Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
17/06/2020 02:30,12.41,-0.51,12.42047503,0,0,0,12.41,-0.51,12.42047503,10.66,0.42,10.66827071,0,0,0,10.66,0.42,10.66827071
17/06/2020 03:00,12.3,-0.48,12.30936229,0,0,0,12.3,-0.48,12.30936229,10.58,0.42,10.5883332,0,0,0,10.58,0.42,10.5883332
17/06/2020 03:30,12.07,-0.52,12.08119613,0,0,0,12.07,-0.52,12.08119613,10.4,0.58,10.41616052,0,0,0,10.4,0.58,10.41616052
17/06/2020 04:00,11.69,-0.87,11.72232912,0,0,0,11.69,-0.87,11.72232912,9.99,0.67,10.01244226,0,0,0,9.99,0.67,10.01244226
17/06/2020 04:30,11.69,-0.81,11.71802884,0,0,0,11.69,-0.81,11.71802884,9.99,0.55,10.00512868,0,0,0,9.99,0.55,10.00512868
17/06/2020 05:00,11.76384,-0.76888,11.78894007,0.00384,0.00112,0.004,11.76,-0.77,11.78518137,10.07384,0.59112,10.09116818,0.00384,0.00112,0.004,10.07,0.59,10.0872692
17/06/2020 05:30,11.7532,-1.1374,11.80810692,0.2832,0.0826,0.295,11.47,-1.22,11.53469982,10.2232,1.0526,10.27724598,0.2832,0.0826,0.295,9.94,0.97,9.98721683
17/06/2020 06:00,12.14136,-0.90002,12.17467284,0.41136,0.11998,0.4285,11.73,-1.02,11.77426431,10.52136,1.01998,10.57068472,0.41136,0.11998,0.4285,10.11,0.9,10.1499803
17/06/2020 06:30,13.86288,1.95834,14.00051919,0.54288,0.15834,0.5655,13.32,1.8,13.44107139,11.63288,0.12834,11.63358794,0.54288,0.15834,0.5655,11.09,-0.03,11.09004058
17/06/2020 07:00,15.28288,2.63584,15.50851616,1.08288,0.31584,1.128,14.2,2.32,14.388273,13.14288,2.59584,13.39677872,1.08288,0.31584,1.128,12.06,2.28,12.27363027
17/06/2020 07:30,17.27744,1.52342,17.34447294,1.89744,0.55342,1.9765,15.38,0.97,15.41055807,15.41744,4.29342,16.00409046,1.89744,0.55342,1.9765,13.52,3.74,14.0277582
17/06/2020 08:00,18.29288,3.00834,18.53859672,1.74288,0.50834,1.8155,16.55,2.5,16.73775672,16.16288,3.66834,16.57393762,1.74288,0.50834,1.8155,14.42,3.16,14.76218141
17/06/2020 08:30,19.03576,3.38418,19.33423991,1.86576,0.54418,1.9435,17.17,2.84,17.40328992,16.71576,3.55418,17.08943615,1.86576,0.54418,1.9435,14.85,3.01,15.15198337
17/06/2020 09:00,19.87816,3.85488,20.24848994,2.34816,0.68488,2.446,17.53,3.17,17.81431447,17.38816,3.96488,17.83447172,2.34816,0.68488,2.446,15.04,3.28,15.39350512
17/06/2020 09:30,20.2092,4.1531,20.63152937,2.9592,0.8631,3.0825,17.25,3.29,17.56093961,17.6892,4.1931,18.17938074,2.9592,0.8631,3.0825,14.73,3.33,15.10171513
17/06/2020 10:00,20.07144,4.18542,20.50318132,3.24144,0.94542,3.3765,16.83,3.24,17.1390344,17.74144,4.27542,18.24932627,3.24144,0.94542,3.3765,14.5,3.33,14.87746282
17/06/2020 10:30,20.46944,4.43442,20.94426066,4.36944,1.27442,4.5515,16.1,3.16,16.40718135,18.36944,4.96442,19.02844691,4.36944,1.27442,4.5515,14,3.69,14.47812488
17/06/2020 11:00,20.71512,4.48066,21.19416218,3.94512,1.15066,4.1095,16.77,3.33,17.09742086,18.49512,4.93066,19.14107813,3.94512,1.15066,4.1095,14.55,3.78,15.03299371
17/06/2020 11:30,21.03352,5.27686,21.68534563,5.54352,1.61686,5.7745,15.49,3.66,15.91652286,18.73352,5.29686,19.46796079,5.54352,1.61686,5.7745,13.19,3.68,13.69373945
17/06/2020 12:00,21.31232,6.83276,22.38083093,9.23232,2.69276,9.617,12.08,4.14,12.76972983,19.14232,6.84276,20.32859512,9.23232,2.69276,9.617,9.91,4.15,10.74386336
17/06/2020 12:30,20.2408,7.3769,21.54318078,10.7208,3.1269,11.1675,9.52,4.25,10.42558871,18.1708,7.3469,19.59987021,10.7208,3.1269,11.1675,7.45,4.22,8.562178461
17/06/2020 13:00,20.15536,7.39448,21.46897462,10.09536,2.94448,10.516,10.06,4.45,11.00027727,17.91536,6.51448,19.06301586,10.09536,2.94448,10.516,7.82,3.57,8.596353878
17/06/2020 13:30,20.30552,8.02036,21.83209374,11.31552,3.30036,11.787,8.99,4.72,10.15374315,18.09552,6.99036,19.39878803,11.31552,3.30036,11.787,6.78,3.69,7.719099688
17/06/2020 14:00,20.47688,7.87284,21.938191,11.42688,3.33284,11.903,9.05,4.54,10.12492469,18.20688,6.80284,19.43628337,11.42688,3.33284,11.903,6.78,3.47,7.616383656
17/06/2020 14:30,20.4916,7.3038,21.75433669,9.9216,2.8938,10.335,10.57,4.41,11.45307819,18.2116,6.2538,19.25545089,9.9216,2.8938,10.335,8.29,3.36,8.94503773
17/06/2020 15:00,21.01496,6.02228,21.86084171,6.14496,1.79228,6.401,14.87,4.23,15.45994179,18.50496,4.97228,19.16134424,6.14496,1.79228,6.401,12.36,3.18,12.76252326
17/06/2020 15:30,20.49648,5.29314,21.16891644,4.77648,1.39314,4.9755,15.72,3.9,16.19655519,17.88648,4.25314,18.38519422,4.77648,1.39314,4.9755,13.11,2.86,13.41833447
17/06/2020 16:00,20.0704,4.2197,20.50918878,2.3304,0.6797,2.4275,17.74,3.54,18.08975401,17.4304,3.1397,17.71091641,2.3304,0.6797,2.4275,15.1,2.46,15.29907187
17/06/2020 16:30,20.24904,3.82222,20.60662482,2.33904,0.68222,2.4365,17.91,3.14,18.18317079,17.43904,2.76222,17.65644289,2.33904,0.68222,2.4365,15.1,2.08,15.24258508
17/06/2020 17:00,20.66048,2.99514,20.87645318,0.36048,0.10514,0.3755,20.3,2.89,20.50468483,17.70048,1.96514,17.80923265,0.36048,0.10514,0.3755,17.34,1.86,17.43947247
17/06/2020 17:30,20.8664,3.2352,21.11570903,1.0464,0.3052,1.09,19.82,2.93,20.03540117,17.7864,1.9252,17.89028843,1.0464,0.3052,1.09,16.74,1.62,16.81820442
17/06/2020 18:00,21.19888,3.36384,21.46410801,1.65888,0.48384,1.728,19.54,2.88,19.75110124,18.25888,2.34384,18.40870133,1.65888,0.48384,1.728,16.6,1.86,16.70387979
17/06/2020 18:30,20.49472,2.57096,20.65534757,1.85472,0.54096,1.932,18.64,2.03,18.75021333,17.78472,3.05096,18.04451779,1.85472,0.54096,1.932,15.93,2.51,16.12653094
17/06/2020 19:00,19.93112,2.41366,20.07673527,1.04112,0.30366,1.0845,18.89,2.11,19.00747748,17.11112,2.16366,17.24737233,1.04112,0.30366,1.0845,16.07,1.86,16.17728346
17/06/2020 19:30,18.81688,4.45784,19.3377173,1.46688,0.42784,1.528,17.35,4.03,17.81188929,15.93688,-0.16216,15.93770498,1.46688,0.42784,1.528,14.47,-0.59,14.48202334
17/06/2020 20:00,17.82976,2.07118,17.94965538,0.92976,0.27118,0.9685,16.9,1.8,16.99558766,15.46976,1.24118,15.51947171,0.92976,0.27118,0.9685,14.54,0.97,14.57231965
17/06/2020 20:30,17.15048,2.23764,17.29583756,0.54048,0.15764,0.563,16.61,2.08,16.73972819,14.67048,1.17764,14.71767031,0.54048,0.15764,0.563,14.13,1.02,14.16676745
17/06/2020 21:00,16.30352,2.02936,16.42933554,0.44352,0.12936,0.462,15.86,1.9,15.97340289,13.68352,-0.10064,13.68389009,0.44352,0.12936,0.462,13.24,-0.23,13.24199758
17/06/2020 21:30,15.96368,1.94774,16.08206362,0.16368,0.04774,0.1705,15.8,1.9,15.91383046,13.53368,0.45774,13.54141869,0.16368,0.04774,0.1705,13.37,0.41,13.37628499
17/06/2020 22:00,15.93,2.2,16.08119709,0,0,0,15.93,2.2,16.08119709,13.57,1.04,13.60979427,0,0,0,13.57,1.04,13.60979427
17/06/2020 22:30,15.7,2.2,15.8533908,0,0,0,15.7,2.2,15.8533908,13.38,1,13.41731717,0,0,0,13.38,1,13.41731717
17/06/2020 23:00,14.84,1.97,14.97018704,0,0,0,14.84,1.97,14.97018704,12.68,1.12,12.72936762,0,0,0,12.68,1.12,12.72936762
17/06/2020 23:30,14.1,0.69,14.11687288,0,0,0,14.1,0.69,14.11687288,12.24,2.51,12.49470688,0,0,0,12.24,2.51,12.49470688
18/06/2020 00:00,13.61,-1.59,13.7025618,0,0,0,13.61,-1.59,13.7025618,12.01,4.36,12.7769206,0,0,0,12.01,4.36,12.7769206
18/06/2020 00:30,12.98,-2.16,13.15849535,0,0,0,12.98,-2.16,13.15849535,11.73,5.17,12.8188065,0,0,0,11.73,5.17,12.8188065
18/06/2020 01:00,12.44,-2.48,12.68479405,0,0,0,12.44,-2.48,12.68479405,11.36,5.43,12.59104841,0,0,0,11.36,5.43,12.59104841
18/06/2020 01:30,12.4,-2.28,12.60787056,0,0,0,12.4,-2.28,12.60787056,11.28,5.28,12.45458952,0,0,0,11.28,5.28,12.45458952
18/06/2020 02:00,12.03,-2.63,12.3141301,0,0,0,12.03,-2.63,12.3141301,11,5.36,12.2364047,0,0,0,11,5.36,12.2364047
18/06/2020 02:30,12.03,-2.39,12.26511313,0,0,0,12.03,-2.39,12.26511313,10.6,3.41,11.13499439,0,0,0,10.6,3.41,11.13499439
18/06/2020 03:00,11.97,0.42,11.97736615,0,0,0,11.97,0.42,11.97736615,10.33,2.26,10.57433213,0,0,0,10.33,2.26,10.57433213
18/06/2020 03:30,11.89,0.42,11.89741569,0,0,0,11.89,0.42,11.89741569,10.25,2.18,10.47926047,0,0,0,10.25,2.18,10.47926047
18/06/2020 04:00,11.74,0.42,11.74751037,0,0,0,11.74,0.42,11.74751037,10.14,2.26,10.38880166,0,0,0,10.14,2.26,10.38880166
18/06/2020 04:30,11.64,0.42,11.64757485,0,0,0,11.64,0.42,11.64757485,10.02,2.19,10.2565345,0,0,0,10.02,2.19,10.2565345
18/06/2020 05:00,11.53,0.42,11.53764707,0,0,0,11.53,0.42,11.53764707,9.96,2.19,10.19792626,0,0,0,9.96,2.19,10.19792626
18/06/2020 05:30,12.47,2.9,12.80276923,0,0,0,12.47,2.9,12.80276923,10.33,0.54,10.3441046,0,0,0,10.33,0.54,10.3441046
18/06/2020 06:00,13.04512,2.62566,13.30673687,0.22512,0.06566,0.2345,12.82,2.56,13.07310216,10.95512,0.48566,10.9658798,0.22512,0.06566,0.2345,10.73,0.42,10.7382168
18/06/2020 06:30,14.428,5.454,15.4244384,0.288,0.084,0.3,14.14,5.37,15.1253595,11.848,-0.716,11.86961499,0.288,0.084,0.3,11.56,-0.8,11.5876486
18/06/2020 07:00,15.57328,6.33304,16.81173535,0.35328,0.10304,0.368,15.22,6.23,16.44570765,12.67328,-0.74696,12.69527373,0.35328,0.10304,0.368,12.32,-0.85,12.34928743
18/06/2020 07:30,16.66296,6.23628,17.79172347,0.43296,0.12628,0.451,16.23,6.11,17.34200104,13.64296,-0.10372,13.64335426,0.43296,0.12628,0.451,13.21,-0.23,13.21200212
18/06/2020 08:00,18.15976,3.84118,18.56156101,0.68976,0.20118,0.7185,17.47,3.64,17.84518142,15.30976,1.51118,15.38416121,0.68976,0.20118,0.7185,14.62,1.31,14.67857282
18/06/2020 08:30,18.52552,4.10536,18.97495381,0.63552,0.18536,0.662,17.89,3.92,18.3144342,15.48552,1.41536,15.55006668,0.63552,0.18536,0.662,14.85,1.23,14.90085232
18/06/2020 09:00,19.80992,4.82956,20.39013438,1.36992,0.39956,1.427,18.44,4.43,18.96466451,16.79992,2.23956,16.94853802,1.36992,0.39956,1.427,15.43,1.84,15.53932109
18/06/2020 09:30,20.5952,5.3311,21.27399563,1.1352,0.3311,1.1825,19.46,5,20.09207804,17.6752,2.6111,17.86702377,1.1352,0.3311,1.1825,16.54,2.28,16.6964068
18/06/2020 10:00,20.70032,5.62426,21.45077035,1.42032,0.41426,1.4795,19.28,5.21,19.97154225,17.76032,2.72426,17.96804272,1.42032,0.41426,1.4795,16.34,2.31,16.50247557
18/06/2020 10:30,21.21128,5.39704,21.88712955,0.64128,0.18704,0.668,20.57,5.21,21.21954288,18.18128,2.42704,18.34255886,0.64128,0.18704,0.668,17.54,2.24,17.68245458
18/06/2020 11:00,21.47824,5.54032,22.18129706,0.85824,0.25032,0.894,20.62,5.29,21.2877547,18.39824,2.61032,18.58249191,0.85824,0.25032,0.894,17.54,2.36,17.69805639
18/06/2020 11:30,21.91,5.7225,22.64497971,1.14,0.3325,1.1875,20.77,5.39,21.4579822,18.9,3.3125,19.18808631,1.14,0.3325,1.1875,17.76,2.98,18.00827588
18/06/2020 12:00,22.26104,5.80072,23.00439641,2.23104,0.65072,2.324,20.03,5.15,20.6814748,19.40104,4.10072,19.82968123,2.23104,0.65072,2.324,17.17,3.45,17.5131779
18/06/2020 12:30,22.12512,5.50066,22.7986446,2.26512,0.66066,2.3595,19.86,4.84,20.44126219,19.24512,3.75066,19.60719496,2.26512,0.66066,2.3595,16.98,3.09,17.25886729
18/06/2020 13:00,21.97368,5.25024,22.59220292,1.54368,0.45024,1.608,20.43,4.8,20.98630268,19.09368,3.44024,19.40113056,1.54368,0.45024,1.608,17.55,2.99,17.80288179
18/06/2020 13:30,22.092,5.431,22.74977417,1.272,0.371,1.325,20.82,5.06,21.4260589,19.142,3.261,19.4177827,1.272,0.371,1.325,17.87,2.89,18.10218219
18/06/2020 14:00,21.74784,5.20062,22.36101503,1.40784,0.41062,1.4665,20.34,4.79,20.896404,18.72784,3.25062,19.0078542,1.40784,0.41062,1.4665,17.32,2.84,17.55129625
18/06/2020 14:30,21.11104,4.48572,21.58234681,1.15104,0.33572,1.199,19.96,4.15,20.38686096,18.18104,2.88572,18.40862829,1.15104,0.33572,1.199,17.03,2.55,17.21985482
18/06/2020 15:00,20.80816,2.58488,20.96809784,1.14816,0.33488,1.196,19.66,2.25,19.78833242,18.21816,4.99488,18.89047855,1.14816,0.33488,1.196,17.07,4.66,17.69464608
18/06/2020 15:30,19.99128,3.00954,20.21654291,1.54128,0.44954,1.6055,18.45,2.56,18.62675764,16.92128,3.03954,17.19210634,1.54128,0.44954,1.6055,15.38,2.59,15.59655411
18/06/2020 16:00,19.84128,3.13204,20.0869626,2.44128,0.71204,2.543,17.4,2.42,17.56748132,16.89128,3.59204,17.26899219,2.44128,0.71204,2.543,14.45,2.88,14.7342085
18/06/2020 16:30,19.73,2.04,19.83518339,2.88,0.84,3,16.85,1.2,16.89267593,17.28,4.58,17.87665517,2.88,0.84,3,14.4,3.74,14.87775521
18/06/2020 17:00,19.74408,1.78494,19.8245985,2.79408,0.81494,2.9105,16.95,0.97,16.97773248,17.31408,4.46494,17.88052168,2.79408,0.81494,2.9105,14.52,3.65,14.97173671
18/06/2020 17:30,19.87736,1.87548,19.96564213,2.96736,0.86548,3.091,16.91,1.01,16.94013577,17.45736,4.46548,18.01943201,2.96736,0.86548,3.091,14.49,3.6,14.93050903
18/06/2020 18:00,20.27528,2.69154,20.45315053,5.28528,1.54154,5.5055,14.99,1.15,15.03404802,18.02528,5.61154,18.87856192,5.28528,1.54154,5.5055,12.74,4.07,13.37432241
18/06/2020 18:30,19.9792,2.3181,20.11322998,4.2792,1.2481,4.4575,15.7,1.07,15.73641954,17.8092,5.3581,18.59776439,4.2792,1.2481,4.4575,13.53,4.11,14.14047383
18/06/2020 19:00,19.1148,1.6814,19.18860821,2.6448,0.7714,2.755,16.47,0.91,16.49512049,16.8648,4.2714,17.39730833,2.6448,0.7714,2.755,14.22,3.5,14.64439825
18/06/2020 19:30,18.59072,1.24396,18.63229204,1.35072,0.39396,1.407,17.24,0.85,17.26094146,16.35072,3.54396,16.73038245,1.35072,0.39396,1.407,15,3.15,15.32718174
18/06/2020 20:00,17.91768,2.32474,18.06786298,1.14768,0.33474,1.1955,16.77,1.99,16.88765822,15.49768,1.71474,15.59225509,1.14768,0.33474,1.1955,14.35,1.38,14.41620269
18/06/2020 20:30,17.53168,2.06174,17.65249488,0.45168,0.13174,0.4705,17.08,1.93,17.18869687,15.12168,1.29174,15.1767519,0.45168,0.13174,0.4705,14.67,1.16,14.71579084
18/06/2020 21:00,17.34328,2.03304,17.46203347,0.35328,0.10304,0.368,16.99,1.93,17.09926899,14.95328,0.88304,14.97933051,0.35328,0.10304,0.368,14.6,0.78,14.62082077
18/06/2020 21:30,17.5032,1.9526,17.61177609,0.2832,0.0826,0.295,17.22,1.87,17.32123841,15.1432,0.8226,15.16552594,0.2832,0.0826,0.295,14.86,0.74,14.87841389
18/06/2020 22:00,16.74528,1.51154,16.81336241,0.00528,0.00154,0.0055,16.74,1.51,16.80796537,14.40528,0.67154,14.42092431,0.00528,0.00154,0.0055,14.4,0.67,14.41557838
18/06/2020 22:30,16.29,1.44,16.35352256,0,0,0,16.29,1.44,16.35352256,13.95,0.44,13.95693734,0,0,0,13.95,0.44,13.95693734
18/06/2020 23:00,15.76,1.86,15.86937932,0,0,0,15.76,1.86,15.86937932,13.41,0.3,13.41335528,0,0,0,13.41,0.3,13.41335528
18/06/2020 23:30,14.64,-0.97,14.67209937,0,0,0,14.64,-0.97,14.67209937,13.02,2.77,13.31139737,0,0,0,13.02,2.77,13.31139737
19/06/2020 00:00,14.04,-2.12,14.1991549,0,0,0,14.04,-2.12,14.1991549,12.59,3.59,13.09183715,0,0,0,12.59,3.59,13.09183715
19/06/2020 00:30,13.2,-2.02,13.35366616,0,0,0,13.2,-2.02,13.35366616,11.81,2.8,12.1373844,0,0,0,11.81,2.8,12.1373844
19/06/2020 01:00,12.88,-0.46,12.88821167,0,0,0,12.88,-0.46,12.88821167,11.32,1.31,11.39554738,0,0,0,11.32,1.31,11.39554738
19/06/2020 01:30,12.78,-0.54,12.79140336,0,0,0,12.78,-0.54,12.79140336,11.25,1.23,11.31704025,0,0,0,11.25,1.23,11.31704025
19/06/2020 02:00,12.6,-0.89,12.63139343,0,0,0,12.6,-0.89,12.63139343,11.15,1.29,11.22437526,0,0,0,11.15,1.29,11.22437526
19/06/2020 02:30,11.96,-1.69,12.07881203,0,0,0,11.96,-1.69,12.07881203,10.71,1.38,10.79854157,0,0,0,10.71,1.38,10.79854157
19/06/2020 03:00,11.81,-1.35,11.88690877,0,0,0,11.81,-1.35,11.88690877,10.43,0.9,10.46875828,0,0,0,10.43,0.9,10.46875828
19/06/2020 03:30,11.51,-1.05,11.55779391,0,0,0,11.51,-1.05,11.55779391,10.17,0.54,10.18432619,0,0,0,10.17,0.54,10.18432619
19/06/2020 04:00,11.38,-0.52,11.3918743,0,0,0,11.38,-0.52,11.3918743,9.98,-0.62,9.999239971,0,0,0,9.98,-0.62,9.999239971
19/06/2020 04:30,11.26,-0.55,11.2734245,0,0,0,11.26,-0.55,11.2734245,9.89,-0.69,9.914040549,0,0,0,9.89,-0.69,9.914040549
19/06/2020 05:00,10.8924,-0.4093,10.90008735,0.0024,0.0007,0.0025,10.89,-0.41,10.89771536,9.4224,-1.0193,9.47737275,0.0024,0.0007,0.0025,9.42,-1.02,9.475062005
19/06/2020 05:30,11.21256,0.09408,11.21295469,0.32256,0.09408,0.336,10.89,0,10.89,9.74256,-0.92592,9.786460198,0.32256,0.09408,0.336,9.42,-1.02,9.475062005
19/06/2020 06:00,11.76192,0.75306,11.78600278,0.42192,0.12306,0.4395,11.34,0.63,11.35748652,10.19192,-0.65694,10.21307023,0.42192,0.12306,0.4395,9.77,-0.78,9.801086674
19/06/2020 06:30,13.36048,0.02514,13.36050365,0.84048,0.24514,0.8755,12.52,-0.22,12.52193276,11.79048,1.81514,11.92938187,0.84048,0.24514,0.8755,10.95,1.57,11.06197993
19/06/2020 07:00,14.77584,1.10462,14.81707235,1.21584,0.35462,1.2665,13.56,0.75,13.58072531,13.11584,2.56462,13.36422593,1.21584,0.35462,1.2665,11.9,2.21,12.10347471
19/06/2020 07:30,17.3752,2.5086,17.55535955,0.9552,0.2786,0.995,16.42,2.23,16.57073625,15.2952,3.9086,15.78671267,0.9552,0.2786,0.995,14.34,3.63,14.79231219
19/06/2020 08:00,18.50912,1.50266,18.57001643,0.96912,0.28266,1.0095,17.54,1.22,17.58237754,16.62912,4.47266,17.2201138,0.96912,0.28266,1.0095,15.66,4.19,16.2108513
19/06/2020 08:30,19.2624,1.9907,19.36499265,1.6824,0.4907,1.7525,17.58,1.5,17.64387712,17.2824,4.8807,17.95835689,1.6824,0.4907,1.7525,15.6,4.39,16.20592793
19/06/2020 09:00,19.75464,3.05052,19.9887837,2.98464,0.87052,3.109,16.77,2.18,16.91109991,17.62464,4.80052,18.26671638,2.98464,0.87052,3.109,14.64,3.93,15.15831455
19/06/2020 09:30,20.49704,6.61622,21.53840792,2.38704,0.69622,2.4865,18.11,5.92,19.05304438,17.54704,2.37622,17.70720289,2.38704,0.69622,2.4865,15.16,1.68,15.25280302
19/06/2020 10:00,20.56816,4.40488,21.03454715,2.10816,0.61488,2.196,18.46,3.79,18.84504444,18.04816,3.41488,18.36838275,2.10816,0.61488,2.196,15.94,2.8,16.18405388
19/06/2020 10:30,20.91904,4.44722,21.38653783,1.97904,0.57722,2.0615,18.94,3.87,19.33133467,18.30904,3.49722,18.64005079,1.97904,0.57722,2.0615,16.33,2.92,16.58901142
19/06/2020 11:00,21.14824,4.82282,21.69118825,2.71824,0.79282,2.8315,18.43,4.03,18.8654658,18.47824,3.79282,18.86347892,2.71824,0.79282,2.8315,15.76,3,16.04299224
19/06/2020 11:30,20.91464,5.03302,21.51170511,3.16464,0.92302,3.2965,17.75,4.11,18.21962129,18.23464,3.84302,18.63520589,3.16464,0.92302,3.2965,15.07,2.92,15.35028664
19/06/2020 12:00,20.978,5.164,21.60424449,3.408,0.994,3.55,17.57,4.17,18.05806745,18.218,3.544,18.55951131,3.408,0.994,3.55,14.81,2.55,15.02792734
19/06/2020 12:30,21.07992,5.17206,21.70514298,4.42992,1.29206,4.6145,16.65,3.88,17.09610774,18.44992,3.97206,18.8726471,4.42992,1.29206,4.6145,14.02,2.68,14.27385022
19/06/2020 13:00,21.13456,5.02758,21.72432248,3.21456,0.93758,3.3485,17.92,4.09,18.38081881,18.32456,3.18758,18.59973563,3.21456,0.93758,3.3485,15.11,2.25,15.27660303
19/06/2020 13:30,20.28736,5.54548,21.03162676,6.32736,1.84548,6.591,13.96,3.7,14.44200817,17.84736,4.59548,18.42950611,6.32736,1.84548,6.591,11.52,2.75,11.84368608
19/06/2020 14:00,19.92968,5.08574,20.56834695,6.25968,1.82574,6.5205,13.67,3.26,14.0533448,17.53968,4.74574,18.17037211,6.25968,1.82574,6.5205,11.28,2.92,11.65181531
19/06/2020 14:30,19.17816,4.55738,19.71221787,6.60816,1.92738,6.8835,12.57,2.63,12.84218829,16.60816,4.62738,17.24075475,6.60816,1.92738,6.8835,10,2.7,10.35808863
19/06/2020 15:00,18.99368,3.98274,19.40675392,7.96368,2.32274,8.2955,11.03,1.66,11.15421445,16.86368,6.03274,17.91026675,7.96368,2.32274,8.2955,8.9,3.71,9.642307815
19/06/2020 15:30,18.43328,2.25804,18.57106772,4.31328,1.25804,4.493,14.12,1,14.15536647,16.33328,4.86804,17.04329337,4.31328,1.25804,4.493,12.02,3.61,12.5503984
19/06/2020 16:00,18.1864,2.2152,18.32081483,4.1664,1.2152,4.34,14.02,1,14.05561809,16.1264,5.0652,16.90316621,4.1664,1.2152,4.34,11.96,3.85,12.56439812
19/06/2020 16:30,18.50648,1.65564,18.58039143,3.03648,0.88564,3.163,15.47,0.77,15.48915104,16.42648,4.73564,17.09548278,3.03648,0.88564,3.163,13.39,3.85,13.93250157
19/06/2020 17:00,18.34552,1.95286,18.44916709,4.53552,1.32286,4.7245,13.81,0.63,13.82436255,16.33552,5.04286,17.09618819,4.53552,1.32286,4.7245,11.8,3.72,12.3724856
19/06/2020 17:30,18.31464,2.24802,18.45209019,3.52464,1.02802,3.6715,14.79,1.22,14.84023248,16.16464,3.85802,16.61866134,3.52464,1.02802,3.6715,12.64,2.83,12.95293403
19/06/2020 18:00,18.91768,3.39224,19.21941489,3.36768,0.98224,3.508,15.55,2.41,15.73564743,16.39768,2.43224,16.5770836,3.36768,0.98224,3.508,13.03,1.45,13.11043096
19/06/2020 18:30,18.55784,2.83562,18.77323004,1.76784,0.51562,1.8415,16.79,2.32,16.94952802,15.94784,1.61562,16.02946751,1.76784,0.51562,1.8415,14.18,1.1,14.22260173
19/06/2020 19:00,18.44464,2.61802,18.62951351,1.60464,0.46802,1.6715,16.84,2.15,16.97669285,15.91464,1.59802,15.99466893,1.60464,0.46802,1.6715,14.31,1.13,14.35454632
19/06/2020 19:30,17.69592,2.49506,17.87095154,1.76592,0.51506,1.8395,15.93,1.98,16.05257923,15.26592,1.40506,15.3304438,1.76592,0.51506,1.8395,13.5,0.89,13.52930523
19/06/2020 20:00,16.85848,1.53164,16.9279139,0.82848,0.24164,0.863,16.03,1.29,16.08182204,14.58848,1.17164,14.63545315,0.82848,0.24164,0.863,13.76,0.93,13.79139224
19/06/2020 20:30,15.96544,-1.17008,16.00825917,0.68544,0.19992,0.714,15.28,-1.37,15.34129395,14.44544,3.09992,14.77431016,0.68544,0.19992,0.714,13.76,2.9,14.06227578
19/06/2020 21:00,15.91552,-1.88464,16.02671659,0.39552,0.11536,0.412,15.52,-2,15.64833537,14.38552,3.83536,14.88802109,0.39552,0.11536,0.412,13.99,3.72,14.47613553
19/06/2020 21:30,15.87944,-1.31558,15.9338434,0.28944,0.08442,0.3015,15.59,-1.4,15.65273459,14.01944,2.77442,14.29132969,0.28944,0.08442,0.3015,13.73,2.69,13.99103284
19/06/2020 22:00,15.53304,-0.06328,15.5331689,0.02304,0.00672,0.024,15.51,-0.07,15.51015796,13.36304,1.26672,13.4229437,0.02304,0.00672,0.024,13.34,1.26,13.39937312
19/06/2020 22:30,15.27,0,15.27,0,0,0,15.27,0,15.27,13.06,1.02,13.09977099,0,0,0,13.06,1.02,13.09977099
19/06/2020 23:00,14.51,0.91,14.53850749,0,0,0,14.51,0.91,14.53850749,12.23,-0.38,12.23590209,0,0,0,12.23,-0.38,12.23590209
19/06/2020 23:30,13.02,-0.89,13.05038314,0,0,0,13.02,-0.89,13.05038314,11.33,0.6,11.3458759,0,0,0,11.33,0.6,11.3458759
20/06/2020 00:00,12.52,0.77,12.54365577,0,0,0,12.52,0.77,12.54365577,10.82,-0.98,10.86429013,0,0,0,10.82,-0.98,10.86429013
20/06/2020 00:30,12.33,-0.51,12.34054294,0,0,0,12.33,-0.51,12.34054294,10.7,-0.77,10.72766983,0,0,0,10.7,-0.77,10.72766983
20/06/2020 01:00,11.95,0,11.95,0,0,0,11.95,0,11.95,10.37,-0.77,10.39854798,0,0,0,10.37,-0.77,10.39854798
20/06/2020 01:30,11.69,0.19,11.69154395,0,0,0,11.69,0.19,11.69154395,10.09,-0.95,10.13462382,0,0,0,10.09,-0.95,10.13462382
20/06/2020 02:00,11.56,-0.49,11.57038029,0,0,0,11.56,-0.49,11.57038029,10.02,-0.81,10.05268621,0,0,0,10.02,-0.81,10.05268621
20/06/2020 02:30,11.23,-0.7,11.25179541,0,0,0,11.23,-0.7,11.25179541,9.86,-0.58,9.877044092,0,0,0,9.86,-0.58,9.877044092
20/06/2020 03:00,11.04,-0.7,11.06216977,0,0,0,11.04,-0.7,11.06216977,9.63,-0.82,9.66484868,0,0,0,9.63,-0.82,9.66484868
20/06/2020 03:30,10.91,-2.75,11.25124882,0,0,0,10.91,-2.75,11.25124882,9.54,-0.46,9.551083708,0,0,0,9.54,-0.46,9.551083708
20/06/2020 04:00,10.61,-2.57,10.91682188,0,0,0,10.61,-2.57,10.91682188,9.7,1.61,9.83270563,0,0,0,9.7,1.61,9.83270563
20/06/2020 04:30,10.53,-2.17,10.75126969,0,0,0,10.53,-2.17,10.75126969,9.48,1.01,9.533650927,0,0,0,9.48,1.01,9.533650927
20/06/2020 05:00,10.37232,-2.16724,10.59631782,0.11232,0.03276,0.117,10.26,-2.2,10.49321686,9.17232,0.11276,9.173013082,0.11232,0.03276,0.117,9.06,0.08,9.060353194
20/06/2020 05:30,10.73072,0.51646,10.74314119,0.33072,0.09646,0.3445,10.4,0.42,10.40847731,9.22072,-1.45354,9.334583861,0.33072,0.09646,0.3445,8.89,-1.55,9.024112145
20/06/2020 06:00,10.6788,0.4509,10.68831513,0.4488,0.1309,0.4675,10.23,0.32,10.23500366,9.1788,-1.2391,9.262059072,0.4488,0.1309,0.4675,8.73,-1.37,8.836843328
20/06/2020 06:30,10.70296,0.55878,10.71753646,0.61296,0.17878,0.6385,10.09,0.38,10.09715306,9.29296,-0.89122,9.335597391,0.61296,0.17878,0.6385,8.68,-1.07,8.745701801
20/06/2020 07:00,11.2928,0.8729,11.32648605,1.3128,0.3829,1.3675,9.98,0.49,9.992021817,9.9428,-0.4371,9.952403139,1.3128,0.3829,1.3675,8.63,-0.82,8.668869592
20/06/2020 07:30,11.95528,1.34154,12.03031377,2.64528,0.77154,2.7555,9.31,0.57,9.327432659,10.52528,0.04154,10.52536197,2.64528,0.77154,2.7555,7.88,-0.73,7.913741214
20/06/2020 08:00,12.79432,2.20126,12.98230218,4.32432,1.26126,4.5045,8.47,0.94,8.522000939,11.28432,0.71126,11.30671343,4.32432,1.26126,4.5045,6.96,-0.55,6.981697501
20/06/2020 08:30,13.8888,2.8984,14.18800507,5.7888,1.6884,6.03,8.1,1.21,8.189877899,12.2288,2.7384,12.53165528,5.7888,1.6884,6.03,6.44,1.05,6.525036398
20/06/2020 09:00,14.68552,4.22286,15.28061007,7.41552,2.16286,7.7245,7.27,2.06,7.556222601,12.85552,2.57286,13.11045396,7.41552,2.16286,7.7245,5.44,0.41,5.455428489
20/06/2020 09:30,15.07768,2.21724,15.23983554,7.80768,2.27724,8.133,7.27,-0.06,7.270247589,13.52768,6.43724,14.98119438,7.80768,2.27724,8.133,5.72,4.16,7.072764665
20/06/2020 10:00,15.254,-0.258,15.2561817,6.624,1.932,6.9,8.63,-2.19,8.903538622,14.084,6.992,15.72409361,6.624,1.932,6.9,7.46,5.06,9.014166628
20/06/2020 10:30,15.7708,-0.6506,15.78421404,4.4208,1.2894,4.605,11.35,-1.94,11.51460377,14.3708,5.8394,15.51188206,4.4208,1.2894,4.605,9.95,4.55,10.94097802
20/06/2020 11:00,15.33184,-1.31738,15.3883335,3.23184,0.94262,3.3665,12.1,-2.26,12.30924856,13.88184,5.11262,14.79338923,3.23184,0.94262,3.3665,10.65,4.17,11.43728115
20/06/2020 11:30,15.29616,0.49638,15.30421196,7.97616,2.32638,8.3085,7.32,-1.83,7.545283295,13.97616,6.93638,15.60276949,7.97616,2.32638,8.3085,6,4.61,7.566511746
20/06/2020 12:00,15.82528,-0.32096,15.82853444,6.54528,1.90904,6.818,9.28,-2.23,9.544176235,14.40528,6.12904,15.65494245,6.54528,1.90904,6.818,7.86,4.22,8.92121068
20/06/2020 12:30,15.42768,1.11474,15.46790081,10.50768,3.06474,10.9455,4.92,-1.95,5.292343526,14.63768,8.16474,16.76080711,10.50768,3.06474,10.9455,4.13,5.1,6.562537619
20/06/2020 13:00,15.75624,2.94682,16.02943689,13.56624,3.95682,14.1315,2.19,-1.01,2.411679912,15.58624,9.29682,18.14832608,13.56624,3.95682,14.1315,2.02,5.34,5.709290674
20/06/2020 13:30,15.44672,1.62696,15.53216526,10.68672,3.11696,11.132,4.76,-1.49,4.987755006,14.27672,7.52696,16.13938849,10.68672,3.11696,11.132,3.59,4.41,5.686492768
20/06/2020 14:00,14.48,0.2925,14.48295399,8.1,2.3625,8.4375,6.38,-2.07,6.707406354,13.03,6.3025,14.47419795,8.1,2.3625,8.4375,4.93,3.94,6.310982491
20/06/2020 14:30,15.12608,-0.51906,15.1349833,3.70608,1.08094,3.8605,11.42,-1.6,11.53153936,13.20608,2.97094,13.53613806,3.70608,1.08094,3.8605,9.5,1.89,9.686180878
20/06/2020 15:00,16.294,2.1395,16.43386431,8.604,2.5095,8.9625,7.69,-0.37,7.698896025,12.524,4.2195,13.21570113,8.604,2.5095,8.9625,3.92,1.71,4.276739412
20/06/2020 15:30,14.54872,3.09796,14.87489865,11.47872,3.34796,11.957,3.07,-0.25,3.080162333,13.09872,5.28796,14.12582694,11.47872,3.34796,11.957,1.62,1.94,2.527449307
20/06/2020 16:00,13.89232,0.17526,13.89342546,3.65232,1.06526,3.8045,10.24,-0.89,10.27860399,12.03232,2.13526,12.22031341,3.65232,1.06526,3.8045,8.38,1.07,8.448035275
20/06/2020 16:30,13.30464,0.93802,13.33766573,5.92464,1.72802,6.1715,7.38,-0.79,7.422162758,11.70464,2.86802,12.05089774,5.92464,1.72802,6.1715,5.78,1.14,5.891349591
20/06/2020 17:00,14.4672,3.3421,14.84821566,10.3272,3.0121,10.7575,4.14,0.33,4.153131349,12.7872,4.4821,13.54997064,10.3272,3.0121,10.7575,2.46,1.47,2.865745976
20/06/2020 17:30,15.52576,0.12918,15.5262974,2.70576,0.78918,2.8185,12.82,-0.66,12.83697784,13.24576,1.65918,13.349271,2.70576,0.78918,2.8185,10.54,0.87,10.57584512
20/06/2020 18:00,16.05312,1.32216,16.10747556,0.93312,0.27216,0.972,15.12,1.05,15.15641448,13.37312,-0.61784,13.38738454,0.93312,0.27216,0.972,12.44,-0.89,12.47179618
20/06/2020 18:30,15.76648,3.34314,16.11702444,1.65648,0.48314,1.7255,14.11,2.86,14.3969337,13.03648,-2.08686,13.20245414,1.65648,0.48314,1.7255,11.38,-2.57,11.66658905
20/06/2020 19:00,15.6156,3.4883,16.000475,1.8456,0.5383,1.9225,13.77,2.95,14.08245007,12.9056,-2.2317,13.09713695,1.8456,0.5383,1.9225,11.06,-2.77,11.40160076
20/06/2020 19:30,14.88448,1.76964,14.98930854,1.64448,0.47964,1.713,13.24,1.29,13.30269522,12.63448,-0.73036,12.65557231,1.64448,0.47964,1.713,10.99,-1.21,11.05640991
20/06/2020 20:00,14.52904,-0.15528,14.52986976,1.07904,0.31472,1.124,13.45,-0.47,13.45820939,12.35904,-0.02528,12.35906585,1.07904,0.31472,1.124,11.28,-0.34,11.28512295
20/06/2020 20:30,14.10464,-0.75448,14.12480476,0.70464,0.20552,0.734,13.4,-0.96,13.43434405,12.08464,0.66552,12.10295174,0.70464,0.20552,0.734,11.38,0.46,11.38929322
20/06/2020 21:00,13.65712,-1.05834,13.69806593,0.41712,0.12166,0.4345,13.24,-1.18,13.29247908,11.73712,0.53166,11.74915521,0.41712,0.12166,0.4345,11.32,0.41,11.32742248
20/06/2020 21:30,13.3616,-1.3437,13.42899416,0.2616,0.0763,0.2725,13.1,-1.42,13.17673708,11.4816,0.0763,11.48185352,0.2616,0.0763,0.2725,11.22,0,11.22
20/06/2020 22:00,13.27,-1.47,13.35117223,0,0,0,13.27,-1.47,13.35117223,11.38,0.43,11.388121,0,0,0,11.38,0.43,11.388121
20/06/2020 22:30,13.27,-1.53,13.35791151,0,0,0,13.27,-1.53,13.35791151,11.3,0.47,11.30977011,0,0,0,11.3,0.47,11.30977011
20/06/2020 23:00,12.38,-1.74,12.50167989,0,0,0,12.38,-1.74,12.50167989,10.48,0,10.48,0,0,0,10.48,0,10.48
20/06/2020 23:30,11.62,-2,11.79086087,0,0,0,11.62,-2,11.79086087,9.91,0.45,9.920211691,0,0,0,9.91,0.45,9.920211691
21/06/2020 00:00,11.3,-2.18,11.50836218,0,0,0,11.3,-2.18,11.50836218,9.76,0.7,9.78507026,0,0,0,9.76,0.7,9.78507026
21/06/2020 00:30,10.72,-2.95,11.1184936,0,0,0,10.72,-2.95,11.1184936,9.52,1.12,9.58565595,0,0,0,9.52,1.12,9.58565595
21/06/2020 01:00,10.33,-2.87,10.72127791,0,0,0,10.33,-2.87,10.72127791,9.17,1.03,9.227664927,0,0,0,9.17,1.03,9.227664927
21/06/2020 01:30,10.24,-3.17,10.71944495,0,0,0,10.24,-3.17,10.71944495,9.17,1.12,9.238143753,0,0,0,9.17,1.12,9.238143753
21/06/2020 02:00,10.09,-3.17,10.57624697,0,0,0,10.09,-3.17,10.57624697,9.06,1.17,9.135233987,0,0,0,9.06,1.17,9.135233987
21/06/2020 02:30,9.9,-3.13,10.38301016,0,0,0,9.9,-3.13,10.38301016,8.87,1.17,8.946831841,0,0,0,8.87,1.17,8.946831841
21/06/2020 03:00,9.78,-3.09,10.2565345,0,0,0,9.78,-3.09,10.2565345,8.78,1.23,8.86573742,0,0,0,8.78,1.23,8.86573742
21/06/2020 03:30,9.6,-3.2,10.11928851,0,0,0,9.6,-3.2,10.11928851,8.61,1.16,8.687790283,0,0,0,8.61,1.16,8.687790283
21/06/2020 04:00,9.52,-3.14,10.02447006,0,0,0,9.52,-3.14,10.02447006,8.55,1.16,8.628331241,0,0,0,8.55,1.16,8.628331241
21/06/2020 04:30,9.41,-3.07,9.898131137,0,0,0,9.41,-3.07,9.898131137,8.41,0.97,8.465754544,0,0,0,8.41,0.97,8.465754544
21/06/2020 05:00,9.38,-3.14,9.891612609,0,0,0,9.38,-3.14,9.891612609,8.44,1.19,8.523479337,0,0,0,8.44,1.19,8.523479337
21/06/2020 05:30,9.39288,-3.13416,9.901977257,0.12288,0.03584,0.128,9.27,-3.17,9.797030162,8.47288,1.22584,8.561096846,0.12288,0.03584,0.128,8.35,1.19,8.43437016
21/06/2020 06:00,9.42504,-2.99978,9.890907898,0.27504,0.08022,0.2865,9.15,-3.08,9.654475646,8.45504,1.20022,8.539802659,0.27504,0.08022,0.2865,8.18,1.12,8.256318792
21/06/2020 06:30,9.38888,-2.79366,9.795693128,0.39888,0.11634,0.4155,8.99,-2.91,9.449243356,8.33888,1.03634,8.403030421,0.39888,0.11634,0.4155,7.94,0.92,7.993122043
21/06/2020 07:00,9.72968,-2.63176,10.07932704,0.43968,0.12824,0.458,9.29,-2.76,9.691320859,8.61968,0.96824,8.673890246,0.43968,0.12824,0.458,8.18,0.84,8.223016478
21/06/2020 07:30,10.52456,-2.16742,10.74542101,1.17456,0.34258,1.2235,9.35,-2.51,9.681043332,9.39456,1.59258,9.528592165,1.17456,0.34258,1.2235,8.22,1.25,8.314499384
21/06/2020 08:00,11.35752,-1.86114,11.50900094,1.36752,0.39886,1.4245,9.99,-2.26,10.242446,10.16752,1.84886,10.33425112,1.36752,0.39886,1.4245,8.8,1.45,8.918660213
21/06/2020 08:30,11.81784,-1.81438,11.95630867,1.76784,0.51562,1.8415,10.05,-2.33,10.3165595,10.56784,2.36562,10.82937672,1.76784,0.51562,1.8415,8.8,1.85,8.992357867
21/06/2020 09:00,12.66616,0.60888,12.68078641,7.19616,2.09888,7.496,5.47,-1.49,5.669303308,11.39616,4.25888,12.16595749,7.19616,2.09888,7.496,4.2,2.16,4.722880477
21/06/2020 09:30,13.6416,1.5338,13.72755597,8.4816,2.4738,8.835,5.16,-0.94,5.244921353,12.1916,4.5938,13.02835788,8.4816,2.4738,8.835,3.71,2.12,4.272996607
21/06/2020 10:00,14.1688,2.0584,14.31753834,9.3888,2.7384,9.78,4.78,-0.68,4.82812593,12.6088,4.4784,13.38050462,9.3888,2.7384,9.78,3.22,1.74,3.660054644
21/06/2020 10:30,14.93504,4.50772,15.60047946,9.21504,2.68772,9.599,5.72,1.82,6.002566118,13.20504,3.48772,13.65786485,9.21504,2.68772,9.599,3.99,0.8,4.069410277
21/06/2020 11:00,15.50264,4.95952,16.27663004,8.43264,2.45952,8.784,7.07,2.5,7.498993266,13.32264,1.31952,13.38782542,8.43264,2.45952,8.784,4.89,-1.14,5.021125372
21/06/2020 11:30,15.46576,6.36418,16.72401027,10.74576,3.13418,11.1935,4.72,3.23,5.719379337,13.32576,2.60418,13.5778361,10.74576,3.13418,11.1935,2.58,-0.53,2.633875472
21/06/2020 12:00,15.9644,5.8717,17.00996556,12.7944,3.7317,13.3275,3.17,2.14,3.824722212,14.4244,5.0317,15.27682298,12.7944,3.7317,13.3275,1.63,1.3,2.084922061
21/06/2020 12:30,16.22232,4.82026,16.92331447,9.77232,2.85026,10.1795,6.45,1.97,6.744138195,15.06232,3.96026,15.57424615,9.77232,2.85026,10.1795,5.29,1.11,5.405201199
21/06/2020 13:00,15.7196,5.1703,16.54804599,11.3496,3.3103,11.8225,4.37,1.86,4.749368379,14.0296,4.2703,14.66509933,11.3496,3.3103,11.8225,2.68,0.96,2.846752536
21/06/2020 13:30,15.76224,2.74482,15.9994452,8.38224,2.44482,8.7315,7.38,0.3,7.386095044,14.35224,4.24482,14.96680627,8.38224,2.44482,8.7315,5.97,1.8,6.235455076
21/06/2020 14:00,15.06688,2.29784,15.24109385,10.34688,3.01784,10.778,4.72,-0.72,4.77459946,13.61688,5.80784,14.80373015,10.34688,3.01784,10.778,3.27,2.79,4.298488106
21/06/2020 14:30,15.2008,1.7119,15.29689257,8.9208,2.6019,9.2925,6.28,-0.89,6.342751769,13.3108,5.0819,14.24791579,8.9208,2.6019,9.2925,4.39,2.48,5.042072986
21/06/2020 15:00,14.76784,1.05062,14.80516466,7.64784,2.23062,7.9665,7.12,-1.18,7.217118539,13.36784,4.61062,14.14061396,7.64784,2.23062,7.9665,5.72,2.38,6.195385379
21/06/2020 15:30,14.19656,-0.80642,14.21944546,2.92656,0.85358,3.0485,11.27,-1.66,11.39159778,12.51656,2.97358,12.8649311,2.92656,0.85358,3.0485,9.59,2.12,9.821532467
21/06/2020 16:00,15.56512,0.71816,15.58167881,7.12512,2.07816,7.422,8.44,-1.36,8.548871271,13.89512,4.68816,14.66469243,7.12512,2.07816,7.422,6.77,2.61,7.255687424
21/06/2020 16:30,15.27696,-1.15172,15.3203122,1.77696,0.51828,1.851,13.5,-1.67,13.60290043,13.58696,2.59828,13.83316815,1.77696,0.51828,1.851,11.81,2.08,11.99176801
21/06/2020 17:00,15.69184,1.71262,15.78502169,3.23184,0.94262,3.3665,12.46,0.77,12.48376946,13.80184,1.31262,13.86411767,3.23184,0.94262,3.3665,10.57,0.37,10.57647389
21/06/2020 17:30,15.63032,4.80176,16.35126302,5.32032,1.55176,5.542,10.31,3.25,10.81011563,13.91032,2.59176,14.1497075,5.32032,1.55176,5.542,8.59,1.04,8.652727894
21/06/2020 18:00,16.19896,1.50428,16.26865586,4.36896,1.27428,4.551,11.83,0.23,11.83223563,14.42896,2.41428,14.62954663,4.36896,1.27428,4.551,10.06,1.14,10.1243864
21/06/2020 18:30,15.634,0.6695,15.64832854,3.564,1.0395,3.7125,12.07,-0.37,12.07566975,13.814,1.7895,13.92942591,3.564,1.0395,3.7125,10.25,0.75,10.2774024
21/06/2020 19:00,15.516,1.078,15.55340284,3.696,1.078,3.85,11.82,0,11.82,13.626,1.668,13.72771285,3.696,1.078,3.85,9.93,0.59,9.947512252
21/06/2020 19:30,14.91688,0.06784,14.91703426,2.18688,0.63784,2.278,12.73,-0.57,12.7427548,13.07688,1.11784,13.12457073,2.18688,0.63784,2.278,10.89,0.48,10.90057338
21/06/2020 20:00,14.43104,-0.13928,14.43171211,1.27104,0.37072,1.324,13.16,-0.51,13.16987851,12.63104,0.78072,12.65514501,1.27104,0.37072,1.324,11.36,0.41,11.36739636
21/06/2020 20:30,14.37264,-0.41548,14.37864403,0.63264,0.18452,0.659,13.74,-0.6,13.7530942,12.53264,0.42452,12.53982785,0.63264,0.18452,0.659,11.9,0.24,11.90241992
21/06/2020 21:00,13.99296,-0.61372,14.00641217,0.43296,0.12628,0.451,13.56,-0.74,13.58017673,12.27296,0.58628,12.28695533,0.43296,0.12628,0.451,11.84,0.46,11.84893244
21/06/2020 21:30,14.19424,-0.71418,14.21219555,0.29424,0.08582,0.3065,13.9,-0.8,13.92300255,12.47424,0.08582,12.47453521,0.29424,0.08582,0.3065,12.18,0,12.18
21/06/2020 22:00,13.84976,-0.93132,13.88103775,0.02976,0.00868,0.031,13.82,-0.94,13.85193127,12.20976,0.43868,12.21763805,0.02976,0.00868,0.031,12.18,0.43,12.18758795
21/06/2020 22:30,13.92,-0.77,13.94128043,0,0,0,13.92,-0.77,13.94128043,12.21,0.43,12.21756932,0,0,0,12.21,0.43,12.21756932
21/06/2020 23:00,13.29,-1.07,13.33300416,0,0,0,13.29,-1.07,13.33300416,11.77,0.51,11.7810441,0,0,0,11.77,0.51,11.7810441
21/06/2020 23:30,12.42,-2.33,12.63666491,0,0,0,12.42,-2.33,12.63666491,11.08,1.65,11.20218282,0,0,0,11.08,1.65,11.20218282
22/06/2020 00:00,11.82,-1.12,11.87294403,0,0,0,11.82,-1.12,11.87294403,10.49,-0.04,10.49007626,0,0,0,10.49,-0.04,10.49007626
22/06/2020 00:30,11.27,-1.56,11.37745578,0,0,0,11.27,-1.56,11.37745578,10.19,0.52,10.20325928,0,0,0,10.19,0.52,10.20325928
22/06/2020 01:00,10.97,-1.04,11.01918781,0,0,0,10.97,-1.04,11.01918781,9.83,-0.12,9.830732424,0,0,0,9.83,-0.12,9.830732424
22/06/2020 01:30,11.06,1.28,11.13382234,0,0,0,11.06,1.28,11.13382234,9.4,-2.65,9.76639647,0,0,0,9.4,-2.65,9.76639647
22/06/2020 02:00,10.97,1.37,11.05521596,0,0,0,10.97,1.37,11.05521596,9.31,-2.7,9.693611298,0,0,0,9.31,-2.7,9.693611298
22/06/2020 02:30,11.01,1.37,11.09490874,0,0,0,11.01,1.37,11.09490874,9.4,-2.44,9.711518934,0,0,0,9.4,-2.44,9.711518934
22/06/2020 03:00,10.68,1.31,10.76004182,0,0,0,10.68,1.31,10.76004182,9.13,-2.5,9.466092119,0,0,0,9.13,-2.5,9.466092119
22/06/2020 03:30,10.72,1.38,10.80845965,0,0,0,10.72,1.38,10.80845965,9.13,-2.75,9.53516649,0,0,0,9.13,-2.75,9.53516649
22/06/2020 04:00,10.5,1.29,10.57894607,0,0,0,10.5,1.29,10.57894607,8.97,-2.65,9.353256118,0,0,0,8.97,-2.65,9.353256118
22/06/2020 04:30,10.5,1.29,10.57894607,0,0,0,10.5,1.29,10.57894607,8.97,-2.65,9.353256118,0,0,0,8.97,-2.65,9.353256118
22/06/2020 05:00,10.49,1.465,10.59180461,0.12,0.035,0.125,10.37,1.43,10.46813259,8.97,-2.645,9.351840728,0.12,0.035,0.125,8.85,-2.68,9.246885962
22/06/2020 05:30,10.86984,1.48912,10.97136728,0.33984,0.09912,0.354,10.53,1.39,10.62134643,9.32984,-2.36088,9.623911305,0.33984,0.09912,0.354,8.99,-2.46,9.320498914
22/06/2020 06:00,11.52624,0.87182,11.55916427,0.48624,0.14182,0.5065,11.04,0.73,11.06410864,10.18624,-0.79818,10.2174643,0.48624,0.14182,0.5065,9.7,-0.94,9.745439959
22/06/2020 06:30,12.83416,-0.39462,12.84022538,0.70416,0.20538,0.7335,12.13,-0.6,12.14483018,11.52416,2.06538,11.70777768,0.70416,0.20538,0.7335,10.82,1.86,10.97870666
22/06/2020 07:00,14.30096,-0.05972,14.30108469,1.44096,0.42028,1.501,12.86,-0.48,12.86895489,12.98096,3.46028,13.43424208,1.44096,0.42028,1.501,11.54,3.04,11.93370018
22/06/2020 07:30,16.73216,3.28438,17.05146124,2.79216,0.81438,2.9085,13.94,2.47,14.15713601,14.84216,2.57438,15.06376931,2.79216,0.81438,2.9085,12.05,1.76,12.17785285
22/06/2020 08:00,18.02768,6.15224,19.04855121,4.32768,1.26224,4.508,13.7,4.89,14.54654942,15.65768,1.57224,15.73641896,4.32768,1.26224,4.508,11.33,0.31,11.33424016
22/06/2020 08:30,19.33552,6.36536,20.35632928,1.83552,0.53536,1.912,17.5,5.83,18.44556586,16.69552,1.64536,16.77640002,1.83552,0.53536,1.912,14.86,1.11,14.90139926
22/06/2020 09:00,19.77632,4.49226,20.28011915,1.03632,0.30226,1.0795,18.74,4.19,19.20270033,17.64632,4.07226,18.11010522,1.03632,0.30226,1.0795,16.61,3.77,17.03246899
22/06/2020 09:30,19.27344,4.92642,19.89309185,1.15344,0.33642,1.2015,18.12,4.59,18.69231125,19.20344,4.35642,19.69138144,1.15344,0.33642,1.2015,18.05,4.02,18.49223891
22/06/2020 10:00,18.8904,5.2872,19.61636297,1.1904,0.3472,1.24,17.7,4.94,18.37644144,19.4904,3.8172,19.86068247,1.1904,0.3472,1.24,18.3,3.47,18.62608118
22/06/2020 10:30,19.24584,5.49212,20.01413849,1.27584,0.37212,1.329,17.97,5.12,18.68516256,19.63584,3.84212,20.00820078,1.27584,0.37212,1.329,18.36,3.47,18.68503412
22/06/2020 11:00,19.43664,5.56902,20.21872791,1.67664,0.48902,1.7465,17.76,5.08,18.47224946,19.66664,3.59902,19.9932407,1.67664,0.48902,1.7465,17.99,3.11,18.25683981
22/06/2020 11:30,19.80584,6.27462,20.77599948,1.45584,0.42462,1.5165,18.35,5.85,19.2599325,19.74584,3.17462,19.99941023,1.45584,0.42462,1.5165,18.29,2.75,18.49558326
22/06/2020 12:00,19.98432,6.46126,21.00287901,1.68432,0.49126,1.7545,18.3,5.97,19.2491792,20.01432,3.44126,20.30801013,1.68432,0.49126,1.7545,18.33,2.95,18.56586653
22/06/2020 12:30,19.5376,5.8143,20.38440331,2.0376,0.5943,2.1225,17.5,5.22,18.26193856,19.7576,3.3843,20.04535468,2.0376,0.5943,2.1225,17.72,2.79,17.93829702
22/06/2020 13:00,19.52704,5.77122,20.36203014,2.02704,0.59122,2.1115,17.5,5.18,18.2505452,19.80704,3.38122,20.09356818,2.02704,0.59122,2.1115,17.78,2.79,17.99756928
22/06/2020 13:30,19.76888,6.10134,20.68900593,1.95888,0.57134,2.0405,17.81,5.53,18.64878012,19.88888,3.53134,20.19994826,1.95888,0.57134,2.0405,17.93,2.96,18.17268555
22/06/2020 14:00,19.66752,5.15386,20.33159157,1.96752,0.57386,2.0495,17.7,4.58,18.28295381,19.94752,4.38386,20.4235595,1.96752,0.57386,2.0495,17.98,3.81,18.37924101
22/06/2020 14:30,19.07584,2.72212,19.26908428,1.99584,0.58212,2.079,17.08,2.14,17.21354118,19.87584,6.49212,20.90924766,1.99584,0.58212,2.079,17.88,5.91,18.83142321
22/06/2020 15:00,18.85376,2.64568,19.03848441,1.73376,0.50568,1.806,17.12,2.14,17.25323158,19.56376,6.57568,20.63928954,1.73376,0.50568,1.806,17.83,6.07,18.83490908
22/06/2020 15:30,18.25928,3.09604,18.51990199,1.76928,0.51604,1.843,16.49,2.58,16.69061113,18.93928,5.43604,19.70398076,1.76928,0.51604,1.843,17.17,4.92,17.86099941
22/06/2020 16:00,18.17288,5.28084,18.92460934,1.68288,0.49084,1.753,16.49,4.79,17.17161029,18.35288,2.84084,18.57144518,1.68288,0.49084,1.753,16.67,2.35,16.834827
22/06/2020 16:30,17.7244,4.0217,18.17493951,1.5144,0.4417,1.5775,16.21,3.58,16.60061746,18.5144,5.5617,19.331723,1.5144,0.4417,1.5775,17,5.12,17.75427836
22/06/2020 17:00,18.30656,2.93108,18.53972408,1.30656,0.38108,1.361,17,2.55,17.19018615,18.72656,4.09108,19.16822853,1.30656,0.38108,1.361,17.42,3.71,17.810685
22/06/2020 17:30,18.84992,2.78956,19.05521265,1.12992,0.32956,1.177,17.72,2.46,17.88994131,19.31992,4.64956,19.87153031,1.12992,0.32956,1.177,18.19,4.32,18.69594876
22/06/2020 18:00,19.11264,4.25952,19.58153514,0.99264,0.28952,1.034,18.12,3.97,18.54980593,19.35264,3.17952,19.61208868,0.99264,0.28952,1.034,18.36,2.89,18.58606198
22/06/2020 18:30,18.56024,5.39132,19.32741163,0.69024,0.20132,0.719,17.87,5.19,18.60841208,17.87024,1.39132,17.92432004,0.69024,0.20132,0.719,17.18,1.19,17.2211643
22/06/2020 19:00,18.02104,5.17072,18.74817932,0.31104,0.09072,0.324,17.71,5.08,18.42418248,17.28104,1.23072,17.32480924,0.31104,0.09072,0.324,16.97,1.14,17.008248
22/06/2020 19:30,17.90344,5.28642,18.66760296,0.19344,0.05642,0.2015,17.71,5.23,18.46610408,17.16344,1.39642,17.22015277,0.19344,0.05642,0.2015,16.97,1.34,17.02282292
22/06/2020 20:00,17.4804,5.0622,18.19863327,0.1104,0.0322,0.115,17.37,5.03,18.08363348,16.7304,1.1322,16.76866605,0.1104,0.0322,0.115,16.62,1.1,16.65636215
22/06/2020 20:30,17.00888,4.16884,17.5123164,0.09888,0.02884,0.103,16.91,4.14,17.40941412,16.40888,1.70884,16.49762034,0.09888,0.02884,0.103,16.31,1.68,16.39629531
22/06/2020 21:00,16.19768,1.26974,16.24737139,0.06768,0.01974,0.0705,16.13,1.25,16.17836209,15.91768,3.89974,16.38842606,0.06768,0.01974,0.0705,15.85,3.88,16.31799314
22/06/2020 21:30,15.32608,3.30344,15.67805613,0.04608,0.01344,0.048,15.28,3.29,15.63017914,14.99608,2.26344,15.16593472,0.04608,0.01344,0.048,14.95,2.25,15.11836631
22/06/2020 22:00,14.57,-0.48,14.57790451,0,0,0,14.57,-0.48,14.57790451,14.71,3.21,15.05616817,0,0,0,14.71,3.21,15.05616817
22/06/2020 22:30,14.57,-0.48,14.57790451,0,0,0,14.57,-0.48,14.57790451,14.71,2.97,15.00683178,0,0,0,14.71,2.97,15.00683178
22/06/2020 23:00,13.53,-0.62,13.54419802,0,0,0,13.53,-0.62,13.54419802,14.46,2.81,14.73050237,0,0,0,14.46,2.81,14.73050237
22/06/2020 23:30,12.76,1.97,12.91117733,0,0,0,12.76,1.97,12.91117733,13.02,-0.27,13.02279924,0,0,0,13.02,-0.27,13.02279924
23/06/2020 00:00,12.29,2.42,12.52599297,0,0,0,12.29,2.42,12.52599297,12.39,-1.26,12.453903,0,0,0,12.39,-1.26,12.453903
23/06/2020 00:30,11.61,-1.49,11.70522106,0,0,0,11.61,-1.49,11.70522106,12.49,2.79,12.79782013,0,0,0,12.49,2.79,12.79782013
23/06/2020 01:00,11.47,-1.49,11.56637368,0,0,0,11.47,-1.49,11.56637368,12.38,3,12.73830444,0,0,0,12.38,3,12.73830444
23/06/2020 01:30,11.65,-0.09,11.65034763,0,0,0,11.65,-0.09,11.65034763,12.24,2.08,12.41547422,0,0,0,12.24,2.08,12.41547422
23/06/2020 02:00,11.47,0.59,11.48516434,0,0,0,11.47,0.59,11.48516434,11.89,0.51,11.90093274,0,0,0,11.89,0.51,11.90093274
23/06/2020 02:30,11.25,0.43,11.25821478,0,0,0,11.25,0.43,11.25821478,11.8,0.59,11.81474079,0,0,0,11.8,0.59,11.81474079
23/06/2020 03:00,11.25,0.61,11.26652564,0,0,0,11.25,0.61,11.26652564,11.85,1.01,11.89296431,0,0,0,11.85,1.01,11.89296431
23/06/2020 03:30,11.1,0.53,11.11264595,0,0,0,11.1,0.53,11.11264595,11.55,0.46,11.55915654,0,0,0,11.55,0.46,11.55915654
23/06/2020 04:00,11.1,0.53,11.11264595,0,0,0,11.1,0.53,11.11264595,11.55,0.46,11.55915654,0,0,0,11.55,0.46,11.55915654
23/06/2020 04:30,10.67,0.18,10.67151817,0,0,0,10.67,0.18,10.67151817,11.12,1.45,11.2141384,0,0,0,11.12,1.45,11.2141384
23/06/2020 05:00,10.18776,-2.00482,10.38314774,0.01776,0.00518,0.0185,10.17,-2.01,10.36672562,11.07776,2.42518,11.34011749,0.01776,0.00518,0.0185,11.06,2.42,11.32166066
23/06/2020 05:30,10.6824,-1.7918,10.83163039,0.0624,0.0182,0.065,10.62,-1.81,10.77313789,11.5724,2.5782,11.85611897,0.0624,0.0182,0.065,11.51,2.56,11.79125523
23/06/2020 06:00,11.23344,-1.44858,11.32645391,0.07344,0.02142,0.0765,11.16,-1.47,11.25639818,12.10344,2.64142,12.38831544,0.07344,0.02142,0.0765,12.03,2.62,12.31199821
23/06/2020 06:30,12.948,1.3515,13.01834307,0.108,0.0315,0.1125,12.84,1.32,12.90767214,13.428,1.6615,13.53040156,0.108,0.0315,0.1125,13.32,1.63,13.41936288
23/06/2020 07:00,14.6392,2.1081,14.79020832,0.1992,0.0581,0.2075,14.44,2.05,14.58479002,15.1692,2.6681,15.40205786,0.1992,0.0581,0.2075,14.97,2.61,15.19582179
23/06/2020 07:30,15.86656,3.19108,16.18427378,0.34656,0.10108,0.361,15.52,3.09,15.8246169,16.26656,3.24108,16.58630682,0.34656,0.10108,0.361,15.92,3.14,16.22670638
23/06/2020 08:00,17.58904,4.40722,18.13278567,0.53904,0.15722,0.5615,17.05,4.25,17.57171022,17.66904,2.78722,17.88752554,0.53904,0.15722,0.5615,17.13,2.63,17.33071839
23/06/2020 08:30,18.75432,5.06126,19.42526374,0.72432,0.21126,0.7545,18.03,4.85,18.67092392,18.70432,2.95126,18.9357208,0.72432,0.21126,0.7545,17.98,2.74,18.18757818
23/06/2020 09:00,19.41456,5.29758,20.12435077,1.05456,0.30758,1.0985,18.36,4.99,19.02602691,19.37456,3.19758,19.63665178,1.05456,0.30758,1.0985,18.32,2.89,18.54654954
23/06/2020 09:30,19.93976,6.59118,21.00089719,4.04976,1.18118,4.2185,15.89,5.41,16.78571416,19.90976,4.47118,20.40563633,4.04976,1.18118,4.2185,15.86,3.29,16.19764489
23/06/2020 10:00,19.35024,9.11882,21.39122872,10.83024,3.15882,11.2815,8.52,5.96,10.39769205,19.53024,6.94882,20.72960139,10.83024,3.15882,11.2815,8.7,3.79,9.489683873
23/06/2020 10:30,19.55784,9.52312,21.75313587,11.66784,3.40312,12.154,7.89,6.12,9.985314216,19.72784,7.19312,20.99830104,11.66784,3.40312,12.154,8.06,3.79,8.906609905
23/06/2020 11:00,19.62032,9.52926,21.81200938,12.58032,3.66926,13.1045,7.04,5.86,9.159759822,20.17032,9.04926,22.10725934,12.58032,3.66926,13.1045,7.59,5.38,9.303359608
23/06/2020 11:30,19.56568,10.17374,22.05268282,13.31568,3.88374,13.8705,6.25,6.29,8.867164146,20.15568,9.75374,22.39166989,13.31568,3.88374,13.8705,6.84,5.87,9.013462154
23/06/2020 12:00,20.21168,10.42674,22.74266729,13.77168,4.01674,14.3455,6.44,6.41,9.086346901,20.61168,10.30674,23.04496131,13.77168,4.01674,14.3455,6.84,6.29,9.292453928
23/06/2020 12:30,20.042,10.526,22.63798666,14.112,4.116,14.7,5.93,6.41,8.732296376,20.082,10.076,22.46803285,14.112,4.116,14.7,5.97,5.96,8.435786863
23/06/2020 13:00,19.34584,10.51962,22.0209884,14.29584,4.16962,14.8915,5.05,6.35,8.11326075,19.96584,10.07962,22.36590052,14.29584,4.16962,14.8915,5.67,5.91,8.190054945
23/06/2020 13:30,19.396,10.438,22.02627204,14.016,4.088,14.6,5.38,6.35,8.322673849,20.046,9.998,22.40094016,14.016,4.088,14.6,6.03,5.91,8.443281353
23/06/2020 14:00,19.36648,10.34564,21.95661209,13.83648,4.03564,14.413,5.53,6.31,8.390292009,20.02648,9.87564,22.3290879,13.83648,4.03564,14.413,6.19,5.84,8.510094007
23/06/2020 14:30,19.31128,10.09954,21.79280256,13.30128,3.87954,13.8555,6.01,6.22,8.649190714,19.66128,9.52954,21.84898313,13.30128,3.87954,13.8555,6.36,5.65,8.507179321
23/06/2020 15:00,19.0712,9.8766,21.47691544,12.8112,3.7366,13.345,6.26,6.14,8.768534655,19.3612,9.3166,21.48616069,12.8112,3.7366,13.345,6.55,5.58,8.604585987
23/06/2020 15:30,18.51776,9.46518,20.79656385,12.25776,3.57518,12.7685,6.26,5.89,8.595330127,18.97776,9.00518,21.0059192,12.25776,3.57518,12.7685,6.72,5.43,8.639635409
