Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
23/06/2020 16:00,18.42616,8.99638,20.50507804,11.33616,3.30638,11.8085,7.09,5.69,9.090885545,18.94616,8.52638,20.77633593,11.33616,3.30638,11.8085,7.61,5.22,9.228244687
23/06/2020 16:30,18.35432,8.17376,20.09207344,10.26432,2.99376,10.692,8.09,5.18,9.606273992,18.75432,7.69376,20.27112384,10.26432,2.99376,10.692,8.49,4.7,9.704127988
23/06/2020 17:00,18.08848,7.41414,19.54897902,9.16848,2.67414,9.5505,8.92,4.74,10.10118805,18.45848,6.90414,19.70742584,9.16848,2.67414,9.5505,9.29,4.23,10.20769318
23/06/2020 17:30,18.03872,6.47796,19.16662164,7.63872,2.22796,7.957,10.4,4.25,11.23487873,18.54872,6.68796,19.71760185,7.63872,2.22796,7.957,10.91,4.46,11.78642015
23/06/2020 18:00,18.16568,6.11624,19.16768952,6.05568,1.76624,6.308,12.11,4.35,12.86757941,18.47568,5.81624,19.36954824,6.05568,1.76624,6.308,12.42,4.05,13.06364804
23/06/2020 18:30,17.70888,5.00884,18.4036113,4.65888,1.35884,4.853,13.05,3.65,13.55083023,17.69888,5.00884,18.393989,4.65888,1.35884,4.853,13.04,3.65,13.54120009
23/06/2020 19:00,17.50968,4.14324,17.99320237,3.19968,0.93324,3.333,14.31,3.21,14.66561284,17.22968,4.32324,17.76379118,3.19968,0.93324,3.333,14.03,3.39,14.43374518
23/06/2020 19:30,16.2492,2.6256,16.45995978,1.9392,0.5656,2.02,14.31,2.06,14.45751362,16.2592,2.8456,16.50633285,1.9392,0.5656,2.02,14.32,2.28,14.50037241
23/06/2020 20:00,16.03448,2.22464,16.18806882,1.04448,0.30464,1.088,14.99,1.92,15.11246175,16.09448,2.47464,16.28361537,1.04448,0.30464,1.088,15.05,2.17,15.20563711
23/06/2020 20:30,15.86968,2.10074,16.00811831,0.61968,0.18074,0.6455,15.25,1.92,15.37039037,15.88968,2.35074,16.0626246,0.61968,0.18074,0.6455,15.27,2.17,15.42341726
23/06/2020 21:00,15.71368,2.03774,15.84525555,0.40368,0.11774,0.4205,15.31,1.92,15.42992223,15.67368,1.99774,15.80048132,0.40368,0.11774,0.4205,15.27,1.88,15.38529493
23/06/2020 21:30,15.48512,1.89566,15.60072012,0.22512,0.06566,0.2345,15.26,1.83,15.36933636,15.34512,1.46566,15.41495595,0.22512,0.06566,0.2345,15.12,1.4,15.18467649
23/06/2020 22:00,15.22,1.83,15.32962165,0,0,0,15.22,1.83,15.32962165,15.07,1.4,15.13489015,0,0,0,15.07,1.4,15.13489015
23/06/2020 22:30,15.03,1.52,15.10666409,0,0,0,15.03,1.52,15.10666409,14.47,1.12,14.51328013,0,0,0,14.47,1.12,14.51328013
23/06/2020 23:00,14.26,0.01,14.26000351,0,0,0,14.26,0.01,14.26000351,14.19,2.13,14.34897209,0,0,0,14.19,2.13,14.34897209
23/06/2020 23:30,12.88,-1.33,12.9484864,0,0,0,12.88,-1.33,12.9484864,13.53,3.11,13.88283112,0,0,0,13.53,3.11,13.88283112
24/06/2020 00:00,12.39,-1.49,12.47927081,0,0,0,12.39,-1.49,12.47927081,13.06,2.95,13.38902909,0,0,0,13.06,2.95,13.38902909
24/06/2020 00:30,12.02,-0.92,12.05515657,0,0,0,12.02,-0.92,12.05515657,12.57,2.86,12.89125673,0,0,0,12.57,2.86,12.89125673
24/06/2020 01:00,11.84,0.86,11.87119202,0,0,0,11.84,0.86,11.87119202,12.01,0.5,12.02040349,0,0,0,12.01,0.5,12.02040349
24/06/2020 01:30,11.7,0.67,11.71916806,0,0,0,11.7,0.67,11.71916806,11.93,0.44,11.93811124,0,0,0,11.93,0.44,11.93811124
24/06/2020 02:00,11.27,0.6,11.2859603,0,0,0,11.27,0.6,11.2859603,11.55,0.71,11.57180193,0,0,0,11.55,0.71,11.57180193
24/06/2020 02:30,11.08,0.41,11.08758315,0,0,0,11.08,0.41,11.08758315,11.55,1.08,11.60038361,0,0,0,11.55,1.08,11.60038361
24/06/2020 03:00,11.03,0.41,11.0376175,0,0,0,11.03,0.41,11.0376175,11.48,1.02,11.52522451,0,0,0,11.48,1.02,11.52522451
24/06/2020 03:30,10.94,0.14,10.94089576,0,0,0,10.94,0.14,10.94089576,11.37,0.99,11.41301888,0,0,0,11.37,0.99,11.41301888
24/06/2020 04:00,10.85,0.41,10.85774378,0,0,0,10.85,0.41,10.85774378,11.29,0.99,11.33332255,0,0,0,11.29,0.99,11.33332255
24/06/2020 04:30,10.75,0.12,10.75066975,0,0,0,10.75,0.12,10.75066975,11.16,0.95,11.2003616,0,0,0,11.16,0.95,11.2003616
24/06/2020 05:00,10.6816,0.1438,10.6825679,0.0816,0.0238,0.085,10.6,0.12,10.60067922,11.0716,0.9138,11.10924646,0.0816,0.0238,0.085,10.99,0.89,11.02597841
24/06/2020 05:30,10.77632,0.09226,10.77671493,0.31632,0.09226,0.3295,10.46,0,10.46,11.21632,1.04226,11.26464115,0.31632,0.09226,0.3295,10.9,0.95,10.94132076
24/06/2020 06:00,10.99232,0.54776,11.00595929,0.47232,0.13776,0.492,10.52,0.41,10.52798651,11.43232,1.19776,11.4948932,0.47232,0.13776,0.492,10.96,1.06,11.01113981
24/06/2020 06:30,12.02312,1.51966,12.11877803,0.75312,0.21966,0.7845,11.27,1.3,11.34473005,12.24312,1.27966,12.30981385,0.75312,0.21966,0.7845,11.49,1.06,11.5387911
24/06/2020 07:00,14.03064,2.97852,14.34330646,1.40064,0.40852,1.459,12.63,2.57,12.88882462,14.21064,2.62852,14.45169217,1.40064,0.40852,1.459,12.81,2.22,13.00094227
24/06/2020 07:30,15.6852,3.9136,16.16606829,2.5152,0.7336,2.62,13.17,3.18,13.54847962,16.1152,5.0736,16.89500186,2.5152,0.7336,2.62,13.6,4.34,14.27569963
24/06/2020 08:00,17.24216,5.45938,18.08582073,3.87216,1.12938,4.0335,13.37,4.33,14.05367568,17.22216,4.23938,17.73626618,3.87216,1.12938,4.0335,13.35,3.11,13.70746512
24/06/2020 08:30,18.12976,7.02618,19.44364686,5.36976,1.56618,5.5935,12.76,5.46,13.87909219,17.87976,4.36618,18.40514454,5.36976,1.56618,5.5935,12.51,2.8,12.81952027
24/06/2020 09:00,18.71984,7.09662,20.01985077,6.87984,2.00662,7.1665,11.84,5.09,12.88773448,18.82984,5.78662,19.69893006,6.87984,2.00662,7.1665,11.95,3.78,12.53359087
24/06/2020 09:30,18.45952,6.63486,19.61568877,8.27952,2.41486,8.6245,10.18,4.22,11.02001815,18.93952,6.82486,20.13166987,8.27952,2.41486,8.6245,10.66,4.41,11.53619088
24/06/2020 10:00,18.87312,7.38216,20.26551121,9.57312,2.79216,9.972,9.3,4.59,10.37102213,19.49312,7.59216,20.91943166,9.57312,2.79216,9.972,9.92,4.8,11.02027223
24/06/2020 10:30,18.928,7.8415,20.48800396,10.668,3.1115,11.1125,8.26,4.73,9.518429492,19.468,8.0115,21.05201074,10.668,3.1115,11.1125,8.8,4.9,10.07223908
24/06/2020 11:00,19.10672,5.96696,20.01677698,11.64672,3.39696,12.132,7.46,2.57,7.890278829,20.31672,11.25696,23.22688658,11.64672,3.39696,12.132,8.67,7.86,11.70249973
24/06/2020 11:30,19.44968,6.47574,20.49939659,12.49968,3.64574,13.0205,6.95,2.83,7.504092217,20.69968,12.06574,23.95952491,12.49968,3.64574,13.0205,8.2,8.42,11.75314426
24/06/2020 12:00,19.41216,6.65438,20.52103138,13.11216,3.82438,13.6585,6.3,2.83,6.906439025,20.67216,12.24438,24.02629894,13.11216,3.82438,13.6585,7.56,8.42,11.31591799
24/06/2020 12:30,19.16216,6.85438,20.35118918,13.59216,3.96438,14.1585,5.57,2.89,6.275109561,20.45216,12.46438,23.95102539,13.59216,3.96438,14.1585,6.86,8.5,10.92289339
24/06/2020 13:00,18.88008,6.74794,20.04974102,13.81008,4.02794,14.3855,5.07,2.72,5.753546732,20.25008,12.38794,23.73871937,13.81008,4.02794,14.3855,6.44,8.36,10.55287639
24/06/2020 13:30,19.01032,6.70176,20.15702988,13.48032,3.93176,14.042,5.53,2.77,6.184965643,20.33032,12.34176,23.78320734,13.48032,3.93176,14.042,6.85,8.41,10.84668613
24/06/2020 14:00,18.80104,6.61072,19.92939347,13.51104,3.94072,14.074,5.29,2.67,5.92562233,19.97104,12.16072,23.38216307,13.51104,3.94072,14.074,6.46,8.22,10.45466403
24/06/2020 14:30,18.40936,6.47898,19.51619116,13.05936,3.80898,13.6035,5.35,2.67,5.979247444,19.51936,11.98898,22.90722716,13.05936,3.80898,13.6035,6.46,8.18,10.42324326
24/06/2020 15:00,18.17032,6.06926,19.1571513,12.82032,3.73926,13.3545,5.35,2.33,5.835357744,19.24032,11.62926,22.48176154,12.82032,3.73926,13.3545,6.42,7.89,10.17194672
24/06/2020 15:30,17.77128,5.52204,18.60944165,12.28128,3.58204,12.793,5.49,1.94,5.822688383,18.79128,11.08204,21.81567818,12.28128,3.58204,12.793,6.51,7.5,9.931268801
24/06/2020 16:00,17.60128,4.56954,18.18476707,11.14128,3.24954,11.6055,6.46,1.32,6.59348163,18.61128,10.01954,21.13695638,11.14128,3.24954,11.6055,7.47,6.77,10.08135904
24/06/2020 16:30,17.89008,6.50794,19.03702302,10.21008,2.97794,10.6355,7.68,3.53,8.452413856,18.38008,6.97794,19.66008615,10.21008,2.97794,10.6355,8.17,4,9.096642238
24/06/2020 17:00,17.58728,5.86754,18.54023849,9.07728,2.64754,9.4555,8.51,3.22,9.098818605,18.09728,6.00754,19.06835285,9.07728,2.64754,9.4555,9.02,3.36,9.625487001
24/06/2020 17:30,17.87152,5.22336,18.6192029,7.69152,2.24336,8.012,10.18,2.98,10.6072051,18.35152,5.40336,19.13046224,7.69152,2.24336,8.012,10.66,3.16,11.11850709
24/06/2020 18:00,18.27544,4.77242,18.88829531,6.14544,1.79242,6.4015,12.13,2.98,12.49068853,18.30544,4.95242,18.96353336,6.14544,1.79242,6.4015,12.16,3.16,12.56388475
24/06/2020 18:30,18.11632,4.25476,18.6092459,4.57632,1.33476,4.767,13.54,2.92,13.85128153,18.03632,4.49476,18.5879452,4.57632,1.33476,4.767,13.46,3.16,13.82596109
24/06/2020 19:00,17.72288,3.67084,18.09904809,3.12288,0.91084,3.253,14.6,2.76,14.85858674,17.41288,3.65084,17.79148736,3.12288,0.91084,3.253,14.29,2.74,14.55031615
24/06/2020 19:30,17.27856,3.28458,17.58798173,1.79856,0.52458,1.8735,15.48,2.76,15.7241216,16.87856,3.17458,17.17450861,1.79856,0.52458,1.8735,15.08,2.65,15.31107116
24/06/2020 20:00,16.4292,2.2206,16.57859092,0.8592,0.2506,0.895,15.57,1.97,15.69413266,16.3792,3.1306,16.67569636,0.8592,0.2506,0.895,15.52,2.88,15.78495486
24/06/2020 20:30,16.05408,2.28994,16.21657516,0.51408,0.14994,0.5355,15.54,2.14,15.68665675,16.30408,2.59994,16.51007912,0.51408,0.14994,0.5355,15.79,2.45,15.97894239
24/06/2020 21:00,15.64016,2.01088,15.76890114,0.38016,0.11088,0.396,15.26,1.9,15.3778282,15.81016,2.14088,15.95445162,0.38016,0.11088,0.396,15.43,2.03,15.56296244
24/06/2020 21:30,15.7084,1.8412,15.81593652,0.2784,0.0812,0.29,15.43,1.76,15.53005151,15.8884,2.0012,16.01393318,0.2784,0.0812,0.29,15.61,1.92,15.72763491
24/06/2020 22:00,15.37192,1.59056,15.45398996,0.00192,0.00056,0.002,15.37,1.59,15.45202252,15.54192,1.70056,15.63467881,0.00192,0.00056,0.002,15.54,1.7,15.6327093
24/06/2020 22:30,15.18,1.51,15.25491724,0,0,0,15.18,1.51,15.25491724,15.36,1.61,15.44414776,0,0,0,15.36,1.61,15.44414776
24/06/2020 23:00,14.69,1.54,14.77050101,0,0,0,14.69,1.54,14.77050101,14.9,1.92,15.0231954,0,0,0,14.9,1.92,15.0231954
24/06/2020 23:30,13.72,-0.66,13.73586546,0,0,0,13.72,-0.66,13.73586546,14.28,3.64,14.73662105,0,0,0,14.28,3.64,14.73662105
25/06/2020 00:00,13.12,-0.81,13.14498003,0,0,0,13.12,-0.81,13.14498003,13.73,3.6,14.19411498,0,0,0,13.73,3.6,14.19411498
25/06/2020 00:30,12.35,0.43,12.35748356,0,0,0,12.35,0.43,12.35748356,12.65,1.84,12.78311777,0,0,0,12.65,1.84,12.78311777
25/06/2020 01:00,12.19,1.15,12.24412512,0,0,0,12.19,1.15,12.24412512,12.32,0.78,12.34466686,0,0,0,12.32,0.78,12.34466686
25/06/2020 01:30,11.82,0.95,11.85811536,0,0,0,11.82,0.95,11.85811536,11.96,0.6,11.97504071,0,0,0,11.96,0.6,11.97504071
25/06/2020 02:00,11.7,0.95,11.73850502,0,0,0,11.7,0.95,11.73850502,11.86,0.6,11.87516737,0,0,0,11.86,0.6,11.87516737
25/06/2020 02:30,11.57,0.88,11.6034176,0,0,0,11.57,0.88,11.6034176,11.79,0.6,11.8052573,0,0,0,11.79,0.6,11.8052573
25/06/2020 03:00,11.32,0.83,11.35038766,0,0,0,11.32,0.83,11.35038766,11.62,0.79,11.6468236,0,0,0,11.62,0.79,11.6468236
25/06/2020 03:30,11.07,1.96,11.24217506,0,0,0,11.07,1.96,11.24217506,11.49,0.79,11.51712638,0,0,0,11.49,0.79,11.51712638
25/06/2020 04:00,10.95,2.26,11.18079156,0,0,0,10.95,2.26,11.18079156,10.93,-1.3,11.00703866,0,0,0,10.93,-1.3,11.00703866
25/06/2020 04:30,10.91,2.3,11.14980269,0,0,0,10.91,2.3,11.14980269,10.85,-1.26,10.92291628,0,0,0,10.85,-1.26,10.92291628
25/06/2020 05:00,10.96448,2.32464,11.20820114,0.08448,0.02464,0.088,10.88,2.3,11.12044963,10.87448,-1.23536,10.94442459,0.08448,0.02464,0.088,10.79,-1.26,10.86331901
25/06/2020 05:30,10.90496,1.20478,10.9713102,0.32496,0.09478,0.3385,10.58,1.11,10.63806843,11.11496,0.82478,11.14551918,0.32496,0.09478,0.3385,10.79,0.73,10.81466597
25/06/2020 06:00,11.06336,-0.27902,11.06687791,0.48336,0.14098,0.5035,10.58,-0.42,10.5883332,11.46336,1.77098,11.59935311,0.48336,0.14098,0.5035,10.98,1.63,11.10032882
25/06/2020 06:30,12.00088,0.93734,12.03743025,0.71088,0.20734,0.7405,11.29,0.73,11.31357592,12.30088,2.30734,12.51540917,0.71088,0.20734,0.7405,11.59,2.1,11.77871385
25/06/2020 07:00,13.6244,1.2767,13.68408704,1.3944,0.4067,1.4525,12.23,0.87,12.26090535,14.1044,3.6867,14.57826657,1.3944,0.4067,1.4525,12.71,3.28,13.12640469
25/06/2020 07:30,15.65432,2.33126,15.8269551,2.64432,0.77126,2.7545,13.01,1.56,13.10319427,15.79432,4.45126,16.4095783,2.64432,0.77126,2.7545,13.15,3.68,13.65521512
25/06/2020 08:00,16.86784,4.14062,17.36861423,4.28784,1.25062,4.4665,12.58,2.89,12.90769151,16.46784,4.54062,17.08235886,4.28784,1.25062,4.4665,12.18,3.29,12.61651695
25/06/2020 08:30,17.82288,7.15834,19.2066885,6.06288,1.76834,6.3155,11.76,5.39,12.93637121,17.52288,3.79834,17.92982739,6.06288,1.76834,6.3155,11.46,2.03,11.63840625
25/06/2020 09:00,17.93816,4.92988,18.60326049,7.74816,2.25988,8.071,10.19,2.67,10.5339926,18.86816,7.98988,20.49013529,7.74816,2.25988,8.071,11.12,5.73,12.5094884
25/06/2020 09:30,18.5936,6.4048,19.66579325,9.2736,2.7048,9.66,9.32,3.7,10.02758196,19.2536,8.1248,20.89769097,9.2736,2.7048,9.66,9.98,5.42,11.35679532
25/06/2020 10:00,19.16,7.08,20.42625761,10.56,3.08,11,8.6,4,9.484724561,19.83,8.78,21.68680013,10.56,3.08,11,9.27,5.7,10.88222863
25/06/2020 10:30,18.93256,7.46908,20.35261615,11.72256,3.41908,12.211,7.21,4.05,8.269619096,19.69256,9.16908,21.72254468,11.72256,3.41908,12.211,7.97,5.75,9.827685384
25/06/2020 11:00,19.01008,8.04544,20.64248644,12.67008,3.69544,13.198,6.34,4.35,7.68882956,19.77008,9.71544,22.02829629,12.67008,3.69544,13.198,7.1,6.02,9.308619661
25/06/2020 11:30,19.1704,8.6047,21.01297452,13.4904,3.9347,14.0525,5.68,4.67,7.353318979,19.9604,10.2347,22.43137651,13.4904,3.9347,14.0525,6.47,6.3,9.030553693
25/06/2020 12:00,19.04952,8.62486,20.91105981,14.03952,4.09486,14.6245,5.01,4.53,6.754331943,19.82952,10.30486,22.34725941,14.03952,4.09486,14.6245,5.79,6.21,8.490477018
25/06/2020 12:30,18.96504,8.70522,20.86752495,14.31504,4.17522,14.9115,4.65,4.53,6.491794821,19.73504,10.38522,22.30077573,14.31504,4.17522,14.9115,5.42,6.21,8.242602744
25/06/2020 13:00,19.01784,8.72062,20.92193709,14.60784,4.26062,15.2165,4.41,4.46,6.272136797,19.79784,10.43062,22.37749544,14.60784,4.26062,15.2165,5.19,6.17,8.062567829
25/06/2020 13:30,19.2904,8.7022,21.1624152,14.2704,4.1622,14.865,5.02,4.54,6.768456249,20.0704,10.3322,22.57377489,14.2704,4.1622,14.865,5.8,6.17,8.468110769
25/06/2020 14:00,18.80312,8.05716,20.45666515,13.53312,3.94716,14.097,5.27,4.11,6.683187862,19.56312,9.60716,21.79479726,13.53312,3.94716,14.097,6.03,5.66,8.270217651
25/06/2020 14:30,18.2832,7.6951,19.83658152,13.1832,3.8451,13.7325,5.1,3.85,6.390031299,19.0832,9.2751,21.21782275,13.1832,3.8451,13.7325,5.9,5.43,8.018410067
25/06/2020 15:00,17.89736,7.55298,19.42583336,13.10736,3.82298,13.6535,4.79,3.73,6.070996623,18.67736,9.09298,20.77320538,13.10736,3.82298,13.6535,5.57,5.27,7.667972353
25/06/2020 15:30,17.598,7.349,19.07085224,12.408,3.619,12.925,5.19,3.73,6.391322242,18.338,8.939,20.40068541,12.408,3.619,12.925,5.93,5.32,7.966636681
25/06/2020 16:00,17.77256,7.04408,19.11760843,12.08256,3.52408,12.586,5.69,3.52,6.690777234,18.48256,8.69408,20.42527971,12.08256,3.52408,12.586,6.4,5.17,8.227326419
25/06/2020 16:30,17.53416,6.29038,18.62835601,10.90416,3.18038,11.3585,6.63,3.11,7.323182368,18.31416,8.01038,19.98936328,10.90416,3.18038,11.3585,7.41,4.83,8.845168173
25/06/2020 17:00,17.06304,5.48172,17.92195827,9.74304,2.84172,10.149,7.32,2.64,7.781516562,17.86304,7.25172,19.27889107,9.74304,2.84172,10.149,8.12,4.41,9.240265148
25/06/2020 17:30,17.63376,5.10568,18.3580353,8.45376,2.46568,8.806,9.18,2.64,9.552067839,18.38376,6.87568,19.62747073,8.45376,2.46568,8.806,9.93,4.41,10.86521974
25/06/2020 18:00,17.63472,4.63346,18.23327456,6.83472,1.99346,7.1195,10.8,2.64,11.11798543,18.35472,6.33346,19.41670574,6.83472,1.99346,7.1195,11.52,4.34,12.31040211
25/06/2020 18:30,17.88056,3.96058,18.31394605,5.11056,1.49058,5.3235,12.77,2.47,13.0066829,18.49056,5.63058,19.32884477,5.11056,1.49058,5.3235,13.38,4.14,14.00585592
25/06/2020 19:00,17.43072,3.06896,17.69882807,3.39072,0.98896,3.532,14.04,2.08,14.19323783,18.04072,4.83896,18.67841299,3.39072,0.98896,3.532,14.65,3.85,15.14744203
25/06/2020 19:30,16.49488,2.27684,16.65127823,1.87488,0.54684,1.953,14.62,1.73,14.72200054,17.03488,4.03684,17.50666198,1.87488,0.54684,1.953,15.16,3.49,15.55653239
25/06/2020 20:00,16.10432,1.96376,16.2236086,0.90432,0.26376,0.942,15.2,1.7,15.29477035,16.57432,3.75376,16.99408125,0.90432,0.26376,0.942,15.67,3.49,16.05394033
25/06/2020 20:30,15.71984,1.33162,15.77613962,0.51984,0.15162,0.5415,15.2,1.18,15.24573383,15.96984,3.64162,16.37977979,0.51984,0.15162,0.5415,15.45,3.49,15.83927397
25/06/2020 21:00,15.39736,1.08298,15.43539895,0.38736,0.11298,0.4035,15.01,0.97,15.04130978,15.65736,3.33298,16.00817534,0.38736,0.11298,0.4035,15.27,3.22,15.60580982
25/06/2020 21:30,15.65008,1.57294,15.72892699,0.25008,0.07294,0.2605,15.4,1.5,15.4728795,15.99008,2.56294,16.19417549,0.25008,0.07294,0.2605,15.74,2.49,15.93573657
25/06/2020 22:00,15.4,1.6,15.48289379,0,0,0,15.4,1.6,15.48289379,15.74,2.58,15.95004702,0,0,0,15.74,2.58,15.95004702
25/06/2020 22:30,15.24,1.35,15.29967647,0,0,0,15.24,1.35,15.29967647,15.6,2.72,15.83535285,0,0,0,15.6,2.72,15.83535285
25/06/2020 23:00,13.93,-1.47,14.00734807,0,0,0,13.93,-1.47,14.00734807,14.84,4.46,15.49571554,0,0,0,14.84,4.46,15.49571554
25/06/2020 23:30,13.19,-0.1,13.19037907,0,0,0,13.19,-0.1,13.19037907,13.7,2.42,13.91209546,0,0,0,13.7,2.42,13.91209546
26/06/2020 00:00,12.42,0.45,12.4281495,0,0,0,12.42,0.45,12.4281495,12.77,1.4,12.84651315,0,0,0,12.77,1.4,12.84651315
26/06/2020 00:30,11.77,0.32,11.77434924,0,0,0,11.77,0.32,11.77434924,12.14,1.13,12.19247719,0,0,0,12.14,1.13,12.19247719
26/06/2020 01:00,11.61,0.41,11.61723719,0,0,0,11.61,0.41,11.61723719,12.02,1.26,12.08585951,0,0,0,12.02,1.26,12.08585951
26/06/2020 01:30,11.11,-0.79,11.13805189,0,0,0,11.11,-0.79,11.13805189,11.66,1.61,11.7706287,0,0,0,11.66,1.61,11.7706287
26/06/2020 02:00,11.06,-0.45,11.06915083,0,0,0,11.06,-0.45,11.06915083,11.66,1.77,11.79357876,0,0,0,11.66,1.77,11.79357876
26/06/2020 02:30,10.8,-0.51,10.81203496,0,0,0,10.8,-0.51,10.81203496,11.43,1.15,11.48770647,0,0,0,11.43,1.15,11.48770647
26/06/2020 03:00,10.76,1.15,10.82127996,0,0,0,10.76,1.15,10.82127996,11.02,-0.81,11.0497285,0,0,0,11.02,-0.81,11.0497285
26/06/2020 03:30,10.76,1.3,10.83824709,0,0,0,10.76,1.3,10.83824709,10.98,-0.67,11.00042272,0,0,0,10.98,-0.67,11.00042272
26/06/2020 04:00,10.76,1.41,10.8519906,0,0,0,10.76,1.41,10.8519906,10.98,-0.56,10.99427124,0,0,0,10.98,-0.56,10.99427124
26/06/2020 04:30,10.39,1.15,10.45344919,0,0,0,10.39,1.15,10.45344919,10.63,-0.8,10.66006098,0,0,0,10.63,-0.8,10.66006098
26/06/2020 05:00,10.39696,1.34328,10.48337629,0.21696,0.06328,0.226,10.18,1.28,10.26015594,10.47696,-1.09672,10.5342055,0.21696,0.06328,0.226,10.26,-1.16,10.32536682
26/06/2020 05:30,10.50832,1.55076,10.62213,0.44832,0.13076,0.467,10.06,1.42,10.15972441,10.57832,-1.02924,10.6282731,0.44832,0.13076,0.467,10.13,-1.16,10.19620027
26/06/2020 06:00,10.99832,2.14576,11.20568288,1.04832,0.30576,1.092,9.95,1.84,10.11870051,11.09832,-0.41424,11.10604797,1.04832,0.30576,1.092,10.05,-0.72,10.07575804
26/06/2020 06:30,12.4684,1.0087,12.50913563,0.5784,0.1687,0.6025,11.89,0.84,11.91963506,12.9184,2.4287,13.14471918,0.5784,0.1687,0.6025,12.34,2.26,12.54524611
26/06/2020 07:00,13.63008,1.49044,13.71132715,0.79008,0.23044,0.823,12.84,1.26,12.90167431,14.08008,2.96044,14.3879414,0.79008,0.23044,0.823,13.29,2.73,13.56749793
26/06/2020 07:30,15.57456,2.78008,15.82073842,1.47456,0.43008,1.536,14.1,2.35,14.29449195,15.90456,3.88008,16.37101248,1.47456,0.43008,1.536,14.43,3.45,14.83669101
26/06/2020 08:00,16.70536,2.93448,16.96113869,1.69536,0.49448,1.766,15.01,2.44,15.20702798,17.23536,4.86448,17.90867946,1.69536,0.49448,1.766,15.54,4.37,16.14275379
26/06/2020 08:30,17.43104,3.98822,17.88147237,2.05104,0.59822,2.1365,15.38,3.39,15.74917458,17.92104,5.43822,18.72799806,2.05104,0.59822,2.1365,15.87,4.84,16.59163946
26/06/2020 09:00,18.37648,4.61314,18.94666403,2.85648,0.83314,2.9755,15.52,3.78,15.97369087,18.52648,6.08314,19.49961675,2.85648,0.83314,2.9755,15.67,5.25,16.52608242
26/06/2020 09:30,18.852,5.446,19.62286472,4.752,1.386,4.95,14.1,4.06,14.67288656,18.762,6.976,20.01692334,4.752,1.386,4.95,14.01,5.59,15.08403792
26/06/2020 10:00,18.79264,5.97702,19.72024559,6.57264,1.91702,6.8465,12.22,4.06,12.87680084,18.70264,7.50702,20.15301695,6.57264,1.91702,6.8465,12.13,5.59,13.35608476
26/06/2020 10:30,18.58928,5.83104,19.48236019,8.36928,2.44104,8.718,10.22,3.39,10.76756704,19.50928,8.88104,21.43559837,8.36928,2.44104,8.718,11.14,6.44,12.86752501
26/06/2020 11:00,18.7504,6.2672,19.7700606,10.0704,2.9372,10.49,8.68,3.33,9.29684355,19.8704,9.9472,22.22115173,10.0704,2.9372,10.49,9.8,7.01,12.0490705
26/06/2020 11:30,18.7776,6.9368,20.01792836,11.8176,3.4468,12.31,6.96,3.49,7.785993835,19.9076,10.4568,22.4868229,11.8176,3.4468,12.31,8.09,7.01,10.7045878
26/06/2020 12:00,19.2288,8.4409,20.99989386,13.1688,3.8409,13.7175,6.06,4.6,7.608127233,20.0988,10.5309,22.69056227,13.1688,3.8409,13.7175,6.93,6.69,9.632289447
26/06/2020 12:30,19.764,8.067,21.34694791,13.704,3.997,14.275,6.06,4.07,7.29989726,19.014,11.067,22.00024284,13.704,3.997,14.275,5.31,7.07,8.842002036
26/06/2020 13:00,20.48456,8.74008,22.27119657,13.95456,4.07008,14.536,6.53,4.67,8.028063278,18.25456,10.73008,21.17459746,13.95456,4.07008,14.536,4.3,6.66,7.927521681
26/06/2020 13:30,20.64864,8.53002,22.34116324,13.50864,3.94002,14.0715,7.14,4.59,8.488091658,18.23864,10.39002,20.99048605,13.50864,3.94002,14.0715,4.73,6.45,7.998462352
26/06/2020 14:00,19.92384,8.31862,21.59071187,12.78384,3.72862,13.3165,7.14,4.59,8.488091658,17.51384,10.17862,20.25682346,12.78384,3.72862,13.3165,4.73,6.45,7.998462352
26/06/2020 14:30,19.60584,6.26712,20.5831425,9.07584,2.64712,9.454,10.53,3.62,11.13486866,17.03584,8.10712,18.86651105,9.07584,2.64712,9.454,7.96,5.46,9.652626586
26/06/2020 15:00,19.69376,5.65818,20.49046568,7.19376,2.09818,7.4935,12.5,3.56,12.99706121,17.16376,7.55818,18.75421932,7.19376,2.09818,7.4935,9.97,5.46,11.36716763
26/06/2020 15:30,19.74752,4.38636,20.22880867,5.50752,1.60636,5.737,14.24,2.78,14.5088249,17.13752,6.48636,18.32395857,5.50752,1.60636,5.737,11.63,4.88,12.61234712
26/06/2020 16:00,19.42384,4.74612,19.99527983,5.88384,1.71612,6.129,13.54,3.03,13.87488739,16.99384,6.81612,18.30983588,5.88384,1.71612,6.129,11.11,5.1,12.22465132
26/06/2020 16:30,19.14648,5.19814,19.83956541,7.29648,2.12814,7.6005,11.85,3.07,12.24121726,16.99648,7.81814,18.70838436,7.29648,2.12814,7.6005,9.7,5.69,11.24571474
26/06/2020 17:00,19.6924,5.0532,20.33040698,7.3824,2.1532,7.69,12.31,2.9,12.64697988,17.3724,7.2732,18.83347339,7.3824,2.1532,7.69,9.99,5.12,11.22561802
26/06/2020 17:30,19.46648,4.81064,20.0520847,7.71648,2.25064,8.038,11.75,2.56,12.02564343,17.17648,7.02064,18.55588454,7.71648,2.25064,8.038,9.46,4.77,10.59455049
26/06/2020 18:00,18.88408,3.82494,19.26755416,6.39408,1.86494,6.6605,12.49,1.96,12.64285174,16.59408,6.26494,17.7373325,6.39408,1.86494,6.6605,10.2,4.4,11.10855526
26/06/2020 18:30,18.3784,2.9187,18.60871829,4.8984,1.4287,5.1025,13.48,1.49,13.56209792,16.1684,5.8287,17.18693987,4.8984,1.4287,5.1025,11.27,4.4,12.09846685
26/06/2020 19:00,17.64704,2.17122,17.78010734,3.22704,0.94122,3.3615,14.42,1.23,14.47236332,15.43704,4.83122,16.17537915,3.22704,0.94122,3.3615,12.21,3.89,12.81468689
26/06/2020 19:30,17.36296,3.67128,17.74684977,1.99296,0.58128,2.076,15.37,3.09,15.67753169,14.57296,2.50128,14.78605981,1.99296,0.58128,2.076,12.58,1.92,12.72567483
26/06/2020 20:00,17.10368,4.04024,17.5743964,1.06368,0.31024,1.108,16.04,3.73,16.46798409,14.19368,0.75024,14.21349401,1.06368,0.31024,1.108,13.13,0.44,13.13737036
26/06/2020 20:30,16.55256,3.75158,16.97237741,0.62256,0.18158,0.6485,15.93,3.57,16.32512787,13.89256,0.72158,13.91128682,0.62256,0.18158,0.6485,13.27,0.54,13.28098264
26/06/2020 21:00,16.18568,3.58874,16.57876026,0.47568,0.13874,0.4955,15.71,3.45,16.08435886,13.44568,0.56874,13.45770322,0.47568,0.13874,0.4955,12.97,0.43,12.97712603
26/06/2020 21:30,15.9108,1.4919,15.98059205,0.2808,0.0819,0.2925,15.63,1.41,15.69346998,13.7108,2.7419,13.98227636,0.2808,0.0819,0.2925,13.43,2.66,13.69089113
26/06/2020 22:00,15.43,0.52,15.43875967,0,0,0,15.43,0.52,15.43875967,13.38,2.49,13.60972079,0,0,0,13.38,2.49,13.60972079
26/06/2020 22:30,15.15,-0.39,15.15501897,0,0,0,15.15,-0.39,15.15501897,13.11,2.1,13.27712695,0,0,0,13.11,2.1,13.27712695
26/06/2020 23:00,14.64,-0.31,14.64328174,0,0,0,14.64,-0.31,14.64328174,12.64,1.84,12.77322199,0,0,0,12.64,1.84,12.77322199
26/06/2020 23:30,13.78,-0.62,13.7939407,0,0,0,13.78,-0.62,13.7939407,12,2.22,12.20362241,0,0,0,12,2.22,12.20362241
27/06/2020 00:00,13,-0.83,13.02646921,0,0,0,13,-0.83,13.02646921,11.37,2,11.54456149,0,0,0,11.37,2,11.54456149
27/06/2020 00:30,12.16,-1.31,12.23035977,0,0,0,12.16,-1.31,12.23035977,10.7,1.95,10.87623556,0,0,0,10.7,1.95,10.87623556
27/06/2020 01:00,11.72,-1.34,11.79635537,0,0,0,11.72,-1.34,11.79635537,10.42,2.25,10.66015478,0,0,0,10.42,2.25,10.66015478
27/06/2020 01:30,11.66,-0.86,11.69167225,0,0,0,11.66,-0.86,11.69167225,10.21,1.46,10.31385961,0,0,0,10.21,1.46,10.31385961
27/06/2020 02:00,11.59,1.12,11.64398987,0,0,0,11.59,1.12,11.64398987,9.73,-0.96,9.777243988,0,0,0,9.73,-0.96,9.777243988
27/06/2020 02:30,11.32,0.82,11.34966079,0,0,0,11.32,0.82,11.34966079,9.63,-0.68,9.653978455,0,0,0,9.63,-0.68,9.653978455
27/06/2020 03:00,10.92,1.02,10.96753391,0,0,0,10.92,1.02,10.96753391,9.25,-0.94,9.297639485,0,0,0,9.25,-0.94,9.297639485
27/06/2020 03:30,10.78,-1.12,10.83802565,0,0,0,10.78,-1.12,10.83802565,9.56,1.22,9.637530804,0,0,0,9.56,1.22,9.637530804
27/06/2020 04:00,10.68,-1.06,10.73247409,0,0,0,10.68,-1.06,10.73247409,9.47,1.43,9.577358717,0,0,0,9.47,1.43,9.577358717
27/06/2020 04:30,10.32,-1.34,10.4066325,0,0,0,10.32,-1.34,10.4066325,9.15,1.18,9.22577368,0,0,0,9.15,1.18,9.22577368
27/06/2020 05:00,10.28296,-1.54872,10.39893264,0.07296,0.02128,0.076,10.21,-1.57,10.33000484,9.18296,1.45128,9.296933258,0.07296,0.02128,0.076,9.11,1.43,9.221550846
27/06/2020 05:30,10.5608,-1.6281,10.68556064,0.2808,0.0819,0.2925,10.28,-1.71,10.42125232,9.5508,1.8019,9.719291345,0.2808,0.0819,0.2925,9.27,1.72,9.428218283
27/06/2020 06:00,10.54376,-1.44432,10.64222417,0.29376,0.08568,0.306,10.25,-1.53,10.36356116,9.47376,1.62568,9.612229918,0.29376,0.08568,0.306,9.18,1.54,9.308275888
27/06/2020 06:30,11.07928,-0.97396,11.12200717,0.56928,0.16604,0.593,10.51,-1.14,10.57164604,9.93928,2.24604,10.1898961,0.56928,0.16604,0.593,9.37,2.08,9.598088351
27/06/2020 07:00,12.21312,-0.48534,12.22275971,0.63312,0.18466,0.6595,11.58,-0.67,11.59936636,10.99312,2.57466,11.29059615,0.63312,0.18466,0.6595,10.36,2.39,10.63210703
27/06/2020 07:30,13.69504,2.94522,14.00815625,0.87504,0.25522,0.9115,12.82,2.69,13.09917936,12.11504,2.25522,12.32315753,0.87504,0.25522,0.9115,11.24,2,11.41654939
27/06/2020 08:00,14.48432,2.62626,14.72048802,0.84432,0.24626,0.8795,13.64,2.38,13.84608248,12.50432,0.83626,12.53225237,0.84432,0.24626,0.8795,11.66,0.59,11.67491756
27/06/2020 08:30,15.03488,1.23184,15.08525924,1.99488,0.58184,2.078,13.04,0.65,13.0561901,13.58488,3.81184,14.10953893,1.99488,0.58184,2.078,11.59,3.23,12.03166655
27/06/2020 09:00,16.11928,0.97604,16.14880311,1.28928,0.37604,1.343,14.83,0.6,14.8421326,14.51928,4.09604,15.08598805,1.28928,0.37604,1.343,13.23,3.72,13.74304551
27/06/2020 09:30,16.642,1.4985,16.70932872,1.812,0.5285,1.8875,14.83,0.97,14.861689,14.922,4.1185,15.47992656,1.812,0.5285,1.8875,13.11,3.59,13.59265243
27/06/2020 10:00,16.66016,1.76088,16.75295883,2.30016,0.67088,2.396,14.36,1.09,14.40130897,14.82016,3.87088,15.31733836,2.30016,0.67088,2.396,12.52,3.2,12.92247654
27/06/2020 10:30,17.03168,3.37174,17.36222204,6.21168,1.81174,6.4705,10.82,1.56,10.93187998,15.05168,5.20174,15.92517409,6.21168,1.81174,6.4705,8.84,3.39,9.467718838
27/06/2020 11:00,17.4796,2.6828,17.68428206,4.5696,1.3328,4.76,12.91,1.35,12.98039291,15.3196,4.5028,15.96763451,4.5696,1.3328,4.76,10.75,3.17,11.20764917
27/06/2020 11:30,17.14552,2.50536,17.32759893,4.47552,1.30536,4.662,12.67,1.2,12.72670028,15.22552,4.92536,16.00236328,4.47552,1.30536,4.662,10.75,3.62,11.3431433
27/06/2020 12:00,17.0124,4.9307,17.71252541,10.3224,3.0107,10.7525,6.69,1.92,6.960064655,15.1224,6.7107,16.54449988,10.3224,3.0107,10.7525,4.8,3.7,6.06052803
27/06/2020 12:30,16.28824,2.62282,16.49805889,5.59824,1.63282,5.8315,10.69,0.99,10.73574404,14.42824,4.15282,15.01399425,5.59824,1.63282,5.8315,8.83,2.52,9.182554111
27/06/2020 13:00,15.99792,0.71106,16.01371446,2.43792,0.71106,2.5395,13.56,0,13.56,13.90792,2.65106,14.15833175,2.43792,0.71106,2.5395,11.47,1.94,11.63290591
27/06/2020 13:30,17.22488,4.46184,17.7933838,11.83488,3.45184,12.328,5.39,1.01,5.483812542,13.42488,6.68184,14.99581238,11.83488,3.45184,12.328,1.59,3.23,3.600138886
27/06/2020 14:00,15.8888,4.7784,16.59177724,13.7088,3.9984,14.28,2.18,0.78,2.315340148,14.0988,7.6884,16.05888091,13.7088,3.9984,14.28,0.39,3.69,3.71055252
27/06/2020 14:30,15.256,2.533,15.46485128,7.416,2.163,7.725,7.84,0.37,7.848726011,13.616,4.923,14.47865273,7.416,2.163,7.725,6.2,2.76,6.786574983
27/06/2020 15:00,14.62568,2.34124,14.81188442,8.33568,2.43124,8.683,6.29,-0.09,6.290643846,13.49568,5.15124,14.44536785,8.33568,2.43124,8.683,5.16,2.72,5.833009515
27/06/2020 15:30,13.84624,0.59932,13.8592044,5.34624,1.55932,5.569,8.5,-0.96,8.554039981,12.43624,3.87932,13.02724794,5.34624,1.55932,5.569,7.09,2.32,7.459926273
27/06/2020 16:00,13.28936,0.57398,13.30174959,5.25936,1.53398,5.4785,8.03,-0.96,8.087181215,11.93936,3.74398,12.51262177,5.25936,1.53398,5.4785,6.68,2.21,7.036085559
27/06/2020 16:30,13.9112,0.7241,13.93003253,5.4312,1.5841,5.6575,8.48,-0.86,8.523496935,12.3212,3.5241,12.8152741,5.4312,1.5841,5.6575,6.89,1.94,7.157911707
27/06/2020 17:00,14.34808,2.19944,14.51567897,8.15808,2.37944,8.498,6.19,-0.18,6.192616571,12.71808,4.43944,13.47064165,8.15808,2.37944,8.498,4.56,2.06,5.003718617
27/06/2020 17:30,14.56216,1.16188,14.60843828,5.73216,1.67188,5.971,8.83,-0.51,8.844715937,12.72216,3.56188,13.21137178,5.73216,1.67188,5.971,6.99,1.89,7.241008217
27/06/2020 18:00,14.96368,1.08524,15.00298187,5.26368,1.53524,5.483,9.7,-0.45,9.710432534,13.09368,3.30524,13.50440918,5.26368,1.53524,5.483,7.83,1.77,8.027565011
27/06/2020 18:30,14.84384,0.96862,14.8754096,4.86384,1.41862,5.0665,9.98,-0.45,9.990140139,12.82384,3.11862,13.19760066,4.86384,1.41862,5.0665,7.96,1.7,8.139508585
27/06/2020 19:00,14.8224,0.4357,14.82880225,3.4824,1.0157,3.6275,11.34,-0.58,11.35482276,12.9124,2.5657,13.16483537,3.4824,1.0157,3.6275,9.43,1.55,9.55653703
27/06/2020 19:30,14.60968,-0.19676,14.6110049,1.75968,0.51324,1.833,12.85,-0.71,12.86959984,12.63968,1.82324,12.77050174,1.75968,0.51324,1.833,10.88,1.31,10.95858111
27/06/2020 20:00,14.56864,-0.30498,14.57183188,0.66864,0.19502,0.6965,13.9,-0.5,13.9089899,12.64864,1.77502,12.77257961,0.66864,0.19502,0.6965,11.98,1.58,12.08374114
27/06/2020 20:30,14.18664,-0.69098,14.2034576,0.47664,0.13902,0.4965,13.71,-0.83,13.73510102,12.34664,1.59902,12.44975439,0.47664,0.13902,0.4965,11.87,1.46,11.95945233
27/06/2020 21:00,13.44424,-1.16418,13.49455091,0.53424,0.15582,0.5565,12.91,-1.32,12.97730712,11.63424,1.61582,11.74591055,0.53424,0.15582,0.5565,11.1,1.46,11.19560628
27/06/2020 21:30,13.11408,-1.85006,13.24393507,0.27408,0.07994,0.2855,12.84,-1.93,12.98424045,11.37408,1.66994,11.4960165,0.27408,0.07994,0.2855,11.1,1.59,11.21330014
27/06/2020 22:00,13.04192,-1.53944,13.1324618,0.00192,0.00056,0.002,13.04,-1.54,13.1306207,11.20192,1.07056,11.25296007,0.00192,0.00056,0.002,11.2,1.07,11.25099551
27/06/2020 22:30,13.2,-1.17,13.25175083,0,0,0,13.2,-1.17,13.25175083,11.24,0.95,11.28007535,0,0,0,11.24,0.95,11.28007535
27/06/2020 23:00,12.46,-1.92,12.60706151,0,0,0,12.46,-1.92,12.60706151,10.71,0.95,10.75205097,0,0,0,10.71,0.95,10.75205097
27/06/2020 23:30,11.67,-2.4,11.91423099,0,0,0,11.67,-2.4,11.91423099,10.16,1.37,10.25195103,0,0,0,10.16,1.37,10.25195103
28/06/2020 00:00,11.47,0.14,11.47085437,0,0,0,11.47,0.14,11.47085437,9.48,-1.32,9.571457569,0,0,0,9.48,-1.32,9.571457569
28/06/2020 00:30,10.89,0.41,10.89771536,0,0,0,10.89,0.41,10.89771536,8.97,-1.56,9.104641673,0,0,0,8.97,-1.56,9.104641673
28/06/2020 01:00,10.29,-0.56,10.30522683,0,0,0,10.29,-0.56,10.30522683,8.58,-1.32,8.680944649,0,0,0,8.58,-1.32,8.680944649
28/06/2020 01:30,9.93,-2.15,10.16008858,0,0,0,9.93,-2.15,10.16008858,8.53,0.52,8.545835243,0,0,0,8.53,0.52,8.545835243
28/06/2020 02:00,9.82,-1.96,10.01369063,0,0,0,9.82,-1.96,10.01369063,8.39,0.47,8.40315417,0,0,0,8.39,0.47,8.40315417
28/06/2020 02:30,9.7,-1.86,9.876720103,0,0,0,9.7,-1.86,9.876720103,8.26,0.41,8.270169285,0,0,0,8.26,0.41,8.270169285
28/06/2020 03:00,9.48,-1.86,9.660745313,0,0,0,9.48,-1.86,9.660745313,8.1,0.5,8.115417426,0,0,0,8.1,0.5,8.115417426
28/06/2020 03:30,9.44,-1.91,9.631287557,0,0,0,9.44,-1.91,9.631287557,8.13,0.5,8.145360643,0,0,0,8.13,0.5,8.145360643
28/06/2020 04:00,9.28,-2.04,9.501578816,0,0,0,9.28,-2.04,9.501578816,8.01,0.5,8.025590321,0,0,0,8.01,0.5,8.025590321
28/06/2020 04:30,9.06,-2.15,9.311611031,0,0,0,9.06,-2.15,9.311611031,7.81,0.46,7.823535007,0,0,0,7.81,0.46,7.823535007
28/06/2020 05:00,8.7544,-2.6483,9.146202067,0.0744,0.0217,0.0775,8.68,-2.67,9.081371042,7.7044,0.8817,7.754687244,0.0744,0.0217,0.0775,7.63,0.86,7.678313617
28/06/2020 05:30,8.91352,-2.49564,9.256298277,0.32352,0.09436,0.337,8.59,-2.59,8.971967454,7.81352,0.87436,7.862289756,0.32352,0.09436,0.337,7.49,0.78,7.530504631
28/06/2020 06:00,8.91968,-2.61176,9.294190745,0.43968,0.12824,0.458,8.48,-2.74,8.911677732,7.89968,1.14824,7.982693731,0.43968,0.12824,0.458,7.46,1.02,7.529409007
28/06/2020 06:30,9.06704,-2.39878,9.378985012,0.58704,0.17122,0.6115,8.48,-2.57,8.86088596,7.97704,1.28122,8.079275453,0.58704,0.17122,0.6115,7.39,1.11,7.472897698
28/06/2020 07:00,9.38792,-2.16894,9.63521368,1.23792,0.36106,1.2895,8.15,-2.53,8.533662754,8.29792,1.41106,8.417040255,1.23792,0.36106,1.2895,7.06,1.05,7.137653676
28/06/2020 07:30,9.93544,-1.49008,10.04655694,2.60544,0.75992,2.714,7.33,-2.25,7.667555021,8.81544,2.04992,9.050643867,2.60544,0.75992,2.714,6.21,1.29,6.342570457
28/06/2020 08:00,10.57776,-0.37482,10.58439874,4.33776,1.26518,4.5185,6.24,-1.64,6.451914445,9.33776,2.44518,9.652598979,4.33776,1.26518,4.5185,5,1.18,5.137353404
28/06/2020 08:30,11.23632,0.55726,11.25013004,5.71632,1.66726,5.9545,5.52,-1.11,5.630497314,9.84632,2.71726,10.21437807,5.71632,1.66726,5.9545,4.13,1.05,4.261384751
28/06/2020 09:00,12.28144,1.02542,12.32417359,6.60144,1.92542,6.8765,5.68,-0.9,5.750860805,10.79144,3.22542,11.26314838,6.60144,1.92542,6.8765,4.19,1.3,4.387037725
28/06/2020 09:30,12.95232,-0.80974,12.97760657,2.33232,0.68026,2.4295,10.62,-1.49,10.72401511,11.35232,2.19026,11.56167844,2.33232,0.68026,2.4295,9.02,1.51,9.145518028
28/06/2020 10:00,13.39688,0.45034,13.40444702,4.76688,1.39034,4.9655,8.63,-0.94,8.681042564,11.77688,3.14034,12.18838126,4.76688,1.39034,4.9655,7.01,1.75,7.225136677
28/06/2020 10:30,13.92976,2.52618,14.15696998,4.64976,1.35618,4.8435,9.28,1.17,9.353464599,11.91976,0.73618,11.94247208,4.64976,1.35618,4.8435,7.27,-0.62,7.296389518
28/06/2020 11:00,15.41936,5.39148,16.33477026,11.55936,3.37148,12.041,3.86,2.02,4.356604182,13.17936,4.29148,13.86045925,11.55936,3.37148,12.041,1.62,0.92,1.86300832
28/06/2020 11:30,15.41968,5.13324,16.25166712,10.87968,3.17324,11.333,4.54,1.96,4.945017695,13.28968,4.01324,13.88242377,10.87968,3.17324,11.333,2.41,0.84,2.552195134
28/06/2020 12:00,14.8996,4.1528,15.46750878,8.4096,2.4528,8.76,6.49,1.7,6.7089567,13.0596,3.1128,13.42544882,8.4096,2.4528,8.76,4.65,0.66,4.696605157
28/06/2020 12:30,15.48232,4.10026,16.01606583,10.01232,2.92026,10.4295,5.47,1.18,5.595828804,13.66232,5.60026,14.76556466,10.01232,2.92026,10.4295,3.65,2.68,4.528233651
28/06/2020 13:00,15.37936,2.09898,15.52193387,9.45936,2.75898,9.8535,5.92,-0.66,5.956676926,13.98936,5.97898,15.21349385,9.45936,2.75898,9.8535,4.53,3.22,5.557814319
28/06/2020 13:30,14.89328,1.35054,14.9543889,7.13328,2.08054,7.4305,7.76,-0.73,7.794260709,13.45328,4.60054,14.21814724,7.13328,2.08054,7.4305,6.32,2.52,6.803881245
28/06/2020 14:00,15.70336,2.81348,15.95340669,10.02336,2.92348,10.441,5.68,-0.11,5.681065041,13.91336,5.68348,15.02942219,10.02336,2.92348,10.441,3.89,2.76,4.769664558
28/06/2020 14:30,14.69824,1.81782,14.81022379,8.59824,2.50782,8.9565,6.1,-0.69,6.138900553,13.37824,4.93782,14.26041275,8.59824,2.50782,8.9565,4.78,2.43,5.362210365
28/06/2020 15:00,14.20736,0.37298,14.212255,4.70736,1.37298,4.9035,9.5,-1,9.552486587,12.40736,3.30298,12.83948048,4.70736,1.37298,4.9035,7.7,1.93,7.938192489
28/06/2020 15:30,14.7744,1.2042,14.82339344,6.2544,1.8242,6.515,8.52,-0.62,8.5425289,12.8944,3.8242,13.44953743,6.2544,1.8242,6.515,6.64,2,6.934666538
28/06/2020 16:00,14.50352,-0.53814,14.51350017,2.06352,0.60186,2.1495,12.44,-1.14,12.49212552,12.62352,2.19186,12.81239663,2.06352,0.60186,2.1495,10.56,1.59,10.67903085
28/06/2020 16:30,14.88,1.4925,14.95466336,6.66,1.9425,6.9375,8.22,-0.45,8.232308303,13.13,3.5725,13.60733832,6.66,1.9425,6.9375,6.47,1.63,6.672166065
28/06/2020 17:00,15.42816,0.67988,15.44313303,4.38816,1.27988,4.571,11.04,-0.6,11.05629233,13.54816,2.94988,13.86558442,4.38816,1.27988,4.571,9.16,1.67,9.310988132
28/06/2020 17:30,15.65288,0.37834,15.65745169,3.18288,0.92834,3.3155,12.47,-0.55,12.48212322,13.55288,2.45834,13.77403325,3.18288,0.92834,3.3155,10.37,1.53,10.48226121
28/06/2020 18:00,15.66592,0.12756,15.66643932,2.90592,0.84756,3.027,12.76,-0.72,12.78029734,13.71592,2.46756,13.93611545,2.90592,0.84756,3.027,10.81,1.62,10.93071361
28/06/2020 18:30,15.56664,0.30902,15.56970694,3.83664,1.11902,3.9965,11.73,-0.81,11.75793349,13.70664,3.23902,14.0841482,3.83664,1.11902,3.9965,9.87,2.12,10.09511268
28/06/2020 19:00,15.08848,-0.51836,15.09738142,2.50848,0.73164,2.613,12.58,-1.25,12.64195001,13.30848,2.85164,13.6105654,2.50848,0.73164,2.613,10.8,2.12,11.0061074
28/06/2020 19:30,14.60832,-0.98924,14.64177616,1.40832,0.41076,1.467,13.2,-1.4,13.2740348,12.80832,1.87076,12.94421895,1.40832,0.41076,1.467,11.4,1.46,11.49311098
28/06/2020 20:00,14.3228,-1.1871,14.37191032,0.5928,0.1729,0.6175,13.73,-1.36,13.79719174,12.4728,1.3929,12.55033507,0.5928,0.1729,0.6175,11.88,1.22,11.9424788
28/06/2020 20:30,13.86264,-1.32048,13.92538887,0.75264,0.21952,0.784,13.11,-1.54,13.20014015,12.11264,1.48952,12.20388125,0.75264,0.21952,0.784,11.36,1.27,11.43076988
28/06/2020 21:00,13.73224,-1.50268,13.81421234,0.40224,0.11732,0.419,13.33,-1.62,13.42807879,12.09224,1.71732,12.21357672,0.40224,0.11732,0.419,11.69,1.6,11.79898724
28/06/2020 21:30,13.62152,-1.87414,13.74984392,0.19152,0.05586,0.1995,13.43,-1.93,13.56796963,12.04152,1.65586,12.15483757,0.19152,0.05586,0.1995,11.85,1.6,11.95752901
28/06/2020 22:00,13.58,-1.75,13.69229345,0,0,0,13.58,-1.75,13.69229345,11.97,1.73,12.09437059,0,0,0,11.97,1.73,12.09437059
28/06/2020 22:30,13.31,-1.81,13.43250535,0,0,0,13.31,-1.81,13.43250535,11.62,1.58,11.72692628,0,0,0,11.62,1.58,11.72692628
28/06/2020 23:00,12.79,-1.98,12.94235295,0,0,0,12.79,-1.98,12.94235295,11.2,1.62,11.31655425,0,0,0,11.2,1.62,11.31655425
28/06/2020 23:30,11.94,-1.93,12.0949783,0,0,0,11.94,-1.93,12.0949783,10.35,1.22,10.42165534,0,0,0,10.35,1.22,10.42165534
29/06/2020 00:00,11.42,-1.11,11.47381802,0,0,0,11.42,-1.11,11.47381802,9.75,0.14,9.751005076,0,0,0,9.75,0.14,9.751005076
29/06/2020 00:30,11.1,0.54,11.11312737,0,0,0,11.1,0.54,11.11312737,9.24,-1.29,9.32961414,0,0,0,9.24,-1.29,9.32961414
29/06/2020 01:00,10.53,0.39,10.53721975,0,0,0,10.53,0.39,10.53721975,8.8,-1.25,8.888335052,0,0,0,8.8,-1.25,8.888335052
29/06/2020 01:30,10.53,0.51,10.54234319,0,0,0,10.53,0.51,10.54234319,8.8,-1.34,8.901438086,0,0,0,8.8,-1.34,8.901438086
29/06/2020 02:00,10.56,0.56,10.57483806,0,0,0,10.56,0.56,10.57483806,8.76,-1.45,8.879194783,0,0,0,8.76,-1.45,8.879194783
29/06/2020 02:30,10.68,0.59,10.6962844,0,0,0,10.68,0.59,10.6962844,8.87,-1.45,8.987736089,0,0,0,8.87,-1.45,8.987736089
29/06/2020 03:00,10.49,0.55,10.5044086,0,0,0,10.49,0.55,10.5044086,8.69,-1.54,8.825400841,0,0,0,8.69,-1.54,8.825400841
29/06/2020 03:30,10.42,0.76,10.44767917,0,0,0,10.42,0.76,10.44767917,8.56,-1.8,8.747205268,0,0,0,8.56,-1.8,8.747205268
29/06/2020 04:00,10.05,-1.98,10.24318798,0,0,0,10.05,-1.98,10.24318798,8.86,1.02,8.918520057,0,0,0,8.86,1.02,8.918520057
29/06/2020 04:30,10.17,-1.94,10.35338109,0,0,0,10.17,-1.94,10.35338109,9,1.2,9.07964757,0,0,0,9,1.2,9.07964757
29/06/2020 05:00,9.97,-1.69,10.11222033,0,0,0,9.97,-1.69,10.11222033,8.74,0.88,8.784190344,0,0,0,8.74,0.88,8.784190344
29/06/2020 05:30,10.3,-1.49,10.40721384,0,0,0,10.3,-1.49,10.40721384,8.99,0.88,9.032967397,0,0,0,8.99,0.88,9.032967397
29/06/2020 06:00,11.33056,-0.40442,11.33777515,0.19056,0.05558,0.1985,11.14,-0.46,11.14949326,9.72056,0.53558,9.735303418,0.19056,0.05558,0.1985,9.53,0.48,9.542080486
29/06/2020 06:30,12.98032,-0.47824,12.98912702,0.28032,0.08176,0.292,12.7,-0.56,12.71234046,11.45032,2.45176,11.70986572,0.28032,0.08176,0.292,11.17,2.37,11.41866017
29/06/2020 07:00,14.57416,-0.10712,14.57455366,0.28416,0.08288,0.296,14.29,-0.19,14.29126307,12.83416,3.04288,13.18995002,0.28416,0.08288,0.296,12.55,2.96,12.89434372
29/06/2020 07:30,16.84096,3.16278,17.13537601,0.42096,0.12278,0.4385,16.42,3.04,16.69904189,14.25096,1.45278,14.3248187,0.42096,0.12278,0.4385,13.83,1.33,13.89380437
29/06/2020 08:00,18.54032,4.27426,19.02663302,0.70032,0.20426,0.7295,17.84,4.07,18.29837424,15.70032,1.39426,15.76210675,0.70032,0.20426,0.7295,15,1.19,15.04712929
29/06/2020 08:30,19.81192,5.27056,20.50099941,1.20192,0.35056,1.252,18.61,4.92,19.24937661,16.66192,1.80056,16.75892581,1.20192,0.35056,1.252,15.46,1.45,15.52784917
29/06/2020 09:00,20.38336,5.51598,21.11651961,2.04336,0.59598,2.1285,18.34,4.92,18.98847019,17.25336,2.47598,17.43011498,2.04336,0.59598,2.1285,15.21,1.88,15.32574631
29/06/2020 09:30,21.0236,5.5073,21.73297288,2.0136,0.5873,2.0975,19.01,4.92,19.63635659,18.0436,3.0173,18.29414115,2.0136,0.5873,2.0975,16.03,2.43,16.21313665
29/06/2020 10:00,20.54096,3.28028,20.80123253,1.44096,0.42028,1.501,19.1,2.86,19.31293867,17.95096,4.77028,18.5739747,1.44096,0.42028,1.501,16.51,4.35,17.07344722
29/06/2020 10:30,20.52624,2.18932,20.64266578,1.50624,0.43932,1.569,19.02,1.75,19.10033769,18.19624,5.94932,19.14412596,1.50624,0.43932,1.569,16.69,5.51,17.57601206
29/06/2020 11:00,20.28232,2.10526,20.39128795,1.73232,0.50526,1.8045,18.55,1.6,18.61887483,17.85232,5.49526,18.67895104,1.73232,0.50526,1.8045,16.12,4.99,16.87467037
29/06/2020 11:30,20.32976,2.39618,20.47048657,2.24976,0.65618,2.3435,18.08,1.74,18.1635349,17.95976,5.92618,18.91223384,2.24976,0.65618,2.3435,15.71,5.27,16.57036511
29/06/2020 12:00,21.0836,2.7698,21.26475913,3.1536,0.9198,3.285,17.93,1.85,18.02518793,18.7036,6.4598,19.7877151,3.1536,0.9198,3.285,15.55,5.54,16.50739531
29/06/2020 12:30,21.01152,2.96836,21.22015867,3.49152,1.01836,3.637,17.52,1.95,17.62818482,18.50152,6.28836,19.54097525,3.49152,1.01836,3.637,15.01,5.27,15.90826829
29/06/2020 13:00,21.07352,2.53186,21.22506915,2.30352,0.67186,2.3995,18.77,1.86,18.86193256,18.60352,6.07186,19.56932396,2.30352,0.67186,2.3995,16.3,5.4,17.17119681
29/06/2020 13:30,21.49368,2.28774,21.61508812,1.84368,0.53774,1.9205,19.65,1.75,19.7277723,19.12368,6.29774,20.13396796,1.84368,0.53774,1.9205,17.28,5.76,18.21471932
29/06/2020 14:00,21.40792,2.22356,21.52308662,1.41792,0.41356,1.477,19.99,1.81,20.0717762,19.02792,5.90356,19.9226946,1.41792,0.41356,1.477,17.61,5.49,18.44592638
29/06/2020 14:30,20.82512,2.72816,21.00305882,1.36512,0.39816,1.422,19.46,2.33,19.59899232,18.14512,4.53816,18.70401764,1.36512,0.39816,1.422,16.78,4.14,17.28317101
29/06/2020 15:00,20.72736,4.91298,21.30166249,1.34736,0.39298,1.4035,19.38,4.52,19.9001206,17.62736,2.15298,17.75835419,1.34736,0.39298,1.4035,16.28,1.76,16.37485878
29/06/2020 15:30,20.46184,5.07262,21.08123265,2.03184,0.59262,2.1165,18.43,4.48,18.96668922,17.34184,1.89262,17.44481083,2.03184,0.59262,2.1165,15.31,1.3,15.36509356
29/06/2020 16:00,19.9204,5.1022,20.5634331,3.2304,0.9422,3.365,16.69,4.16,17.2006308,16.9404,2.2922,17.09477502,3.2304,0.9422,3.365,13.71,1.35,13.77630575
29/06/2020 16:30,20.05752,5.05136,20.68381847,2.02752,0.59136,2.112,18.03,4.46,18.57343533,16.88752,1.71136,16.97401204,2.02752,0.59136,2.112,14.86,1.12,14.9021475
29/06/2020 17:00,19.78376,2.00568,19.88516814,1.49376,0.43568,1.556,18.29,1.57,18.35726014,17.24376,3.89568,17.67833651,1.49376,0.43568,1.556,15.75,3.46,16.12557286
29/06/2020 17:30,20.31216,1.61188,20.37601534,1.17216,0.34188,1.221,19.14,1.27,19.182088,17.83216,4.37188,18.36026321,1.17216,0.34188,1.221,16.66,4.03,17.14049299
29/06/2020 18:00,20.38152,3.20586,20.63210837,0.91152,0.26586,0.9495,19.47,2.94,19.69072117,17.45152,1.96586,17.561895,0.91152,0.26586,0.9495,16.54,1.7,16.62713445
29/06/2020 18:30,19.77224,3.03732,20.00416925,0.88224,0.25732,0.919,18.89,2.78,19.09346747,16.92224,1.60732,16.9984024,0.88224,0.25732,0.919,16.04,1.35,16.09671084
29/06/2020 19:00,19.54088,3.46484,19.84568234,1.01088,0.29484,1.053,18.53,3.17,18.79919679,16.60088,1.20484,16.64454434,1.01088,0.29484,1.053,15.59,0.91,15.61653611
29/06/2020 19:30,19.18592,3.61506,19.52352901,1.04592,0.30506,1.0895,18.14,3.31,18.43951464,16.22592,0.97506,16.25519061,1.04592,0.30506,1.0895,15.18,0.67,15.19477871
29/06/2020 20:00,18.30448,2.98714,18.54661677,0.50448,0.14714,0.5255,17.8,2.84,18.025138,15.48448,0.70714,15.50061831,0.50448,0.14714,0.5255,14.98,0.56,14.99046364
29/06/2020 20:30,18.02152,2.86836,18.24836081,0.37152,0.10836,0.387,17.65,2.76,17.86449272,15.43152,0.66836,15.44598701,0.37152,0.10836,0.387,15.06,0.56,15.07040809
29/06/2020 21:00,17.48368,2.55274,17.66905622,0.28368,0.08274,0.2955,17.2,2.47,17.3764467,14.87368,0.64274,14.88756096,0.28368,0.08274,0.2955,14.59,0.56,14.60074313
29/06/2020 21:30,16.80192,1.43556,16.86313578,0.12192,0.03556,0.127,16.68,1.4,16.73864989,14.51192,1.64556,14.60492005,0.12192,0.03556,0.127,14.39,1.61,14.47978591
29/06/2020 22:00,16.28,-0.71,16.29547483,0,0,0,16.28,-0.71,16.29547483,14.39,2.74,14.64853918,0,0,0,14.39,2.74,14.64853918
29/06/2020 22:30,15.72,-0.89,15.74517386,0,0,0,15.72,-0.89,15.74517386,13.86,2.53,14.08902055,0,0,0,13.86,2.53,14.08902055
29/06/2020 23:00,15.24,-0.79,15.26046199,0,0,0,15.24,-0.79,15.26046199,13.52,2.85,13.81712343,0,0,0,13.52,2.85,13.81712343
29/06/2020 23:30,14.55,-0.67,14.56541795,0,0,0,14.55,-0.67,14.56541795,12.86,2.41,13.08387175,0,0,0,12.86,2.41,13.08387175
30/06/2020 00:00,13.86,-0.67,13.87618463,0,0,0,13.86,-0.67,13.87618463,12.25,2.18,12.44246358,0,0,0,12.25,2.18,12.44246358
30/06/2020 00:30,13.11,-1.21,13.16572064,0,0,0,13.11,-1.21,13.16572064,11.63,2.14,11.82524841,0,0,0,11.63,2.14,11.82524841
30/06/2020 01:00,12.89,0.86,12.91865705,0,0,0,12.89,0.86,12.91865705,11.05,-0.03,11.05004072,0,0,0,11.05,-0.03,11.05004072
30/06/2020 01:30,12.38,1.1,12.42877307,0,0,0,12.38,1.1,12.42877307,10.41,-0.91,10.44969856,0,0,0,10.41,-0.91,10.44969856
30/06/2020 02:00,12.14,1.04,12.18446552,0,0,0,12.14,1.04,12.18446552,10.23,-0.82,10.26281151,0,0,0,10.23,-0.82,10.26281151
30/06/2020 02:30,11.87,0.83,11.89898315,0,0,0,11.87,0.83,11.89898315,10.02,-0.82,10.0534969,0,0,0,10.02,-0.82,10.0534969
30/06/2020 03:00,11.82,1.03,11.86479245,0,0,0,11.82,1.03,11.86479245,9.98,-0.82,10.01363071,0,0,0,9.98,-0.82,10.01363071
30/06/2020 03:30,11.91,0.86,11.94100917,0,0,0,11.91,0.86,11.94100917,10.19,-0.58,10.20649303,0,0,0,10.19,-0.58,10.20649303
30/06/2020 04:00,11.84,0.86,11.87119202,0,0,0,11.84,0.86,11.87119202,10.19,-0.48,10.20129894,0,0,0,10.19,-0.48,10.20129894
30/06/2020 04:30,12.09,1.28,12.15756966,0,0,0,12.09,1.28,12.15756966,10.27,-0.87,10.30678417,0,0,0,10.27,-0.87,10.30678417
30/06/2020 05:00,11.65,-0.64,11.66756616,0,0,0,11.65,-0.64,11.66756616,10.27,0.94,10.31292878,0,0,0,10.27,0.94,10.31292878
30/06/2020 05:30,11.47552,-1.39964,11.56056017,0.27552,0.08036,0.287,11.2,-1.48,11.29736252,10.19552,1.59036,10.31881161,0.27552,0.08036,0.287,9.92,1.51,10.03426629
30/06/2020 06:00,12.17464,-0.85198,12.20441433,0.40464,0.11802,0.4215,11.77,-0.97,11.80990262,10.75464,1.56802,10.86834708,0.40464,0.11802,0.4215,10.35,1.45,10.4510765
