Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
30/06/2020 06:30,13.3412,0.6566,13.35734783,0.8112,0.2366,0.845,12.53,0.42,12.53703713,11.6412,1.9966,11.81117898,0.8112,0.2366,0.845,10.83,1.76,10.9720782
30/06/2020 07:00,15.2576,-0.2007,15.25891996,1.1976,0.3493,1.2475,14.06,-0.55,14.07075336,13.7176,4.0593,14.30560961,1.1976,0.3493,1.2475,12.52,3.71,13.05812008
30/06/2020 07:30,17.11728,1.07254,17.15084886,1.27728,0.37254,1.3305,15.84,0.7,15.85545963,15.23728,4.08254,15.77472138,1.27728,0.37254,1.3305,13.96,3.71,14.44457338
30/06/2020 08:00,18.50432,2.46126,18.66728849,1.68432,0.49126,1.7545,16.82,1.97,16.93497269,16.25432,4.06126,16.75400703,1.68432,0.49126,1.7545,14.57,3.57,15.0009933
30/06/2020 08:30,19.99352,5.50436,20.73737739,1.52352,0.44436,1.587,18.47,5.06,19.1505744,16.78352,1.83436,16.88346588,1.52352,0.44436,1.587,15.26,1.39,15.32317526
30/06/2020 09:00,20.5544,5.0142,21.15716335,1.9344,0.5642,2.015,18.62,4.45,19.14436993,17.6044,3.9042,18.03212902,1.9344,0.5642,2.015,15.67,3.34,16.0220005
30/06/2020 09:30,20.33336,3.48848,20.6304392,3.66336,1.06848,3.816,16.67,2.42,16.84474102,18.04336,6.75848,19.26758656,3.66336,1.06848,3.816,14.38,5.69,15.4648149
30/06/2020 10:00,18.78176,0.69718,18.79469523,3.52176,1.02718,3.6685,15.26,-0.33,15.26356773,28.47176,8.61718,29.74721682,3.52176,1.02718,3.6685,24.95,7.59,26.07893019
30/06/2020 10:30,4.2264,1.2327,4.4025,4.2264,1.2327,4.4025,0,0,0,33.5164,8.8527,34.66582418,4.2264,1.2327,4.4025,29.29,7.62,30.2649715
30/06/2020 11:00,8.1336,2.3723,8.4725,8.1336,2.3723,8.4725,0,0,0,29.9736,11.3523,32.05138706,8.1336,2.3723,8.4725,21.84,8.98,23.61410595
30/06/2020 11:30,7.82784,2.28312,8.154,7.82784,2.28312,8.154,0,0,0,31.14784,11.89312,33.34117934,7.82784,2.28312,8.154,23.32,9.61,25.22249988
30/06/2020 12:00,6.94512,2.02566,7.2345,6.94512,2.02566,7.2345,0,0,0,32.53512,11.45566,34.4929874,6.94512,2.02566,7.2345,25.59,9.43,27.27220196
30/06/2020 12:30,10.31136,3.00748,10.741,10.31136,3.00748,10.741,0,0,0,27.93136,12.30748,30.52269542,10.31136,3.00748,10.741,17.62,9.3,19.92371451
30/06/2020 13:00,12.14928,3.54354,12.6555,12.14928,3.54354,12.6555,0,0,0,26.47928,13.72354,29.82428238,12.14928,3.54354,12.6555,14.33,10.18,17.57786392
30/06/2020 13:30,12.78,3.7275,13.3125,12.78,3.7275,13.3125,0,0,0,26.12,14.2675,29.76266044,12.78,3.7275,13.3125,13.34,10.54,17.00138818
30/06/2020 14:00,11.24592,3.28006,11.7145,11.24592,3.28006,11.7145,0,0,0,27.25592,13.48006,30.40718982,11.24592,3.28006,11.7145,16.01,10.2,18.98315306
30/06/2020 14:30,11.1552,3.2536,11.62,11.1552,3.2536,11.62,0,0,0,26.1652,12.1536,28.85008984,11.1552,3.2536,11.62,15.01,8.9,17.45021776
30/06/2020 15:00,8.52816,2.48738,8.8835,8.52816,2.48738,8.8835,0,0,0,28.96816,10.99738,30.98542658,8.52816,2.48738,8.8835,20.44,8.51,22.14077009
30/06/2020 15:30,8.84112,2.57866,9.2095,8.84112,2.57866,9.2095,0,0,0,28.40112,11.08866,30.48904718,8.84112,2.57866,9.2095,19.56,8.51,21.33105014
30/06/2020 16:00,9.08544,2.64992,9.464,9.08544,2.64992,9.464,0,0,0,28.39544,10.82992,30.39059361,9.08544,2.64992,9.464,19.31,8.18,20.97113492
30/06/2020 16:30,6.01776,1.75518,6.2685,6.01776,1.75518,6.2685,0,0,0,30.88776,9.29518,32.25607058,6.01776,1.75518,6.2685,24.87,7.54,25.98785293
30/06/2020 17:00,4.78992,1.39706,4.9895,4.78992,1.39706,4.9895,0,0,0,32.03992,8.40706,33.12453972,4.78992,1.39706,4.9895,27.25,7.01,28.13721024
30/06/2020 17:30,3.26976,0.95368,3.406,3.26976,0.95368,3.406,0,0,0,33.52976,7.49368,34.35695047,3.26976,0.95368,3.406,30.26,6.54,30.95866922
30/06/2020 18:00,2.15424,0.62832,2.244,2.15424,0.62832,2.244,0,0,0,35.37424,7.32832,36.125353,2.15424,0.62832,2.244,33.22,6.7,33.88891264
30/06/2020 18:30,1.29216,0.37688,1.346,1.29216,0.37688,1.346,0,0,0,36.52216,7.48688,37.28165156,1.29216,0.37688,1.346,35.23,7.11,35.94029772
30/06/2020 19:00,0.99024,0.28882,1.0315,0.99024,0.28882,1.0315,0,0,0,36.69024,7.17882,37.3859488,0.99024,0.28882,1.0315,35.7,6.89,36.35879673
30/06/2020 19:30,0.69648,0.20314,0.7255,0.69648,0.20314,0.7255,0,0,0,36.73648,7.09314,37.41499162,0.69648,0.20314,0.7255,36.04,6.89,36.69269273
30/06/2020 20:00,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0,0,0,35.1732,6.7826,35.82119011,1.0032,0.2926,1.045,34.17,6.49,34.78087118
30/06/2020 20:30,0.53472,0.15596,0.557,0.53472,0.15596,0.557,0,0,0,35.17472,6.16596,35.71106257,0.53472,0.15596,0.557,34.64,6.01,35.15749849
30/06/2020 21:00,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,33.34768,4.90724,33.70680593,0.36768,0.10724,0.383,32.98,4.8,33.32747215
30/06/2020 21:30,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,32.36832,4.04076,32.61956286,0.20832,0.06076,0.217,32.16,3.98,32.40533907
30/06/2020 22:00,-0.01,-0.01,0.014142136,0,0,0,-0.01,-0.01,0.014142136,30.85,3.01,30.99649335,0,0,0,30.85,3.01,30.99649335
30/06/2020 22:30,0,0,0,0,0,0,0,0,0,29.32,2.01,29.3888159,0,0,0,29.32,2.01,29.3888159
30/06/2020 23:00,0,0,0,0,0,0,0,0,0,28.03,2.15,28.11233537,0,0,0,28.03,2.15,28.11233537
30/06/2020 23:30,0,0,0,0,0,0,0,0,0,26.67,1.63,26.71976422,0,0,0,26.67,1.63,26.71976422
01/07/2020 00:00,0,0,0,0,0,0,0,0,0,25.43,1.22,25.45924783,0,0,0,25.43,1.22,25.45924783
01/07/2020 00:30,0,0,0,0,0,0,0,0,0,24.61,1.51,24.65628115,0,0,0,24.61,1.51,24.65628115
01/07/2020 01:00,0,0,0,0,0,0,0,0,0,23.89,1.17,23.9186329,0,0,0,23.89,1.17,23.9186329
01/07/2020 01:30,0,0,0,0,0,0,0,0,0,23.32,1,23.34143098,0,0,0,23.32,1,23.34143098
01/07/2020 02:00,0,0,0,0,0,0,0,0,0,23.09,1.08,23.11524389,0,0,0,23.09,1.08,23.11524389
01/07/2020 02:30,0,0,0,0,0,0,0,0,0,22.57,0.63,22.57879093,0,0,0,22.57,0.63,22.57879093
01/07/2020 03:00,0,0,0,0,0,0,0,0,0,22.14,0.46,22.14477817,0,0,0,22.14,0.46,22.14477817
01/07/2020 03:30,0,0,0,0,0,0,0,0,0,22.23,0.5,22.23562232,0,0,0,22.23,0.5,22.23562232
01/07/2020 04:00,0,0,0,0,0,0,0,0,0,21.94,0.46,21.94482171,0,0,0,21.94,0.46,21.94482171
01/07/2020 04:30,0,0,0,0,0,0,0,0,0,21.82,0.46,21.82484822,0,0,0,21.82,0.46,21.82484822
01/07/2020 05:00,0,0,0,0,0,0,0,0,0,21.92,0.67,21.93023712,0,0,0,21.92,0.67,21.93023712
01/07/2020 05:30,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,23.05112,1.22616,23.08370858,0.26112,0.07616,0.272,22.79,1.15,22.81899647
01/07/2020 06:00,0.37008,0.10794,0.3855,0.37008,0.10794,0.3855,0,0,0,23.66008,1.52794,23.70936495,0.37008,0.10794,0.3855,23.29,1.42,23.33324881
01/07/2020 06:30,0.36624,0.10682,0.3815,0.36624,0.10682,0.3815,0,0,0,26.28624,3.70682,26.54631665,0.36624,0.10682,0.3815,25.92,3.6,26.16880586
01/07/2020 07:00,0.98064,0.28602,1.0215,0.98064,0.28602,1.0215,0,0,0,27.48064,4.88602,27.91162421,0.98064,0.28602,1.0215,26.5,4.6,26.89628227
01/07/2020 07:30,2.11488,0.61684,2.203,2.11488,0.61684,2.203,0,0,0,29.60488,7.98684,30.66330923,2.11488,0.61684,2.203,27.49,7.37,28.4607976
01/07/2020 08:00,2.99376,0.87318,3.1185,2.99376,0.87318,3.1185,0,0,0,32.68376,10.51318,34.33300339,2.99376,0.87318,3.1185,29.69,9.64,31.21579248
01/07/2020 08:30,5.05968,1.47574,5.2705,5.05968,1.47574,5.2705,0,0,0,32.03968,11.94574,34.19417785,5.05968,1.47574,5.2705,26.98,10.47,28.9403058
01/07/2020 09:00,4.81584,1.40462,5.0165,4.81584,1.40462,5.0165,0,0,0,33.22584,12.08462,35.35526105,4.81584,1.40462,5.0165,28.41,10.68,30.35112024
01/07/2020 09:30,4.3368,1.2649,4.5175,4.3368,1.2649,4.5175,0,0,0,34.6968,11.8249,36.65646178,4.3368,1.2649,4.5175,30.36,10.56,32.14410055
01/07/2020 10:00,3.1968,0.9324,3.33,3.1968,0.9324,3.33,0,0,0,35.7068,11.2424,37.43483837,3.1968,0.9324,3.33,32.51,10.31,34.10566229
01/07/2020 10:30,5.65968,1.65074,5.8955,5.65968,1.65074,5.8955,0,0,0,33.43968,12.11074,35.56518272,5.65968,1.65074,5.8955,27.78,10.46,29.68400243
01/07/2020 11:00,7.22496,2.10728,7.526,7.22496,2.10728,7.526,0,0,0,32.98496,13.49728,35.63964301,7.22496,2.10728,7.526,25.76,11.39,28.16575403
01/07/2020 11:30,7.21584,2.10462,7.5165,7.21584,2.10462,7.5165,0,0,0,33.44584,13.89462,36.21718761,7.21584,2.10462,7.5165,26.23,11.79,28.75790326
01/07/2020 12:00,6.04752,1.76386,6.2995,6.04752,1.76386,6.2995,0,0,0,34.43752,13.83386,37.11224146,6.04752,1.76386,6.2995,28.39,12.07,30.84926255
01/07/2020 12:30,8.89776,2.59518,9.2685,8.89776,2.59518,9.2685,0,0,0,32.05776,14.89518,35.34920598,8.89776,2.59518,9.2685,23.16,12.3,26.22356955
01/07/2020 13:00,2.91744,0.85092,3.039,2.91744,0.85092,3.039,0,0,0,36.78744,11.94092,38.67688343,2.91744,0.85092,3.039,33.87,11.09,35.63937429
01/07/2020 13:30,7.29888,2.12884,7.603,7.29888,2.12884,7.603,0,0,0,32.79888,13.89884,35.62224421,7.29888,2.12884,7.603,25.5,11.77,28.08527906
01/07/2020 14:00,9.28368,2.70774,9.6705,9.28368,2.70774,9.6705,0,0,0,29.86368,13.97774,32.9729677,9.28368,2.70774,9.6705,20.58,11.27,23.46378699
01/07/2020 14:30,9.02736,2.63298,9.4035,9.02736,2.63298,9.4035,0,0,0,29.99736,13.19298,32.77035746,9.02736,2.63298,9.4035,20.97,10.56,23.4788096
01/07/2020 15:00,5.05776,1.47518,5.2685,5.05776,1.47518,5.2685,0,0,0,32.65776,10.85518,34.41459314,5.05776,1.47518,5.2685,27.6,9.38,29.15037564
01/07/2020 15:30,18.96288,4.57834,19.50774244,3.42288,0.99834,3.5655,15.54,3.58,15.94703734,26.55288,7.11834,27.49047473,3.42288,0.99834,3.5655,23.13,6.12,23.92595453
01/07/2020 16:00,20.07912,5.17766,20.73594037,7.08912,2.06766,7.3845,12.99,3.11,13.35710298,17.69912,6.87766,18.98844532,7.08912,2.06766,7.3845,10.61,4.81,11.64938625
01/07/2020 16:30,19.89968,5.65574,20.6877901,9.85968,2.87574,10.2705,10.04,2.78,10.41777327,17.72968,7.95574,19.43284209,9.85968,2.87574,10.2705,7.87,5.08,9.367139371
01/07/2020 17:00,20.08728,2.92504,20.29912995,5.05728,1.47504,5.268,15.03,1.45,15.09978146,17.61728,6.11504,18.64838515,5.05728,1.47504,5.268,12.56,4.64,13.38966766
01/07/2020 17:30,19.49056,1.91308,19.58422335,5.05056,1.47308,5.261,14.44,0.44,14.44670205,17.13056,6.35308,18.27067901,5.05056,1.47308,5.261,12.08,4.88,13.02846115
01/07/2020 18:00,19.28328,1.55804,19.34612044,3.83328,1.11804,3.993,15.45,0.44,15.4562641,16.92328,5.84804,17.90522208,3.83328,1.11804,3.993,13.09,4.73,13.91836916
01/07/2020 18:30,20.03288,1.83584,20.11682355,3.48288,1.01584,3.628,16.55,0.82,16.57030175,17.79288,6.22584,18.85066743,3.48288,1.01584,3.628,14.31,5.21,15.22892642
01/07/2020 19:00,19.5904,1.2897,19.63280668,1.6104,0.4697,1.6775,17.98,0.82,17.99868884,17.4704,5.4897,18.31260992,1.6104,0.4697,1.6775,15.86,5.02,16.6355042
01/07/2020 19:30,18.73432,-0.43124,18.73928264,0.54432,0.15876,0.567,18.19,-0.59,18.19956593,16.76432,4.80876,17.44037264,0.54432,0.15876,0.567,16.22,4.65,16.87337844
01/07/2020 20:00,17.91664,1.71902,17.99891715,0.71664,0.20902,0.7465,17.2,1.51,17.26615475,15.42664,2.07902,15.56610246,0.71664,0.20902,0.7465,14.71,1.87,14.82838494
01/07/2020 20:30,17.62912,2.26766,17.77436789,0.60912,0.17766,0.6345,17.02,2.09,17.14784243,14.84912,1.22766,14.89978234,0.60912,0.17766,0.6345,14.24,1.05,14.2786589
01/07/2020 21:00,17.51552,2.18786,17.6516337,0.33552,0.09786,0.3495,17.18,2.09,17.30666057,14.82552,1.23786,14.87710794,0.33552,0.09786,0.3495,14.49,1.14,14.53477554
01/07/2020 21:30,16.98192,1.86556,17.08408385,0.12192,0.03556,0.127,16.86,1.83,16.95902415,14.27192,0.62556,14.28562305,0.12192,0.03556,0.127,14.15,0.59,14.16229501
01/07/2020 22:00,16.62,1.74,16.71083481,0,0,0,16.62,1.74,16.71083481,13.92,0.49,13.92862161,0,0,0,13.92,0.49,13.92862161
01/07/2020 22:30,16.22,1.35,16.27608368,0,0,0,16.22,1.35,16.27608368,13.73,0.91,13.76012355,0,0,0,13.73,0.91,13.76012355
01/07/2020 23:00,15.28,1.13,15.3217264,0,0,0,15.28,1.13,15.3217264,12.9,0.58,12.91303218,0,0,0,12.9,0.58,12.91303218
01/07/2020 23:30,14.75,2.44,14.95045484,0,0,0,14.75,2.44,14.95045484,12.41,-0.82,12.43706155,0,0,0,12.41,-0.82,12.43706155
02/07/2020 00:00,13.77,1.39,13.83997832,0,0,0,13.77,1.39,13.83997832,11.9,0.66,11.91828847,0,0,0,11.9,0.66,11.91828847
02/07/2020 00:30,13.23,0.4,13.23604548,0,0,0,13.23,0.4,13.23604548,11.55,1.47,11.64316967,0,0,0,11.55,1.47,11.64316967
02/07/2020 01:00,12.68,0.31,12.68378887,0,0,0,12.68,0.31,12.68378887,11,0.9,11.03675677,0,0,0,11,0.9,11.03675677
02/07/2020 01:30,12.68,2.39,12.90327478,0,0,0,12.68,2.39,12.90327478,10.45,-1.89,10.6195386,0,0,0,10.45,-1.89,10.6195386
02/07/2020 02:00,12.53,2.46,12.76920123,0,0,0,12.53,2.46,12.76920123,10.33,-1.96,10.51429979,0,0,0,10.33,-1.96,10.51429979
02/07/2020 02:30,12.28,2.61,12.55430205,0,0,0,12.28,2.61,12.55430205,10.05,-2.14,10.27531508,0,0,0,10.05,-2.14,10.27531508
02/07/2020 03:00,11.94,2.18,12.13738028,0,0,0,11.94,2.18,12.13738028,9.9,-1.81,10.06409956,0,0,0,9.9,-1.81,10.06409956
02/07/2020 03:30,11.94,2.18,12.13738028,0,0,0,11.94,2.18,12.13738028,9.96,-1.85,10.13035537,0,0,0,9.96,-1.85,10.13035537
02/07/2020 04:00,11.76,2.3,11.98280435,0,0,0,11.76,2.3,11.98280435,9.73,-2.08,9.949839195,0,0,0,9.73,-2.08,9.949839195
02/07/2020 04:30,11.56,1.96,11.72498188,0,0,0,11.56,1.96,11.72498188,9.53,-2.18,9.776159778,0,0,0,9.53,-2.18,9.776159778
02/07/2020 05:00,11.33152,2.08336,11.52144671,0.01152,0.00336,0.012,11.32,2.08,11.50950911,9.26152,-2.21664,9.523090129,0.01152,0.00336,0.012,9.25,-2.22,9.512670498
02/07/2020 05:30,11.94328,2.33554,12.16949811,0.29328,0.08554,0.3055,11.65,2.25,11.8652855,9.85328,-2.02446,10.05910359,0.29328,0.08554,0.3055,9.56,-2.11,9.790081716
02/07/2020 06:00,12.33144,2.56042,12.59444969,0.48144,0.14042,0.5015,11.85,2.42,12.09458143,10.18144,-1.62958,10.31102572,0.48144,0.14042,0.5015,9.7,-1.77,9.860167341
02/07/2020 06:30,13.21176,1.04468,13.2529981,0.70176,0.20468,0.731,12.51,0.84,12.53816972,11.34176,1.52468,11.44378298,0.70176,0.20468,0.731,10.64,1.32,10.72156705
02/07/2020 07:00,14.33744,1.90092,14.46290713,1.23744,0.36092,1.289,13.1,1.54,13.19020849,12.22744,1.68092,12.34243821,1.23744,0.36092,1.289,10.99,1.32,11.06898821
02/07/2020 07:30,15.91432,4.50126,16.53864936,1.92432,0.56126,2.0045,13.99,3.94,14.53422513,13.19432,-0.24874,13.19666442,1.92432,0.56126,2.0045,11.27,-0.81,11.29907076
02/07/2020 08:00,17.7292,2.8106,17.95059902,3.0192,0.8806,3.145,14.71,1.93,14.83607091,15.4192,4.4306,16.04312766,3.0192,0.8806,3.145,12.4,3.55,12.89815878
02/07/2020 08:30,18.98976,1.91368,19.08594132,2.78976,0.81368,2.906,16.2,1.1,16.23730273,16.61976,5.79368,17.60065767,2.78976,0.81368,2.906,13.83,4.98,14.6992959
02/07/2020 09:00,19.346,2.0055,19.44967214,2.076,0.6055,2.1625,17.27,1.4,17.32665288,16.856,5.8655,17.84737589,2.076,0.6055,2.1625,14.78,5.26,15.68808465
02/07/2020 09:30,20.07208,2.12644,20.18440345,1.70208,0.49644,1.773,18.37,1.63,18.44217449,17.45208,5.96644,18.44379306,1.70208,0.49644,1.773,15.75,5.47,16.67283419
02/07/2020 10:00,20.34032,2.28676,20.46846084,2.08032,0.60676,2.167,18.26,1.68,18.33712082,17.72032,6.17676,18.76598265,2.08032,0.60676,2.167,15.64,5.57,16.60224382
02/07/2020 10:30,20.84,2.4575,20.98439673,1.98,0.5775,2.0625,18.86,1.88,18.95346934,18.18,6.3375,19.25295578,1.98,0.5775,2.0625,16.2,5.76,17.19353367
02/07/2020 11:00,21.05264,3.62452,21.36236869,5.19264,1.51452,5.409,15.86,2.11,15.99974062,18.42264,7.48452,19.88496176,5.19264,1.51452,5.409,13.23,5.97,14.51460644
02/07/2020 11:30,20.95152,2.97836,21.16215534,3.25152,0.94836,3.387,17.7,2.03,17.8160293,18.31152,6.81836,19.53974917,3.25152,0.94836,3.387,15.06,5.87,16.16355468
02/07/2020 12:00,21.01392,4.86906,21.5706416,7.57392,2.20906,7.8895,13.44,2.66,13.70070071,18.37392,8.69906,20.32915594,7.57392,2.20906,7.8895,10.8,6.49,12.60000397
02/07/2020 12:30,21.0824,4.5082,21.55902264,7.2624,2.1182,7.565,13.82,2.39,14.02513815,18.4724,8.3682,20.27945593,7.2624,2.1182,7.565,11.21,6.25,12.83458609
02/07/2020 13:00,20.6512,4.4641,21.12818616,8.3112,2.4241,8.6575,12.34,2.04,12.50748576,18.1812,8.6741,20.14437997,8.3112,2.4241,8.6575,9.87,6.25,11.68243981
02/07/2020 13:30,19.8108,4.8044,20.38504491,9.5808,2.7944,9.98,10.23,2.01,10.42559351,17.3608,8.8044,19.46573492,9.5808,2.7944,9.98,7.78,6.01,9.830996898
02/07/2020 14:00,20.21208,4.02894,20.60971944,6.68208,1.94894,6.9605,13.53,2.08,13.6889481,17.69208,7.67894,19.28667453,6.68208,1.94894,6.9605,11.01,5.73,12.41180889
02/07/2020 14:30,20.84432,4.54876,21.33487506,8.46432,2.46876,8.817,12.38,2.08,12.55351744,18.47432,8.93876,20.52320467,8.46432,2.46876,8.817,10.01,6.47,11.91893452
02/07/2020 15:00,20.6244,3.3342,20.89216994,5.7744,1.6842,6.015,14.85,1.65,14.94138548,18.2544,7.7342,19.82526088,5.7744,1.6842,6.015,12.48,6.05,13.8691348
02/07/2020 15:30,19.50472,4.51846,20.02125328,5.51472,1.60846,5.7445,13.99,2.91,14.28944366,16.90472,5.42846,17.75493555,5.51472,1.60846,5.7445,11.39,3.82,12.01351322
02/07/2020 16:00,20.21176,6.43718,21.2120845,8.08176,2.35718,8.4185,12.13,4.08,12.79778496,17.47176,5.88718,18.43695435,8.08176,2.35718,8.4185,9.39,3.53,10.03160007
02/07/2020 16:30,19.96056,4.78808,20.52680359,4.93056,1.43808,5.136,15.03,3.35,15.39881164,17.14056,4.33808,17.68099927,4.93056,1.43808,5.136,12.21,2.9,12.54966533
02/07/2020 17:00,19.7964,5.1227,20.4484598,5.6664,1.6527,5.9025,14.13,3.47,14.54983849,16.8464,4.1727,17.35547805,5.6664,1.6527,5.9025,11.18,2.52,11.46048865
02/07/2020 17:30,20.40856,4.83458,20.97337562,4.43856,1.29458,4.6235,15.97,3.54,16.35764347,17.49856,3.72458,17.89055891,4.43856,1.29458,4.6235,13.06,2.43,13.28414468
02/07/2020 18:00,20.20664,4.67152,20.73960943,4.97664,1.45152,5.184,15.23,3.22,15.56667273,17.52664,4.27152,18.03965057,4.97664,1.45152,5.184,12.55,2.82,12.86292735
02/07/2020 18:30,19.37336,3.93348,19.76864544,4.02336,1.17348,4.191,15.35,2.76,15.59615658,16.74336,3.88348,17.18783061,4.02336,1.17348,4.191,12.72,2.71,13.00547961
02/07/2020 19:00,19.14936,2.48398,19.30979402,1.65936,0.48398,1.7285,17.49,2,17.60397966,16.53936,3.09398,16.82626344,1.65936,0.48398,1.7285,14.88,2.61,15.10716717
02/07/2020 19:30,19.11744,4.32092,19.59966484,0.99744,0.29092,1.039,18.12,4.03,18.56273956,16.32744,1.18092,16.37009068,0.99744,0.29092,1.039,15.33,0.89,15.35581323
02/07/2020 20:00,18.37224,2.79482,18.58360087,0.70224,0.20482,0.7315,17.67,2.59,17.85880735,15.72224,1.89482,15.83600876,0.70224,0.20482,0.7315,15.02,1.69,15.11477754
02/07/2020 20:30,17.60712,0.98666,17.63474334,0.53712,0.15666,0.5595,17.07,0.83,17.09016676,15.05712,2.39666,15.24666658,0.53712,0.15666,0.5595,14.52,2.24,14.6917664
02/07/2020 21:00,17.35176,0.91218,17.37572006,0.28176,0.08218,0.2935,17.07,0.83,17.09016676,15.00176,2.60218,15.22577236,0.28176,0.08218,0.2935,14.72,2.52,14.93414879
02/07/2020 21:30,16.83224,1.57232,16.90551666,0.04224,0.01232,0.044,16.79,1.56,16.86231597,14.52224,1.39232,14.58883167,0.04224,0.01232,0.044,14.48,1.38,14.54561102
02/07/2020 22:00,16.62,1.47,16.68488238,0,0,0,16.62,1.47,16.68488238,14.31,1.25,14.36449094,0,0,0,14.31,1.25,14.36449094
02/07/2020 22:30,16.27,1.47,16.33627252,0,0,0,16.27,1.47,16.33627252,14.03,1.21,14.08208081,0,0,0,14.03,1.21,14.08208081
02/07/2020 23:00,15.54,1.47,15.60937218,0,0,0,15.54,1.47,15.60937218,13.38,1.02,13.4188226,0,0,0,13.38,1.02,13.4188226
02/07/2020 23:30,14.43,0.45,14.43701493,0,0,0,14.43,0.45,14.43701493,12.44,1.32,12.50983613,0,0,0,12.44,1.32,12.50983613
03/07/2020 00:00,13.68,0.54,13.69065375,0,0,0,13.68,0.54,13.69065375,11.74,0.82,11.7686023,0,0,0,11.74,0.82,11.7686023
03/07/2020 00:30,13.04,0.45,13.04776226,0,0,0,13.04,0.45,13.04776226,11.12,0.5,11.13123533,0,0,0,11.12,0.5,11.13123533
03/07/2020 01:00,12.49,-0.07,12.49019616,0,0,0,12.49,-0.07,12.49019616,10.69,0.59,10.70626919,0,0,0,10.69,0.59,10.70626919
03/07/2020 01:30,12.14,-0.57,12.15337402,0,0,0,12.14,-0.57,12.15337402,10.52,0.48,10.53094488,0,0,0,10.52,0.48,10.53094488
03/07/2020 02:00,11.88,-0.78,11.90557852,0,0,0,11.88,-0.78,11.90557852,10.34,0.6,10.35739349,0,0,0,10.34,0.6,10.35739349
03/07/2020 02:30,11.45,-1.09,11.50176508,0,0,0,11.45,-1.09,11.50176508,9.95,0.43,9.959287123,0,0,0,9.95,0.43,9.959287123
03/07/2020 03:00,11.38,-0.73,11.40338985,0,0,0,11.38,-0.73,11.40338985,9.74,-0.49,9.752317673,0,0,0,9.74,-0.49,9.752317673
03/07/2020 03:30,11.3,-0.56,11.3138676,0,0,0,11.3,-0.56,11.3138676,9.62,-0.49,9.632471126,0,0,0,9.62,-0.49,9.632471126
03/07/2020 04:00,11.19,-0.46,11.19945088,0,0,0,11.19,-0.46,11.19945088,9.49,-0.6,9.508948417,0,0,0,9.49,-0.6,9.508948417
03/07/2020 04:30,11.19,-0.52,11.2020757,0,0,0,11.19,-0.52,11.2020757,9.53,-0.51,9.543636623,0,0,0,9.53,-0.51,9.543636623
03/07/2020 05:00,11.1,-0.41,11.10756949,0,0,0,11.1,-0.41,11.10756949,9.43,-0.48,9.442208428,0,0,0,9.43,-0.48,9.442208428
03/07/2020 05:30,11.43488,1.08434,11.48617751,0.25488,0.07434,0.2655,11.18,1.01,11.22552894,9.68488,-1.73566,9.839177621,0.25488,0.07434,0.2655,9.43,-1.81,9.602135179
03/07/2020 06:00,12.21888,-0.21616,12.22079186,0.45888,0.13384,0.478,11.76,-0.35,11.76520718,10.74888,0.95384,10.7911182,0.45888,0.13384,0.478,10.29,0.82,10.32262079
03/07/2020 06:30,13.20272,-0.99004,13.23978831,0.82272,0.23996,0.857,12.38,-1.23,12.44095254,11.67272,3.32996,12.13841117,0.82272,0.23996,0.857,10.85,3.09,11.28142721
03/07/2020 07:00,15.11256,1.28408,15.16701458,1.52256,0.44408,1.586,13.59,0.84,13.61593552,13.15256,2.89408,13.46720214,1.52256,0.44408,1.586,11.63,2.45,11.88525978
03/07/2020 07:30,17.6204,4.0497,18.07978336,1.3704,0.3997,1.4275,16.25,3.65,16.65487916,15.0104,1.5197,15.08713347,1.3704,0.3997,1.4275,13.64,1.12,13.68590516
03/07/2020 08:00,18.54664,3.93152,18.95876327,1.61664,0.47152,1.684,16.93,3.46,17.27994502,15.96664,2.47152,16.15679436,1.61664,0.47152,1.684,14.35,2,14.4887025
03/07/2020 08:30,19.47112,4.96866,20.09507642,3.80112,1.10866,3.9595,15.67,3.86,16.1384169,16.82112,3.56866,17.19550558,3.80112,1.10866,3.9595,13.02,2.46,13.25035849
03/07/2020 09:00,20.00976,4.90368,20.60185848,3.74976,1.09368,3.906,16.26,3.81,16.70041017,17.22976,3.51368,17.58438446,3.74976,1.09368,3.906,13.48,2.42,13.69550291
03/07/2020 09:30,20.40824,3.86032,20.77013073,2.77824,0.81032,2.894,17.63,3.05,17.89188084,17.73824,4.32032,18.25678841,2.77824,0.81032,2.894,14.96,3.51,15.36625198
03/07/2020 10:00,20.12648,2.54064,20.28620341,3.87648,1.13064,4.038,16.25,1.41,16.3110576,17.81648,6.50064,18.96537055,3.87648,1.13064,4.038,13.94,5.37,14.93855749
03/07/2020 10:30,20.55928,2.90604,20.76364762,4.40928,1.28604,4.593,16.15,1.62,16.23104741,18.27928,6.92604,19.54743225,4.40928,1.28604,4.593,13.87,5.64,14.97285878
03/07/2020 11:00,20.69544,3.88242,21.05645796,6.62544,1.93242,6.9015,14.07,1.95,14.20448521,18.55544,7.93242,20.17988208,6.62544,1.93242,6.9015,11.93,6,13.35383466
03/07/2020 11:30,21.15568,3.84124,21.5015795,6.17568,1.80124,6.433,14.98,2.04,15.1182671,18.93568,8.04124,20.57234838,6.17568,1.80124,6.433,12.76,6.24,14.20405576
03/07/2020 12:00,20.0392,2.9281,20.25199512,5.2392,1.5281,5.4575,14.8,1.4,14.86606875,17.8592,7.4981,19.36937088,5.2392,1.5281,5.4575,12.62,5.97,13.96084883
03/07/2020 12:30,20.80616,3.28388,21.06371671,5.63616,1.64388,5.871,15.17,1.64,15.25839113,18.53616,7.58388,20.02759255,5.63616,1.64388,5.871,12.9,5.94,14.2018872
03/07/2020 13:00,20.95864,2.81752,21.14717498,4.20864,1.22752,4.384,16.75,1.59,16.82529643,18.57864,6.47752,19.67547025,4.20864,1.22752,4.384,14.37,5.25,15.29899997
03/07/2020 13:30,20.7284,2.6237,20.89378779,5.0184,1.4637,5.2275,15.71,1.16,15.75276801,18.5284,7.0837,19.8363407,5.0184,1.4637,5.2275,13.51,5.62,14.63231014
03/07/2020 14:00,20.06184,2.02762,20.16404392,3.59184,1.04762,3.7415,16.47,0.98,16.49913028,17.92184,6.36762,19.01943568,3.59184,1.04762,3.7415,14.33,5.32,15.28565668
03/07/2020 14:30,18.85112,3.03366,19.09365911,5.12112,1.49366,5.3345,13.73,1.54,13.81609569,16.63112,5.28366,17.45024972,5.12112,1.49366,5.3345,11.51,3.79,12.11792887
03/07/2020 15:00,18.3452,3.5761,18.69050171,2.6952,0.7861,2.8075,15.65,2.79,15.8967481,15.5552,2.0161,15.68530861,2.6952,0.7861,2.8075,12.86,1.23,12.91868801
03/07/2020 15:30,18.73392,3.45156,19.04922636,1.99392,0.58156,2.077,16.74,2.87,16.9842427,15.97392,2.26156,16.13321957,1.99392,0.58156,2.077,13.98,1.68,14.08058237
03/07/2020 16:00,18.7416,3.5238,19.06999573,1.7616,0.5138,1.835,16.98,3.01,17.24472383,16.0116,2.3738,16.18660746,1.7616,0.5138,1.835,14.25,1.86,14.3708768
03/07/2020 16:30,18.74056,3.39808,19.04614231,1.33056,0.38808,1.386,17.41,3.01,17.66828232,15.89056,1.83808,15.99651322,1.33056,0.38808,1.386,14.56,1.45,14.6320231
03/07/2020 17:00,18.2116,3.4713,18.53947945,3.0216,0.8813,3.1475,15.19,2.59,15.40922451,15.5516,2.1513,15.69969281,3.0216,0.8813,3.1475,12.53,1.27,12.59419708
03/07/2020 17:30,18.26512,3.41316,18.58128816,2.92512,0.85316,3.047,15.34,2.56,15.55214455,15.50512,1.72316,15.60057776,2.92512,0.85316,3.047,12.58,0.87,12.61004758
03/07/2020 18:00,18.08488,2.83434,18.3056376,2.17488,0.63434,2.2655,15.91,2.2,16.06138537,15.44488,1.71434,15.5397323,2.17488,0.63434,2.2655,13.27,1.08,13.31387622
03/07/2020 18:30,18.26112,2.51116,18.43297123,1.34112,0.39116,1.397,16.92,2.12,17.05229603,15.63112,1.53116,15.70593402,1.34112,0.39116,1.397,14.29,1.14,14.33540024
03/07/2020 19:00,17.93464,2.25802,18.07622655,0.64464,0.18802,0.6715,17.29,2.07,17.4134718,15.38464,1.37802,15.44623213,0.64464,0.18802,0.6715,14.74,1.19,14.78795794
03/07/2020 19:30,17.75688,1.93534,17.86203595,0.32688,0.09534,0.3405,17.43,1.84,17.52685083,15.19688,1.11534,15.23775394,0.32688,0.09534,0.3405,14.87,1.02,14.90494213
03/07/2020 20:00,17.24592,1.70506,17.33000249,0.32592,0.09506,0.3395,16.92,1.61,16.99642609,14.79592,0.88506,14.82236755,0.32592,0.09506,0.3395,14.47,0.79,14.49154926
03/07/2020 20:30,16.68768,-1.59026,16.76328102,0.30768,0.08974,0.3205,16.38,-1.68,16.46592846,14.72768,3.46974,15.13088411,0.30768,0.08974,0.3205,14.42,3.38,14.81083387
03/07/2020 21:00,16.25984,1.37162,16.31758984,0.27984,0.08162,0.2915,15.98,1.29,16.03198366,14.13984,1.82162,14.25669578,0.27984,0.08162,0.2915,13.86,1.74,13.96879379
03/07/2020 21:30,15.70272,1.22746,15.75062137,0.16272,0.04746,0.1695,15.54,1.18,15.58473612,13.59272,1.04746,13.63301909,0.16272,0.04746,0.1695,13.43,1,13.46717862
03/07/2020 22:00,15.27,0.92,15.29768937,0,0,0,15.27,0.92,15.29768937,13.15,0.76,13.17194367,0,0,0,13.15,0.76,13.17194367
03/07/2020 22:30,14.97,1.04,15.0060821,0,0,0,14.97,1.04,15.0060821,12.79,0.48,12.79900387,0,0,0,12.79,0.48,12.79900387
03/07/2020 23:00,14.55,1.09,14.59077106,0,0,0,14.55,1.09,14.59077106,12.43,0.44,12.43778517,0,0,0,12.43,0.44,12.43778517
03/07/2020 23:30,13.45,0.69,13.46768726,0,0,0,13.45,0.69,13.46768726,11.53,0.44,11.53839244,0,0,0,11.53,0.44,11.53839244
04/07/2020 00:00,12.86,0.6,12.87398928,0,0,0,12.86,0.6,12.87398928,11.02,-0.44,11.02878053,0,0,0,11.02,-0.44,11.02878053
04/07/2020 00:30,12.27,0.48,12.27938516,0,0,0,12.27,0.48,12.27938516,10.52,-0.44,10.5291975,0,0,0,10.52,-0.44,10.5291975
04/07/2020 01:00,11.57,-1.89,11.72335276,0,0,0,11.57,-1.89,11.72335276,10.32,1.89,10.49163953,0,0,0,10.32,1.89,10.49163953
04/07/2020 01:30,11.47,-2.17,11.67346564,0,0,0,11.47,-2.17,11.67346564,10.32,2,10.51201218,0,0,0,10.32,2,10.51201218
04/07/2020 02:00,11.4,-2,11.57410904,0,0,0,11.4,-2,11.57410904,10.22,1.91,10.39694667,0,0,0,10.22,1.91,10.39694667
04/07/2020 02:30,11,-1.83,11.15118379,0,0,0,11,-1.83,11.15118379,9.73,1.01,9.782279898,0,0,0,9.73,1.01,9.782279898
04/07/2020 03:00,11.09,0.43,11.09833321,0,0,0,11.09,0.43,11.09833321,9.47,-0.84,9.507181496,0,0,0,9.47,-0.84,9.507181496
04/07/2020 03:30,11.15,0.69,11.17132937,0,0,0,11.15,0.69,11.17132937,9.47,-0.99,9.521607007,0,0,0,9.47,-0.99,9.521607007
04/07/2020 04:00,10.91,0.52,10.92238527,0,0,0,10.91,0.52,10.92238527,9.36,-0.8,9.394125824,0,0,0,9.36,-0.8,9.394125824
04/07/2020 04:30,10.63,-0.81,10.6608161,0,0,0,10.63,-0.81,10.6608161,9.16,-0.61,9.180288666,0,0,0,9.16,-0.61,9.180288666
04/07/2020 05:00,10.56,-0.81,10.59101978,0,0,0,10.56,-0.81,10.59101978,9.05,0,9.05,0,0,0,9.05,0,9.05
04/07/2020 05:30,10.63624,-1.27318,10.71217012,0.12624,0.03682,0.1315,10.51,-1.31,10.59132664,9.38624,0.85682,9.425266142,0.12624,0.03682,0.1315,9.26,0.82,9.296235797
04/07/2020 06:00,10.79704,-1.22628,10.86645459,0.28704,0.08372,0.299,10.51,-1.31,10.59132664,9.48704,0.80372,9.521023779,0.28704,0.08372,0.299,9.2,0.72,9.228130905
04/07/2020 06:30,10.86624,-0.97568,10.90995523,0.42624,0.12432,0.444,10.44,-1.1,10.49779024,9.44624,0.92432,9.491354887,0.42624,0.12432,0.444,9.02,0.8,9.055407224
04/07/2020 07:00,11.10856,-1.07042,11.16001363,0.71856,0.20958,0.7485,10.39,-1.28,10.46854813,9.73856,1.27958,9.822264293,0.71856,0.20958,0.7485,9.02,1.07,9.083242813
04/07/2020 07:30,12.11112,1.53116,12.20752549,1.10112,0.32116,1.147,11.01,1.21,11.07628999,10.17112,-0.48884,10.18286043,1.10112,0.32116,1.147,9.07,-0.81,9.106096859
04/07/2020 08:00,13.06792,2.21106,13.25365306,1.95792,0.57106,2.0395,11.11,1.64,11.2303918,10.94792,-0.33894,10.95316542,1.95792,0.57106,2.0395,8.99,-0.91,9.035939353
04/07/2020 08:30,13.86616,3.07888,14.20386902,1.67616,0.48888,1.746,12.19,2.59,12.46211058,11.48616,-1.14112,11.54270447,1.67616,0.48888,1.746,9.81,-1.63,9.944495965
04/07/2020 09:00,14.4276,2.8118,14.69904286,1.8576,0.5418,1.935,12.57,2.27,12.77332376,12.0876,-0.4782,12.09705539,1.8576,0.5418,1.935,10.23,-1.02,10.28072468
04/07/2020 09:30,14.91264,0.48202,14.92042811,1.65264,0.48202,1.7215,13.26,0,13.26,12.82264,1.64202,12.927348,1.65264,0.48202,1.7215,11.17,1.16,11.23007124
04/07/2020 10:00,15.40416,1.19288,15.45027857,2.44416,0.71288,2.546,12.96,0.48,12.96888584,13.20416,1.76288,13.32132078,2.44416,0.71288,2.546,10.76,1.05,10.81111003
04/07/2020 10:30,15.68496,1.26728,15.73607222,2.42496,0.70728,2.526,13.26,0.56,13.27181977,13.43496,1.75728,13.54939789,2.42496,0.70728,2.526,11.01,1.05,11.05995479
04/07/2020 11:00,15.59984,2.09662,15.7401024,4.23984,1.23662,4.4165,11.36,0.86,11.39250631,13.50984,2.55662,13.74962118,4.23984,1.23662,4.4165,9.27,1.32,9.363508958
04/07/2020 11:30,15.93568,2.33374,16.10565862,4.91568,1.43374,5.1205,11.02,0.9,11.05669028,13.86568,2.81374,14.1482937,4.91568,1.43374,5.1205,8.95,1.38,9.055766119
04/07/2020 12:00,15.98456,2.21008,16.13662331,4.35456,1.27008,4.536,11.63,0.94,11.66792612,13.85456,2.68008,14.11140183,4.35456,1.27008,4.536,9.5,1.41,9.604066847
04/07/2020 12:30,16.20824,1.92532,16.32219045,3.85824,1.12532,4.019,12.35,0.8,12.37588381,14.11824,2.41532,14.32335406,3.85824,1.12532,4.019,10.26,1.29,10.3407785
04/07/2020 13:00,16.19224,1.89982,16.30331108,4.18224,1.21982,4.3565,12.01,0.68,12.02923522,14.15224,2.38982,14.35260034,4.18224,1.21982,4.3565,9.97,1.17,10.03841621
04/07/2020 13:30,15.7748,2.1064,15.91481184,4.6848,1.3664,4.88,11.09,0.74,11.11466149,13.7848,2.6164,14.03090375,4.6848,1.3664,4.88,9.1,1.25,9.185450452
04/07/2020 14:00,15.6688,1.9434,15.7888599,3.7488,1.0934,3.905,11.92,0.85,11.95026778,13.6588,2.3734,13.86347161,3.7488,1.0934,3.905,9.91,1.28,9.992322052
04/07/2020 14:30,15.23256,0.35658,15.23673303,1.22256,0.35658,1.2735,14.01,0,14.01,13.16256,1.43658,13.24072309,1.22256,0.35658,1.2735,11.94,1.08,11.98874472
04/07/2020 15:00,14.8188,0.0709,14.81896961,1.6488,0.4809,1.7175,13.17,-0.41,13.17638038,12.7888,1.6509,12.89491668,1.6488,0.4809,1.7175,11.14,1.17,11.20127225
04/07/2020 15:30,14.7968,0.4699,14.8042594,3.0168,0.8799,3.1425,11.78,-0.41,11.78713282,12.8268,2.1699,13.00904548,3.0168,0.8799,3.1425,9.81,1.29,9.894452991
04/07/2020 16:00,14.83152,0.22336,14.83320179,2.17152,0.63336,2.262,12.66,-0.41,12.66663728,12.86152,1.86336,12.9957996,2.17152,0.63336,2.262,10.69,1.23,10.76052973
04/07/2020 16:30,14.99056,0.17058,14.9915305,1.99056,0.58058,2.0735,13,-0.41,13.00646378,12.98056,1.73058,13.09541313,1.99056,0.58058,2.0735,10.99,1.15,11.05000452
04/07/2020 17:00,15.2104,0.8897,15.23639834,3.2904,0.9597,3.4275,11.92,-0.07,11.92020554,13.0704,1.5597,13.1631311,3.2904,0.9597,3.4275,9.78,0.6,9.798387622
04/07/2020 17:30,15.32152,1.27086,15.37413608,2.95152,0.86086,3.0745,12.37,0.41,12.3767928,13.08152,1.27086,13.14310658,2.95152,0.86086,3.0745,10.13,0.41,10.13829374
04/07/2020 18:00,15.38456,1.45508,15.45321792,3.27456,0.95508,3.411,12.11,0.5,12.12031765,13.14456,1.45508,13.22485219,3.27456,0.95508,3.411,9.87,0.5,9.882656525
04/07/2020 18:30,15.2348,1.1464,15.27787171,2.5248,0.7364,2.63,12.71,0.41,12.71661118,12.9648,0.7364,12.9856969,2.5248,0.7364,2.63,10.44,0,10.44
04/07/2020 19:00,15.24184,1.07012,15.27936005,2.09184,0.61012,2.179,13.15,0.46,13.15804317,12.98184,0.06012,12.98197921,2.09184,0.61012,2.179,10.89,-0.55,10.90388004
04/07/2020 19:30,14.91768,-0.13026,14.9182487,1.02768,0.29974,1.0705,13.89,-0.43,13.89665427,12.71768,0.70974,12.73746896,1.02768,0.29974,1.0705,11.69,0.41,11.6971877
04/07/2020 20:00,14.51304,-0.30828,14.51631381,0.62304,0.18172,0.649,13.89,-0.49,13.89864022,12.31304,0.59172,12.32724976,0.62304,0.18172,0.649,11.69,0.41,11.6971877
04/07/2020 20:30,14.40952,-1.67014,14.50598615,0.47952,0.13986,0.4995,13.93,-1.81,14.04709934,12.32952,1.85986,12.46900728,0.47952,0.13986,0.4995,11.85,1.72,11.97417638
04/07/2020 21:00,14.11248,0.55114,14.12323784,0.31248,0.09114,0.3255,13.8,0.46,13.80766454,11.92248,-1.00886,11.96508787,0.31248,0.09114,0.3255,11.61,-1.1,11.66199383
04/07/2020 21:30,13.88928,1.38604,13.95826658,0.08928,0.02604,0.093,13.8,1.36,13.86685256,11.58928,-2.16396,11.78957734,0.08928,0.02604,0.093,11.5,-2.19,11.70666904
04/07/2020 22:00,13.76,1.31,13.82221762,0,0,0,13.76,1.31,13.82221762,11.46,-2.23,11.67495182,0,0,0,11.46,-2.23,11.67495182
04/07/2020 22:30,13.21,-0.52,13.22023071,0,0,0,13.21,-0.52,13.22023071,11.26,-0.91,11.29671191,0,0,0,11.26,-0.91,11.29671191
04/07/2020 23:00,12.65,-1.11,12.69860622,0,0,0,12.65,-1.11,12.69860622,10.84,0.37,10.84631274,0,0,0,10.84,0.37,10.84631274
04/07/2020 23:30,12.26,0.06,12.26014682,0,0,0,12.26,0.06,12.26014682,10.04,-1.77,10.19482712,0,0,0,10.04,-1.77,10.19482712
05/07/2020 00:00,11.24,-2.35,11.48303531,0,0,0,11.24,-2.35,11.48303531,9.73,0.73,9.757345951,0,0,0,9.73,0.73,9.757345951
05/07/2020 00:30,10.75,-2.73,11.09123077,0,0,0,10.75,-2.73,11.09123077,9.48,1.15,9.549497369,0,0,0,9.48,1.15,9.549497369
05/07/2020 01:00,10.34,-2.65,10.67417913,0,0,0,10.34,-2.65,10.67417913,9.08,0.96,9.130607866,0,0,0,9.08,0.96,9.130607866
05/07/2020 01:30,10.2,-2.51,10.5042896,0,0,0,10.2,-2.51,10.5042896,8.91,0.74,8.940676708,0,0,0,8.91,0.74,8.940676708
05/07/2020 02:00,10.1,-2.51,10.40721384,0,0,0,10.1,-2.51,10.40721384,8.83,0.78,8.864383791,0,0,0,8.83,0.78,8.864383791
05/07/2020 02:30,9.97,-2.37,10.24781928,0,0,0,9.97,-2.37,10.24781928,8.66,0.61,8.681457251,0,0,0,8.66,0.61,8.681457251
05/07/2020 03:00,9.64,-2.68,10.00559843,0,0,0,9.64,-2.68,10.00559843,8.44,0.84,8.481697943,0,0,0,8.44,0.84,8.481697943
05/07/2020 03:30,9.28,-2.68,9.659233924,0,0,0,9.28,-2.68,9.659233924,8,0.39,8.009500609,0,0,0,8,0.39,8.009500609
05/07/2020 04:00,9.54,-0.55,9.555841146,0,0,0,9.54,-0.55,9.555841146,7.88,-1.74,8.06982032,0,0,0,7.88,-1.74,8.06982032
05/07/2020 04:30,9.47,-0.51,9.483722898,0,0,0,9.47,-0.51,9.483722898,7.94,-1.34,8.05227918,0,0,0,7.94,-1.34,8.05227918
05/07/2020 05:00,9.24,-0.29,9.244549746,0,0,0,9.24,-0.29,9.244549746,7.69,-1.78,7.893319961,0,0,0,7.69,-1.78,7.893319961
05/07/2020 05:30,9.41504,1.20022,9.491233126,0.27504,0.08022,0.2865,9.14,1.12,9.208365762,7.69504,-3.23978,8.349240388,0.27504,0.08022,0.2865,7.42,-3.32,8.128886763
05/07/2020 06:00,9.37312,1.26966,9.458721639,0.51312,0.14966,0.5345,8.86,1.12,8.930509504,7.64312,-3.07034,8.236763384,0.51312,0.14966,0.5345,7.13,-3.22,7.823381622
05/07/2020 06:30,9.42552,0.35036,9.432029442,0.75552,0.22036,0.787,8.67,0.13,8.67097457,7.79552,-1.88964,8.02127617,0.75552,0.22036,0.787,7.04,-2.11,7.349401336
05/07/2020 07:00,9.976,-0.857,10.01274313,1.176,0.343,1.225,8.8,-1.2,8.881441324,8.466,-0.377,8.474389949,1.176,0.343,1.225,7.29,-0.72,7.325469268
05/07/2020 07:30,10.75912,-1.43234,10.85404353,1.56912,0.45766,1.6345,9.19,-1.89,9.382334464,9.37912,1.15766,9.450294633,1.56912,0.45766,1.6345,7.81,0.7,7.841307289
05/07/2020 08:00,11.53456,-0.02742,11.53459259,4.05456,1.18258,4.2235,7.48,-1.21,7.577235644,10.05456,2.13258,10.27823303,4.05456,1.18258,4.2235,6,0.95,6.074742793
05/07/2020 08:30,12.48088,0.15734,12.48187171,4.31088,1.25734,4.4905,8.17,-1.1,8.243718821,10.93088,2.64734,11.24689053,4.31088,1.25734,4.4905,6.62,1.39,6.764355106
05/07/2020 09:00,13.20944,0.24442,13.21170111,4.36944,1.27442,4.5515,8.84,-1.03,8.899803369,11.62944,2.77442,11.95580533,4.36944,1.27442,4.5515,7.26,1.5,7.413339329
05/07/2020 09:30,13.8496,0.9753,13.88389824,5.9496,1.7353,6.1975,7.9,-0.76,7.936472768,12.1996,3.5253,12.69873932,5.9496,1.7353,6.1975,6.25,1.79,6.501276798
05/07/2020 10:00,14.35344,1.50142,14.43175325,6.79344,1.98142,7.0765,7.56,-0.48,7.575222769,12.59344,3.77142,13.14603894,6.79344,1.98142,7.0765,5.8,1.79,6.069934102
05/07/2020 10:30,14.982,1.341,15.04189499,6.792,1.981,7.075,8.19,-0.64,8.214968046,13.442,4.261,14.10118736,6.792,1.981,7.075,6.65,2.28,7.03
05/07/2020 11:00,15.04472,1.32596,15.10303843,6.29472,1.83596,6.557,8.75,-0.51,8.764850255,13.45472,3.95596,14.02423295,6.29472,1.83596,6.557,7.16,2.12,7.467261881
05/07/2020 11:30,16.17728,6.06504,17.27683705,13.45728,3.92504,14.018,2.72,2.14,3.460924732,14.19728,5.86504,15.36103687,13.45728,3.92504,14.018,0.74,1.94,2.076342939
05/07/2020 12:00,16.08984,6.02662,17.18147549,11.43984,3.33662,11.9165,4.65,2.69,5.372020104,14.73984,3.90662,15.24875611,11.43984,3.33662,11.9165,3.3,0.57,3.34886548
05/07/2020 12:30,15.81496,4.66728,16.48928326,8.66496,2.52728,9.026,7.15,2.14,7.463383951,13.89496,3.38728,14.30187328,8.66496,2.52728,9.026,5.23,0.86,5.300235844
05/07/2020 13:00,15.61504,4.31022,16.19899598,7.95504,2.32022,8.2865,7.66,1.99,7.914271919,13.63504,3.09022,13.98083601,7.95504,2.32022,8.2865,5.68,0.77,5.731954292
05/07/2020 13:30,15.38744,3.98592,15.89530962,7.59744,2.21592,7.914,7.79,1.77,7.988554312,13.27744,2.79592,13.5686249,7.59744,2.21592,7.914,5.68,0.58,5.709535883
05/07/2020 14:00,16.0756,4.8808,16.80021202,9.7056,2.8308,10.11,6.37,2.05,6.691741178,13.1256,3.9408,13.70442556,9.7056,2.8308,10.11,3.42,1.11,3.595622338
05/07/2020 14:30,15.57768,6.63974,16.93370194,13.02768,3.79974,13.5705,2.55,2.84,3.816818046,12.93768,4.65974,13.75124506,13.02768,3.79974,13.5705,-0.09,0.86,0.864696479
05/07/2020 15:00,15.0856,5.2933,15.98731848,9.6456,2.8133,10.0475,5.44,2.48,5.978628605,13.1456,2.6433,13.40872232,9.6456,2.8133,10.0475,3.5,-0.17,3.504126139
05/07/2020 15:30,15.7492,5.1456,16.56847911,9.3792,2.7356,9.77,6.37,2.41,6.810653419,12.9892,2.6456,13.25588609,9.3792,2.7356,9.77,3.61,-0.09,3.611121709
05/07/2020 16:00,15.51792,5.05356,16.32005851,9.33792,2.72356,9.727,6.18,2.33,6.604642307,14.50792,2.63356,14.74501207,9.33792,2.72356,9.727,5.17,-0.09,5.170783306
05/07/2020 16:30,15.5036,5.7248,16.52679485,11.4336,3.3348,11.91,4.07,2.39,4.719851693,13.8236,3.7448,14.32185198,11.4336,3.3348,11.91,2.39,0.41,2.42491237
05/07/2020 17:00,15.72152,3.82586,16.18033979,7.39152,2.15586,7.6995,8.33,1.67,8.49575188,13.55152,2.28586,13.74295639,7.39152,2.15586,7.6995,6.16,0.13,6.161371601
05/07/2020 17:30,15.94328,3.26054,16.27326944,6.41328,1.87054,6.6805,9.53,1.39,9.630835893,13.73328,1.66054,13.83330664,6.41328,1.87054,6.6805,7.32,-0.21,7.323011676
05/07/2020 18:00,15.85904,2.55972,16.06428698,4.79904,1.39972,4.999,11.06,1.16,11.12066545,13.59904,0.93972,13.63146957,4.79904,1.39972,4.999,8.8,-0.46,8.812014526
05/07/2020 18:30,16.01848,1.91164,16.13214397,3.46848,1.01164,3.613,12.55,0.9,12.58222953,13.65848,0.55164,13.66961531,3.46848,1.01164,3.613,10.19,-0.46,10.20037744
05/07/2020 19:00,15.992,1.471,16.05951136,2.232,0.651,2.325,13.76,0.82,13.78441149,13.612,0.191,13.61333996,2.232,0.651,2.325,11.38,-0.46,11.38929322
05/07/2020 19:30,15.31336,1.34098,15.3719622,2.16336,0.63098,2.2535,13.15,0.71,13.16915335,12.97336,-0.04902,12.97345261,2.16336,0.63098,2.2535,10.81,-0.68,10.83136649
05/07/2020 20:00,14.53336,0.95098,14.56444011,1.20336,0.35098,1.2535,13.33,0.6,13.34349654,12.21336,-0.49902,12.22355036,1.20336,0.35098,1.2535,11.01,-0.85,11.04276234
05/07/2020 20:30,14.24112,0.83116,14.26535404,0.62112,0.18116,0.647,13.62,0.65,13.63550146,11.85112,-0.91884,11.88668634,0.62112,0.18116,0.647,11.23,-1.1,11.28374495
05/07/2020 21:00,13.8752,0.8511,13.90127858,0.4152,0.1211,0.4325,13.46,0.73,13.47978116,11.4652,-1.3689,11.54663147,0.4152,0.1211,0.4325,11.05,-1.49,11.15000448
05/07/2020 21:30,13.98832,0.58826,14.00068378,0.26832,0.07826,0.2795,13.72,0.51,13.72947559,11.72832,-1.06174,11.77628048,0.26832,0.07826,0.2795,11.46,-1.14,11.51656199
05/07/2020 22:00,13.68,0.41,13.68614263,0,0,0,13.68,0.41,13.68614263,11.43,-1.14,11.48670971,0,0,0,11.43,-1.14,11.48670971
05/07/2020 22:30,13.49,0,13.49,0,0,0,13.49,0,13.49,11.38,-0.96,11.42042031,0,0,0,11.38,-0.96,11.42042031
05/07/2020 23:00,13.02,0.46,13.02812343,0,0,0,13.02,0.46,13.02812343,10.92,-1.09,10.97426535,0,0,0,10.92,-1.09,10.97426535
05/07/2020 23:30,12.34,0.41,12.3468093,0,0,0,12.34,0.41,12.3468093,10.26,-1.27,10.33830257,0,0,0,10.26,-1.27,10.33830257
06/07/2020 00:00,11.88,0.51,11.89094193,0,0,0,11.88,0.51,11.89094193,9.89,-1.38,9.985814939,0,0,0,9.89,-1.38,9.985814939
06/07/2020 00:30,11.59,0.55,11.6030427,0,0,0,11.59,0.55,11.6030427,9.65,-1.45,9.758329775,0,0,0,9.65,-1.45,9.758329775
06/07/2020 01:00,10.9,-2.02,11.08559426,0,0,0,10.9,-2.02,11.08559426,9.57,0.82,9.605066371,0,0,0,9.57,0.82,9.605066371
06/07/2020 01:30,10.67,-2.02,10.85952577,0,0,0,10.67,-2.02,10.85952577,9.31,0.68,9.33480048,0,0,0,9.31,0.68,9.33480048
06/07/2020 02:00,10.4,-2.02,10.59435699,0,0,0,10.4,-2.02,10.59435699,9.06,0.65,9.08328685,0,0,0,9.06,0.65,9.08328685
06/07/2020 02:30,10.12,-2.32,10.38252378,0,0,0,10.12,-2.32,10.38252378,8.89,0.88,8.933448382,0,0,0,8.89,0.88,8.933448382
06/07/2020 03:00,9.97,-2.51,10.28109916,0,0,0,9.97,-2.51,10.28109916,8.82,1.11,8.889572543,0,0,0,8.82,1.11,8.889572543
06/07/2020 03:30,10.02,-2.51,10.32959341,0,0,0,10.02,-2.51,10.32959341,8.94,1.38,9.045883041,0,0,0,8.94,1.38,9.045883041
06/07/2020 04:00,9.91,-2.34,10.18251933,0,0,0,9.91,-2.34,10.18251933,8.57,-0.05,8.570145856,0,0,0,8.57,-0.05,8.570145856
06/07/2020 04:30,10.1,-0.38,10.10714599,0,0,0,10.1,-0.38,10.10714599,8.57,-1.09,8.639039298,0,0,0,8.57,-1.09,8.639039298
06/07/2020 05:00,9.79824,0.91532,9.840900254,0.01824,0.00532,0.019,9.78,0.91,9.822245161,8.20824,-2.70468,8.642366447,0.01824,0.00532,0.019,8.19,-2.71,8.626714322
06/07/2020 05:30,10.35424,-1.66418,10.48712454,0.29424,0.08582,0.3065,10.06,-1.75,10.21107732,9.02424,0.53582,9.040133331,0.29424,0.08582,0.3065,8.73,0.45,8.741590244
06/07/2020 06:00,11.02336,-1.07652,11.07580069,0.42336,0.12348,0.441,10.6,-1.2,10.66770828,9.59336,0.69348,9.618392308,0.42336,0.12348,0.441,9.17,0.57,9.187698297
06/07/2020 06:30,12.84416,1.48038,12.92919066,0.82416,0.24038,0.8585,12.02,1.24,12.0837908,10.95416,0.35038,10.9597622,0.82416,0.24038,0.8585,10.13,0.11,10.13059722
06/07/2020 07:00,14.5496,2.2203,14.71803629,1.0296,0.3003,1.0725,13.52,1.92,13.65565084,12.4896,1.0503,12.53368415,1.0296,0.3003,1.0725,11.46,0.75,11.48451566
06/07/2020 07:30,15.81792,2.08856,15.95520843,1.77792,0.51856,1.852,14.04,1.57,14.12750863,13.96792,3.49856,14.39939968,1.77792,0.51856,1.852,12.19,2.98,12.5489641
06/07/2020 08:00,17.37632,2.46726,17.55060878,2.83632,0.82726,2.9545,14.54,1.64,14.63219737,15.30632,4.25726,15.88734385,2.83632,0.82726,2.9545,12.47,3.43,12.93312801
06/07/2020 08:30,18.93192,4.87806,19.55027018,2.46192,0.71806,2.5645,16.47,4.16,16.98724522,16.18192,2.57806,16.38599793,2.46192,0.71806,2.5645,13.72,1.86,13.84550469
06/07/2020 09:00,19.68672,5.15946,20.35158401,2.70672,0.78946,2.8195,16.98,4.37,17.53331971,16.98672,3.01946,17.2529938,2.70672,0.78946,2.8195,14.28,2.23,14.45307234
06/07/2020 09:30,19.75664,4.55402,20.2747114,2.03664,0.59402,2.1215,17.72,3.96,18.15709228,17.08664,2.92402,17.33502695,2.03664,0.59402,2.1215,15.05,2.33,15.22929414
06/07/2020 10:00,20.14952,4.81486,20.71680557,2.27952,0.66486,2.3745,17.87,4.15,18.34555532,17.40952,3.12486,17.68773973,2.27952,0.66486,2.3745,15.13,2.46,15.32868227
06/07/2020 10:30,20.53984,6.23412,21.46507115,4.29984,1.25412,4.479,16.24,4.98,16.98640633,17.66984,3.51412,18.01588979,4.29984,1.25412,4.479,13.37,2.26,13.55966445
06/07/2020 11:00,21.1,7.18,22.28816726,7.2,2.1,7.5,13.9,5.08,14.79920268,18.26,4.66,18.84524343,7.2,2.1,7.5,11.06,2.56,11.35240944
06/07/2020 11:30,20.55392,6.74906,21.63361824,6.37392,1.85906,6.6395,14.18,4.89,14.99948332,17.79392,4.32906,18.31295578,6.37392,1.85906,6.6395,11.42,2.47,11.68406179
06/07/2020 12:00,20.6176,7.2168,21.844167,7.9776,2.3268,8.31,12.64,4.89,13.55292219,18.0176,5.1568,18.74103775,7.9776,2.3268,8.31,10.04,2.83,10.43122716
06/07/2020 12:30,20.45488,8.32434,22.08385728,10.33488,3.01434,10.7655,10.12,5.31,11.42849509,17.95488,6.14434,18.97710805,10.33488,3.01434,10.7655,7.62,3.13,8.237797036
06/07/2020 13:00,20.70816,8.63238,22.43537107,11.04816,3.22238,11.5085,9.66,5.41,11.07175235,18.18816,6.41238,19.28542925,11.04816,3.22238,11.5085,7.14,3.19,7.820210995
06/07/2020 13:30,20.19992,8.49706,21.91430575,11.26992,3.28706,11.7395,8.93,5.21,10.33871365,17.65992,6.47706,18.81023872,11.26992,3.28706,11.7395,6.39,3.19,7.14200252
06/07/2020 14:00,20.08136,6.09498,20.98594293,7.49136,2.18498,7.8035,12.59,3.91,13.18317868,17.65136,5.45498,18.47504578,7.49136,2.18498,7.8035,10.16,3.27,10.67326098
06/07/2020 14:30,19.87824,6.46282,20.90245124,7.51824,2.19282,7.8315,12.36,4.27,13.07679242,17.53824,5.62282,18.41754509,7.51824,2.19282,7.8315,10.02,3.43,10.59081206
06/07/2020 15:00,19.77368,8.73024,21.61516854,10.90368,3.18024,11.358,8.87,5.55,10.46324042,17.35368,5.44024,18.18643508,10.90368,3.18024,11.358,6.45,2.26,6.834478766
06/07/2020 15:30,19.42688,8.46534,21.1911691,11.12688,3.24534,11.5905,8.3,5.22,9.805019123,17.20688,5.86534,18.17907953,11.12688,3.24534,11.5905,6.08,2.62,6.620483366
06/07/2020 16:00,19.64008,6.93794,20.82949241,8.53008,2.48794,8.8855,11.11,4.45,11.96806584,17.36008,5.10794,18.09595061,8.53008,2.48794,8.8855,8.83,2.62,9.210499444
06/07/2020 16:30,19.42584,6.87962,20.60806714,9.01584,2.62962,9.3915,10.41,4.25,11.24413625,17.09584,5.03962,17.82317354,9.01584,2.62962,9.3915,8.08,2.41,8.431755452
06/07/2020 17:00,19.74696,7.44828,21.10495923,10.41696,3.03828,10.851,9.33,4.41,10.31973837,17.36696,5.21828,18.1339942,10.41696,3.03828,10.851,6.95,2.18,7.283879461
06/07/2020 17:30,19.40416,6.64538,20.51054608,9.10416,2.65538,9.4835,10.3,3.99,11.04581821,16.94416,4.36538,17.49745983,9.10416,2.65538,9.4835,7.84,1.71,8.024319286
06/07/2020 18:00,19.28144,5.53292,20.05958953,7.38144,2.15292,7.689,11.9,3.38,12.37070734,16.91144,3.96292,17.36955779,7.38144,2.15292,7.689,9.53,1.81,9.700360818
06/07/2020 18:30,18.89616,2.47388,19.05741181,4.91616,1.43388,5.121,13.98,1.04,14.01863046,16.95616,5.33388,17.77530978,4.91616,1.43388,5.121,12.04,3.9,12.65589191
06/07/2020 19:00,18.52256,1.31408,18.56911509,2.72256,0.79408,2.836,15.8,0.52,15.80855465,16.65256,4.54408,17.26141413,2.72256,0.79408,2.836,13.93,3.75,14.42592805
06/07/2020 19:30,18.08264,1.00952,18.11079788,1.95264,0.56952,2.034,16.13,0.44,16.13600012,16.35264,4.21952,16.8882558,1.95264,0.56952,2.034,14.4,3.65,14.85538623
06/07/2020 20:00,17.8152,0.7411,17.83060796,0.8952,0.2611,0.9325,16.92,0.48,16.92680714,16.0552,3.9111,16.52471332,0.8952,0.2611,0.9325,15.16,3.65,15.59320685
06/07/2020 20:30,17.55336,0.62098,17.56434068,0.48336,0.14098,0.5035,17.07,0.48,17.07674735,15.87336,3.66098,16.29006852,0.48336,0.14098,0.5035,15.39,3.52,15.78741587
06/07/2020 21:00,16.97528,-0.18346,16.97627134,0.36528,0.10654,0.3805,16.61,-0.29,16.61253141,15.34528,3.57654,15.75656234,0.36528,0.10654,0.3805,14.98,3.47,15.37664788
06/07/2020 21:30,17.04064,0.42602,17.04596447,0.26064,0.07602,0.2715,16.78,0.35,16.78364978,15.45064,3.59602,15.86359468,0.26064,0.07602,0.2715,15.19,3.52,15.59251423
06/07/2020 22:00,16.4,-0.53,16.40856179,0,0,0,16.4,-0.53,16.40856179,14.9,3.52,15.31014043,0,0,0,14.9,3.52,15.31014043
06/07/2020 22:30,15.49,0.65,15.50363183,0,0,0,15.49,0.65,15.50363183,13.68,1.15,13.72825189,0,0,0,13.68,1.15,13.72825189
06/07/2020 23:00,14.78,1.28,14.83532271,0,0,0,14.78,1.28,14.83532271,12.77,0.37,12.77535909,0,0,0,12.77,0.37,12.77535909
06/07/2020 23:30,13.88,1.33,13.94357558,0,0,0,13.88,1.33,13.94357558,11.92,-0.19,11.92151417,0,0,0,11.92,-0.19,11.92151417
07/07/2020 00:00,12.98,0.88,13.00979631,0,0,0,12.98,0.88,13.00979631,11.17,-0.46,11.17946779,0,0,0,11.17,-0.46,11.17946779
07/07/2020 00:30,12.41,0.84,12.4383962,0,0,0,12.41,0.84,12.4383962,10.63,-0.6,10.64691974,0,0,0,10.63,-0.6,10.64691974
