Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
07/07/2020 01:00,12.01,0.51,12.0208236,0,0,0,12.01,0.51,12.0208236,10.4,-0.52,10.41299189,0,0,0,10.4,-0.52,10.41299189
07/07/2020 01:30,12.01,0.36,12.01539429,0,0,0,12.01,0.36,12.01539429,10.4,-0.52,10.41299189,0,0,0,10.4,-0.52,10.41299189
07/07/2020 02:00,11.58,-2.24,11.79465981,0,0,0,11.58,-2.24,11.79465981,10.57,1.94,10.74655759,0,0,0,10.57,1.94,10.74655759
07/07/2020 02:30,11.22,-2.36,11.46551351,0,0,0,11.22,-2.36,11.46551351,10.25,2.02,10.44714794,0,0,0,10.25,2.02,10.44714794
07/07/2020 03:00,11.06,-2.5,11.33902994,0,0,0,11.06,-2.5,11.33902994,10.17,2.1,10.38455103,0,0,0,10.17,2.1,10.38455103
07/07/2020 03:30,10.94,-2.5,11.22201408,0,0,0,10.94,-2.5,11.22201408,10.07,2.19,10.30538694,0,0,0,10.07,2.19,10.30538694
07/07/2020 04:00,11.1,-1.95,11.26998225,0,0,0,11.1,-1.95,11.26998225,10.07,1.89,10.24582842,0,0,0,10.07,1.89,10.24582842
07/07/2020 04:30,10.99,-2.08,11.1851017,0,0,0,10.99,-2.08,11.1851017,10,1.81,10.16248493,0,0,0,10,1.81,10.16248493
07/07/2020 05:00,10.99,-2.02,11.17409952,0,0,0,10.99,-2.02,11.17409952,9.94,1.77,10.09636073,0,0,0,9.94,1.77,10.09636073
07/07/2020 05:30,11.29352,-1.94314,11.45946714,0.26352,0.07686,0.2745,11.03,-2.02,11.21344283,10.31352,2.05686,10.51662341,0.26352,0.07686,0.2745,10.05,1.98,10.24318798
07/07/2020 06:00,11.76192,-1.55194,11.86386446,0.54192,0.15806,0.5645,11.22,-1.71,11.34955946,10.68192,2.34806,10.93694659,0.54192,0.15806,0.5645,10.14,2.19,10.37379873
07/07/2020 06:30,13.58904,1.73722,13.69963289,0.77904,0.22722,0.8115,12.81,1.51,12.89868986,11.75904,0.90722,11.79398448,0.77904,0.22722,0.8115,10.98,0.68,11.00103631
07/07/2020 07:00,14.97568,2.45624,15.17577367,1.01568,0.29624,1.058,13.96,2.16,14.12611765,13.01568,1.45624,13.09689126,1.01568,0.29624,1.058,12,1.16,12.0559363
07/07/2020 07:30,16.68824,1.63282,16.76792937,2.23824,0.65282,2.3315,14.45,0.98,14.48319371,14.91824,4.40282,15.55437908,2.23824,0.65282,2.3315,12.68,3.75,13.22289303
07/07/2020 08:00,18.2068,3.7649,18.59198855,2.4168,0.7049,2.5175,15.79,3.06,16.08377132,15.8568,3.3149,16.19958852,2.4168,0.7049,2.5175,13.44,2.61,13.69108104
07/07/2020 08:30,19.09072,5.60646,19.89693403,3.93072,1.14646,4.0945,15.16,4.46,15.80244285,16.38072,3.03646,16.65977422,3.93072,1.14646,4.0945,12.45,1.89,12.59264071
07/07/2020 09:00,19.71248,5.84614,20.56110942,4.75248,1.38614,4.9505,14.96,4.46,15.61067583,16.95248,3.52614,17.31531812,4.75248,1.38614,4.9505,12.2,2.14,12.38626659
07/07/2020 09:30,20.00408,6.34494,20.9862212,5.91408,1.72494,6.1605,14.09,4.62,14.82809833,17.32408,4.36494,17.86551004,5.91408,1.72494,6.1605,11.41,2.64,11.71143458
07/07/2020 10:00,19.7092,5.9506,20.58791405,5.1792,1.5106,5.395,14.53,4.44,15.19323863,16.9692,3.9406,17.42073698,5.1792,1.5106,5.395,11.79,2.43,12.03781542
07/07/2020 10:30,19.93728,5.96504,20.81049822,5.77728,1.68504,6.018,14.16,4.28,14.7927009,17.26728,4.41504,17.8227814,5.77728,1.68504,6.018,11.49,2.73,11.80986875
07/07/2020 11:00,20.35416,6.01038,21.22301809,4.90416,1.43038,5.1085,15.45,4.58,16.11455553,17.50416,4.12038,17.98257903,4.90416,1.43038,5.1085,12.6,2.69,12.88394738
07/07/2020 11:30,20.64592,5.06506,21.25814774,2.24592,0.65506,2.3395,18.4,4.41,18.92110198,17.67592,3.34506,17.98965187,2.24592,0.65506,2.3395,15.43,2.69,15.66272645
07/07/2020 12:00,21.0208,4.8344,21.56954928,1.6608,0.4844,1.73,19.36,4.35,19.84268379,18.0608,3.3744,18.37332501,1.6608,0.4844,1.73,16.4,2.89,16.65269047
07/07/2020 12:30,20.8196,3.9303,21.18733117,2.4696,0.7203,2.5725,18.35,3.21,18.62864998,18.2396,5.6703,19.10066256,2.4696,0.7203,2.5725,15.77,4.95,16.52862366
07/07/2020 13:00,20.42776,3.86768,20.79067885,5.47776,1.59768,5.706,14.95,2.27,15.12135576,18.17776,7.50768,19.66713547,5.47776,1.59768,5.706,12.7,5.91,14.00778712
07/07/2020 13:30,21.13144,6.17542,22.01530306,3.72144,1.08542,3.8765,17.41,5.09,18.13880371,18.17144,4.37542,18.69078735,3.72144,1.08542,3.8765,14.45,3.29,14.81980432
07/07/2020 14:00,21.16072,5.84146,21.95219182,2.13072,0.62146,2.2195,19.03,5.22,19.7329496,18.04072,3.53146,18.38311148,2.13072,0.62146,2.2195,15.91,2.91,16.17393582
07/07/2020 14:30,21.00328,5.89554,21.81502149,1.97328,0.57554,2.0555,19.03,5.32,19.75963815,17.80328,2.91554,18.04043104,1.97328,0.57554,2.0555,15.83,2.34,16.0020155
07/07/2020 15:00,20.82008,5.54044,21.5446561,1.99008,0.58044,2.073,18.83,4.96,19.47230084,17.62008,2.52044,17.79943361,1.99008,0.58044,2.073,15.63,1.94,15.74993651
07/07/2020 15:30,20.90904,5.44972,21.60757742,1.67904,0.48972,1.749,19.23,4.96,19.85936807,17.70904,2.56972,17.89451197,1.67904,0.48972,1.749,16.03,2.08,16.16438369
07/07/2020 16:00,20.97192,5.08556,21.57972078,1.32192,0.38556,1.377,19.65,4.7,20.20426935,17.89192,2.71556,18.09682479,1.32192,0.38556,1.377,16.57,2.33,16.73301527
07/07/2020 16:30,20.35512,1.78316,20.43307539,1.00512,0.29316,1.047,19.35,1.49,19.40728214,17.93512,4.55316,18.50404808,1.00512,0.29316,1.047,16.93,4.26,17.45773468
07/07/2020 17:00,20.3372,1.0546,20.36452516,0.9072,0.2646,0.945,19.43,0.79,19.44605358,18.0472,4.6746,18.64278179,0.9072,0.2646,0.945,17.14,4.41,17.69824003
07/07/2020 17:30,19.97768,1.13474,20.00988089,1.62768,0.47474,1.6955,18.35,0.66,18.36186537,17.71768,4.47474,18.27401113,1.62768,0.47474,1.6955,16.09,4,16.5797497
07/07/2020 18:00,20.37152,0.99086,20.39560322,1.27152,0.37086,1.3245,19.1,0.62,19.11006018,18.22152,4.74086,18.82815829,1.27152,0.37086,1.3245,16.95,4.37,17.50426805
07/07/2020 18:30,20.54248,1.28864,20.58285883,1.57248,0.45864,1.638,18.97,0.83,18.98814894,18.39248,4.72864,18.99061233,1.57248,0.45864,1.638,16.82,4.27,17.35353854
07/07/2020 19:00,20.172,1.691,20.24275339,1.032,0.301,1.075,19.14,1.39,19.19040646,18.012,3.771,18.40251572,1.032,0.301,1.075,16.98,3.47,17.33093477
07/07/2020 19:30,19.46208,1.68394,19.5347949,0.56208,0.16394,0.5855,18.9,1.52,18.96102318,17.40208,3.14394,17.683799,0.56208,0.16394,0.5855,16.84,2.98,17.10163735
07/07/2020 20:00,18.72128,1.44204,18.77673572,0.76128,0.22204,0.793,17.96,1.22,18.00138884,16.79128,3.01204,17.05929275,0.76128,0.22204,0.793,16.03,2.79,16.27098645
07/07/2020 20:30,18.46216,1.11438,18.49576153,0.39216,0.11438,0.4085,18.07,1,18.09764902,16.61216,3.00438,16.88165155,0.39216,0.11438,0.4085,16.22,2.89,16.47545144
07/07/2020 21:00,17.86296,0.92628,17.8869599,0.19296,0.05628,0.201,17.67,0.87,17.69140469,16.07296,2.80628,16.31610403,0.19296,0.05628,0.201,15.88,2.75,16.11635505
07/07/2020 21:30,17.37,0.65,17.38215752,0,0,0,17.37,0.65,17.38215752,15.57,2.58,15.78230972,0,0,0,15.57,2.58,15.78230972
07/07/2020 22:00,17.15,0.46,17.15616799,0,0,0,17.15,0.46,17.15616799,15.38,2.76,15.62568399,0,0,0,15.38,2.76,15.62568399
07/07/2020 22:30,15.32,0.34,15.32377238,0,0,0,15.32,0.34,15.32377238,13.48,1.44,13.55669576,0,0,0,13.48,1.44,13.55669576
07/07/2020 23:00,14.59,1.8,14.70061563,0,0,0,14.59,1.8,14.70061563,12.41,-1.31,12.47895028,0,0,0,12.41,-1.31,12.47895028
07/07/2020 23:30,13.73,1.8,13.84748714,0,0,0,13.73,1.8,13.84748714,12.01,-1.27,12.07696154,0,0,0,12.01,-1.27,12.07696154
08/07/2020 00:00,13.17,1.84,13.29791337,0,0,0,13.17,1.84,13.29791337,11.51,-1.48,11.60476195,0,0,0,11.51,-1.48,11.60476195
08/07/2020 00:30,12.89,1.71,13.00293044,0,0,0,12.89,1.71,13.00293044,11.33,-1.22,11.39549472,0,0,0,11.33,-1.22,11.39549472
08/07/2020 01:00,12.1,-1.02,12.14291563,0,0,0,12.1,-1.02,12.14291563,11.23,1.1,11.28374495,0,0,0,11.23,1.1,11.28374495
08/07/2020 01:30,11.92,-0.89,11.95317949,0,0,0,11.92,-0.89,11.95317949,10.99,0.93,11.02927921,0,0,0,10.99,0.93,11.02927921
08/07/2020 02:00,11.55,-1.13,11.60514541,0,0,0,11.55,-1.13,11.60514541,10.72,1.03,10.7693686,0,0,0,10.72,1.03,10.7693686
08/07/2020 02:30,11.55,-0.85,11.58123482,0,0,0,11.55,-0.85,11.58123482,10.61,0.78,10.63863243,0,0,0,10.61,0.78,10.63863243
08/07/2020 03:00,11.62,-1.54,11.72160399,0,0,0,11.62,-1.54,11.72160399,10.72,1.69,10.85239605,0,0,0,10.72,1.69,10.85239605
08/07/2020 03:30,11.57,-2.13,11.76442944,0,0,0,11.57,-2.13,11.76442944,10.8,2.23,11.0278239,0,0,0,10.8,2.23,11.0278239
08/07/2020 04:00,11.32,-2.04,11.50234759,0,0,0,11.32,-2.04,11.50234759,10.53,2.12,10.74128949,0,0,0,10.53,2.12,10.74128949
08/07/2020 04:30,11.49,-0.35,11.49532949,0,0,0,11.49,-0.35,11.49532949,10.28,1.14,10.34301697,0,0,0,10.28,1.14,10.34301697
08/07/2020 05:00,11.35,2.01,11.52660401,0,0,0,11.35,2.01,11.52660401,10.28,-0.67,10.30181052,0,0,0,10.28,-0.67,10.30181052
08/07/2020 05:30,12.05464,0.79052,12.08053258,0.10464,0.03052,0.109,11.95,0.76,11.97414298,10.96464,0.52052,10.97698827,0.10464,0.03052,0.109,10.86,0.49,10.87104871
08/07/2020 06:00,12.47384,0.84862,12.50267332,0.30384,0.08862,0.3165,12.17,0.76,12.19370739,11.29384,0.57862,11.30865257,0.30384,0.08862,0.3165,10.99,0.49,11.00091814
08/07/2020 06:30,13.63624,1.66432,13.73743071,0.42624,0.12432,0.444,13.21,1.54,13.2994624,12.19624,0.91432,12.23046406,0.42624,0.12432,0.444,11.77,0.79,11.79648253
08/07/2020 07:00,15.06056,2.20808,15.22156644,0.37056,0.10808,0.386,14.69,2.1,14.83934298,13.43056,1.39808,13.50313184,0.37056,0.10808,0.386,13.06,1.29,13.12355516
08/07/2020 07:30,16.6312,2.8016,16.86552033,0.4512,0.1316,0.47,16.18,2.67,16.39882008,14.8312,2.0316,14.96969913,0.4512,0.1316,0.47,14.38,1.9,14.50497846
08/07/2020 08:00,17.85192,4.42806,18.3928998,1.02192,0.29806,1.0645,16.83,4.13,17.32933351,15.81192,2.78806,16.05584294,1.02192,0.29806,1.0645,14.79,2.49,14.99813988
08/07/2020 08:30,19.33384,5.27612,20.04082861,1.80384,0.52612,1.879,17.53,4.75,18.16214194,16.69384,1.89612,16.80117749,1.80384,0.52612,1.879,14.89,1.37,14.9528927
08/07/2020 09:00,19.83024,6.11132,20.75058193,3.33024,0.97132,3.469,16.5,5.14,17.28206006,16.87024,2.34132,17.03193404,3.33024,0.97132,3.469,13.54,1.37,13.60913296
08/07/2020 09:30,20.24096,6.01278,21.11516008,3.54096,1.03278,3.6885,16.7,4.98,17.42671512,17.33096,2.64278,17.53129946,3.54096,1.03278,3.6885,13.79,1.61,13.88366666
08/07/2020 10:00,20.05096,5.07278,20.68270035,3.06096,0.89278,3.1885,16.99,4.18,17.49664254,17.31096,3.37278,17.63646736,3.06096,0.89278,3.1885,14.25,2.48,14.46419372
08/07/2020 10:30,20.34136,5.16748,20.98746712,2.87136,0.83748,2.991,17.47,4.33,17.9986055,17.57136,3.21748,17.86350665,2.87136,0.83748,2.991,14.7,2.38,14.89142035
08/07/2020 11:00,20.5564,5.3352,21.23746548,3.4464,1.0052,3.59,17.11,4.33,17.64939092,17.8764,3.5952,18.23433958,3.4464,1.0052,3.59,14.43,2.59,14.66059344
08/07/2020 11:30,20.9924,5.1957,21.62582152,2.7624,0.8057,2.8775,18.23,4.39,18.7511333,18.3224,3.7657,18.70536924,2.7624,0.8057,2.8775,15.56,2.96,15.83904037
08/07/2020 12:00,21.3096,5.3703,21.9758771,2.9496,0.8603,3.0725,18.36,4.51,18.90581128,18.6396,3.9903,19.06193018,2.9496,0.8603,3.0725,15.69,3.13,15.99915623
08/07/2020 12:30,20.85664,4.62902,21.36415826,2.39664,0.69902,2.4965,18.46,3.93,18.87369863,18.08664,3.23902,18.37437882,2.39664,0.69902,2.4965,15.69,2.54,15.89426626
08/07/2020 13:00,20.50416,4.68038,21.03156043,2.98416,0.87038,3.1085,17.52,3.81,17.92948689,17.91416,3.36038,18.22660918,2.98416,0.87038,3.1085,14.93,2.49,15.13621485
08/07/2020 13:30,20.37376,4.94318,20.96485452,3.71376,1.08318,3.8685,16.66,3.86,17.10132159,18.05376,3.72318,18.43367352,3.71376,1.08318,3.8685,14.34,2.64,14.58098762
08/07/2020 14:00,21.1128,4.9129,21.67687501,2.5128,0.7329,2.6175,18.6,4.18,19.06390306,18.7428,3.6729,19.09928654,2.5128,0.7329,2.6175,16.23,2.94,16.49413532
08/07/2020 14:30,21.10296,5.14128,21.72021365,3.19296,0.93128,3.326,17.91,4.21,18.39815752,18.72296,3.87128,19.11899684,3.19296,0.93128,3.326,15.53,2.94,15.80583753
08/07/2020 15:00,20.6176,4.9118,21.1946033,2.5776,0.7518,2.685,18.04,4.16,18.51343296,18.2376,3.6518,18.59961551,2.5776,0.7518,2.685,15.66,2.9,15.92625505
08/07/2020 15:30,20.39032,4.95426,20.98356123,2.86032,0.83426,2.9795,17.53,4.12,18.0076456,17.99032,3.73426,18.37379415,2.86032,0.83426,2.9795,15.13,2.9,15.40541788
08/07/2020 16:00,20.61032,5.33426,21.28942508,2.86032,0.83426,2.9795,17.75,4.5,18.31154008,18.03032,3.10426,18.295597,2.86032,0.83426,2.9795,15.17,2.27,15.33889827
08/07/2020 16:30,20.15008,4.61044,20.67079778,1.99008,0.58044,2.073,18.16,4.03,18.60178755,17.65008,2.80044,17.87086423,1.99008,0.58044,2.073,15.66,2.22,15.81657359
08/07/2020 17:00,20.7112,4.2516,21.1430818,1.4112,0.4116,1.47,19.3,3.84,19.67830277,18.2312,2.4516,18.3952982,1.4112,0.4116,1.47,16.82,2.04,16.94325825
08/07/2020 17:30,20.4024,3.6957,20.73441883,1.5624,0.4557,1.6275,18.84,3.24,19.11656873,17.8124,1.9657,17.92053488,1.5624,0.4557,1.6275,16.25,1.51,16.32000613
08/07/2020 18:00,20.61192,4.04806,21.00566676,1.98192,0.57806,2.0645,18.63,3.47,18.95040369,18.06192,2.33806,18.21261867,1.98192,0.57806,2.0645,16.08,1.76,16.17603165
08/07/2020 18:30,20.58672,3.61946,20.90247667,0.78672,0.22946,0.8195,19.8,3.39,20.08810842,18.10672,1.98946,18.2156872,0.78672,0.22946,0.8195,17.32,1.76,17.40919297
08/07/2020 19:00,20.4376,3.6518,20.76128939,0.8976,0.2618,0.935,19.54,3.39,19.83188594,18.0376,2.0218,18.15055616,0.8976,0.2618,0.935,17.14,1.76,17.23012478
08/07/2020 19:30,19.77808,3.26944,20.04648813,0.71808,0.20944,0.748,19.06,3.06,19.30407211,17.42808,1.69944,17.51074153,0.71808,0.20944,0.748,16.71,1.49,16.77629876
08/07/2020 20:00,19.08104,2.76322,19.28007967,0.49104,0.14322,0.5115,18.59,2.62,18.77371833,16.90104,1.48322,16.96599819,0.49104,0.14322,0.5115,16.41,1.34,16.46461964
08/07/2020 20:30,18.51208,2.61144,18.6953664,0.38208,0.11144,0.398,18.13,2.5,18.30155458,16.36208,1.11144,16.39978539,0.38208,0.11144,0.398,15.98,1,16.01125854
08/07/2020 21:00,18.1688,2.5359,18.34491979,0.3288,0.0959,0.3425,17.84,2.44,18.00608786,16.1388,1.1859,16.18231208,0.3288,0.0959,0.3425,15.81,1.09,15.84752978
08/07/2020 21:30,17.69416,2.08788,17.81691727,0.16416,0.04788,0.171,17.53,2.04,17.6483002,15.73416,1.00788,15.76640774,0.16416,0.04788,0.171,15.57,0.96,15.5995673
08/07/2020 22:00,17.4,2.17,17.53479113,0,0,0,17.4,2.17,17.53479113,15.36,0.77,15.37928802,0,0,0,15.36,0.77,15.37928802
08/07/2020 22:30,15.76,1.36,15.81857136,0,0,0,15.76,1.36,15.81857136,13.88,1.14,13.92673688,0,0,0,13.88,1.14,13.92673688
08/07/2020 23:00,14.73,-1.08,14.7695396,0,0,0,14.73,-1.08,14.7695396,13.37,2.68,13.63595615,0,0,0,13.37,2.68,13.63595615
08/07/2020 23:30,14.3,1.64,14.39373475,0,0,0,14.3,1.64,14.39373475,12.14,-0.61,12.15531571,0,0,0,12.14,-0.61,12.15531571
09/07/2020 00:00,13.72,1.45,13.79640895,0,0,0,13.72,1.45,13.79640895,11.71,-0.69,11.73031116,0,0,0,11.71,-0.69,11.73031116
09/07/2020 00:30,13.11,1.11,13.15690693,0,0,0,13.11,1.11,13.15690693,11.28,-0.48,11.29020815,0,0,0,11.28,-0.48,11.29020815
09/07/2020 01:00,12.75,1.11,12.79822644,0,0,0,12.75,1.11,12.79822644,10.9,-0.48,10.91056369,0,0,0,10.9,-0.48,10.91056369
09/07/2020 01:30,12.42,0.13,12.42068034,0,0,0,12.42,0.13,12.42068034,10.62,0.46,10.62995767,0,0,0,10.62,0.46,10.62995767
09/07/2020 02:00,11.85,-1.78,11.98294204,0,0,0,11.85,-1.78,11.98294204,10.69,2.04,10.88290862,0,0,0,10.69,2.04,10.88290862
09/07/2020 02:30,11.66,-2.02,11.83368075,0,0,0,11.66,-2.02,11.83368075,10.6,2.04,10.79451713,0,0,0,10.6,2.04,10.79451713
09/07/2020 03:00,11.38,-2.36,11.62213406,0,0,0,11.38,-2.36,11.62213406,10.44,2.26,10.68181632,0,0,0,10.44,2.26,10.68181632
09/07/2020 03:30,11.28,-2.32,11.51611045,0,0,0,11.28,-2.32,11.51611045,10.33,2.12,10.54529753,0,0,0,10.33,2.12,10.54529753
09/07/2020 04:00,11.03,-2.22,11.25119105,0,0,0,11.03,-2.22,11.25119105,10.07,1.97,10.2608869,0,0,0,10.07,1.97,10.2608869
09/07/2020 04:30,11.03,-2.22,11.25119105,0,0,0,11.03,-2.22,11.25119105,10.03,1.97,10.22163392,0,0,0,10.03,1.97,10.22163392
09/07/2020 05:00,10.82,-2.32,11.06592969,0,0,0,10.82,-2.32,11.06592969,9.84,1.97,10.03526283,0,0,0,9.84,1.97,10.03526283
09/07/2020 05:30,10.85,-2.39,11.11011251,0,0,0,10.85,-2.39,11.11011251,9.88,2.12,10.10488991,0,0,0,9.88,2.12,10.10488991
09/07/2020 06:00,11.38664,-1.70848,11.51409894,0.17664,0.05152,0.184,11.21,-1.76,11.34732127,10.18664,1.76152,10.33782314,0.17664,0.05152,0.184,10.01,1.71,10.15500862
09/07/2020 06:30,12.92456,1.39758,12.99990312,0.33456,0.09758,0.3485,12.59,1.3,12.65693881,11.04456,0.47758,11.05488074,0.33456,0.09758,0.3485,10.71,0.38,10.71673924
09/07/2020 07:00,14.776,2.3855,14.96732395,0.396,0.1155,0.4125,14.38,2.27,14.55806649,12.696,1.0755,12.7414723,0.396,0.1155,0.4125,12.3,0.96,12.33740653
09/07/2020 07:30,16.17184,1.96512,16.29079819,0.77184,0.22512,0.804,15.4,1.74,15.49798697,14.14184,2.81512,14.41931133,0.77184,0.22512,0.804,13.37,2.59,13.61855352
09/07/2020 08:00,17.5776,2.8818,17.81226524,0.8976,0.2618,0.935,16.68,2.62,16.88451361,15.0776,2.4018,15.26770006,0.8976,0.2618,0.935,14.18,2.14,14.34057182
09/07/2020 08:30,18.98664,3.88652,19.38033891,1.25664,0.36652,1.309,17.73,3.52,18.07604216,16.32664,2.50652,16.51792409,1.25664,0.36652,1.309,15.07,2.14,15.22118589
09/07/2020 09:00,20.01376,4.69818,20.55780836,2.15376,0.62818,2.2435,17.86,4.07,18.31787378,17.34376,3.31818,17.65832182,2.15376,0.62818,2.2435,15.19,2.69,15.42634759
09/07/2020 09:30,20.37984,5.17662,21.02701294,3.51984,1.02662,3.6665,16.86,4.15,17.36323991,17.71984,3.81662,18.12620528,3.51984,1.02662,3.6665,14.2,2.79,14.47149267
09/07/2020 10:00,20.35016,5.34588,21.04061418,4.10016,1.19588,4.271,16.25,4.15,16.7715533,17.59016,3.98588,18.0361018,4.10016,1.19588,4.271,13.49,2.79,13.77549273
09/07/2020 10:30,20.23,5.155,20.87646821,3.72,1.085,3.875,16.51,4.07,17.00426417,17.38,3.755,17.78101305,3.72,1.085,3.875,13.66,2.67,13.91849489
09/07/2020 11:00,20.5372,5.1146,21.16449189,3.3072,0.9646,3.445,17.23,4.15,17.72273681,17.6672,3.6846,18.04733313,3.3072,0.9646,3.445,14.36,2.72,14.61533441
09/07/2020 11:30,20.45592,2.36256,20.59190017,2.30592,0.67256,2.402,18.15,1.69,18.22851064,18.17592,5.93256,19.11960606,2.30592,0.67256,2.402,15.87,5.26,16.71898621
09/07/2020 12:00,21.07304,2.36172,21.20496961,2.30304,0.67172,2.399,18.77,1.69,18.84592794,18.73304,6.21172,19.73606478,2.30304,0.67172,2.399,16.43,5.54,17.33887251
09/07/2020 12:30,21.08264,1.98452,21.17583597,2.31264,0.67452,2.409,18.77,1.31,18.81565837,18.80264,6.26452,19.8187659,2.31264,0.67452,2.409,16.49,5.59,17.41172593
09/07/2020 13:00,20.89928,1.67104,20.96597909,1.88928,0.55104,1.968,19.01,1.12,19.04296458,18.71928,6.29104,19.74812973,1.88928,0.55104,1.968,16.83,5.74,17.78191497
09/07/2020 13:30,20.86624,2.02682,20.9644454,2.52624,0.73682,2.6315,18.34,1.29,18.38531207,18.62624,6.47682,19.72019305,2.52624,0.73682,2.6315,16.1,5.74,17.09261829
09/07/2020 14:00,20.92048,2.38514,21.05600571,2.52048,0.73514,2.6255,18.4,1.65,18.47383285,18.56048,6.08514,19.53254583,2.52048,0.73514,2.6255,16.04,5.35,16.90869894
09/07/2020 14:30,20.4612,4.1491,20.87763723,3.3912,0.9891,3.5325,17.07,3.16,17.36002592,17.7512,4.5991,18.33730684,3.3912,0.9891,3.5325,14.36,3.61,14.80681262
09/07/2020 15:00,19.8884,5.5262,20.64188317,3.9984,1.1662,4.165,15.89,4.36,16.47730864,16.9484,3.5262,17.31133585,3.9984,1.1662,4.165,12.95,2.36,13.16328606
09/07/2020 15:30,19.69032,4.80426,20.26794553,2.62032,0.76426,2.7295,17.07,4.04,17.54156492,16.74032,3.01426,17.00952901,2.62032,0.76426,2.7295,14.12,2.25,14.29814324
09/07/2020 16:00,19.7628,4.6854,20.31061882,1.9728,0.5754,2.055,17.79,4.11,18.2585925,16.6928,2.5554,16.88726269,1.9728,0.5754,2.055,14.72,1.98,14.8525688
09/07/2020 16:30,19.5236,4.0873,19.94685384,1.5336,0.4473,1.5975,17.99,3.64,18.35455529,16.5136,2.2573,16.66716497,1.5336,0.4473,1.5975,14.98,1.81,15.08895291
09/07/2020 17:00,19.86824,4.01282,20.26942735,1.75824,0.51282,1.8315,18.11,3.5,18.44511046,16.89824,2.25282,17.04774803,1.75824,0.51282,1.8315,15.14,1.74,15.23965879
09/07/2020 17:30,20.97792,4.05606,21.36643981,1.59792,0.46606,1.6645,19.38,3.59,19.70970573,17.90792,2.11606,18.032507,1.59792,0.46606,1.6645,16.31,1.65,16.39324861
09/07/2020 18:00,20.96024,3.84382,21.3097774,1.11024,0.32382,1.1565,19.85,3.52,20.15968502,17.91024,2.09382,18.03221503,1.11024,0.32382,1.1565,16.8,1.77,16.89298375
09/07/2020 18:30,21.4444,4.0567,21.82473611,0.9144,0.2667,0.9525,20.53,3.79,20.87690111,18.5044,2.4167,18.66154491,0.9144,0.2667,0.9525,17.59,2.15,17.72090855
09/07/2020 19:00,21.18792,3.67856,21.50487753,0.57792,0.16856,0.602,20.61,3.51,20.90675011,18.39792,2.28856,18.53971324,0.57792,0.16856,0.602,17.82,2.12,17.94566243
09/07/2020 19:30,20.3656,3.5133,20.6664206,0.5256,0.1533,0.5475,19.84,3.36,20.12250481,17.6356,1.9033,17.73800829,0.5256,0.1533,0.5475,17.11,1.75,17.19926161
09/07/2020 20:00,19.25808,3.10194,19.50629839,0.41808,0.12194,0.4355,18.84,2.98,19.07422344,16.54808,1.35194,16.60321335,0.41808,0.12194,0.4355,16.13,1.23,16.17682911
09/07/2020 20:30,18.67744,2.76842,18.88149661,0.33744,0.09842,0.3515,18.34,2.67,18.53333483,16.04744,1.07842,16.08363517,0.33744,0.09842,0.3515,15.71,0.98,15.74053684
09/07/2020 21:00,17.98456,2.38008,18.14136652,0.27456,0.08008,0.286,17.71,2.3,17.85872616,15.47456,0.81008,15.49574899,0.27456,0.08008,0.286,15.2,0.73,15.21751951
09/07/2020 21:30,17.54864,2.03252,17.66595323,0.00864,0.00252,0.009,17.54,2.03,17.65708073,15.11864,0.82252,15.14099781,0.00864,0.00252,0.009,15.11,0.82,15.13223381
09/07/2020 22:00,17.11,1.37,17.16476041,0,0,0,17.11,1.37,17.16476041,14.86,1.48,14.93351934,0,0,0,14.86,1.48,14.93351934
09/07/2020 22:30,16.63,2.02,16.75223269,0,0,0,16.63,2.02,16.75223269,14.24,0.44,14.24679613,0,0,0,14.24,0.44,14.24679613
09/07/2020 23:00,15.72,1.84,15.82731816,0,0,0,15.72,1.84,15.82731816,13.49,0.32,13.49379487,0,0,0,13.49,0.32,13.49379487
09/07/2020 23:30,14.49,1.36,14.55368338,0,0,0,14.49,1.36,14.55368338,12.39,-0.53,12.40133057,0,0,0,12.39,-0.53,12.40133057
10/07/2020 00:00,13.8,1.26,13.85740235,0,0,0,13.8,1.26,13.85740235,11.82,-0.53,11.83187644,0,0,0,11.82,-0.53,11.83187644
10/07/2020 00:30,13.24,1.36,13.30966566,0,0,0,13.24,1.36,13.30966566,11.26,-0.78,11.28698365,0,0,0,11.26,-0.78,11.28698365
10/07/2020 01:00,12.7,1.36,12.77261132,0,0,0,12.7,1.36,12.77261132,10.74,-0.93,10.78019017,0,0,0,10.74,-0.93,10.78019017
10/07/2020 01:30,12.61,1.22,12.66887919,0,0,0,12.61,1.22,12.66887919,10.69,-0.85,10.72374002,0,0,0,10.69,-0.85,10.72374002
10/07/2020 02:00,12.7,1.45,12.78250758,0,0,0,12.7,1.45,12.78250758,10.76,-0.85,10.7935212,0,0,0,10.76,-0.85,10.7935212
10/07/2020 02:30,12.5,0.94,12.53529417,0,0,0,12.5,0.94,12.53529417,10.76,-0.59,10.77616351,0,0,0,10.76,-0.59,10.77616351
10/07/2020 03:00,12.25,0.57,12.26325405,0,0,0,12.25,0.57,12.26325405,10.68,-0.59,10.6962844,0,0,0,10.68,-0.59,10.6962844
10/07/2020 03:30,12.21,0.83,12.23817797,0,0,0,12.21,0.83,12.23817797,10.57,-0.59,10.58645361,0,0,0,10.57,-0.59,10.58645361
10/07/2020 04:00,12.21,0.83,12.23817797,0,0,0,12.21,0.83,12.23817797,10.57,-0.59,10.58645361,0,0,0,10.57,-0.59,10.58645361
10/07/2020 04:30,12.21,0.68,12.22892064,0,0,0,12.21,0.68,12.22892064,10.57,-0.49,10.58135152,0,0,0,10.57,-0.49,10.58135152
10/07/2020 05:00,12.11,0.86,12.14049834,0,0,0,12.11,0.86,12.14049834,10.37,-0.76,10.39781227,0,0,0,10.37,-0.76,10.39781227
10/07/2020 05:30,12.36832,1.18576,12.42502983,0.08832,0.02576,0.092,12.28,1.16,12.33466659,10.53832,-0.67424,10.55986686,0.08832,0.02576,0.092,10.45,-0.7,10.47341874
10/07/2020 06:00,12.70944,1.46442,12.79352926,0.28944,0.08442,0.3015,12.42,1.38,12.49643149,10.85944,-0.52558,10.87215119,0.28944,0.08442,0.3015,10.57,-0.61,10.58758707
10/07/2020 06:30,13.98824,2.23782,14.16611085,0.67824,0.19782,0.7065,13.31,2.04,13.4654261,11.98824,0.84782,12.01818194,0.67824,0.19782,0.7065,11.31,0.65,11.32866276
10/07/2020 07:00,15.05008,2.72544,15.29486617,0.91008,0.26544,0.948,14.14,2.46,14.35239353,12.91008,1.10544,12.95732083,0.91008,0.26544,0.948,12,0.84,12.02936407
10/07/2020 07:30,16.44216,3.64188,16.84066256,1.89216,0.55188,1.971,14.55,3.09,14.87449495,14.14216,1.92188,14.27215163,1.89216,0.55188,1.971,12.25,1.37,12.32637011
10/07/2020 08:00,17.99696,3.88078,18.41062255,3.39696,0.99078,3.5385,14.6,2.89,14.88328257,15.78696,3.86078,16.25219149,3.39696,0.99078,3.5385,12.39,2.87,12.71805803
10/07/2020 08:30,18.57472,2.58596,18.75386393,4.85472,1.41596,5.057,13.72,1.17,13.76979666,16.79472,6.90596,18.15915481,4.85472,1.41596,5.057,11.94,5.49,13.14167798
10/07/2020 09:00,18.85368,2.90024,19.07544604,5.38368,1.57024,5.608,13.47,1.33,13.53550147,17.04368,7.01024,18.42906652,5.38368,1.57024,5.608,11.66,5.44,12.8665924
10/07/2020 09:30,19.03,3.7125,19.38874819,6.66,1.9425,6.9375,12.37,1.77,12.49599136,17.17,7.6325,18.78999617,6.66,1.9425,6.9375,10.51,5.69,11.95140996
10/07/2020 10:00,18.87328,4.70304,19.45043144,8.51328,2.48304,8.868,10.36,2.22,10.59518759,16.97328,8.40304,18.93946449,8.51328,2.48304,8.868,8.46,5.92,10.32559926
10/07/2020 10:30,19.2408,4.9869,19.87655796,9.0408,2.6369,9.4175,10.2,2.35,10.46721071,17.3008,8.7569,19.39074465,9.0408,2.6369,9.4175,8.26,6.12,10.2801751
10/07/2020 11:00,18.84712,3.41416,19.15386177,6.11712,1.78416,6.372,12.73,1.63,12.83393159,17.00712,7.31416,18.51321331,6.11712,1.78416,6.372,10.89,5.53,12.21363992
10/07/2020 11:30,19.59448,3.59714,19.92192417,5.54448,1.61714,5.7755,14.05,1.98,14.18883011,17.53448,7.07714,18.90883126,5.54448,1.61714,5.7755,11.99,5.46,13.17466129
10/07/2020 12:00,19.4416,5.0163,20.07832354,9.1416,2.6663,9.5225,10.3,2.35,10.56468173,17.3616,8.3563,19.26792423,9.1416,2.6663,9.5225,8.22,5.69,9.997224615
10/07/2020 12:30,19.12512,4.90566,19.74425777,9.58512,2.79566,9.9845,9.54,2.11,9.770552697,17.13512,8.55566,19.15232768,9.58512,2.79566,9.9845,7.55,5.76,9.49632034
10/07/2020 13:00,19.06432,4.63126,19.6187886,8.64432,2.52126,9.0045,10.42,2.11,10.63148626,17.01432,8.17126,18.87476026,8.64432,2.52126,9.0045,8.37,5.65,10.09848503
10/07/2020 13:30,19.63352,2.68936,19.81685557,4.04352,1.17936,4.212,15.59,1.51,15.6629563,17.52352,6.29936,18.62137722,4.04352,1.17936,4.212,13.48,5.12,14.41959778
10/07/2020 14:00,19.41424,3.76582,19.77609959,7.01424,2.04582,7.3065,12.4,1.72,12.51872198,17.47424,7.63582,19.06973546,7.01424,2.04582,7.3065,10.46,5.59,11.86000422
10/07/2020 14:30,17.43536,4.08948,17.90853498,9.97536,2.90948,10.391,7.46,1.18,7.552747844,15.61536,8.11948,17.60015407,9.97536,2.90948,10.391,5.64,5.21,7.678131283
10/07/2020 15:00,18.17016,2.16338,18.29849522,4.16016,1.21338,4.3335,14.01,0.95,14.0421722,16.21016,5.86338,17.23799618,4.16016,1.21338,4.3335,12.05,4.65,12.91607526
10/07/2020 15:30,17.89024,3.32132,18.19592959,7.41024,2.16132,7.719,10.48,1.16,10.54400303,16.24024,7.69132,17.96946851,7.41024,2.16132,7.719,8.83,5.53,10.41872353
10/07/2020 16:00,17.04016,4.24588,17.56116596,10.10016,2.94588,10.521,6.94,1.3,7.06070818,15.40016,8.63588,17.65625531,10.10016,2.94588,10.521,5.3,5.69,7.775995113
10/07/2020 16:30,17.56152,4.30086,18.08049727,10.15152,2.96086,10.5745,7.41,1.34,7.530185921,15.93152,8.61086,18.10967254,10.15152,2.96086,10.5745,5.78,5.65,8.082753244
10/07/2020 17:00,17.69832,3.96326,18.1366469,9.26832,2.70326,9.6545,8.43,1.26,8.523643587,15.99832,7.97326,17.8750977,9.26832,2.70326,9.6545,6.73,5.27,8.547853532
10/07/2020 17:30,18.49488,2.26434,18.63297673,5.05488,1.47434,5.2655,13.44,0.79,13.46319799,16.69488,6.17434,17.80004193,5.05488,1.47434,5.2655,11.64,4.7,12.55307134
10/07/2020 18:00,18.55216,0.89938,18.57394748,1.23216,0.35938,1.2835,17.32,0.54,17.32841597,16.71216,4.74938,17.37391442,1.23216,0.35938,1.2835,15.48,4.39,16.09044748
10/07/2020 18:30,18.50376,0.17318,18.50457039,0.59376,0.17318,0.6185,17.91,0,17.91,16.78376,4.71318,17.43297638,0.59376,0.17318,0.6185,16.19,4.54,16.81450862
10/07/2020 19:00,18.19408,0.69494,18.20734711,0.87408,0.25494,0.9105,17.32,0.44,17.32558801,16.34408,4.32494,16.90662761,0.87408,0.25494,0.9105,15.47,4.07,15.99643085
10/07/2020 19:30,17.41024,-0.15118,17.41089637,1.23024,0.35882,1.2815,16.18,-0.51,16.18803571,15.69024,4.29882,16.26848133,1.23024,0.35882,1.2815,14.46,3.94,14.98716784
10/07/2020 20:00,16.69424,-0.32668,16.697436,0.83424,0.24332,0.869,15.86,-0.57,15.87023944,15.13424,4.04332,15.66504571,0.83424,0.24332,0.869,14.3,3.8,14.79628332
10/07/2020 20:30,16.27872,-0.41454,16.28399731,0.73872,0.21546,0.7695,15.54,-0.63,15.55276503,14.70872,3.79546,15.19052207,0.73872,0.21546,0.7695,13.97,3.58,14.4214181
10/07/2020 21:00,15.58512,-1.10684,15.62437391,0.28512,0.08316,0.297,15.3,-1.19,15.346208,14.20512,3.66316,14.66983897,0.28512,0.08316,0.297,13.92,3.58,14.37298855
10/07/2020 21:30,15.40488,-1.45316,15.47326733,0.19488,0.05684,0.203,15.21,-1.51,15.2847702,14.02488,3.41684,14.43509801,0.19488,0.05684,0.203,13.83,3.36,14.2323048
10/07/2020 22:00,15.21,-1.11,15.25044917,0,0,0,15.21,-1.11,15.25044917,13.7,3.05,14.03540167,0,0,0,13.7,3.05,14.03540167
10/07/2020 22:30,15.27,1.64,15.3578156,0,0,0,15.27,1.64,15.3578156,13,-0.41,13.00646378,0,0,0,13,-0.41,13.00646378
10/07/2020 23:00,14.58,1.07,14.61920996,0,0,0,14.58,1.07,14.61920996,12.6,0.45,12.60803315,0,0,0,12.6,0.45,12.60803315
10/07/2020 23:30,13.87,0.55,13.88090055,0,0,0,13.87,0.55,13.88090055,12.1,1.36,12.17618988,0,0,0,12.1,1.36,12.17618988
11/07/2020 00:00,13.37,1.21,13.42464152,0,0,0,13.37,1.21,13.42464152,11.43,-0.87,11.46306242,0,0,0,11.43,-0.87,11.46306242
11/07/2020 00:30,12.66,1,12.69943306,0,0,0,12.66,1,12.69943306,10.88,-0.77,10.90721321,0,0,0,10.88,-0.77,10.90721321
11/07/2020 01:00,12.17,0.51,12.18068143,0,0,0,12.17,0.51,12.18068143,10.6,-0.16,10.60120748,0,0,0,10.6,-0.16,10.60120748
11/07/2020 01:30,11.72,-1.92,11.87622836,0,0,0,11.72,-1.92,11.87622836,10.64,1.95,10.81721313,0,0,0,10.64,1.95,10.81721313
11/07/2020 02:00,11.59,-0.52,11.60165936,0,0,0,11.59,-0.52,11.60165936,10.22,0.16,10.22125237,0,0,0,10.22,0.16,10.22125237
11/07/2020 02:30,11.46,0.35,11.46534343,0,0,0,11.46,0.35,11.46534343,10.08,-0.51,10.09289354,0,0,0,10.08,-0.51,10.09289354
11/07/2020 03:00,11.06,0,11.06,0,0,0,11.06,0,11.06,9.7,-0.6,9.718538985,0,0,0,9.7,-0.6,9.718538985
11/07/2020 03:30,10.95,0,10.95,0,0,0,10.95,0,10.95,9.58,-0.6,9.598770755,0,0,0,9.58,-0.6,9.598770755
11/07/2020 04:00,10.95,-1.56,11.06056509,0,0,0,10.95,-1.56,11.06056509,9.58,-0.3,9.584696135,0,0,0,9.58,-0.3,9.584696135
11/07/2020 04:30,10.72,-1.65,10.84623898,0,0,0,10.72,-1.65,10.84623898,9.55,0.94,9.59615027,0,0,0,9.55,0.94,9.59615027
11/07/2020 05:00,10.68,-1.44,10.77664141,0,0,0,10.68,-1.44,10.77664141,9.49,0.8,9.523660011,0,0,0,9.49,0.8,9.523660011
11/07/2020 05:30,11.024,-1.363,11.10794063,0.264,0.077,0.275,10.76,-1.44,10.85592926,9.904,1.177,9.973692646,0.264,0.077,0.275,9.64,1.1,9.702556364
11/07/2020 06:00,10.72176,-1.32282,10.80305467,0.40176,0.11718,0.4185,10.32,-1.44,10.41998081,9.57176,0.91718,9.615602355,0.40176,0.11718,0.4185,9.17,0.8,9.204830254
11/07/2020 06:30,10.99264,-1.37798,11.07867154,0.93264,0.27202,0.9715,10.06,-1.65,10.19441514,9.78264,1.24202,9.861169254,0.93264,0.27202,0.9715,8.85,0.97,8.902999495
11/07/2020 07:00,11.75984,0.24912,11.76247838,1.29984,0.37912,1.354,10.46,-0.13,10.46080781,10.21984,0.24912,10.22287584,1.29984,0.37912,1.354,8.92,-0.13,8.920947259
11/07/2020 07:30,12.46544,1.91742,12.61204559,2.90544,0.84742,3.0265,9.56,1.07,9.619693342,10.73544,0.05742,10.73559356,2.90544,0.84742,3.0265,7.83,-0.79,7.86975222
11/07/2020 08:00,13.36856,2.88958,13.67728296,4.31856,1.25958,4.4985,9.05,1.63,9.195618522,11.61856,0.39958,11.62542905,4.31856,1.25958,4.4985,7.3,-0.86,7.350482977
11/07/2020 08:30,13.91224,3.87482,14.44176762,6.70224,1.95482,6.9815,7.21,1.92,7.461266648,12.14224,1.39482,12.22209127,6.70224,1.95482,6.9815,5.44,-0.56,5.468747571
11/07/2020 09:00,14.3628,4.3379,15.00357958,7.4328,2.1679,7.7425,6.93,2.17,7.261804184,12.5428,1.6779,12.654532,7.4328,2.1679,7.7425,5.11,-0.49,5.133439393
11/07/2020 09:30,15.21424,5.26832,16.10056814,9.35424,2.72832,9.744,5.86,2.54,6.386798885,13.38424,2.30832,13.58183425,9.35424,2.72832,9.744,4.03,-0.42,4.051826749
11/07/2020 10:00,15.56912,3.69516,16.0016157,8.34912,2.43516,8.697,7.22,1.26,7.329120002,13.87912,4.57516,14.61376273,8.34912,2.43516,8.697,5.53,2.14,5.929628993
11/07/2020 10:30,15.44424,2.29332,15.61357953,10.43424,3.04332,10.869,5.01,-0.75,5.065826685,14.65424,7.12332,16.29381594,10.43424,3.04332,10.869,4.22,4.08,5.869821122
11/07/2020 11:00,15.5788,2.7809,15.82505653,11.7288,3.4209,12.2175,3.85,-0.64,3.902832305,14.4588,7.5009,16.28865858,11.7288,3.4209,12.2175,2.73,4.08,4.909103788
11/07/2020 11:30,15.12544,1.95992,15.25189239,10.04544,2.92992,10.464,5.08,-0.97,5.171779191,13.98544,6.61992,15.47306928,10.04544,2.92992,10.464,3.94,3.69,5.398120043
11/07/2020 12:00,15.64192,2.17306,15.79214523,10.98192,3.20306,11.4395,4.66,-1.03,4.772473153,14.60192,7.06306,16.22044649,10.98192,3.20306,11.4395,3.62,3.86,5.291880573
11/07/2020 12:30,15.30312,0.03716,15.30316512,5.37312,1.56716,5.597,9.93,-1.53,10.04717871,13.75312,4.83716,14.57897207,5.37312,1.56716,5.597,8.38,3.27,8.995404382
11/07/2020 13:00,15.03736,0.21048,15.03883299,5.96736,1.74048,6.216,9.07,-1.53,9.198141117,13.55736,5.08048,14.47802774,5.96736,1.74048,6.216,7.59,3.34,8.292388076
11/07/2020 13:30,15.01592,2.26256,15.18542167,6.62592,1.93256,6.902,8.39,0.33,8.396487361,13.24592,3.03256,13.58862822,6.62592,1.93256,6.902,6.62,1.1,6.710767467
11/07/2020 14:00,14.55024,3.15632,14.88864802,7.77024,2.26632,8.094,6.78,0.89,6.838164959,13.04024,3.12632,13.40976271,7.77024,2.26632,8.094,5.27,0.86,5.33970973
11/07/2020 14:30,14.39368,3.18524,14.7419055,8.14368,2.37524,8.483,6.25,0.81,6.302269433,12.55368,3.30524,12.98150581,8.14368,2.37524,8.483,4.41,0.93,4.506994564
11/07/2020 15:00,14.33696,5.14578,15.23244806,13.11696,3.82578,13.6635,1.22,1.32,1.797442628,12.70696,5.54578,13.86443321,13.11696,3.82578,13.6635,-0.41,1.72,1.768191166
11/07/2020 15:30,14.00784,4.87312,14.83128046,13.82784,4.03312,14.404,0.18,0.84,0.859069264,12.60784,6.02312,13.97267347,13.82784,4.03312,14.404,-1.22,1.99,2.334202219
11/07/2020 16:00,14.71432,5.69626,15.77842169,12.36432,3.60626,12.8795,2.35,2.09,3.144932432,11.91432,3.39626,12.38893067,12.36432,3.60626,12.8795,-0.45,-0.21,0.496588361
11/07/2020 16:30,13.78016,4.32088,14.44170397,8.54016,2.49088,8.896,5.24,1.83,5.550360349,13.56016,1.37088,13.62927919,8.54016,2.49088,8.896,5.02,-1.12,5.143422985
11/07/2020 17:00,14.12528,3.70654,14.60349184,6.84528,1.99654,7.1305,7.28,1.71,7.478134794,12.26528,0.87654,12.29656114,6.84528,1.99654,7.1305,5.42,-1.12,5.534509915
11/07/2020 17:30,14.5404,2.1297,14.69553858,8.8104,2.5697,9.1775,5.73,-0.44,5.746868713,12.9504,4.6497,13.75981723,8.8104,2.5697,9.1775,4.14,2.08,4.633141483
11/07/2020 18:00,14.65688,-0.32716,14.66053086,6.14688,1.79284,6.403,8.51,-2.12,8.77009122,13.15688,4.80284,14.00609737,6.14688,1.79284,6.403,7.01,3.01,7.628905557
11/07/2020 18:30,13.9648,-1.4236,14.03717479,3.4848,1.0164,3.63,10.48,-2.44,10.76029739,12.4748,3.4764,12.95013483,3.4848,1.0164,3.63,8.99,2.46,9.320498914
11/07/2020 19:00,14.19448,-1.52536,14.27620347,2.72448,0.79464,2.838,11.47,-2.32,11.70227756,12.59448,3.10464,12.97149629,2.72448,0.79464,2.838,9.87,2.31,10.13671544
11/07/2020 19:30,13.89784,-1.85688,14.02133945,2.06784,0.60312,2.154,11.83,-2.46,12.08306666,12.35784,2.97312,12.71045444,2.06784,0.60312,2.154,10.29,2.37,10.55940339
11/07/2020 20:00,13.65928,-2.47396,13.88151318,0.80928,0.23604,0.843,12.85,-2.71,13.13265396,12.06928,2.12604,12.25510366,0.80928,0.23604,0.843,11.26,1.89,11.41751724
11/07/2020 20:30,13.63808,-0.38056,13.64338858,0.47808,0.13944,0.498,13.16,-0.52,13.17026955,11.73808,-0.59056,11.75292658,0.47808,0.13944,0.498,11.26,-0.73,11.2836386
11/07/2020 21:00,13.4472,-0.6829,13.46452897,0.3672,0.1071,0.3825,13.08,-0.79,13.10383532,11.6272,-0.3529,11.63255424,0.3672,0.1071,0.3825,11.26,-0.46,11.26939218
11/07/2020 21:30,13.2088,-1.1116,13.25549139,0.2688,0.0784,0.28,12.94,-1.19,12.99460273,11.5288,0.5784,11.54330005,0.2688,0.0784,0.28,11.26,0.5,11.27109578
11/07/2020 22:00,13.13,-1.29,13.19321795,0,0,0,13.13,-1.29,13.19321795,11.49,0.41,11.49731273,0,0,0,11.49,0.41,11.49731273
11/07/2020 22:30,12.88,-1.44,12.96024691,0,0,0,12.88,-1.44,12.96024691,11.27,0.81,11.29907076,0,0,0,11.27,0.81,11.29907076
11/07/2020 23:00,11.92,-1.57,12.02294889,0,0,0,11.92,-1.57,12.02294889,10.37,0.68,10.39227117,0,0,0,10.37,0.68,10.39227117
11/07/2020 23:30,11.81,0.59,11.82472833,0,0,0,11.81,0.59,11.82472833,9.84,-3.33,10.38819041,0,0,0,9.84,-3.33,10.38819041
12/07/2020 00:00,11.44,1.82,11.58386809,0,0,0,11.44,1.82,11.58386809,9.18,-3.92,9.981923662,0,0,0,9.18,-3.92,9.981923662
12/07/2020 00:30,10.95,2.65,11.26609959,0,0,0,10.95,2.65,11.26609959,8.66,-4.76,9.881963368,0,0,0,8.66,-4.76,9.881963368
12/07/2020 01:00,10.4,2.04,10.59818852,0,0,0,10.4,2.04,10.59818852,8.48,-3.41,9.139939825,0,0,0,8.48,-3.41,9.139939825
12/07/2020 01:30,10.23,-0.18,10.23158346,0,0,0,10.23,-0.18,10.23158346,8.48,-2.33,8.794276548,0,0,0,8.48,-2.33,8.794276548
12/07/2020 02:00,10.11,-0.47,10.12091893,0,0,0,10.11,-0.47,10.12091893,8.34,-1.99,8.574129693,0,0,0,8.34,-1.99,8.574129693
12/07/2020 02:30,9.97,-0.47,9.981072087,0,0,0,9.97,-0.47,9.981072087,8.23,-1.94,8.455560301,0,0,0,8.23,-1.94,8.455560301
12/07/2020 03:00,9.68,-0.55,9.69561241,0,0,0,9.68,-0.55,9.69561241,8.01,-1.86,8.223119846,0,0,0,8.01,-1.86,8.223119846
12/07/2020 03:30,9.53,-0.63,9.550801014,0,0,0,9.53,-0.63,9.550801014,7.92,-1.86,8.135477859,0,0,0,7.92,-1.86,8.135477859
12/07/2020 04:00,9.44,-0.56,9.456595582,0,0,0,9.44,-0.56,9.456595582,7.8,-1.86,8.018703137,0,0,0,7.8,-1.86,8.018703137
12/07/2020 04:30,9.32,-0.64,9.341948405,0,0,0,9.32,-0.64,9.341948405,7.73,-1.72,7.91904666,0,0,0,7.73,-1.72,7.91904666
12/07/2020 05:00,9.20288,-0.56916,9.220463296,0.00288,0.00084,0.003,9.2,-0.57,9.217640696,7.59288,-1.88916,7.824369125,0.00288,0.00084,0.003,7.59,-1.89,7.821777292
12/07/2020 05:30,9.29328,-0.45446,9.304385367,0.29328,0.08554,0.3055,9,-0.54,9.016185446,7.67328,-1.95446,7.918278844,0.29328,0.08554,0.3055,7.38,-2.04,7.656761718
12/07/2020 06:00,9.39984,-0.36338,9.406861169,0.39984,0.11662,0.4165,9,-0.48,9.012790911,7.74984,-1.74338,7.94351269,0.39984,0.11662,0.4165,7.35,-1.86,7.581695061
12/07/2020 06:30,9.71936,-0.32852,9.724910498,0.51936,0.15148,0.541,9.2,-0.48,9.212513229,8.08936,-1.50852,8.228813876,0.51936,0.15148,0.541,7.57,-1.66,7.749870967
12/07/2020 07:00,10.17872,-0.15954,10.17997023,1.09872,0.32046,1.1445,9.08,-0.48,9.092678373,8.55872,-1.30954,8.658324494,1.09872,0.32046,1.1445,7.46,-1.63,7.636000262
12/07/2020 07:30,10.69896,0.23428,10.70152476,2.44896,0.71428,2.551,8.25,-0.48,8.263951839,9.03896,-0.83572,9.077512093,2.44896,0.71428,2.551,6.59,-1.55,6.769830131
12/07/2020 08:00,11.3652,-0.2289,11.36750484,4.2552,1.2411,4.4325,7.11,-1.47,7.260371891,9.9252,1.9311,10.11131753,4.2552,1.2411,4.4325,5.67,0.69,5.711829829
12/07/2020 08:30,12.06056,0.45308,12.06906745,6.01056,1.75308,6.261,6.05,-1.3,6.188093406,10.58056,2.73308,10.92785323,6.01056,1.75308,6.261,4.57,0.98,4.673895591
12/07/2020 09:00,12.91136,1.90498,13.05113657,7.73136,2.25498,8.0535,5.18,-0.35,5.191810859,11.29136,2.93498,11.66657269,7.73136,2.25498,8.0535,3.56,0.68,3.624362013
12/07/2020 09:30,13.75856,4.19708,14.38448657,8.93856,2.60708,9.311,4.82,1.59,5.075480273,11.83856,1.90708,11.99118247,8.93856,2.60708,9.311,2.9,-0.7,2.983286778
12/07/2020 10:00,14.22496,5.23978,15.15931336,9.32496,2.71978,9.7135,4.9,2.52,5.510027223,12.26496,0.97978,12.30403237,9.32496,2.71978,9.7135,2.94,-1.74,3.416313803
12/07/2020 10:30,14.72544,4.70242,15.45805088,11.66544,3.40242,12.1515,3.06,1.3,3.324695475,13.07544,5.48242,14.17829539,11.66544,3.40242,12.1515,1.41,2.08,2.512866889
12/07/2020 11:00,14.91952,5.31986,15.83960187,12.95952,3.77986,13.4995,1.96,1.54,2.492629134,13.58952,5.27986,14.57916237,12.95952,3.77986,13.4995,0.63,1.5,1.626929624
12/07/2020 11:30,15.04736,5.18798,15.91660075,12.50736,3.64798,13.0285,2.54,1.54,2.97038718,13.92736,5.20798,14.86924384,12.50736,3.64798,13.0285,1.42,1.56,2.109502311
12/07/2020 12:00,15.38576,4.89168,16.14466302,11.76576,3.43168,12.256,3.62,1.46,3.90333191,13.94576,4.92168,14.788751,11.76576,3.43168,12.256,2.18,1.49,2.640549185
12/07/2020 12:30,15.62552,5.33536,16.51129739,12.87552,3.75536,13.412,2.75,1.58,3.171576895,13.86552,5.37536,14.87101678,12.87552,3.75536,13.412,0.99,1.62,1.89855208
12/07/2020 13:00,15.93408,4.93244,16.68004406,11.97408,3.49244,12.473,3.96,1.44,4.213691968,13.94408,5.00244,14.81424224,11.97408,3.49244,12.473,1.97,1.51,2.482136177
12/07/2020 13:30,15.46232,6.05276,16.6047958,14.51232,4.23276,15.117,0.95,1.82,2.053022163,13.33232,6.10276,14.66268857,14.51232,4.23276,15.117,-1.18,1.87,2.211176158
12/07/2020 14:00,15.82936,5.91398,16.89804123,14.13936,4.12398,14.7285,1.69,1.79,2.461747347,13.18936,5.96398,14.47509152,14.13936,4.12398,14.7285,-0.95,1.84,2.070772803
12/07/2020 14:30,15.29664,6.11652,16.47419231,14.69664,4.28652,15.309,0.6,1.83,1.925850461,13.25664,6.19652,14.63336476,14.69664,4.28652,15.309,-1.44,1.91,2.392007525
12/07/2020 15:00,14.93704,5.36622,15.87171954,13.18704,3.84622,13.7365,1.75,1.52,2.317951682,13.42704,5.56622,14.53506822,13.18704,3.84622,13.7365,0.24,1.72,1.736663468
12/07/2020 15:30,14.74504,5.23022,15.64517197,12.99504,3.79022,13.5365,1.75,1.44,2.266296538,13.46504,5.51022,14.54887716,12.99504,3.79022,13.5365,0.47,1.72,1.783059169
12/07/2020 16:00,14.70544,4.97492,15.52416808,12.56544,3.66492,13.089,2.14,1.31,2.509123353,13.34544,5.12492,14.29564877,12.56544,3.66492,13.089,0.78,1.46,1.655294536
12/07/2020 16:30,14.98848,4.08664,15.53560939,10.54848,3.07664,10.988,4.44,1.01,4.553427281,13.17848,4.36664,13.88307891,10.54848,3.07664,10.988,2.63,1.29,2.929334395
12/07/2020 17:00,15.19344,3.70142,15.63781088,9.43344,2.75142,9.8265,5.76,0.95,5.837816373,13.41344,4.04142,14.0090488,9.43344,2.75142,9.8265,3.98,1.29,4.183837951
12/07/2020 17:30,15.4912,3.5841,15.90041038,9.0312,2.6341,9.4075,6.46,0.95,6.529479305,13.5212,3.8241,14.05156896,9.0312,2.6341,9.4075,4.49,1.19,4.645018837
12/07/2020 18:00,15.77912,1.96266,15.90071263,4.56912,1.33266,4.7595,11.21,0.63,11.22768899,13.68912,2.20266,13.86519807,4.56912,1.33266,4.7595,9.12,0.87,9.161402731
12/07/2020 18:30,16.08936,2.44148,16.27354693,6.03936,1.76148,6.291,10.05,0.68,10.07297871,13.95936,2.77148,14.23182465,6.03936,1.76148,6.291,7.92,1.01,7.98414053
12/07/2020 19:00,15.89192,1.45806,15.95866725,2.94192,0.85806,3.0645,12.95,0.6,12.96389216,13.59192,1.62806,13.68907844,2.94192,0.85806,3.0645,10.65,0.77,10.6777994
12/07/2020 19:30,15.30456,-0.92992,15.3327854,1.71456,0.50008,1.786,13.59,-1.43,13.66502836,13.32456,2.90008,13.63650847,1.71456,0.50008,1.786,11.61,2.4,11.85546709
12/07/2020 20:00,15.0812,-1.2734,15.13486508,0.8112,0.2366,0.845,14.27,-1.51,14.34966899,13.1012,3.0466,13.45076998,0.8112,0.2366,0.845,12.29,2.81,12.60714877
12/07/2020 20:30,15.0272,0.2121,15.02869676,0.4872,0.1421,0.5075,14.54,0.07,14.5401685,12.8372,0.8321,12.86413986,0.4872,0.1421,0.5075,12.35,0.69,12.36926029
12/07/2020 21:00,14.89616,-0.30612,14.89930509,0.35616,0.10388,0.371,14.54,-0.41,14.54577946,12.70616,0.79388,12.73093663,0.35616,0.10388,0.371,12.35,0.69,12.36926029
12/07/2020 21:30,14.7968,-0.4926,14.8049973,0.1968,0.0574,0.205,14.6,-0.55,14.61035592,12.7268,0.8774,12.75700862,0.1968,0.0574,0.205,12.53,0.82,12.55680294
12/07/2020 22:00,14.76,-0.43,14.76626222,0,0,0,14.76,-0.43,14.76626222,12.59,0.64,12.60625638,0,0,0,12.59,0.64,12.60625638
12/07/2020 22:30,14.55,-0.43,14.55635257,0,0,0,14.55,-0.43,14.55635257,12.33,0.47,12.33895457,0,0,0,12.33,0.47,12.33895457
12/07/2020 23:00,13.7,-0.25,13.70228083,0,0,0,13.7,-0.25,13.70228083,11.59,0.3,11.59388201,0,0,0,11.59,0.3,11.59388201
12/07/2020 23:30,13.16,0.54,13.17107437,0,0,0,13.16,0.54,13.17107437,11.14,-1.37,11.22392534,0,0,0,11.14,-1.37,11.22392534
13/07/2020 00:00,12.51,-0.71,12.53013168,0,0,0,12.51,-0.71,12.53013168,10.73,0.47,10.74028864,0,0,0,10.73,0.47,10.74028864
13/07/2020 00:30,12,-0.42,12.00734775,0,0,0,12,-0.42,12.00734775,10.21,-0.41,10.21822881,0,0,0,10.21,-0.41,10.21822881
13/07/2020 01:00,11.81,-0.42,11.81746589,0,0,0,11.81,-0.42,11.81746589,10.07,-0.33,10.0754057,0,0,0,10.07,-0.33,10.0754057
13/07/2020 01:30,11.68,-0.86,11.71161816,0,0,0,11.68,-0.86,11.71161816,10.07,0.46,10.08050098,0,0,0,10.07,0.46,10.08050098
13/07/2020 02:00,11.74,-0.62,11.75635998,0,0,0,11.74,-0.62,11.75635998,10.13,0.43,10.13912225,0,0,0,10.13,0.43,10.13912225
13/07/2020 02:30,11.64,-0.49,11.65030901,0,0,0,11.64,-0.49,11.65030901,10.02,0.43,10.0292223,0,0,0,10.02,0.43,10.0292223
13/07/2020 03:00,11.32,-0.68,11.34040564,0,0,0,11.32,-0.68,11.34040564,9.76,0.43,9.769467744,0,0,0,9.76,0.43,9.769467744
13/07/2020 03:30,11.32,-0.82,11.34966079,0,0,0,11.32,-0.82,11.34966079,9.76,0.43,9.769467744,0,0,0,9.76,0.43,9.769467744
13/07/2020 04:00,11.19,-0.71,11.21250195,0,0,0,11.19,-0.71,11.21250195,9.67,0.43,9.679555775,0,0,0,9.67,0.43,9.679555775
13/07/2020 04:30,11.26,-0.61,11.27651099,0,0,0,11.26,-0.61,11.27651099,9.67,0.43,9.679555775,0,0,0,9.67,0.43,9.679555775
13/07/2020 05:00,10.87,-0.7,10.89251578,0,0,0,10.87,-0.7,10.89251578,9.31,-0.26,9.313629797,0,0,0,9.31,-0.26,9.313629797
13/07/2020 05:30,11.50136,-0.39252,11.50805604,0.23136,0.06748,0.241,11.27,-0.46,11.27938385,9.91136,0.49748,9.923837131,0.23136,0.06748,0.241,9.68,0.43,9.689545913
13/07/2020 06:00,12.0652,-0.2614,12.06803136,0.4752,0.1386,0.495,11.59,-0.4,11.59690045,10.3652,0.6086,10.38305182,0.4752,0.1386,0.495,9.89,0.47,9.901161548
13/07/2020 06:30,13.142,0.951,13.17636388,0.792,0.231,0.825,12.35,0.72,12.37097005,11.242,1.191,11.30491243,0.792,0.231,0.825,10.45,0.96,10.49400305
13/07/2020 07:00,15.39672,4.64946,16.08342206,1.26672,0.36946,1.3195,14.13,4.28,14.76398659,12.68672,-0.12054,12.68729263,1.26672,0.36946,1.3195,11.42,-0.49,11.43050743
13/07/2020 07:30,16.98104,3.34322,17.30701706,1.93104,0.56322,2.0115,15.05,2.78,15.30460388,14.56104,2.89322,14.84569324,1.93104,0.56322,2.0115,12.63,2.33,12.84312267
13/07/2020 08:00,18.29336,4.18598,18.76617832,2.52336,0.73598,2.6285,15.77,3.45,16.14296751,15.62336,3.43598,15.99672892,2.52336,0.73598,2.6285,13.1,2.7,13.37535046
13/07/2020 08:30,19.08176,4.08718,19.51457417,2.80176,0.81718,2.9185,16.28,3.27,16.60515884,16.45176,4.25718,16.99364554,2.80176,0.81718,2.9185,13.65,3.44,14.07679296
13/07/2020 09:00,19.81312,4.44716,20.30608175,2.97312,0.86716,3.097,16.84,3.58,17.21632946,17.08312,4.30716,17.61773584,2.97312,0.86716,3.097,14.11,3.44,14.52328131
13/07/2020 09:30,20.3132,5.1426,20.95405519,4.3632,1.2726,4.545,15.95,3.87,16.4127816,17.5632,4.9626,18.25084636,4.3632,1.2726,4.545,13.2,3.69,13.7060607
13/07/2020 10:00,20.4884,4.8762,21.06067095,3.7584,1.0962,3.915,16.73,3.78,17.1517142,17.8284,4.7862,18.45967381,3.7584,1.0962,3.915,14.07,3.69,14.54582414
13/07/2020 10:30,20.56592,5.71256,21.34456388,5.90592,1.72256,6.152,14.66,3.99,15.19327812,17.99592,5.71256,18.88084951,5.90592,1.72256,6.152,12.09,3.99,12.73138641
13/07/2020 11:00,20.79544,5.32742,21.46699161,4.82544,1.40742,5.0265,15.97,3.92,16.4440658,18.19544,5.27742,18.94532129,4.82544,1.40742,5.0265,13.37,3.87,13.91882897
13/07/2020 11:30,21.02328,6.10304,21.8912174,6.83328,1.99304,7.118,14.19,4.11,14.77322578,18.54328,6.07304,19.51243316,6.83328,1.99304,7.118,11.71,4.08,12.40042338
13/07/2020 12:00,21.16464,7.04802,22.30732105,8.08464,2.35802,8.4215,13.08,4.69,13.89541291,18.54464,6.27802,19.5784884,8.08464,2.35802,8.4215,10.46,3.92,11.17040733
13/07/2020 12:30,21.34576,9.29418,23.28139282,7.38576,2.15418,7.6935,13.96,7.14,15.67996173,18.03576,3.36418,18.34683476,7.38576,2.15418,7.6935,10.65,1.21,10.71851669
13/07/2020 13:00,21.0784,10.7237,23.64945429,11.0184,3.2137,11.4775,10.06,7.51,12.55403123,17.9284,4.8237,18.56597986,11.0184,3.2137,11.4775,6.91,1.61,7.095082804
13/07/2020 13:30,20.6452,7.8561,22.08942259,4.6152,1.3461,4.8075,16.03,6.51,17.30147393,17.1252,1.9261,17.23317545,4.6152,1.3461,4.8075,12.51,0.58,12.52343803
13/07/2020 14:00,20.61328,7.68804,22.00030162,3.83328,1.11804,3.993,16.78,6.57,18.02035793,17.12328,1.69804,17.20726759,3.83328,1.11804,3.993,13.29,0.58,13.30265011
13/07/2020 14:30,20.6324,7.8582,22.07820729,4.1424,1.2082,4.315,16.49,6.65,17.78039932,17.1524,1.7882,17.24536126,4.1424,1.2082,4.315,13.01,0.58,13.0229221
13/07/2020 15:00,19.8756,7.8508,21.36994469,5.3856,1.5708,5.61,14.49,6.28,15.79235575,16.5856,2.0308,16.70946666,5.3856,1.5708,5.61,11.2,0.46,11.20944245
