Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
13/07/2020 15:30,19.45608,6.91344,20.64787402,3.64608,1.06344,3.798,15.81,5.85,16.85759769,16.05608,0.68344,16.070619,3.64608,1.06344,3.798,12.41,-0.38,12.41581653
13/07/2020 16:00,19.22784,6.33812,20.24553275,2.90784,0.84812,3.029,16.32,5.49,17.2186672,15.77784,0.35812,15.78190372,2.90784,0.84812,3.029,12.87,-0.49,12.87932452
13/07/2020 16:30,19.06312,4.80966,19.66050288,1.71312,0.49966,1.7845,17.35,4.31,17.87732083,15.76312,1.07966,15.8000512,1.71312,0.49966,1.7845,14.05,0.58,14.06196643
13/07/2020 17:00,19.35256,2.57908,19.52365827,1.16256,0.33908,1.211,18.19,2.24,18.32740298,16.63256,2.99908,16.90078498,1.16256,0.33908,1.211,15.47,2.66,15.69702201
13/07/2020 17:30,20.07744,2.81342,20.27360178,1.17744,0.34342,1.2265,18.9,2.47,19.06071615,17.32744,3.12342,17.60670127,1.17744,0.34342,1.2265,16.15,2.78,16.38752269
13/07/2020 18:00,20.55208,2.77144,20.73810194,0.62208,0.18144,0.648,19.93,2.59,20.09758692,17.85208,2.96144,18.09604618,0.62208,0.18144,0.648,17.23,2.78,17.45283072
13/07/2020 18:30,20.1392,2.4656,20.28956776,0.4992,0.1456,0.52,19.64,2.32,19.77655177,17.4192,2.7156,17.62960612,0.4992,0.1456,0.52,16.92,2.57,17.11406731
13/07/2020 19:00,19.4812,2.3941,19.6277576,0.6312,0.1841,0.6575,18.85,2.21,18.97910957,16.9812,2.6941,17.19358393,0.6312,0.1841,0.6575,16.35,2.51,16.54154165
13/07/2020 19:30,18.70208,2.01644,18.8104712,0.74208,0.21644,0.773,17.96,1.8,18.04997507,16.36208,2.63644,16.57312517,0.74208,0.21644,0.773,15.62,2.42,15.80635315
13/07/2020 20:00,17.67336,1.57098,17.7430446,0.72336,0.21098,0.7535,16.95,1.36,17.00447294,15.50336,2.48098,15.70061887,0.72336,0.21098,0.7535,14.78,2.27,14.95330398
13/07/2020 20:30,17.28832,1.81826,17.38367274,0.74832,0.21826,0.7795,16.54,1.6,16.61720795,15.04832,2.12826,15.19807308,0.74832,0.21826,0.7795,14.3,1.91,14.42699206
13/07/2020 21:00,16.70608,1.34344,16.76001014,0.28608,0.08344,0.298,16.42,1.26,16.46827253,14.47608,1.63344,14.56794489,0.28608,0.08344,0.298,14.19,1.55,14.27440367
13/07/2020 21:30,16.27984,0.94162,16.30704874,0.03984,0.01162,0.0415,16.24,0.93,16.2666069,14.10984,1.39162,14.17830001,0.03984,0.01162,0.0415,14.07,1.38,14.13751393
13/07/2020 22:00,16.19,0.84,16.21177658,0,0,0,16.19,0.84,16.21177658,14.07,1.38,14.13751393,0,0,0,14.07,1.38,14.13751393
13/07/2020 22:30,15.66,0.84,15.68251255,0,0,0,15.66,0.84,15.68251255,13.55,1.18,13.60128303,0,0,0,13.55,1.18,13.60128303
13/07/2020 23:00,14.86,0.88,14.88603372,0,0,0,14.86,0.88,14.88603372,12.75,0.89,12.781025,0,0,0,12.75,0.89,12.781025
13/07/2020 23:30,14.08,0.78,14.10158856,0,0,0,14.08,0.78,14.10158856,12.08,0.8,12.10646108,0,0,0,12.08,0.8,12.10646108
14/07/2020 00:00,13.51,0.61,13.52376427,0,0,0,13.51,0.61,13.52376427,11.63,0.68,11.64986266,0,0,0,11.63,0.68,11.64986266
14/07/2020 00:30,12.89,0.71,12.90953911,0,0,0,12.89,0.71,12.90953911,11.04,0.14,11.04088765,0,0,0,11.04,0.14,11.04088765
14/07/2020 01:00,12.54,2.02,12.70165344,0,0,0,12.54,2.02,12.70165344,10.52,-1.46,10.62082859,0,0,0,10.52,-1.46,10.62082859
14/07/2020 01:30,12.03,-0.46,12.03879147,0,0,0,12.03,-0.46,12.03879147,10.52,0.69,10.54260404,0,0,0,10.52,0.69,10.54260404
14/07/2020 02:00,12.19,0,12.19,0,0,0,12.19,0,12.19,10.62,0.42,10.62830184,0,0,0,10.62,0.42,10.62830184
14/07/2020 02:30,11.99,0,11.99,0,0,0,11.99,0,11.99,10.45,0.42,10.45843679,0,0,0,10.45,0.42,10.45843679
14/07/2020 03:00,11.74,-0.37,11.74582905,0,0,0,11.74,-0.37,11.74582905,10.18,0.49,10.19178591,0,0,0,10.18,0.49,10.19178591
14/07/2020 03:30,11.55,-0.37,11.55592489,0,0,0,11.55,-0.37,11.55592489,9.99,0.49,10.0020098,0,0,0,9.99,0.49,10.0020098
14/07/2020 04:00,11.45,-0.37,11.45597661,0,0,0,11.45,-0.37,11.45597661,9.92,0.43,9.929315183,0,0,0,9.92,0.43,9.929315183
14/07/2020 04:30,11.33,-0.52,11.34192664,0,0,0,11.33,-0.52,11.34192664,9.84,0.43,9.849390844,0,0,0,9.84,0.43,9.849390844
14/07/2020 05:00,11.38,0.14,11.38086113,0,0,0,11.38,0.14,11.38086113,9.84,0.43,9.849390844,0,0,0,9.84,0.43,9.849390844
14/07/2020 05:30,11.8028,0.4904,11.81298354,0.1728,0.0504,0.18,11.63,0.44,11.63832033,10.2928,0.5904,10.30971891,0.1728,0.0504,0.18,10.12,0.54,10.13439687
14/07/2020 06:00,12.37288,0.58834,12.38686011,0.30288,0.08834,0.3155,12.07,0.5,12.08035182,10.71288,0.55834,10.72742007,0.30288,0.08834,0.3155,10.41,0.47,10.42060459
14/07/2020 06:30,13.55528,1.23154,13.61110968,0.48528,0.14154,0.5055,13.07,1.09,13.11537266,11.76528,1.37154,11.84495401,0.48528,0.14154,0.5055,11.28,1.23,11.346863
14/07/2020 07:00,15.2264,3.8477,15.7050327,0.9864,0.2877,1.0275,14.24,3.56,14.67825603,12.8664,0.4577,12.87453837,0.9864,0.2877,1.0275,11.88,0.17,11.88121627
14/07/2020 07:30,16.85248,3.00114,17.11762026,1.99248,0.58114,2.0755,14.86,2.42,15.05576302,14.71248,3.22114,15.06096978,1.99248,0.58114,2.0755,12.72,2.64,12.99107386
14/07/2020 08:00,17.74704,4.39872,18.2840413,4.96704,1.44872,5.174,12.78,2.95,13.11605505,15.54704,4.41872,16.16278253,4.96704,1.44872,5.174,10.58,2.97,10.98896264
14/07/2020 08:30,18.6288,4.3809,19.1369923,4.0488,1.1809,4.2175,14.58,3.2,14.92703587,16.2488,4.3809,16.8290162,4.0488,1.1809,4.2175,12.2,3.2,12.61269202
14/07/2020 09:00,18.98744,5.36342,19.73041185,6.45744,1.88342,6.7265,12.53,3.48,13.00428006,16.60744,5.22342,17.40951406,6.45744,1.88342,6.7265,10.15,3.34,10.68541529
14/07/2020 09:30,19.65104,5.13822,20.31168821,5.17104,1.50822,5.3865,14.48,3.63,14.92807087,17.08104,4.94822,17.78332952,5.17104,1.50822,5.3865,11.91,3.44,12.39684234
14/07/2020 10:00,19.57272,5.19996,20.25169011,5.38272,1.56996,5.607,14.19,3.63,14.64694507,16.95272,5.00996,17.67751155,5.38272,1.56996,5.607,11.57,3.44,12.07056337
14/07/2020 10:30,19.87008,4.52794,20.37945828,3.49008,1.01794,3.6355,16.38,3.51,16.75185064,17.03008,4.30794,17.56650141,3.49008,1.01794,3.6355,13.54,3.29,13.93397646
14/07/2020 11:00,19.30304,4.89922,19.91506239,4.76304,1.38922,4.9615,14.54,3.51,14.95766359,16.59304,4.93922,17.31256395,4.76304,1.38922,4.9615,11.83,3.55,12.35116999
14/07/2020 11:30,19.66104,5.21322,20.34045616,5.05104,1.47322,5.2615,14.61,3.74,15.08110407,17.07104,5.14322,17.82899657,5.05104,1.47322,5.2615,12.02,3.67,12.56778819
14/07/2020 12:00,19.7292,5.0581,20.36727052,4.9992,1.4581,5.2075,14.73,3.6,15.16353851,17.1492,4.9881,17.85990488,4.9992,1.4581,5.2075,12.15,3.53,12.65240689
14/07/2020 12:30,19.30424,5.75082,20.14263172,7.37424,2.15082,7.6815,11.93,3.6,12.4613362,16.74424,5.68082,17.68166534,7.37424,2.15082,7.6815,9.37,3.53,10.0128817
14/07/2020 13:00,19.50616,6.61638,20.59773682,9.41616,2.74638,9.8085,10.09,3.87,10.80671088,17.00616,6.52638,18.21546359,9.41616,2.74638,9.8085,7.59,3.78,8.479180385
14/07/2020 13:30,19.4468,6.6399,20.54911926,9.4968,2.7699,9.8925,9.95,3.87,10.67611353,17.0868,6.6699,18.34247258,9.4968,2.7699,9.8925,7.59,3.9,8.533352214
14/07/2020 14:00,19.55144,5.85542,20.40942795,8.28144,2.41542,8.6265,11.27,3.44,11.78331447,17.29144,6.39542,18.43624946,8.28144,2.41542,8.6265,9.01,3.98,9.849898477
14/07/2020 14:30,19.0084,5.3462,19.74591413,7.3584,2.1462,7.665,11.65,3.2,12.08149411,16.7384,5.9062,17.74985163,7.3584,2.1462,7.665,9.38,3.76,10.10554303
14/07/2020 15:00,18.63344,4.81392,19.24523089,6.25344,1.82392,6.514,12.38,2.99,12.73595305,16.26344,5.37392,17.12829521,6.25344,1.82392,6.514,10.01,3.55,10.62085684
14/07/2020 15:30,18.28976,3.92868,18.7069465,5.06976,1.47868,5.281,13.22,2.45,13.44510692,15.90976,4.59868,16.56104831,5.06976,1.47868,5.281,10.84,3.12,11.28007092
14/07/2020 16:00,18.28656,3.65358,18.64797371,4.36656,1.27358,4.5485,13.92,2.38,14.12199703,15.95656,4.46358,16.56910841,4.36656,1.27358,4.5485,11.59,3.19,12.02098998
14/07/2020 16:30,18.376,5.168,19.08888682,7.536,2.198,7.85,10.84,2.97,11.23950622,16.046,5.228,16.87619922,7.536,2.198,7.85,8.51,3.03,9.033327183
14/07/2020 17:00,18.43008,4.74794,19.03183604,6.85008,1.99794,7.1355,11.58,2.75,11.90205444,15.90008,4.43794,16.50781195,6.85008,1.99794,7.1355,9.05,2.44,9.373158486
14/07/2020 17:30,19.21504,4.01272,19.62956148,4.77504,1.39272,4.974,14.44,2.62,14.67576233,16.59504,3.87272,17.04093051,4.77504,1.39272,4.974,11.82,2.48,12.07736726
14/07/2020 18:00,19.1576,3.4218,19.46079014,3.7776,1.1018,3.935,15.38,2.32,15.55399627,16.5876,3.5818,16.96990763,3.7776,1.1018,3.935,12.81,2.48,13.04785423
14/07/2020 18:30,18.60336,2.31598,18.74696687,1.80336,0.52598,1.8785,16.8,1.79,16.895091,16.03336,2.36598,16.20698906,1.80336,0.52598,1.8785,14.23,1.84,14.34846682
14/07/2020 19:00,17.85648,1.68814,17.93610032,1.05648,0.30814,1.1005,16.8,1.38,16.85658328,15.45648,2.08814,15.59689401,1.05648,0.30814,1.1005,14.4,1.78,14.50959682
14/07/2020 19:30,17.67944,3.79692,18.0825662,1.18944,0.34692,1.239,16.49,3.45,16.84703535,14.99944,-0.03308,14.99947648,1.18944,0.34692,1.239,13.81,-0.38,13.81522711
14/07/2020 20:00,17.04808,1.86194,17.14945633,0.65808,0.19194,0.6855,16.39,1.67,16.47485964,14.73808,1.28194,14.79372746,0.65808,0.19194,0.6855,14.08,1.09,14.12212803
14/07/2020 20:30,17.00128,2.56704,17.19398779,0.40128,0.11704,0.418,16.6,2.45,16.77982419,14.64128,1.06704,14.68011084,0.40128,0.11704,0.418,14.24,0.95,14.27165372
14/07/2020 21:00,16.36984,1.93162,16.48341037,0.27984,0.08162,0.2915,16.09,1.85,16.19600568,14.08984,0.92162,14.11994953,0.27984,0.08162,0.2915,13.81,0.84,13.83552312
14/07/2020 21:30,15.99736,1.46298,16.06411645,0.14736,0.04298,0.1535,15.85,1.42,15.91348171,13.82736,0.69298,13.844714,0.14736,0.04298,0.1535,13.68,0.65,13.69543355
14/07/2020 22:00,15.85,1.37,15.90909803,0,0,0,15.85,1.37,15.90909803,13.68,0.52,13.68987947,0,0,0,13.68,0.52,13.68987947
14/07/2020 22:30,15.72,1.06,15.75569738,0,0,0,15.72,1.06,15.75569738,13.61,1.05,13.65044322,0,0,0,13.61,1.05,13.65044322
14/07/2020 23:00,14.59,-1.45,14.66187573,0,0,0,14.59,-1.45,14.66187573,13.14,2.95,13.46707466,0,0,0,13.14,2.95,13.46707466
14/07/2020 23:30,13.59,-1.49,13.67143738,0,0,0,13.59,-1.49,13.67143738,12.25,2.86,12.57943162,0,0,0,12.25,2.86,12.57943162
15/07/2020 00:00,12.95,-1.29,13.01409236,0,0,0,12.95,-1.29,13.01409236,11.67,2.71,11.98052586,0,0,0,11.67,2.71,11.98052586
15/07/2020 00:30,12.34,0.67,12.35817543,0,0,0,12.34,0.67,12.35817543,10.62,0.16,10.6212052,0,0,0,10.62,0.16,10.6212052
15/07/2020 01:00,11.8,-0.67,11.81900588,0,0,0,11.8,-0.67,11.81900588,10.19,0.78,10.2198092,0,0,0,10.19,0.78,10.2198092
15/07/2020 01:30,11.71,1.02,11.75433962,0,0,0,11.71,1.02,11.75433962,9.86,-1.76,10.01584744,0,0,0,9.86,-1.76,10.01584744
15/07/2020 02:00,11.34,2.17,11.5457568,0,0,0,11.34,2.17,11.5457568,9.38,-2.54,9.717818685,0,0,0,9.38,-2.54,9.717818685
15/07/2020 02:30,11.38,2.66,11.68674463,0,0,0,11.38,2.66,11.68674463,9.29,-3.01,9.765459539,0,0,0,9.29,-3.01,9.765459539
15/07/2020 03:00,11.2,2.55,11.48662265,0,0,0,11.2,2.55,11.48662265,9.18,-2.93,9.63624927,0,0,0,9.18,-2.93,9.63624927
15/07/2020 03:30,11.43,2.63,11.72867426,0,0,0,11.43,2.63,11.72867426,9.43,-2.83,9.845496432,0,0,0,9.43,-2.83,9.845496432
15/07/2020 04:00,11.49,2.89,11.84787745,0,0,0,11.49,2.89,11.84787745,9.43,-2.93,9.874705059,0,0,0,9.43,-2.93,9.874705059
15/07/2020 04:30,11.44,2.71,11.7566024,0,0,0,11.44,2.71,11.7566024,9.38,-2.83,9.797617057,0,0,0,9.38,-2.83,9.797617057
15/07/2020 05:00,11.28,2.66,11.5893917,0,0,0,11.28,2.66,11.5893917,9.25,-2.83,9.673231104,0,0,0,9.25,-2.83,9.673231104
15/07/2020 05:30,11.53632,2.78476,11.867669,0.25632,0.07476,0.267,11.28,2.71,11.60096979,9.54632,-2.39524,9.842225368,0.25632,0.07476,0.267,9.29,-2.47,9.612751947
15/07/2020 06:00,12.13584,3.16962,12.54293042,0.37584,0.10962,0.3915,11.76,3.06,12.15159249,9.98584,-2.21038,10.22755006,0.37584,0.10962,0.3915,9.61,-2.32,9.886076067
15/07/2020 06:30,13.55376,4.26318,14.20841701,0.59376,0.17318,0.6185,12.96,4.09,13.59005887,11.19376,-1.45682,11.28816138,0.59376,0.17318,0.6185,10.6,-1.63,10.72459323
15/07/2020 07:00,14.99936,5.22898,15.88467917,1.77936,0.51898,1.8535,13.22,4.71,14.03397663,12.45936,-0.54102,12.47110076,1.77936,0.51898,1.8535,10.68,-1.06,10.73247409
15/07/2020 07:30,17.2036,5.9848,18.21487535,1.1136,0.3248,1.16,16.09,5.66,17.05648557,14.2436,-0.6852,14.26007153,1.1136,0.3248,1.16,13.13,-1.01,13.16878886
15/07/2020 08:00,18.18392,6.61656,19.35029232,1.39392,0.40656,1.452,16.79,6.21,17.90162562,15.02392,-0.37344,15.02856046,1.39392,0.40656,1.452,13.63,-0.78,13.65230017
15/07/2020 08:30,19.16728,5.11754,19.83869548,1.63728,0.47754,1.7055,17.53,4.64,18.13368413,16.28728,2.21754,16.43754767,1.63728,0.47754,1.7055,14.65,1.74,14.75296919
15/07/2020 09:00,20.05,5.535,20.79996935,2.28,0.665,2.375,17.77,4.87,18.42524898,17,2.715,17.21543566,2.28,0.665,2.375,14.72,2.05,14.86206244
15/07/2020 09:30,20.29768,5.28724,20.97500227,2.28768,0.66724,2.383,18.01,4.62,18.59313045,17.28768,2.98724,17.54387308,2.28768,0.66724,2.383,15,2.32,15.17835301
15/07/2020 10:00,19.8768,5.0774,20.51504738,2.5968,0.7574,2.705,17.28,4.32,17.8118163,16.9568,3.1474,17.24642551,2.5968,0.7574,2.705,14.36,2.39,14.5575307
15/07/2020 10:30,20.21184,5.52012,20.952093,3.53184,1.03012,3.679,16.68,4.49,17.27375176,17.34184,3.68012,17.72802013,3.53184,1.03012,3.679,13.81,2.65,14.06195577
15/07/2020 11:00,20.1768,5.7324,20.97531092,3.9168,1.1424,4.08,16.26,4.59,16.89543429,17.2168,3.8424,17.64035827,3.9168,1.1424,4.08,13.3,2.7,13.57129323
15/07/2020 11:30,20.90288,6.85584,21.99847573,5.64288,1.64584,5.878,15.26,5.21,16.12487829,17.87288,4.49584,18.42966133,5.64288,1.64584,5.878,12.23,2.85,12.55768291
15/07/2020 12:00,21.28664,6.48902,22.2537283,4.55664,1.32902,4.7465,16.73,5.16,17.50766975,18.18664,4.02902,18.62758376,4.55664,1.32902,4.7465,13.63,2.7,13.89485156
15/07/2020 12:30,21.20808,6.03694,22.05056239,5.09808,1.48694,5.3105,16.11,4.55,16.74020908,18.34808,4.59694,18.91517637,5.09808,1.48694,5.3105,13.25,3.11,13.61009184
15/07/2020 13:00,20.83632,6.03476,21.69263837,6.01632,1.75476,6.267,14.82,4.28,15.42565396,18.18632,5.03476,18.87037476,6.01632,1.75476,6.267,12.17,3.28,12.60425722
15/07/2020 13:30,20.74968,5.00324,21.34435829,3.19968,0.93324,3.333,17.55,4.07,18.01575422,17.86968,3.77324,18.2637018,3.19968,0.93324,3.333,14.67,2.84,14.94237264
15/07/2020 14:00,20.73104,4.45572,21.20446793,2.35104,0.68572,2.449,18.38,3.77,18.76265706,17.87104,3.44572,18.20019387,2.35104,0.68572,2.449,15.52,2.76,15.76350215
15/07/2020 14:30,20.79664,4.33902,21.24446586,1.67664,0.48902,1.7465,19.12,3.85,19.5037663,17.92664,3.35902,18.23862487,1.67664,0.48902,1.7465,16.25,2.87,16.5014969
15/07/2020 15:00,20.57112,4.53366,21.06478225,2.00112,0.58366,2.0845,18.57,3.95,18.98545233,17.74112,3.55366,18.09353029,2.00112,0.58366,2.0845,15.74,2.97,16.01775577
15/07/2020 15:30,19.78048,4.16014,20.21321731,1.92048,0.56014,2.0005,17.86,3.6,18.21920964,17.00048,3.15014,17.28987282,1.92048,0.56014,2.0005,15.08,2.59,15.30080063
15/07/2020 16:00,19.27984,3.64412,19.62120896,1.41984,0.41412,1.479,17.86,3.23,18.14972452,16.45984,2.64412,16.67086391,1.41984,0.41412,1.479,15.04,2.23,15.2044237
15/07/2020 16:30,18.5204,3.2147,18.79732726,1.2504,0.3647,1.3025,17.27,2.85,17.50358249,15.7204,2.2247,15.87703581,1.2504,0.3647,1.3025,14.47,1.86,14.58905412
15/07/2020 17:00,18.84072,3.23646,19.11667867,1.53072,0.44646,1.5945,17.31,2.79,17.53340241,16.00072,2.30646,16.16610028,1.53072,0.44646,1.5945,14.47,1.86,14.58905412
15/07/2020 17:30,19.01384,3.15362,19.27359413,1.38384,0.40362,1.4415,17.63,2.75,17.84318918,16.14384,2.03362,16.2714222,1.38384,0.40362,1.4415,14.76,1.63,14.84973064
15/07/2020 18:00,19.25248,3.77364,19.61882629,1.69248,0.49364,1.763,17.56,3.28,17.86370622,16.19248,1.49364,16.26122286,1.69248,0.49364,1.763,14.5,1,14.53444185
15/07/2020 18:30,19.18624,3.24432,19.4586078,1.62624,0.47432,1.694,17.56,2.77,17.77713419,16.36624,1.64432,16.4486352,1.62624,0.47432,1.694,14.74,1.17,14.78636196
15/07/2020 19:00,18.40328,2.88304,18.62773831,1.55328,0.45304,1.618,16.85,2.43,17.0243179,15.72328,1.53304,15.7978399,1.55328,0.45304,1.618,14.17,1.08,14.21109778
15/07/2020 19:30,17.77392,2.26156,17.91722316,0.55392,0.16156,0.577,17.22,2.1,17.3475762,15.23392,1.01156,15.26746777,0.55392,0.16156,0.577,14.68,0.85,14.70458772
15/07/2020 20:00,17.51232,1.71526,17.59612084,0.29232,0.08526,0.3045,17.22,1.63,17.29697372,15.08232,1.03526,15.1178087,0.29232,0.08526,0.3045,14.79,0.95,14.82047907
15/07/2020 20:30,17.32424,1.74582,17.41198378,0.29424,0.08582,0.3065,17.03,1.66,17.11071302,14.98424,1.15582,15.02875139,0.29424,0.08582,0.3065,14.69,1.07,14.72891714
15/07/2020 21:00,16.60416,1.41538,16.66437607,0.22416,0.06538,0.2335,16.38,1.35,16.43553772,14.35416,0.83538,14.37844808,0.22416,0.06538,0.2335,14.13,0.77,14.15096463
15/07/2020 21:30,16.38,1.29,16.43071818,0,0,0,16.38,1.29,16.43071818,14.13,0.71,14.14782669,0,0,0,14.13,0.71,14.14782669
15/07/2020 22:00,16.01,1.22,16.05641616,0,0,0,16.01,1.22,16.05641616,13.8,0.65,13.81529949,0,0,0,13.8,0.65,13.81529949
15/07/2020 22:30,15.53,1.26,15.58103013,0,0,0,15.53,1.26,15.58103013,13.2,0.61,13.21408718,0,0,0,13.2,0.61,13.21408718
15/07/2020 23:00,14.78,1.26,14.83361048,0,0,0,14.78,1.26,14.83361048,12.44,0.42,12.44708801,0,0,0,12.44,0.42,12.44708801
15/07/2020 23:30,13.95,1.18,13.99981786,0,0,0,13.95,1.18,13.99981786,11.7,-0.34,11.70493913,0,0,0,11.7,-0.34,11.70493913
16/07/2020 00:00,13.22,1.04,13.26084462,0,0,0,13.22,1.04,13.26084462,11.06,-0.44,11.0687488,0,0,0,11.06,-0.44,11.0687488
16/07/2020 00:30,12.73,0.1,12.73039277,0,0,0,12.73,0.1,12.73039277,10.88,2.35,11.13089844,0,0,0,10.88,2.35,11.13089844
16/07/2020 01:00,12.23,-1.02,12.27246104,0,0,0,12.23,-1.02,12.27246104,10.74,2.26,10.97520843,0,0,0,10.74,2.26,10.97520843
16/07/2020 01:30,12.05,0.7,12.07031483,0,0,0,12.05,0.7,12.07031483,10.16,-0.48,10.17133226,0,0,0,10.16,-0.48,10.17133226
16/07/2020 02:00,11.82,0.6,11.83521863,0,0,0,11.82,0.6,11.83521863,9.93,-0.56,9.945777999,0,0,0,9.93,-0.56,9.945777999
16/07/2020 02:30,11.82,0.6,11.83521863,0,0,0,11.82,0.6,11.83521863,9.93,-0.56,9.945777999,0,0,0,9.93,-0.56,9.945777999
16/07/2020 03:00,11.37,0.46,11.37930138,0,0,0,11.37,0.46,11.37930138,9.59,-0.49,9.602510089,0,0,0,9.59,-0.49,9.602510089
16/07/2020 03:30,11.47,0.41,11.47732547,0,0,0,11.47,0.41,11.47732547,9.71,-0.53,9.724453712,0,0,0,9.71,-0.53,9.724453712
16/07/2020 04:00,11.47,0.41,11.47732547,0,0,0,11.47,0.41,11.47732547,9.75,-0.43,9.759477445,0,0,0,9.75,-0.43,9.759477445
16/07/2020 04:30,11.47,0.41,11.47732547,0,0,0,11.47,0.41,11.47732547,9.7,-0.43,9.70952625,0,0,0,9.7,-0.43,9.70952625
16/07/2020 05:00,11.31,0.41,11.31742904,0,0,0,11.31,0.41,11.31742904,9.56,-0.47,9.571546375,0,0,0,9.56,-0.47,9.571546375
16/07/2020 05:30,11.58768,0.46224,11.59689586,0.00768,0.00224,0.008,11.58,0.46,11.58913284,9.78768,-0.46776,9.798850912,0.00768,0.00224,0.008,9.78,-0.47,9.791286943
16/07/2020 06:00,12.38976,0.68868,12.40888524,0.26976,0.07868,0.281,12.12,0.61,12.13534095,10.51976,-0.33132,10.52497617,0.26976,0.07868,0.281,10.25,-0.41,10.25819672
16/07/2020 06:30,13.91752,1.52386,14.00069685,0.28752,0.08386,0.2995,13.63,1.44,13.70585641,11.87752,0.94386,11.91496341,0.28752,0.08386,0.2995,11.59,0.86,11.62186302
16/07/2020 07:00,15.06984,2.23912,15.23527932,0.33984,0.09912,0.354,14.73,2.14,14.88463973,12.83984,1.16912,12.89295671,0.33984,0.09912,0.354,12.5,1.07,12.54571242
16/07/2020 07:30,16.95064,2.04102,17.07307702,0.62064,0.18102,0.6465,16.33,1.86,16.43558639,14.97064,3.93102,15.47814525,0.62064,0.18102,0.6465,14.35,3.75,14.83189132
16/07/2020 08:00,18.0092,1.0706,18.04099412,1.8192,0.5306,1.895,16.19,0.54,16.19900306,16.1292,5.6206,17.08046361,1.8192,0.5306,1.895,14.31,5.09,15.18829154
16/07/2020 08:30,18.81464,2.66552,19.0025176,2.62464,0.76552,2.734,16.19,1.9,16.30110732,16.42464,4.93552,17.15016492,2.62464,0.76552,2.734,13.8,4.17,14.41627206
16/07/2020 09:00,19.6176,4.8993,20.2201229,2.3976,0.6993,2.4975,17.22,4.2,17.72479619,16.6076,3.0293,16.88161829,2.3976,0.6993,2.4975,14.21,2.33,14.39975694
16/07/2020 09:30,20.09352,3.57686,20.40939669,4.34352,1.26686,4.5245,15.75,2.31,15.91849867,17.72352,6.31686,18.8155755,4.34352,1.26686,4.5245,13.38,5.05,14.30129015
16/07/2020 10:00,19.794,4.827,20.37406108,4.824,1.407,5.025,14.97,3.42,15.35569276,17.164,5.317,17.96867789,4.824,1.407,5.025,12.34,3.91,12.94463982
16/07/2020 10:30,20.0772,6.2296,21.02146227,6.5472,1.9096,6.82,13.53,4.32,14.2029328,17.3472,5.1696,18.10110803,6.5472,1.9096,6.82,10.8,3.26,11.28129425
16/07/2020 11:00,20.59768,6.04474,21.46632952,5.46768,1.59474,5.6955,15.13,4.45,15.77084018,17.82768,4.92474,18.49538424,5.46768,1.59474,5.6955,12.36,3.33,12.80072264
16/07/2020 11:30,20.52936,5.84398,21.34494611,4.77936,1.39398,4.9785,15.75,4.45,16.36658181,17.82936,4.77398,18.45743652,4.77936,1.39398,4.9785,13.05,3.38,13.480612
16/07/2020 12:00,20.75976,6.07618,21.63070962,5.36976,1.56618,5.5935,15.39,4.51,16.03721297,18.00976,4.97618,18.68458784,5.36976,1.56618,5.5935,12.64,3.41,13.09189444
16/07/2020 12:30,20.70552,6.65786,21.74961283,7.53552,2.19786,7.8495,13.17,4.46,13.90469345,17.87552,5.46786,18.69309253,7.53552,2.19786,7.8495,10.34,3.27,10.84474527
16/07/2020 13:00,20.08312,5.76966,20.89547045,5.79312,1.68966,6.0345,14.29,4.08,14.86103967,17.17312,4.51966,17.75791027,5.79312,1.68966,6.0345,11.38,2.83,11.7266065
16/07/2020 13:30,19.78728,4.47754,20.28755319,6.43728,1.87754,6.7055,13.35,2.6,13.60082718,17.12728,6.03754,18.16027559,6.43728,1.87754,6.7055,10.69,4.16,11.47090668
16/07/2020 14:00,19.44672,5.98946,20.34818296,9.18672,2.67946,9.5695,10.26,3.31,10.78070962,16.99672,6.98946,18.37773223,9.18672,2.67946,9.5695,7.81,4.31,8.920325106
16/07/2020 14:30,19.76888,6.02134,20.66555472,6.51888,1.90134,6.7905,13.25,4.12,13.87576665,17.36888,5.51134,18.22231766,6.51888,1.90134,6.7905,10.85,3.61,11.43479777
16/07/2020 15:00,20.50104,5.80072,21.30589105,6.31104,1.84072,6.574,14.19,3.96,14.73219943,18.28104,5.81072,19.1823067,6.31104,1.84072,6.574,11.97,3.97,12.61117758
16/07/2020 15:30,20.46528,5.57154,21.21013304,5.52528,1.61154,5.7555,14.94,3.96,15.45591149,18.04528,5.18154,18.7744637,5.52528,1.61154,5.7555,12.52,3.57,13.01903606
16/07/2020 16:00,20.05056,5.21058,20.71654171,4.87056,1.42058,5.0735,15.18,3.79,15.64597392,17.53056,4.53058,18.10653719,4.87056,1.42058,5.0735,12.66,3.11,13.03639904
16/07/2020 16:30,19.32472,4.65096,19.87652465,4.01472,1.17096,4.182,15.31,3.48,15.70052547,16.72472,3.74096,17.13799991,4.01472,1.17096,4.182,12.71,2.57,12.96722792
16/07/2020 17:00,19.66656,4.35358,20.14267214,3.40656,0.99358,3.5485,16.26,3.36,16.60352975,17.14656,3.43358,17.48696633,3.40656,0.99358,3.5485,13.74,2.44,13.95497044
16/07/2020 17:30,19.88504,4.04772,20.29282762,2.73504,0.79772,2.849,17.15,3.25,17.45522844,17.38504,2.98772,17.63990041,2.73504,0.79772,2.849,14.65,2.19,14.81278502
16/07/2020 18:00,20.24528,4.69654,20.78289802,3.24528,0.94654,3.3805,17,3.75,17.40869036,17.69528,3.01654,17.95055564,3.24528,0.94654,3.3805,14.45,2.07,14.59751349
16/07/2020 18:30,19.87456,4.70258,20.42332965,3.81456,1.11258,3.9735,16.06,3.59,16.45635743,17.40456,3.21258,17.69856997,3.81456,1.11258,3.9735,13.59,2.1,13.75129448
16/07/2020 19:00,19.85728,4.32004,20.32176948,3.49728,1.02004,3.643,16.36,3.3,16.68950568,17.44728,3.03004,17.70843646,3.49728,1.02004,3.643,13.95,2.01,14.09406258
16/07/2020 19:30,18.77464,3.60052,19.11676885,2.26464,0.66052,2.359,16.51,2.94,16.7697257,16.39464,2.39052,16.56800551,2.26464,0.66052,2.359,14.13,1.73,14.23551193
16/07/2020 20:00,18.37488,3.13684,18.64070761,1.15488,0.33684,1.203,17.22,2.8,17.44615717,15.96488,1.77684,16.06345398,1.15488,0.33684,1.203,14.81,1.44,14.87984207
16/07/2020 20:30,18.48432,3.17626,18.75523163,0.60432,0.17626,0.6295,17.88,3,18.12993105,15.93432,1.55626,16.01013738,0.60432,0.17626,0.6295,15.33,1.38,15.39198818
16/07/2020 21:00,18.04136,3.05248,18.29776775,0.35136,0.10248,0.366,17.69,2.95,17.9342856,15.58136,1.48248,15.65172599,0.35136,0.10248,0.366,15.23,1.38,15.29239353
16/07/2020 21:30,17.76664,2.49152,17.94048965,0.17664,0.05152,0.184,17.59,2.44,17.75842617,15.46664,1.60152,15.54933501,0.17664,0.05152,0.184,15.29,1.55,15.36836361
16/07/2020 22:00,17.7,2.72,17.90777485,0,0,0,17.7,2.72,17.90777485,15.34,1.6,15.42321627,0,0,0,15.34,1.6,15.42321627
16/07/2020 22:30,16.82,2.24,16.96850023,0,0,0,16.82,2.24,16.96850023,14.52,1.12,14.56313153,0,0,0,14.52,1.12,14.56313153
16/07/2020 23:00,15.94,1.69,16.02933873,0,0,0,15.94,1.69,16.02933873,13.85,1.07,13.89127064,0,0,0,13.85,1.07,13.89127064
16/07/2020 23:30,15.16,1.81,15.26766845,0,0,0,15.16,1.81,15.26766845,13.11,0.93,13.14294488,0,0,0,13.11,0.93,13.14294488
17/07/2020 00:00,14.07,-0.81,14.09329628,0,0,0,14.07,-0.81,14.09329628,12.64,2.9,12.96840777,0,0,0,12.64,2.9,12.96840777
17/07/2020 00:30,13.38,-0.92,13.411592,0,0,0,13.38,-0.92,13.411592,11.99,2.51,12.24990612,0,0,0,11.99,2.51,12.24990612
17/07/2020 01:00,12.84,-1.31,12.90665332,0,0,0,12.84,-1.31,12.90665332,11.62,2.62,11.91170853,0,0,0,11.62,2.62,11.91170853
17/07/2020 01:30,12.6,-1.47,12.68546018,0,0,0,12.6,-1.47,12.68546018,11.42,2.38,11.66536755,0,0,0,11.42,2.38,11.66536755
17/07/2020 02:00,12.37,-1.47,12.45703817,0,0,0,12.37,-1.47,12.45703817,11.21,2.42,11.46823875,0,0,0,11.21,2.42,11.46823875
17/07/2020 02:30,12.47,-1.26,12.53349512,0,0,0,12.47,-1.26,12.53349512,11.3,2.55,11.58414865,0,0,0,11.3,2.55,11.58414865
17/07/2020 03:00,12.15,-1.5,12.24224244,0,0,0,12.15,-1.5,12.24224244,11.05,2.49,11.32707376,0,0,0,11.05,2.49,11.32707376
17/07/2020 03:30,12.01,-1.55,12.10960776,0,0,0,12.01,-1.55,12.10960776,10.91,2.3,11.14980269,0,0,0,10.91,2.3,11.14980269
17/07/2020 04:00,11.81,-1.5,11.90487715,0,0,0,11.81,-1.5,11.90487715,10.7,2.38,10.96149625,0,0,0,10.7,2.38,10.96149625
17/07/2020 04:30,11.81,-1.54,11.90998321,0,0,0,11.81,-1.54,11.90998321,10.67,2.38,10.93221387,0,0,0,10.67,2.38,10.93221387
17/07/2020 05:00,11.81,-1.61,11.91923655,0,0,0,11.81,-1.61,11.91923655,10.74,2.54,11.03626748,0,0,0,10.74,2.54,11.03626748
17/07/2020 05:30,12.26864,-1.59498,12.37188299,0.18864,0.05502,0.1965,12.08,-1.65,12.19216552,11.18864,2.72502,11.51570228,0.18864,0.05502,0.1965,11,2.67,11.31940369
17/07/2020 06:00,12.83152,-1.08164,12.87702802,0.37152,0.10836,0.387,12.46,-1.19,12.51669685,11.59152,2.63836,11.88798887,0.37152,0.10836,0.387,11.22,2.53,11.50170857
17/07/2020 06:30,14.16312,-0.14034,14.16381529,0.75312,0.21966,0.7845,13.41,-0.36,13.41483134,12.80312,3.89966,13.38384212,0.75312,0.21966,0.7845,12.05,3.68,12.59940078
17/07/2020 07:00,15.65936,0.87898,15.68400974,1.29936,0.37898,1.3535,14.36,0.5,14.3687021,14.22936,4.65898,14.97266779,1.29936,0.37898,1.3535,12.93,4.28,13.61995962
17/07/2020 07:30,17.1108,1.4219,17.16977799,1.7208,0.5019,1.7925,15.39,0.92,15.41747385,15.3708,4.6619,16.06221667,1.7208,0.5019,1.7925,13.65,4.16,14.26983181
17/07/2020 08:00,18.11688,2.24534,18.25548938,2.72688,0.79534,2.8405,15.39,1.45,15.45815642,16.25688,5.22534,17.07601609,2.72688,0.79534,2.8405,13.53,4.43,14.23677632
17/07/2020 08:30,19.11304,5.82672,19.98146551,5.54304,1.61672,5.774,13.57,4.21,14.20806109,16.60304,4.37672,17.17022467,5.54304,1.61672,5.774,11.06,2.76,11.39917541
17/07/2020 09:00,19.4808,6.4569,20.52299019,7.1208,2.0769,7.4175,12.36,4.38,13.1131232,17.0908,5.1369,17.84609723,7.1208,2.0769,7.4175,9.97,3.06,10.42902201
17/07/2020 09:30,19.56968,6.78324,20.71194632,8.71968,2.54324,9.083,10.85,4.24,11.64903859,17.23968,5.76324,18.17749988,8.71968,2.54324,9.083,8.52,3.22,9.108172155
17/07/2020 10:00,19.21688,6.74534,20.36634696,8.72688,2.54534,9.0905,10.49,4.2,11.29956194,16.91688,5.72534,17.859461,8.72688,2.54534,9.0905,8.19,3.18,8.785698606
17/07/2020 10:30,19.10256,6.39908,20.14586864,8.12256,2.36908,8.461,10.98,4.03,11.69620879,16.67256,5.33908,17.50657111,8.12256,2.36908,8.461,8.55,2.97,9.051154622
17/07/2020 11:00,19.23048,6.53014,20.30896574,8.16048,2.38014,8.5005,11.07,4.15,11.82232634,16.80048,5.47014,17.66857549,8.16048,2.38014,8.5005,8.64,3.09,9.175930471
17/07/2020 11:30,17.99024,5.75382,18.88796389,7.11024,2.07382,7.4065,10.88,3.68,11.48550391,15.63024,4.68382,16.31694127,7.11024,2.07382,7.4065,8.52,2.61,8.910808044
17/07/2020 12:00,18.65872,4.13296,19.11097042,1.75872,0.51296,1.832,16.9,3.62,17.28335616,16.23872,3.12296,16.53629059,1.75872,0.51296,1.832,14.48,2.61,14.71334428
17/07/2020 12:30,18.15112,3.93616,18.57300495,1.46112,0.42616,1.522,16.69,3.51,17.05509308,15.70112,2.89616,15.96599236,1.46112,0.42616,1.522,14.24,2.47,14.45262952
17/07/2020 13:00,18.63096,4.22278,19.1035217,1.86096,0.54278,1.9385,16.77,3.68,17.16902152,16.22096,3.21278,16.5360666,1.86096,0.54278,1.9385,14.36,2.67,14.60611173
17/07/2020 13:30,18.292,4.091,18.74389354,1.752,0.511,1.825,16.54,3.58,16.9230021,15.962,3.341,16.30790376,1.752,0.511,1.825,14.21,2.83,14.48906484
17/07/2020 14:00,17.9224,3.3732,18.23707488,1.8624,0.5432,1.94,16.06,2.83,16.30743695,15.5824,3.6732,16.00948431,1.8624,0.5432,1.94,13.72,3.13,14.07250155
17/07/2020 14:30,17.57208,2.83394,17.79913513,5.12208,1.49394,5.3355,12.45,1.34,12.52190481,15.60208,6.73394,16.99325891,5.12208,1.49394,5.3355,10.48,5.24,11.7169962
17/07/2020 15:00,17.47904,7.00722,18.83130297,11.81904,3.44722,12.3115,5.66,3.56,6.68649385,15.22904,7.50722,16.97886956,11.81904,3.44722,12.3115,3.41,4.06,5.302046775
17/07/2020 15:30,17.91104,6.57822,19.08083678,10.69104,3.11822,11.1365,7.22,3.46,8.00624756,15.70104,7.46822,17.38668936,10.69104,3.11822,11.1365,5.01,4.35,6.634952901
17/07/2020 16:00,18.34336,5.37098,19.11351046,7.92336,2.31098,8.2535,10.42,3.06,10.86001842,16.00336,6.28098,17.19180738,7.92336,2.31098,8.2535,8.08,3.97,9.002627394
17/07/2020 16:30,18.75344,5.78142,19.62438099,7.99344,2.33142,8.3265,10.76,3.45,11.29956194,16.39344,6.39142,17.59531542,7.99344,2.33142,8.3265,8.4,4.06,9.329715966
17/07/2020 17:00,18.692,5.6085,19.51527956,8.532,2.4885,8.8875,10.16,3.12,10.6282642,16.302,6.1585,17.42648347,8.532,2.4885,8.8875,7.77,3.67,8.593125159
17/07/2020 17:30,17.97944,3.91692,18.40115553,7.66944,2.23692,7.989,10.31,1.68,10.44598009,15.87944,6.03692,16.98826118,7.66944,2.23692,7.989,8.21,3.8,9.046772905
17/07/2020 18:00,17.90488,4.36934,18.43029733,6.13488,1.78934,6.3905,11.77,2.58,12.04945227,15.79488,4.33934,16.38011312,6.13488,1.78934,6.3905,9.66,2.55,9.99090086
17/07/2020 18:30,17.35448,3.83964,17.77416134,5.24448,1.52964,5.463,12.11,2.31,12.32834944,15.19448,3.65964,15.62898549,5.24448,1.52964,5.463,9.95,2.13,10.17543119
17/07/2020 19:00,17.47296,2.96378,17.72253715,3.13296,0.91378,3.2635,14.34,2.05,14.48578959,15.29296,2.83378,15.55329337,3.13296,0.91378,3.2635,12.16,1.92,12.3106458
17/07/2020 19:30,16.91864,2.34502,17.08038343,1.62864,0.47502,1.6965,15.29,1.87,15.40392807,14.85864,2.24502,15.0272851,1.62864,0.47502,1.6965,13.23,1.77,13.34787624
17/07/2020 20:00,16.35664,1.92652,16.46970405,0.77664,0.22652,0.809,15.58,1.7,15.67247268,14.34664,1.87652,14.46884261,0.77664,0.22652,0.809,13.57,1.65,13.66994514
17/07/2020 20:30,16.21944,1.51192,16.28975555,0.34944,0.10192,0.364,15.87,1.41,15.93251393,14.23944,1.80192,14.35299854,0.34944,0.10192,0.364,13.89,1.7,13.99364499
17/07/2020 21:00,15.95984,1.36162,16.01781826,0.27984,0.08162,0.2915,15.68,1.28,15.73215815,14.04984,1.70162,14.15250913,0.27984,0.08162,0.2915,13.77,1.62,13.86496664
17/07/2020 21:30,15.52368,1.18274,15.56867093,0.04368,0.01274,0.0455,15.48,1.17,15.52415215,13.62368,1.51274,13.70740818,0.04368,0.01274,0.0455,13.58,1.5,13.66259126
17/07/2020 22:00,15.59,1.37,15.65007987,0,0,0,15.59,1.37,15.65007987,13.58,1.38,13.64993773,0,0,0,13.58,1.38,13.64993773
17/07/2020 22:30,15.22,1.45,15.28891428,0,0,0,15.22,1.45,15.28891428,13.28,1.45,13.35892586,0,0,0,13.28,1.45,13.35892586
17/07/2020 23:00,14.8,1.6,14.88623525,0,0,0,14.8,1.6,14.88623525,12.8,0.84,12.82753289,0,0,0,12.8,0.84,12.82753289
17/07/2020 23:30,13.5,-1.25,13.55774686,0,0,0,13.5,-1.25,13.55774686,12.18,3.02,12.54881668,0,0,0,12.18,3.02,12.54881668
18/07/2020 00:00,13.39,-1.41,13.46403357,0,0,0,13.39,-1.41,13.46403357,12.06,3.44,12.54102069,0,0,0,12.06,3.44,12.54102069
18/07/2020 00:30,12.78,-1.6,12.87976708,0,0,0,12.78,-1.6,12.87976708,11.57,3.33,12.03967608,0,0,0,11.57,3.33,12.03967608
18/07/2020 01:00,12.69,0.55,12.70191324,0,0,0,12.69,0.55,12.70191324,11.1,0.84,11.13173841,0,0,0,11.1,0.84,11.13173841
18/07/2020 01:30,12.22,0.46,12.22865487,0,0,0,12.22,0.46,12.22865487,10.69,0.84,10.72295202,0,0,0,10.69,0.84,10.72295202
18/07/2020 02:00,12.14,0.46,12.14871187,0,0,0,12.14,0.46,12.14871187,10.57,0.61,10.58758707,0,0,0,10.57,0.61,10.58758707
18/07/2020 02:30,11.79,0.46,11.79897029,0,0,0,11.79,0.46,11.79897029,10.27,0.46,10.28029669,0,0,0,10.27,0.46,10.28029669
18/07/2020 03:00,11.49,0.41,11.49731273,0,0,0,11.49,0.41,11.49731273,10.01,0.46,10.02056386,0,0,0,10.01,0.46,10.02056386
18/07/2020 03:30,11.6,0.41,11.60724343,0,0,0,11.6,0.41,11.60724343,10.08,0.46,10.09049057,0,0,0,10.08,0.46,10.09049057
18/07/2020 04:00,11.54,0.41,11.54728107,0,0,0,11.54,0.41,11.54728107,10.08,0.46,10.09049057,0,0,0,10.08,0.46,10.09049057
18/07/2020 04:30,11.35,0.41,11.35740287,0,0,0,11.35,0.41,11.35740287,9.87,0.49,9.882155635,0,0,0,9.87,0.49,9.882155635
18/07/2020 05:00,11.21,0.44,11.21863182,0,0,0,11.21,0.44,11.21863182,9.69,0.41,9.698670012,0,0,0,9.69,0.41,9.698670012
18/07/2020 05:30,11.14264,0.46702,11.15242278,0.09264,0.02702,0.0965,11.05,0.44,11.05875671,9.72264,0.49702,9.735335508,0.09264,0.02702,0.0965,9.63,0.47,9.641462545
18/07/2020 06:00,11.19984,-0.11088,11.20038885,0.33984,0.09912,0.354,10.86,-0.21,10.8620302,9.72984,-0.30088,9.734491009,0.33984,0.09912,0.354,9.39,-0.4,9.39851584
18/07/2020 06:30,11.6328,0.5679,11.64665386,0.4728,0.1379,0.4925,11.16,0.43,11.16828098,10.0428,0.1379,10.04374672,0.4728,0.1379,0.4925,9.57,0,9.57
18/07/2020 07:00,11.8588,0.3034,11.86268051,0.6288,0.1834,0.655,11.23,0.12,11.23064112,10.2788,0.6134,10.29708643,0.6288,0.1834,0.655,9.65,0.43,9.65957556
18/07/2020 07:30,12.28088,1.03734,12.32461309,2.15088,0.62734,2.2405,10.13,0.41,10.13829374,10.70088,1.05734,10.75299031,2.15088,0.62734,2.2405,8.55,0.43,8.560806037
18/07/2020 08:00,12.94888,0.94634,12.98341452,1.83888,0.53634,1.9155,11.11,0.41,11.11756268,11.22888,0.96634,11.27038416,1.83888,0.53634,1.9155,9.39,0.43,9.399840424
18/07/2020 08:30,13.44312,1.32216,13.50798217,2.61312,0.76216,2.722,10.83,0.56,10.84446864,11.65312,1.41216,11.73837304,2.61312,0.76216,2.722,9.04,0.65,9.063338237
18/07/2020 09:00,14.48696,1.42828,14.55719732,2.73696,0.79828,2.851,11.75,0.63,11.76687724,12.63696,1.73828,12.75595451,2.73696,0.79828,2.851,9.9,0.94,9.944526133
18/07/2020 09:30,14.90888,1.62384,14.99705168,2.61888,0.76384,2.728,12.29,0.86,12.32005276,12.96888,1.82384,13.09649727,2.61888,0.76384,2.728,10.35,1.06,10.4041386
18/07/2020 10:00,15.16864,1.65002,15.25811933,3.42864,1.00002,3.5715,11.74,0.65,11.75798027,13.28864,2.61002,13.54253143,3.42864,1.00002,3.5715,9.86,1.61,9.990580564
18/07/2020 10:30,15.36432,-0.91374,15.39146679,3.00432,0.87626,3.1295,12.36,-1.79,12.48894311,13.95432,4.88626,14.78507976,3.00432,0.87626,3.1295,10.95,4.01,11.66115775
18/07/2020 11:00,15.72144,1.70542,15.81366918,3.00144,0.87542,3.1265,12.72,0.83,12.74705064,13.61144,2.59542,13.85667723,3.00144,0.87542,3.1265,10.61,1.72,10.74851152
18/07/2020 11:30,15.6644,1.9717,15.78800267,3.4344,1.0017,3.5775,12.23,0.97,12.26840658,13.5044,2.4117,13.71805803,3.4344,1.0017,3.5775,10.07,1.41,10.16823485
18/07/2020 12:00,15.95112,2.99616,16.23007098,5.54112,1.61616,5.772,10.41,1.38,10.50107137,13.96112,3.15616,14.31342788,5.54112,1.61616,5.772,8.42,1.54,8.559672891
18/07/2020 12:30,16.02216,2.43438,16.20604261,3.27216,0.95438,3.4085,12.75,1.48,12.83561062,13.81216,2.05438,13.96410545,3.27216,0.95438,3.4085,10.54,1.1,10.59724492
18/07/2020 13:00,15.78968,2.70574,16.01983219,4.09968,1.19574,4.2705,11.69,1.51,11.78712009,13.57968,2.29574,13.77236839,4.09968,1.19574,4.2705,9.48,1.1,9.543605189
18/07/2020 13:30,15.47024,2.85882,15.73217014,4.83024,1.40882,5.0315,10.64,1.45,10.73834717,13.43024,2.76882,13.7126843,4.83024,1.40882,5.0315,8.6,1.36,8.70687085
18/07/2020 14:00,15.3972,1.9796,15.52393584,4.1472,1.2096,4.32,11.25,0.77,11.27632032,13.4572,2.9196,13.77026855,4.1472,1.2096,4.32,9.31,1.71,9.465738217
18/07/2020 14:30,14.94664,0.02152,14.94665549,3.77664,1.10152,3.934,11.17,-1.08,11.22208982,13.40664,4.44152,14.12321125,3.77664,1.10152,3.934,9.63,3.34,10.19276704
18/07/2020 15:00,14.71824,0.40782,14.72388895,3.07824,0.89782,3.2065,11.64,-0.49,11.65030901,13.02824,3.13782,13.40078176,3.07824,0.89782,3.2065,9.95,2.24,10.19902446
18/07/2020 15:30,14.912,1.8135,15.02186827,3.372,0.9835,3.5125,11.54,0.83,11.56980985,13.022,2.0635,13.18448013,3.372,0.9835,3.5125,9.65,1.08,9.710247165
18/07/2020 16:00,14.53768,1.53224,14.61820438,3.12768,0.91224,3.258,11.41,0.62,11.42683246,12.64768,1.70224,12.76171738,3.12768,0.91224,3.258,9.52,0.79,9.552722125
18/07/2020 16:30,14.83288,1.61834,14.92090324,3.42288,0.99834,3.5655,11.41,0.62,11.42683246,12.89288,1.82834,13.02187321,3.42288,0.99834,3.5655,9.47,0.83,9.506303172
18/07/2020 17:00,14.75808,1.24694,14.81066456,2.69808,0.78694,2.8105,12.06,0.46,12.06876961,12.77808,1.44694,12.85974198,2.69808,0.78694,2.8105,10.08,0.66,10.10158403
18/07/2020 17:30,15.43032,0.97926,15.46136234,1.78032,0.51926,1.8545,13.65,0.46,13.65774872,13.11032,1.03926,13.15144676,1.78032,0.51926,1.8545,11.33,0.52,11.34192664
18/07/2020 18:00,15.67952,0.66486,15.69360973,0.83952,0.24486,0.8745,14.84,0.42,14.84594221,13.30952,0.76486,13.33147904,0.83952,0.24486,0.8745,12.47,0.52,12.48083731
18/07/2020 18:30,15.63928,0.94854,15.66801861,1.22928,0.35854,1.2805,14.41,0.59,14.42207336,13.27928,0.94854,13.31311404,1.22928,0.35854,1.2805,12.05,0.59,12.06443534
18/07/2020 19:00,15.42088,0.83484,15.44346133,1.01088,0.29484,1.053,14.41,0.54,14.42011442,13.13088,0.82484,13.1567614,1.01088,0.29484,1.053,12.12,0.53,12.13158275
18/07/2020 19:30,14.81448,0.90714,14.84222762,1.46448,0.42714,1.5255,13.35,0.48,13.35862643,12.59448,0.42714,12.60172111,1.46448,0.42714,1.5255,11.13,0,11.13
18/07/2020 20:00,14.28296,1.09628,14.32497037,1.87296,0.54628,1.951,12.41,0.55,12.42218177,12.19296,0.92628,12.2280934,1.87296,0.54628,1.951,10.32,0.38,10.32699375
18/07/2020 20:30,14.03104,-0.25928,14.03343542,0.55104,0.16072,0.574,13.48,-0.42,13.48654144,11.95104,0.57072,11.96465956,0.55104,0.16072,0.574,11.4,0.41,11.40737042
18/07/2020 21:00,13.97504,-0.33978,13.97916998,0.27504,0.08022,0.2865,13.7,-0.42,13.70643644,11.85504,-0.06978,11.85524536,0.27504,0.08022,0.2865,11.58,-0.15,11.58097146
18/07/2020 21:30,13.9,-0.51,13.90935297,0,0,0,13.9,-0.51,13.90935297,11.78,0,11.78,0,0,0,11.78,0,11.78
18/07/2020 22:00,13.75,-0.34,13.75420299,0,0,0,13.75,-0.34,13.75420299,11.62,0.77,11.6454841,0,0,0,11.62,0.77,11.6454841
18/07/2020 22:30,13.37,-0.51,13.37972347,0,0,0,13.37,-0.51,13.37972347,11.33,0,11.33,0,0,0,11.33,0,11.33
18/07/2020 23:00,12.81,-0.51,12.82014821,0,0,0,12.81,-0.51,12.82014821,10.84,-0.41,10.84775092,0,0,0,10.84,-0.41,10.84775092
18/07/2020 23:30,12.22,-0.54,12.23192544,0,0,0,12.22,-0.54,12.23192544,10.38,0,10.38,0,0,0,10.38,0,10.38
19/07/2020 00:00,11.6,-0.69,11.62050343,0,0,0,11.6,-0.69,11.62050343,9.81,-0.5,9.822733835,0,0,0,9.81,-0.5,9.822733835
19/07/2020 00:30,11.18,0.96,11.22114076,0,0,0,11.18,0.96,11.22114076,9.23,-4.34,10.19943626,0,0,0,9.23,-4.34,10.19943626
19/07/2020 01:00,10.81,2.4,11.07321543,0,0,0,10.81,2.4,11.07321543,8.66,-4,9.539161389,0,0,0,8.66,-4,9.539161389
19/07/2020 01:30,10.43,0.8,10.46063574,0,0,0,10.43,0.8,10.46063574,8.57,-2.73,8.99432043,0,0,0,8.57,-2.73,8.99432043
19/07/2020 02:00,10.49,0.8,10.52046102,0,0,0,10.49,0.8,10.52046102,8.65,-2.68,9.055655691,0,0,0,8.65,-2.68,9.055655691
19/07/2020 02:30,10.25,0.61,10.26813518,0,0,0,10.25,0.61,10.26813518,8.5,-2.51,8.862849429,0,0,0,8.5,-2.51,8.862849429
19/07/2020 03:00,9.97,0.57,9.986280589,0,0,0,9.97,0.57,9.986280589,8.25,-2.58,8.644009486,0,0,0,8.25,-2.58,8.644009486
19/07/2020 03:30,9.97,0.57,9.986280589,0,0,0,9.97,0.57,9.986280589,8.25,-2.64,8.662107134,0,0,0,8.25,-2.64,8.662107134
19/07/2020 04:00,10.01,0.71,10.03514823,0,0,0,10.01,0.71,10.03514823,8.29,-2.38,8.624876811,0,0,0,8.29,-2.38,8.624876811
19/07/2020 04:30,9.9,0.68,9.923326055,0,0,0,9.9,0.68,9.923326055,8.19,-2.38,8.528804137,0,0,0,8.19,-2.38,8.528804137
19/07/2020 05:00,9.8,0.68,9.823563508,0,0,0,9.8,0.68,9.823563508,8.09,-2.52,8.473399554,0,0,0,8.09,-2.52,8.473399554
19/07/2020 05:30,9.82688,0.68784,9.85092353,0.02688,0.00784,0.028,9.8,0.68,9.823563508,8.17688,-2.34216,8.505708671,0.02688,0.00784,0.028,8.15,-2.35,8.482039849
19/07/2020 06:00,9.6836,0.6473,9.705210263,0.3336,0.0973,0.3475,9.35,0.55,9.366162501,8.0336,-2.4627,8.402596042,0.3336,0.0973,0.3475,7.7,-2.56,8.114406941
19/07/2020 06:30,9.76336,0.66098,9.785708613,0.72336,0.21098,0.7535,9.04,0.45,9.051193291,8.15336,-2.11902,8.424222519,0.72336,0.21098,0.7535,7.43,-2.33,7.786770833
19/07/2020 07:00,10.19528,0.91404,10.23617133,1.38528,0.40404,1.443,8.81,0.51,8.824749288,8.57528,-1.77596,8.757251909,1.38528,0.40404,1.443,7.19,-2.18,7.513221679
19/07/2020 07:30,10.79032,-0.30074,10.79451019,2.02032,0.58926,2.1045,8.77,-0.89,8.815043959,9.34032,-1.03074,9.397020945,2.02032,0.58926,2.1045,7.32,-1.62,7.497119447
19/07/2020 08:00,11.09728,0.34004,11.10248849,3.49728,1.02004,3.643,7.6,-0.68,7.630360411,9.60728,1.41004,9.710202974,3.49728,1.02004,3.643,6.11,0.39,6.122434156
19/07/2020 08:30,12.26296,1.28878,12.33049642,5.89296,1.71878,6.1385,6.37,-0.43,6.384496848,10.74296,2.28878,10.98406589,5.89296,1.71878,6.1385,4.85,0.57,4.883379977
19/07/2020 09:00,13.20648,2.38564,13.42022325,7.59648,2.21564,7.913,5.61,0.17,5.612575167,11.66648,3.10564,12.07276917,7.59648,2.21564,7.913,4.07,0.89,4.166173304
19/07/2020 09:30,13.97392,3.38656,14.37842929,9.31392,2.71656,9.702,4.66,0.67,4.707918861,12.37392,4.17656,13.05976836,9.31392,2.71656,9.702,3.06,1.46,3.390457196
19/07/2020 10:00,14.3328,2.6854,14.58219905,10.6128,3.0954,11.055,3.72,-0.41,3.742525885,12.9128,6.2254,14.33513198,10.6128,3.0954,11.055,2.3,3.13,3.884185886
19/07/2020 10:30,14.78096,4.93278,15.58233285,11.46096,3.34278,11.9385,3.32,1.59,3.681100379,13.27096,4.83278,14.12353149,11.46096,3.34278,11.9385,1.81,1.49,2.344397577
19/07/2020 11:00,14.9076,4.5693,15.59214675,10.5576,3.0793,10.9975,4.35,1.49,4.598108307,14.2776,4.5093,14.97276355,10.5576,3.0793,10.9975,3.72,1.43,3.985385803
19/07/2020 11:30,15.62464,5.41552,16.53654232,12.46464,3.63552,12.984,3.16,1.78,3.626844358,13.77464,5.28552,14.75389538,12.46464,3.63552,12.984,1.31,1.65,2.106798519
19/07/2020 12:00,15.71744,6.23092,16.90746238,13.71744,4.00092,14.289,2,2.23,2.995479928,13.63744,5.98092,14.89131202,13.71744,4.00092,14.289,-0.08,1.98,1.981615503
19/07/2020 12:30,15.69128,6.21704,16.87802875,13.84128,4.03704,14.418,1.85,2.18,2.859178204,13.83128,6.34704,15.21805583,13.84128,4.03704,14.418,-0.01,2.31,2.310021645
19/07/2020 13:00,16.51264,5.10452,17.28361664,10.71264,3.12452,11.159,5.8,1.98,6.128654012,14.58264,5.03452,15.42724152,10.71264,3.12452,11.159,3.87,1.91,4.315669125
19/07/2020 13:30,16.22128,4.34204,16.79235648,9.40128,2.74204,9.793,6.82,1.6,7.00516952,14.11128,4.33204,14.7612599,9.40128,2.74204,9.793,4.71,1.59,4.971136691
19/07/2020 14:00,15.70104,5.41322,16.60799831,12.25104,3.57322,12.7615,3.45,1.84,3.91,13.87104,5.46322,14.90813615,12.25104,3.57322,12.7615,1.62,1.89,2.489277003
19/07/2020 14:30,15.52904,6.08722,16.67948832,13.73904,4.00722,14.3115,1.79,2.08,2.74417565,13.11904,6.15722,14.49208641,13.73904,4.00722,14.3115,-0.62,2.15,2.237610332
19/07/2020 15:00,14.55896,3.27678,14.92315662,7.66896,2.23678,7.9885,6.89,1.04,6.968048507,12.93896,3.35678,13.36729808,7.66896,2.23678,7.9885,5.27,1.12,5.387698952
19/07/2020 15:30,15.84464,4.14552,16.37797157,9.34464,2.72552,9.734,6.5,1.42,6.653299933,13.00464,4.18552,13.66159724,9.34464,2.72552,9.734,3.66,1.46,3.940456826
19/07/2020 16:00,14.5984,5.5137,15.60494057,12.4584,3.6337,12.9775,2.14,1.88,2.848508382,13.2284,5.5937,14.36245265,12.4584,3.6337,12.9775,0.77,1.96,2.105825254
19/07/2020 16:30,15.05112,4.75366,15.78396327,11.12112,3.24366,11.5845,3.93,1.51,4.210106887,13.31112,4.82366,14.15816413,11.12112,3.24366,11.5845,2.19,1.58,2.700462923
19/07/2020 17:00,15.32216,4.00438,15.83678144,9.51216,2.77438,9.9085,5.81,1.23,5.938770917,13.45216,4.09438,14.06145641,9.51216,2.77438,9.9085,3.94,1.32,4.155237659
19/07/2020 17:30,15.69712,3.94166,16.184445,8.57712,2.50166,8.9345,7.12,1.44,7.264158589,13.79712,4.18166,14.41689289,8.57712,2.50166,8.9345,5.22,1.68,5.483684892
19/07/2020 18:00,15.85208,2.90894,16.11677301,6.20208,1.80894,6.4605,9.65,1.1,9.712491956,13.82208,3.09894,14.16521531,6.20208,1.80894,6.4605,7.62,1.29,7.728421572
19/07/2020 18:30,15.92952,1.96736,16.05054868,3.89952,1.13736,4.062,12.03,0.83,12.05859859,13.81952,2.06736,13.97329991,3.89952,1.13736,4.062,9.92,0.93,9.963498382
19/07/2020 19:00,15.69416,1.35538,15.75257798,2.62416,0.76538,2.7335,13.07,0.59,13.08330998,13.58416,1.57538,13.67520475,2.62416,0.76538,2.7335,10.96,0.81,10.98989081
19/07/2020 19:30,15.70008,1.03794,15.73435196,1.81008,0.52794,1.8855,13.89,0.51,13.8993597,13.63008,1.26794,13.6889281,1.81008,0.52794,1.8855,11.82,0.74,11.84314148
19/07/2020 20:00,15.20024,0.75132,15.21879686,1.17024,0.34132,1.219,14.03,0.41,14.03598946,13.10024,0.90132,13.13120961,1.17024,0.34132,1.219,11.93,0.56,11.9431361
19/07/2020 20:30,14.8376,0.6893,14.85360253,0.9576,0.2793,0.9975,13.88,0.41,13.88605416,12.7776,0.7793,12.80134252,0.9576,0.2793,0.9975,11.82,0.5,11.83057057
19/07/2020 21:00,14.69992,0.13206,14.70051318,0.34992,0.10206,0.3645,14.35,0.03,14.35003136,12.67992,0.60206,12.69420527,0.34992,0.10206,0.3645,12.33,0.5,12.34013371
19/07/2020 21:30,14.52424,0.49082,14.53253081,0.17424,0.05082,0.1815,14.35,0.44,14.35674406,12.42424,0.55082,12.43644412,0.17424,0.05082,0.1815,12.25,0.5,12.26019984
19/07/2020 22:00,14.66,0.44,14.66660152,0,0,0,14.66,0.44,14.66660152,12.52,0.56,12.5325177,0,0,0,12.52,0.56,12.5325177
19/07/2020 22:30,14.39,0.44,14.39672532,0,0,0,14.39,0.44,14.39672532,12.31,0.47,12.31896911,0,0,0,12.31,0.47,12.31896911
19/07/2020 23:00,13.73,-0.35,13.73446031,0,0,0,13.73,-0.35,13.73446031,11.78,0.47,11.78937233,0,0,0,11.78,0.47,11.78937233
19/07/2020 23:30,13.18,-0.35,13.18464637,0,0,0,13.18,-0.35,13.18464637,11.35,0.52,11.36190565,0,0,0,11.35,0.52,11.36190565
20/07/2020 00:00,12.7,-0.24,12.70226751,0,0,0,12.7,-0.24,12.70226751,10.94,0.46,10.94966666,0,0,0,10.94,0.46,10.94966666
20/07/2020 00:30,12.17,-0.6,12.18478149,0,0,0,12.17,-0.6,12.18478149,10.48,0.46,10.49009056,0,0,0,10.48,0.46,10.49009056
20/07/2020 01:00,11.73,-0.54,11.74242309,0,0,0,11.73,-0.54,11.74242309,10.18,0.5,10.19227158,0,0,0,10.18,0.5,10.19227158
20/07/2020 01:30,11.54,-0.61,11.55611094,0,0,0,11.54,-0.61,11.55611094,9.97,0.42,9.978842618,0,0,0,9.97,0.42,9.978842618
20/07/2020 02:00,11.69,2.24,11.90267617,0,0,0,11.69,2.24,11.90267617,9.92,-2.8,10.30758944,0,0,0,9.92,-2.8,10.30758944
20/07/2020 02:30,11.49,0.88,11.5236496,0,0,0,11.49,0.88,11.5236496,9.85,-1.08,9.909031234,0,0,0,9.85,-1.08,9.909031234
20/07/2020 03:00,11.42,0.88,11.45385525,0,0,0,11.42,0.88,11.45385525,9.78,-1.16,9.848553193,0,0,0,9.78,-1.16,9.848553193
20/07/2020 03:30,11.27,1.06,11.3197394,0,0,0,11.27,1.06,11.3197394,9.59,-1.27,9.673727306,0,0,0,9.59,-1.27,9.673727306
20/07/2020 04:00,11.27,1.27,11.34133149,0,0,0,11.27,1.27,11.34133149,9.56,-1.45,9.669338137,0,0,0,9.56,-1.45,9.669338137
20/07/2020 04:30,11.2,1.19,11.26304133,0,0,0,11.2,1.19,11.26304133,9.49,-1.3,9.57862725,0,0,0,9.49,-1.3,9.57862725
20/07/2020 05:00,11.35,1.25,11.41862514,0,0,0,11.35,1.25,11.41862514,9.61,-1.41,9.712888345,0,0,0,9.61,-1.41,9.712888345
20/07/2020 05:30,11.31624,0.95432,11.35640852,0.18624,0.05432,0.194,11.13,0.9,11.16632885,9.63624,-1.32568,9.727001018,0.18624,0.05432,0.194,9.45,-1.38,9.550230364
20/07/2020 06:00,11.74904,1.12472,11.8027512,0.35904,0.10472,0.374,11.39,1.02,11.43558044,9.97904,-1.27528,10.06019773,0.35904,0.10472,0.374,9.62,-1.38,9.718477247
20/07/2020 06:30,13.17336,1.29098,13.23646641,0.48336,0.14098,0.5035,12.69,1.15,12.74200141,11.14336,0.38098,11.14987075,0.48336,0.14098,0.5035,10.66,0.24,10.66270135
20/07/2020 07:00,15.19072,2.13146,15.33952724,0.93072,0.27146,0.9695,14.26,1.86,14.38079275,13.13072,2.12146,13.30099245,0.93072,0.27146,0.9695,12.2,1.85,12.33946919
