Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
20/07/2020 07:30,16.88504,3.48272,17.24047315,2.13504,0.62272,2.224,14.75,2.86,15.0247163,14.67504,3.57272,15.10367926,2.13504,0.62272,2.224,12.54,2.95,12.88231734
20/07/2020 08:00,18.41128,4.65454,18.99052326,3.82128,1.11454,3.9805,14.59,3.54,15.01331742,16.06128,4.60454,16.70827651,3.82128,1.11454,3.9805,12.24,3.49,12.72783171
20/07/2020 08:30,19.41072,5.58146,20.19724602,5.73072,1.67146,5.9695,13.68,3.91,14.22780728,17.02072,5.45146,17.87241801,5.73072,1.67146,5.9695,11.29,3.78,11.90598589
20/07/2020 09:00,19.7484,6.3662,20.74916396,7.5984,2.2162,7.915,12.15,4.15,12.83919779,17.3384,6.5762,18.54363829,7.5984,2.2162,7.915,9.74,4.36,10.67132607
20/07/2020 09:30,19.80672,6.76946,20.93159683,8.22672,2.39946,8.5695,11.58,4.37,12.3771281,17.36672,6.79946,18.65035174,8.22672,2.39946,8.5695,9.14,4.4,10.14394401
20/07/2020 10:00,19.80416,6.80788,20.94163278,8.56416,2.49788,8.921,11.24,4.31,12.03801063,17.27416,6.65788,18.51280556,8.56416,2.49788,8.921,8.71,4.16,9.652445286
20/07/2020 10:30,20.45328,8.51054,22.153238,10.73328,3.13054,11.1805,9.72,5.38,11.10958145,17.86328,7.58054,19.40518897,10.73328,3.13054,11.1805,7.13,4.45,8.404724862
20/07/2020 11:00,21.038,10.029,23.30618555,8.328,2.429,8.675,12.71,7.6,14.80891961,17.858,4.299,18.36816716,8.328,2.429,8.675,9.53,1.87,9.711735169
20/07/2020 11:30,21.06592,10.25256,23.42835829,9.26592,2.70256,9.652,11.8,7.55,14.00865804,18.19592,4.92256,18.85001596,9.26592,2.70256,9.652,8.93,2.22,9.201809605
20/07/2020 12:00,21.13344,11.89642,24.25174417,11.23344,3.27642,11.7015,9.9,8.62,13.12685796,18.20344,5.32642,18.96670709,11.23344,3.27642,11.7015,6.97,2.05,7.26521851
20/07/2020 12:30,21.27816,13.19238,25.03595381,12.00816,3.50238,12.5085,9.27,9.69,13.41003356,18.13816,4.78238,18.75803845,12.00816,3.50238,12.5085,6.13,1.28,6.262212069
20/07/2020 13:00,20.19312,7.31216,21.47626083,5.73312,1.67216,5.972,14.46,5.64,15.52099224,17.56312,4.58216,18.1510158,5.73312,1.67216,5.972,11.83,2.91,12.1826516
20/07/2020 13:30,20.43336,9.36848,22.4786703,10.14336,2.95848,10.566,10.29,6.41,12.12320915,17.99336,6.52848,19.14110904,10.14336,2.95848,10.566,7.85,3.57,8.623653518
20/07/2020 14:00,20.04056,7.91308,21.54624979,9.85056,2.87308,10.261,10.19,5.04,11.36827603,17.57056,6.91308,18.88161153,9.85056,2.87308,10.261,7.72,4.04,8.713208364
20/07/2020 14:30,20.00816,6.39488,21.00526022,5.46816,1.59488,5.696,14.54,4.8,15.31181243,17.29816,4.89488,17.97737994,5.46816,1.59488,5.696,11.83,3.3,12.28164891
20/07/2020 15:00,19.75776,8.06518,21.34048286,9.37776,2.73518,9.7685,10.38,5.33,11.66847462,17.23776,6.48518,18.41732688,9.37776,2.73518,9.7685,7.86,3.75,8.708736992
20/07/2020 15:30,19.70296,8.77878,21.57020192,11.65296,3.39878,12.1385,8.05,5.38,9.682298281,17.27296,7.50878,18.83446108,11.65296,3.39878,12.1385,5.62,4.11,6.962506732
20/07/2020 16:00,19.12056,6.19808,20.10005001,5.65056,1.64808,5.886,13.47,4.55,14.2177143,16.51056,4.73808,17.17696113,5.65056,1.64808,5.886,10.86,3.09,11.29104512
20/07/2020 16:30,19.10816,3.74738,19.47215025,5.16816,1.50738,5.3835,13.94,2.24,14.11882431,16.84816,5.87738,17.84388105,5.16816,1.50738,5.3835,11.68,4.37,12.47073775
20/07/2020 17:00,19.31448,3.86714,19.69781484,8.90448,2.59714,9.2755,10.41,1.27,10.48718265,17.53448,8.79714,19.61753453,8.90448,2.59714,9.2755,8.63,6.2,10.6262364
20/07/2020 17:30,19.75352,3.47686,20.05717098,7.70352,2.24686,8.0245,12.05,1.23,12.11261326,17.96352,8.48686,19.86743173,7.70352,2.24686,8.0245,10.26,6.24,12.00854696
20/07/2020 18:00,19.8896,2.6653,20.06738678,6.1896,1.8053,6.4475,13.7,0.86,13.72696616,18.1396,7.7553,19.7278931,6.1896,1.8053,6.4475,11.95,5.95,13.34934455
20/07/2020 18:30,18.90808,3.85444,19.29694787,4.19808,1.22444,4.373,14.71,2.63,14.94325935,16.69808,4.67444,17.34001918,4.19808,1.22444,4.373,12.5,3.45,12.96736288
20/07/2020 19:00,19.04696,3.83078,19.42836999,3.15696,0.92078,3.2885,15.89,2.91,16.1542626,16.58696,3.17078,16.88730552,3.15696,0.92078,3.2885,13.43,2.25,13.61717298
20/07/2020 19:30,18.27576,2.45418,18.43980485,1.38576,0.40418,1.4435,16.89,2.05,17.0139531,16.05576,2.97418,16.32890614,1.38576,0.40418,1.4435,14.67,2.57,14.89341465
20/07/2020 20:00,17.69136,3.35498,18.00666847,1.25136,0.36498,1.3035,16.44,2.99,16.70968881,15.41136,1.65498,15.49996696,1.25136,0.36498,1.3035,14.16,1.29,14.21863918
20/07/2020 20:30,17.47896,3.34428,17.79601785,0.52896,0.15428,0.551,16.95,3.19,17.24756794,15.29896,1.04428,15.33455894,0.52896,0.15428,0.551,14.77,0.89,14.79679019
20/07/2020 21:00,17.20928,3.79604,17.62297471,0.32928,0.09604,0.343,16.88,3.7,17.2807523,14.91928,0.75604,14.93842402,0.32928,0.09604,0.343,14.59,0.66,14.6049204
20/07/2020 21:30,17.01392,3.40906,17.35209393,0.13392,0.03906,0.1395,16.88,3.37,17.21311419,14.89392,0.69906,14.91031649,0.13392,0.03906,0.1395,14.76,0.66,14.77474873
20/07/2020 22:00,16.62,2.91,16.87283319,0,0,0,16.62,2.91,16.87283319,14.54,1.12,14.58307238,0,0,0,14.54,1.12,14.58307238
20/07/2020 22:30,15.16,-1.05,15.19631863,0,0,0,15.16,-1.05,15.19631863,13.62,3.39,14.03554416,0,0,0,13.62,3.39,14.03554416
20/07/2020 23:00,14.15,-1.54,14.23355542,0,0,0,14.15,-1.54,14.23355542,12.7,3.26,13.1117352,0,0,0,12.7,3.26,13.1117352
20/07/2020 23:30,13.45,-1.62,13.54721004,0,0,0,13.45,-1.62,13.54721004,12.15,3.45,12.63032066,0,0,0,12.15,3.45,12.63032066
21/07/2020 00:00,13.1,-0.64,13.11562427,0,0,0,13.1,-0.64,13.11562427,11.58,1.49,11.67546573,0,0,0,11.58,1.49,11.67546573
21/07/2020 00:30,12.47,0.43,12.47741159,0,0,0,12.47,0.43,12.47741159,10.92,0.67,10.94053472,0,0,0,10.92,0.67,10.94053472
21/07/2020 01:00,11.63,0,11.63,0,0,0,11.63,0,11.63,10.2,0.49,10.21176283,0,0,0,10.2,0.49,10.21176283
21/07/2020 01:30,11.55,-0.53,11.56215378,0,0,0,11.55,-0.53,11.56215378,10.2,0.49,10.21176283,0,0,0,10.2,0.49,10.21176283
21/07/2020 02:00,11.52,-0.46,11.52918037,0,0,0,11.52,-0.46,11.52918037,10.14,0.52,10.15332458,0,0,0,10.14,0.52,10.15332458
21/07/2020 02:30,11.42,-0.53,11.43229198,0,0,0,11.42,-0.53,11.43229198,10.06,0.52,10.0734304,0,0,0,10.06,0.52,10.0734304
21/07/2020 03:00,11.19,-0.46,11.19945088,0,0,0,11.19,-0.46,11.19945088,9.85,0.42,9.858950248,0,0,0,9.85,0.42,9.858950248
21/07/2020 03:30,10.89,-0.51,10.90193561,0,0,0,10.89,-0.51,10.90193561,9.54,0.42,9.549240808,0,0,0,9.54,0.42,9.549240808
21/07/2020 04:00,10.6,-0.51,10.61226178,0,0,0,10.6,-0.51,10.61226178,9.32,0.56,9.336808877,0,0,0,9.32,0.56,9.336808877
21/07/2020 04:30,10.3,-0.65,10.32048933,0,0,0,10.3,-0.65,10.32048933,9.05,0.56,9.067309413,0,0,0,9.05,0.56,9.067309413
21/07/2020 05:00,10.38,-0.65,10.40033173,0,0,0,10.38,-0.65,10.40033173,9.09,0.56,9.107233389,0,0,0,9.09,0.56,9.107233389
21/07/2020 05:30,10.69432,-0.70624,10.71761425,0.18432,0.05376,0.192,10.51,-0.76,10.53744276,9.41432,0.54376,9.430010392,0.18432,0.05376,0.192,9.23,0.49,9.242997349
21/07/2020 06:00,11.27144,-0.51458,11.28318006,0.36144,0.10542,0.3765,10.91,-0.62,10.92760266,9.85144,0.52542,9.865441513,0.36144,0.10542,0.3765,9.49,0.42,9.499289447
21/07/2020 06:30,13.1468,0.9349,13.17999955,0.4968,0.1449,0.5175,12.65,0.79,12.67464398,11.5568,1.2549,11.62473227,0.4968,0.1449,0.5175,11.06,1.11,11.11556116
21/07/2020 07:00,15.5236,4.5523,16.17731721,0.9336,0.2723,0.9725,14.59,4.28,15.20481832,13.0636,-0.6577,13.0801458,0.9336,0.2723,0.9725,12.13,-0.93,12.16559904
21/07/2020 07:30,16.57408,5.21494,17.37514682,2.07408,0.60494,2.1605,14.5,4.61,15.21519306,13.95408,-0.21506,13.95573715,2.07408,0.60494,2.1605,11.88,-0.82,11.90826604
21/07/2020 08:00,17.92104,5.69822,18.80514254,3.73104,1.08822,3.8865,14.19,4.61,14.92006032,15.38104,2.00822,15.51158725,3.73104,1.08822,3.8865,11.65,0.92,11.68626972
21/07/2020 08:30,18.79928,4.64354,19.36428135,5.66928,1.65354,5.9055,13.13,2.99,13.46614273,16.71928,4.97354,17.44334899,5.66928,1.65354,5.9055,11.05,3.32,11.53797643
21/07/2020 09:00,19.72008,5.44544,20.45811262,6.43008,1.87544,6.698,13.29,3.57,13.76114094,17.54008,5.58544,18.40792075,6.43008,1.87544,6.698,11.11,3.71,11.71307816
21/07/2020 09:30,20.2012,6.6366,21.2634179,8.7312,2.5466,9.095,11.47,4.09,12.17739709,18.0212,6.6966,19.22519443,8.7312,2.5466,9.095,9.29,4.15,10.17480221
21/07/2020 10:00,20.04368,7.21774,21.30363534,10.24368,2.98774,10.6705,9.8,4.23,10.67393554,17.89368,7.22774,19.29829032,10.24368,2.98774,10.6705,7.65,4.24,8.746433559
21/07/2020 10:30,20.28824,6.53032,21.31332357,8.77824,2.56032,9.144,11.51,3.97,12.17542607,18.18824,6.61032,19.35221963,8.77824,2.56032,9.144,9.41,4.05,10.24454001
21/07/2020 11:00,19.7256,6.3058,20.70899343,6.7056,1.9558,6.985,13.02,4.35,13.7274506,17.2756,5.4558,18.11662521,6.7056,1.9558,6.985,10.57,3.5,11.13440165
21/07/2020 11:30,20.67168,8.78924,22.46261547,5.79168,1.68924,6.033,14.88,7.1,16.48709799,17.46168,2.62924,17.65851555,5.79168,1.68924,6.033,11.67,0.94,11.70779655
21/07/2020 12:00,20.782,9.7935,22.97398891,7.692,2.2435,8.0125,13.09,7.55,15.11127394,17.702,3.4735,18.0395678,7.692,2.2435,8.0125,10.01,1.23,10.08528631
21/07/2020 12:30,19.55592,7.29006,20.87052903,7.16592,2.09006,7.4645,12.39,5.2,13.43696766,17.02592,4.46006,17.6004002,7.16592,2.09006,7.4645,9.86,2.37,10.1408333
21/07/2020 13:00,19.2064,7.5002,20.61889427,7.8864,2.3002,8.215,11.32,5.2,12.4572228,16.7864,4.4802,17.37398679,7.8864,2.3002,8.215,8.9,2.18,9.163099912
21/07/2020 13:30,19.44832,8.48826,21.21998371,9.38832,2.73826,9.7795,10.06,5.75,11.58732497,17.06832,4.91826,17.76279339,9.38832,2.73826,9.7795,7.68,2.18,7.983407794
21/07/2020 14:00,20.2196,9.5903,22.37869697,11.1096,3.2403,11.5725,9.11,6.35,11.10471071,17.5796,5.5103,18.42296779,11.1096,3.2403,11.5725,6.47,2.27,6.856660995
21/07/2020 14:30,19.5392,9.4231,21.69274418,11.3592,3.3131,11.8325,8.18,6.11,10.21001959,17.1092,6.2631,18.21952651,11.3592,3.3131,11.8325,5.75,2.95,6.462584622
21/07/2020 15:00,19.31568,6.93374,20.52248144,4.91568,1.43374,5.1205,14.4,5.5,15.41460347,16.63568,3.27374,16.95474042,4.91568,1.43374,5.1205,11.72,1.84,11.86355765
21/07/2020 15:30,19.45288,7.07834,20.70066273,4.62288,1.34834,4.8155,14.83,5.73,15.8984842,16.56288,2.89834,16.81455824,4.62288,1.34834,4.8155,11.94,1.55,12.04018688
21/07/2020 16:00,19.46256,6.34908,20.47198228,3.80256,1.10908,3.961,15.66,5.24,16.51342484,16.63256,2.65908,16.84377507,3.80256,1.10908,3.961,12.83,1.55,12.92328906
21/07/2020 16:30,19.13424,3.77832,19.50371355,2.15424,0.62832,2.244,16.98,3.15,17.26971048,16.50424,3.23832,16.81893737,2.15424,0.62832,2.244,14.35,2.61,14.58542423
21/07/2020 17:00,19.41616,3.50638,19.73022985,3.17616,0.92638,3.3085,16.24,2.58,16.44366139,16.92616,3.84638,17.35769372,3.17616,0.92638,3.3085,13.75,2.92,14.05663189
21/07/2020 17:30,19.93712,3.42166,20.22860626,3.05712,0.89166,3.1845,16.88,2.53,17.0685471,17.41712,3.81166,17.82932475,3.05712,0.89166,3.1845,14.36,2.92,14.65387321
21/07/2020 18:00,19.97416,3.08038,20.21028967,2.26416,0.66038,2.3585,17.71,2.42,17.87457692,17.53416,3.47038,17.87429171,2.26416,0.66038,2.3585,15.27,2.81,15.52639688
21/07/2020 18:30,19.85584,2.88962,20.06500152,1.81584,0.52962,1.8915,18.04,2.36,18.1937132,17.55584,3.44962,17.89154538,1.81584,0.52962,1.8915,15.74,2.92,16.00856021
21/07/2020 19:00,19.74296,2.44878,19.89424522,0.85296,0.24878,0.8885,18.89,2.2,19.01767862,17.41296,2.72878,17.62547634,0.85296,0.24878,0.8885,16.56,2.48,16.74467079
21/07/2020 19:30,19.1272,1.7921,19.21097088,0.4872,0.1421,0.5075,18.64,1.65,18.71288593,16.9672,2.7421,17.18734966,0.4872,0.1421,0.5075,16.48,2.6,16.68383649
21/07/2020 20:00,18.22336,1.11348,18.25734612,0.42336,0.12348,0.441,17.8,0.99,17.82750964,16.12336,2.38348,16.29858014,0.42336,0.12348,0.441,15.7,2.26,15.86182839
21/07/2020 20:30,17.63808,0.82694,17.6574544,0.29808,0.08694,0.3105,17.34,0.74,17.3557829,15.67808,2.34694,15.8527701,0.29808,0.08694,0.3105,15.38,2.26,15.54516002
21/07/2020 21:00,16.84616,0.60388,16.85698009,0.11616,0.03388,0.121,16.73,0.57,16.73970729,14.73616,2.12388,14.88842765,0.11616,0.03388,0.121,14.62,2.09,14.7686323
21/07/2020 21:30,16.73,0.5,16.73746994,0,0,0,16.73,0.5,16.73746994,14.9,2.29,15.07494942,0,0,0,14.9,2.29,15.07494942
21/07/2020 22:00,16.36,0.58,16.37027795,0,0,0,16.36,0.58,16.37027795,14.48,2.08,14.62862946,0,0,0,14.48,2.08,14.62862946
21/07/2020 22:30,15.27,0.42,15.27577494,0,0,0,15.27,0.42,15.27577494,13.55,1.59,13.64296889,0,0,0,13.55,1.59,13.64296889
21/07/2020 23:00,14.47,0.59,14.48202334,0,0,0,14.47,0.59,14.48202334,12.72,1.27,12.78324294,0,0,0,12.72,1.27,12.78324294
21/07/2020 23:30,13.71,0.68,13.72685324,0,0,0,13.71,0.68,13.72685324,12.03,0.46,12.03879147,0,0,0,12.03,0.46,12.03879147
22/07/2020 00:00,13.33,-1.37,13.40021642,0,0,0,13.33,-1.37,13.40021642,11.73,1.5,11.82551902,0,0,0,11.73,1.5,11.82551902
22/07/2020 00:30,12.67,-1.57,12.76690252,0,0,0,12.67,-1.57,12.76690252,11.13,1.95,11.29953096,0,0,0,11.13,1.95,11.29953096
22/07/2020 01:00,11.93,-1.88,12.07722236,0,0,0,11.93,-1.88,12.07722236,10.51,1.95,10.68936855,0,0,0,10.51,1.95,10.68936855
22/07/2020 01:30,11.93,-2.14,12.12041666,0,0,0,11.93,-2.14,12.12041666,10.55,2.19,10.77490603,0,0,0,10.55,2.19,10.77490603
22/07/2020 02:00,11.85,-2.26,12.0635857,0,0,0,11.85,-2.26,12.0635857,10.55,2.19,10.77490603,0,0,0,10.55,2.19,10.77490603
22/07/2020 02:30,11.76,-2.44,12.01046211,0,0,0,11.76,-2.44,12.01046211,10.55,2.5,10.84216307,0,0,0,10.55,2.5,10.84216307
22/07/2020 03:00,11.67,-2.44,11.92235296,0,0,0,11.67,-2.44,11.92235296,10.51,2.5,10.80324488,0,0,0,10.51,2.5,10.80324488
22/07/2020 03:30,11.67,-2.44,11.92235296,0,0,0,11.67,-2.44,11.92235296,10.51,2.5,10.80324488,0,0,0,10.51,2.5,10.80324488
22/07/2020 04:00,11.76,-2.24,11.97143266,0,0,0,11.76,-2.24,11.97143266,10.54,2.41,10.81201646,0,0,0,10.54,2.41,10.81201646
22/07/2020 04:30,11.83,-2.16,12.02557691,0,0,0,11.83,-2.16,12.02557691,10.54,2.31,10.79016682,0,0,0,10.54,2.31,10.79016682
22/07/2020 05:00,11.88,-2.16,12.07476708,0,0,0,11.88,-2.16,12.07476708,10.61,2.31,10.85855423,0,0,0,10.61,2.31,10.85855423
22/07/2020 05:30,12.29784,0.40562,12.30452747,0.08784,0.02562,0.0915,12.21,0.38,12.21591175,10.61784,-0.23438,10.62042656,0.08784,0.02562,0.0915,10.53,-0.26,10.53320939
22/07/2020 06:00,12.22152,-1.16164,12.27660208,0.37152,0.10836,0.387,11.85,-1.27,11.91786055,10.90152,1.42836,10.99469648,0.37152,0.10836,0.387,10.53,1.32,10.61241254
22/07/2020 06:30,13.93088,1.15984,13.97907888,0.65088,0.18984,0.678,13.28,0.97,13.31537833,12.21088,1.95984,12.36715663,0.65088,0.18984,0.678,11.56,1.77,11.69472103
22/07/2020 07:00,16.55312,4.11966,17.0580591,0.75312,0.21966,0.7845,15.8,3.9,16.27421273,14.04312,1.07966,14.08456194,0.75312,0.21966,0.7845,13.29,0.86,13.31779636
22/07/2020 07:30,17.67592,2.38256,17.83577136,1.10592,0.32256,1.152,16.57,2.06,16.6975597,15.55592,3.75256,16.00213591,1.10592,0.32256,1.152,14.45,3.43,14.85151171
22/07/2020 08:00,18.80552,2.97786,19.03983279,1.77552,0.51786,1.8495,17.03,2.46,17.20675739,16.45552,3.94786,16.9224625,1.77552,0.51786,1.8495,14.68,3.43,15.07538723
22/07/2020 08:30,19.83512,3.42816,20.12918941,2.08512,0.60816,2.172,17.75,2.82,17.97261528,17.35512,4.31816,17.88425833,2.08512,0.60816,2.172,15.27,3.71,15.71422922
22/07/2020 09:00,20.30216,4.26688,20.74569752,3.21216,0.93688,3.346,17.09,3.33,17.41140431,17.77216,4.64688,18.36962615,3.21216,0.93688,3.346,14.56,3.71,15.02523544
22/07/2020 09:30,20.89416,4.30788,21.33362961,2.80416,0.81788,2.921,18.09,3.49,18.42357729,18.23416,4.70788,18.8321195,2.80416,0.81788,2.921,15.43,3.89,15.9127936
22/07/2020 10:00,20.46472,4.32846,20.91746473,3.11472,0.90846,3.2445,17.35,3.42,17.68385987,17.77472,4.69846,18.38521682,3.11472,0.90846,3.2445,14.66,3.79,15.14198468
22/07/2020 10:30,20.61456,4.18258,21.03459197,4.05456,1.18258,4.2235,16.56,3,16.82954545,18.18456,5.52258,19.00466028,4.05456,1.18258,4.2235,14.13,4.34,14.78149181
22/07/2020 11:00,20.9128,5.9154,21.73331914,7.7328,2.2554,8.055,13.18,3.66,13.67874263,18.4628,6.8254,19.68403081,7.7328,2.2554,8.055,10.73,4.57,11.66266693
22/07/2020 11:30,21.00368,6.39524,21.95572063,9.10368,2.65524,9.483,11.9,3.74,12.4738767,18.55368,7.22524,19.9108798,9.10368,2.65524,9.483,9.45,4.57,10.49701862
22/07/2020 12:00,20.91712,6.39416,21.87261281,8.75712,2.55416,9.122,12.16,3.84,12.75190966,18.40712,6.83416,19.6348621,8.75712,2.55416,9.122,9.65,4.28,10.5565572
22/07/2020 12:30,21.41856,8.28958,22.9667553,9.11856,2.65958,9.4985,12.3,5.63,13.52726506,18.68856,5.73958,19.55006531,9.11856,2.65958,9.4985,9.57,3.08,10.0534223
22/07/2020 13:00,21.46824,8.13782,22.95886415,6.67824,1.94782,6.9565,14.79,6.19,16.03309702,18.43824,4.07782,18.88378432,6.67824,1.94782,6.9565,11.76,2.13,11.95133884
22/07/2020 13:30,20.78016,5.36588,21.46177341,6.98016,2.03588,7.271,13.8,3.33,14.19608749,18.56016,6.54588,19.68065253,6.98016,2.03588,7.271,11.58,4.51,12.42724829
22/07/2020 14:00,20.07344,6.67642,21.15461126,10.51344,3.06642,10.9515,9.56,3.61,10.21888937,18.00344,7.87642,19.65100109,10.51344,3.06642,10.9515,7.49,4.81,8.901471788
22/07/2020 14:30,20.73296,6.39628,21.69718941,10.27296,2.99628,10.701,10.46,3.4,10.99870902,18.77296,8.30628,20.5284757,10.27296,2.99628,10.701,8.5,5.31,10.02228018
22/07/2020 15:00,20.50912,6.46266,21.50325504,10.08912,2.94266,10.5095,10.42,3.52,10.99849081,18.58912,8.17266,20.30634762,10.08912,2.94266,10.5095,8.5,5.23,9.98012525
22/07/2020 15:30,20.1948,6.3714,21.17604035,9.6048,2.8014,10.005,10.59,3.57,11.17555368,18.1048,7.6214,19.64356182,9.6048,2.8014,10.005,8.5,4.82,9.771509607
22/07/2020 16:00,20.18304,5.40172,20.89338849,7.58304,2.21172,7.899,12.6,3.19,12.99754208,18.08304,6.52172,19.22314146,7.58304,2.21172,7.899,10.5,4.31,11.35015859
22/07/2020 16:30,20.08008,7.26044,21.35236759,9.91008,2.89044,10.323,10.17,4.37,11.06913727,17.53008,6.26044,18.61442489,9.91008,2.89044,10.323,7.62,3.37,8.331944551
22/07/2020 17:00,20.054,5.752,20.86260818,6.624,1.932,6.9,13.43,3.82,13.96271105,17.424,4.792,18.07094463,6.624,1.932,6.9,10.8,2.86,11.17226924
22/07/2020 17:30,20.30688,3.42284,20.59332924,4.22688,1.23284,4.403,16.08,2.19,16.22844725,17.81688,5.04284,18.51678828,4.22688,1.23284,4.403,13.59,3.81,14.1139718
22/07/2020 18:00,19.86072,2.82896,20.06118674,5.07072,1.47896,5.282,14.79,1.35,14.85148477,17.57072,5.59896,18.4412189,5.07072,1.47896,5.282,12.5,4.12,13.16147408
22/07/2020 18:30,19.46472,1.87346,19.55467149,4.19472,1.22346,4.3695,15.27,0.65,15.28382805,17.40472,5.46346,18.24208523,4.19472,1.22346,4.3695,13.21,4.24,13.87377742
22/07/2020 19:00,19.35528,1.50154,19.41343571,3.60528,1.05154,3.7555,15.75,0.45,15.75642726,17.42528,5.63154,18.3126903,3.60528,1.05154,3.7555,13.82,4.58,14.55914833
22/07/2020 19:30,19.1252,0.6511,19.13627984,1.8552,0.5411,1.9325,17.27,0.11,17.27035031,17.2952,5.1811,18.05457671,1.8552,0.5411,1.9325,15.44,4.64,16.12213385
22/07/2020 20:00,18.15432,-0.35124,18.15771748,0.78432,0.22876,0.817,17.37,-0.58,17.37968066,16.37432,4.47876,16.9757959,0.78432,0.22876,0.817,15.59,4.25,16.15891704
22/07/2020 20:30,17.4508,-0.6356,17.4623712,0.4608,0.1344,0.48,16.99,-0.77,17.00743955,15.7208,4.2144,16.27589383,0.4608,0.1344,0.48,15.26,4.08,15.79601215
22/07/2020 21:00,17.07616,-1.00362,17.10562754,0.29616,0.08638,0.3085,16.78,-1.09,16.815365,15.48616,4.16638,16.03682867,0.29616,0.08638,0.3085,15.19,4.08,15.72839788
22/07/2020 21:30,17.26448,-0.70286,17.27878126,0.02448,0.00714,0.0255,17.24,-0.71,17.25461388,15.64448,4.16714,16.18996017,0.02448,0.00714,0.0255,15.62,4.16,16.1644672
22/07/2020 22:00,16.8,-0.84,16.82098689,0,0,0,16.8,-0.84,16.82098689,15.12,3.85,15.60246455,0,0,0,15.12,3.85,15.60246455
22/07/2020 22:30,15.7,-1.35,15.75793451,0,0,0,15.7,-1.35,15.75793451,14.1,3.49,14.52549827,0,0,0,14.1,3.49,14.52549827
22/07/2020 23:00,15.05,-0.28,15.05260443,0,0,0,15.05,-0.28,15.05260443,13.3,2.08,13.46166409,0,0,0,13.3,2.08,13.46166409
22/07/2020 23:30,14.29,0.46,14.29740186,0,0,0,14.29,0.46,14.29740186,12.54,1.11,12.58903094,0,0,0,12.54,1.11,12.58903094
23/07/2020 00:00,13.9,0.62,13.91382047,0,0,0,13.9,0.62,13.91382047,12.19,0.97,12.22853221,0,0,0,12.19,0.97,12.22853221
23/07/2020 00:30,13.38,0.5,13.38933904,0,0,0,13.38,0.5,13.38933904,11.78,0.9,11.81433028,0,0,0,11.78,0.9,11.81433028
23/07/2020 01:00,12.8,0.42,12.80688877,0,0,0,12.8,0.42,12.80688877,11.28,0.8,11.30833321,0,0,0,11.28,0.8,11.30833321
23/07/2020 01:30,12.54,0.42,12.54703152,0,0,0,12.54,0.42,12.54703152,11.03,0.67,11.05033031,0,0,0,11.03,0.67,11.05033031
23/07/2020 02:00,12.33,-0.27,12.33295585,0,0,0,12.33,-0.27,12.33295585,10.85,0.58,10.86549125,0,0,0,10.85,0.58,10.86549125
23/07/2020 02:30,12.19,0.42,12.19723329,0,0,0,12.19,0.42,12.19723329,10.68,0.47,10.69033676,0,0,0,10.68,0.47,10.69033676
23/07/2020 03:00,11.77,-0.49,11.78019524,0,0,0,11.77,-0.49,11.78019524,10.37,0.52,10.38302942,0,0,0,10.37,0.52,10.38302942
23/07/2020 03:30,11.69,-0.49,11.70026495,0,0,0,11.69,-0.49,11.70026495,10.37,0.52,10.38302942,0,0,0,10.37,0.52,10.38302942
23/07/2020 04:00,11.64,-0.41,11.64721855,0,0,0,11.64,-0.41,11.64721855,10.31,0.63,10.32923037,0,0,0,10.31,0.63,10.32923037
23/07/2020 04:30,11.64,-0.41,11.64721855,0,0,0,11.64,-0.41,11.64721855,10.31,0.63,10.32923037,0,0,0,10.31,0.63,10.32923037
23/07/2020 05:00,11.45,-0.52,11.46180178,0,0,0,11.45,-0.52,11.46180178,10.11,0.53,10.12388265,0,0,0,10.11,0.53,10.12388265
23/07/2020 05:30,11.41696,-0.40172,11.42402532,0.09696,0.02828,0.101,11.32,-0.43,11.32816402,10.01696,0.45828,10.02743777,0.09696,0.02828,0.101,9.92,0.43,9.929315183
23/07/2020 06:00,11.86144,-0.30708,11.86541432,0.42144,0.12292,0.439,11.44,-0.43,11.44807844,10.38144,0.60292,10.39893307,0.42144,0.12292,0.439,9.96,0.48,9.971559557
23/07/2020 06:30,13.24432,1.14126,13.29340012,0.48432,0.14126,0.5045,12.76,1,12.79912497,11.57432,1.33126,11.65062817,0.48432,0.14126,0.5045,11.09,1.19,11.15366308
23/07/2020 07:00,14.74984,1.64662,14.84146682,0.63984,0.18662,0.6665,14.11,1.46,14.18533398,12.94984,2.07662,13.11528523,0.63984,0.18662,0.6665,12.31,1.89,12.45424426
23/07/2020 07:30,16.80936,2.51148,16.99594409,1.47936,0.43148,1.541,15.33,2.08,15.47046541,14.80936,2.88148,15.08708291,1.47936,0.43148,1.541,13.33,2.45,13.55328005
23/07/2020 08:00,17.81112,4.09366,18.27550404,2.48112,0.72366,2.5845,15.33,3.37,15.69604409,15.47112,3.08366,15.77544019,2.48112,0.72366,2.5845,12.99,2.36,13.20263989
23/07/2020 08:30,19.00344,3.35892,19.29800703,2.77344,0.80892,2.889,16.23,2.55,16.42910223,16.80344,4.82892,17.48353695,2.77344,0.80892,2.889,14.03,4.02,14.59456406
23/07/2020 09:00,19.28032,3.77926,19.64722742,3.70032,1.07926,3.8545,15.58,2.7,15.81222312,17.00032,5.17926,17.77176452,3.70032,1.07926,3.8545,13.3,4.1,13.91761474
23/07/2020 09:30,19.8208,4.2169,20.26441113,4.4808,1.3069,4.6675,15.34,2.91,15.61357422,17.4708,5.6469,18.36072799,4.4808,1.3069,4.6675,12.99,4.34,13.69582783
23/07/2020 10:00,19.6076,4.7643,20.17812014,6.1176,1.7843,6.3725,13.49,2.98,13.81522711,17.2576,6.1243,18.31206728,6.1176,1.7843,6.3725,11.14,4.34,11.95555101
23/07/2020 10:30,19.57216,4.28688,20.03613703,5.37216,1.56688,5.596,14.2,2.72,14.45816033,17.22216,5.90688,18.20697741,5.37216,1.56688,5.596,11.85,4.34,12.61975039
23/07/2020 11:00,18.97032,4.62176,19.52520695,6.28032,1.83176,6.542,12.69,2.79,12.99308278,16.64032,6.26176,17.77947941,6.28032,1.83176,6.542,10.36,4.43,11.26740875
23/07/2020 11:30,20.2084,6.2812,21.16206285,9.1584,2.6712,9.54,11.05,3.61,11.62474086,17.8684,7.5812,19.41016002,9.1584,2.6712,9.54,8.71,4.91,9.998609903
23/07/2020 12:00,17.50936,5.49398,18.35106274,6.45936,1.88398,6.7285,11.05,3.61,11.62474086,15.16936,6.79398,16.621301,6.45936,1.88398,6.7285,8.71,4.91,9.998609903
23/07/2020 12:30,20.17288,5.71334,20.96633829,7.86288,2.29334,8.1905,12.31,3.42,12.77624749,17.70288,6.91334,19.00490016,7.86288,2.29334,8.1905,9.84,4.62,10.87060256
23/07/2020 13:00,20.18064,5.30852,20.86716596,7.16064,2.08852,7.459,13.02,3.22,13.41226305,17.68064,6.45852,18.8233236,7.16064,2.08852,7.459,10.52,4.37,11.39154511
23/07/2020 13:30,19.5592,6.3156,20.5535668,9.8592,2.8756,10.27,9.7,3.44,10.29191916,17.3792,7.8156,19.05571295,9.8592,2.8756,10.27,7.52,4.94,8.997444082
23/07/2020 14:00,19.72616,7.92888,21.26002179,13.67616,3.98888,14.246,6.05,3.94,7.219840718,17.55616,9.06888,19.7601452,13.67616,3.98888,14.246,3.88,5.08,6.392245302
23/07/2020 14:30,20.0024,6.2207,20.9473892,9.8424,2.8707,10.2525,10.16,3.35,10.69804188,17.7424,7.4407,19.23945878,9.8424,2.8707,10.2525,7.9,4.57,9.126603969
23/07/2020 15:00,20.2036,4.7748,20.76015819,5.6736,1.6548,5.91,14.53,3.12,14.86120116,17.7036,5.7848,18.62475138,5.6736,1.6548,5.91,12.03,4.13,12.71919023
23/07/2020 15:30,20.06016,4.30338,20.5165567,3.68016,1.07338,3.8335,16.38,3.23,16.69542752,17.40016,4.71338,18.0272438,3.68016,1.07338,3.8335,13.72,3.64,14.19464688
23/07/2020 16:00,20.09848,4.49664,20.59535553,4.06848,1.18664,4.238,16.03,3.31,16.36817033,17.49848,4.90664,18.17338489,4.06848,1.18664,4.238,13.43,3.72,13.93568441
23/07/2020 16:30,19.7688,4.8284,20.34991155,5.3088,1.5484,5.53,14.46,3.28,14.82733961,17.2488,5.1384,17.99789588,5.3088,1.5484,5.53,11.94,3.59,12.46802711
23/07/2020 17:00,20.37496,5.11728,21.00774975,6.02496,1.75728,6.276,14.35,3.36,14.73811725,17.80496,5.22728,18.55642899,6.02496,1.75728,6.276,11.78,3.47,12.2804438
23/07/2020 17:30,20.15192,4.48556,20.64509937,3.24192,0.94556,3.377,16.91,3.54,17.27656505,17.19192,3.51556,17.54768576,3.24192,0.94556,3.377,13.95,2.57,14.18475943
23/07/2020 18:00,19.29288,3.37834,19.58643408,2.22288,0.64834,2.3155,17.07,2.73,17.2869257,16.46288,2.88834,16.71433295,2.22288,0.64834,2.3155,14.24,2.24,14.41510319
23/07/2020 18:30,18.98776,2.61268,19.16666707,1.51776,0.44268,1.581,17.47,2.17,17.60425517,16.29776,2.47268,16.48426909,1.51776,0.44268,1.581,14.78,2.03,14.91875665
23/07/2020 19:00,18.61928,2.89104,18.84239104,1.88928,0.55104,1.968,16.73,2.34,16.89285352,15.88928,2.04104,16.01983343,1.88928,0.55104,1.968,14,1.49,14.07906602
23/07/2020 19:30,18.4428,2.3529,18.59228362,1.5528,0.4529,1.6175,16.89,1.9,16.996532,15.9528,2.3329,16.12247655,1.5528,0.4529,1.6175,14.4,1.88,14.52220369
23/07/2020 20:00,18.18672,1.79696,18.27527974,0.36672,0.10696,0.382,17.82,1.69,17.8999581,15.69672,1.79696,15.79924315,0.36672,0.10696,0.382,15.33,1.69,15.42287262
23/07/2020 20:30,17.7668,1.6799,17.84604287,0.3768,0.1099,0.3925,17.39,1.57,17.46072736,15.2868,1.7999,15.39239729,0.3768,0.1099,0.3925,14.91,1.69,15.00547234
23/07/2020 21:00,17.56184,1.75012,17.64882841,0.17184,0.05012,0.179,17.39,1.7,17.47289615,15.03184,1.51012,15.10750397,0.17184,0.05012,0.179,14.86,1.46,14.93155049
23/07/2020 21:30,17.39,1.81,17.4839412,0,0,0,17.39,1.81,17.4839412,14.81,1.35,14.87140209,0,0,0,14.81,1.35,14.87140209
23/07/2020 22:00,16.88,1.31,16.93075604,0,0,0,16.88,1.31,16.93075604,14.47,1.31,14.52917754,0,0,0,14.47,1.31,14.52917754
23/07/2020 22:30,15.91,0.93,15.93715784,0,0,0,15.91,0.93,15.93715784,13.61,1.07,13.65199619,0,0,0,13.61,1.07,13.65199619
23/07/2020 23:00,15.62,3.76,16.06617565,0,0,0,15.62,3.76,16.06617565,12.76,-1.79,12.88494082,0,0,0,12.76,-1.79,12.88494082
23/07/2020 23:30,14.93,3.76,15.39618459,0,0,0,14.93,3.76,15.39618459,12.2,-1.82,12.33500709,0,0,0,12.2,-1.82,12.33500709
24/07/2020 00:00,14.03,1.67,14.12904101,0,0,0,14.03,1.67,14.12904101,11.9,-0.06,11.90015126,0,0,0,11.9,-0.06,11.90015126
24/07/2020 00:30,13.12,0.63,13.13511705,0,0,0,13.12,0.63,13.13511705,11.29,0.65,11.30869577,0,0,0,11.29,0.65,11.30869577
24/07/2020 01:00,12.84,0.43,12.84719814,0,0,0,12.84,0.43,12.84719814,11.11,0.79,11.13805189,0,0,0,11.11,0.79,11.13805189
24/07/2020 01:30,12.68,0.43,12.68728891,0,0,0,12.68,0.43,12.68728891,11,0.89,11.03594581,0,0,0,11,0.89,11.03594581
24/07/2020 02:00,12.5,0.43,12.50739381,0,0,0,12.5,0.43,12.50739381,10.79,0.67,10.81078166,0,0,0,10.79,0.67,10.81078166
24/07/2020 02:30,12.3,0.43,12.30751397,0,0,0,12.3,0.43,12.30751397,10.61,0.59,10.62639167,0,0,0,10.61,0.59,10.62639167
24/07/2020 03:00,12.13,0.43,12.13761921,0,0,0,12.13,0.43,12.13761921,10.46,0.59,10.47662637,0,0,0,10.46,0.59,10.47662637
24/07/2020 03:30,12.07,0.17,12.07119712,0,0,0,12.07,0.17,12.07119712,10.46,0.69,10.48273342,0,0,0,10.46,0.69,10.48273342
24/07/2020 04:00,11.94,-0.67,11.95878338,0,0,0,11.94,-0.67,11.95878338,10.46,0.93,10.50126183,0,0,0,10.46,0.93,10.50126183
24/07/2020 04:30,11.91,-0.41,11.91705501,0,0,0,11.91,-0.41,11.91705501,10.39,0.93,10.43153872,0,0,0,10.39,0.93,10.43153872
24/07/2020 05:00,12.08,-0.41,12.08695578,0,0,0,12.08,-0.41,12.08695578,10.54,0.93,10.58094986,0,0,0,10.54,0.93,10.58094986
24/07/2020 05:30,12.20344,-0.38858,12.20962498,0.07344,0.02142,0.0765,12.13,-0.41,12.13692712,10.65344,0.95142,10.69583956,0.07344,0.02142,0.0765,10.58,0.93,10.62079564
24/07/2020 06:00,12.71184,0.83262,12.73907894,0.35184,0.10262,0.3665,12.36,0.73,12.38153868,11.06184,1.16262,11.12276897,0.35184,0.10262,0.3665,10.71,1.06,10.76232782
24/07/2020 06:30,14.20376,1.69318,14.30432301,0.83376,0.24318,0.8685,13.37,1.45,13.44839767,12.26376,1.55318,12.36172227,0.83376,0.24318,0.8685,11.43,1.31,11.50482507
24/07/2020 07:00,15.9308,4.7619,16.62726918,1.4808,0.4319,1.5425,14.45,4.33,15.08480693,13.3108,0.3419,13.31519028,1.4808,0.4319,1.5425,11.83,-0.09,11.83034235
24/07/2020 07:30,17.7188,4.4234,18.26259404,1.8288,0.5334,1.905,15.89,3.89,16.3592237,15.0788,2.2134,15.24038546,1.8288,0.5334,1.905,13.25,1.68,13.35608101
24/07/2020 08:00,18.3716,3.5388,18.70932366,2.3616,0.6888,2.46,16.01,2.85,16.26169118,16.0016,3.6988,16.42352958,2.3616,0.6888,2.46,13.64,3.01,13.96816738
24/07/2020 08:30,19.61512,4.25816,20.07199191,2.56512,0.74816,2.672,17.05,3.51,17.40754434,17.14512,4.14816,17.6397951,2.56512,0.74816,2.672,14.58,3.4,14.97118566
24/07/2020 09:00,20.34776,4.62268,20.86625284,2.71776,0.79268,2.831,17.63,3.83,18.04122501,17.74776,4.41268,18.2881035,2.71776,0.79268,2.831,15.03,3.62,15.45979625
24/07/2020 09:30,20.75608,5.43844,21.45673523,4.24608,1.23844,4.423,16.51,4.2,17.0358475,18.02608,4.67844,18.62330156,4.24608,1.23844,4.423,13.78,3.44,14.20288703
24/07/2020 10:00,20.87616,5.25138,21.52651965,4.25616,1.24138,4.4335,16.62,4.01,17.09691493,18.12616,4.87138,18.76933721,4.25616,1.24138,4.4335,13.87,3.63,14.33714755
24/07/2020 10:30,21.3664,5.8652,22.15679625,6.0864,1.7752,6.34,15.28,4.09,15.81791706,18.7064,5.6952,19.554148,6.0864,1.7752,6.34,12.62,3.92,13.21479474
24/07/2020 11:00,21.24152,4.84086,21.78614462,3.67152,1.07086,3.8245,17.57,3.77,17.96991374,18.54152,4.72086,19.13307302,3.67152,1.07086,3.8245,14.87,3.65,15.31141404
24/07/2020 11:30,20.92904,5.70472,21.69259195,5.15904,1.50472,5.374,15.77,4.2,16.31970894,18.23904,4.99472,18.91057397,5.15904,1.50472,5.374,13.08,3.49,13.5375958
24/07/2020 12:00,20.88032,6.96926,22.01268608,8.26032,2.40926,8.6045,12.62,4.56,13.41856922,18.33032,6.19926,19.35023142,8.26032,2.40926,8.6045,10.07,3.79,10.75960036
24/07/2020 12:30,20.66432,8.42126,22.31438417,12.24432,3.57126,12.7545,8.42,4.85,9.716938818,18.18432,7.57126,19.69754989,12.24432,3.57126,12.7545,5.94,4,7.161256873
24/07/2020 13:00,20.868,8.364,22.48176861,12.048,3.514,12.55,8.82,4.85,10.06553029,18.408,7.514,19.88252147,12.048,3.514,12.55,6.36,4,7.513294883
24/07/2020 13:30,20.64768,9.25974,22.62895212,14.46768,4.21974,15.0705,6.18,5.04,7.974584629,18.28768,8.52974,20.17909077,14.46768,4.21974,15.0705,3.82,4.31,5.759210015
24/07/2020 14:00,20.19832,7.01076,21.38043233,10.28832,3.00076,10.717,9.91,4.01,10.69056593,17.79832,7.19076,19.19602105,10.28832,3.00076,10.717,7.51,4.19,8.599779067
24/07/2020 14:30,20.38704,6.16872,21.29987104,8.08704,2.35872,8.424,12.3,3.81,12.87657175,18.03704,6.58872,19.20276134,8.08704,2.35872,8.424,9.95,4.23,10.81181761
24/07/2020 15:00,19.86392,4.83406,20.44366537,5.53392,1.61406,5.7645,14.33,3.22,14.68731766,17.49392,5.24406,18.26300639,5.53392,1.61406,5.7645,11.96,3.63,12.49873994
24/07/2020 15:30,19.61704,5.73872,20.43920658,6.88704,2.00872,7.174,12.73,3.73,13.26521014,17.09704,5.63872,18.00288699,6.88704,2.00872,7.174,10.21,3.63,10.83609708
24/07/2020 16:00,19.3668,5.8524,20.23174555,7.7568,2.2624,8.08,11.61,3.59,12.15237425,16.8468,5.7324,17.79536681,7.7568,2.2624,8.08,9.09,3.47,9.729799587
24/07/2020 16:30,18.9204,5.2747,19.64189391,7.4904,2.1847,7.8025,11.43,3.09,11.8403125,16.4204,5.4647,17.3058511,7.4904,2.1847,7.8025,8.93,3.28,9.513322238
24/07/2020 17:00,18.59048,3.61264,18.93824475,4.02048,1.17264,4.188,14.57,2.44,14.77289748,15.99048,3.82264,16.44104702,4.02048,1.17264,4.188,11.97,2.65,12.25982871
24/07/2020 17:30,18.5676,3.0793,18.82120767,2.8776,0.8393,2.9975,15.69,2.24,15.84909146,15.7976,2.9393,16.06871651,2.8776,0.8393,2.9975,12.92,2.1,13.08955309
24/07/2020 18:00,18.3256,2.5083,18.4964641,1.8456,0.5383,1.9225,16.48,1.97,16.5973281,15.5256,2.1283,15.6707982,1.8456,0.5383,1.9225,13.68,1.59,13.77209134
24/07/2020 18:30,18.41752,2.65136,18.60738436,1.78752,0.52136,1.862,16.63,2.13,16.7658522,15.60752,2.11136,15.74968322,1.78752,0.52136,1.862,13.82,1.59,13.91116458
24/07/2020 19:00,17.68304,2.44672,17.85150813,2.18304,0.63672,2.274,15.5,1.81,15.60532281,15.04304,2.16672,15.19828043,2.18304,0.63672,2.274,12.86,1.53,12.95069496
24/07/2020 19:30,16.91104,1.31822,16.96233999,1.09104,0.31822,1.1365,15.82,1,15.85157405,14.56104,1.95822,14.69212413,1.09104,0.31822,1.1365,13.47,1.64,13.56946941
24/07/2020 20:00,16.3504,0.8647,16.3732491,0.5304,0.1547,0.5525,15.82,0.71,15.83592435,14.1204,1.6747,14.21936413,0.5304,0.1547,0.5525,13.59,1.52,13.67473949
24/07/2020 20:30,15.81168,0.71174,15.82769087,0.45168,0.13174,0.4705,15.36,0.58,15.37094662,13.59168,1.50174,13.6743917,0.45168,0.13174,0.4705,13.14,1.37,13.21122629
24/07/2020 21:00,15.73712,0.56666,15.7473188,0.29712,0.08666,0.3095,15.44,0.48,15.44745934,13.52712,1.40666,13.60006132,0.29712,0.08666,0.3095,13.23,1.32,13.29568727
24/07/2020 21:30,16.19888,3.12134,16.49686263,0.03888,0.01134,0.0405,16.16,3.11,16.45653973,13.69888,-0.61866,13.71284265,0.03888,0.01134,0.0405,13.66,-0.63,13.6745201
24/07/2020 22:00,16.25,3.62,16.64833025,0,0,0,16.25,3.62,16.64833025,13.56,-1.28,13.620279,0,0,0,13.56,-1.28,13.620279
24/07/2020 22:30,15.43,1.87,15.54290192,0,0,0,15.43,1.87,15.54290192,13.17,-0.09,13.17030751,0,0,0,13.17,-0.09,13.17030751
24/07/2020 23:00,14.49,0.23,14.49182528,0,0,0,14.49,0.23,14.49182528,12.57,1.25,12.63199905,0,0,0,12.57,1.25,12.63199905
24/07/2020 23:30,14.19,-0.16,14.19090202,0,0,0,14.19,-0.16,14.19090202,12.42,2.47,12.66322629,0,0,0,12.42,2.47,12.66322629
25/07/2020 00:00,13.7,1.61,13.7942778,0,0,0,13.7,1.61,13.7942778,11.59,-0.46,11.59912497,0,0,0,11.59,-0.46,11.59912497
25/07/2020 00:30,13.04,1.42,13.11708809,0,0,0,13.04,1.42,13.11708809,11.01,-0.71,11.03286907,0,0,0,11.01,-0.71,11.03286907
25/07/2020 01:00,12.69,1.65,12.79681992,0,0,0,12.69,1.65,12.79681992,10.62,-0.78,10.64860554,0,0,0,10.62,-0.78,10.64860554
25/07/2020 01:30,12.37,1.36,12.44453695,0,0,0,12.37,1.36,12.44453695,10.32,-0.92,10.3609266,0,0,0,10.32,-0.92,10.3609266
25/07/2020 02:00,11.79,-1.75,11.91916943,0,0,0,11.79,-1.75,11.91916943,10.57,2.33,10.8237609,0,0,0,10.57,2.33,10.8237609
25/07/2020 02:30,11.59,-1.49,11.68538403,0,0,0,11.59,-1.49,11.68538403,10.27,1.9,10.44427594,0,0,0,10.27,1.9,10.44427594
25/07/2020 03:00,11.62,0.25,11.62268902,0,0,0,11.62,0.25,11.62268902,10.04,0.07,10.04024402,0,0,0,10.04,0.07,10.04024402
25/07/2020 03:30,11.5,2.17,11.70294407,0,0,0,11.5,2.17,11.70294407,9.6,-2.27,9.864730103,0,0,0,9.6,-2.27,9.864730103
25/07/2020 04:00,11.5,2.17,11.70294407,0,0,0,11.5,2.17,11.70294407,9.6,-2.27,9.864730103,0,0,0,9.6,-2.27,9.864730103
25/07/2020 04:30,11.16,0.42,11.16790043,0,0,0,11.16,0.42,11.16790043,9.68,-0.54,9.695050284,0,0,0,9.68,-0.54,9.695050284
25/07/2020 05:00,11.16,0,11.16,0,0,0,11.16,0,11.16,9.73,0.3,9.734623773,0,0,0,9.73,0.3,9.734623773
25/07/2020 05:30,10.78624,-2.47818,11.06726477,0.00624,0.00182,0.0065,10.78,-2.48,11.06159121,9.63624,2.14182,9.871398799,0.00624,0.00182,0.0065,9.63,2.14,9.864912569
25/07/2020 06:00,10.91232,-1.67474,11.04008523,0.29232,0.08526,0.3045,10.62,-1.76,10.76485021,9.61232,1.50526,9.729465733,0.29232,0.08526,0.3045,9.32,1.42,9.427555357
25/07/2020 06:30,11.38336,0.82348,11.41310668,0.66336,0.19348,0.691,10.72,0.63,10.73849617,9.66336,-0.48652,9.67559963,0.66336,0.19348,0.691,9,-0.68,9.025652331
25/07/2020 07:00,11.95064,0.47852,11.96021646,0.92064,0.26852,0.959,11.03,0.21,11.03199891,10.23064,0.94852,10.27451629,0.92064,0.26852,0.959,9.31,0.68,9.33480048
25/07/2020 07:30,12.57432,-1.02124,12.61572252,1.02432,0.29876,1.067,11.55,-1.32,11.62518387,10.82432,1.94876,10.99834392,1.02432,0.29876,1.067,9.8,1.65,9.937932381
25/07/2020 08:00,13.41328,-0.14446,13.41405789,1.49328,0.43554,1.5555,11.92,-0.58,11.9341024,11.53328,1.86554,11.68318394,1.49328,0.43554,1.5555,10.04,1.43,10.14132634
25/07/2020 08:30,14.44568,2.21124,14.61394037,2.81568,0.82124,2.933,11.63,1.39,11.71277081,12.21568,1.31124,12.28585317,2.81568,0.82124,2.933,9.4,0.49,9.412762613
25/07/2020 09:00,15.35728,3.61504,15.77702644,4.09728,1.19504,4.268,11.26,2.42,11.51711769,12.96728,0.85504,12.99543935,4.09728,1.19504,4.268,8.87,-0.34,8.876513955
25/07/2020 09:30,15.748,3.8565,16.21333082,4.068,1.1865,4.2375,11.68,2.67,11.98128958,13.378,1.1665,13.42876041,4.068,1.1865,4.2375,9.31,-0.02,9.310021482
25/07/2020 10:00,16.13712,4.78916,16.83278632,6.95712,2.02916,7.247,9.18,2.76,9.585927185,13.94712,2.73916,14.21355528,6.95712,2.02916,7.247,6.99,0.71,7.025966126
25/07/2020 10:30,16.438,5.4815,17.32785867,8.268,2.4115,8.6125,8.17,3.07,8.727760308,14.218,3.3915,14.61690105,8.268,2.4115,8.6125,5.95,0.98,6.030165835
25/07/2020 11:00,16.83888,6.20134,17.94448376,9.63888,2.81134,10.0405,7.2,3.39,7.958146769,14.72888,4.06134,15.27855977,9.63888,2.81134,10.0405,5.09,1.25,5.241240311
25/07/2020 11:30,19.9254,7.1037,21.15382043,12.7224,3.7107,13.2525,7.203,3.393,7.962139034,17.8154,4.9637,18.49396644,12.7224,3.7107,13.2525,5.093,1.253,5.244869684
25/07/2020 12:00,17.38112,4.71616,18.0095946,5.54112,1.61616,5.772,11.84,3.1,12.23910127,14.79112,2.48616,14.99860735,5.54112,1.61616,5.772,9.25,0.87,9.29082343
25/07/2020 12:30,17.0612,3.1291,17.34577217,1.7112,0.4991,1.7825,15.35,2.63,15.57367651,14.3112,0.0691,14.31136682,1.7112,0.4991,1.7825,12.6,-0.43,12.60733517
25/07/2020 13:00,16.39152,4.35836,16.96105037,5.65152,1.64836,5.887,10.74,2.71,11.07662855,13.91152,2.21836,14.08728185,5.65152,1.64836,5.887,8.26,0.57,8.279643712
25/07/2020 13:30,16.16048,5.25014,16.99191231,7.92048,2.31014,8.2505,8.24,2.94,8.748782772,13.76048,2.28014,13.94811271,7.92048,2.31014,8.2505,5.84,-0.03,5.840077054
25/07/2020 14:00,15.9348,4.1264,16.46040789,5.4048,1.5764,5.63,10.53,2.55,10.834362,13.4848,1.1264,13.53176293,5.4048,1.5764,5.63,8.08,-0.45,8.092521239
25/07/2020 14:30,15.54096,4.09028,16.07021556,6.48096,1.89028,6.751,9.06,2.2,9.323282684,13.32096,2.34028,13.52497267,6.48096,1.89028,6.751,6.84,0.45,6.854786649
25/07/2020 15:00,15.4764,3.3577,15.83644866,4.8264,1.4077,5.0275,10.65,1.95,10.82704946,13.2264,1.7977,13.34801042,4.8264,1.4077,5.0275,8.4,0.39,8.409048698
25/07/2020 15:30,14.99624,1.96682,15.12466843,2.28624,0.66682,2.3815,12.71,1.3,12.77631011,12.75624,0.66682,12.77365679,2.28624,0.66682,2.3815,10.47,0,10.47
25/07/2020 16:00,14.86128,1.89204,14.98123688,2.20128,0.64204,2.293,12.66,1.25,12.72156044,12.62128,-0.15796,12.62226843,2.20128,0.64204,2.293,10.42,-0.8,10.45066505
25/07/2020 16:30,14.97896,2.43428,15.17547237,2.68896,0.78428,2.801,12.29,1.65,12.40026613,12.58896,0.03428,12.58900667,2.68896,0.78428,2.801,9.9,-0.75,9.928368446
25/07/2020 17:00,15.21344,1.99892,15.34419883,2.05344,0.59892,2.139,13.16,1.4,13.23425857,12.82344,-0.03108,12.82347766,2.05344,0.59892,2.139,10.77,-0.63,10.78841045
25/07/2020 17:30,15.5576,1.5643,15.63604657,1.3176,0.3843,1.3725,14.24,1.18,14.28880681,13.1776,-0.1257,13.17819951,1.3176,0.3843,1.3725,11.86,-0.51,11.87096037
25/07/2020 18:00,15.39696,1.73828,15.49477314,2.49696,0.72828,2.601,12.9,1.01,12.93947835,13.07696,0.14828,13.07780065,2.49696,0.72828,2.601,10.58,-0.58,10.59588599
25/07/2020 18:30,15.40248,1.93114,15.52306967,3.43248,1.00114,3.5755,11.97,0.93,12.00607346,13.29248,0.55114,13.30390093,3.43248,1.00114,3.5755,9.86,-0.45,9.870263421
25/07/2020 19:00,14.9352,1.3636,14.99731989,2.5152,0.7336,2.62,12.42,0.63,12.435968,12.8652,0.2836,12.86832545,2.5152,0.7336,2.62,10.35,-0.45,10.35977799
25/07/2020 19:30,14.94656,0.85358,14.97091362,1.00656,0.29358,1.0485,13.94,0.56,13.95124367,12.80656,-0.21642,12.80838853,1.00656,0.29358,1.0485,11.8,-0.51,11.81101604
25/07/2020 20:00,14.87648,0.56564,14.88722962,0.15648,0.04564,0.163,14.72,0.52,14.72918192,12.71648,-0.52436,12.72728632,0.15648,0.04564,0.163,12.56,-0.57,12.57292726
25/07/2020 20:30,14.68,0.57,14.69106191,0,0,0,14.68,0.57,14.69106191,12.51,-0.84,12.53816972,0,0,0,12.51,-0.84,12.53816972
25/07/2020 21:00,14.19,-0.4,14.19563665,0,0,0,14.19,-0.4,14.19563665,12.21,-0.43,12.21756932,0,0,0,12.21,-0.43,12.21756932
25/07/2020 21:30,13.86,-0.45,13.86730327,0,0,0,13.86,-0.45,13.86730327,11.9,-0.57,11.91364344,0,0,0,11.9,-0.57,11.91364344
25/07/2020 22:00,13.61,-0.57,13.62193085,0,0,0,13.61,-0.57,13.62193085,11.66,-0.6,11.67542719,0,0,0,11.66,-0.6,11.67542719
25/07/2020 22:30,13.36,-0.39,13.36569115,0,0,0,13.36,-0.39,13.36569115,11.33,-0.97,11.3714467,0,0,0,11.33,-0.97,11.3714467
25/07/2020 23:00,12.59,-1.15,12.64241274,0,0,0,12.59,-1.15,12.64241274,10.6,-1.16,10.6632828,0,0,0,10.6,-1.16,10.6632828
25/07/2020 23:30,11.83,-0.77,11.85503269,0,0,0,11.83,-0.77,11.85503269,10.08,-0.96,10.12561109,0,0,0,10.08,-0.96,10.12561109
26/07/2020 00:00,11.36,1.26,11.42966316,0,0,0,11.36,1.26,11.42966316,9.29,-3.37,9.882358018,0,0,0,9.29,-3.37,9.882358018
26/07/2020 00:30,10.94,1.26,11.01232037,0,0,0,10.94,1.26,11.01232037,8.97,-3.29,9.554318395,0,0,0,8.97,-3.29,9.554318395
26/07/2020 01:00,10.57,1.41,10.66362978,0,0,0,10.57,1.41,10.66362978,8.63,-3.42,9.282957503,0,0,0,8.63,-3.42,9.282957503
26/07/2020 01:30,10.51,1.23,10.58172954,0,0,0,10.51,1.23,10.58172954,8.63,-3.42,9.282957503,0,0,0,8.63,-3.42,9.282957503
26/07/2020 02:00,10.36,1.09,10.41718292,0,0,0,10.36,1.09,10.41718292,8.5,-3.26,9.103713528,0,0,0,8.5,-3.26,9.103713528
26/07/2020 02:30,10.15,0.45,10.15997047,0,0,0,10.15,0.45,10.15997047,8.28,-2.54,8.660831369,0,0,0,8.28,-2.54,8.660831369
26/07/2020 03:00,9.81,-0.39,9.817749233,0,0,0,9.81,-0.39,9.817749233,8.08,-2.2,8.374150703,0,0,0,8.08,-2.2,8.374150703
26/07/2020 03:30,9.73,0,9.73,0,0,0,9.73,0,9.73,7.98,-2.34,8.316008658,0,0,0,7.98,-2.34,8.316008658
26/07/2020 04:00,9.55,-0.41,9.558796995,0,0,0,9.55,-0.41,9.558796995,7.91,-1.96,8.149214686,0,0,0,7.91,-1.96,8.149214686
26/07/2020 04:30,9.5,-0.41,9.508843252,0,0,0,9.5,-0.41,9.508843252,7.86,-2,8.110462379,0,0,0,7.86,-2,8.110462379
26/07/2020 05:00,9.59,-0.41,9.598760337,0,0,0,9.59,-0.41,9.598760337,7.94,-2.17,8.231190679,0,0,0,7.94,-2.17,8.231190679
26/07/2020 05:30,9.57776,-0.38732,9.585588318,0.07776,0.02268,0.081,9.5,-0.41,9.508843252,8.01776,-1.84732,8.227822713,0.07776,0.02268,0.081,7.94,-1.87,8.157236052
26/07/2020 06:00,9.5936,-0.3127,9.59869482,0.3336,0.0973,0.3475,9.26,-0.41,9.26907223,7.9436,-2.1327,8.224912781,0.3336,0.0973,0.3475,7.61,-2.23,7.930006305
26/07/2020 06:30,9.92872,0.46796,9.939741818,0.43872,0.12796,0.457,9.49,0.34,9.496088668,8.18872,-2.14204,8.464246606,0.43872,0.12796,0.457,7.75,-2.27,8.07560524
26/07/2020 07:00,10.12096,0.42778,10.1299964,0.78096,0.22778,0.8135,9.34,0.2,9.342141082,8.39096,-1.88222,8.59947451,0.78096,0.22778,0.8135,7.61,-2.11,7.897100734
26/07/2020 07:30,10.75736,-0.84452,10.79045913,2.00736,0.58548,2.091,8.75,-1.43,8.866081434,9.05736,-1.07452,9.120875144,2.00736,0.58548,2.091,7.05,-1.66,7.242796421
26/07/2020 08:00,11.35184,-0.71988,11.37464279,3.77184,1.10012,3.929,7.58,-1.82,7.795434561,10.05184,2.17012,10.28342882,3.77184,1.10012,3.929,6.28,1.07,6.370502335
26/07/2020 08:30,12.56592,2.34256,12.78240716,5.18592,1.51256,5.402,7.38,0.83,7.426526779,10.81592,0.46256,10.82580654,5.18592,1.51256,5.402,5.63,-1.05,5.727076043
26/07/2020 09:00,13.43384,4.11112,14.04882076,6.72384,1.96112,7.004,6.71,2.15,7.046034346,11.46384,0.32112,11.46833665,6.72384,1.96112,7.004,4.74,-1.64,5.015695366
26/07/2020 09:30,14.1264,3.7077,14.60486961,7.4664,2.1777,7.7775,6.66,1.53,6.833483738,12.2064,1.5177,12.30039082,7.4664,2.1777,7.7775,4.74,-0.66,4.785728785
26/07/2020 10:00,14.59288,3.41084,14.98619285,7.44288,2.17084,7.753,7.15,1.24,7.256727913,12.72288,2.10084,12.89516205,7.44288,2.17084,7.753,5.28,-0.07,5.280463995
26/07/2020 10:30,15.04936,2.94398,15.3346097,5.49936,1.60398,5.7285,9.55,1.34,9.64355225,12.98936,1.53398,13.07962415,5.49936,1.60398,5.7285,7.49,-0.07,7.490327096
26/07/2020 11:00,15.11624,3.44432,15.50367866,6.66624,1.94432,6.944,8.45,1.5,8.582103472,13.06624,2.13432,13.23940896,6.66624,1.94432,6.944,6.4,0.19,6.402819691
26/07/2020 11:30,15.01032,3.64926,15.44755013,6.82032,1.98926,7.1045,8.19,1.66,8.356536364,13.22032,1.75926,13.33686082,6.82032,1.98926,7.1045,6.4,-0.23,6.404131479
26/07/2020 12:00,15.5004,5.3022,16.38217705,10.6704,3.1122,11.115,4.83,2.19,5.303300859,13.8804,3.6822,14.3605049,10.6704,3.1122,11.115,3.21,0.57,3.260214717
26/07/2020 12:30,15.5664,3.7752,16.01764477,6.8064,1.9852,7.09,8.76,1.79,8.941012247,13.4764,1.5652,13.56698964,6.8064,1.9852,7.09,6.67,-0.42,6.683210306
26/07/2020 13:00,15.65984,3.96412,16.15378705,7.89984,2.30412,8.229,7.76,1.66,7.935565512,13.60984,2.86412,13.90794479,7.89984,2.30412,8.229,5.71,0.56,5.737394879
26/07/2020 13:30,16.08408,5.19244,16.90145149,10.29408,3.00244,10.723,5.79,2.19,6.19033117,14.43408,4.01244,14.98139981,10.29408,3.00244,10.723,4.14,1.01,4.261419951
26/07/2020 14:00,15.22216,5.05438,16.03935511,9.99216,2.91438,10.4085,5.23,2.14,5.650884886,13.71216,3.59438,14.17543295,9.99216,2.91438,10.4085,3.72,0.68,3.781639856
26/07/2020 14:30,15.66568,4.89124,16.41151299,9.77568,2.85124,10.183,5.89,2.04,6.233273618,13.30568,3.72124,13.8162494,9.77568,2.85124,10.183,3.53,0.87,3.635629244
26/07/2020 15:00,16.18952,5.37986,17.05999565,11.03952,3.21986,11.4995,5.15,2.16,5.584630695,13.94952,4.36986,14.61796103,11.03952,3.21986,11.4995,2.91,1.15,3.128993448
26/07/2020 15:30,15.1504,2.7647,15.40059045,4.8504,1.4147,5.0525,10.3,1.35,10.38809415,13.0204,1.8247,13.14763653,4.8504,1.4147,5.0525,8.17,0.41,8.180281169
26/07/2020 16:00,15.20376,2.58818,15.42248339,4.07376,1.18818,4.2435,11.13,1.4,11.21770476,13.04376,1.93818,13.18697147,4.07376,1.18818,4.2435,8.97,0.75,9.001299906
26/07/2020 16:30,15.3548,2.7214,15.59409827,4.8048,1.4014,5.005,10.55,1.32,10.63225752,13.2548,1.7214,13.36611166,4.8048,1.4014,5.005,8.45,0.32,8.456057001
26/07/2020 17:00,15.5504,3.8622,16.02284397,7.3104,2.1322,7.615,8.24,1.73,8.419649636,13.4804,2.7222,13.75251093,7.3104,2.1322,7.615,6.17,0.59,6.198144884
26/07/2020 17:30,15.61,3.035,15.90230565,5.64,1.645,5.875,9.97,1.39,10.06642936,13.45,2.085,13.61064749,5.64,1.645,5.875,7.81,0.44,7.822384547
26/07/2020 18:00,15.92368,2.55524,16.12739397,3.82368,1.11524,3.983,12.1,1.44,12.18538469,13.75368,1.65524,13.85292507,3.82368,1.11524,3.983,9.93,0.54,9.94467194
26/07/2020 18:30,16.24792,2.57106,16.4500837,3.87792,1.13106,4.0395,12.37,1.44,12.45353364,14.10792,1.56106,14.19402392,3.87792,1.13106,4.0395,10.23,0.43,10.23903316
26/07/2020 19:00,16.11784,1.75312,16.21290215,1.82784,0.53312,1.904,14.29,1.22,14.34198382,13.87784,0.89312,13.90654905,1.82784,0.53312,1.904,12.05,0.36,12.05537639
26/07/2020 19:30,15.67664,1.47152,15.74555216,1.61664,0.47152,1.684,14.06,1,14.09551702,13.48664,0.01152,13.48664492,1.61664,0.47152,1.684,11.87,-0.46,11.87890988
26/07/2020 20:00,15.37072,1.19396,15.41702221,0.87072,0.25396,0.907,14.5,0.94,14.53043702,13.21072,-0.20604,13.21232665,0.87072,0.25396,0.907,12.34,-0.46,12.34857077
26/07/2020 20:30,14.97424,1.01582,15.00865596,0.53424,0.15582,0.5565,14.44,0.86,14.46558675,12.87424,-0.25418,12.87674893,0.53424,0.15582,0.5565,12.34,-0.41,12.3468093
26/07/2020 21:00,14.95792,0.94106,14.98749361,0.27792,0.08106,0.2895,14.68,0.86,14.70516916,12.73792,-0.56894,12.75061954,0.27792,0.08106,0.2895,12.46,-0.65,12.47694273
26/07/2020 21:30,14.78,0.66,14.79472879,0,0,0,14.78,0.66,14.79472879,12.56,-0.49,12.56955449,0,0,0,12.56,-0.49,12.56955449
