Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
26/07/2020 22:00,14.6,0.59,14.61191637,0,0,0,14.6,0.59,14.61191637,12.39,-0.53,12.40133057,0,0,0,12.39,-0.53,12.40133057
26/07/2020 22:30,14.33,0.87,14.35638534,0,0,0,14.33,0.87,14.35638534,12.12,-0.67,12.13850485,0,0,0,12.12,-0.67,12.13850485
26/07/2020 23:00,13.79,0.73,13.80930845,0,0,0,13.79,0.73,13.80930845,11.68,-0.81,11.70805278,0,0,0,11.68,-0.81,11.70805278
26/07/2020 23:30,13.14,0.85,13.16746369,0,0,0,13.14,0.85,13.16746369,11.1,-0.9,11.13642672,0,0,0,11.1,-0.9,11.13642672
27/07/2020 00:00,12.24,-0.64,12.25672061,0,0,0,12.24,-0.64,12.25672061,10.56,0.43,10.56875111,0,0,0,10.56,0.43,10.56875111
27/07/2020 00:30,11.71,-1.91,11.8647461,0,0,0,11.71,-1.91,11.8647461,10.41,1.56,10.52623864,0,0,0,10.41,1.56,10.52623864
27/07/2020 01:00,11.27,-1.82,11.41601069,0,0,0,11.27,-1.82,11.41601069,10.01,1.49,10.12028656,0,0,0,10.01,1.49,10.12028656
27/07/2020 01:30,11.2,-1.67,11.32382003,0,0,0,11.2,-1.67,11.32382003,9.9,1.29,9.983691702,0,0,0,9.9,1.29,9.983691702
27/07/2020 02:00,11.15,-1.79,11.2927676,0,0,0,11.15,-1.79,11.2927676,9.9,1.58,10.02528803,0,0,0,9.9,1.58,10.02528803
27/07/2020 02:30,11,-1.91,11.16459135,0,0,0,11,-1.91,11.16459135,9.79,1.58,9.916677871,0,0,0,9.79,1.58,9.916677871
27/07/2020 03:00,10.63,-2.11,10.83738898,0,0,0,10.63,-2.11,10.83738898,9.7,1.75,9.856596776,0,0,0,9.7,1.75,9.856596776
27/07/2020 03:30,10.53,-2.3,10.77826053,0,0,0,10.53,-2.3,10.77826053,9.76,1.88,9.939416482,0,0,0,9.76,1.88,9.939416482
27/07/2020 04:00,10.47,-0.02,10.4700191,0,0,0,10.47,-0.02,10.4700191,9.33,-0.73,9.358514839,0,0,0,9.33,-0.73,9.358514839
27/07/2020 04:30,10.57,-0.6,10.58701563,0,0,0,10.57,-0.6,10.58701563,9.58,0.07,9.580255738,0,0,0,9.58,0.07,9.580255738
27/07/2020 05:00,10.84,0.45,10.84933639,0,0,0,10.84,0.45,10.84933639,9.66,-0.43,9.669565657,0,0,0,9.66,-0.43,9.669565657
27/07/2020 05:30,11.24,0.45,11.2490044,0,0,0,11.24,0.45,11.2490044,9.89,-0.43,9.899343413,0,0,0,9.89,-0.43,9.899343413
27/07/2020 06:00,12.006,0.598,12.02088349,0.096,0.028,0.1,11.91,0.57,11.923632,10.396,-0.432,10.40497189,0.096,0.028,0.1,10.3,-0.46,10.31026673
27/07/2020 06:30,13.30232,0.47776,13.31089674,0.47232,0.13776,0.492,12.83,0.34,12.83450428,11.65232,2.28776,11.8747803,0.47232,0.13776,0.492,11.18,2.15,11.38485397
27/07/2020 07:00,14.74776,-0.80732,14.76984057,0.55776,0.16268,0.581,14.19,-0.97,14.22311499,13.17776,3.97268,13.76355859,0.55776,0.16268,0.581,12.62,3.81,13.18258321
27/07/2020 07:30,16.87848,1.20414,16.9213782,0.52848,0.15414,0.5505,16.35,1.05,16.38368091,14.76848,3.08414,15.08707795,0.52848,0.15414,0.5505,14.24,2.93,14.53831146
27/07/2020 08:00,18.346,3.4955,18.67603374,1.116,0.3255,1.1625,17.23,3.17,17.51918377,15.676,3.0155,15.9634024,1.116,0.3255,1.1625,14.56,2.69,14.8064074
27/07/2020 08:30,19.86176,6.03468,20.75829649,0.94176,0.27468,0.981,18.92,5.76,19.77736079,16.47176,0.73468,16.4881361,0.94176,0.27468,0.981,15.53,0.46,15.53681113
27/07/2020 09:00,20.73896,5.97678,21.58301094,0.94896,0.27678,0.9885,19.79,5.7,20.59451626,17.28896,0.94678,17.31486443,0.94896,0.27678,0.9885,16.34,0.67,16.35373046
27/07/2020 09:30,20.79808,2.86444,20.99440755,1.55808,0.45444,1.623,19.24,2.41,19.39035069,18.30808,5.05444,18.99297652,1.55808,0.45444,1.623,16.75,4.6,17.3701612
27/07/2020 10:00,20.35448,3.00214,20.57468592,2.54448,0.74214,2.6505,17.81,2.26,17.95281872,18.34448,5.13214,19.04885318,2.54448,0.74214,2.6505,15.8,4.39,16.39853957
27/07/2020 10:30,18.89264,4.22702,19.35974029,3.69264,1.07702,3.8465,15.2,3.15,15.52296686,19.58264,5.06702,20.22756735,3.69264,1.07702,3.8465,15.89,3.99,16.38329027
27/07/2020 11:00,18.5948,3.0639,18.84553184,3.5448,1.0339,3.6925,15.05,2.03,15.18628987,20.0148,6.1539,20.93950105,3.5448,1.0339,3.6925,16.47,5.12,17.24747228
27/07/2020 11:30,19.41104,2.48822,19.56986747,1.81104,0.52822,1.8865,17.6,1.96,17.70880007,20.80104,5.90822,21.62383705,1.81104,0.52822,1.8865,18.99,5.38,19.73738838
27/07/2020 12:00,19.288,2.7715,19.48610162,2.988,0.8715,3.1125,16.3,1.9,16.41036258,20.888,6.2515,21.80343542,2.988,0.8715,3.1125,17.9,5.38,18.69102458
27/07/2020 12:30,19.37496,4.61228,19.91638024,3.02496,0.88228,3.151,16.35,3.73,16.77007454,20.56496,3.91228,20.93378883,3.02496,0.88228,3.151,17.54,3.03,17.79978932
27/07/2020 13:00,19.19504,5.92272,20.08801067,3.33504,0.97272,3.474,15.86,4.95,16.61451474,20.12504,2.49272,20.27882857,3.33504,0.97272,3.474,16.79,1.52,16.85866246
27/07/2020 13:30,19.45072,6.55646,20.52602437,4.17072,1.21646,4.3445,15.28,5.34,16.18622871,20.42072,3.22646,20.67403805,4.17072,1.21646,4.3445,16.25,2.01,16.37383889
27/07/2020 14:00,19.31576,6.73168,20.45517294,4.32576,1.26168,4.506,14.99,5.47,15.95684806,20.14576,2.85168,20.34659,4.32576,1.26168,4.506,15.82,1.59,15.89970126
27/07/2020 14:30,19.44472,6.78096,20.59316766,4.49472,1.31096,4.682,14.95,5.47,15.91927762,19.91472,2.90096,20.12490103,4.49472,1.31096,4.682,15.42,1.59,15.50175796
27/07/2020 15:00,18.65352,6.18186,19.6511883,4.46352,1.30186,4.6495,14.19,4.88,15.00568226,19.32352,2.68186,19.50873646,4.46352,1.30186,4.6495,14.86,1.38,14.9239405
27/07/2020 15:30,17.87344,7.33642,19.32053094,7.39344,2.15642,7.7015,10.48,5.18,11.69028657,18.97344,3.92642,19.37545353,7.39344,2.15642,7.7015,11.58,1.77,11.71449103
27/07/2020 16:00,18.75744,6.97342,20.01175009,6.69744,1.95342,6.9765,12.06,5.02,13.06307774,19.89744,3.56342,20.21400704,6.69744,1.95342,6.9765,13.2,1.61,13.29782313
27/07/2020 16:30,18.80704,6.36372,19.85451298,4.36704,1.27372,4.549,14.44,5.09,15.31083603,19.20704,2.24372,19.3376489,4.36704,1.27372,4.549,14.84,0.97,14.87166769
27/07/2020 17:00,18.79224,5.02482,19.45243173,1.42224,0.41482,1.4815,17.37,4.61,17.97133829,19.05224,1.30482,19.09686896,1.42224,0.41482,1.4815,17.63,0.89,17.65245025
27/07/2020 17:30,19.22184,5.78512,20.07353348,3.65184,1.06512,3.804,15.57,4.72,16.26970498,19.71184,2.12512,19.82606293,3.65184,1.06512,3.804,16.06,1.06,16.09494331
27/07/2020 18:00,18.77576,5.78168,19.64578803,4.08576,1.19168,4.256,14.69,4.59,15.39039311,18.91576,2.02168,19.02348986,4.08576,1.19168,4.256,14.83,0.83,14.85320841
27/07/2020 18:30,19.2512,6.1066,20.19651616,4.6512,1.3566,4.845,14.6,4.75,15.35325698,18.0312,1.9166,18.13277499,4.6512,1.3566,4.845,13.38,0.56,13.39171386
27/07/2020 19:00,19.48368,3.02774,19.71753017,1.12368,0.32774,1.1705,18.36,2.7,18.5574675,18.66368,3.14774,18.92726125,1.12368,0.32774,1.1705,17.54,2.82,17.76524697
27/07/2020 19:30,19.06184,2.89012,19.27969237,0.65184,0.19012,0.679,18.41,2.7,18.60693688,18.47184,2.73012,18.6725046,0.65184,0.19012,0.679,17.82,2.54,18.00011111
27/07/2020 20:00,18.41296,2.32378,18.55901531,0.49296,0.14378,0.5135,17.92,2.18,18.05211345,17.87296,2.77378,18.08691667,0.49296,0.14378,0.5135,17.38,2.63,17.57786392
27/07/2020 20:30,18.23,2.32,18.37703186,0.48,0.14,0.5,17.75,2.18,17.88336937,17.55,2.61,17.74301553,0.48,0.14,0.5,17.07,2.47,17.24777667
27/07/2020 21:00,17.4652,1.7461,17.55226698,0.2952,0.0861,0.3075,17.17,1.66,17.25005797,17.0952,2.3961,17.26230455,0.2952,0.0861,0.3075,16.8,2.31,16.95806888
27/07/2020 21:30,16.70432,1.39876,16.76278128,0.06432,0.01876,0.067,16.64,1.38,16.6971255,17.62432,2.36876,17.78279166,0.06432,0.01876,0.067,17.56,2.35,17.71654876
27/07/2020 22:00,16.42,1.3,16.47138124,0,0,0,16.42,1.3,16.47138124,17.13,2.03,17.24986377,0,0,0,17.13,2.03,17.24986377
27/07/2020 22:30,14.42,0.72,14.43796385,0,0,0,14.42,0.72,14.43796385,15.46,1.04,15.49494111,0,0,0,15.46,1.04,15.49494111
27/07/2020 23:00,13.21,0.55,13.2214447,0,0,0,13.21,0.55,13.2214447,14.14,0.46,14.14748034,0,0,0,14.14,0.46,14.14748034
27/07/2020 23:30,12.42,0.39,12.42612168,0,0,0,12.42,0.39,12.42612168,13.43,0.64,13.44524079,0,0,0,13.43,0.64,13.44524079
28/07/2020 00:00,11.86,0.39,11.86641058,0,0,0,11.86,0.39,11.86641058,12.68,0.46,12.68834111,0,0,0,12.68,0.46,12.68834111
28/07/2020 00:30,11.53,0.24,11.53249756,0,0,0,11.53,0.24,11.53249756,12.34,0.46,12.34857077,0,0,0,12.34,0.46,12.34857077
28/07/2020 01:00,11.19,-0.33,11.19486489,0,0,0,11.19,-0.33,11.19486489,12.01,0.46,12.0188061,0,0,0,12.01,0.46,12.0188061
28/07/2020 01:30,11.1,0.38,11.1065026,0,0,0,11.1,0.38,11.1065026,11.9,0.46,11.90888744,0,0,0,11.9,0.46,11.90888744
28/07/2020 02:00,10.92,0.32,10.92468764,0,0,0,10.92,0.32,10.92468764,11.65,0.41,11.65721236,0,0,0,11.65,0.41,11.65721236
28/07/2020 02:30,10.69,-0.38,10.69675184,0,0,0,10.69,-0.38,10.69675184,11.43,-0.38,11.43631497,0,0,0,11.43,-0.38,11.43631497
28/07/2020 03:00,10.55,-0.38,10.55684138,0,0,0,10.55,-0.38,10.55684138,11.4,0.42,11.40773422,0,0,0,11.4,0.42,11.40773422
28/07/2020 03:30,10.6,0.38,10.60680913,0,0,0,10.6,0.38,10.60680913,11.3,-0.22,11.30214139,0,0,0,11.3,-0.22,11.30214139
28/07/2020 04:00,10.53,-1.59,10.64936618,0,0,0,10.53,-1.59,10.64936618,11.24,1.87,11.39449428,0,0,0,11.24,1.87,11.39449428
28/07/2020 04:30,10.26,-2.79,10.6325773,0,0,0,10.26,-2.79,10.6325773,11.63,3.07,12.02837479,0,0,0,11.63,3.07,12.02837479
28/07/2020 05:00,10.35,-2.69,10.69385805,0,0,0,10.35,-2.69,10.69385805,11.73,3.12,12.13784577,0,0,0,11.73,3.12,12.13784577
28/07/2020 05:30,10.59,-2.8,10.95390798,0,0,0,10.59,-2.8,10.95390798,11.97,3.22,12.39553549,0,0,0,11.97,3.22,12.39553549
28/07/2020 06:00,11.05952,-2.69014,11.38199613,0.23952,0.06986,0.2495,10.82,-2.76,11.16646766,12.37952,3.28986,12.8092035,0.23952,0.06986,0.2495,12.14,3.22,12.55977707
28/07/2020 06:30,12.38184,-0.62988,12.39785105,0.41184,0.12012,0.429,11.97,-0.75,11.99347323,13.47184,2.76012,13.75168118,0.41184,0.12012,0.429,13.06,2.64,13.32415851
28/07/2020 07:00,14.13112,1.78116,14.242931,0.86112,0.25116,0.897,13.27,1.53,13.35791151,14.90112,2.19116,15.06135981,0.86112,0.25116,0.897,14.04,1.94,14.17339762
28/07/2020 07:30,15.92968,2.56824,16.13538229,1.63968,0.47824,1.708,14.29,2.09,14.44202894,16.21968,2.80824,16.4609912,1.63968,0.47824,1.708,14.58,2.33,14.76500254
28/07/2020 08:00,16.6688,3.1984,16.97288001,2.6688,0.7784,2.78,14,2.42,14.20761768,17.0488,3.2984,17.36493663,2.6688,0.7784,2.78,14.38,2.52,14.59913696
28/07/2020 08:30,17.63648,3.24564,17.93264079,1.83648,0.53564,1.913,15.8,2.71,16.03072363,18.68648,4.06564,19.12364932,1.83648,0.53564,1.913,16.85,3.53,17.21578926
28/07/2020 09:00,18.40992,4.98956,19.0740888,5.68992,1.65956,5.927,12.72,3.33,13.14866153,19.48992,5.86956,20.35457482,5.68992,1.65956,5.927,13.8,4.21,14.42789312
28/07/2020 09:30,18.89992,6.21956,19.89698225,8.56992,2.49956,8.927,10.33,3.72,10.97940344,19.66992,6.94956,20.86149892,8.56992,2.49956,8.927,11.1,4.45,11.95878338
28/07/2020 10:00,18.36864,6.85002,19.60432884,10.38864,3.03002,10.8215,7.98,3.82,8.847191645,19.38864,7.43002,20.76353916,10.38864,3.03002,10.8215,9,4.4,10.01798383
28/07/2020 10:30,18.63104,5.95072,19.55829031,11.83104,3.45072,12.324,6.8,2.5,7.244998275,20.33104,10.08072,22.69299679,11.83104,3.45072,12.324,8.5,6.63,10.77993043
28/07/2020 11:00,19.0796,6.3628,20.11259208,12.0096,3.5028,12.51,7.07,2.86,7.626565413,20.0496,10.3028,22.54183107,12.0096,3.5028,12.51,8.04,6.8,10.53003324
28/07/2020 11:30,20.15216,6.35188,21.12950383,11.01216,3.21188,11.471,9.14,3.14,9.664326153,19.94216,9.77188,22.20764247,11.01216,3.21188,11.471,8.93,6.56,11.08054602
28/07/2020 12:00,20.20928,5.88104,21.04760389,10.04928,2.93104,10.468,10.16,2.95,10.57960774,20.04928,9.35104,22.12273893,10.04928,2.93104,10.468,10,6.42,11.88345068
28/07/2020 12:30,19.27112,7.35866,20.62828018,14.36112,4.18866,14.9595,4.91,3.17,5.844399028,20.59112,11.02866,23.35862933,14.36112,4.18866,14.9595,6.23,6.84,9.251945741
28/07/2020 13:00,18.77632,7.06476,20.06143132,13.93632,4.06476,14.517,4.84,3,5.694348075,20.49632,10.76476,23.1512244,13.93632,4.06476,14.517,6.56,6.7,9.376758502
28/07/2020 13:30,19.32672,5.94196,20.21952014,8.40672,2.45196,8.757,10.92,3.49,11.46413974,18.93672,7.09196,20.22115875,8.40672,2.45196,8.757,10.53,4.64,11.50697614
28/07/2020 14:00,19.38872,8.49796,21.16926516,8.11872,2.36796,8.457,11.27,6.13,12.82925563,18.47872,4.02796,18.9126295,8.11872,2.36796,8.457,10.36,1.66,10.49214945
28/07/2020 14:30,19.2308,8.7519,21.12863986,9.1608,2.6719,9.5425,10.07,6.08,11.76313309,18.2108,4.2919,18.70972053,9.1608,2.6719,9.5425,9.05,1.62,9.193851206
28/07/2020 15:00,18.52256,9.76408,20.93854071,11.12256,3.24408,11.586,7.4,6.52,9.862575728,17.49256,4.51408,18.06561855,11.12256,3.24408,11.586,6.37,1.27,6.49536758
28/07/2020 15:30,18.6848,10.7889,21.57596149,13.2648,3.8689,13.8175,5.42,6.92,8.789926052,17.7048,4.7589,18.33322318,13.2648,3.8689,13.8175,4.44,0.89,4.528321985
28/07/2020 16:00,18.43768,7.29224,19.82737522,8.16768,2.38224,8.508,10.27,4.91,11.38336506,17.72768,4.39224,18.26369104,8.16768,2.38224,8.508,9.56,2.01,9.769017351
28/07/2020 16:30,18.50608,7.54594,19.98539986,11.26608,3.28594,11.7355,7.24,4.26,8.400309518,17.54608,6.14594,18.59132867,11.26608,3.28594,11.7355,6.28,2.86,6.900579686
28/07/2020 17:00,18.42848,6.15914,19.43048843,7.84848,2.28914,8.1755,10.58,3.87,11.26558032,17.33848,4.59914,17.93808734,7.84848,2.28914,8.1755,9.49,2.31,9.767097829
28/07/2020 17:30,18.62984,2.16912,18.755693,2.97984,0.86912,3.104,15.65,1.3,15.70390079,18.16984,5.61912,19.01887471,2.97984,0.86912,3.104,15.19,4.75,15.91535736
28/07/2020 18:00,18.75736,1.88298,18.85163568,4.94736,1.44298,5.1535,13.81,0.44,13.81700764,18.45736,6.31298,19.50712318,4.94736,1.44298,5.1535,13.51,4.87,14.36095401
28/07/2020 18:30,18.2012,0.5466,18.20940562,3.4512,1.0066,3.595,14.75,-0.46,14.75717114,17.9712,5.6266,18.83142738,3.4512,1.0066,3.595,14.52,4.62,15.23728322
28/07/2020 19:00,18.10624,0.03182,18.10626796,1.68624,0.49182,1.7565,16.42,-0.46,16.4264421,17.78624,5.11182,18.50624319,1.68624,0.49182,1.7565,16.1,4.62,16.74975821
28/07/2020 19:30,17.58136,-0.08502,17.58156557,1.73136,0.50498,1.8035,15.85,-0.59,15.86097727,17.29136,4.93498,17.98180075,1.73136,0.50498,1.8035,15.56,4.43,16.17833428
28/07/2020 20:00,16.97528,0.59904,16.98584646,0.78528,0.22904,0.818,16.19,0.37,16.19422737,16.34528,3.13904,16.64397039,0.78528,0.22904,0.818,15.56,2.91,15.82977258
28/07/2020 20:30,16.97464,1.96802,17.08834415,0.40464,0.11802,0.4215,16.57,1.85,16.67295415,15.92464,1.32802,15.97991853,0.40464,0.11802,0.4215,15.52,1.21,15.56709671
28/07/2020 21:00,16.87768,1.58974,16.95238495,0.30768,0.08974,0.3205,16.57,1.5,16.63775526,15.95768,1.61974,16.03967296,0.30768,0.08974,0.3205,15.65,1.53,15.72461128
28/07/2020 21:30,16.2832,1.3926,16.34264168,0.0432,0.0126,0.045,16.24,1.38,16.29852754,15.8932,1.4526,15.95944401,0.0432,0.0126,0.045,15.85,1.44,15.91527882
28/07/2020 22:00,15.55,0.96,15.57960526,0,0,0,15.55,0.96,15.57960526,16.02,1.38,16.07932834,0,0,0,16.02,1.38,16.07932834
28/07/2020 22:30,15.24,0.63,15.2530161,0,0,0,15.24,0.63,15.2530161,14.07,0.63,14.08409742,0,0,0,14.07,0.63,14.08409742
28/07/2020 23:00,14.28,0.71,14.29763967,0,0,0,14.28,0.71,14.29763967,13.4,0.63,13.41480153,0,0,0,13.4,0.63,13.41480153
28/07/2020 23:30,12.44,0.44,12.44777892,0,0,0,12.44,0.44,12.44777892,13.4,0.76,13.42153493,0,0,0,13.4,0.76,13.42153493
29/07/2020 00:00,11.89,0.44,11.89813851,0,0,0,11.89,0.44,11.89813851,12.71,0.57,12.72277485,0,0,0,12.71,0.57,12.72277485
29/07/2020 00:30,11.56,0.44,11.56837067,0,0,0,11.56,0.44,11.56837067,12.38,0.63,12.39601952,0,0,0,12.38,0.63,12.39601952
29/07/2020 01:00,10.85,0,10.85,0,0,0,10.85,0,10.85,11.65,0.42,11.65756836,0,0,0,11.65,0.42,11.65756836
29/07/2020 01:30,10.77,-0.45,10.77939701,0,0,0,10.77,-0.45,10.77939701,11.56,0.38,11.56624399,0,0,0,11.56,0.38,11.56624399
29/07/2020 02:00,10.49,-0.45,10.49964761,0,0,0,10.49,-0.45,10.49964761,11.31,0.38,11.31638193,0,0,0,11.31,0.38,11.31638193
29/07/2020 02:30,10.4,-0.42,10.40847731,0,0,0,10.4,-0.42,10.40847731,11.17,-0.19,11.17161582,0,0,0,11.17,-0.19,11.17161582
29/07/2020 03:00,10.61,0.38,10.61680272,0,0,0,10.61,0.38,10.61680272,11.37,0.41,11.37738986,0,0,0,11.37,0.41,11.37738986
29/07/2020 03:30,10.47,0.2,10.47191005,0,0,0,10.47,0.2,10.47191005,11.23,0.49,11.24068503,0,0,0,11.23,0.49,11.24068503
29/07/2020 04:00,10.82,0.42,10.8281485,0,0,0,10.82,0.42,10.8281485,11.55,0.54,11.56261649,0,0,0,11.55,0.54,11.56261649
29/07/2020 04:30,10.82,0.42,10.8281485,0,0,0,10.82,0.42,10.8281485,11.55,0.51,11.56125426,0,0,0,11.55,0.51,11.56125426
29/07/2020 05:00,10.58,0.23,10.5824997,0,0,0,10.58,0.23,10.5824997,11.35,0.46,11.35931776,0,0,0,11.35,0.46,11.35931776
29/07/2020 05:30,10.86344,2.28142,11.10041467,0.07344,0.02142,0.0765,10.79,2.26,11.02414169,11.57344,0.44142,11.58185499,0.07344,0.02142,0.0765,11.5,0.42,11.50766701
29/07/2020 06:00,11.21208,2.52394,11.49265031,0.32208,0.09394,0.3355,10.89,2.43,11.15782237,11.44208,-1.88606,11.59648296,0.32208,0.09394,0.3355,11.12,-1.98,11.2949015
29/07/2020 06:30,12.42576,3.11418,12.81005967,0.42576,0.12418,0.4435,12,2.99,12.36689533,12.63576,-1.21582,12.69411868,0.42576,0.12418,0.4435,12.21,-1.34,12.28330981
29/07/2020 07:00,13.8024,3.2657,14.18347779,1.0824,0.3157,1.1275,12.72,2.95,13.05759932,14.2624,0.4257,14.26875167,1.0824,0.3157,1.1275,13.18,0.11,13.18045902
29/07/2020 07:30,15.294,2.067,15.43304652,1.704,0.497,1.775,13.59,1.57,13.68038742,15.864,2.927,16.13176447,1.704,0.497,1.775,14.16,2.43,14.36699342
29/07/2020 08:00,16.51944,3.00942,16.79132236,2.32944,0.67942,2.4265,14.19,2.33,14.38002086,16.97944,3.47942,17.3322747,2.32944,0.67942,2.4265,14.65,2.8,14.91517683
29/07/2020 08:30,17.18912,1.33266,17.24070268,4.08912,1.19266,4.2595,13.1,0.14,13.10074807,18.85912,7.03266,20.1277101,4.08912,1.19266,4.2595,14.77,5.84,15.88264776
29/07/2020 09:00,17.9852,2.1961,18.11878236,4.8552,1.4161,5.0575,13.13,0.78,13.15314791,19.5952,7.2961,20.90944615,4.8552,1.4161,5.0575,14.74,5.88,15.86953055
29/07/2020 09:30,17.89896,2.89428,18.13145405,7.24896,2.11428,7.551,10.65,0.78,10.67852518,19.70896,8.41428,21.42996062,7.24896,2.11428,7.551,12.46,6.3,13.96214883
29/07/2020 10:00,17.54552,3.93036,17.98035044,7.47552,2.18036,7.787,10.07,1.75,10.22092951,18.99552,7.40036,20.38614991,7.47552,2.18036,7.787,11.52,5.22,12.64748196
29/07/2020 10:30,18.99284,4.35462,19.48565335,8.91984,2.60162,9.2915,10.073,1.753,10.22439915,20.44284,7.82462,21.88913853,8.91984,2.60162,9.2915,11.523,5.223,12.6514528
29/07/2020 11:00,20.05328,7.69304,21.47828911,9.23328,2.69304,9.618,10.82,5,11.91941274,19.14328,6.33304,20.16364463,9.23328,2.69304,9.618,9.91,3.64,10.55735289
29/07/2020 11:30,20.3044,7.6642,21.70273303,9.1344,2.6642,9.515,11.17,5,12.23801046,19.0044,6.5642,20.106117,9.1344,2.6642,9.515,9.87,3.9,10.61258216
29/07/2020 12:00,19.65784,8.75312,21.5185451,11.90784,3.47312,12.404,7.75,5.28,9.37768095,18.99784,7.79312,20.53413363,11.90784,3.47312,12.404,7.09,4.32,8.302439401
29/07/2020 12:30,19.09336,8.38348,20.85279677,11.70336,3.41348,12.191,7.39,4.97,8.905784637,18.53336,7.12348,19.85521091,11.70336,3.41348,12.191,6.83,3.71,7.772580009
29/07/2020 13:00,18.25552,6.74786,19.46272399,8.73552,2.54786,9.0995,9.52,4.2,10.40530634,17.69552,4.87786,18.35551542,8.73552,2.54786,9.0995,8.96,2.33,9.257996544
29/07/2020 13:30,17.64328,7.09554,19.01662475,11.81328,3.44554,12.3055,5.83,3.65,6.878328285,18.56328,7.22554,19.91993455,11.81328,3.44554,12.3055,6.75,3.78,7.736336342
29/07/2020 14:00,17.75608,7.06344,19.10943645,11.80608,3.44344,12.298,5.95,3.62,6.964689512,18.76608,7.62344,20.25543374,11.80608,3.44344,12.298,6.96,4.18,8.118743745
29/07/2020 14:30,17.56856,6.47208,18.72277009,11.21856,3.27208,11.686,6.35,3.2,7.110731327,18.59856,7.15208,19.92633138,11.21856,3.27208,11.686,7.38,3.88,8.337793473
29/07/2020 15:00,18.3456,5.6108,19.18442379,9.4656,2.7608,9.86,8.88,2.85,9.326140681,18.1856,7.4008,19.63384547,9.4656,2.7608,9.86,8.72,4.64,9.877651543
29/07/2020 15:30,19.11696,6.46828,20.18159572,7.29696,2.12828,7.601,11.82,4.34,12.59158449,17.33696,4.72828,17.97016455,7.29696,2.12828,7.601,10.04,2.6,10.37119087
29/07/2020 16:00,19.318,7.709,20.7993703,6.888,2.009,7.175,12.43,5.7,13.67460786,17.318,4.419,17.87290365,6.888,2.009,7.175,10.43,2.41,10.704812
29/07/2020 16:30,19.16864,7.13752,20.45436264,4.92864,1.43752,5.134,14.24,5.7,15.33843538,17.05864,1.89752,17.16385099,4.92864,1.43752,5.134,12.13,0.46,12.13871904
29/07/2020 17:00,19.1356,6.0633,20.07323577,3.6456,1.0633,3.7975,15.49,5,16.27698068,17.1156,1.5933,17.18960058,3.6456,1.0633,3.7975,13.47,0.53,13.48042284
29/07/2020 17:30,19.34616,5.67138,20.16031889,4.25616,1.24138,4.4335,15.09,4.43,15.72682422,17.54616,1.77138,17.63534853,4.25616,1.24138,4.4335,13.29,0.53,13.3005639
29/07/2020 18:00,19.59144,5.63292,20.38514923,4.50144,1.31292,4.689,15.09,4.32,15.69619381,17.86144,2.08292,17.98248021,4.50144,1.31292,4.689,13.36,0.77,13.38217097
29/07/2020 18:30,19.444,4.927,20.05852599,2.664,0.777,2.775,16.78,4.15,17.28556913,17.794,1.347,17.8449109,2.664,0.777,2.775,15.13,0.57,15.14073314
29/07/2020 19:00,19.0936,4.7173,19.66770145,1.7736,0.5173,1.8475,17.32,4.2,17.82196398,17.4636,1.1873,17.50391403,1.7736,0.5173,1.8475,15.69,0.67,15.70429877
29/07/2020 19:30,19.07736,4.47048,19.59415362,0.92736,0.27048,0.966,18.15,4.2,18.62961352,17.30736,0.68048,17.32073218,0.92736,0.27048,0.966,16.38,0.41,16.38513045
29/07/2020 20:00,18.09528,1.50654,18.15788592,0.60528,0.17654,0.6305,17.49,1.33,17.540496,16.98528,2.93654,17.23725627,0.60528,0.17654,0.6305,16.38,2.76,16.61090004
29/07/2020 20:30,18.01008,1.84294,18.10412686,0.49008,0.14294,0.5105,17.52,1.7,17.60228394,16.98008,2.66294,17.18762247,0.49008,0.14294,0.5105,16.49,2.52,16.68144178
29/07/2020 21:00,17.87352,1.66936,17.95130859,0.20352,0.05936,0.212,17.67,1.61,17.74319588,16.81352,2.44936,16.9909923,0.20352,0.05936,0.212,16.61,2.39,16.78106671
29/07/2020 21:30,17.89,1.85,17.98539963,0,0,0,17.89,1.85,17.98539963,16.85,2.39,17.01865447,0,0,0,16.85,2.39,17.01865447
29/07/2020 22:00,17.53,1.58,17.60105963,0,0,0,17.53,1.58,17.60105963,16.56,2.34,16.72450896,0,0,0,16.56,2.34,16.72450896
29/07/2020 22:30,16.06,3.04,16.34518889,0,0,0,16.06,3.04,16.34518889,14.68,-0.45,14.68689552,0,0,0,14.68,-0.45,14.68689552
29/07/2020 23:00,15.21,3.28,15.55964331,0,0,0,15.21,3.28,15.55964331,13.87,-0.65,13.88522236,0,0,0,13.87,-0.65,13.88522236
29/07/2020 23:30,14.14,0.2,14.14141436,0,0,0,14.14,0.2,14.14141436,13.33,1.51,13.41525251,0,0,0,13.33,1.51,13.41525251
30/07/2020 00:00,13.57,-0.01,13.57000368,0,0,0,13.57,-0.01,13.57000368,12.84,1.63,12.94304833,0,0,0,12.84,1.63,12.94304833
30/07/2020 00:30,12.69,-0.51,12.70024409,0,0,0,12.69,-0.51,12.70024409,11.96,1.18,12.01806973,0,0,0,11.96,1.18,12.01806973
30/07/2020 01:00,12.23,0,12.23,0,0,0,12.23,0,12.23,11.43,0.7,11.45141476,0,0,0,11.43,0.7,11.45141476
30/07/2020 01:30,12.08,-0.41,12.08695578,0,0,0,12.08,-0.41,12.08695578,11.3,0.74,11.32420417,0,0,0,11.3,0.74,11.32420417
30/07/2020 02:00,11.77,2.43,12.01822782,0,0,0,11.77,2.43,12.01822782,10.61,-1.07,10.66381733,0,0,0,10.61,-1.07,10.66381733
30/07/2020 02:30,11.9,2.58,12.17646911,0,0,0,11.9,2.58,12.17646911,10.46,-2.35,10.72073225,0,0,0,10.46,-2.35,10.72073225
30/07/2020 03:00,11.6,2.07,11.78324658,0,0,0,11.6,2.07,11.78324658,10.36,-1.98,10.54751155,0,0,0,10.36,-1.98,10.54751155
30/07/2020 03:30,11.39,2,11.5642596,0,0,0,11.39,2,11.5642596,10.18,-1.98,10.37076661,0,0,0,10.18,-1.98,10.37076661
30/07/2020 04:00,11.28,-0.01,11.28000443,0,0,0,11.28,-0.01,11.28000443,10.51,-0.12,10.51068504,0,0,0,10.51,-0.12,10.51068504
30/07/2020 04:30,11.13,-0.92,11.16795863,0,0,0,11.13,-0.92,11.16795863,10.51,0.64,10.52946817,0,0,0,10.51,0.64,10.52946817
30/07/2020 05:00,11.18,-0.87,11.21379953,0,0,0,11.18,-0.87,11.21379953,10.58,0.69,10.60247613,0,0,0,10.58,0.69,10.60247613
30/07/2020 05:30,11.7,-0.68,11.71974402,0,0,0,11.7,-0.68,11.71974402,11.05,0.89,11.08578369,0,0,0,11.05,0.89,11.08578369
30/07/2020 06:00,12.59408,-0.35756,12.59915474,0.21408,0.06244,0.223,12.38,-0.42,12.38712235,11.88408,1.29244,11.95415236,0.21408,0.06244,0.223,11.67,1.23,11.73464103
30/07/2020 06:30,14.15712,3.14916,14.5031464,0.47712,0.13916,0.497,13.68,3.01,14.00723028,12.94712,0.93916,12.98113777,0.47712,0.13916,0.497,12.47,0.8,12.49563524
30/07/2020 07:00,15.67984,1.21912,15.72716236,0.57984,0.16912,0.604,15.1,1.05,15.1364626,14.76984,3.35912,15.14700831,0.57984,0.16912,0.604,14.19,3.19,14.54414659
30/07/2020 07:30,16.79296,1.92128,16.90250935,1.03296,0.30128,1.076,15.76,1.62,15.84304264,15.70296,3.59128,16.10839051,1.03296,0.30128,1.076,14.67,3.29,15.0343939
30/07/2020 08:00,18.3256,4.0133,18.75990917,2.4456,0.7133,2.5475,15.88,3.3,16.21926016,16.8156,3.3733,17.15061387,2.4456,0.7133,2.5475,14.37,2.66,14.61411988
30/07/2020 08:30,18.86176,3.31968,19.15166483,2.74176,0.79968,2.856,16.12,2.52,16.31578377,17.54176,4.65968,18.15009536,2.74176,0.79968,2.856,14.8,3.86,15.29508418
30/07/2020 09:00,18.798,3.359,19.09575044,3.048,0.889,3.175,15.75,2.47,15.94250294,17.518,4.889,18.18743096,3.048,0.889,3.175,14.47,4,15.0126913
30/07/2020 09:30,19.73112,4.49616,20.23691061,5.30112,1.54616,5.522,14.43,2.95,14.72845545,18.60112,6.12616,19.58396031,5.30112,1.54616,5.522,13.3,4.58,14.06649921
30/07/2020 10:00,19.88064,6.34602,20.86891987,8.90064,2.59602,9.2715,10.98,3.75,11.60271089,18.71064,7.29602,20.08282742,8.90064,2.59602,9.2715,9.81,4.7,10.8777801
30/07/2020 10:30,19.93952,6.97486,21.12423087,10.67952,3.11486,11.1245,9.26,3.86,10.03230781,19.62952,8.36486,21.33750075,10.67952,3.11486,11.1245,8.95,5.25,10.37617463
30/07/2020 11:00,19.53072,5.98146,20.42613246,8.61072,2.51146,8.9695,10.92,3.47,11.45806703,20.12072,7.97146,21.642263,8.61072,2.51146,8.9695,11.51,5.46,12.73937597
30/07/2020 11:30,19.79248,5.94114,20.66493187,8.47248,2.47114,8.8255,11.32,3.47,11.83990287,20.44248,7.93114,21.92710583,8.47248,2.47114,8.8255,11.97,5.46,13.15646229
30/07/2020 12:00,19.09096,6.41278,20.13922792,9.78096,2.85278,10.1885,9.31,3.56,9.967431966,20.40096,8.62278,22.14839732,9.78096,2.85278,10.1885,10.62,5.77,12.08624425
30/07/2020 12:30,19.19352,6.87436,20.38744799,11.12352,3.24436,11.587,8.07,3.63,8.848830431,20.02352,8.93436,21.92633444,11.12352,3.24436,11.587,8.9,5.69,10.56343221
30/07/2020 13:00,19.87384,7.36862,21.19589765,12.06384,3.51862,12.5665,7.81,3.85,8.707387668,20.37384,9.45862,22.46238742,12.06384,3.51862,12.5665,8.31,5.94,10.21468061
30/07/2020 13:30,21.13608,8.37594,22.73522044,11.26608,3.28594,11.7355,9.87,5.09,11.10517897,18.54608,7.65594,20.0641596,11.26608,3.28594,11.7355,7.28,4.37,8.490895124
30/07/2020 14:00,21.3916,9.8638,23.55621152,13.7616,4.0138,14.335,7.63,5.85,9.614541071,18.8116,8.5538,20.66503784,13.7616,4.0138,14.335,5.05,4.54,6.790736337
30/07/2020 14:30,20.80792,7.31856,22.05744444,10.17792,2.96856,10.602,10.63,4.35,11.48561709,18.31792,7.74856,19.88935331,10.17792,2.96856,10.602,8.14,4.78,9.439703385
30/07/2020 15:00,20.79512,7.65566,22.15956105,10.54512,3.07566,10.9845,10.25,4.58,11.22670477,18.26512,7.69566,19.82013601,10.54512,3.07566,10.9845,7.72,4.62,8.996821661
30/07/2020 15:30,20.39096,8.04278,21.91979835,11.46096,3.34278,11.9385,8.93,4.7,10.09132796,17.86096,8.05278,19.59237499,11.46096,3.34278,11.9385,6.4,4.71,7.946326195
30/07/2020 16:00,20.41032,7.98926,21.91824441,11.38032,3.31926,11.8545,9.03,4.67,10.16611037,17.92032,8.02926,19.63687564,11.38032,3.31926,11.8545,6.54,4.71,8.059509911
30/07/2020 16:30,20.03864,7.65252,21.45013183,10.80864,3.15252,11.259,9.23,4.5,10.26853933,17.34864,7.27252,18.81129599,10.80864,3.15252,11.259,6.54,4.12,7.729553674
30/07/2020 17:00,20.25632,7.19976,21.49779161,9.49632,2.76976,9.892,10.76,4.43,11.63625799,17.45632,6.56976,18.65167162,9.49632,2.76976,9.892,7.96,3.8,8.820521527
30/07/2020 17:30,20.36664,6.12152,21.26671183,8.33664,2.43152,8.684,12.03,3.69,12.58320309,17.56664,6.15152,18.61257745,8.33664,2.43152,8.684,9.23,3.72,9.951447131
30/07/2020 18:00,20.2668,5.8824,21.10321805,7.5168,2.1924,7.83,12.75,3.69,13.2732287,17.3668,5.6724,18.26969797,7.5168,2.1924,7.83,9.85,3.48,10.44666933
30/07/2020 18:30,20.7436,4.4948,21.22498923,5.1936,1.5148,5.41,15.55,2.98,15.83296877,17.7936,5.3748,18.58764848,5.1936,1.5148,5.41,12.6,3.86,13.17799681
30/07/2020 19:00,20.67424,4.97082,21.2634252,3.05424,0.89082,3.1815,17.62,4.08,18.08620469,17.56424,3.48082,17.90582684,3.05424,0.89082,3.1815,14.51,2.59,14.73934191
30/07/2020 19:30,20.26104,5.71572,21.0518217,1.39104,0.40572,1.449,18.87,5.31,19.60288244,16.88104,1.17572,16.92193337,1.39104,0.40572,1.449,15.49,0.77,15.50912635
30/07/2020 20:00,19.81192,5.32056,20.51391071,0.48192,0.14056,0.502,19.33,5.18,20.01202888,16.42192,0.72056,16.43772074,0.48192,0.14056,0.502,15.94,0.58,15.95054858
30/07/2020 20:30,19.33648,5.27814,20.04390732,0.33648,0.09814,0.3505,19,5.18,19.69346084,15.87648,0.52814,15.88526201,0.33648,0.09814,0.3505,15.54,0.43,15.54594803
30/07/2020 21:00,18.87344,5.00642,19.52616139,0.19344,0.05642,0.2015,18.68,4.95,19.32472251,15.45344,0.48642,15.4610935,0.19344,0.05642,0.2015,15.26,0.43,15.26605712
30/07/2020 21:30,19.06,4.99,19.70237803,0,0,0,19.06,4.99,19.70237803,15.76,0.09,15.76025698,0,0,0,15.76,0.09,15.76025698
30/07/2020 22:00,18.77,4.5,19.30188851,0,0,0,18.77,4.5,19.30188851,15.59,2.06,15.72551112,0,0,0,15.59,2.06,15.72551112
30/07/2020 22:30,16.95,1.19,16.99172151,0,0,0,16.95,1.19,16.99172151,14.5,1.98,14.63456183,0,0,0,14.5,1.98,14.63456183
30/07/2020 23:00,16.4,0.95,16.4274922,0,0,0,16.4,0.95,16.4274922,13.99,1.84,14.11048192,0,0,0,13.99,1.84,14.11048192
30/07/2020 23:30,15.5,0.6,15.51160856,0,0,0,15.5,0.6,15.51160856,13.3,1.92,13.43787186,0,0,0,13.3,1.92,13.43787186
31/07/2020 00:00,14.62,0.68,14.63580541,0,0,0,14.62,0.68,14.63580541,12.46,1.59,12.56103897,0,0,0,12.46,1.59,12.56103897
31/07/2020 00:30,14.09,0.52,14.09959219,0,0,0,14.09,0.52,14.09959219,12.08,1.64,12.19081622,0,0,0,12.08,1.64,12.19081622
31/07/2020 01:00,13.48,0.43,13.48685656,0,0,0,13.48,0.43,13.48685656,11.59,1.46,11.68159664,0,0,0,11.59,1.46,11.68159664
31/07/2020 01:30,13.21,0.51,13.21984115,0,0,0,13.21,0.51,13.21984115,11.34,1.38,11.42365966,0,0,0,11.34,1.38,11.42365966
31/07/2020 02:00,12.88,0.41,12.88652397,0,0,0,12.88,0.41,12.88652397,10.95,1.01,10.99648126,0,0,0,10.95,1.01,10.99648126
31/07/2020 02:30,12.88,0.41,12.88652397,0,0,0,12.88,0.41,12.88652397,11,1.24,11.06967028,0,0,0,11,1.24,11.06967028
31/07/2020 03:00,12.74,0.46,12.74830185,0,0,0,12.74,0.46,12.74830185,10.81,0.81,10.84030442,0,0,0,10.81,0.81,10.84030442
31/07/2020 03:30,12.7,0.46,12.70832798,0,0,0,12.7,0.46,12.70832798,10.81,0.81,10.84030442,0,0,0,10.81,0.81,10.84030442
31/07/2020 04:00,12.43,0.49,12.43965434,0,0,0,12.43,0.49,12.43965434,10.68,0.95,10.72216862,0,0,0,10.68,0.95,10.72216862
31/07/2020 04:30,12.63,0.52,12.64070014,0,0,0,12.63,0.52,12.64070014,10.73,0.85,10.76361463,0,0,0,10.73,0.85,10.76361463
31/07/2020 05:00,12.5,0.49,12.50960031,0,0,0,12.5,0.49,12.50960031,10.56,0.82,10.59178927,0,0,0,10.56,0.82,10.59178927
31/07/2020 05:30,12.99,0.73,13.01049576,0,0,0,12.99,0.73,13.01049576,10.97,0.82,11.00060453,0,0,0,10.97,0.82,11.00060453
31/07/2020 06:00,13.60376,0.98568,13.63942269,0.29376,0.08568,0.306,13.31,0.9,13.34039355,11.51376,1.05568,11.5620556,0.29376,0.08568,0.306,11.22,0.97,11.26185154
31/07/2020 06:30,14.5644,1.5467,14.64629742,0.4344,0.1267,0.4525,14.13,1.42,14.20117249,12.2444,1.5267,12.33921165,0.4344,0.1267,0.4525,11.81,1.4,11.89269103
31/07/2020 07:00,16.16824,2.39532,16.34470993,0.73824,0.21532,0.769,15.43,2.18,15.58323779,13.71824,2.30532,13.91059341,0.73824,0.21532,0.769,12.98,2.09,13.14718601
31/07/2020 07:30,17.48104,3.07322,17.74912507,1.69104,0.49322,1.7615,15.79,2.58,15.99939061,14.86104,3.00322,15.16145904,1.69104,0.49322,1.7615,13.17,2.51,13.40705038
31/07/2020 08:00,18.37448,4.05464,18.81652521,3.20448,0.93464,3.338,15.17,3.12,15.48752078,15.62448,3.83464,16.08815835,3.20448,0.93464,3.338,12.42,2.9,12.75407386
31/07/2020 08:30,19.45376,5.01568,20.08994335,4.85376,1.41568,5.056,14.6,3.6,15.03728699,16.70376,4.75568,17.36755856,4.85376,1.41568,5.056,11.85,3.34,12.31170581
31/07/2020 09:00,20.06024,7.21882,21.31958234,6.51024,1.89882,6.7815,13.55,5.32,14.55695366,16.88024,3.94882,17.33596498,6.51024,1.89882,6.7815,10.37,2.05,10.57068588
31/07/2020 09:30,21.05984,7.97412,22.51895758,8.13984,2.37412,8.479,12.92,5.6,14.08142038,17.89984,5.62412,18.76259571,8.13984,2.37412,8.479,9.76,3.25,10.28688971
31/07/2020 10:00,20.98712,7.17916,22.18106274,9.59712,2.79916,9.997,11.39,4.38,12.20313484,18.05712,7.62916,19.60264434,9.59712,2.79916,9.997,8.46,4.83,9.741688765
31/07/2020 10:30,21.17648,7.78064,22.56062198,10.83648,3.16064,11.288,10.34,4.62,11.32519316,18.30648,8.23064,20.07163782,10.83648,3.16064,11.288,7.47,5.07,9.028056269
31/07/2020 11:00,21.0712,8.2216,22.61835927,11.7312,3.4216,12.22,9.34,4.8,10.50121898,18.2212,8.6516,20.17082824,11.7312,3.4216,12.22,6.49,5.23,8.335046491
31/07/2020 11:30,21.15456,8.69758,22.87276342,12.57456,3.66758,13.0985,8.58,5.03,9.945717671,18.32456,9.07758,20.44974224,12.57456,3.66758,13.0985,5.75,5.41,7.894973084
31/07/2020 12:00,21.6112,8.6241,23.26841349,13.1112,3.8241,13.6575,8.5,4.8,9.761659695,18.8612,9.5341,21.13395203,13.1112,3.8241,13.6575,5.75,5.71,8.103493074
31/07/2020 12:30,21.41856,8.53208,23.05539203,13.13856,3.83208,13.686,8.28,4.7,9.520945331,18.65856,9.46208,20.92063142,13.13856,3.83208,13.686,5.52,5.63,7.884624278
31/07/2020 13:00,21.25856,8.62708,22.9423818,13.01856,3.79708,13.561,8.24,4.83,9.551256462,18.53856,9.55708,20.85703682,13.01856,3.79708,13.561,5.52,5.76,7.977969667
31/07/2020 13:30,21.04096,8.50028,22.69309934,12.72096,3.71028,13.251,8.32,4.79,9.600338536,18.34096,9.47028,20.6416331,12.72096,3.71028,13.251,5.62,5.76,8.047484079
31/07/2020 14:00,20.95168,8.52424,22.61936256,12.63168,3.68424,13.158,8.32,4.84,9.625383109,18.19168,9.44424,20.49709468,12.63168,3.68424,13.158,5.56,5.76,8.005697971
31/07/2020 14:30,19.3248,7.2614,20.64402638,12.0048,3.5014,12.505,7.32,3.76,8.229216245,16.5448,8.1614,18.44827518,12.0048,3.5014,12.505,4.54,4.66,6.505935751
31/07/2020 15:00,18.62872,6.41296,19.7016564,11.35872,3.31296,11.832,7.27,3.1,7.903347392,15.93872,7.73296,17.71557128,11.35872,3.31296,11.832,4.58,4.42,6.364966614
31/07/2020 15:30,18.8608,6.4044,19.91848679,11.0208,3.2144,11.48,7.84,3.19,8.464142012,16.1508,7.8044,17.93758624,11.0208,3.2144,11.48,5.13,4.59,6.883676343
31/07/2020 16:00,19.62552,7.06536,20.8585797,10.47552,3.05536,10.912,9.15,4.01,9.990125124,16.71552,7.22536,18.2102838,10.47552,3.05536,10.912,6.24,4.17,7.505098267
31/07/2020 16:30,19.57368,6.54524,20.63901925,9.58368,2.79524,9.983,9.99,3.75,10.67064197,16.53368,6.25524,17.67740371,9.58368,2.79524,9.983,6.95,3.46,7.76363961
31/07/2020 17:00,19.75072,5.86646,20.60355051,8.25072,2.40646,8.5945,11.5,3.46,12.00922978,16.66072,5.46646,17.53458799,8.25072,2.40646,8.5945,8.41,3.06,8.949396628
31/07/2020 17:30,19.64608,4.43844,20.14120674,5.92608,1.72844,6.173,13.72,2.71,13.98508134,16.53608,5.19844,17.33394705,5.92608,1.72844,6.173,10.61,3.47,11.1630193
31/07/2020 18:00,19.8512,2.9941,20.07572605,1.5912,0.4641,1.6575,18.26,2.53,18.43443788,16.7012,3.9841,17.1698321,1.5912,0.4641,1.6575,15.11,3.52,15.51458991
31/07/2020 18:30,20.07128,3.69704,20.40892907,0.64128,0.18704,0.668,19.43,3.51,19.7444929,16.67128,2.79704,16.90428968,0.64128,0.18704,0.668,16.03,2.61,16.24108986
31/07/2020 19:00,20.16328,3.94054,20.54472477,0.41328,0.12054,0.4305,19.75,3.82,20.11603589,16.88328,2.31054,17.0406496,0.41328,0.12054,0.4305,16.47,2.19,16.61496314
31/07/2020 19:30,19.66848,5.01164,20.29693674,0.82848,0.24164,0.863,18.84,4.77,19.43446681,16.35848,1.02164,16.39035131,0.82848,0.24164,0.863,15.53,0.78,15.54957556
31/07/2020 20:00,19.08928,3.38604,19.38726071,0.56928,0.16604,0.593,18.52,3.22,18.7978403,16.13928,3.29604,16.4724084,0.56928,0.16604,0.593,15.57,3.13,15.88149237
31/07/2020 20:30,18.8828,2.1854,19.00884292,0.2928,0.0854,0.305,18.59,2.1,18.70823615,16.2828,3.3654,16.6269508,0.2928,0.0854,0.305,15.99,3.28,16.32294397
31/07/2020 21:00,18.38256,1.72408,18.46323276,0.08256,0.02408,0.086,18.3,1.7,18.37879213,15.90256,3.30408,16.2421784,0.08256,0.02408,0.086,15.82,3.28,16.15644763
31/07/2020 21:30,18.12,1.7,18.19957142,0,0,0,18.12,1.7,18.19957142,15.46,2.78,15.70795977,0,0,0,15.46,2.78,15.70795977
31/07/2020 22:00,17.48,1.2,17.52114152,0,0,0,17.48,1.2,17.52114152,14.89,2.34,15.07274693,0,0,0,14.89,2.34,15.07274693
31/07/2020 22:30,17.16,4.11,17.64533083,0,0,0,17.16,4.11,17.64533083,13.84,-1.01,13.87680439,0,0,0,13.84,-1.01,13.87680439
31/07/2020 23:00,16.19,1.33,16.24453754,0,0,0,16.19,1.33,16.24453754,13.69,1.34,13.75542438,0,0,0,13.69,1.34,13.75542438
31/07/2020 23:30,15.48,0.92,15.5073144,0,0,0,15.48,0.92,15.5073144,13.14,1.28,13.20219679,0,0,0,13.14,1.28,13.20219679
01/08/2020 00:00,14.88,0.8,14.90148986,0,0,0,14.88,0.8,14.90148986,12.63,1.15,12.68224743,0,0,0,12.63,1.15,12.68224743
01/08/2020 00:30,14.22,0.73,14.23872536,0,0,0,14.22,0.73,14.23872536,12.06,1.11,12.11097436,0,0,0,12.06,1.11,12.11097436
01/08/2020 01:00,13.7,0.57,13.71185254,0,0,0,13.7,0.57,13.71185254,11.67,1.23,11.73464103,0,0,0,11.67,1.23,11.73464103
01/08/2020 01:30,13.49,0.52,13.50001852,0,0,0,13.49,0.52,13.50001852,11.49,1.09,11.54158568,0,0,0,11.49,1.09,11.54158568
01/08/2020 02:00,13.21,0.47,13.21835845,0,0,0,13.21,0.47,13.21835845,11.21,0.74,11.23439807,0,0,0,11.21,0.74,11.23439807
01/08/2020 02:30,12.68,0.42,12.68695393,0,0,0,12.68,0.42,12.68695393,10.72,0.65,10.73968808,0,0,0,10.72,0.65,10.73968808
01/08/2020 03:00,12.45,0.42,12.45708232,0,0,0,12.45,0.42,12.45708232,10.6,0.57,10.61531441,0,0,0,10.6,0.57,10.61531441
01/08/2020 03:30,12.62,2.51,12.86718695,0,0,0,12.62,2.51,12.86718695,10.49,-0.59,10.50657889,0,0,0,10.49,-0.59,10.50657889
01/08/2020 04:00,12.62,2.64,12.89317649,0,0,0,12.62,2.64,12.89317649,10.25,-2.03,10.44908608,0,0,0,10.25,-2.03,10.44908608
01/08/2020 04:30,12.53,1.96,12.68236965,0,0,0,12.53,1.96,12.68236965,10.33,-1.38,10.42177048,0,0,0,10.33,-1.38,10.42177048
01/08/2020 05:00,12.19,-0.45,12.19830316,0,0,0,12.19,-0.45,12.19830316,10.44,0.56,10.45500837,0,0,0,10.44,0.56,10.45500837
01/08/2020 05:30,12.13,-0.41,12.13692712,0,0,0,12.13,-0.41,12.13692712,10.35,0.45,10.35977799,0,0,0,10.35,0.45,10.35977799
01/08/2020 06:00,11.86024,-0.45118,11.86881865,0.27024,0.07882,0.2815,11.59,-0.53,11.60211188,10.08024,0.52882,10.0941017,0.27024,0.07882,0.2815,9.81,0.45,9.820315677
01/08/2020 06:30,12.48664,-0.29848,12.49020692,0.41664,0.12152,0.434,12.07,-0.42,12.07730516,10.57664,0.57152,10.59207009,0.41664,0.12152,0.434,10.16,0.45,10.16996067
01/08/2020 07:00,12.48608,0.20594,12.48777823,0.70608,0.20594,0.7355,11.78,0,11.78,10.51608,0.65594,10.53651725,0.70608,0.20594,0.7355,9.81,0.45,9.820315677
01/08/2020 07:30,12.86456,0.99008,12.90260293,1.71456,0.50008,1.786,11.15,0.49,11.16076162,10.83456,0.95008,10.87613637,1.71456,0.50008,1.786,9.12,0.45,9.131095225
01/08/2020 08:00,13.41216,1.38438,13.48341737,3.27216,0.95438,3.4085,10.14,0.43,10.14911326,11.41216,1.61438,11.52578061,3.27216,0.95438,3.4085,8.14,0.66,8.166712925
01/08/2020 08:30,14.44384,2.71112,14.69607722,4.56384,1.33112,4.754,9.88,1.38,9.975910986,12.29384,1.73112,12.41512297,4.56384,1.33112,4.754,7.73,0.4,7.74034237
01/08/2020 09:00,15.32536,3.23948,15.6639998,5.89536,1.71948,6.141,9.43,1.52,9.551717123,13.12536,2.63948,13.38812645,5.89536,1.71948,6.141,7.23,0.92,7.288298841
01/08/2020 09:30,15.78416,3.00538,16.06773213,6.46416,1.88538,6.7335,9.32,1.12,9.387054916,13.48416,3.14538,13.8461542,6.46416,1.88538,6.7335,7.02,1.26,7.132180592
01/08/2020 10:00,15.99976,2.47368,16.18985524,4.22976,1.23368,4.406,11.77,1.24,11.83513836,13.50976,2.27368,13.69975314,4.22976,1.23368,4.406,9.28,1.04,9.338094024
01/08/2020 10:30,15.90888,2.30134,16.07447133,5.07888,1.48134,5.2905,10.83,0.82,10.86099903,13.58888,2.81134,13.87664557,5.07888,1.48134,5.2905,8.51,1.33,8.613303664
01/08/2020 11:00,15.78936,1.93648,15.9076662,3.99936,1.16648,4.166,11.79,0.77,11.81511743,13.45936,2.54648,13.69813608,3.99936,1.16648,4.166,9.46,1.38,9.560125522
01/08/2020 11:30,16.12304,2.14422,16.2649961,4.40304,1.28422,4.5865,11.72,0.86,11.75151054,13.74304,2.72422,14.01044336,4.40304,1.28422,4.5865,9.34,1.44,9.450354491
01/08/2020 12:00,16.87704,6.69122,18.1550793,8.98704,2.62122,9.3615,7.89,4.07,8.877893894,14.95704,2.32122,15.13608628,8.98704,2.62122,9.3615,5.97,-0.3,5.977532936
01/08/2020 12:30,17.49824,7.80532,19.16015197,10.57824,3.08532,11.019,6.92,4.72,8.376443159,15.41824,2.11532,15.56267019,10.57824,3.08532,11.019,4.84,-0.97,4.936243511
01/08/2020 13:00,17.14512,9.24316,19.47796567,13.00512,3.79316,13.547,4.14,5.45,6.844128871,17.58512,2.82316,17.81029696,13.00512,3.79316,13.547,4.58,-0.97,4.68159161
01/08/2020 13:30,16.60144,6.18042,17.71455338,11.28144,3.29042,11.7515,5.32,2.89,6.054295995,14.83144,5.11042,15.68719239,11.28144,3.29042,11.7515,3.55,1.82,3.989348318
01/08/2020 14:00,16.1476,5.7268,17.1330448,11.8176,3.4468,12.31,4.33,2.28,4.893597858,14.2776,5.7868,15.40574296,11.8176,3.4468,12.31,2.46,2.34,3.395173044
01/08/2020 14:30,16.21936,5.39648,17.09355537,11.43936,3.33648,11.916,4.78,2.06,5.204997598,15.09936,5.50648,16.07208743,11.43936,3.33648,11.916,3.66,2.17,4.254938307
01/08/2020 15:00,16.19528,3.71904,16.61680934,7.74528,2.25904,8.068,8.45,1.46,8.575202622,14.21528,3.85904,14.72977852,7.74528,2.25904,8.068,6.47,1.6,6.664900599
01/08/2020 15:30,15.77616,1.50888,15.84815267,2.63616,0.76888,2.746,13.14,0.74,13.16082064,13.30616,1.69888,13.41417486,2.63616,0.76888,2.746,10.67,0.93,10.71045284
01/08/2020 16:00,15.44832,1.04076,15.48333854,1.88832,0.55076,1.967,13.56,0.49,13.56885036,12.97832,1.24076,13.03749498,1.88832,0.55076,1.967,11.09,0.69,11.11144455
01/08/2020 16:30,15.06584,3.05212,15.371889,7.03584,2.05212,7.329,8.03,1,8.09202694,12.84584,3.23212,13.24621474,7.03584,2.05212,7.329,5.81,1.18,5.928617039
01/08/2020 17:00,15.91656,2.78358,16.15813108,6.52656,1.90358,6.7985,9.39,0.88,9.431145211,13.51656,2.93358,13.83124311,6.52656,1.90358,6.7985,6.99,1.03,7.06547946
01/08/2020 17:30,15.88904,2.21722,16.04299401,5.33904,1.55722,5.5615,10.55,0.66,10.57062439,13.42904,2.35722,13.63435372,5.33904,1.55722,5.5615,8.09,0.8,8.129458777
01/08/2020 18:00,15.92496,2.23728,16.0813486,5.54496,1.61728,5.776,10.38,0.62,10.39849989,13.45496,2.41728,13.67037641,5.54496,1.61728,5.776,7.91,0.8,7.950352193
01/08/2020 18:30,15.8764,1.8527,15.98413508,4.7064,1.3727,4.9025,11.17,0.48,11.18030858,13.4464,2.0427,13.60067264,4.7064,1.3727,4.9025,8.74,0.67,8.76564316
01/08/2020 19:00,15.65872,1.29046,15.71180445,3.01872,0.88046,3.1445,12.64,0.41,12.64664778,13.21872,1.39046,13.29164916,3.01872,0.88046,3.1445,10.2,0.51,10.21274204
01/08/2020 19:30,15.47424,1.01582,15.50754635,1.73424,0.50582,1.8065,13.74,0.51,13.74946181,13.07424,0.95582,13.10913206,1.73424,0.50582,1.8065,11.34,0.45,11.34892506
01/08/2020 20:00,15.19848,0.62914,15.21149603,0.64848,0.18914,0.6755,14.55,0.44,14.5566514,12.88848,0.63914,12.90431775,0.64848,0.18914,0.6755,12.24,0.45,12.24826927
01/08/2020 20:30,15.42968,0.09324,15.42996172,0.31968,0.09324,0.333,15.11,0,15.11,13.17968,0.58324,13.19257874,0.31968,0.09324,0.333,12.86,0.49,12.86933176
01/08/2020 21:00,15.20504,-0.38228,15.20984482,0.09504,0.02772,0.099,15.11,-0.41,15.11556152,12.95504,0.70772,12.97435659,0.09504,0.02772,0.099,12.86,0.68,12.87796568
01/08/2020 21:30,15.32,0,15.32,0,0,0,15.32,0,15.32,12.86,0.41,12.86653411,0,0,0,12.86,0.41,12.86653411
01/08/2020 22:00,14.86,0,14.86,0,0,0,14.86,0,14.86,12.53,0.41,12.53670611,0,0,0,12.53,0.41,12.53670611
01/08/2020 22:30,14.3,-0.5,14.30873859,0,0,0,14.3,-0.5,14.30873859,12.15,0.41,12.15691573,0,0,0,12.15,0.41,12.15691573
01/08/2020 23:00,13.65,-0.77,13.6717007,0,0,0,13.65,-0.77,13.6717007,11.6,0.41,11.60724343,0,0,0,11.6,0.41,11.60724343
01/08/2020 23:30,13.09,-0.6,13.10374374,0,0,0,13.09,-0.6,13.10374374,10.98,0.41,10.98765216,0,0,0,10.98,0.41,10.98765216
02/08/2020 00:00,12.44,-0.35,12.44492266,0,0,0,12.44,-0.35,12.44492266,10.34,-1.1,10.39834602,0,0,0,10.34,-1.1,10.39834602
02/08/2020 00:30,11.85,-0.89,11.88337494,0,0,0,11.85,-0.89,11.88337494,9.98,-0.41,9.988418293,0,0,0,9.98,-0.41,9.988418293
02/08/2020 01:00,11.28,-1.81,11.42429429,0,0,0,11.28,-1.81,11.42429429,9.59,1.02,9.644091455,0,0,0,9.59,1.02,9.644091455
02/08/2020 01:30,11.17,-2.48,11.4419972,0,0,0,11.17,-2.48,11.4419972,9.54,0.87,9.579587674,0,0,0,9.54,0.87,9.579587674
02/08/2020 02:00,10.91,-2.62,11.22018271,0,0,0,10.91,-2.62,11.22018271,9.34,0.9,9.383261693,0,0,0,9.34,0.9,9.383261693
02/08/2020 02:30,10.69,-2.62,11.00638451,0,0,0,10.69,-2.62,11.00638451,9.16,0.85,9.199353238,0,0,0,9.16,0.85,9.199353238
02/08/2020 03:00,10.31,-2.72,10.66276231,0,0,0,10.31,-2.72,10.66276231,8.81,0.74,8.841023696,0,0,0,8.81,0.74,8.841023696
02/08/2020 03:30,10.43,-2.77,10.79156152,0,0,0,10.43,-2.77,10.79156152,8.96,0.86,9.001177701,0,0,0,8.96,0.86,9.001177701
02/08/2020 04:00,10.36,-2.77,10.72392186,0,0,0,10.36,-2.77,10.72392186,8.91,0.86,8.951407711,0,0,0,8.91,0.86,8.951407711
02/08/2020 04:30,10.41,-2.69,10.75193936,0,0,0,10.41,-2.69,10.75193936,8.96,0.86,9.001177701,0,0,0,8.96,0.86,9.001177701
02/08/2020 05:00,10.31,-2.79,10.6808333,0,0,0,10.31,-2.79,10.6808333,8.89,0.92,8.937477273,0,0,0,8.89,0.92,8.937477273
02/08/2020 05:30,10.31,-3,10.73760215,0,0,0,10.31,-3,10.73760215,8.95,1.09,9.01612999,0,0,0,8.95,1.09,9.01612999
02/08/2020 06:00,10.4256,-2.5867,10.74170155,0.2856,0.0833,0.2975,10.14,-2.67,10.48563303,8.9856,0.8133,9.02233142,0.2856,0.0833,0.2975,8.7,0.73,8.730572719
02/08/2020 06:30,10.63808,-2.58306,10.94718891,0.53808,0.15694,0.5605,10.1,-2.74,10.46506569,9.18808,1.15694,9.260633037,0.53808,0.15694,0.5605,8.65,1,8.707611613
02/08/2020 07:00,10.94672,-2.65304,11.2636273,0.84672,0.24696,0.882,10.1,-2.9,10.50809212,9.57672,1.64696,9.717306376,0.84672,0.24696,0.882,8.73,1.4,8.841543983
02/08/2020 07:30,11.83704,1.65372,11.95200008,1.24704,0.36372,1.299,10.59,1.29,10.66828009,9.65704,-1.96628,9.855185366,1.24704,0.36372,1.299,8.41,-2.33,8.726797809
02/08/2020 08:00,12.3284,1.1537,12.38226434,3.3384,0.9737,3.4775,8.99,0.18,8.991801822,10.4484,-0.5663,10.46373539,3.3384,0.9737,3.4775,7.11,-1.54,7.274867696
02/08/2020 08:30,13.29984,1.10662,13.34579903,5.19984,1.51662,5.4165,8.1,-0.41,8.110369905,11.45984,1.95662,11.62567394,5.19984,1.51662,5.4165,6.26,0.44,6.275444207
02/08/2020 09:00,13.77608,2.41844,13.98675202,6.88608,2.00844,7.173,6.89,0.41,6.902188059,11.94608,2.61844,12.22967928,6.88608,2.00844,7.173,5.06,0.61,5.096636146
02/08/2020 09:30,14.49608,2.90344,14.78398793,7.96608,2.32344,8.298,6.53,0.58,6.555707437,12.54608,3.10344,12.92422002,7.96608,2.32344,8.298,4.58,0.78,4.645944468
02/08/2020 10:00,15.1196,4.9178,15.89927863,9.7296,2.8378,10.135,5.39,2.08,5.777412916,12.9996,3.0378,13.34982506,9.7296,2.8378,10.135,3.27,0.2,3.276110499
02/08/2020 10:30,15.548,5.884,16.62413186,8.928,2.604,9.3,6.62,3.28,7.388017325,13.168,1.814,13.29235946,8.928,2.604,9.3,4.24,-0.79,4.312968815
02/08/2020 11:00,15.64016,4.63088,16.31133515,6.62016,1.93088,6.896,9.02,2.7,9.415434138,13.32016,1.97088,13.46517844,6.62016,1.93088,6.896,6.7,0.04,6.700119402
02/08/2020 11:30,15.75752,4.50636,16.38922564,10.30752,3.00636,10.737,5.45,1.5,5.652654244,14.28752,4.52636,14.98736677,10.30752,3.00636,10.737,3.98,1.52,4.26037557
02/08/2020 12:00,15.81608,3.32094,16.1609724,7.54608,2.20094,7.8605,8.27,1.12,8.345495791,13.77608,3.37094,14.18251094,7.54608,2.20094,7.8605,6.23,1.17,6.338911578
02/08/2020 12:30,16.48728,3.78504,16.91617361,8.65728,2.52504,9.018,7.83,1.26,7.930731366,14.19728,3.81504,14.70092819,8.65728,2.52504,9.018,5.54,1.29,5.688207099
02/08/2020 13:00,16.29448,2.95714,16.56063874,6.98448,2.03714,7.2755,9.31,0.92,9.355346065,13.99448,3.02714,14.318137,6.98448,2.03714,7.2755,7.01,0.99,7.079562133
02/08/2020 13:30,15.92536,4.81448,16.63719654,11.05536,3.22448,11.516,4.87,1.59,5.12298741,14.22536,4.82448,15.02120083,11.05536,3.22448,11.516,3.17,1.6,3.550901294
02/08/2020 14:00,15.82088,4.34984,16.40796611,10.01088,2.91984,10.428,5.81,1.43,5.983393686,14.34088,4.35984,14.98896407,10.01088,2.91984,10.428,4.33,1.44,4.563167759
02/08/2020 14:30,15.37216,3.09938,15.68150055,6.99216,2.03938,7.2835,8.38,1.06,8.446774532,14.02216,3.17938,14.37808848,6.99216,2.03938,7.2835,7.03,1.14,7.121832629
