Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
02/08/2020 15:00,15.0624,3.0907,15.37622581,6.9624,2.0307,7.2525,8.1,1.06,8.169063594,12.9424,3.1707,13.32512875,6.9624,2.0307,7.2525,5.98,1.14,6.087692502
02/08/2020 15:30,15.37704,2.14622,15.52609479,4.78704,1.39622,4.9865,10.59,0.75,10.61652486,13.15704,2.25622,13.34909099,4.78704,1.39622,4.9865,8.37,0.86,8.414065605
02/08/2020 16:00,15.74824,4.93032,16.50197317,11.41824,3.33032,11.894,4.33,1.6,4.61615641,13.75824,4.92032,14.61159529,11.41824,3.33032,11.894,2.34,1.59,2.829081123
02/08/2020 16:30,15.88432,3.74876,16.32068698,8.70432,2.53876,9.067,7.18,1.21,7.281243026,13.66432,3.77876,14.1771883,8.70432,2.53876,9.067,4.96,1.24,5.112650976
02/08/2020 17:00,16.0732,3.1801,16.38477324,7.3032,2.1301,7.6075,8.77,1.05,8.832632677,13.8132,3.2201,14.18356578,7.3032,2.1301,7.6075,6.51,1.09,6.600621183
02/08/2020 17:30,16.47808,3.63444,16.87413034,8.27808,2.41444,8.623,8.2,1.22,8.290259345,14.17808,3.61444,14.63154568,8.27808,2.41444,8.623,5.9,1.2,6.020797289
02/08/2020 18:00,16.80232,2.26526,16.95433161,4.61232,1.34526,4.8045,12.19,0.92,12.22466768,14.40232,2.34526,14.59202062,4.61232,1.34526,4.8045,9.79,1,9.840939996
02/08/2020 18:30,16.82128,1.75204,16.91227675,3.40128,0.99204,3.543,13.42,0.76,13.44150289,14.35128,1.85204,14.4702899,3.40128,0.99204,3.543,10.95,0.86,10.98371977
02/08/2020 19:00,16.63768,1.84474,16.73963743,3.30768,0.96474,3.4455,13.33,0.88,13.35901568,14.21768,1.86474,14.33944489,3.30768,0.96474,3.4455,10.91,0.9,10.94705897
02/08/2020 19:30,16.41152,1.27836,16.46123303,2.05152,0.59836,2.137,14.36,0.68,14.37609126,13.98152,1.38836,14.05028274,2.05152,0.59836,2.137,11.93,0.79,11.95612814
02/08/2020 20:00,16.23048,0.71764,16.24633769,0.78048,0.22764,0.813,15.45,0.49,15.45776827,13.80048,1.01764,13.83794925,0.78048,0.22764,0.813,13.02,0.79,13.04394496
02/08/2020 20:30,16.10584,0.53962,16.11487735,0.37584,0.10962,0.3915,15.73,0.43,15.73587621,13.69584,0.77962,13.71801154,0.37584,0.10962,0.3915,13.32,0.67,13.33683996
02/08/2020 21:00,15.90568,0.51124,15.91389401,0.17568,0.05124,0.183,15.73,0.46,15.73672456,13.52568,0.67124,13.5423256,0.17568,0.05124,0.183,13.35,0.62,13.36438925
02/08/2020 21:30,15.81,0.46,15.81669055,0,0,0,15.81,0.46,15.81669055,13.35,0.51,13.35973802,0,0,0,13.35,0.51,13.35973802
02/08/2020 22:00,15.65,0.22,15.65154625,0,0,0,15.65,0.22,15.65154625,13.27,0.51,13.27979669,0,0,0,13.27,0.51,13.27979669
02/08/2020 22:30,15.32,-0.05,15.32008159,0,0,0,15.32,-0.05,15.32008159,13.01,0.51,13.01999232,0,0,0,13.01,0.51,13.01999232
02/08/2020 23:00,14.43,0.27,14.43252577,0,0,0,14.43,0.27,14.43252577,12.24,0.43,12.24755078,0,0,0,12.24,0.43,12.24755078
02/08/2020 23:30,13.72,-0.46,13.7277092,0,0,0,13.72,-0.46,13.7277092,11.69,0.58,11.70437952,0,0,0,11.69,0.58,11.70437952
03/08/2020 00:00,13.48,-0.56,13.49162703,0,0,0,13.48,-0.56,13.49162703,11.51,0.65,11.528339,0,0,0,11.51,0.65,11.528339
03/08/2020 00:30,12.92,-0.56,12.93213053,0,0,0,12.92,-0.56,12.93213053,11.08,0.72,11.10336886,0,0,0,11.08,0.72,11.10336886
03/08/2020 01:00,12.59,-0.66,12.60728758,0,0,0,12.59,-0.66,12.60728758,10.86,0.86,10.89399835,0,0,0,10.86,0.86,10.89399835
03/08/2020 01:30,12.65,2.13,12.82807078,0,0,0,12.65,2.13,12.82807078,10.54,-0.89,10.57750916,0,0,0,10.54,-0.89,10.57750916
03/08/2020 02:00,12.36,2.07,12.53213868,0,0,0,12.36,2.07,12.53213868,10.07,-2.22,10.31180392,0,0,0,10.07,-2.22,10.31180392
03/08/2020 02:30,12.16,2.02,12.32663782,0,0,0,12.16,2.02,12.32663782,9.89,-2.28,10.14940885,0,0,0,9.89,-2.28,10.14940885
03/08/2020 03:00,12.16,1.96,12.31694767,0,0,0,12.16,1.96,12.31694767,9.94,-2.15,10.16986234,0,0,0,9.94,-2.15,10.16986234
03/08/2020 03:30,12.05,1.79,12.18222476,0,0,0,12.05,1.79,12.18222476,9.9,-2.02,10.10397941,0,0,0,9.9,-2.02,10.10397941
03/08/2020 04:00,12.17,2.16,12.36019822,0,0,0,12.17,2.16,12.36019822,9.93,-2.19,10.16862823,0,0,0,9.93,-2.19,10.16862823
03/08/2020 04:30,12.07,1.94,12.22491309,0,0,0,12.07,1.94,12.22491309,9.93,-2.05,10.1393984,0,0,0,9.93,-2.05,10.1393984
03/08/2020 05:00,12.07,2.12,12.25476642,0,0,0,12.07,2.12,12.25476642,9.84,-2.24,10.0917392,0,0,0,9.84,-2.24,10.0917392
03/08/2020 05:30,12.44,2.2,12.63303606,0,0,0,12.44,2.2,12.63303606,10.12,-2.14,10.34379041,0,0,0,10.12,-2.14,10.34379041
03/08/2020 06:00,13.10096,2.62528,13.36140891,0.12096,0.03528,0.126,12.98,2.59,13.23587927,10.74096,-1.66472,10.86920026,0.12096,0.03528,0.126,10.62,-1.7,10.75520339
03/08/2020 06:30,14.50144,3.12542,14.83441985,0.36144,0.10542,0.3765,14.14,3.02,14.45890729,11.93144,-0.99458,11.9728213,0.36144,0.10542,0.3765,11.57,-1.1,11.62217277
03/08/2020 07:00,15.68104,3.62072,16.09362075,0.79104,0.23072,0.824,14.89,3.39,15.27102485,12.98104,-0.57928,12.99395878,0.79104,0.23072,0.824,12.19,-0.81,12.21688176
03/08/2020 07:30,16.48136,2.09748,16.61429053,0.95136,0.27748,0.991,15.53,1.82,15.63628153,14.11136,2.91748,14.40979426,0.95136,0.27748,0.991,13.16,2.64,13.42219058
03/08/2020 08:00,18.08912,3.26266,18.3810014,2.88912,0.84266,3.0095,15.2,2.42,15.39143918,15.64912,3.76266,16.09511004,2.88912,0.84266,3.0095,12.76,2.92,13.08984339
03/08/2020 08:30,21.02768,5.95474,21.85457057,4.98768,1.45474,5.1955,16.04,4.5,16.6592797,15.77768,3.52474,16.1666007,4.98768,1.45474,5.1955,10.79,2.07,10.98676476
03/08/2020 09:00,21.76896,5.31428,22.40823936,6.76896,1.97428,7.051,15,3.34,15.36735501,16.78896,6.13428,17.8745229,6.76896,1.97428,7.051,10.02,4.16,10.8492396
03/08/2020 09:30,22.06504,4.78022,22.57690177,7.47504,2.18022,7.7865,14.59,2.6,14.81985493,17.65504,8.09022,19.42040414,7.47504,2.18022,7.7865,10.18,5.91,11.77117241
03/08/2020 10:00,22.30392,4.14656,22.68609281,5.95392,1.73656,6.202,16.35,2.41,16.52666331,17.73392,7.64656,19.31221889,5.95392,1.73656,6.202,11.78,5.91,13.1793968
03/08/2020 10:30,22.07416,5.05788,22.64620696,7.60416,2.21788,7.921,14.47,2.84,14.74606727,17.18416,7.91788,18.92057554,7.60416,2.21788,7.921,9.58,5.7,11.14748402
03/08/2020 11:00,22.69936,7.62398,23.94548006,11.25936,3.28398,11.7285,11.44,4.34,12.23557109,18.01936,8.87398,20.08593677,11.25936,3.28398,11.7285,6.76,5.59,8.771869812
03/08/2020 11:30,23.77872,7.52296,24.94037794,5.59872,1.63296,5.832,18.18,5.89,19.11032443,18.09872,4.56296,18.66505477,5.59872,1.63296,5.832,12.5,2.93,12.83880446
03/08/2020 12:00,23.5896,7.2678,24.68380329,4.4496,1.2978,4.635,19.14,5.97,20.04945136,17.7196,4.0278,18.17160964,4.4496,1.2978,4.635,13.27,2.73,13.54790759
03/08/2020 12:30,23.14152,7.18586,24.23151939,4.75152,1.38586,4.9495,18.39,5.8,19.28294843,17.33152,4.08586,17.80662342,4.75152,1.38586,4.9495,12.58,2.7,12.86648359
03/08/2020 13:00,22.40496,6.33478,23.28329165,4.88496,1.42478,5.0885,17.52,4.91,18.19501305,17.11496,4.04478,17.58641808,4.88496,1.42478,5.0885,12.23,2.62,12.50748976
03/08/2020 13:30,22.99632,9.77476,24.98753022,11.53632,3.36476,12.017,11.46,6.41,13.13086821,17.81632,6.83476,19.08232697,11.53632,3.36476,12.017,6.28,3.47,7.174907665
03/08/2020 14:00,21.88312,6.20216,22.74505945,7.89312,2.30216,8.222,13.99,3.9,14.52343279,18.73312,6.90216,19.96420791,7.89312,2.30216,8.222,10.84,4.6,11.77563586
03/08/2020 14:30,20.7968,3.6299,21.11120708,6.6168,1.9299,6.8925,14.18,1.7,14.28154053,18.3968,7.7899,19.97810782,6.6168,1.9299,6.8925,11.78,5.86,13.15705134
03/08/2020 15:00,21.18608,5.00844,21.77003576,9.28608,2.70844,9.673,11.9,2.3,12.12023102,18.55608,8.56844,20.43884216,9.28608,2.70844,9.673,9.27,5.86,10.96688196
03/08/2020 15:30,21.49552,5.84536,22.27612205,10.47552,3.05536,10.912,11.02,2.79,11.36769546,16.92552,8.53536,18.95588557,10.47552,3.05536,10.912,6.45,5.48,8.463622156
03/08/2020 16:00,21.91824,6.05032,22.73797741,11.17824,3.26032,11.644,10.74,2.79,11.09647241,17.25824,8.77032,19.35885742,11.17824,3.26032,11.644,6.08,5.51,8.205272695
03/08/2020 16:30,21.70384,4.93112,22.25696779,8.88384,2.59112,9.254,12.82,2.34,13.03180724,16.87384,8.10112,18.7177622,8.88384,2.59112,9.254,7.99,5.51,9.70567875
03/08/2020 17:00,21.41328,2.63554,21.5748611,4.37328,1.27554,4.5555,17.04,1.36,17.09418615,17.01328,6.69554,18.28337913,4.37328,1.27554,4.5555,12.64,5.42,13.75303603
03/08/2020 17:30,21.1572,4.5171,21.63403116,4.6872,1.3671,4.8825,16.47,3.15,16.76852409,16.3972,3.6671,16.80225551,4.6872,1.3671,4.8825,11.71,2.3,11.93373789
03/08/2020 18:00,21.15856,5.23708,21.79705641,5.81856,1.69708,6.061,15.34,3.54,15.7431636,16.39856,3.70708,16.81235296,5.81856,1.69708,6.061,10.58,2.01,10.7692386
03/08/2020 18:30,21.29992,4.65456,21.80255767,4.84992,1.41456,5.052,16.45,3.24,16.76604008,16.55992,3.17456,16.86145847,4.84992,1.41456,5.052,11.71,1.76,11.8415244
03/08/2020 19:00,20.80568,3.85124,21.15912025,2.81568,0.82124,2.933,17.99,3.03,18.24338236,16.20568,2.43124,16.38703732,2.81568,0.82124,2.933,13.39,1.61,13.48644505
03/08/2020 19:30,20.64192,3.40306,20.92055637,1.14192,0.33306,1.1895,19.5,3.07,19.7401849,15.59192,1.80306,15.6958273,1.14192,0.33306,1.1895,14.45,1.47,14.52457917
03/08/2020 20:00,20.25816,3.12988,20.49851691,0.54816,0.15988,0.571,19.71,2.97,19.93251113,15.48816,1.53988,15.56452153,0.54816,0.15988,0.571,14.94,1.38,15.00359957
03/08/2020 20:30,19.36896,2.82178,19.57342724,0.34896,0.10178,0.3635,19.02,2.72,19.21350567,16.64896,1.59178,16.72488065,0.34896,0.10178,0.3635,16.3,1.49,16.36795956
03/08/2020 21:00,18.51184,2.38012,18.66422223,0.17184,0.05012,0.179,18.34,2.33,18.48741464,15.96184,1.21012,16.00764588,0.17184,0.05012,0.179,15.79,1.16,15.83255191
03/08/2020 21:30,18.61,2.26,18.74672505,0,0,0,18.61,2.26,18.74672505,15.64,1,15.6719367,0,0,0,15.64,1,15.6719367
03/08/2020 22:00,17.87,2,17.98157112,0,0,0,17.87,2,17.98157112,14.76,0.65,14.7743054,0,0,0,14.76,0.65,14.7743054
03/08/2020 22:30,16.59,1.47,16.65499925,0,0,0,16.59,1.47,16.65499925,13.65,-0.12,13.65052746,0,0,0,13.65,-0.12,13.65052746
03/08/2020 23:00,16.1,1.29,16.15159744,0,0,0,16.1,1.29,16.15159744,12.14,-0.63,12.1563358,0,0,0,12.14,-0.63,12.1563358
03/08/2020 23:30,15.38,1.57,15.45992561,0,0,0,15.38,1.57,15.45992561,11.25,-0.63,11.26762619,0,0,0,11.25,-0.63,11.26762619
04/08/2020 00:00,14.43,-1.18,14.47816632,0,0,0,14.43,-1.18,14.47816632,11.21,2.46,11.47674605,0,0,0,11.21,2.46,11.47674605
04/08/2020 00:30,14.23,-1.06,14.26942536,0,0,0,14.23,-1.06,14.26942536,11.05,1.91,11.2138575,0,0,0,11.05,1.91,11.2138575
04/08/2020 01:00,14.03,-1.02,14.06702883,0,0,0,14.03,-1.02,14.06702883,10.92,1.74,11.05775746,0,0,0,10.92,1.74,11.05775746
04/08/2020 01:30,13.77,-1.37,13.83798396,0,0,0,13.77,-1.37,13.83798396,10.92,2.07,11.11446355,0,0,0,10.92,2.07,11.11446355
04/08/2020 02:00,13.773,-1.373,13.84126649,0,0,0,13.773,-1.373,13.84126649,10.903,2.073,11.0983214,0,0,0,10.903,2.073,11.0983214
04/08/2020 02:30,13.51,0.74,13.53025129,0,0,0,13.51,0.74,13.53025129,10.17,-0.66,10.19139343,0,0,0,10.17,-0.66,10.19139343
04/08/2020 03:00,13.29,0.68,13.30738517,0,0,0,13.29,0.68,13.30738517,10,-0.73,10.0266096,0,0,0,10,-0.73,10.0266096
04/08/2020 03:30,13.29,0.62,13.30445414,0,0,0,13.29,0.62,13.30445414,10.05,-0.66,10.07164833,0,0,0,10.05,-0.66,10.07164833
04/08/2020 04:00,13.13,0.44,13.13737036,0,0,0,13.13,0.44,13.13737036,9.96,-0.48,9.971559557,0,0,0,9.96,-0.48,9.971559557
04/08/2020 04:30,13.13,0.44,13.13737036,0,0,0,13.13,0.44,13.13737036,9.96,-0.51,9.973048681,0,0,0,9.96,-0.51,9.973048681
04/08/2020 05:00,13.32,0.06,13.32013513,0,0,0,13.32,0.06,13.32013513,10.19,0.15,10.19110396,0,0,0,10.19,0.15,10.19110396
04/08/2020 05:30,13.86592,1.27756,13.9246507,0.02592,0.00756,0.027,13.84,1.27,13.89814736,10.28592,-0.61244,10.30413669,0.02592,0.00756,0.027,10.26,-0.62,10.27871587
04/08/2020 06:00,14.71944,2.23192,14.88769226,0.34944,0.10192,0.364,14.37,2.13,14.52700244,10.93944,-0.46808,10.94944959,0.34944,0.10192,0.364,10.59,-0.57,10.60532885
04/08/2020 06:30,16.068,3.044,16.35379344,0.528,0.154,0.55,15.54,2.89,15.80644489,11.898,-0.256,11.90075376,0.528,0.154,0.55,11.37,-0.41,11.37738986
04/08/2020 07:00,17.65552,3.88036,18.07690737,1.23552,0.36036,1.287,16.42,3.52,16.79305809,13.20552,1.01036,13.24411514,1.23552,0.36036,1.287,11.97,0.65,11.9876353
04/08/2020 07:30,19.5664,4.6352,20.10793595,2.0064,0.5852,2.09,17.56,4.05,18.02099054,14.6564,1.5652,14.73973921,2.0064,0.5852,2.09,12.65,0.98,12.68790369
04/08/2020 08:00,20.26512,5.20316,20.92242726,3.40512,0.99316,3.547,16.86,4.21,17.37767821,15.93512,2.58316,16.14313368,3.40512,0.99316,3.547,12.53,1.59,12.63047901
04/08/2020 08:30,20.21904,4.65722,20.74847649,2.69904,0.78722,2.8115,17.52,3.87,17.94233262,17.26904,3.02722,17.53236446,2.69904,0.78722,2.8115,14.57,2.24,14.74118381
04/08/2020 09:00,20.97472,5.59096,21.707089,4.25472,1.24096,4.432,16.72,4.35,17.27659978,17.88472,3.91096,18.30734327,4.25472,1.24096,4.432,13.63,2.67,13.88905324
04/08/2020 09:30,21.36696,5.95328,22.18081429,4.05696,1.18328,4.226,17.31,4.77,17.95519423,17.89696,3.68328,18.27204775,4.05696,1.18328,4.226,13.84,2.5,14.06398237
04/08/2020 10:00,20.95496,5.75228,21.73014206,4.22496,1.23228,4.401,16.73,4.52,17.32983843,17.62496,3.86228,18.04318214,4.22496,1.23228,4.401,13.4,2.63,13.65565451
04/08/2020 10:30,21.81272,6.05496,22.63751962,5.26272,1.53496,5.482,16.55,4.52,17.15613301,18.09272,4.48496,18.64031607,5.26272,1.53496,5.482,12.83,2.95,13.16477877
04/08/2020 11:00,21.70048,3.05514,21.91448637,2.76048,0.80514,2.8755,18.94,2.25,19.0731775,18.58048,6.03514,19.5360475,2.76048,0.80514,2.8755,15.82,5.23,16.66209171
04/08/2020 11:30,21.58672,2.45196,21.72552849,2.16672,0.63196,2.257,19.42,1.82,19.50509677,18.81672,6.24196,19.82500987,2.16672,0.63196,2.257,16.65,5.61,17.56970688
04/08/2020 12:00,22.4724,2.8082,22.64717971,2.7024,0.7882,2.815,19.77,2.02,19.87292882,18.0924,6.2482,19.1409232,2.7024,0.7882,2.815,15.39,5.46,16.32984078
04/08/2020 12:30,22.48064,4.28852,22.88603458,7.16064,2.08852,7.459,15.32,2.2,15.47715736,18.17064,7.78852,19.76950181,7.16064,2.08852,7.459,11.01,5.7,12.39798774
04/08/2020 13:00,21.98528,3.10404,22.2033241,5.22528,1.52404,5.443,16.76,1.58,16.8343102,17.69528,7.15404,19.08672897,5.22528,1.52404,5.443,12.47,5.63,13.6820247
04/08/2020 13:30,21.07312,3.02466,21.28908064,4.95312,1.44466,5.1595,16.12,1.58,16.19724668,18.24312,7.30466,19.65119551,4.95312,1.44466,5.1595,13.29,5.86,14.5245895
04/08/2020 14:00,21.86712,5.92666,22.65604193,7.25712,2.11666,7.5595,14.61,3.81,15.09861583,18.75712,6.41666,19.82430519,7.25712,2.11666,7.5595,11.5,4.3,12.27762192
04/08/2020 14:30,21.38048,6.28764,22.2858552,5.82048,1.69764,6.063,15.56,4.59,16.22287582,18.22048,4.63764,18.80142538,5.82048,1.69764,6.063,12.4,2.94,12.7437671
04/08/2020 15:00,22.03832,6.66326,23.02360924,6.14832,1.79326,6.4045,15.89,4.87,16.6195367,17.39832,4.57326,17.989337,6.14832,1.79326,6.4045,11.25,2.78,11.58839506
04/08/2020 15:30,22.59224,6.13482,23.41036789,4.54224,1.32482,4.7315,18.05,4.81,18.67989829,17.15224,3.66482,17.53939117,4.54224,1.32482,4.7315,12.61,2.34,12.82527583
04/08/2020 16:00,22.46464,7.01052,23.53311371,7.30464,2.13052,7.609,15.16,4.88,15.92607924,17.49464,4.59052,18.08688206,7.30464,2.13052,7.609,10.19,2.46,10.48273342
04/08/2020 16:30,22.10688,7.42534,23.32058785,9.20688,2.68534,9.5905,12.9,4.74,13.74327472,17.44688,5.43534,18.27393068,9.20688,2.68534,9.5905,8.24,2.75,8.686777308
04/08/2020 17:00,22.43216,7.54938,23.66843765,9.87216,2.87938,10.2835,12.56,4.67,13.40009328,17.68216,5.59938,18.54755614,9.87216,2.87938,10.2835,7.81,2.72,8.270096735
04/08/2020 17:30,22.24544,6.56492,23.19391678,7.76544,2.26492,8.089,14.48,4.3,15.10497931,18.12544,4.81492,18.75406702,7.76544,2.26492,8.089,10.36,2.55,10.66921272
04/08/2020 18:00,21.66064,4.01852,22.03024803,1.88064,0.54852,1.959,19.78,3.47,20.08206414,18.14064,2.47852,18.30917478,1.88064,0.54852,1.959,16.26,1.93,16.3741412
04/08/2020 18:30,21.5584,3.7787,21.88705518,1.2984,0.3787,1.3525,20.26,3.4,20.54331035,18.2184,2.3087,18.36410069,1.2984,0.3787,1.3525,16.92,1.93,17.02971814
04/08/2020 19:00,21.21424,3.44082,21.49146856,0.89424,0.26082,0.9315,20.32,3.18,20.5673236,17.93424,2.03082,18.04885576,0.89424,0.26082,0.9315,17.04,1.77,17.13168118
04/08/2020 19:30,20.44688,3.18284,20.69312379,0.62688,0.18284,0.653,19.82,3,20.04575766,17.35688,1.81284,17.45129428,0.62688,0.18284,0.653,16.73,1.63,16.80921771
04/08/2020 20:00,19.76712,2.93416,19.98370156,0.59712,0.17416,0.622,19.17,2.76,19.36766635,16.74712,1.56416,16.82000668,0.59712,0.17416,0.622,16.15,1.39,16.20970697
04/08/2020 20:30,20.59904,2.84722,20.79488184,0.29904,0.08722,0.3115,20.3,2.76,20.48676646,15.89904,1.25722,15.94867001,0.29904,0.08722,0.3115,15.6,1.17,15.64381347
04/08/2020 21:00,20.43752,2.63386,20.60653882,0.04752,0.01386,0.0495,20.39,2.62,20.55763848,15.35752,1.05386,15.39363639,0.04752,0.01386,0.0495,15.31,1.04,15.34528266
04/08/2020 21:30,19.52,3.56,19.84197571,0,0,0,19.52,3.56,19.84197571,14.79,-0.5,14.79844924,0,0,0,14.79,-0.5,14.79844924
04/08/2020 22:00,18.69,2.67,18.87975106,0,0,0,18.69,2.67,18.87975106,14.36,0.2,14.36139269,0,0,0,14.36,0.2,14.36139269
04/08/2020 22:30,18.31,2.03,18.42218771,0,0,0,18.31,2.03,18.42218771,13.64,0.43,13.64677618,0,0,0,13.64,0.43,13.64677618
04/08/2020 23:00,17.52,1.87,17.61951475,0,0,0,17.52,1.87,17.61951475,13.12,0.5,13.12952398,0,0,0,13.12,0.5,13.12952398
04/08/2020 23:30,16.46,2.04,16.5859338,0,0,0,16.46,2.04,16.5859338,12.52,0.5,12.52998005,0,0,0,12.52,0.5,12.52998005
05/08/2020 00:00,15.54,1.81,15.64505353,0,0,0,15.54,1.81,15.64505353,12.05,0.26,12.05280465,0,0,0,12.05,0.26,12.05280465
05/08/2020 00:30,14.47,1.26,14.52475473,0,0,0,14.47,1.26,14.52475473,11.24,-0.46,11.24940887,0,0,0,11.24,-0.46,11.24940887
05/08/2020 01:00,14.37,1.35,14.43327406,0,0,0,14.37,1.35,14.43327406,11.24,0.32,11.24455424,0,0,0,11.24,0.32,11.24455424
05/08/2020 01:30,14.15,1.35,14.21425341,0,0,0,14.15,1.35,14.21425341,11.02,-0.43,11.0283861,0,0,0,11.02,-0.43,11.0283861
05/08/2020 02:00,14.15,1.22,14.20249626,0,0,0,14.15,1.22,14.20249626,11.16,-0.33,11.16487797,0,0,0,11.16,-0.33,11.16487797
05/08/2020 02:30,13.88,1.32,13.94262529,0,0,0,13.88,1.32,13.94262529,10.84,-0.4,10.84737756,0,0,0,10.84,-0.4,10.84737756
05/08/2020 03:00,13.76,1.32,13.82316896,0,0,0,13.76,1.32,13.82316896,10.73,-0.4,10.73745314,0,0,0,10.73,-0.4,10.73745314
05/08/2020 03:30,13.76,0.77,13.78152749,0,0,0,13.76,0.77,13.78152749,10.59,2.26,10.82846711,0,0,0,10.59,2.26,10.82846711
05/08/2020 04:00,13.45,-1.43,13.52580497,0,0,0,13.45,-1.43,13.52580497,10.73,2.43,11.00171805,0,0,0,10.73,2.43,11.00171805
05/08/2020 04:30,13.64,-1.34,13.70566306,0,0,0,13.64,-1.34,13.70566306,10.89,2.52,11.17776811,0,0,0,10.89,2.52,11.17776811
05/08/2020 05:00,13.64,-1.12,13.68590516,0,0,0,13.64,-1.12,13.68590516,10.78,2.19,11.00020454,0,0,0,10.78,2.19,11.00020454
05/08/2020 05:30,13.95,-0.88,13.97772871,0,0,0,13.95,-0.88,13.97772871,10.95,2.11,11.15143937,0,0,0,10.95,2.11,11.15143937
05/08/2020 06:00,14.39696,-0.68672,14.41332861,0.21696,0.06328,0.226,14.18,-0.75,14.19982042,11.42696,2.48328,11.69367754,0.21696,0.06328,0.226,11.21,2.42,11.46823875
05/08/2020 06:30,15.91432,0.47126,15.92129602,0.72432,0.21126,0.7545,15.19,0.26,15.19222499,12.53432,3.30126,12.96177054,0.72432,0.21126,0.7545,11.81,3.09,12.20754685
05/08/2020 07:00,17.4244,1.0817,17.45794347,1.0344,0.3017,1.0775,16.39,0.78,16.4085496,14.0644,3.8917,14.59289814,1.0344,0.3017,1.0775,13.03,3.59,13.51550961
05/08/2020 07:30,19.05912,4.12016,19.4993788,0.78912,0.23016,0.822,18.27,3.89,18.67953426,16.22912,2.03016,16.35560716,0.78912,0.23016,0.822,15.44,1.8,15.54456818
05/08/2020 08:00,19.72904,4.41472,20.2169427,1.07904,0.31472,1.124,18.65,4.1,19.09535284,16.80904,2.29472,16.96495109,1.07904,0.31472,1.124,15.73,1.98,15.85412565
05/08/2020 08:30,21.59952,4.81236,22.12912273,1.61952,0.47236,1.687,19.98,4.34,20.44592869,16.97952,2.95236,17.23428354,1.61952,0.47236,1.687,15.36,2.48,15.55892027
05/08/2020 09:00,21.95224,2.74482,22.12317513,1.90224,0.55482,1.9815,20.05,2.19,20.16924887,17.47224,5.54482,18.33096286,1.90224,0.55482,1.9815,15.57,4.99,16.35007645
05/08/2020 09:30,22.38768,3.84974,22.7162654,4.86768,1.41974,5.0705,17.52,2.43,17.68771608,18.57768,7.36974,19.9860767,4.86768,1.41974,5.0705,13.71,5.95,14.94545416
05/08/2020 10:00,22.13272,3.64996,22.43166295,4.66272,1.35996,4.857,17.47,2.29,17.61944948,19.34272,7.30996,20.67791895,4.66272,1.35996,4.857,14.68,5.95,15.8399779
05/08/2020 10:30,22.182,4.411,22.61632253,6.312,1.841,6.575,15.87,2.57,16.07674718,18.822,7.911,20.41694407,6.312,1.841,6.575,12.51,6.07,13.90485527
05/08/2020 11:00,22.86416,5.52038,23.5211481,8.74416,2.55038,9.1085,14.12,2.97,14.42897432,18.15416,8.70038,20.1313223,8.74416,2.55038,9.1085,9.41,6.15,11.24146788
05/08/2020 11:30,23.08264,7.99202,24.42704757,11.97264,3.49202,12.4715,11.11,4.5,11.98674685,18.09264,9.23202,20.31191314,11.97264,3.49202,12.4715,6.12,5.74,8.390589967
05/08/2020 12:00,23.79328,10.32554,25.93717312,11.81328,3.44554,12.3055,11.98,6.88,13.81502081,18.31328,7.82554,19.91520275,11.81328,3.44554,12.3055,6.5,4.38,7.838009952
05/08/2020 12:30,24.46152,9.45836,26.22644724,9.97152,2.90836,10.387,14.49,6.55,15.901654,18.46152,6.58836,19.60189297,9.97152,2.90836,10.387,8.49,3.68,9.253242675
05/08/2020 13:00,23.94656,8.08608,25.27493671,7.42656,2.16608,7.736,16.52,5.92,17.54869796,18.33656,5.79608,19.23080799,7.42656,2.16608,7.736,10.91,3.63,11.49804331
05/08/2020 13:30,24.50376,7.72818,25.6935599,5.99376,1.74818,6.2435,18.51,5.98,19.45200504,18.81376,5.22818,19.52668511,5.99376,1.74818,6.2435,12.82,3.48,13.28393014
05/08/2020 14:00,23.83488,8.79184,25.40468373,8.23488,2.40184,8.578,15.6,6.39,16.8579981,18.46488,5.74184,19.33702459,8.23488,2.40184,8.578,10.23,3.34,10.76143578
05/08/2020 14:30,23.42576,7.34418,24.55001449,5.46576,1.59418,5.6935,17.96,5.75,18.8579983,18.01576,4.37418,18.53917633,5.46576,1.59418,5.6935,12.55,2.78,12.85421721
05/08/2020 15:00,23.00912,7.93516,24.33898863,6.90912,2.01516,7.197,16.1,5.92,17.15390335,17.62912,4.67516,18.23850304,6.90912,2.01516,7.197,10.72,2.66,11.04508941
05/08/2020 15:30,22.22648,6.01314,23.02551337,3.81648,1.11314,3.9755,18.41,4.9,19.05093436,16.75648,3.39314,17.09657922,3.81648,1.11314,3.9755,12.94,2.28,13.13933027
05/08/2020 16:00,21.67096,5.25778,22.29965825,2.94096,0.85778,3.0635,18.73,4.4,19.23987786,17.16096,3.24778,17.46558396,2.94096,0.85778,3.0635,14.22,2.39,14.41944867
05/08/2020 16:30,21.63736,4.46298,22.09283907,2.54736,0.74298,2.6535,19.09,3.72,19.44907453,17.15736,3.82298,17.57811646,2.54736,0.74298,2.6535,14.61,3.08,14.93112521
05/08/2020 17:00,21.48296,4.51378,21.95203362,3.85296,1.12378,4.0135,17.63,3.39,17.95296633,16.59296,3.90378,17.04599131,3.85296,1.12378,4.0135,12.74,2.78,13.03978527
05/08/2020 17:30,21.93016,4.07838,22.30616733,2.36016,0.68838,2.4585,19.57,3.39,19.86144506,16.72016,3.17838,17.01957255,2.36016,0.68838,2.4585,14.36,2.49,14.57428214
05/08/2020 18:00,22.15104,4.59822,22.62326679,3.73104,1.08822,3.8865,18.42,3.51,18.75143994,17.56104,3.86822,17.9820258,3.73104,1.08822,3.8865,13.83,2.78,14.10664028
05/08/2020 18:30,20.79192,3.77806,21.1323845,1.74192,0.50806,1.8145,19.05,3.27,19.32861609,17.59192,3.24806,17.88925776,1.74192,0.50806,1.8145,15.85,2.74,16.08508937
05/08/2020 19:00,21.53104,3.60572,21.83087035,1.15104,0.33572,1.199,20.38,3.27,20.64067102,17.45104,3.07572,17.72001271,1.15104,0.33572,1.199,16.3,2.74,16.52869021
05/08/2020 19:30,22.00216,3.54688,22.28621552,0.57216,0.16688,0.596,21.43,3.38,21.69491415,16.29216,2.14688,16.4330025,0.57216,0.16688,0.596,15.72,1.98,15.84420399
05/08/2020 20:00,21.68376,3.96818,22.0438631,0.47376,0.13818,0.4935,21.21,3.83,21.55302763,15.96376,1.56818,16.04059917,0.47376,0.13818,0.4935,15.49,1.43,15.55586706
05/08/2020 20:30,21.10032,3.24176,21.34789245,0.28032,0.08176,0.292,20.82,3.16,21.05844249,15.77032,1.77176,15.86953454,0.28032,0.08176,0.292,15.49,1.69,15.58191901
05/08/2020 21:00,20.67096,3.57028,20.97702282,0.00096,0.00028,0.001,20.67,3.57,20.97602918,15.53096,1.29028,15.58446473,0.00096,0.00028,0.001,15.53,1.29,15.58348485
05/08/2020 21:30,19.59,4.69,20.14358955,0,0,0,19.59,4.69,20.14358955,16.35,-0.19,16.35110394,0,0,0,16.35,-0.19,16.35110394
05/08/2020 22:00,19.03,4.94,19.66073498,0,0,0,19.03,4.94,19.66073498,16,-0.72,16.01619181,0,0,0,16,-0.72,16.01619181
05/08/2020 22:30,17.03,4.19,17.5378733,0,0,0,17.03,4.19,17.5378733,14.22,-1.5,14.29889506,0,0,0,14.22,-1.5,14.29889506
05/08/2020 23:00,16.19,3.83,16.63685667,0,0,0,16.19,3.83,16.63685667,13.68,-1.05,13.72023688,0,0,0,13.68,-1.05,13.72023688
05/08/2020 23:30,15.65,-0.19,15.65115331,0,0,0,15.65,-0.19,15.65115331,12.06,2.04,12.23132045,0,0,0,12.06,2.04,12.23132045
06/08/2020 00:00,15.3,-0.67,15.31466291,0,0,0,15.3,-0.67,15.31466291,11.74,2.39,11.98080548,0,0,0,11.74,2.39,11.98080548
06/08/2020 00:30,14.51,-0.67,14.52546041,0,0,0,14.51,-0.67,14.52546041,11.09,2.19,11.30416737,0,0,0,11.09,2.19,11.30416737
06/08/2020 01:00,14.3,-0.67,14.3156872,0,0,0,14.3,-0.67,14.3156872,11.06,2.45,11.32811105,0,0,0,11.06,2.45,11.32811105
06/08/2020 01:30,14.07,-0.97,14.10339675,0,0,0,14.07,-0.97,14.10339675,10.97,2.57,11.26702268,0,0,0,10.97,2.57,11.26702268
06/08/2020 02:00,13.87,-1.01,13.90672499,0,0,0,13.87,-1.01,13.90672499,10.78,2.49,11.06383749,0,0,0,10.78,2.49,11.06383749
06/08/2020 02:30,13.68,-1.01,13.71723369,0,0,0,13.68,-1.01,13.71723369,10.61,2.33,10.86282652,0,0,0,10.61,2.33,10.86282652
06/08/2020 03:00,13.47,-1.12,13.51648253,0,0,0,13.47,-1.12,13.51648253,10.52,2.48,10.80836713,0,0,0,10.52,2.48,10.80836713
06/08/2020 03:30,13.37,-1.23,13.42645895,0,0,0,13.37,-1.23,13.42645895,10.47,2.52,10.76899717,0,0,0,10.47,2.52,10.76899717
06/08/2020 04:00,13.32,-1.11,13.36616998,0,0,0,13.32,-1.11,13.36616998,10.41,2.29,10.65890238,0,0,0,10.41,2.29,10.65890238
06/08/2020 04:30,13.5,1.58,13.59214479,0,0,0,13.5,1.58,13.59214479,9.95,-0.71,9.975299494,0,0,0,9.95,-0.71,9.975299494
06/08/2020 05:00,13.54,1.26,13.59849992,0,0,0,13.54,1.26,13.59849992,10.08,-0.71,10.10497402,0,0,0,10.08,-0.71,10.10497402
06/08/2020 05:30,13.74,1.1,13.78396169,0,0,0,13.74,1.1,13.78396169,10.27,-0.37,10.27666288,0,0,0,10.27,-0.37,10.27666288
06/08/2020 06:00,13.92096,1.56528,14.00868405,0.12096,0.03528,0.126,13.8,1.53,13.88455617,10.33096,-0.38472,10.33812091,0.12096,0.03528,0.126,10.21,-0.42,10.21863494
06/08/2020 06:30,15.13552,2.12786,15.28436305,0.33552,0.09786,0.3495,14.8,2.03,14.93857088,11.18552,0.82786,11.21611385,0.33552,0.09786,0.3495,10.85,0.73,10.87452987
06/08/2020 07:00,16.80864,1.20002,16.8514221,0.54864,0.16002,0.5715,16.26,1.04,16.29322559,12.86864,3.47002,13.32827574,0.54864,0.16002,0.5715,12.32,3.31,12.75690009
06/08/2020 07:30,18.1464,4.1602,18.6171721,0.9264,0.2702,0.965,17.22,3.89,17.65390892,14.3864,1.5002,14.46440821,0.9264,0.2702,0.965,13.46,1.23,13.51608301
06/08/2020 08:00,18.27832,4.24576,18.76495297,1.76832,0.51576,1.842,16.51,3.73,16.9261041,15.40832,2.16576,15.55978283,1.76832,0.51576,1.842,13.64,1.65,13.73943594
06/08/2020 08:30,20.24272,4.15996,20.66574412,1.78272,0.51996,1.857,18.46,3.64,18.8154511,15.58272,3.28996,15.9262362,1.78272,0.51996,1.857,13.8,2.77,14.07525843
06/08/2020 09:00,20.3288,3.5009,20.62804911,2.1288,0.6209,2.2175,18.2,2.88,18.42645924,17.2688,5.6809,18.17922106,2.1288,0.6209,2.2175,15.14,5.06,15.96318264
06/08/2020 09:30,20.82208,5.12144,21.44267155,5.42208,1.58144,5.648,15.4,3.54,15.80163283,17.71208,7.05144,19.06411771,5.42208,1.58144,5.648,12.29,5.47,13.45232322
06/08/2020 10:00,20.51424,4.47832,20.99736633,3.83424,1.11832,3.994,16.68,3.36,17.01505216,17.34424,6.36832,18.47642175,3.83424,1.11832,3.994,13.51,5.25,14.49422644
06/08/2020 10:30,20.57792,5.32356,21.25537773,5.73792,1.67356,5.977,14.84,3.65,15.28228059,17.41792,7.21356,18.85256972,5.73792,1.67356,5.977,11.68,5.54,12.92725802
06/08/2020 11:00,20.646,6.7005,21.70608247,8.676,2.5305,9.0375,11.97,4.17,12.67555916,17.626,8.5305,19.58175953,8.676,2.5305,9.0375,8.95,6,10.77508701
06/08/2020 11:30,21.11864,7.03002,22.2579904,9.42864,2.75002,9.8215,11.69,4.28,12.44887545,18.05864,8.84002,20.10622869,9.42864,2.75002,9.8215,8.63,6.09,10.56243343
06/08/2020 12:00,21.78128,6.69954,22.78833023,8.74128,2.54954,9.1055,13.04,4.15,13.68444738,18.32128,8.46954,20.18421187,8.74128,2.54954,9.1055,9.58,5.92,11.26156295
06/08/2020 12:30,22.88224,10.53232,25.18981286,10.84224,3.16232,11.294,12.04,7.37,14.1166037,17.29224,6.92232,18.62632756,10.84224,3.16232,11.294,6.45,3.76,7.465929279
06/08/2020 13:00,22.65176,10.01468,24.7668336,11.26176,3.28468,11.731,11.39,6.73,13.22970143,17.06176,6.61468,18.29911598,11.26176,3.28468,11.731,5.8,3.33,6.687966806
06/08/2020 13:30,22.31544,8.80492,23.98969526,8.96544,2.61492,9.339,13.35,6.19,14.71525059,16.64544,5.46492,17.5195897,8.96544,2.61492,9.339,7.68,2.85,8.191758053
06/08/2020 14:00,22.89912,7.40766,24.06747023,5.64912,1.64766,5.8845,17.25,5.76,18.1862613,16.96912,4.87766,17.65623404,5.64912,1.64766,5.8845,11.32,3.23,11.77180105
06/08/2020 14:30,23.03304,5.83922,23.76167969,4.52304,1.31922,4.7115,18.51,4.52,19.05388412,16.77304,5.11922,17.53685503,4.52304,1.31922,4.7115,12.25,3.8,12.8258528
06/08/2020 15:00,23.10008,5.88794,23.83865628,4.93008,1.43794,5.1355,18.17,4.45,18.706988,17.03008,5.88794,18.01919705,4.93008,1.43794,5.1355,12.1,4.45,12.89234269
06/08/2020 15:30,21.82004,5.51672,22.50662892,3.64704,1.06372,3.799,18.173,4.453,18.71061565,15.75004,5.51672,16.68825813,3.64704,1.06372,3.799,12.103,4.453,12.89619393
06/08/2020 16:00,22.65768,6.68724,23.62392097,4.68768,1.36724,4.883,17.97,5.32,18.74095248,16.34768,3.85724,16.7965753,4.68768,1.36724,4.883,11.66,2.49,11.92290652
06/08/2020 16:30,22.06512,5.62066,22.76974614,2.50512,0.73066,2.6095,19.56,4.89,20.16198651,16.74512,2.44066,16.92205263,2.50512,0.73066,2.6095,14.24,1.71,14.34230456
06/08/2020 17:00,21.25184,5.13262,21.86285643,3.95184,1.15262,4.1165,17.3,3.98,17.75191257,17.49184,3.33262,17.8064826,3.95184,1.15262,4.1165,13.54,2.18,13.71437202
06/08/2020 17:30,21.77624,5.10932,22.36760558,2.94624,0.85932,3.069,18.83,4.25,19.30366286,17.85624,2.74932,18.06665623,2.94624,0.85932,3.069,14.91,1.89,15.02931136
06/08/2020 18:00,21.57696,2.39578,21.70955929,1.83696,0.53578,1.9135,19.74,1.86,19.82743554,18.18696,4.98578,18.85798283,1.83696,0.53578,1.9135,16.35,4.45,16.9447632
06/08/2020 18:30,21.4648,1.8314,21.54278684,2.4048,0.7014,2.505,19.06,1.13,19.09346747,18.3748,5.5714,19.20087949,2.4048,0.7014,2.505,15.97,4.87,16.69604145
06/08/2020 19:00,21.16672,1.83946,21.24649733,1.98672,0.57946,2.0695,19.18,1.26,19.2213423,18.14672,5.24946,18.8907458,1.98672,0.57946,2.0695,16.16,4.67,16.82125144
06/08/2020 19:30,20.52864,1.43002,20.57838714,1.02864,0.30002,1.0715,19.5,1.13,19.53271359,17.54864,4.76002,18.18275436,1.02864,0.30002,1.0715,16.52,4.46,17.11145815
06/08/2020 20:00,20.3508,1.9544,20.44443054,0.4608,0.1344,0.48,19.89,1.82,19.9730944,17.3008,4.4944,17.87504719,0.4608,0.1344,0.48,16.84,4.36,17.39526372
06/08/2020 20:30,19.8936,2.0673,20.00072624,0.3336,0.0973,0.3475,19.56,1.97,19.6589547,16.5236,3.1173,16.81508003,0.3336,0.0973,0.3475,16.19,3.02,16.46925924
06/08/2020 21:00,20.39464,2.93052,20.60410853,0.10464,0.03052,0.109,20.29,2.9,20.49619721,15.67464,1.53052,15.74918508,0.10464,0.03052,0.109,15.57,1.5,15.64208746
06/08/2020 21:30,19.09,2.58,19.26355367,0,0,0,19.09,2.58,19.26355367,15.97,1.33,16.02528627,0,0,0,15.97,1.33,16.02528627
06/08/2020 22:00,19.14,2.8,19.3437225,0,0,0,19.14,2.8,19.3437225,15.73,1.61,15.81217885,0,0,0,15.73,1.61,15.81217885
06/08/2020 22:30,18.13,2.3,18.27530848,0,0,0,18.13,2.3,18.27530848,14.33,1.16,14.37687379,0,0,0,14.33,1.16,14.37687379
06/08/2020 23:00,17.33,2.14,17.46162936,0,0,0,17.33,2.14,17.46162936,13.32,0.73,13.33998876,0,0,0,13.32,0.73,13.33998876
06/08/2020 23:30,16.58,1.86,16.68400432,0,0,0,16.58,1.86,16.68400432,12.19,0.51,12.20066392,0,0,0,12.19,0.51,12.20066392
07/08/2020 00:00,16.13,2.09,16.26483938,0,0,0,16.13,2.09,16.26483938,11.91,0.55,11.92269265,0,0,0,11.91,0.55,11.92269265
07/08/2020 00:30,15.38,1.91,15.49814505,0,0,0,15.38,1.91,15.49814505,11.42,0.47,11.42966754,0,0,0,11.42,0.47,11.42966754
07/08/2020 01:00,14.78,1.98,14.91203541,0,0,0,14.78,1.98,14.91203541,10.88,0.47,10.89014692,0,0,0,10.88,0.47,10.89014692
07/08/2020 01:30,14.42,1.28,14.47669852,0,0,0,14.42,1.28,14.47669852,10.7,1.87,10.8621775,0,0,0,10.7,1.87,10.8621775
07/08/2020 02:00,13.59,-1.36,13.65788051,0,0,0,13.59,-1.36,13.65788051,10.46,2.27,10.70348074,0,0,0,10.46,2.27,10.70348074
07/08/2020 02:30,13.14,-1.57,13.23346138,0,0,0,13.14,-1.57,13.23346138,10.11,2.19,10.34447679,0,0,0,10.11,2.19,10.34447679
07/08/2020 03:00,13.23,-1.31,13.29469819,0,0,0,13.23,-1.31,13.29469819,10.15,2.04,10.35297542,0,0,0,10.15,2.04,10.35297542
07/08/2020 03:30,13.34,-1.22,13.39567094,0,0,0,13.34,-1.22,13.39567094,10.25,2.04,10.45103344,0,0,0,10.25,2.04,10.45103344
07/08/2020 04:00,13.3,-1.13,13.34791744,0,0,0,13.3,-1.13,13.34791744,10.3,2.4,10.57591604,0,0,0,10.3,2.4,10.57591604
07/08/2020 04:30,13.42,-1.13,13.46749049,0,0,0,13.42,-1.13,13.46749049,10.42,2.51,10.71804553,0,0,0,10.42,2.51,10.71804553
07/08/2020 05:00,13.31,-1.03,13.34979401,0,0,0,13.31,-1.03,13.34979401,10.23,2.23,10.470234,0,0,0,10.23,2.23,10.470234
07/08/2020 05:30,13.78,-0.83,13.80497374,0,0,0,13.78,-0.83,13.80497374,10.64,2.23,10.87117749,0,0,0,10.64,2.23,10.87117749
07/08/2020 06:00,14.3796,-0.4047,14.38529382,0.1896,0.0553,0.1975,14.19,-0.46,14.197454,11.1296,2.2853,11.36180409,0.1896,0.0553,0.1975,10.94,2.23,11.16496753
07/08/2020 06:30,15.6444,0.0792,15.64460047,0.3744,0.1092,0.39,15.27,-0.03,15.27002947,12.0944,2.8992,12.4370363,0.3744,0.1092,0.39,11.72,2.79,12.04751012
07/08/2020 07:00,17.52944,1.28942,17.57679922,0.64944,0.18942,0.6765,16.88,1.1,16.91580326,13.48944,3.43942,13.92101295,0.64944,0.18942,0.6765,12.84,3.25,13.24492733
07/08/2020 07:30,19.29384,4.05862,19.7161015,1.50384,0.43862,1.5665,17.79,3.62,18.15457243,14.50384,2.30862,14.68642574,1.50384,0.43862,1.5665,13,1.87,13.13380752
07/08/2020 08:00,20.40936,5.45648,21.12617215,2.79936,0.81648,2.916,17.61,4.64,18.21103237,15.48936,2.33648,15.66459103,2.79936,0.81648,2.916,12.69,1.52,12.78070812
07/08/2020 08:30,20.9028,6.3204,21.83745645,4.4928,1.3104,4.68,16.41,5.01,17.15774461,16.8028,3.2404,17.11240135,4.4928,1.3104,4.68,12.31,1.93,12.4603772
07/08/2020 09:00,21.45208,7.31394,22.66463004,6.32208,1.84394,6.5855,15.13,5.47,16.08843684,17.72208,4.11394,18.19331256,6.32208,1.84394,6.5855,11.4,2.27,11.62380747
07/08/2020 09:30,22.06352,5.82436,22.81933575,8.00352,2.33436,8.337,14.06,3.49,14.48667319,18.60352,7.81436,20.17808659,8.00352,2.33436,8.337,10.6,5.48,11.93274486
07/08/2020 10:00,21.83416,6.57038,22.80132532,9.46416,2.76038,9.8585,12.37,3.81,12.94345394,18.31416,8.48038,20.18230169,9.46416,2.76038,9.8585,8.85,5.72,10.5375946
07/08/2020 10:30,21.81392,7.43156,23.04506867,10.87392,3.17156,11.327,10.94,4.26,11.74015332,18.36392,8.89156,20.40326927,10.87392,3.17156,11.327,7.49,5.72,9.424356742
07/08/2020 11:00,22.8556,8.7833,24.48519574,11.8056,3.4433,12.2975,11.05,5.34,12.2726566,18.3256,8.8833,20.36518191,11.8056,3.4433,12.2975,6.52,5.44,8.491407422
07/08/2020 11:30,23.7732,10.2726,25.89770934,12.5232,3.6526,13.045,11.25,6.62,13.05323332,17.9332,8.5526,19.86823165,12.5232,3.6526,13.045,5.41,4.9,7.299184886
07/08/2020 12:00,23.57976,12.22118,26.55865814,13.16976,3.84118,13.7185,10.41,8.38,13.36385049,18.27976,6.95118,19.55680263,13.16976,3.84118,13.7185,5.11,3.11,5.981989636
07/08/2020 12:30,23.03944,12.89942,26.40475018,13.60944,3.96942,14.1765,9.43,8.93,12.98729379,18.47944,6.40942,19.55940611,13.60944,3.96942,14.1765,4.87,2.44,5.447063429
07/08/2020 13:00,22.41224,13.00232,25.91078592,13.96224,4.07232,14.544,8.45,8.93,12.29420189,18.23224,6.34232,19.30387522,13.96224,4.07232,14.544,4.27,2.27,4.835886682
07/08/2020 13:30,21.8528,12.4254,25.13832598,10.6128,3.0954,11.055,11.24,9.33,14.60775479,17.6428,3.6254,18.0114385,10.6128,3.0954,11.055,7.03,0.53,7.049950354
07/08/2020 14:00,21.4916,10.8863,24.09150054,6.9816,2.0363,7.2725,14.51,8.85,16.99595834,17.1016,1.8763,17.20422112,6.9816,2.0363,7.2725,10.12,-0.16,10.12126474
07/08/2020 14:30,22.14848,13.58164,25.98107218,12.58848,3.67164,13.113,9.56,9.91,13.76959331,16.52848,3.57164,16.90997526,12.58848,3.67164,13.113,3.94,-0.1,3.941268831
07/08/2020 15:00,22.30416,11.07788,24.90371415,8.32416,2.42788,8.671,13.98,8.65,16.43967457,15.92416,2.63788,16.14116732,8.32416,2.42788,8.671,7.6,0.21,7.602900762
07/08/2020 15:30,21.29048,6.11014,22.14990631,8.40048,2.45014,8.7505,12.89,3.66,13.39954104,16.84048,7.60014,18.47603569,8.40048,2.45014,8.7505,8.44,5.15,9.887168452
07/08/2020 16:00,17.84324,5.10682,18.55965582,4.95024,1.44382,5.1565,12.893,3.663,13.40324655,13.39324,6.59682,14.92973248,4.95024,1.44382,5.1565,8.443,5.153,9.891292029
07/08/2020 16:30,21.21048,6.14514,22.08273551,9.48048,2.76514,9.8755,11.73,3.38,12.20726423,16.79048,7.97514,18.58825104,9.48048,2.76514,9.8755,7.31,5.21,8.976647481
07/08/2020 17:00,21.35504,4.45022,21.81380736,6.03504,1.76022,6.2865,15.32,2.69,15.55437238,16.71504,6.60022,17.97096175,6.03504,1.76022,6.2865,10.68,4.84,11.72552771
07/08/2020 17:30,21.30272,3.48996,21.58670193,3.70272,1.07996,3.857,17.6,2.41,17.76423654,16.40272,5.58996,17.32907603,3.70272,1.07996,3.857,12.7,4.51,13.47702118
07/08/2020 18:00,20.42568,2.98874,20.64318217,3.59568,1.04874,3.7455,16.83,1.94,16.94144327,15.61568,5.17874,16.45201537,3.59568,1.04874,3.7455,12.02,4.13,12.70973249
07/08/2020 18:30,21.16068,3.20524,21.40205461,4.32768,1.26224,4.508,16.833,1.943,16.94476727,16.35068,5.39524,17.21782074,4.32768,1.26224,4.508,12.023,4.133,12.71354467
07/08/2020 19:00,19.81136,4.42998,20.30060856,0.89136,0.25998,0.9285,18.92,4.17,19.37408837,14.48136,1.17998,14.52935443,0.89136,0.25998,0.9285,13.59,0.92,13.62110495
07/08/2020 19:30,19.56764,4.36102,20.04771884,0.64464,0.18802,0.6715,18.923,4.173,19.37766389,14.23764,1.11102,14.28092288,0.64464,0.18802,0.6715,13.593,0.923,13.62430101
07/08/2020 20:00,19.29644,4.28192,19.76581482,0.37344,0.10892,0.389,18.923,4.173,19.37766389,13.96644,1.03192,14.00451017,0.37344,0.10892,0.389,13.593,0.923,13.62430101
07/08/2020 20:30,19.223,4.2605,19.68947915,0.3,0.0875,0.3125,18.923,4.173,19.37766389,13.893,1.0105,13.92970062,0.3,0.0875,0.3125,13.593,0.923,13.62430101
07/08/2020 21:00,18.23168,3.34674,18.53631097,0.09168,0.02674,0.0955,18.14,3.32,18.44131232,13.27168,0.49674,13.28097288,0.09168,0.02674,0.0955,13.18,0.47,13.18837746
07/08/2020 21:30,18.143,3.323,18.44480355,0,0,0,18.143,3.323,18.44480355,13.183,0.473,13.19148278,0,0,0,13.183,0.473,13.19148278
07/08/2020 22:00,17.43,3.08,17.70003672,0,0,0,17.43,3.08,17.70003672,13.86,0.44,13.86698237,0,0,0,13.86,0.44,13.86698237
07/08/2020 22:30,16.5,3.25,16.81703006,0,0,0,16.5,3.25,16.81703006,13.5,0.44,13.50716847,0,0,0,13.5,0.44,13.50716847
07/08/2020 23:00,16.503,3.253,16.82055344,0,0,0,16.503,3.253,16.82055344,13.503,0.443,13.51026491,0,0,0,13.503,0.443,13.51026491
07/08/2020 23:30,16.043,3.403,16.39994689,0,0,0,16.043,3.403,16.39994689,12.893,-0.403,12.8992968,0,0,0,12.893,-0.403,12.8992968
08/08/2020 00:00,16.013,3.143,16.31853603,0,0,0,16.013,3.143,16.31853603,11.193,-0.483,11.20341635,0,0,0,11.193,-0.483,11.20341635
08/08/2020 00:30,14.68,2.72,14.92986269,0,0,0,14.68,2.72,14.92986269,10.28,-0.52,10.29314335,0,0,0,10.28,-0.52,10.29314335
08/08/2020 01:00,14.32,2.69,14.5704667,0,0,0,14.32,2.69,14.5704667,10.07,-0.52,10.08341708,0,0,0,10.07,-0.52,10.08341708
08/08/2020 01:30,13.77,0.82,13.79439379,0,0,0,13.77,0.82,13.79439379,10,1.17,10.06821235,0,0,0,10,1.17,10.06821235
08/08/2020 02:00,13.43,-1.39,13.50174063,0,0,0,13.43,-1.39,13.50174063,10,2.91,10.41480197,0,0,0,10,2.91,10.41480197
08/08/2020 02:30,13.39,-1.32,13.45490617,0,0,0,13.39,-1.32,13.45490617,10,2.91,10.41480197,0,0,0,10,2.91,10.41480197
08/08/2020 03:00,13.33,-1.09,13.37449064,0,0,0,13.33,-1.09,13.37449064,9.9,2.81,10.29106894,0,0,0,9.9,2.81,10.29106894
08/08/2020 03:30,12.95,-1.51,13.03773753,0,0,0,12.95,-1.51,13.03773753,9.7,3.11,10.18636834,0,0,0,9.7,3.11,10.18636834
08/08/2020 04:00,12.86,-1.65,12.96541939,0,0,0,12.86,-1.65,12.96541939,9.7,3.21,10.2173431,0,0,0,9.7,3.21,10.2173431
08/08/2020 04:30,12.79,-1.65,12.89599163,0,0,0,12.79,-1.65,12.89599163,9.66,3.24,10.18887629,0,0,0,9.66,3.24,10.18887629
08/08/2020 05:00,12.86,-1.69,12.97057053,0,0,0,12.86,-1.69,12.97057053,9.76,3.24,10.28373473,0,0,0,9.76,3.24,10.28373473
08/08/2020 05:30,13.01,-0.18,13.01124514,0,0,0,13.01,-0.18,13.01124514,9.64,1.87,9.819699588,0,0,0,9.64,1.87,9.819699588
08/08/2020 06:00,12.78256,0.61158,12.79718212,0.14256,0.04158,0.1485,12.64,0.57,12.65284553,9.36256,0.79158,9.395963423,0.14256,0.04158,0.1485,9.22,0.75,9.250454043
08/08/2020 06:30,13.20024,0.29382,13.20350962,0.39024,0.11382,0.4065,12.81,0.18,12.81126457,9.53024,0.52382,9.544624762,0.39024,0.11382,0.4065,9.14,0.41,9.149191221
08/08/2020 07:00,13.44968,0.64324,13.46505291,0.79968,0.23324,0.833,12.65,0.41,12.65664252,9.72968,0.80324,9.762779696,0.79968,0.23324,0.833,8.93,0.57,8.948172998
08/08/2020 07:30,14.14192,2.53056,14.36654569,1.68192,0.49056,1.752,12.46,2.04,12.62589403,9.88192,-0.10944,9.882525993,1.68192,0.49056,1.752,8.2,-0.6,8.221921916
08/08/2020 08:00,14.91896,1.48178,14.99236604,2.74896,0.80178,2.8635,12.17,0.68,12.18898273,10.94896,1.68178,11.07736923,2.74896,0.80178,2.8635,8.2,0.88,8.247084333
08/08/2020 08:30,15.68656,2.26608,15.84939378,4.30656,1.25608,4.486,11.38,1.01,11.42473194,11.77656,2.53608,12.04653756,4.30656,1.25608,4.486,7.47,1.28,7.578871948
08/08/2020 09:00,16.15568,3.00124,16.43208562,5.21568,1.52124,5.433,10.94,1.48,11.03965579,12.29568,2.73124,12.5953729,5.21568,1.52124,5.433,7.08,1.21,7.182652713
08/08/2020 09:30,16.74608,4.70844,17.39541901,7.84608,2.28844,8.173,8.9,2.42,9.2231448,12.75608,3.39844,13.2010216,7.84608,2.28844,8.173,4.91,1.11,5.033905045
08/08/2020 10:00,17.22904,5.79222,18.17662322,9.29904,2.71222,9.6865,7.93,3.08,8.507132302,12.83904,3.71222,13.36493642,9.29904,2.71222,9.6865,3.54,1,3.678532316
08/08/2020 10:30,17.60928,7.02104,18.9573665,10.76928,3.14104,11.218,6.84,3.88,7.863841301,12.95928,3.85104,13.51937303,10.76928,3.14104,11.218,2.19,0.71,2.302216323
08/08/2020 11:00,17.68968,7.38324,19.16864657,11.83968,3.45324,12.333,5.85,3.93,7.047510199,13.11968,4.39324,13.83569879,11.83968,3.45324,12.333,1.28,0.94,1.588080602
08/08/2020 11:30,17.4188,7.7609,19.0695087,12.4488,3.6309,12.9675,4.97,4.13,6.462027546,13.2188,4.4709,13.95441221,12.4488,3.6309,12.9675,0.77,0.84,1.139517442
08/08/2020 12:00,17.80808,7.73444,19.41518157,11.63808,3.39444,12.123,6.17,4.34,7.543507142,13.66808,4.04444,14.25390844,11.63808,3.39444,12.123,2.03,0.65,2.131525275
08/08/2020 12:30,18.2148,11.1064,21.33380088,12.8448,3.7464,13.38,5.37,7.36,9.110790306,13.1848,2.2864,13.38157599,12.8448,3.7464,13.38,0.34,-1.46,1.499066376
08/08/2020 13:00,18.24456,11.25508,21.43690265,13.35456,3.89508,13.911,4.89,7.36,8.836385007,13.17456,2.43508,13.39771047,13.35456,3.89508,13.911,-0.18,-1.46,1.471054044
08/08/2020 13:30,18.0432,10.7976,21.02724975,14.0832,4.1076,14.67,3.96,6.69,7.774168766,13.2332,3.6576,13.72937071,14.0832,4.1076,14.67,-0.85,-0.45,0.961769203
08/08/2020 14:00,17.77544,8.38992,19.65596665,13.64544,3.97992,14.214,4.13,4.41,6.041936776,13.56544,5.52992,14.64927225,13.64544,3.97992,14.214,-0.08,1.55,1.552063143
08/08/2020 14:30,17.25496,7.82728,18.94729418,13.70496,3.99728,14.276,3.55,3.83,5.2222026,13.20496,5.84728,14.44166375,13.70496,3.99728,14.276,-0.5,1.85,1.91637679
08/08/2020 15:00,17.01008,7.95294,18.77743529,13.21008,3.85294,13.7605,3.8,4.1,5.590169944,12.84008,4.98294,13.77306594,13.21008,3.85294,13.7605,-0.37,1.13,1.189033221
08/08/2020 15:30,16.95968,7.64324,18.60241553,12.31968,3.59324,12.833,4.64,4.05,6.158904123,12.84968,4.69324,13.67994071,12.31968,3.59324,12.833,0.53,1.1,1.22102416
08/08/2020 16:00,16.35176,6.90968,17.75172478,11.14176,3.24968,11.606,5.21,3.66,6.367079393,12.23176,3.86968,12.82927808,11.14176,3.24968,11.606,1.09,0.62,1.25399362
08/08/2020 16:30,15.7632,6.1551,16.92228502,10.0632,2.9351,10.4825,5.7,3.22,6.546632722,12.2032,3.3551,12.65601779,10.0632,2.9351,10.4825,2.14,0.42,2.180825532
08/08/2020 17:00,15.39424,5.56332,16.3686638,8.99424,2.62332,9.369,6.4,2.94,7.042982323,13.15424,3.08332,13.51076949,8.99424,2.62332,9.369,4.16,0.46,4.185355421
08/08/2020 17:30,15.45832,4.69326,16.15507186,7.34832,2.14326,7.6545,8.11,2.55,8.501446936,13.00832,1.96326,13.15563678,7.34832,2.14326,7.6545,5.66,-0.18,5.662861467
08/08/2020 18:00,15.31736,3.83048,15.78904983,5.24736,1.53048,5.466,10.07,2.3,10.32932234,12.77736,1.10048,12.82466315,5.24736,1.53048,5.466,7.53,-0.43,7.542267564
08/08/2020 18:30,15.43208,3.04644,15.72990432,3.14208,0.91644,3.273,12.29,2.13,12.47321129,12.84208,0.45644,12.85018896,3.14208,0.91644,3.273,9.7,-0.46,9.710901091
08/08/2020 19:00,15.13408,2.59494,15.35493703,2.31408,0.67494,2.4105,12.82,1.92,12.96297805,12.56408,0.10494,12.56451824,2.31408,0.67494,2.4105,10.25,-0.57,10.26583655
08/08/2020 19:30,14.85912,2.26266,15.0304051,1.68912,0.49266,1.7595,13.17,1.77,13.28840848,12.35912,-0.15734,12.36012148,1.68912,0.49266,1.7595,10.67,-0.65,10.68978017
08/08/2020 20:00,14.60672,1.76196,14.71260589,0.72672,0.21196,0.757,13.88,1.55,13.96627724,12.15672,-0.59804,12.17142116,0.72672,0.21196,0.757,11.43,-0.81,11.45866484
08/08/2020 20:30,14.334,1.4445,14.40660044,0.324,0.0945,0.3375,14.01,1.35,14.07489254,11.954,-0.8555,11.98457326,0.324,0.0945,0.3375,11.63,-0.95,11.66873601
08/08/2020 21:00,14.04808,1.21444,14.10047574,0.11808,0.03444,0.123,13.93,1.18,13.97988913,11.70808,-1.00556,11.75118242,0.11808,0.03444,0.123,11.59,-1.04,11.63656736
08/08/2020 21:30,14.41,1.18,14.45823295,0,0,0,14.41,1.18,14.45823295,11.99,-1.04,12.03501973,0,0,0,11.99,-1.04,12.03501973
08/08/2020 22:00,14.16,1.18,14.2090816,0,0,0,14.16,1.18,14.2090816,11.86,-1.04,11.90551133,0,0,0,11.86,-1.04,11.90551133
08/08/2020 22:30,13.84,1.18,13.89021238,0,0,0,13.84,1.18,13.89021238,11.32,-1.29,11.39326555,0,0,0,11.32,-1.29,11.39326555
08/08/2020 23:00,13.98,0.51,13.98929948,0,0,0,13.98,0.51,13.98929948,10.13,-0.58,10.14659056,0,0,0,10.13,-0.58,10.14659056
08/08/2020 23:30,13.04,-2.52,13.281265,0,0,0,13.04,-2.52,13.281265,9.5,2.06,9.720781862,0,0,0,9.5,2.06,9.720781862
09/08/2020 00:00,12.49,-2.92,12.82678837,0,0,0,12.49,-2.92,12.82678837,9.23,2.26,9.502657523,0,0,0,9.23,2.26,9.502657523
09/08/2020 00:30,12.03,-2.74,12.33809142,0,0,0,12.03,-2.74,12.33809142,8.87,2.06,9.106069405,0,0,0,8.87,2.06,9.106069405
09/08/2020 01:00,11.66,-2.25,11.87510421,0,0,0,11.66,-2.25,11.87510421,8.45,0.93,8.501023468,0,0,0,8.45,0.93,8.501023468
09/08/2020 01:30,11.59,-0.68,11.60993109,0,0,0,11.59,-0.68,11.60993109,8.2,-0.62,8.223405621,0,0,0,8.2,-0.62,8.223405621
09/08/2020 02:00,11.31,-0.79,11.33755706,0,0,0,11.31,-0.79,11.33755706,8.03,0,8.03,0,0,0,8.03,0,8.03
09/08/2020 02:30,11.23,-0.89,11.26521194,0,0,0,11.23,-0.89,11.26521194,8.03,0,8.03,0,0,0,8.03,0,8.03
09/08/2020 03:00,10.77,-0.8,10.79967129,0,0,0,10.77,-0.8,10.79967129,7.63,-0.56,7.650522858,0,0,0,7.63,-0.56,7.650522858
09/08/2020 03:30,10.62,-0.8,10.6500892,0,0,0,10.62,-0.8,10.6500892,7.5,-0.41,7.511198307,0,0,0,7.5,-0.41,7.511198307
09/08/2020 04:00,10.62,-0.71,10.64370706,0,0,0,10.62,-0.71,10.64370706,7.5,-0.5,7.516648189,0,0,0,7.5,-0.5,7.516648189
09/08/2020 04:30,10.66,-0.48,10.67080128,0,0,0,10.66,-0.48,10.67080128,7.47,-0.56,7.49096122,0,0,0,7.47,-0.56,7.49096122
09/08/2020 05:00,10.54,-0.58,10.55594619,0,0,0,10.54,-0.58,10.55594619,7.39,-0.56,7.411187489,0,0,0,7.39,-0.56,7.411187489
09/08/2020 05:30,10.59,-0.81,10.62093216,0,0,0,10.59,-0.81,10.62093216,7.5,-0.41,7.511198307,0,0,0,7.5,-0.41,7.511198307
09/08/2020 06:00,10.48,-0.66,10.50076188,0,0,0,10.48,-0.66,10.50076188,7.4,-0.51,7.417553505,0,0,0,7.4,-0.51,7.417553505
09/08/2020 06:30,10.65568,-0.71876,10.67989383,0.17568,0.05124,0.183,10.48,-0.77,10.50824914,7.57568,-0.35876,7.584170106,0.17568,0.05124,0.183,7.4,-0.41,7.411349405
09/08/2020 07:00,11.18352,-0.79564,11.21178677,0.32352,0.09436,0.337,10.86,-0.89,10.89640766,8.00352,0.09436,8.004076224,0.32352,0.09436,0.337,7.68,0,7.68
09/08/2020 07:30,11.6632,-0.6824,11.68314615,0.4032,0.1176,0.42,11.26,-0.8,11.28838341,8.2732,0.1176,8.274035775,0.4032,0.1176,0.42,7.87,0,7.87
