Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
09/08/2020 08:00,12.00368,-0.51976,12.01492755,0.58368,0.17024,0.608,11.42,-0.69,11.44082602,8.71368,0.17024,8.715342839,0.58368,0.17024,0.608,8.13,0,8.13
09/08/2020 08:30,12.14104,-0.30928,12.14497865,0.79104,0.23072,0.824,11.35,-0.54,11.36283855,10.09104,0.62072,10.11011284,0.79104,0.23072,0.824,9.3,0.39,9.308173827
09/08/2020 09:00,12.62736,-0.11452,12.62787929,1.04736,0.30548,1.091,11.58,-0.42,11.58761408,10.81736,0.69548,10.83969417,1.04736,0.30548,1.091,9.77,0.39,9.777780934
09/08/2020 09:30,13.31384,-0.03388,13.31388311,1.32384,0.38612,1.379,11.99,-0.42,11.99735387,11.35384,0.92612,11.39154867,1.32384,0.38612,1.379,10.03,0.54,10.04452587
09/08/2020 10:00,14.22096,2.82528,14.49889342,1.80096,0.52528,1.876,12.42,2.3,12.6311678,11.75096,-1.18472,11.81053015,1.80096,0.52528,1.876,9.95,-1.71,10.09587044
09/08/2020 10:30,14.74624,3.20682,15.09090086,2.28624,0.66682,2.3815,12.46,2.54,12.71625731,12.26624,-0.29318,12.2697432,2.28624,0.66682,2.3815,9.98,-0.96,10.02606603
09/08/2020 11:00,14.95064,1.34352,15.01088546,2.72064,0.79352,2.834,12.23,0.55,12.24236088,12.70064,1.64352,12.80653796,2.72064,0.79352,2.834,9.98,0.85,10.01613199
09/08/2020 11:30,15.68232,1.60776,15.76451879,3.35232,0.97776,3.492,12.33,0.63,12.3460844,12.51232,1.82776,12.64511204,3.35232,0.97776,3.492,9.16,0.85,9.199353238
09/08/2020 12:00,16.35856,2.17958,16.50312256,4.55856,1.32958,4.7485,11.8,0.85,11.8305748,12.28856,2.27958,12.49820755,4.55856,1.32958,4.7485,7.73,0.95,7.788157677
09/08/2020 12:30,16.87872,4.09796,17.36906632,5.95872,1.73796,6.207,10.92,2.36,11.17210813,12.64872,1.78796,12.77446353,5.95872,1.73796,6.207,6.69,0.05,6.690186843
09/08/2020 13:00,16.67888,5.22884,17.47929649,8.25888,2.40884,8.603,8.42,2.82,8.879684679,12.55888,2.54884,12.81491522,8.25888,2.40884,8.603,4.3,0.14,4.302278466
09/08/2020 13:30,16.91104,5.16322,17.68168868,11.77104,3.43322,12.2615,5.14,1.73,5.423329236,13.23104,5.69322,14.4039291,11.77104,3.43322,12.2615,1.46,2.26,2.690576146
09/08/2020 14:00,16.86064,5.33602,17.68486049,11.78064,3.43602,12.2715,5.08,1.9,5.423688782,13.31064,5.69602,14.47818293,11.78064,3.43602,12.2715,1.53,2.26,2.72919402
09/08/2020 14:30,16.46232,5.36526,17.31456019,12.05232,3.51526,12.5545,4.41,1.85,4.782321612,13.58232,5.77526,14.75916816,12.05232,3.51526,12.5545,1.53,2.26,2.72919402
09/08/2020 15:00,16.36904,4.80972,17.06103388,10.79904,3.14972,11.249,5.57,1.66,5.812099449,12.73904,5.00972,13.68869733,10.79904,3.14972,11.249,1.94,1.86,2.687601161
09/08/2020 15:30,16.0464,4.9402,16.78965542,11.2464,3.2802,11.715,4.8,1.66,5.078936897,12.2664,5.1402,13.29985808,11.2464,3.2802,11.715,1.02,1.86,2.121320344
09/08/2020 16:00,15.90176,3.82718,16.35583314,8.80176,2.56718,9.1685,7.1,1.26,7.210936139,11.92176,4.05718,12.59321528,8.80176,2.56718,9.1685,3.12,1.49,3.457528019
09/08/2020 16:30,16.21384,3.68112,16.6264624,8.16384,2.38112,8.504,8.05,1.3,8.154293348,12.42384,4.10112,13.08323299,8.16384,2.38112,8.504,4.26,1.72,4.594126685
09/08/2020 17:00,16.60496,3.59978,16.99067723,7.88496,2.29978,8.2135,8.72,1.3,8.816371136,12.85496,4.01978,13.46880202,7.88496,2.29978,8.2135,4.97,1.72,5.259210967
09/08/2020 17:30,16.75136,2.29498,16.90783827,5.33136,1.55498,5.5535,11.42,0.74,11.44395037,12.90136,3.14498,13.27915619,5.33136,1.55498,5.5535,7.57,1.59,7.735179377
09/08/2020 18:00,17.01128,1.89704,17.11672889,4.72128,1.37704,4.918,12.29,0.52,12.30099589,13.16128,3.50704,13.62052205,4.72128,1.37704,4.918,8.44,2.13,8.704625207
09/08/2020 18:30,17.15224,2.70982,17.36497801,3.46224,1.00982,3.6065,13.69,1.7,13.7951477,13.11224,2.84982,13.41835727,3.46224,1.00982,3.6065,9.65,1.84,9.823853623
09/08/2020 19:00,17.20112,3.27866,17.51080069,2.12112,0.61866,2.2095,15.08,2.66,15.3128051,12.83112,0.17866,12.83236377,2.12112,0.61866,2.2095,10.71,-0.44,10.71903447
09/08/2020 19:30,16.18224,2.76232,16.41631211,1.24224,0.36232,1.294,14.94,2.4,15.13154321,13.46224,-0.07768,13.46246411,1.24224,0.36232,1.294,12.22,-0.44,12.22791887
09/08/2020 20:00,15.8744,2.5442,16.07698756,0.7344,0.2142,0.765,15.14,2.33,15.31824076,13.2144,-0.2658,13.21707294,0.7344,0.2142,0.765,12.48,-0.48,12.48922736
09/08/2020 20:30,15.86304,2.39172,16.04233034,0.38304,0.11172,0.399,15.48,2.28,15.6470061,13.27304,-0.36828,13.27814825,0.38304,0.11172,0.399,12.89,-0.48,12.89893406
09/08/2020 21:00,15.77504,2.81772,16.0247132,0.09504,0.02772,0.099,15.68,2.79,15.92628331,13.03504,-0.92228,13.06762672,0.09504,0.02772,0.099,12.94,-0.95,12.97482563
09/08/2020 21:30,16.3,2.68,16.51884984,0,0,0,16.3,2.68,16.51884984,13.38,-0.9,13.4102349,0,0,0,13.38,-0.9,13.4102349
09/08/2020 22:00,15.79,2.68,16.0158203,0,0,0,15.79,2.68,16.0158203,12.96,-1.05,13.00246515,0,0,0,12.96,-1.05,13.00246515
09/08/2020 22:30,15.39,2.59,15.60641535,0,0,0,15.39,2.59,15.60641535,12.62,-1.05,12.66360533,0,0,0,12.62,-1.05,12.66360533
09/08/2020 23:00,15.39,2.24,15.55216062,0,0,0,15.39,2.24,15.55216062,11.41,-0.66,11.42907258,0,0,0,11.41,-0.66,11.42907258
09/08/2020 23:30,14.51,-0.42,14.51607729,0,0,0,14.51,-0.42,14.51607729,10.79,1.42,10.88303726,0,0,0,10.79,1.42,10.88303726
10/08/2020 00:00,13.98,0.35,13.98438057,0,0,0,13.98,0.35,13.98438057,10.36,1.05,10.41307351,0,0,0,10.36,1.05,10.41307351
10/08/2020 00:30,13.43,-0.05,13.43009307,0,0,0,13.43,-0.05,13.43009307,9.93,0.98,9.978241328,0,0,0,9.93,0.98,9.978241328
10/08/2020 01:00,13.16,0.09,13.16030775,0,0,0,13.16,0.09,13.16030775,9.78,1.06,9.837276046,0,0,0,9.78,1.06,9.837276046
10/08/2020 01:30,12.98,0,12.98,0,0,0,12.98,0,12.98,9.7,1.16,9.769114597,0,0,0,9.7,1.16,9.769114597
10/08/2020 02:00,12.8,0.38,12.80563938,0,0,0,12.8,0.38,12.80563938,9.48,0.9,9.522625688,0,0,0,9.48,0.9,9.522625688
10/08/2020 02:30,12.64,-0.53,12.65110667,0,0,0,12.64,-0.53,12.65110667,9.36,0.9,9.403169678,0,0,0,9.36,0.9,9.403169678
10/08/2020 03:00,12.55,1.41,12.62895879,0,0,0,12.55,1.41,12.62895879,9.29,0.43,9.299946236,0,0,0,9.29,0.43,9.299946236
10/08/2020 03:30,12.39,1.79,12.51863411,0,0,0,12.39,1.79,12.51863411,9.54,-1.31,9.629522314,0,0,0,9.54,-1.31,9.629522314
10/08/2020 04:00,11.73,0.42,11.73751677,0,0,0,11.73,0.42,11.73751677,9.54,0.43,9.549685859,0,0,0,9.54,0.43,9.549685859
10/08/2020 04:30,11.82,0.42,11.82745958,0,0,0,11.82,0.42,11.82745958,9.6,0.43,9.609625383,0,0,0,9.6,0.43,9.609625383
10/08/2020 05:00,11.7,0.42,11.70753603,0,0,0,11.7,0.42,11.70753603,9.47,0.43,9.479757381,0,0,0,9.47,0.43,9.479757381
10/08/2020 05:30,11.98,0.42,11.98736001,0,0,0,11.98,0.42,11.98736001,9.68,0.43,9.689545913,0,0,0,9.68,0.43,9.689545913
10/08/2020 06:00,12.43784,0.50562,12.44811293,0.08784,0.02562,0.0915,12.35,0.48,12.35932442,10.03784,0.45562,10.04817503,0.08784,0.02562,0.0915,9.95,0.43,9.959287123
10/08/2020 06:30,14.52536,1.40198,14.59286233,0.31536,0.09198,0.3285,14.21,1.31,14.27025578,11.78536,1.30198,11.8570596,0.31536,0.09198,0.3285,11.47,1.21,11.53364643
10/08/2020 07:00,15.78856,2.04208,15.92007279,0.41856,0.12208,0.436,15.37,1.92,15.48945771,12.87856,2.03208,13.03789311,0.41856,0.12208,0.436,12.46,1.91,12.60554243
10/08/2020 07:30,17.68728,2.85254,17.91582703,0.55728,0.16254,0.5805,17.13,2.69,17.33992503,14.31728,2.43254,14.522457,0.55728,0.16254,0.5805,13.76,2.27,13.94598509
10/08/2020 08:00,19.29904,4.36722,19.78700471,1.73904,0.50722,1.8115,17.56,3.86,17.97924359,15.55904,2.95722,15.83757797,1.73904,0.50722,1.8115,13.82,2.45,14.03548717
10/08/2020 08:30,20.57608,4.87094,21.14476589,2.50608,0.73094,2.6105,18.07,4.14,18.53819031,16.72608,4.08094,17.21673092,2.50608,0.73094,2.6105,14.22,3.35,14.60927445
10/08/2020 09:00,20.88096,2.55778,21.03703233,3.66096,1.06778,3.8135,17.22,1.49,17.28434263,19.30096,8.54778,21.10904071,3.66096,1.06778,3.8135,15.64,7.48,17.33666635
10/08/2020 09:30,6.32448,1.00464,6.403776136,6.80448,1.98464,7.088,-0.48,-0.98,1.091237829,32.91448,11.92464,35.00799955,6.80448,1.98464,7.088,26.11,9.94,27.93806901
10/08/2020 10:00,5.36304,1.56422,5.5865,5.36304,1.56422,5.5865,0,0,0,34.88304,11.27422,36.65971244,5.36304,1.56422,5.5865,29.52,9.71,31.07594729
10/08/2020 10:30,8.1864,2.3877,8.5275,8.1864,2.3877,8.5275,0,0,0,31.3964,12.6277,33.84069651,8.1864,2.3877,8.5275,23.21,10.24,25.36851789
10/08/2020 11:00,10.0992,2.9456,10.52,10.0992,2.9456,10.52,0,0,0,30.7292,13.9856,33.7621199,10.0992,2.9456,10.52,20.63,11.04,23.39825848
10/08/2020 11:30,3.19824,0.93282,3.3315,3.19824,0.93282,3.3315,0,0,0,37.94824,11.44282,39.63593128,3.19824,0.93282,3.3315,34.75,10.51,36.30458098
10/08/2020 12:00,9.07824,2.64782,9.4565,9.07824,2.64782,9.4565,0,0,0,32.34824,13.96782,35.23504827,9.07824,2.64782,9.4565,23.27,11.32,25.87731246
10/08/2020 12:30,11.31216,3.29938,11.7835,11.31216,3.29938,11.7835,0,0,0,29.38216,15.06938,33.02116806,11.31216,3.29938,11.7835,18.07,11.77,21.56519882
10/08/2020 13:00,12.20832,3.56076,12.717,12.20832,3.56076,12.717,0,0,0,27.61832,15.21076,31.52996701,12.20832,3.56076,12.717,15.41,11.65,19.31814173
10/08/2020 13:30,12.876,3.7555,13.4125,12.876,3.7555,13.4125,0,0,0,27.816,15.8255,32.00275467,12.876,3.7555,13.4125,14.94,12.07,19.20647026
10/08/2020 14:00,12.65568,3.69124,13.183,12.65568,3.69124,13.183,0,0,0,28.03568,15.63124,32.09883202,12.65568,3.69124,13.183,15.38,11.94,19.47069593
10/08/2020 14:30,11.29296,3.29378,11.7635,11.29296,3.29378,11.7635,0,0,0,29.30296,14.91378,32.87984639,11.29296,3.29378,11.7635,18.01,11.62,21.43325687
10/08/2020 15:00,6.79776,1.98268,7.081,6.79776,1.98268,7.081,0,0,0,32.85776,12.42268,35.1277009,6.79776,1.98268,7.081,26.06,10.44,28.07342516
10/08/2020 15:30,7.43904,2.16972,7.749,7.43904,2.16972,7.749,0,0,0,32.92904,12.76972,35.31837233,7.43904,2.16972,7.749,25.49,10.6,27.60616054
10/08/2020 16:00,9.92496,2.89478,10.3385,9.92496,2.89478,10.3385,0,0,0,30.31496,14.39478,33.55900015,9.92496,2.89478,10.3385,20.39,11.5,23.40944468
10/08/2020 16:30,7.43328,2.16804,7.743,7.43328,2.16804,7.743,0,0,0,31.95328,12.96804,34.48452065,7.43328,2.16804,7.743,24.52,10.8,26.79310359
10/08/2020 17:00,20.6804,4.1147,21.08577009,5.0904,1.4847,5.3025,15.59,2.63,15.81028146,29.2004,9.9447,30.84737296,5.0904,1.4847,5.3025,24.11,8.46,25.55119762
10/08/2020 17:30,20.93304,3.47422,21.21938661,4.88304,1.42422,5.0865,16.05,2.05,16.18038936,17.71304,7.71422,19.31996315,4.88304,1.42422,5.0865,12.83,6.29,14.28891179
10/08/2020 18:00,19.71104,4.87822,20.30571664,4.93104,1.43822,5.1365,14.78,3.44,15.1750453,16.04104,5.86822,17.08071925,4.93104,1.43822,5.1365,11.11,4.43,11.9606438
10/08/2020 18:30,20.23656,4.60608,20.75414016,3.10656,0.90608,3.236,17.13,3.7,17.52503638,16.29656,3.75608,16.7238155,3.10656,0.90608,3.236,13.19,2.85,13.49439143
10/08/2020 19:00,19.95744,3.75842,20.30825281,1.05744,0.30842,1.1015,18.9,3.45,19.21230075,16.03744,2.93842,16.30441026,1.05744,0.30842,1.1015,14.98,2.63,15.20911898
10/08/2020 19:30,19.2672,3.2996,19.54769439,1.0272,0.2996,1.07,18.24,3,18.48506424,15.4572,2.6396,15.68096043,1.0272,0.2996,1.07,14.43,2.34,14.61849855
10/08/2020 20:00,18.83672,2.84946,19.05102209,0.54672,0.15946,0.5695,18.29,2.69,18.48675742,15.09672,2.23946,15.26191783,0.54672,0.15946,0.5695,14.55,2.08,14.69792162
10/08/2020 20:30,18.96808,2.80194,19.17391266,0.17808,0.05194,0.1855,18.79,2.75,18.99017114,15.25808,2.25194,15.42336666,0.17808,0.05194,0.1855,15.08,2.2,15.23963254
10/08/2020 21:00,18.84,2.75,19.03964548,0,0,0,18.84,2.75,19.03964548,15.19,2.25,15.35573508,0,0,0,15.19,2.25,15.35573508
10/08/2020 21:30,18.88,2.75,19.07922692,0,0,0,18.88,2.75,19.07922692,15.22,1.97,15.34696387,0,0,0,15.22,1.97,15.34696387
10/08/2020 22:00,17.76,1.34,17.81048006,0,0,0,17.76,1.34,17.81048006,14.64,2.51,14.85360899,0,0,0,14.64,2.51,14.85360899
10/08/2020 22:30,17.19,1.81,17.2850282,0,0,0,17.19,1.81,17.2850282,13.94,1.43,14.01315453,0,0,0,13.94,1.43,14.01315453
10/08/2020 23:00,16.25,1.73,16.34182976,0,0,0,16.25,1.73,16.34182976,13.17,1.43,13.24740729,0,0,0,13.17,1.43,13.24740729
10/08/2020 23:30,15.33,2.11,15.47452746,0,0,0,15.33,2.11,15.47452746,12.39,1.13,12.44142275,0,0,0,12.39,1.13,12.44142275
11/08/2020 00:00,14.55,1.96,14.68142023,0,0,0,14.55,1.96,14.68142023,11.74,0.91,11.7752155,0,0,0,11.74,0.91,11.7752155
11/08/2020 00:30,13.62,-0.02,13.62001468,0,0,0,13.62,-0.02,13.62001468,11.43,2.52,11.70449913,0,0,0,11.43,2.52,11.70449913
11/08/2020 01:00,13.15,-1.49,13.23414523,0,0,0,13.15,-1.49,13.23414523,11.43,3.53,11.96268365,0,0,0,11.43,3.53,11.96268365
11/08/2020 01:30,12.98,-0.41,12.98647373,0,0,0,12.98,-0.41,12.98647373,10.89,2.11,11.09252902,0,0,0,10.89,2.11,11.09252902
11/08/2020 02:00,13.02,0.88,13.04970498,0,0,0,13.02,0.88,13.04970498,10.57,0.78,10.59874049,0,0,0,10.57,0.78,10.59874049
11/08/2020 02:30,12.88,0.88,12.91002711,0,0,0,12.88,0.88,12.91002711,10.44,0.73,10.46549091,0,0,0,10.44,0.73,10.46549091
11/08/2020 03:00,12.72,0.88,12.75040392,0,0,0,12.72,0.88,12.75040392,10.31,0.73,10.33581153,0,0,0,10.31,0.73,10.33581153
11/08/2020 03:30,12.88,0.88,12.91002711,0,0,0,12.88,0.88,12.91002711,10.47,0.73,10.49541805,0,0,0,10.47,0.73,10.49541805
11/08/2020 04:00,12.6,0.84,12.62796896,0,0,0,12.6,0.84,12.62796896,10.23,0.73,10.25601287,0,0,0,10.23,0.73,10.25601287
11/08/2020 04:30,12.54,0.8,12.56549243,0,0,0,12.54,0.8,12.56549243,10.16,0.67,10.18206757,0,0,0,10.16,0.67,10.18206757
11/08/2020 05:00,12.58,1.02,12.62128361,0,0,0,12.58,1.02,12.62128361,10.16,0.89,10.1989068,0,0,0,10.16,0.89,10.1989068
11/08/2020 05:30,12.83,0.99,12.86813895,0,0,0,12.83,0.99,12.86813895,10.34,0.75,10.36716451,0,0,0,10.34,0.75,10.36716451
11/08/2020 06:00,13.24,1.03,13.28000377,0,0,0,13.24,1.03,13.28000377,10.68,0.75,10.70630188,0,0,0,10.68,0.75,10.70630188
11/08/2020 06:30,14.92008,2.23044,15.08587584,0.07008,0.02044,0.073,14.85,2.21,15.01354722,12.05008,1.32044,12.1222106,0.07008,0.02044,0.073,11.98,1.3,12.0503278
11/08/2020 07:00,16.6308,2.8819,16.8786509,0.2808,0.0819,0.2925,16.35,2.8,16.58802279,13.5508,2.3619,13.75509914,0.2808,0.0819,0.2925,13.27,2.28,13.46444577
11/08/2020 07:30,18.08328,3.52054,18.42279071,0.41328,0.12054,0.4305,17.67,3.4,17.99413516,14.65328,3.00054,14.95733449,0.41328,0.12054,0.4305,14.24,2.88,14.52831718
11/08/2020 08:00,19.3116,3.8263,19.68701263,0.5016,0.1463,0.5225,18.81,3.68,19.16659855,15.6216,3.1663,15.93925476,0.5016,0.1463,0.5225,15.12,3.02,15.41865104
11/08/2020 08:30,20.14384,4.25862,20.58907803,1.02384,0.29862,1.0665,19.12,3.96,19.52577783,16.21384,3.46862,16.58070964,1.02384,0.29862,1.0665,15.19,3.17,15.51724847
11/08/2020 09:00,20.42512,4.23316,20.85917473,1.24512,0.36316,1.297,19.18,3.87,19.56653521,16.43512,3.44316,16.7919183,1.24512,0.36316,1.297,15.19,3.08,15.49911288
11/08/2020 09:30,20.62464,3.44052,20.9096378,1.78464,0.52052,1.859,18.84,2.92,19.06494165,16.91464,4.83052,17.59087746,1.78464,0.52052,1.859,15.13,4.31,15.73191025
11/08/2020 10:00,20.45144,2.18792,20.56814022,2.22144,0.64792,2.314,18.23,1.54,18.29493099,17.21144,6.56792,18.42203138,2.22144,0.64792,2.314,14.99,5.92,16.11665288
11/08/2020 10:30,20.38512,2.72816,20.56686594,3.76512,1.09816,3.922,16.62,1.63,16.69973952,17.19512,7.07816,18.59495902,3.76512,1.09816,3.922,13.43,5.98,14.70120063
11/08/2020 11:00,20.55488,3.21184,20.80430263,4.63488,1.35184,4.828,15.92,1.86,16.02828749,17.37488,7.51184,18.92918897,4.63488,1.35184,4.828,12.74,6.16,14.15108476
11/08/2020 11:30,20.4856,4.4958,20.97312626,7.9056,2.3058,8.235,12.58,2.19,12.76920123,17.4656,8.7158,19.51953773,7.9056,2.3058,8.235,9.56,6.41,11.5100695
11/08/2020 12:00,21.71472,8.75096,23.41171428,11.21472,3.27096,11.682,10.5,5.48,11.8440027,17.90472,8.05096,19.63152962,11.21472,3.27096,11.682,6.69,4.78,8.222195571
11/08/2020 12:30,21.67496,9.57228,23.69456552,12.38496,3.61228,12.901,9.29,5.96,11.03746801,17.71496,8.14228,19.49657743,12.38496,3.61228,12.901,5.33,4.53,6.994983917
11/08/2020 13:00,21.71896,9.63178,23.75888064,12.58896,3.67178,13.1135,9.13,5.96,10.90314175,17.74896,8.20178,19.55235986,12.58896,3.67178,13.1135,5.16,4.53,6.866330898
11/08/2020 13:30,22.02496,9.38978,23.94299128,12.44496,3.62978,12.9635,9.58,5.76,11.17828252,18.05496,7.99978,19.74786218,12.44496,3.62978,12.9635,5.61,4.37,7.111188368
11/08/2020 14:00,22.1744,9.4967,24.12242372,12.4344,3.6267,12.9525,9.74,5.87,11.37209304,18.0444,7.9667,19.72482396,12.4344,3.6267,12.9525,5.61,4.34,7.092792116
11/08/2020 14:30,22.05368,8.85774,23.76603373,10.96368,3.19774,11.4205,11.09,5.66,12.45085138,17.91368,7.36774,19.36965472,10.96368,3.19774,11.4205,6.95,4.17,8.105023134
11/08/2020 15:00,22.302,9.286,24.15800075,11.472,3.346,11.95,10.83,5.94,12.35202413,18.172,7.776,19.76582303,11.472,3.346,11.95,6.7,4.43,8.032116782
11/08/2020 15:30,21.69472,8.73346,23.38662437,10.91472,3.18346,11.3695,10.78,5.55,12.12480515,17.58472,7.26346,19.025778,10.91472,3.18346,11.3695,6.67,4.08,7.818906573
11/08/2020 16:00,21.77392,8.40156,23.33859042,10.15392,2.96156,10.577,11.62,5.44,12.83035463,17.53392,6.91156,18.84696294,10.15392,2.96156,10.577,7.38,3.95,8.37059735
11/08/2020 16:30,22.04512,9.25066,23.90736343,8.98512,2.62066,9.3595,13.06,6.63,14.64651836,17.28512,4.78066,17.93404816,8.98512,2.62066,9.3595,8.3,2.16,8.576456145
11/08/2020 17:00,21.36312,7.52216,22.64874803,7.89312,2.30216,8.222,13.47,5.22,14.44608251,16.89312,4.51216,17.48533932,7.89312,2.30216,8.222,9,2.21,9.267367479
11/08/2020 17:30,21.392,5.9035,22.19164204,6.012,1.7535,6.2625,15.38,4.15,15.93006277,17.212,4.6335,17.82476553,6.012,1.7535,6.2625,11.2,2.88,11.56435904
11/08/2020 18:00,21.84024,5.62382,22.55268132,4.47024,1.30382,4.6565,17.37,4.32,17.89914244,17.67024,4.46382,18.22534144,4.47024,1.30382,4.6565,13.2,3.16,13.57297315
11/08/2020 18:30,21.72968,5.30574,22.36805467,3.37968,0.98574,3.5205,18.35,4.32,18.8516551,17.63968,4.21574,18.13644878,3.37968,0.98574,3.5205,14.26,3.23,14.62123456
11/08/2020 19:00,21.65112,4.85366,22.18848829,2.00112,0.58366,2.0845,19.65,4.27,20.1085902,17.61112,3.81366,18.01931048,2.00112,0.58366,2.0845,15.61,3.23,15.94067125
11/08/2020 19:30,20.86536,4.41198,21.326716,1.03536,0.30198,1.0785,19.83,4.11,20.25144439,16.86536,3.23198,17.17224687,1.03536,0.30198,1.0785,15.83,2.93,16.09887574
11/08/2020 20:00,20.40576,4.25668,20.84500817,0.60576,0.17668,0.631,19.8,4.08,20.21599367,16.48576,2.62668,16.69370332,0.60576,0.17668,0.631,15.88,2.45,16.06788412
11/08/2020 20:30,20.66496,4.35978,21.11985448,0.20496,0.05978,0.2135,20.46,4.3,20.90697491,16.77496,2.74978,16.99884034,0.20496,0.05978,0.2135,16.57,2.69,16.78692944
11/08/2020 21:00,20.78,4.39,21.2386558,0,0,0,20.78,4.39,21.2386558,16.92,2.83,17.15503716,0,0,0,16.92,2.83,17.15503716
11/08/2020 21:30,21.24,4.34,21.67886528,0,0,0,21.24,4.34,21.67886528,17.39,2.83,17.6187684,0,0,0,17.39,2.83,17.6187684
11/08/2020 22:00,20.5,3.98,20.88277759,0,0,0,20.5,3.98,20.88277759,16.83,2.62,17.03271264,0,0,0,16.83,2.62,17.03271264
11/08/2020 22:30,19.53,3.56,19.85181352,0,0,0,19.53,3.56,19.85181352,16.03,2.7,16.25579589,0,0,0,16.03,2.7,16.25579589
11/08/2020 23:00,17.55,2.6,17.74154728,0,0,0,17.55,2.6,17.74154728,14.19,2.1,14.34454949,0,0,0,14.19,2.1,14.34454949
11/08/2020 23:30,16.53,2.04,16.65540453,0,0,0,16.53,2.04,16.65540453,13.88,3.59,14.33675347,0,0,0,13.88,3.59,14.33675347
12/08/2020 00:00,15.84,2.12,15.981239,0,0,0,15.84,2.12,15.981239,12.82,1.71,12.93354166,0,0,0,12.82,1.71,12.93354166
12/08/2020 00:30,14.96,1.84,15.07273034,0,0,0,14.96,1.84,15.07273034,12.08,1.38,12.15856899,0,0,0,12.08,1.38,12.15856899
12/08/2020 01:00,14.53,1.76,14.63620511,0,0,0,14.53,1.76,14.63620511,11.76,1.47,11.85151889,0,0,0,11.76,1.47,11.85151889
12/08/2020 01:30,14.19,1.65,14.28560814,0,0,0,14.19,1.65,14.28560814,11.44,1.28,11.51138567,0,0,0,11.44,1.28,11.51138567
12/08/2020 02:00,13.7,1.53,13.78516957,0,0,0,13.7,1.53,13.78516957,10.96,1.22,11.02769242,0,0,0,10.96,1.22,11.02769242
12/08/2020 02:30,13.31,-0.59,13.32307022,0,0,0,13.31,-0.59,13.32307022,11.33,3.23,11.78141757,0,0,0,11.33,3.23,11.78141757
12/08/2020 03:00,13,-0.72,13.01992319,0,0,0,13,-0.72,13.01992319,11.1,3.14,11.53557974,0,0,0,11.1,3.14,11.53557974
12/08/2020 03:30,13,1.17,13.05254381,0,0,0,13,1.17,13.05254381,10.47,0.93,10.51122257,0,0,0,10.47,0.93,10.51122257
12/08/2020 04:00,12.84,1.03,12.88124606,0,0,0,12.84,1.03,12.88124606,10.35,0.81,10.38164727,0,0,0,10.35,0.81,10.38164727
12/08/2020 04:30,12.92,1.2,12.97560789,0,0,0,12.92,1.2,12.97560789,10.41,0.97,10.45509445,0,0,0,10.41,0.97,10.45509445
12/08/2020 05:00,13.58,1.31,13.64303852,0,0,0,13.58,1.31,13.64303852,11.08,1.12,11.13646263,0,0,0,11.08,1.12,11.13646263
12/08/2020 05:30,13.79,1.31,13.85208288,0,0,0,13.79,1.31,13.85208288,11.19,1.05,11.23915477,0,0,0,11.19,1.05,11.23915477
12/08/2020 06:00,14.00816,1.20738,14.06009648,0.12816,0.03738,0.1335,13.88,1.17,13.92922467,11.44816,1.36738,11.52953145,0.12816,0.03738,0.1335,11.32,1.33,11.39786383
12/08/2020 06:30,15.4608,1.2794,15.51364564,0.5808,0.1694,0.605,14.88,1.11,14.92134377,12.9008,3.0394,13.2540029,0.5808,0.1694,0.605,12.32,2.87,12.64987352
12/08/2020 07:00,17.13032,3.11426,17.41110217,0.70032,0.20426,0.7295,16.43,2.91,16.68571245,13.96032,2.66426,14.21227694,0.70032,0.20426,0.7295,13.26,2.46,13.48625967
12/08/2020 07:30,18.78136,3.82498,19.16689739,0.53136,0.15498,0.5535,18.25,3.67,18.61535388,15.24136,3.14498,15.56245334,0.53136,0.15498,0.5535,14.71,2.99,15.01080278
12/08/2020 08:00,19.6476,4.1043,20.07170806,0.8376,0.2443,0.8725,18.81,3.86,19.20197125,15.9676,3.9743,16.45476558,0.8376,0.2443,0.8725,15.13,3.73,15.58299714
12/08/2020 08:30,20.80192,5.02806,21.40096407,1.26192,0.36806,1.3145,19.54,4.66,20.08798646,16.68192,3.99806,17.15432711,1.26192,0.36806,1.3145,15.42,3.63,15.84150561
12/08/2020 09:00,21.5088,5.3934,22.17469822,1.3488,0.3934,1.405,20.16,5,20.77078718,17.2188,4.3634,17.76306091,1.3488,0.3934,1.405,15.87,3.97,16.35902809
12/08/2020 09:30,21.93936,6.57898,22.90455184,4.17936,1.21898,4.3535,17.76,5.36,18.55120481,17.73936,5.42898,18.55151522,4.17936,1.21898,4.3535,13.56,4.21,14.19851049
12/08/2020 10:00,22.304,8.372,23.82349261,8.304,2.422,8.65,14,5.95,15.21191967,18.144,7.052,19.46626415,8.304,2.422,8.65,9.84,4.63,10.87485632
12/08/2020 10:30,22.69304,8.95922,24.39757544,9.32304,2.71922,9.7115,13.37,6.24,14.7544739,18.52304,7.59922,20.02126758,9.32304,2.71922,9.7115,9.2,4.88,10.41414423
12/08/2020 11:00,22.72712,9.58916,24.66726521,10.55712,3.07916,10.997,12.17,6.51,13.80177525,18.62712,8.16916,20.33973389,10.55712,3.07916,10.997,8.07,5.09,9.541121527
12/08/2020 11:30,23.07216,10.07438,25.17573632,11.67216,3.40438,12.1585,11.4,6.67,13.20791051,18.93216,8.55438,20.77508362,11.67216,3.40438,12.1585,7.26,5.15,8.901129142
12/08/2020 12:00,23.47736,10.48048,25.71044328,12.20736,3.56048,12.716,11.27,6.92,13.22494991,19.35736,8.93048,21.31808761,12.20736,3.56048,12.716,7.15,5.37,8.942002013
12/08/2020 12:30,23.50032,10.64176,25.79752112,12.52032,3.65176,13.042,10.98,6.99,13.01616303,19.35032,9.02176,21.35010627,12.52032,3.65176,13.042,6.83,5.37,8.688256442
12/08/2020 13:00,23.42632,10.94726,25.85797692,12.91632,3.76726,13.4545,10.51,7.18,12.7284131,19.15632,9.22726,21.2628061,12.91632,3.76726,13.4545,6.24,5.46,8.291513734
12/08/2020 13:30,23.97872,11.22296,26.47515522,13.03872,3.80296,13.582,10.94,7.42,13.21892583,19.62872,9.44296,21.7820142,13.03872,3.80296,13.582,6.59,5.64,8.673966797
12/08/2020 14:00,23.8228,10.4304,26.00613474,11.6928,3.4104,12.18,12.13,7.02,14.01489565,19.4728,8.7004,21.32807774,11.6928,3.4104,12.18,7.78,5.29,9.408108205
12/08/2020 14:30,23.80992,8.93956,25.43281391,8.08992,2.35956,8.427,15.72,6.58,17.04156096,19.47992,7.38956,20.83441576,8.08992,2.35956,8.427,11.39,5.03,12.45122484
12/08/2020 15:00,23.43512,7.78316,24.69377308,6.04512,1.76316,6.297,17.39,6.02,18.40251342,18.95512,6.24316,19.95679386,6.04512,1.76316,6.297,12.91,4.48,13.6652296
12/08/2020 15:30,23.16992,9.23956,24.94423103,9.76992,2.84956,10.177,13.4,6.39,14.84560878,18.88992,7.66956,20.38752629,9.76992,2.84956,10.177,9.12,4.82,10.31536718
12/08/2020 16:00,23.15352,8.98186,24.83463906,8.78352,2.56186,9.1495,14.37,6.42,15.73891038,18.82352,7.41186,20.23018966,8.78352,2.56186,9.1495,10.04,4.85,11.15007175
12/08/2020 16:30,22.83872,8.91796,24.51809825,9.07872,2.64796,9.457,13.76,6.27,15.12119374,18.54872,7.33796,19.94744772,9.07872,2.64796,9.457,9.47,4.69,10.56773391
12/08/2020 17:00,22.67176,8.22218,24.11665287,7.96176,2.32218,8.2935,14.71,5.9,15.84910408,18.29176,6.75218,19.49821578,7.96176,2.32218,8.2935,10.33,4.43,11.23983096
12/08/2020 17:30,23.01136,7.60998,24.23704777,6.17136,1.79998,6.4285,16.84,5.81,17.81408712,18.49136,6.22998,19.5126381,6.17136,1.79998,6.4285,12.32,4.43,13.09226107
12/08/2020 18:00,22.4068,4.5599,22.86607475,4.2168,1.2299,4.3925,18.19,3.33,18.49229569,18.6468,7.0999,19.95273741,4.2168,1.2299,4.3925,14.43,5.87,15.57824765
12/08/2020 18:30,21.91824,2.70282,22.08425866,1.99824,0.58282,2.0815,19.92,2.12,20.0324936,18.58824,7.10282,19.89906325,1.99824,0.58282,2.0815,16.59,6.52,17.8252209
12/08/2020 19:00,21.3484,2.5512,21.50029777,1.4784,0.4312,1.54,19.87,2.12,19.98277508,17.9784,6.2512,19.03418945,1.4784,0.4312,1.54,16.5,5.82,17.49635391
12/08/2020 19:30,20.99192,4.39556,21.44718287,1.08192,0.31556,1.127,19.91,4.08,20.32374227,16.96192,3.47556,17.31433647,1.08192,0.31556,1.127,15.88,3.16,16.19135572
12/08/2020 20:00,20.99816,4.34988,21.4439777,0.54816,0.15988,0.571,20.45,4.19,20.87483174,17.04816,3.53988,17.41179226,0.54816,0.15988,0.571,16.5,3.38,16.84263637
12/08/2020 20:30,20.6956,3.8983,21.05954896,0.1656,0.0483,0.1725,20.53,3.85,20.88787687,16.7856,3.1583,17.08014128,0.1656,0.0483,0.1725,16.62,3.11,16.90847421
12/08/2020 21:00,21.11,4,21.48562543,0,0,0,21.11,4,21.48562543,17.18,3.28,17.49030589,0,0,0,17.18,3.28,17.49030589
12/08/2020 21:30,20.98,4.21,21.39823591,0,0,0,20.98,4.21,21.39823591,17.11,3.34,17.43294869,0,0,0,17.11,3.34,17.43294869
12/08/2020 22:00,20.34,3.81,20.69375993,0,0,0,20.34,3.81,20.69375993,16.62,3.21,16.92715274,0,0,0,16.62,3.21,16.92715274
12/08/2020 22:30,18.67,3.05,18.91748926,0,0,0,18.67,3.05,18.91748926,15.1,2.5,15.30555455,0,0,0,15.1,2.5,15.30555455
12/08/2020 23:00,17.63,2.35,17.78593264,0,0,0,17.63,2.35,17.78593264,14.38,2.64,14.62032831,0,0,0,14.38,2.64,14.62032831
12/08/2020 23:30,16.04,-0.45,16.0463111,0,0,0,16.04,-0.45,16.0463111,13.73,4.39,14.41474939,0,0,0,13.73,4.39,14.41474939
13/08/2020 00:00,15.86,1.66,15.94663601,0,0,0,15.86,1.66,15.94663601,12.97,2.1,13.13890787,0,0,0,12.97,2.1,13.13890787
13/08/2020 00:30,15.09,1.81,15.19816436,0,0,0,15.09,1.81,15.19816436,12.17,1.37,12.24686899,0,0,0,12.17,1.37,12.24686899
13/08/2020 01:00,14.65,2,14.78588854,0,0,0,14.65,2,14.78588854,11.81,1.28,11.87916243,0,0,0,11.81,1.28,11.87916243
13/08/2020 01:30,14.42,1.69,14.51869484,0,0,0,14.42,1.69,14.51869484,11.65,1.42,11.73622171,0,0,0,11.65,1.42,11.73622171
13/08/2020 02:00,13.93,1.57,14.01819532,0,0,0,13.93,1.57,14.01819532,11.22,1.33,11.298553,0,0,0,11.22,1.33,11.298553
13/08/2020 02:30,13.99,1.49,14.06912222,0,0,0,13.99,1.49,14.06912222,11.3,1.27,11.3711433,0,0,0,11.3,1.27,11.3711433
13/08/2020 03:00,13.91,1.56,13.99720329,0,0,0,13.91,1.56,13.99720329,11.26,1.35,11.34063931,0,0,0,11.26,1.35,11.34063931
13/08/2020 03:30,13.57,1.47,13.64938826,0,0,0,13.57,1.47,13.64938826,10.95,1.25,11.0211161,0,0,0,10.95,1.25,11.0211161
13/08/2020 04:00,13.76,1.52,13.84369893,0,0,0,13.76,1.52,13.84369893,11.18,1.34,11.26001776,0,0,0,11.18,1.34,11.26001776
13/08/2020 04:30,13.76,1.59,13.85155948,0,0,0,13.76,1.59,13.85155948,11.18,1.4,11.26731556,0,0,0,11.18,1.4,11.26731556
13/08/2020 05:00,13.67,1.42,13.74355485,0,0,0,13.67,1.42,13.74355485,11.06,1.23,11.12818494,0,0,0,11.06,1.23,11.12818494
13/08/2020 05:30,14.25,1.61,14.34066247,0,0,0,14.25,1.61,14.34066247,11.54,1.31,11.61411641,0,0,0,11.54,1.31,11.61411641
13/08/2020 06:00,14.31672,1.62946,14.40915027,0.06672,0.01946,0.0695,14.25,1.61,14.34066247,11.52672,1.32946,11.60313483,0.06672,0.01946,0.0695,11.46,1.31,11.53463047
13/08/2020 06:30,15.3704,2.1447,15.51930843,0.2904,0.0847,0.3025,15.08,2.06,15.22005256,12.3904,1.7447,12.51263323,0.2904,0.0847,0.3025,12.1,1.66,12.21333697
13/08/2020 07:00,15.91888,2.44384,16.10537471,0.45888,0.13384,0.478,15.46,2.31,15.631625,12.74888,1.98384,12.90230841,0.45888,0.13384,0.478,12.29,1.85,12.42845928
13/08/2020 07:30,17.02752,2.56136,17.21908832,0.58752,0.17136,0.612,16.44,2.39,16.61281734,13.75752,2.59136,13.99944653,0.58752,0.17136,0.612,13.17,2.42,13.3904929
13/08/2020 08:00,19.06008,3.77044,19.42943302,0.79008,0.23044,0.823,18.27,3.54,18.60979581,15.33008,3.18044,15.65651786,0.79008,0.23044,0.823,14.54,2.95,14.83624279
13/08/2020 08:30,19.61576,2.49668,19.77400949,1.08576,0.31668,1.131,18.53,2.18,18.65779462,16.15576,4.45668,16.75919383,1.08576,0.31668,1.131,15.07,4.14,15.62832365
13/08/2020 09:00,20.56032,3.44926,20.84764143,1.06032,0.30926,1.1045,19.5,3.14,19.75119237,16.68032,4.28926,17.2229738,1.06032,0.30926,1.1045,15.62,3.98,16.11908186
13/08/2020 09:30,21.41976,4.66368,21.92158821,0.86976,0.25368,0.906,20.55,4.41,21.01786383,16.98976,3.62368,17.37190265,0.86976,0.25368,0.906,16.12,3.37,16.46849416
13/08/2020 10:00,21.38256,4.94408,21.94670361,1.52256,0.44408,1.586,19.86,4.5,20.36343782,16.95256,3.86408,17.38736337,1.52256,0.44408,1.586,15.43,3.42,15.80447089
13/08/2020 10:30,21.72112,5.11616,22.3155136,1.70112,0.49616,1.772,20.02,4.62,20.54616266,17.28112,3.98616,17.73489724,1.70112,0.49616,1.772,15.58,3.49,15.96610472
13/08/2020 11:00,21.6672,5.2921,22.30412245,1.9272,0.5621,2.0075,19.74,4.73,20.29878075,17.1972,4.0521,17.66814088,1.9272,0.5621,2.0075,15.27,3.49,15.66374796
13/08/2020 11:30,21.92024,5.33382,22.55984391,2.07024,0.60382,2.1565,19.85,4.73,20.40576879,17.55024,4.24382,18.05604974,2.07024,0.60382,2.1565,15.48,3.64,15.90220111
13/08/2020 12:00,21.8924,4.2357,22.29839304,1.0824,0.3157,1.1275,20.81,3.92,21.17598876,17.6224,4.9657,18.30866348,1.0824,0.3157,1.1275,16.54,4.65,17.18121358
13/08/2020 12:30,21.78264,4.91702,22.33070736,0.81264,0.23702,0.8465,20.97,4.68,21.48588607,17.14264,3.78702,17.55595701,0.81264,0.23702,0.8465,16.33,3.55,16.71141526
13/08/2020 13:00,21.49536,4.09948,21.88278405,1.09536,0.31948,1.141,20.4,3.78,20.74725042,17.12536,4.59948,17.73226357,1.09536,0.31948,1.141,16.03,4.28,16.59154303
13/08/2020 13:30,20.996,2.2205,21.11309158,0.756,0.2205,0.7875,20.24,2,20.33857419,17.126,5.8405,18.09451067,0.756,0.2205,0.7875,16.37,5.62,17.30783926
13/08/2020 14:00,21.9272,4.9346,22.47559514,1.6272,0.4746,1.695,20.3,4.46,20.78416705,17.3972,3.8146,17.81049525,1.6272,0.4746,1.695,15.77,3.34,16.119817
13/08/2020 14:30,21.94752,5.44386,22.61259043,2.44752,0.71386,2.5495,19.5,4.73,20.06546536,17.49752,4.35386,18.03106494,2.44752,0.71386,2.5495,15.05,3.64,15.48393038
13/08/2020 15:00,21.80456,5.70258,22.53792926,3.33456,0.97258,3.4735,18.47,4.73,19.06603787,17.47456,4.61258,18.07307781,3.33456,0.97258,3.4735,14.14,3.64,14.60099997
13/08/2020 15:30,21.24944,5.67692,21.99468393,3.82944,1.11692,3.989,17.42,4.56,18.00694311,16.97944,4.59692,17.59070937,3.82944,1.11692,3.989,13.15,3.48,13.60267988
13/08/2020 16:00,21.50304,5.50672,22.19695237,2.66304,0.77672,2.774,18.84,4.73,19.4246879,17.15304,4.38672,17.70508666,2.66304,0.77672,2.774,14.49,3.61,14.93292336
13/08/2020 16:30,20.11208,2.14894,20.2265594,2.12208,0.61894,2.2105,17.99,1.53,18.05494392,16.73208,6.08894,17.80555226,2.12208,0.61894,2.2105,14.61,5.47,15.60041666
13/08/2020 17:00,19.93072,2.31646,20.06488442,3.21072,0.93646,3.3445,16.72,1.38,16.7768531,16.68072,6.74646,17.99336384,3.21072,0.93646,3.3445,13.47,5.81,14.6695944
13/08/2020 17:30,20.55912,4.74266,21.09905778,3.36912,0.98266,3.5095,17.19,3.76,17.59641157,16.63912,4.48266,17.2323694,3.36912,0.98266,3.5095,13.27,3.5,13.72380778
13/08/2020 18:00,20.93336,4.83848,21.48526122,2.94336,0.85848,3.066,17.99,3.98,18.42499661,16.89336,3.85848,17.32840096,2.94336,0.85848,3.066,13.95,3,14.26893479
13/08/2020 18:30,20.66936,4.27398,21.10661858,1.89936,0.55398,1.9785,18.77,3.72,19.13508035,16.76936,3.45398,17.12137298,1.89936,0.55398,1.9785,14.87,2.9,15.15014521
13/08/2020 19:00,20.68944,3.91192,21.0560216,1.30944,0.38192,1.364,19.38,3.53,19.69886545,16.79944,3.14192,17.09072396,1.30944,0.38192,1.364,15.49,2.76,15.73396644
13/08/2020 19:30,20.39856,3.83958,20.75677298,1.19856,0.34958,1.2485,19.2,3.49,19.51461247,16.59856,3.10958,16.88732311,1.19856,0.34958,1.2485,15.4,2.76,15.64536992
13/08/2020 20:00,20.0236,3.5298,20.33233988,0.5136,0.1498,0.535,19.51,3.38,19.80061868,16.3136,2.8698,16.56409662,0.5136,0.1498,0.535,15.8,2.72,16.03241716
13/08/2020 20:30,19.942,3.5035,20.24741653,0.252,0.0735,0.2625,19.69,3.43,19.98652046,16.242,2.9135,16.50124378,0.252,0.0735,0.2625,15.99,2.84,16.24024938
13/08/2020 21:00,19.3,2.97,19.52718362,0,0,0,19.3,2.97,19.52718362,15.66,2.34,15.83386245,0,0,0,15.66,2.34,15.83386245
13/08/2020 21:30,19.33,2.68,19.51489944,0,0,0,19.33,2.68,19.51489944,15.74,2.27,15.90284566,0,0,0,15.74,2.27,15.90284566
13/08/2020 22:00,18.54,2.54,18.71318252,0,0,0,18.54,2.54,18.71318252,15.06,2.12,15.20848447,0,0,0,15.06,2.12,15.20848447
13/08/2020 22:30,16.68,0.24,16.68172653,0,0,0,16.68,0.24,16.68172653,13.89,2.9,14.18950669,0,0,0,13.89,2.9,14.18950669
13/08/2020 23:00,15.95,1.52,16.02226264,0,0,0,15.95,1.52,16.02226264,12.88,1.1,12.92688671,0,0,0,12.88,1.1,12.92688671
13/08/2020 23:30,14.97,-0.24,14.97192372,0,0,0,14.97,-0.24,14.97192372,12.59,2.78,12.89327344,0,0,0,12.59,2.78,12.89327344
14/08/2020 00:00,14,-1.38,14.06784987,0,0,0,14,-1.38,14.06784987,12.08,3.61,12.60787452,0,0,0,12.08,3.61,12.60787452
14/08/2020 00:30,13.32,-1.54,13.4087285,0,0,0,13.32,-1.54,13.4087285,11.5,3.47,12.01211472,0,0,0,11.5,3.47,12.01211472
14/08/2020 01:00,12.97,-1.5,13.05645051,0,0,0,12.97,-1.5,13.05645051,11.23,3.53,11.77173734,0,0,0,11.23,3.53,11.77173734
14/08/2020 01:30,12.97,0.26,12.97260575,0,0,0,12.97,0.26,12.97260575,10.63,1.2,10.6975184,0,0,0,10.63,1.2,10.6975184
14/08/2020 02:00,12.65,0.62,12.66518456,0,0,0,12.65,0.62,12.66518456,10.18,0.56,10.19539112,0,0,0,10.18,0.56,10.19539112
14/08/2020 02:30,12.6,0.53,12.6111419,0,0,0,12.6,0.53,12.6111419,10.18,0.46,10.19038763,0,0,0,10.18,0.46,10.19038763
14/08/2020 03:00,12.39,0.5,12.40008468,0,0,0,12.39,0.5,12.40008468,9.97,0.46,9.980606194,0,0,0,9.97,0.46,9.980606194
14/08/2020 03:30,12.22,0.54,12.23192544,0,0,0,12.22,0.54,12.23192544,9.83,0.46,9.840757085,0,0,0,9.83,0.46,9.840757085
14/08/2020 04:00,12.22,0.54,12.23192544,0,0,0,12.22,0.54,12.23192544,9.83,0.51,9.843221018,0,0,0,9.83,0.51,9.843221018
14/08/2020 04:30,12.27,0.67,12.28827897,0,0,0,12.27,0.67,12.28827897,9.9,0.59,9.917565225,0,0,0,9.9,0.59,9.917565225
14/08/2020 05:00,12.68,0.93,12.71405915,0,0,0,12.68,0.93,12.71405915,10.29,0.85,10.32504722,0,0,0,10.29,0.85,10.32504722
14/08/2020 05:30,12.95,0.93,12.98335088,0,0,0,12.95,0.93,12.98335088,10.47,0.78,10.49901424,0,0,0,10.47,0.78,10.49901424
14/08/2020 06:00,13.35,1.01,13.38815148,0,0,0,13.35,1.01,13.38815148,10.78,0.85,10.81345921,0,0,0,10.78,0.85,10.81345921
14/08/2020 06:30,14.75336,1.97598,14.88509752,0.12336,0.03598,0.1285,14.63,1.94,14.75806559,11.94336,1.39598,12.02466666,0.12336,0.03598,0.1285,11.82,1.36,11.89798302
14/08/2020 07:00,16.6404,2.7347,16.86361457,0.2904,0.0847,0.3025,16.35,2.65,16.56336319,13.5304,2.2547,13.71697475,0.2904,0.0847,0.3025,13.24,2.17,13.4166501
14/08/2020 07:30,18.12256,3.18408,18.40015072,0.32256,0.09408,0.336,17.8,3.09,18.06621432,14.73256,2.70408,14.97866392,0.32256,0.09408,0.336,14.41,2.61,14.6444597
14/08/2020 08:00,19.12432,3.21376,19.39246938,0.42432,0.12376,0.442,18.7,3.09,18.9535775,15.65432,3.63376,16.07053037,0.42432,0.12376,0.442,15.23,3.51,15.62923543
14/08/2020 08:30,20.0272,3.8796,20.39951068,0.5472,0.1596,0.57,19.48,3.72,19.83201452,16.1072,3.1196,16.40651688,0.5472,0.1596,0.57,15.56,2.96,15.83904037
14/08/2020 09:00,20.41184,4.03262,20.80637489,1.07184,0.31262,1.1165,19.34,3.72,19.694517,16.50184,4.24262,17.03850193,1.07184,0.31262,1.1165,15.43,3.93,15.92261913
14/08/2020 09:30,21.1832,3.9851,21.55479029,1.6632,0.4851,1.7325,19.52,3.5,19.8312985,17.3132,4.8051,17.96763424,1.6632,0.4851,1.7325,15.65,4.32,16.23529796
14/08/2020 10:00,21.17304,5.30172,21.82672348,2.54304,0.74172,2.649,18.63,4.56,19.17995047,16.94304,4.31172,17.4830642,2.54304,0.74172,2.649,14.4,3.57,14.83593273
14/08/2020 10:30,21.6672,5.2446,22.29289988,2.3472,0.6846,2.445,19.32,4.56,19.85084381,17.4072,4.3146,17.93394505,2.3472,0.6846,2.445,15.06,3.63,15.49130401
14/08/2020 11:00,21.91328,6.20804,22.77568003,4.07328,1.18804,4.243,17.84,5.02,18.53283572,17.67328,5.17804,18.41621362,4.07328,1.18804,4.243,13.6,3.99,14.1732177
14/08/2020 11:30,22.03144,6.93792,23.098032,6.78144,1.97792,7.064,15.25,4.96,16.03633686,17.90144,5.89792,18.84799762,6.78144,1.97792,7.064,11.12,3.92,11.79070821
14/08/2020 12:00,21.64624,7.91932,23.04941074,8.94624,2.60932,9.319,12.7,5.31,13.76539502,17.63624,6.77932,18.89434151,8.94624,2.60932,9.319,8.69,4.17,9.638723982
14/08/2020 12:30,22.09888,9.86634,24.20134629,12.87888,3.75634,13.4155,9.22,6.11,11.06076399,18.23888,8.59634,20.16317944,12.87888,3.75634,13.4155,5.36,4.84,7.221855717
14/08/2020 13:00,21.87768,9.80724,23.97529642,13.08768,3.81724,13.633,8.79,5.99,10.63692625,18.03768,8.51724,19.94746292,13.08768,3.81724,13.633,4.95,4.7,6.825869908
14/08/2020 13:30,21.48736,8.64548,23.1614111,10.40736,3.03548,10.841,11.08,5.61,12.41927937,17.61736,7.07548,18.98509391,10.40736,3.03548,10.841,7.21,4.04,8.264726251
14/08/2020 14:00,21.19608,10.94094,23.85325922,11.86608,3.46094,12.3605,9.33,7.48,11.95823147,16.92608,5.84094,17.90555121,11.86608,3.46094,12.3605,5.06,2.38,5.591779681
14/08/2020 14:30,20.93416,12.46788,24.36569487,13.60416,3.96788,14.171,7.33,8.5,11.22403225,16.55416,5.85788,17.56003905,13.60416,3.96788,14.171,2.95,1.89,3.503512523
14/08/2020 15:00,20.02032,8.78176,21.86166786,12.04032,3.51176,12.542,7.98,5.27,9.563121875,16.44032,7.52176,18.07929742,12.04032,3.51176,12.542,4.4,4.01,5.953158825
14/08/2020 15:30,19.52112,8.68866,21.36742705,12.20112,3.55866,12.7095,7.32,5.13,8.938640836,15.96112,7.46866,17.62209505,12.20112,3.55866,12.7095,3.76,3.91,5.424546064
14/08/2020 16:00,19.15552,6.56536,20.24939254,7.83552,2.28536,8.162,11.32,4.28,12.10209899,15.40552,5.44536,16.33958359,7.83552,2.28536,8.162,7.57,3.16,8.20307869
14/08/2020 16:30,18.55072,4.75396,19.1501788,5.67072,1.65396,5.907,12.88,3.1,13.24780737,14.93072,4.31396,15.54144944,5.67072,1.65396,5.907,9.26,2.66,9.634479747
14/08/2020 17:00,19.18456,4.72008,19.75668235,4.59456,1.34008,4.786,14.59,3.38,14.9763981,15.46456,3.79008,15.92222731,4.59456,1.34008,4.786,10.87,2.45,11.1426837
14/08/2020 17:30,19.65144,3.99542,20.05349035,3.24144,0.94542,3.3765,16.41,3.05,16.69103352,15.81144,3.16542,16.12518275,3.24144,0.94542,3.3765,12.57,2.22,12.76453289
14/08/2020 18:00,19.3732,3.7926,19.74093952,3.6432,1.0626,3.795,15.73,2.73,15.96514328,15.6732,3.0426,15.96579509,3.6432,1.0626,3.795,12.03,1.98,12.19185384
14/08/2020 18:30,18.78712,3.75416,19.15853844,3.71712,1.08416,3.872,15.07,2.67,15.30469862,15.23712,3.11416,15.55210013,3.71712,1.08416,3.872,11.52,2.03,11.69749118
14/08/2020 19:00,18.71608,3.18844,18.98572622,2.56608,0.74844,2.673,16.15,2.44,16.33328197,15.21608,2.66844,15.44828996,2.56608,0.74844,2.673,12.65,1.92,12.79487788
14/08/2020 19:30,18.56936,2.69148,18.76340042,0.99936,0.29148,1.041,17.57,2.4,17.73315821,14.96936,2.21148,15.13183342,0.99936,0.29148,1.041,13.97,1.92,14.10132263
14/08/2020 20:00,18.16664,2.36152,18.3194865,0.41664,0.12152,0.434,17.75,2.24,17.89078254,14.59664,1.89152,14.71868701,0.41664,0.12152,0.434,14.18,1.77,14.29004199
14/08/2020 20:30,18.10944,2.25692,18.24953438,0.22944,0.06692,0.239,17.88,2.19,18.01361985,14.62944,1.89692,14.75190904,0.22944,0.06692,0.239,14.4,1.83,14.51581551
14/08/2020 21:00,17.95,2.31,18.09802752,0,0,0,17.95,2.31,18.09802752,14.52,1.98,14.65437819,0,0,0,14.52,1.98,14.65437819
14/08/2020 21:30,17.52,1.7,17.60228394,0,0,0,17.52,1.7,17.60228394,14.24,2.08,14.39110837,0,0,0,14.24,2.08,14.39110837
14/08/2020 22:00,16.6,1.44,16.66234077,0,0,0,16.6,1.44,16.66234077,13.39,1.15,13.43929314,0,0,0,13.39,1.15,13.43929314
14/08/2020 22:30,15.65,1.23,15.69826105,0,0,0,15.65,1.23,15.69826105,12.58,0.97,12.61734124,0,0,0,12.58,0.97,12.61734124
14/08/2020 23:00,15.09,1.3,15.14589383,0,0,0,15.09,1.3,15.14589383,12.13,0.84,12.15905013,0,0,0,12.13,0.84,12.15905013
14/08/2020 23:30,14.73,2.55,14.94909362,0,0,0,14.73,2.55,14.94909362,11.49,-0.41,11.49731273,0,0,0,11.49,-0.41,11.49731273
15/08/2020 00:00,14.24,2.32,14.42775104,0,0,0,14.24,2.32,14.42775104,11.11,-0.6,11.12618982,0,0,0,11.11,-0.6,11.12618982
15/08/2020 00:30,13.15,0.66,13.16655232,0,0,0,13.15,0.66,13.16655232,10.59,0.54,10.60375877,0,0,0,10.59,0.54,10.60375877
15/08/2020 01:00,12.84,0.66,12.85695143,0,0,0,12.84,0.66,12.85695143,10.39,0.57,10.40562348,0,0,0,10.39,0.57,10.40562348
15/08/2020 01:30,12.51,0.75,12.53246185,0,0,0,12.51,0.75,12.53246185,10.11,0.44,10.11957015,0,0,0,10.11,0.44,10.11957015
15/08/2020 02:00,12.08,0.42,12.08729912,0,0,0,12.08,0.42,12.08729912,9.7,0.44,9.709974253,0,0,0,9.7,0.44,9.709974253
15/08/2020 02:30,12.13,0.42,12.13726905,0,0,0,12.13,0.42,12.13726905,9.79,0.44,9.799882652,0,0,0,9.79,0.44,9.799882652
15/08/2020 03:00,12.06,0.42,12.06731122,0,0,0,12.06,0.42,12.06731122,9.74,0.44,9.749933333,0,0,0,9.74,0.44,9.749933333
15/08/2020 03:30,11.88,0.42,11.88742192,0,0,0,11.88,0.42,11.88742192,9.59,0.44,9.600088541,0,0,0,9.59,0.44,9.600088541
15/08/2020 04:00,11.76,0.42,11.76749761,0,0,0,11.76,0.42,11.76749761,9.48,0.44,9.490205477,0,0,0,9.48,0.44,9.490205477
15/08/2020 04:30,11.69,0.42,11.69754248,0,0,0,11.69,0.42,11.69754248,9.39,0.44,9.400303187,0,0,0,9.39,0.44,9.400303187
15/08/2020 05:00,11.49,0.42,11.49767368,0,0,0,11.49,0.42,11.49767368,9.2,0.44,9.210515729,0,0,0,9.2,0.44,9.210515729
15/08/2020 05:30,11.82,0.42,11.82745958,0,0,0,11.82,0.42,11.82745958,9.49,0.44,9.500194735,0,0,0,9.49,0.44,9.500194735
15/08/2020 06:00,11.9536,0.4298,11.96132438,0.0336,0.0098,0.035,11.92,0.42,11.92739703,9.6236,0.4498,9.634105926,0.0336,0.0098,0.035,9.59,0.44,9.600088541
15/08/2020 06:30,12.51152,0.70086,12.53113472,0.31152,0.09086,0.3245,12.2,0.61,12.21524048,10.05152,0.66086,10.07322144,0.31152,0.09086,0.3245,9.74,0.57,9.756664389
15/08/2020 07:00,13.48616,1.09388,13.53045029,0.59616,0.17388,0.621,12.89,0.92,12.92278995,10.93616,1.01388,10.98305732,0.59616,0.17388,0.621,10.34,0.84,10.37406381
15/08/2020 07:30,14.6848,2.5914,14.91169692,1.4448,0.4214,1.505,13.24,2.17,13.4166501,11.7848,0.8514,11.81551493,1.4448,0.4214,1.505,10.34,0.43,10.34893714
15/08/2020 08:00,15.3032,1.9551,15.42758394,1.4232,0.4151,1.4825,13.88,1.54,13.96517096,12.5332,1.8051,12.66252298,1.4232,0.4151,1.4825,11.11,1.39,11.19661556
15/08/2020 08:30,15.69336,1.76348,15.79213126,1.14336,0.33348,1.191,14.55,1.43,14.6201026,12.82336,1.58348,12.92075735,1.14336,0.33348,1.191,11.68,1.25,11.74669741
15/08/2020 09:00,16.2132,1.0551,16.24749489,1.4232,0.4151,1.4825,14.79,0.64,14.80384072,13.5132,2.8151,13.80330983,1.4232,0.4151,1.4825,12.09,2.4,12.32591173
15/08/2020 09:30,16.77232,0.20026,16.7735155,2.81232,0.82026,2.9295,13.96,-0.62,13.97376113,14.56232,5.17026,15.45292051,2.81232,0.82026,2.9295,11.75,4.35,12.52936551
15/08/2020 10:00,16.71536,0.75448,16.73237879,4.09536,1.19448,4.266,12.62,-0.44,12.62766803,14.50536,5.69448,15.58308606,4.09536,1.19448,4.266,10.41,4.5,11.34099202
15/08/2020 10:30,18.10856,4.65458,18.69719391,6.35856,1.85458,6.6235,11.75,2.8,12.07901072,15.15856,4.52458,15.81941103,6.35856,1.85458,6.6235,8.8,2.67,9.196135058
15/08/2020 11:00,17.96544,5.70492,18.84948664,8.72544,2.54492,9.089,9.24,3.16,9.765408338,15.02544,5.21492,15.90469232,8.72544,2.54492,9.089,6.3,2.67,6.842433778
15/08/2020 11:30,18.00616,5.83638,18.92842121,9.17616,2.67638,9.5585,8.83,3.16,9.378406048,15.05616,5.34638,15.97722545,9.17616,2.67638,9.5585,5.88,2.67,6.457809226
15/08/2020 12:00,17.9356,4.2658,18.43591053,5.2656,1.5358,5.485,12.67,2.73,12.9607793,14.7656,3.7658,15.2382477,5.2656,1.5358,5.485,9.5,2.23,9.758222174
15/08/2020 12:30,17.52992,4.11956,18.00746706,5.68992,1.65956,5.927,11.84,2.46,12.0928574,14.31992,3.60956,14.76783776,5.68992,1.65956,5.927,8.63,1.95,8.847564637
15/08/2020 13:00,16.99072,4.53646,17.58590445,7.53072,2.19646,7.8445,9.46,2.34,9.745111595,13.93072,3.95646,14.48166204,7.53072,2.19646,7.8445,6.4,1.76,6.637589924
15/08/2020 13:30,16.23808,3.31194,16.57239236,8.09808,2.36194,8.4355,8.14,0.95,8.195248623,13.63808,5.07194,14.55066326,8.09808,2.36194,8.4355,5.54,2.71,6.167308976
15/08/2020 14:00,15.84136,2.93248,16.11049737,5.15136,1.50248,5.366,10.69,1.43,10.78522137,13.01136,2.51248,13.25171856,5.15136,1.50248,5.366,7.86,1.01,7.924626174
15/08/2020 14:30,15.64904,2.19722,15.80253868,3.41904,0.99722,3.5615,12.23,1.2,12.28873061,12.65904,1.77722,12.78318445,3.41904,0.99722,3.5615,9.24,0.78,9.272863635
15/08/2020 15:00,15.35384,1.96112,15.47857857,3.12384,0.91112,3.254,12.23,1.05,12.27499084,12.36384,1.57112,12.46326432,3.12384,0.91112,3.254,9.24,0.66,9.263541439
15/08/2020 15:30,15.09408,1.92494,15.21632824,3.51408,1.02494,3.6605,11.58,0.9,11.61492144,12.11408,1.55494,12.21346686,3.51408,1.02494,3.6605,8.6,0.53,8.616315918
15/08/2020 16:00,14.92784,1.26562,14.98139516,2.00784,0.58562,2.0915,12.92,0.68,12.93788236,11.86784,0.99562,11.90952919,2.00784,0.58562,2.0915,9.86,0.41,9.868520659
15/08/2020 16:30,15.20008,1.08794,15.23896471,1.57008,0.45794,1.6355,13.63,0.63,13.64455203,12.07008,0.91794,12.10493474,1.57008,0.45794,1.6355,10.5,0.46,10.51007136
15/08/2020 17:00,15.66072,0.95396,15.68974795,1.11072,0.32396,1.157,14.55,0.63,14.56363279,12.44072,0.78396,12.4653964,1.11072,0.32396,1.157,11.33,0.46,11.3393342
15/08/2020 17:30,16.13264,0.79952,16.15243962,0.75264,0.21952,0.784,15.38,0.58,15.3909324,12.82264,0.67952,12.84063254,0.75264,0.21952,0.784,12.07,0.46,12.07876235
15/08/2020 18:00,16.63032,1.02676,16.66198606,0.88032,0.25676,0.917,15.75,0.77,15.76881099,13.32032,0.71676,13.33959032,0.88032,0.25676,0.917,12.44,0.46,12.44850192
15/08/2020 18:30,16.44704,0.95372,16.47466863,0.76704,0.22372,0.799,15.68,0.73,15.69698379,13.16704,0.68372,13.18477969,0.76704,0.22372,0.799,12.4,0.46,12.40852932
15/08/2020 19:00,16.09216,0.74188,16.10925198,0.45216,0.13188,0.471,15.64,0.61,15.65189126,12.85216,0.54188,12.86357845,0.45216,0.13188,0.471,12.4,0.41,12.40677637
15/08/2020 19:30,15.94528,0.69904,15.96059558,0.30528,0.08904,0.318,15.64,0.61,15.65189126,12.74528,0.49904,12.75504619,0.30528,0.08904,0.318,12.44,0.41,12.4467546
15/08/2020 20:00,15.70512,0.57316,15.71557529,0.28512,0.08316,0.297,15.42,0.49,15.42778338,12.53512,0.49316,12.54481726,0.28512,0.08316,0.297,12.25,0.41,12.2568593
15/08/2020 20:30,15.1576,0.4268,15.16360762,0.0576,0.0168,0.06,15.1,0.41,15.1055652,12.0576,0.4268,12.0651513,0.0576,0.0168,0.06,12,0.41,12.00700212
15/08/2020 21:00,14.96,0.41,14.96561726,0,0,0,14.96,0.41,14.96561726,11.87,0.41,11.87707877,0,0,0,11.87,0.41,11.87707877
15/08/2020 21:30,14.79,0.41,14.7956818,0,0,0,14.79,0.41,14.7956818,11.76,0.51,11.77105348,0,0,0,11.76,0.51,11.77105348
15/08/2020 22:00,14.08,0,14.08,0,0,0,14.08,0,14.08,11.15,0,11.15,0,0,0,11.15,0,11.15
15/08/2020 22:30,13.47,0,13.47,0,0,0,13.47,0,13.47,10.62,-0.41,10.62791137,0,0,0,10.62,-0.41,10.62791137
15/08/2020 23:00,12.48,-2.78,12.78588284,0,0,0,12.48,-2.78,12.78588284,10.33,2.3,10.58295327,0,0,0,10.33,2.3,10.58295327
15/08/2020 23:30,12.34,-0.46,12.34857077,0,0,0,12.34,-0.46,12.34857077,9.75,-0.43,9.759477445,0,0,0,9.75,-0.43,9.759477445
16/08/2020 00:00,11.76,-0.46,11.76899316,0,0,0,11.76,-0.46,11.76899316,9.26,-0.48,9.272432259,0,0,0,9.26,-0.48,9.272432259
16/08/2020 00:30,11.34,-0.42,11.34777511,0,0,0,11.34,-0.42,11.34777511,8.88,-0.45,8.891394716,0,0,0,8.88,-0.45,8.891394716
16/08/2020 01:00,10.88,-0.51,10.89194657,0,0,0,10.88,-0.51,10.89194657,8.51,-0.57,8.529067944,0,0,0,8.51,-0.57,8.529067944
16/08/2020 01:30,10.78,-0.51,10.79205726,0,0,0,10.78,-0.51,10.79205726,8.41,-0.52,8.426060764,0,0,0,8.41,-0.52,8.426060764
16/08/2020 02:00,10.65,-0.51,10.66220427,0,0,0,10.65,-0.51,10.66220427,8.31,-0.57,8.329525797,0,0,0,8.31,-0.57,8.329525797
