Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
16/08/2020 02:30,10.45,-0.51,10.46243757,0,0,0,10.45,-0.51,10.46243757,8.16,-0.53,8.177193895,0,0,0,8.16,-0.53,8.177193895
16/08/2020 03:00,9.76,-2.31,10.02964107,0,0,0,9.76,-2.31,10.02964107,8.11,0.89,8.15868862,0,0,0,8.11,0.89,8.15868862
16/08/2020 03:30,9.62,-3.27,10.16057577,0,0,0,9.62,-3.27,10.16057577,8.21,1.92,8.43151825,0,0,0,8.21,1.92,8.43151825
16/08/2020 04:00,9.5,-3.27,10.04703439,0,0,0,9.5,-3.27,10.04703439,8.12,1.92,8.343907957,0,0,0,8.12,1.92,8.343907957
16/08/2020 04:30,9.65,-1.89,9.833341243,0,0,0,9.65,-1.89,9.833341243,7.87,0.41,7.88067256,0,0,0,7.87,0.41,7.88067256
16/08/2020 05:00,9.7,-0.84,9.7363032,0,0,0,9.7,-0.84,9.7363032,7.62,-0.76,7.657806474,0,0,0,7.62,-0.76,7.657806474
16/08/2020 05:30,9.78,-0.84,9.816007335,0,0,0,9.78,-0.84,9.816007335,7.68,-0.76,7.717512553,0,0,0,7.68,-0.76,7.717512553
16/08/2020 06:00,10.03,-0.79,10.06106356,0,0,0,10.03,-0.79,10.06106356,7.9,-0.71,7.931840896,0,0,0,7.9,-0.71,7.931840896
16/08/2020 06:30,10.12264,-0.76298,10.15135356,0.09264,0.02702,0.0965,10.03,-0.79,10.06106356,7.95264,-0.72298,7.985435683,0.09264,0.02702,0.0965,7.86,-0.75,7.895701362
16/08/2020 07:00,10.58856,-0.70292,10.61186597,0.29856,0.08708,0.311,10.29,-0.79,10.320281,8.37856,-0.62292,8.401684176,0.29856,0.08708,0.311,8.08,-0.71,8.111134323
16/08/2020 07:30,10.92592,-1.10494,10.98164925,0.32592,0.09506,0.3395,10.6,-1.2,10.66770828,8.87592,0.08506,8.876327565,0.32592,0.09506,0.3395,8.55,-0.01,8.550005848
16/08/2020 08:00,11.6792,-1.5744,11.78483975,0.4992,0.1456,0.52,11.18,-1.72,11.31153394,9.3092,0.3056,9.314214728,0.4992,0.1456,0.52,8.81,0.16,8.811452775
16/08/2020 08:30,12.6344,-0.1958,12.6359171,0.7344,0.2142,0.765,11.9,-0.41,11.90706093,10.0544,-0.1958,10.05630633,0.7344,0.2142,0.765,9.32,-0.41,9.329013881
16/08/2020 09:00,13.33432,0.21126,13.33599343,0.72432,0.21126,0.7545,12.61,0,12.61,10.60432,0.21126,10.60642416,0.72432,0.21126,0.7545,9.88,0,9.88
16/08/2020 09:30,13.92616,0.75888,13.94682154,1.19616,0.34888,1.246,12.73,0.41,12.7366008,11.12616,0.34888,11.13162852,1.19616,0.34888,1.246,9.93,0,9.93
16/08/2020 10:00,14.89784,0.09812,14.89816311,1.22784,0.35812,1.279,13.67,-0.26,13.67247234,12.20784,2.25812,12.41492905,1.22784,0.35812,1.279,10.98,1.9,11.14317728
16/08/2020 10:30,15.74464,1.14302,15.78607562,1.48464,0.43302,1.5465,14.26,0.71,14.27766437,12.64464,0.91302,12.67755995,1.48464,0.43302,1.5465,11.16,0.48,11.17031781
16/08/2020 11:00,16.00408,1.03494,16.03750846,1.11408,0.32494,1.1605,14.89,0.71,14.90691786,12.87408,0.80494,12.89921952,1.11408,0.32494,1.1605,11.76,0.48,11.76979184
16/08/2020 11:30,16.21592,1.01506,16.24765855,1.04592,0.30506,1.0895,15.17,0.71,15.18660594,13.03592,0.78506,13.05953787,1.04592,0.30506,1.0895,11.99,0.48,11.99960416
16/08/2020 12:00,16.39,1.1625,16.43117483,1.14,0.3325,1.1875,15.25,0.83,15.27257018,13.13,0.8525,13.1576463,1.14,0.3325,1.1875,11.99,0.52,12.00127077
16/08/2020 12:30,16.97232,0.29526,16.97488806,1.49232,0.43526,1.5545,15.48,-0.14,15.48063306,14.03232,2.44526,14.24378114,1.49232,0.43526,1.5545,12.54,2.01,12.70006693
16/08/2020 13:00,16.60152,-0.94414,16.62834528,1.87152,0.54586,1.9495,14.73,-1.49,14.80516802,14.09152,3.87586,14.614829,1.87152,0.54586,1.9495,12.22,3.33,12.66559513
16/08/2020 13:30,16.31456,-1.16992,16.3564538,1.95456,0.57008,2.036,14.36,-1.74,14.4650337,13.85456,3.70008,14.34013336,1.95456,0.57008,2.036,11.9,3.13,12.30475111
16/08/2020 14:00,16.17872,-0.97704,16.20819509,2.23872,0.65296,2.332,13.94,-1.63,14.03497417,13.69872,3.85296,14.23025757,2.23872,0.65296,2.332,11.46,3.2,11.89838645
16/08/2020 14:30,15.72872,-1.33454,15.78523455,1.45872,0.42546,1.5195,14.27,-1.76,14.37812575,13.26872,3.53546,13.73165714,1.45872,0.42546,1.5195,11.81,3.11,12.21262462
16/08/2020 15:00,15.56976,-1.08632,15.60761089,2.30976,0.67368,2.406,13.26,-1.76,13.37629246,13.17976,3.78368,13.71212267,2.30976,0.67368,2.406,10.87,3.11,11.30614877
16/08/2020 15:30,15.636,-0.997,15.66775367,2.376,0.693,2.475,13.26,-1.69,13.36726225,13.246,3.853,13.79500362,2.376,0.693,2.475,10.87,3.16,11.32000442
16/08/2020 16:00,15.77016,-0.76912,15.78890408,3.02016,0.88088,3.146,12.75,-1.65,12.8563214,13.39016,4.08088,13.99821297,3.02016,0.88088,3.146,10.37,3.2,10.85250662
16/08/2020 16:30,16.15352,1.10186,16.19105629,1.82352,0.53186,1.8995,14.33,0.57,14.34133188,13.02352,1.23186,13.08164945,1.82352,0.53186,1.8995,11.2,0.7,11.22185368
16/08/2020 17:00,16.97032,0.86676,16.99244049,0.64032,0.18676,0.667,16.33,0.68,16.34415186,13.62032,0.64676,13.63566703,0.64032,0.18676,0.667,12.98,0.46,12.98814844
16/08/2020 17:30,17.47408,0.89494,17.4969823,0.39408,0.11494,0.4105,17.08,0.78,17.09780103,14.05408,0.57494,14.06583523,0.39408,0.11494,0.4105,13.66,0.46,13.66774305
16/08/2020 18:00,18.06944,1.04442,18.09959875,0.28944,0.08442,0.3015,17.78,0.96,17.8058979,14.59944,0.75442,14.61891918,0.28944,0.08442,0.3015,14.31,0.67,14.32567625
16/08/2020 18:30,18.1708,1.1419,18.20664462,0.0408,0.0119,0.0425,18.13,1.13,18.16518098,14.6508,0.8319,14.67439942,0.0408,0.0119,0.0425,14.61,0.82,14.63299354
16/08/2020 19:00,17.66,0.97,17.68661924,0,0,0,17.66,0.97,17.68661924,14.16,0.62,14.17356695,0,0,0,14.16,0.62,14.17356695
16/08/2020 19:30,17.28672,0.85196,17.3077013,0.00672,0.00196,0.007,17.28,0.85,17.30089304,13.86672,0.54196,13.87730681,0.00672,0.00196,0.007,13.86,0.54,13.87051549
16/08/2020 20:00,16.5904,0.5897,16.60087703,0.1704,0.0497,0.1775,16.42,0.54,16.42887702,13.3204,0.4597,13.32832999,0.1704,0.0497,0.1775,13.15,0.41,13.15639008
16/08/2020 20:30,16,0.5,16.00781059,0,0,0,16,0.5,16.00781059,12.74,0.47,12.7486666,0,0,0,12.74,0.47,12.7486666
16/08/2020 21:00,15.97,0.53,15.97879219,0,0,0,15.97,0.53,15.97879219,12.74,0.47,12.7486666,0,0,0,12.74,0.47,12.7486666
16/08/2020 21:30,15.7,0.48,15.70733587,0,0,0,15.7,0.48,15.70733587,12.59,0.42,12.59700361,0,0,0,12.59,0.42,12.59700361
16/08/2020 22:00,14.84,0.44,14.84652148,0,0,0,14.84,0.44,14.84652148,11.87,0.42,11.87742817,0,0,0,11.87,0.42,11.87742817
16/08/2020 22:30,14.15,0.44,14.15683934,0,0,0,14.15,0.44,14.15683934,11.27,0.25,11.27277251,0,0,0,11.27,0.25,11.27277251
16/08/2020 23:00,13.34,0,13.34,0,0,0,13.34,0,13.34,10.58,0,10.58,0,0,0,10.58,0,10.58
16/08/2020 23:30,12.66,0.41,12.66663728,0,0,0,12.66,0.41,12.66663728,10.03,-0.46,10.04054281,0,0,0,10.03,-0.46,10.04054281
17/08/2020 00:00,12.24,0.03,12.24003676,0,0,0,12.24,0.03,12.24003676,9.79,-0.16,9.791307369,0,0,0,9.79,-0.16,9.791307369
17/08/2020 00:30,11.53,-2.5,11.79791931,0,0,0,11.53,-2.5,11.79791931,9.39,2.08,9.617614049,0,0,0,9.39,2.08,9.617614049
17/08/2020 01:00,11.27,-0.41,11.27745539,0,0,0,11.27,-0.41,11.27745539,8.97,-0.41,8.979365234,0,0,0,8.97,-0.41,8.979365234
17/08/2020 01:30,11.19,-0.41,11.19750865,0,0,0,11.19,-0.41,11.19750865,8.89,-0.41,8.899449421,0,0,0,8.89,-0.41,8.899449421
17/08/2020 02:00,11.04,-0.41,11.0476106,0,0,0,11.04,-0.41,11.0476106,8.75,0,8.75,0,0,0,8.75,0,8.75
17/08/2020 02:30,10.86,-0.41,10.86773665,0,0,0,10.86,-0.41,10.86773665,8.61,-0.41,8.619756377,0,0,0,8.61,-0.41,8.619756377
17/08/2020 03:00,10.69,-0.41,10.6978596,0,0,0,10.69,-0.41,10.6978596,8.47,-0.41,8.479917452,0,0,0,8.47,-0.41,8.479917452
17/08/2020 03:30,10.73,-0.41,10.73783032,0,0,0,10.73,-0.41,10.73783032,8.54,-0.41,8.549836256,0,0,0,8.54,-0.41,8.549836256
17/08/2020 04:00,10.6,-0.41,10.60792628,0,0,0,10.6,-0.41,10.60792628,8.42,-0.41,8.429976275,0,0,0,8.42,-0.41,8.429976275
17/08/2020 04:30,10.67,-0.41,10.67787432,0,0,0,10.67,-0.41,10.67787432,8.48,-0.41,8.489905771,0,0,0,8.48,-0.41,8.489905771
17/08/2020 05:00,10.67,-0.41,10.67787432,0,0,0,10.67,-0.41,10.67787432,8.48,-0.41,8.489905771,0,0,0,8.48,-0.41,8.489905771
17/08/2020 05:30,10.96,-0.41,10.96766611,0,0,0,10.96,-0.41,10.96766611,8.67,-0.41,8.679688935,0,0,0,8.67,-0.41,8.679688935
17/08/2020 06:00,11.52,0,11.52,0,0,0,11.52,0,11.52,9.13,0,9.13,0,0,0,9.13,0,9.13
17/08/2020 06:30,13.1572,1.0496,13.1989989,0.0672,0.0196,0.07,13.09,1.03,13.13046077,10.4272,1.0396,10.47889632,0.0672,0.0196,0.07,10.36,1.02,10.41009126
17/08/2020 07:00,14.9964,1.5977,15.08126846,0.2664,0.0777,0.2775,14.73,1.52,14.80821731,12.0164,1.3277,12.08952672,0.2664,0.0777,0.2775,11.75,1.25,11.8163023
17/08/2020 07:30,16.63928,2.04354,16.76429822,0.38928,0.11354,0.4055,16.25,1.93,16.36421095,13.39928,1.96354,13.54238509,0.38928,0.11354,0.4055,13.01,1.85,13.14087516
17/08/2020 08:00,17.8648,2.7189,18.07051455,0.5448,0.1589,0.5675,17.32,2.56,17.50816952,14.2548,2.2189,14.42646319,0.5448,0.1589,0.5675,13.71,2.06,13.86389916
17/08/2020 08:30,18.87136,3.35498,19.16726686,1.01136,0.29498,1.0535,17.86,3.06,18.12024282,15.10136,3.17498,15.4315123,1.01136,0.29498,1.0535,14.09,2.88,14.3813247
17/08/2020 09:00,20.41424,4.25082,20.85211417,0.89424,0.26082,0.9315,19.52,3.99,19.92361664,16.35424,3.56082,16.73740138,0.89424,0.26082,0.9315,15.46,3.3,15.80827631
17/08/2020 09:30,21.082,4.8685,21.63684395,1.812,0.5285,1.8875,19.27,4.34,19.75268336,16.882,4.0385,17.35832383,1.812,0.5285,1.8875,15.07,3.51,15.47336421
17/08/2020 10:00,21.0912,5.0841,21.69531724,2.5512,0.7441,2.6575,18.54,4.34,19.04119744,16.9012,4.2241,17.4210672,2.5512,0.7441,2.6575,14.35,3.48,14.76593715
17/08/2020 10:30,21.16808,5.33194,21.82927381,3.29808,0.96194,3.4355,17.87,4.37,18.39657033,16.94808,4.44194,17.52050931,3.29808,0.96194,3.4355,13.65,3.48,14.08662131
17/08/2020 11:00,21.0964,6.4852,22.07070257,6.0864,1.7752,6.34,15.01,4.71,15.73163056,16.8764,5.4252,17.72697583,6.0864,1.7752,6.34,10.79,3.65,11.39063651
17/08/2020 11:30,20.50568,7.66874,21.89274961,8.87568,2.58874,9.2455,11.63,5.08,12.69107166,16.46568,6.57874,17.73128416,8.87568,2.58874,9.2455,7.59,3.99,8.574858599
17/08/2020 12:00,21.23016,7.24838,22.43342832,7.64016,2.22838,7.9585,13.59,5.02,14.48752912,17.20016,6.17838,18.27615615,7.64016,2.22838,7.9585,9.56,3.95,10.34389192
17/08/2020 12:30,21.39104,5.22072,22.01891254,2.47104,0.72072,2.574,18.92,4.5,19.44778651,17.14104,4.25072,17.66023422,2.47104,0.72072,2.574,14.67,3.53,15.08873089
17/08/2020 13:00,21.766,3.973,22.1256296,1.896,0.553,1.975,19.87,3.42,20.16217498,17.706,5.693,18.59872805,1.896,0.553,1.975,15.81,5.14,16.62455112
17/08/2020 13:30,21.81384,5.98362,22.61962254,3.78384,1.10362,3.9415,18.03,4.88,18.67873925,17.41384,4.93362,18.09923838,3.78384,1.10362,3.9415,13.63,3.83,14.15788826
17/08/2020 14:00,21.29416,7.87788,22.70467448,6.16416,1.79788,6.421,15.13,6.08,16.30592837,17.06416,5.07788,17.80366316,6.16416,1.79788,6.421,10.9,3.28,11.3828116
17/08/2020 14:30,21.4668,9.2699,23.38278316,12.3768,3.6099,12.8925,9.09,5.66,10.70811375,17.7668,8.1599,19.55103962,12.3768,3.6099,12.8925,5.39,4.55,7.053694068
17/08/2020 15:00,21.40784,9.55812,23.44468536,12.74784,3.71812,13.279,8.66,5.84,10.44515199,17.55784,8.35812,19.44571715,12.74784,3.71812,13.279,4.81,4.64,6.683240232
17/08/2020 15:30,21.42088,7.86484,22.81906677,9.41088,2.74484,9.803,12.01,5.12,13.05582246,17.44088,6.78484,18.71412165,9.41088,2.74484,9.803,8.03,4.04,8.989021081
17/08/2020 16:00,21.4784,5.5937,22.19484504,3.3384,0.9737,3.4775,18.14,4.62,18.71908117,17.2884,4.6037,17.89085879,3.3384,0.9737,3.4775,13.95,3.63,14.41455514
17/08/2020 16:30,20.19736,3.40548,20.48244724,3.68736,1.07548,3.841,16.51,2.33,16.67360189,16.88736,6.19548,17.98796543,3.68736,1.07548,3.841,13.2,5.12,14.15819197
17/08/2020 17:00,20.24184,4.68012,20.77584198,9.53184,2.78012,9.929,10.71,1.9,10.87722851,17.38184,9.03012,19.58753249,9.53184,2.78012,9.929,7.85,6.25,10.03419155
17/08/2020 17:30,20.35192,3.09556,20.58599377,5.88192,1.71556,6.127,14.47,1.38,14.53565616,17.29192,7.59556,18.88658331,5.88192,1.71556,6.127,11.41,5.88,12.83598457
17/08/2020 18:00,20.60832,2.38576,20.74595633,4.40832,1.28576,4.592,16.2,1.1,16.23730273,17.53832,6.99576,18.8820901,4.40832,1.28576,4.592,13.13,5.71,14.31785598
17/08/2020 18:30,19.55072,1.79396,19.63285372,3.75072,1.09396,3.907,15.8,0.7,15.81549873,16.62072,6.52396,17.85526218,3.75072,1.09396,3.907,12.87,5.43,13.9686005
17/08/2020 19:00,19.50936,1.16148,19.54390348,2.19936,0.64148,2.291,17.31,0.52,17.31780875,16.65936,5.91148,17.6771002,2.19936,0.64148,2.291,14.46,5.27,15.39040285
17/08/2020 19:30,19.04952,0.68236,19.06173726,0.89952,0.26236,0.937,18.15,0.42,18.15485885,16.28952,5.53236,17.20335633,0.89952,0.26236,0.937,15.39,5.27,16.26729848
17/08/2020 20:00,18.73784,0.53312,18.7454225,0.38784,0.11312,0.404,18.35,0.42,18.35480591,16.02784,5.31312,16.88552336,0.38784,0.11312,0.404,15.64,5.2,16.48179602
17/08/2020 20:30,18.88328,0.51054,18.89018038,0.17328,0.05054,0.1805,18.71,0.46,18.71565388,16.22328,5.17054,17.02731035,0.17328,0.05054,0.1805,16.05,5.12,16.84686618
17/08/2020 21:00,19.27,2.6,19.44461108,0,0,0,19.27,2.6,19.44461108,16.01,3.61,16.41195296,0,0,0,16.01,3.61,16.41195296
17/08/2020 21:30,18.98,2.56,19.15186675,0,0,0,18.98,2.56,19.15186675,15.36,2.22,15.51960051,0,0,0,15.36,2.22,15.51960051
17/08/2020 22:00,18.46,2.46,18.62318984,0,0,0,18.46,2.46,18.62318984,15.04,2.22,15.20296024,0,0,0,15.04,2.22,15.20296024
17/08/2020 22:30,16.62,1.67,16.70369121,0,0,0,16.62,1.67,16.70369121,13.45,1.34,13.51658611,0,0,0,13.45,1.34,13.51658611
17/08/2020 23:00,15.79,1.55,15.86589424,0,0,0,15.79,1.55,15.86589424,12.76,1.38,12.83440688,0,0,0,12.76,1.38,12.83440688
17/08/2020 23:30,14.59,1.37,14.65418029,0,0,0,14.59,1.37,14.65418029,11.71,1.22,11.77338099,0,0,0,11.71,1.22,11.77338099
18/08/2020 00:00,14.06,1.47,14.1366368,0,0,0,14.06,1.47,14.1366368,11.23,0.95,11.27011091,0,0,0,11.23,0.95,11.27011091
18/08/2020 00:30,13.23,1.05,13.27160126,0,0,0,13.23,1.05,13.27160126,10.56,0.4,10.56757304,0,0,0,10.56,0.4,10.56757304
18/08/2020 01:00,13.03,0.91,13.06173802,0,0,0,13.03,0.91,13.06173802,10.53,0.89,10.56754465,0,0,0,10.53,0.89,10.56754465
18/08/2020 01:30,12.73,0.74,12.75149011,0,0,0,12.73,0.74,12.75149011,10.25,0.73,10.27596224,0,0,0,10.25,0.73,10.27596224
18/08/2020 02:00,12.42,0.08,12.42025765,0,0,0,12.42,0.08,12.42025765,10.18,1.36,10.27044303,0,0,0,10.18,1.36,10.27044303
18/08/2020 02:30,12.14,-0.59,12.15432845,0,0,0,12.14,-0.59,12.15432845,10.18,1.71,10.32262079,0,0,0,10.18,1.71,10.32262079
18/08/2020 03:00,12,0.54,12.01214386,0,0,0,12,0.54,12.01214386,9.7,0.54,9.7150193,0,0,0,9.7,0.54,9.7150193
18/08/2020 03:30,11.81,0.54,11.82233902,0,0,0,11.81,0.54,11.82233902,9.52,0.54,9.535302827,0,0,0,9.52,0.54,9.535302827
18/08/2020 04:00,11.75,0.49,11.76021258,0,0,0,11.75,0.49,11.76021258,9.47,0.5,9.483190391,0,0,0,9.47,0.5,9.483190391
18/08/2020 04:30,11.82,0.42,11.82745958,0,0,0,11.82,0.42,11.82745958,9.55,0.44,9.560130752,0,0,0,9.55,0.44,9.560130752
18/08/2020 05:00,11.63,0.42,11.63758136,0,0,0,11.63,0.42,11.63758136,9.33,0.44,9.340369372,0,0,0,9.33,0.44,9.340369372
18/08/2020 05:30,11.88,0.47,11.8892935,0,0,0,11.88,0.47,11.8892935,9.51,0.5,9.523134988,0,0,0,9.51,0.5,9.523134988
18/08/2020 06:00,12.48872,0.64296,12.50525989,0.07872,0.02296,0.082,12.41,0.62,12.42547786,10.03872,0.59296,10.05621702,0.07872,0.02296,0.082,9.96,0.57,9.976296908
18/08/2020 06:30,14.27032,1.27176,14.32687706,0.28032,0.08176,0.292,13.99,1.19,14.04051993,11.78032,2.47176,12.03684081,0.28032,0.08176,0.292,11.5,2.39,11.74572688
18/08/2020 07:00,15.86528,2.38154,16.04303096,0.48528,0.14154,0.5055,15.38,2.24,15.54226496,13.37528,3.78154,13.89957409,0.48528,0.14154,0.5055,12.89,3.64,13.39409198
18/08/2020 07:30,17.90024,3.08632,18.1643597,0.57024,0.16632,0.594,17.33,2.92,17.5742795,14.54024,2.70632,14.78995427,0.57024,0.16632,0.594,13.97,2.54,14.19903166
18/08/2020 08:00,19.1244,3.6967,19.47840513,0.9144,0.2667,0.9525,18.21,3.43,18.53021856,15.5344,3.3067,15.88243836,0.9144,0.2667,0.9525,14.62,3.04,14.93271576
18/08/2020 08:30,20.0812,4.3741,20.55206423,1.3512,0.3941,1.4075,18.73,3.98,19.14819313,16.2012,3.7141,16.62147467,1.3512,0.3941,1.4075,14.85,3.32,15.21659949
18/08/2020 09:00,20.96728,5.40504,21.6527432,2.89728,0.84504,3.018,18.07,4.56,18.63648304,16.97728,4.54504,17.57513655,2.89728,0.84504,3.018,14.08,3.7,14.55803558
18/08/2020 09:30,21.22776,5.67268,21.9726442,3.19776,0.93268,3.331,18.03,4.74,18.64265271,17.18776,4.74268,17.83008994,3.19776,0.93268,3.331,13.99,3.81,14.49952413
18/08/2020 10:00,21.1708,6.0694,22.02363251,4.4208,1.2894,4.605,16.75,4.78,17.41869398,17.1408,5.1494,17.89757931,4.4208,1.2894,4.605,12.72,3.86,13.29278
18/08/2020 10:30,21.38936,7.90648,22.80388448,8.79936,2.56648,9.166,12.59,5.34,13.67566086,17.52936,6.86648,18.82623195,8.79936,2.56648,9.166,8.73,4.3,9.731541502
18/08/2020 11:00,21.07816,7.61738,22.4123472,8.28816,2.41738,8.6335,12.79,5.2,13.80666868,17.21816,6.54738,18.42099939,8.28816,2.41738,8.6335,8.93,4.13,9.838790576
18/08/2020 11:30,21.85464,7.45802,23.09214914,7.12464,2.07802,7.4215,14.73,5.38,15.68175054,17.85464,6.37802,18.95962311,7.12464,2.07802,7.4215,10.73,4.3,11.55953719
18/08/2020 12:00,21.81088,8.74984,23.5005146,7.37088,2.14984,7.678,14.44,6.6,15.87682588,17.35088,4.95984,18.04585962,7.37088,2.14984,7.678,9.98,2.81,10.36805189
18/08/2020 12:30,22.50984,9.27162,24.3445237,5.07984,1.48162,5.2915,17.43,7.79,19.09159501,17.42984,2.74162,17.64414358,5.07984,1.48162,5.2915,12.35,1.26,12.41410891
18/08/2020 13:00,21.72848,10.32664,24.05756299,7.66848,2.23664,7.988,14.06,8.09,16.22133472,16.86848,3.70664,17.27092347,7.66848,2.23664,7.988,9.2,1.47,9.31670006
18/08/2020 13:30,22.72096,11.53778,25.48258995,10.38096,3.02778,10.8135,12.34,8.51,14.98985323,17.97096,4.94778,18.63963332,10.38096,3.02778,10.8135,7.59,1.92,7.829080406
18/08/2020 14:00,22.0896,9.0228,23.86129393,4.8096,1.4028,5.01,17.28,7.62,18.88551826,17.0996,2.4928,17.28034641,4.8096,1.4028,5.01,12.29,1.09,12.33824137
18/08/2020 14:30,22.48224,11.16732,25.10299089,9.52224,2.77732,9.919,12.96,8.39,15.43870785,17.90224,4.63732,18.49310503,9.52224,2.77732,9.919,8.38,1.86,8.58393849
18/08/2020 15:00,22.08176,9.42968,24.01089314,5.38176,1.56968,5.606,16.7,7.86,18.45723706,17.29176,2.96968,17.54491274,5.38176,1.56968,5.606,11.91,1.4,11.9920015
18/08/2020 15:30,22.54352,9.22436,24.35773207,5.60352,1.63436,5.837,16.94,7.59,18.56264259,17.77352,3.30436,18.07807535,5.60352,1.63436,5.837,12.17,1.67,12.28404656
18/08/2020 16:00,21.91648,6.42314,22.83831918,5.49648,1.60314,5.7255,16.42,4.82,17.1128256,17.95648,5.47314,18.7720653,5.49648,1.60314,5.7255,12.46,3.87,13.04716444
18/08/2020 16:30,21.82216,6.35938,22.72990059,4.83216,1.40938,5.0335,16.99,4.95,17.69640076,17.65216,5.34938,18.44490767,4.83216,1.40938,5.0335,12.82,3.94,13.41178586
18/08/2020 17:00,20.67984,4.72412,21.2125692,2.37984,0.69412,2.479,18.3,4.03,18.73848713,16.53984,3.88412,16.98978209,2.37984,0.69412,2.479,14.16,3.19,14.51487857
18/08/2020 17:30,20.20304,4.17422,20.62975855,2.48304,0.72422,2.5865,17.72,3.45,18.05272556,16.13304,3.36422,16.48007754,2.48304,0.72422,2.5865,13.65,2.64,13.90295292
18/08/2020 18:00,20.4376,4.2768,20.88029004,4.1376,1.2068,4.31,16.3,3.07,16.58658796,16.7776,4.6668,17.41455954,4.1376,1.2068,4.31,12.64,3.46,13.10500668
18/08/2020 18:30,19.73872,3.06046,19.9745709,1.57872,0.46046,1.6445,18.16,2.6,18.3451792,16.06872,2.99046,16.34462032,1.57872,0.46046,1.6445,14.49,2.53,14.7092148
18/08/2020 19:00,19.45232,3.18026,19.71057602,2.09232,0.61026,2.1795,17.36,2.57,17.54920226,15.81232,2.67026,16.0362013,2.09232,0.61026,2.1795,13.72,2.06,13.87378824
18/08/2020 19:30,19.65328,2.99554,19.88025842,0.77328,0.22554,0.8055,18.88,2.77,19.0821199,16.06328,2.83554,16.31162933,0.77328,0.22554,0.8055,15.29,2.61,15.51116372
18/08/2020 20:00,20.22728,3.37004,20.50609728,0.37728,0.11004,0.393,19.85,3.26,20.11591658,16.54728,3.00004,16.81703646,0.37728,0.11004,0.393,16.17,2.89,16.42622903
18/08/2020 20:30,20.04896,3.32678,20.32309677,0.22896,0.06678,0.2385,19.82,3.26,20.08631375,16.45896,2.99678,16.72955632,0.22896,0.06678,0.2385,16.23,2.93,16.49235581
18/08/2020 21:00,20.08,3.26,20.34291031,0,0,0,20.08,3.26,20.34291031,16.51,2.97,16.77501118,0,0,0,16.51,2.97,16.77501118
18/08/2020 21:30,19.9,3.04,20.13086188,0,0,0,19.9,3.04,20.13086188,16.35,2.78,16.58465857,0,0,0,16.35,2.78,16.58465857
18/08/2020 22:00,18.88,2.84,19.09240687,0,0,0,18.88,2.84,19.09240687,15.42,2.31,15.59206529,0,0,0,15.42,2.31,15.59206529
18/08/2020 22:30,16.83,1.78,16.92386776,0,0,0,16.83,1.78,16.92386776,13.69,1.58,13.78087443,0,0,0,13.69,1.58,13.78087443
18/08/2020 23:00,15.49,1.52,15.56439848,0,0,0,15.49,1.52,15.56439848,12.51,1.25,12.57229494,0,0,0,12.51,1.25,12.57229494
18/08/2020 23:30,14.52,1.26,14.57456689,0,0,0,14.52,1.26,14.57456689,11.78,1.17,11.83796013,0,0,0,11.78,1.17,11.83796013
19/08/2020 00:00,14.14,1.21,14.19167714,0,0,0,14.14,1.21,14.19167714,11.58,1.17,11.63895614,0,0,0,11.58,1.17,11.63895614
19/08/2020 00:30,13.49,1.05,13.5308019,0,0,0,13.49,1.05,13.5308019,10.97,0.98,11.01368694,0,0,0,10.97,0.98,11.01368694
19/08/2020 01:00,12.74,0.86,12.7689937,0,0,0,12.74,0.86,12.7689937,10.25,0.74,10.27667748,0,0,0,10.25,0.74,10.27667748
19/08/2020 01:30,12.81,1.35,12.88093941,0,0,0,12.81,1.35,12.88093941,10.16,0.15,10.16110722,0,0,0,10.16,0.15,10.16110722
19/08/2020 02:00,12.25,0.53,12.26145995,0,0,0,12.25,0.53,12.26145995,9.89,0.53,9.904191032,0,0,0,9.89,0.53,9.904191032
19/08/2020 02:30,12.25,0.53,12.26145995,0,0,0,12.25,0.53,12.26145995,9.92,0.53,9.934148177,0,0,0,9.92,0.53,9.934148177
19/08/2020 03:00,11.95,0.53,11.96174736,0,0,0,11.95,0.53,11.96174736,9.66,0.53,9.674528412,0,0,0,9.66,0.53,9.674528412
19/08/2020 03:30,11.95,0.57,11.96358642,0,0,0,11.95,0.57,11.96358642,9.66,0.53,9.674528412,0,0,0,9.66,0.53,9.674528412
19/08/2020 04:00,11.66,0.51,11.67114819,0,0,0,11.66,0.51,11.67114819,9.42,0.44,9.43027041,0,0,0,9.42,0.44,9.43027041
19/08/2020 04:30,11.78,0.43,11.78784544,0,0,0,11.78,0.43,11.78784544,9.52,0.44,9.530162643,0,0,0,9.52,0.44,9.530162643
19/08/2020 05:00,11.71,0.43,11.7178923,0,0,0,11.71,0.43,11.7178923,9.44,0.44,9.450248674,0,0,0,9.44,0.44,9.450248674
19/08/2020 05:30,12.12,0.52,12.13114999,0,0,0,12.12,0.52,12.13114999,9.76,0.51,9.773315712,0,0,0,9.76,0.51,9.773315712
19/08/2020 06:00,12.68,0.52,12.69065798,0,0,0,12.68,0.52,12.69065798,10.22,0.51,10.23271714,0,0,0,10.22,0.51,10.23271714
19/08/2020 06:30,14.412,1.6385,14.50484148,0.132,0.0385,0.1375,14.28,1.6,14.36935628,11.662,1.4385,11.75038409,0.132,0.0385,0.1375,11.53,1.4,11.61468467
19/08/2020 07:00,15.8652,2.4811,16.05803314,0.6552,0.1911,0.6825,15.21,2.29,15.38142386,12.8752,2.2011,13.06199128,0.6552,0.1911,0.6825,12.22,2.01,12.38420365
19/08/2020 07:30,17.74256,3.46158,18.07708415,1.34256,0.39158,1.3985,16.4,3.07,16.68487039,14.45256,3.04158,14.76914688,1.34256,0.39158,1.3985,13.11,2.65,13.3751486
19/08/2020 08:00,18.712,3.611,19.05723655,1.032,0.301,1.075,17.68,3.31,17.98717599,15.102,3.101,15.41708808,1.032,0.301,1.075,14.07,2.8,14.34590185
19/08/2020 08:30,20.22136,4.00748,20.61463791,1.67136,0.48748,1.741,18.55,3.52,18.88101957,16.53136,4.40748,17.10882063,1.67136,0.48748,1.741,14.86,3.92,15.36834409
19/08/2020 09:00,20.8504,4.9147,21.42179862,1.9704,0.5747,2.0525,18.88,4.34,19.37240305,16.7704,4.0947,17.26304968,1.9704,0.5747,2.0525,14.8,3.52,15.21283668
19/08/2020 09:30,20.75896,5.17678,21.39470662,2.86896,0.83678,2.9885,17.89,4.34,18.40890274,16.60896,4.23678,17.14082428,2.86896,0.83678,2.9885,13.74,3.4,14.1544198
19/08/2020 10:00,20.94832,4.90076,21.51393872,2.60832,0.76076,2.717,18.34,4.14,18.80146803,16.61832,3.88076,17.06542873,2.60832,0.76076,2.717,14.01,3.12,14.35320522
19/08/2020 10:30,21.23536,4.01948,21.61242082,1.33536,0.38948,1.391,19.9,3.63,20.22836869,16.77536,4.20948,17.29544521,1.33536,0.38948,1.391,15.44,3.82,15.90553363
19/08/2020 11:00,21.30368,2.30274,21.42777154,1.96368,0.57274,2.0455,19.34,1.73,19.41722174,17.34368,6.41274,18.49125389,1.96368,0.57274,2.0455,15.38,5.84,16.45144371
19/08/2020 11:30,21.33464,2.59552,21.4919424,2.14464,0.62552,2.234,19.19,1.97,19.29085275,17.36464,6.09552,18.40342594,2.14464,0.62552,2.234,15.22,5.47,16.17310422
19/08/2020 12:00,21.82496,2.75228,21.99781635,2.06496,0.60228,2.151,19.76,2.15,19.87662195,17.75496,6.07228,18.764626,2.06496,0.60228,2.151,15.69,5.47,16.61616683
19/08/2020 12:30,21.5264,2.2252,21.64110469,1.7664,0.5152,1.84,19.76,1.71,19.83385237,17.4564,5.5752,18.32508543,1.7664,0.5152,1.84,15.69,5.06,16.48574232
19/08/2020 13:00,21.54664,2.17402,21.65603976,2.03664,0.59402,2.1215,19.51,1.58,19.57387289,17.50664,5.58402,18.37562852,2.03664,0.59402,2.1215,15.47,4.99,16.25487619
19/08/2020 13:30,21.37168,2.49924,21.51731644,3.15168,0.91924,3.283,18.22,1.58,18.28837882,17.45168,5.90924,18.42498988,3.15168,0.91924,3.283,14.3,4.99,15.14562973
19/08/2020 14:00,21.73872,2.42296,21.87333268,2.23872,0.65296,2.332,19.5,1.77,19.58016598,17.68872,5.77296,18.60693103,2.23872,0.65296,2.332,15.45,5.12,16.276268
19/08/2020 14:30,21.71624,2.31432,21.83921145,1.86624,0.54432,1.944,19.85,1.77,19.92875811,17.67624,5.70432,18.57387216,1.86624,0.54432,1.944,15.81,5.16,16.63074562
19/08/2020 15:00,21.74176,2.45468,21.87988989,2.14176,0.62468,2.231,19.6,1.83,19.68524574,17.72176,5.78468,18.64197683,2.14176,0.62468,2.231,15.58,5.16,16.41225152
19/08/2020 15:30,21.5692,2.3456,21.6963644,2.1792,0.6356,2.27,19.39,1.71,19.46525623,17.6392,6.0156,18.63675991,2.1792,0.6356,2.27,15.46,5.38,16.36936162
19/08/2020 16:00,21.95192,2.50556,22.09444778,2.52192,0.73556,2.627,19.43,1.77,19.51045361,18.30192,6.93556,19.5719766,2.52192,0.73556,2.627,15.78,6.2,16.95430329
19/08/2020 16:30,21.78296,4.71128,22.28662167,2.23296,0.65128,2.326,19.55,4.06,19.96712548,17.45296,3.88128,17.87932178,2.23296,0.65128,2.326,15.22,3.23,15.55896205
19/08/2020 17:00,21.91984,4.30662,22.33889795,1.59984,0.46662,1.6665,20.32,3.84,20.67965183,17.55984,3.59662,17.92438719,1.59984,0.46662,1.6665,15.96,3.13,16.26402472
19/08/2020 17:30,21.5152,1.2861,21.5536049,1.2552,0.3661,1.3075,20.26,0.92,20.28087769,18.1852,5.7961,19.08654694,1.2552,0.3661,1.3075,16.93,5.43,17.77947693
19/08/2020 18:00,22.25048,2.77514,22.42287364,0.84048,0.24514,0.8755,21.41,2.53,21.55896565,18.45048,4.15514,18.91257256,0.84048,0.24514,0.8755,17.61,3.91,18.03885251
19/08/2020 18:30,22.06568,3.62124,22.36085001,0.65568,0.19124,0.683,21.41,3.43,21.68301178,18.04568,3.05124,18.30182046,0.65568,0.19124,0.683,17.39,2.86,17.623612
19/08/2020 19:00,21.7956,3.4233,22.06280042,0.5256,0.1533,0.5475,21.27,3.27,21.51989312,17.9156,2.9333,18.15414477,0.5256,0.1533,0.5475,17.39,2.78,17.61080634
19/08/2020 19:30,21.11192,3.22306,21.35652785,0.42192,0.12306,0.4395,20.69,3.1,20.92094883,17.34192,2.73306,17.55596213,0.42192,0.12306,0.4395,16.92,2.61,17.12011974
19/08/2020 20:00,20.88608,3.18344,21.1272958,0.28608,0.08344,0.298,20.6,3.1,20.83194662,17.20608,2.74344,17.42342251,0.28608,0.08344,0.298,16.92,2.66,17.12781364
19/08/2020 20:30,20.8124,3.1007,21.0421086,0.0024,0.0007,0.0025,20.81,3.1,21.03963165,17.1224,2.6607,17.32789388,0.0024,0.0007,0.0025,17.12,2.66,17.32541486
19/08/2020 21:00,19.9,2.75,20.08911397,0,0,0,19.9,2.75,20.08911397,16.29,2.34,16.45720815,0,0,0,16.29,2.34,16.45720815
19/08/2020 21:30,19.4,2.8,19.60102038,0,0,0,19.4,2.8,19.60102038,15.89,2.3,16.05559404,0,0,0,15.89,2.3,16.05559404
19/08/2020 22:00,18.04,1.49,18.10142812,0,0,0,18.04,1.49,18.10142812,14.98,2.85,15.24870158,0,0,0,14.98,2.85,15.24870158
19/08/2020 22:30,16.58,-0.11,16.58036489,0,0,0,16.58,-0.11,16.58036489,14.02,3.05,14.34792319,0,0,0,14.02,3.05,14.34792319
19/08/2020 23:00,15.83,1.26,15.88006612,0,0,0,15.83,1.26,15.88006612,12.92,1.43,12.99889611,0,0,0,12.92,1.43,12.99889611
19/08/2020 23:30,14.29,-1.47,14.36540984,0,0,0,14.29,-1.47,14.36540984,12.36,3.54,12.85695143,0,0,0,12.36,3.54,12.85695143
20/08/2020 00:00,14.02,-0.04,14.02005706,0,0,0,14.02,-0.04,14.02005706,11.65,1.59,11.75800153,0,0,0,11.65,1.59,11.75800153
20/08/2020 00:30,13.57,0.82,13.59475266,0,0,0,13.57,0.82,13.59475266,10.99,0.67,11.01040417,0,0,0,10.99,0.67,11.01040417
20/08/2020 01:00,13.3,0.75,13.32112983,0,0,0,13.3,0.75,13.32112983,10.78,0.64,10.79898143,0,0,0,10.78,0.64,10.79898143
20/08/2020 01:30,13.22,0.79,13.24358335,0,0,0,13.22,0.79,13.24358335,10.7,0.67,10.72095611,0,0,0,10.7,0.67,10.72095611
20/08/2020 02:00,13.16,0.86,13.18807037,0,0,0,13.16,0.86,13.18807037,10.67,0.73,10.69494273,0,0,0,10.67,0.73,10.69494273
20/08/2020 02:30,12.84,0.63,12.85544632,0,0,0,12.84,0.63,12.85544632,10.39,0.57,10.40562348,0,0,0,10.39,0.57,10.40562348
20/08/2020 03:00,12.71,0.54,12.72146611,0,0,0,12.71,0.54,12.72146611,10.32,0.49,10.3316262,0,0,0,10.32,0.49,10.3316262
20/08/2020 03:30,12.37,0.46,12.37855,0,0,0,12.37,0.46,12.37855,10.01,0.44,10.01966566,0,0,0,10.01,0.44,10.01966566
20/08/2020 04:00,12.17,0.43,12.17759418,0,0,0,12.17,0.43,12.17759418,9.85,0.44,9.859822514,0,0,0,9.85,0.44,9.859822514
20/08/2020 04:30,12.11,0.43,12.11763178,0,0,0,12.11,0.43,12.11763178,9.81,0.44,9.819862524,0,0,0,9.81,0.44,9.819862524
20/08/2020 05:00,11.89,0.43,11.8977729,0,0,0,11.89,0.43,11.8977729,9.59,0.44,9.600088541,0,0,0,9.59,0.44,9.600088541
20/08/2020 05:30,11.76,0.43,11.76785877,0,0,0,11.76,0.43,11.76785877,9.38,0.44,9.390314159,0,0,0,9.38,0.44,9.390314159
20/08/2020 06:00,12.03,0.43,12.0376825,0,0,0,12.03,0.43,12.0376825,9.58,0.44,9.590099061,0,0,0,9.58,0.44,9.590099061
20/08/2020 06:30,13.63464,0.55552,13.64595216,0.22464,0.06552,0.234,13.41,0.49,13.41894929,11.10464,1.68552,11.23183009,0.22464,0.06552,0.234,10.88,1.62,10.99994545
20/08/2020 07:00,15.60232,1.99776,15.72969912,0.47232,0.13776,0.492,15.13,1.86,15.24390042,12.61232,1.68776,12.72474556,0.47232,0.13776,0.492,12.14,1.55,12.23854975
20/08/2020 07:30,16.7468,2.6749,16.95908017,1.2168,0.3549,1.2675,15.53,2.32,15.70233422,13.5368,2.2349,13.72004855,1.2168,0.3549,1.2675,12.32,1.88,12.4626161
20/08/2020 08:00,18.07544,3.59742,18.42994742,2.66544,0.77742,2.7765,15.41,2.82,15.66590246,14.65544,2.98742,14.95682452,2.66544,0.77742,2.7765,11.99,2.21,12.19197277
20/08/2020 08:30,19.16432,4.88376,19.77681149,4.50432,1.31376,4.692,14.66,3.57,15.08842271,15.60432,4.12376,16.14001856,4.50432,1.31376,4.692,11.1,2.81,11.4501572
20/08/2020 09:00,19.80656,4.19858,20.2466761,6.40656,1.86858,6.6735,13.4,2.33,13.60106246,16.81656,7.01858,18.2224355,6.40656,1.86858,6.6735,10.41,5.15,11.61424126
20/08/2020 09:30,20.37944,5.80192,21.18923902,8.26944,2.41192,8.614,12.11,3.39,12.57553975,17.09944,7.15192,18.53485387,8.26944,2.41192,8.614,8.83,4.74,10.02180124
20/08/2020 10:00,20.9308,8.0144,22.4126972,9.8208,2.8644,10.23,11.11,5.15,12.24559513,17.1908,6.9244,18.53296846,9.8208,2.8644,10.23,7.37,4.06,8.414303299
20/08/2020 10:30,20.92,8.525,22.59030821,11.16,3.255,11.625,9.76,5.27,11.09191147,17.26,7.425,18.78931146,11.16,3.255,11.625,6.1,4.17,7.389106847
20/08/2020 11:00,20.75976,8.97868,22.61823003,12.26976,3.57868,12.781,8.49,5.4,10.06181395,17.12976,7.74868,18.80081699,12.26976,3.57868,12.781,4.86,4.17,6.403787942
20/08/2020 11:30,20.7492,9.5106,22.82500412,13.0992,3.8206,13.645,7.65,5.69,9.534075729,17.2092,8.2706,19.09343838,13.0992,3.8206,13.645,4.11,4.45,6.057606788
20/08/2020 12:00,20.77408,9.86744,22.99845151,14.01408,4.08744,14.598,6.76,5.78,8.894155384,17.15408,8.64744,19.21043152,14.01408,4.08744,14.598,3.14,4.56,5.536533211
20/08/2020 12:30,20.94848,9.97664,23.2028481,14.14848,4.12664,14.738,6.8,5.85,8.970089186,17.28848,8.72664,19.36609889,14.14848,4.12664,14.738,3.14,4.6,5.569524217
20/08/2020 13:00,20.57544,9.60492,22.70689806,13.52544,3.94492,14.089,7.05,5.66,9.040912565,16.98544,8.37492,18.93791058,13.52544,3.94492,14.089,3.46,4.43,5.621076409
20/08/2020 13:30,20.64888,9.32634,22.65737988,13.11888,3.82634,13.6655,7.53,5.5,9.324746645,17.06888,8.15634,18.91751957,13.11888,3.82634,13.6655,3.95,4.33,5.861006739
20/08/2020 14:00,21.2368,9.6724,23.33574503,13.2768,3.8724,13.83,7.96,5.8,9.848939029,17.6168,8.4924,19.55690415,13.2768,3.8724,13.83,4.34,4.62,6.338769597
20/08/2020 14:30,21.29152,9.19586,23.19251312,12.19152,3.55586,12.6995,9.1,5.64,10.70605436,17.61152,8.00586,19.34578587,12.19152,3.55586,12.6995,5.42,4.45,7.012766929
20/08/2020 15:00,20.98512,9.57566,23.06661063,12.94512,3.77566,13.4845,8.04,5.8,9.913707682,17.38512,8.35566,19.28884267,12.94512,3.77566,13.4845,4.44,4.58,6.378871374
20/08/2020 15:30,20.6344,9.2117,22.59720957,12.5544,3.6617,13.0775,8.08,5.55,9.80249458,17.0644,7.9917,18.84306281,12.5544,3.6617,13.0775,4.51,4.33,6.252119641
20/08/2020 16:00,20.60776,8.37518,22.24462659,10.81776,3.15518,11.2685,9.79,5.22,11.09470594,17.13776,7.35518,18.64943674,10.81776,3.15518,11.2685,6.32,4.2,7.588306794
20/08/2020 16:30,19.83336,9.34348,21.92402307,9.54336,2.78348,9.941,10.29,6.56,12.20318401,15.86336,4.46348,16.47934599,9.54336,2.78348,9.941,6.32,1.68,6.539480102
20/08/2020 17:00,19.58384,9.53362,21.78110877,9.06384,2.64362,9.4415,10.52,6.89,12.57547216,15.14384,3.24362,15.48731612,9.06384,2.64362,9.4415,6.08,0.6,6.109533534
20/08/2020 17:30,19.55128,6.78954,20.69662782,7.54128,2.19954,7.8555,12.01,4.59,12.85722365,15.62128,4.51954,16.2619381,7.54128,2.19954,7.8555,8.08,2.32,8.406473696
20/08/2020 18:00,20.34448,4.84464,20.91335466,4.40448,1.28464,4.588,15.94,3.56,16.33270339,16.68448,4.12464,17.18675443,4.40448,1.28464,4.588,12.28,2.84,12.60412631
20/08/2020 18:30,19.9468,4.2074,20.38570688,3.0768,0.8974,3.205,16.87,3.31,17.19165495,16.2968,3.5774,16.68482787,3.0768,0.8974,3.205,13.22,2.68,13.48891397
20/08/2020 19:00,20.208,3.4765,20.5048608,1.668,0.4865,1.7375,18.54,2.99,18.77955537,16.558,2.9265,16.81462953,1.668,0.4865,1.7375,14.89,2.44,15.08859503
20/08/2020 19:30,19.52288,2.65834,19.70303568,0.54288,0.15834,0.5655,18.98,2.5,19.14393899,15.99288,2.22834,16.1473747,0.54288,0.15834,0.5655,15.45,2.07,15.58805312
20/08/2020 20:00,19.54224,2.50982,19.70274957,0.34224,0.09982,0.3565,19.2,2.41,19.35066149,16.05224,2.11982,16.19160418,0.34224,0.09982,0.3565,15.71,2.02,15.83933395
20/08/2020 20:30,19.46344,2.44892,19.61689848,0.13344,0.03892,0.139,19.33,2.41,19.47965605,16.05344,2.09892,16.19007106,0.13344,0.03892,0.139,15.92,2.06,16.05272563
20/08/2020 21:00,19.78,2.58,19.94755123,0,0,0,19.78,2.58,19.94755123,16.24,2.26,16.39649963,0,0,0,16.24,2.26,16.39649963
20/08/2020 21:30,19.07,2.47,19.22929536,0,0,0,19.07,2.47,19.22929536,15.6,2.18,15.75158405,0,0,0,15.6,2.18,15.75158405
20/08/2020 22:00,17.59,1.41,17.64642173,0,0,0,17.59,1.41,17.64642173,14.51,2.23,14.68036103,0,0,0,14.51,2.23,14.68036103
20/08/2020 22:30,16.4,1.54,16.47214619,0,0,0,16.4,1.54,16.47214619,13.32,1.26,13.37946187,0,0,0,13.32,1.26,13.37946187
20/08/2020 23:00,14.96,0.92,14.98826207,0,0,0,14.96,0.92,14.98826207,12.06,0.73,12.0820735,0,0,0,12.06,0.73,12.0820735
20/08/2020 23:30,13.92,0.47,13.92793237,0,0,0,13.92,0.47,13.92793237,11.3,0.73,11.3235551,0,0,0,11.3,0.73,11.3235551
21/08/2020 00:00,13.31,0.47,13.31829569,0,0,0,13.31,0.47,13.31829569,10.74,0.43,10.74860456,0,0,0,10.74,0.43,10.74860456
21/08/2020 00:30,12.8,0.47,12.808626,0,0,0,12.8,0.47,12.808626,10.3,0.43,10.30897182,0,0,0,10.3,0.43,10.30897182
21/08/2020 01:00,12.34,0.43,12.34748962,0,0,0,12.34,0.43,12.34748962,9.91,0.43,9.919324574,0,0,0,9.91,0.43,9.919324574
21/08/2020 01:30,12.34,0.43,12.34748962,0,0,0,12.34,0.43,12.34748962,9.97,0.43,9.97926851,0,0,0,9.97,0.43,9.97926851
21/08/2020 02:00,12.53,0.43,12.53737612,0,0,0,12.53,0.43,12.53737612,10.13,0.47,10.1408974,0,0,0,10.13,0.47,10.1408974
21/08/2020 02:30,12.36,-0.88,12.39128726,0,0,0,12.36,-0.88,12.39128726,10.27,1.66,10.40329275,0,0,0,10.27,1.66,10.40329275
21/08/2020 03:00,11.95,-2.29,12.16744016,0,0,0,11.95,-2.29,12.16744016,10.43,2.74,10.78390004,0,0,0,10.43,2.74,10.78390004
21/08/2020 03:30,11.76,-2.35,11.99250182,0,0,0,11.76,-2.35,11.99250182,10.25,2.74,10.60990575,0,0,0,10.25,2.74,10.60990575
21/08/2020 04:00,11.65,-2.41,11.8966634,0,0,0,11.65,-2.41,11.8966634,10.16,2.68,10.50752112,0,0,0,10.16,2.68,10.50752112
21/08/2020 04:30,11.65,-2.41,11.8966634,0,0,0,11.65,-2.41,11.8966634,10.16,2.68,10.50752112,0,0,0,10.16,2.68,10.50752112
21/08/2020 05:00,11.92,-2.25,12.13049463,0,0,0,11.92,-2.25,12.13049463,10.39,2.79,10.75807604,0,0,0,10.39,2.79,10.75807604
21/08/2020 05:30,12.17,-2.13,12.35499089,0,0,0,12.17,-2.13,12.35499089,10.54,2.85,10.91852096,0,0,0,10.54,2.85,10.91852096
21/08/2020 06:00,12.83,0.14,12.83076381,0,0,0,12.83,0.14,12.83076381,10.42,1.02,10.4698042,0,0,0,10.42,1.02,10.4698042
21/08/2020 06:30,14.65112,1.19616,14.69986789,0.26112,0.07616,0.272,14.39,1.12,14.43352001,11.89112,1.29616,11.96155364,0.26112,0.07616,0.272,11.63,1.22,11.6938146
21/08/2020 07:00,16.62728,2.02254,16.74983905,0.31728,0.09254,0.3305,16.31,1.93,16.42379372,13.53728,1.73254,13.64769741,0.31728,0.09254,0.3305,13.22,1.64,13.32133627
21/08/2020 07:30,17.75624,2.89432,17.99058496,1.14624,0.33432,1.194,16.61,2.56,16.80612091,14.61624,2.97432,14.91579871,1.14624,0.33432,1.194,13.47,2.64,13.72627043
21/08/2020 08:00,18.89064,3.53352,19.21827368,1.52064,0.44352,1.584,17.37,3.09,17.64270387,15.32064,3.04352,15.62001997,1.52064,0.44352,1.584,13.8,2.6,14.04279175
21/08/2020 08:30,20.35536,4.78698,20.91066374,3.07536,0.89698,3.2035,17.28,3.89,17.71243913,16.56536,4.12698,17.07170512,3.07536,0.89698,3.2035,13.49,3.23,13.87130131
21/08/2020 09:00,21.13336,4.93598,21.70213822,3.00336,0.87598,3.1285,18.13,4.06,18.57903388,17.12336,4.17598,17.62521678,3.00336,0.87598,3.1285,14.12,3.3,14.50049654
21/08/2020 09:30,21.20584,5.64962,21.94552019,4.93584,1.43962,5.1415,16.27,4.21,16.80586207,17.22584,4.79962,17.88199977,4.93584,1.43962,5.1415,12.29,3.36,12.74102429
21/08/2020 10:00,20.83304,7.00422,21.97895934,8.48304,2.47422,8.8365,12.35,4.53,13.15459615,17.06304,6.08422,18.11532685,8.48304,2.47422,8.8365,8.58,3.61,9.308517605
21/08/2020 10:30,21.9932,7.1426,23.12396119,7.9632,2.3226,8.295,14.03,4.82,14.83486771,18.0332,6.1626,19.0571231,7.9632,2.3226,8.295,10.07,3.84,10.77731414
21/08/2020 11:00,22.03648,6.70314,23.03342217,6.93648,2.02314,7.2255,15.1,4.68,15.8086179,18.02648,5.68314,18.9011127,6.93648,2.02314,7.2255,11.09,3.66,11.6783432
21/08/2020 11:30,22.15032,6.59926,23.11248383,6.58032,1.91926,6.8545,15.57,4.68,16.25814565,18.04032,5.51926,18.86571962,6.58032,1.91926,6.8545,11.46,3.6,12.01214386
21/08/2020 12:00,21.92064,5.57102,22.61748708,4.46064,1.30102,4.6465,17.46,4.27,17.97455145,17.72064,4.54102,18.29322128,4.46064,1.30102,4.6465,13.26,3.24,13.6500989
21/08/2020 12:30,21.84048,6.33514,22.74072482,7.08048,2.06514,7.3755,14.76,4.27,15.36523674,17.75048,5.30514,18.52630699,7.08048,2.06514,7.3755,10.67,3.24,11.15107618
21/08/2020 13:00,21.8444,7.2317,23.01033021,8.7144,2.5417,9.0775,13.13,4.69,13.94248902,17.8644,6.1717,18.90044095,8.7144,2.5417,9.0775,9.15,3.63,9.843749286
21/08/2020 13:30,21.33472,7.13596,22.49649312,8.93472,2.60596,9.307,12.4,4.53,13.20154915,17.42472,6.09596,18.46027073,8.93472,2.60596,9.307,8.49,3.49,9.179335488
21/08/2020 14:00,21.30248,5.21864,21.93239288,4.45248,1.29864,4.638,16.85,3.92,17.29996821,17.10248,4.24864,17.6223087,4.45248,1.29864,4.638,12.65,2.95,12.98941877
21/08/2020 14:30,20.89552,4.89536,21.46129785,3.75552,1.09536,3.912,17.14,3.8,17.5561841,16.91552,4.30536,17.45482574,3.75552,1.09536,3.912,13.16,3.21,13.545837
21/08/2020 15:00,20.27728,2.08004,20.38368589,2.77728,0.81004,2.893,17.5,1.27,17.54602234,17.21728,5.85004,18.18399567,2.77728,0.81004,2.893,14.44,5.04,15.29428651
21/08/2020 15:30,19.8164,2.1002,19.92738189,4.0464,1.1802,4.215,15.77,0.92,15.79681297,16.8864,6.5102,18.09787858,4.0464,1.1802,4.215,12.84,5.33,13.90231995
21/08/2020 16:00,19.37728,4.31754,19.85245909,4.27728,1.24754,4.4555,15.1,3.07,15.40892274,15.68728,3.70754,16.11944809,4.27728,1.24754,4.4555,11.41,2.46,11.67217632
21/08/2020 16:30,19.40328,4.31804,19.87794618,4.07328,1.18804,4.243,15.33,3.13,15.64627112,15.72328,3.58804,16.12747857,4.07328,1.18804,4.243,11.65,2.4,11.89464165
21/08/2020 17:00,19.3224,3.9807,19.72818071,3.3624,0.9807,3.5025,15.96,3,16.23950738,15.7024,3.3307,16.05175779,3.3624,0.9807,3.5025,12.34,2.35,12.56177137
21/08/2020 17:30,19.77464,3.99802,20.17475033,3.76464,1.09802,3.9215,16.01,2.9,16.27052857,16.14464,3.44802,16.50873232,3.76464,1.09802,3.9215,12.38,2.35,12.60106742
21/08/2020 18:00,19.572,3.7685,19.93150211,3.252,0.9485,3.3875,16.32,2.82,16.56184772,15.952,3.2085,16.27147124,3.252,0.9485,3.3875,12.7,2.26,12.89951937
21/08/2020 18:30,19.10136,2.94248,19.3266692,2.27136,0.66248,2.366,16.83,2.28,16.98373634,15.55136,2.47248,15.74668077,2.27136,0.66248,2.366,13.28,1.81,13.40277956
21/08/2020 19:00,18.4336,2.1448,18.55795722,1.1136,0.3248,1.16,17.32,1.82,17.41536104,14.8836,1.7148,14.98205887,1.1136,0.3248,1.16,13.77,1.39,13.83997832
21/08/2020 19:30,18.07728,1.86504,18.17323379,0.49728,0.14504,0.518,17.58,1.72,17.66394067,14.57728,1.53504,14.65787979,0.49728,0.14504,0.518,14.08,1.39,14.14844514
21/08/2020 20:00,18.64512,2.16566,18.77047104,0.22512,0.06566,0.2345,18.42,2.1,18.53932038,15.19512,1.86566,15.30922464,0.22512,0.06566,0.2345,14.97,1.8,15.07782809
21/08/2020 20:30,18.3516,2.0263,18.46312851,0.0216,0.0063,0.0225,18.33,2.02,18.44096798,14.9916,1.7563,15.09412668,0.0216,0.0063,0.0225,14.97,1.75,15.07194082
21/08/2020 21:00,18.25,1.89,18.34760475,0,0,0,18.25,1.89,18.34760475,14.89,1.64,14.98004339,0,0,0,14.89,1.64,14.98004339
21/08/2020 21:30,18.05,1.89,18.14868039,0,0,0,18.05,1.89,18.14868039,14.74,1.56,14.82232101,0,0,0,14.74,1.56,14.82232101
21/08/2020 22:00,17.31,1.66,17.38941345,0,0,0,17.31,1.66,17.38941345,14.12,1.5,14.19945069,0,0,0,14.12,1.5,14.19945069
21/08/2020 22:30,15.48,-1.18,15.52490902,0,0,0,15.48,-1.18,15.52490902,13.21,2.87,13.51817295,0,0,0,13.21,2.87,13.51817295
21/08/2020 23:00,14.94,0.62,14.95285926,0,0,0,14.94,0.62,14.95285926,12.16,0.55,12.17243197,0,0,0,12.16,0.55,12.17243197
21/08/2020 23:30,14.22,0.37,14.22481283,0,0,0,14.22,0.37,14.22481283,11.62,0.71,11.64167084,0,0,0,11.62,0.71,11.64167084
22/08/2020 00:00,13.29,-2.24,13.47745154,0,0,0,13.29,-2.24,13.47745154,11.16,2.95,11.54331408,0,0,0,11.16,2.95,11.54331408
22/08/2020 00:30,12.74,0.33,12.74427322,0,0,0,12.74,0.33,12.74427322,10.35,0.43,10.35892852,0,0,0,10.35,0.43,10.35892852
22/08/2020 01:00,12.61,0.44,12.61767411,0,0,0,12.61,0.44,12.61767411,10.27,0.48,10.28121102,0,0,0,10.27,0.48,10.28121102
22/08/2020 01:30,12.46,0.44,12.46776644,0,0,0,12.46,0.44,12.46776644,10.14,0.48,10.15135459,0,0,0,10.14,0.48,10.15135459
22/08/2020 02:00,12.34,0.37,12.34554576,0,0,0,12.34,0.37,12.34554576,10.04,0.43,10.04920395,0,0,0,10.04,0.43,10.04920395
22/08/2020 02:30,12.23,0.41,12.23687051,0,0,0,12.23,0.41,12.23687051,9.97,0.46,9.980606194,0,0,0,9.97,0.46,9.980606194
22/08/2020 03:00,11.92,0.35,11.92513732,0,0,0,11.92,0.35,11.92513732,9.71,0.46,9.720889877,0,0,0,9.71,0.46,9.720889877
22/08/2020 03:30,11.74,0.41,11.7471571,0,0,0,11.74,0.41,11.7471571,9.53,0.42,9.539250495,0,0,0,9.53,0.42,9.539250495
22/08/2020 04:00,11.68,0.37,11.68585898,0,0,0,11.68,0.37,11.68585898,9.53,0.42,9.539250495,0,0,0,9.53,0.42,9.539250495
22/08/2020 04:30,11.64,0.37,11.6458791,0,0,0,11.64,0.37,11.6458791,9.47,0.46,9.48116554,0,0,0,9.47,0.46,9.48116554
22/08/2020 05:00,11.45,0.3,11.45392946,0,0,0,11.45,0.3,11.45392946,9.27,0.46,9.281406143,0,0,0,9.27,0.46,9.281406143
22/08/2020 05:30,11.71,0.26,11.71288607,0,0,0,11.71,0.26,11.71288607,9.52,0.46,9.531106966,0,0,0,9.52,0.46,9.531106966
22/08/2020 06:00,11.57576,-0.23832,11.57821299,0.00576,0.00168,0.006,11.57,-0.24,11.57248893,9.35576,0.39168,9.363955275,0.00576,0.00168,0.006,9.35,0.39,9.358130155
22/08/2020 06:30,12.23424,0.62582,12.25023588,0.29424,0.08582,0.3065,11.94,0.54,11.95220482,9.92424,0.67582,9.947224349,0.29424,0.08582,0.3065,9.63,0.59,9.648056799
22/08/2020 07:00,13.44792,0.69606,13.46592187,0.39792,0.11606,0.4145,13.05,0.58,13.06288253,11.05792,0.70606,11.08043841,0.39792,0.11606,0.4145,10.66,0.59,10.67631491
22/08/2020 07:30,14.1212,1.1941,14.1715971,1.1112,0.3241,1.1575,13.01,0.87,13.03905671,11.6212,1.1341,11.67640665,1.1112,0.3241,1.1575,10.51,0.81,10.54116692
22/08/2020 08:00,14.84312,1.47466,14.91619366,1.83312,0.53466,1.9095,13.01,0.94,13.04391429,12.28312,1.71466,12.40222141,1.83312,0.53466,1.9095,10.45,1.18,10.51641098
22/08/2020 08:30,15.8172,2.8271,16.06786577,3.4872,1.0171,3.6325,12.33,1.81,12.46214267,12.7272,2.5371,12.9776152,3.4872,1.0171,3.6325,9.24,1.52,9.364187098
22/08/2020 09:00,16.71608,3.61594,17.10270016,5.02608,1.46594,5.2355,11.69,2.15,11.88606747,13.45608,3.17594,13.82579777,5.02608,1.46594,5.2355,8.43,1.71,8.601685881
22/08/2020 09:30,17.18968,4.33824,17.72866111,6.67968,1.94824,6.958,10.51,2.39,10.77832083,13.86968,4.16824,14.48248073,6.67968,1.94824,6.958,7.19,2.22,7.524925249
22/08/2020 10:00,17.60544,2.47742,17.77889556,5.78544,1.68742,6.0265,11.82,0.79,11.84637075,14.76544,6.09742,15.97487869,5.78544,1.68742,6.0265,8.98,4.41,10.00442402
22/08/2020 10:30,18.05128,4.42204,18.58502482,5.80128,1.69204,6.043,12.25,2.73,12.55051393,14.50128,3.84204,15.00161301,5.80128,1.69204,6.043,8.7,2.15,8.961724164
22/08/2020 11:00,17.73744,5.74842,18.6456727,9.21744,2.68842,9.6015,8.52,3.06,9.052844857,14.64744,5.22842,15.55261632,9.21744,2.68842,9.6015,5.43,2.54,5.994705998
22/08/2020 11:30,17.64416,6.40038,18.76915678,10.90416,3.18038,11.3585,6.74,3.22,7.469672014,14.97416,5.86038,16.08009706,10.90416,3.18038,11.3585,4.07,2.68,4.87312015
22/08/2020 12:00,17.17888,3.80634,17.59551483,5.91888,1.72634,6.1655,11.26,2.08,11.45050217,13.83888,3.30634,14.22836898,5.91888,1.72634,6.1655,7.92,1.58,8.076063397
22/08/2020 12:30,16.74504,4.06772,17.23202573,6.81504,1.98772,7.099,9.93,2.08,10.14550639,13.70504,3.56772,14.16180594,6.81504,1.98772,7.099,6.89,1.58,7.068840075
22/08/2020 13:00,16.58904,5.33972,17.4272447,10.55904,3.07972,10.999,6.03,2.26,6.439604025,13.85904,4.91972,14.70634675,10.55904,3.07972,10.999,3.3,1.84,3.778306499
22/08/2020 13:30,15.89784,5.11062,16.69909439,10.28784,3.00062,10.7165,5.61,2.11,5.993680005,13.34784,4.73062,14.16134168,10.28784,3.00062,10.7165,3.06,1.73,3.515181361
22/08/2020 14:00,15.72584,6.01962,16.83858274,12.37584,3.60962,12.8915,3.35,2.41,4.126814752,12.96584,5.53962,14.09965945,12.37584,3.60962,12.8915,0.59,1.93,2.018167486
22/08/2020 14:30,15.31832,3.00826,15.61091144,5.54832,1.61826,5.7795,9.77,1.39,9.86838386,12.83832,2.64826,13.10861325,5.54832,1.61826,5.7795,7.29,1.03,7.362404499
22/08/2020 15:00,15.43912,4.79016,16.16514953,9.66912,2.82016,10.072,5.77,1.97,6.097032065,12.35912,4.05016,13.00583112,9.66912,2.82016,10.072,2.69,1.23,2.957870856
22/08/2020 15:30,15.2736,2.8398,15.53535712,5.3136,1.5498,5.535,9.96,1.29,10.04319172,11.6136,2.6198,11.90542133,5.3136,1.5498,5.535,6.3,1.07,6.390219089
22/08/2020 16:00,14.02704,4.76872,14.81548317,10.24704,2.98872,10.674,3.78,1.78,4.178133555,11.84704,3.70872,12.41398247,10.24704,2.98872,10.674,1.6,0.72,1.754536976
22/08/2020 16:30,14.52616,2.57138,14.75199374,4.97616,1.45138,5.1835,9.55,1.12,9.615451107,11.81616,1.94138,11.97458114,4.97616,1.45138,5.1835,6.84,0.49,6.857528709
22/08/2020 17:00,14.658,2.629,14.89189729,5.688,1.659,5.925,8.97,0.97,9.022294608,11.908,1.549,12.00832482,5.688,1.659,5.925,6.22,-0.11,6.220972593
22/08/2020 17:30,15.14616,3.01388,15.44310964,6.59616,1.92388,6.871,8.55,1.09,8.619199499,12.33616,1.49388,12.42628347,6.59616,1.92388,6.871,5.74,-0.43,5.756083738
22/08/2020 18:00,15.54344,2.68392,15.77345725,5.05344,1.47392,5.264,10.49,1.21,10.55955491,12.51344,1.88392,12.6544591,5.05344,1.47392,5.264,7.46,0.41,7.471258261
22/08/2020 18:30,15.9696,1.5653,16.04613001,1.8696,0.5453,1.9475,14.1,1.02,14.13684548,12.8596,1.0253,12.900409,1.8696,0.5453,1.9475,10.99,0.48,11.00047726
22/08/2020 19:00,15.5896,0.6428,15.60284654,0.7296,0.2128,0.76,14.86,0.43,14.8662201,12.4396,0.6228,12.45518077,0.7296,0.2128,0.76,11.71,0.41,11.71717543
22/08/2020 19:30,15.56112,0.55866,15.571145,0.44112,0.12866,0.4595,15.12,0.43,15.12611318,12.46112,0.53866,12.47275696,0.44112,0.12866,0.4595,12.02,0.41,12.02699048
22/08/2020 20:00,15.4296,0.5203,15.43837,0.3096,0.0903,0.3225,15.12,0.43,15.12611318,12.4196,0.0903,12.41992827,0.3096,0.0903,0.3225,12.11,0,12.11
22/08/2020 20:30,15.10568,0.21624,15.10722767,0.05568,0.01624,0.058,15.05,0.2,15.05132884,12.09568,0.01624,12.0956909,0.05568,0.01624,0.058,12.04,0,12.04
22/08/2020 21:00,14.87,0,14.87,0,0,0,14.87,0,14.87,11.87,-0.41,11.87707877,0,0,0,11.87,-0.41,11.87707877
