Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
22/08/2020 21:30,14.78,-0.38,14.78488417,0,0,0,14.78,-0.38,14.78488417,11.82,-0.44,11.82818667,0,0,0,11.82,-0.44,11.82818667
22/08/2020 22:00,14.17,-1.61,14.26117106,0,0,0,14.17,-1.61,14.26117106,11.34,0,11.34,0,0,0,11.34,0,11.34
22/08/2020 22:30,13.07,-2.58,13.32221078,0,0,0,13.07,-2.58,13.32221078,11.07,1.81,11.21699603,0,0,0,11.07,1.81,11.21699603
22/08/2020 23:00,12.47,-0.71,12.49019616,0,0,0,12.47,-0.71,12.49019616,9.91,-0.7,9.934691742,0,0,0,9.91,-0.7,9.934691742
22/08/2020 23:30,11.99,-0.71,12.01100329,0,0,0,11.99,-0.71,12.01100329,9.48,-0.7,9.50580875,0,0,0,9.48,-0.7,9.50580875
23/08/2020 00:00,11.58,-0.65,11.59822831,0,0,0,11.58,-0.65,11.59822831,9.2,-0.58,9.218264479,0,0,0,9.2,-0.58,9.218264479
23/08/2020 00:30,11.03,-1.06,11.08081676,0,0,0,11.03,-1.06,11.08081676,8.79,-0.55,8.807190244,0,0,0,8.79,-0.55,8.807190244
23/08/2020 01:00,10.44,-1.72,10.58073721,0,0,0,10.44,-1.72,10.58073721,8.49,-0.18,8.491907913,0,0,0,8.49,-0.18,8.491907913
23/08/2020 01:30,10.33,-1.08,10.38630348,0,0,0,10.33,-1.08,10.38630348,8.22,-0.93,8.272442203,0,0,0,8.22,-0.93,8.272442203
23/08/2020 02:00,10.1,-1.08,10.15757845,0,0,0,10.1,-1.08,10.15757845,8.01,-0.93,8.063808033,0,0,0,8.01,-0.93,8.063808033
23/08/2020 02:30,9.95,-1.08,10.00844144,0,0,0,9.95,-1.08,10.00844144,7.89,-0.96,7.948188473,0,0,0,7.89,-0.96,7.948188473
23/08/2020 03:00,9.83,-1.08,9.889150621,0,0,0,9.83,-1.08,9.889150621,7.8,-0.96,7.858854878,0,0,0,7.8,-0.96,7.858854878
23/08/2020 03:30,9.91,-0.9,9.950783889,0,0,0,9.91,-0.9,9.950783889,7.88,-0.76,7.916564912,0,0,0,7.88,-0.76,7.916564912
23/08/2020 04:00,9.55,-1.09,9.612002913,0,0,0,9.55,-1.09,9.612002913,7.55,-0.95,7.609533494,0,0,0,7.55,-0.95,7.609533494
23/08/2020 04:30,9.66,-1.02,9.713701663,0,0,0,9.66,-1.02,9.713701663,7.66,-0.89,7.711530328,0,0,0,7.66,-0.89,7.711530328
23/08/2020 05:00,9.54,-1.06,9.598708246,0,0,0,9.54,-1.06,9.598708246,7.56,-0.89,7.612207301,0,0,0,7.56,-0.89,7.612207301
23/08/2020 05:30,9.65,-1.06,9.708043057,0,0,0,9.65,-1.06,9.708043057,7.63,-0.94,7.687684957,0,0,0,7.63,-0.94,7.687684957
23/08/2020 06:00,9.7,-1.1,9.762171889,0,0,0,9.7,-1.1,9.762171889,7.67,-0.97,7.731093066,0,0,0,7.67,-0.97,7.731093066
23/08/2020 06:30,10.03872,-1.02454,10.09086624,0.25872,0.07546,0.2695,9.78,-1.1,9.841666526,7.97872,-0.89454,8.028709401,0.25872,0.07546,0.2695,7.72,-0.97,7.780700483
23/08/2020 07:00,10.31256,-0.84092,10.34678888,0.44256,0.12908,0.461,9.87,-0.97,9.917550101,8.16256,-0.71092,8.19346038,0.44256,0.12908,0.461,7.72,-0.84,7.765565015
23/08/2020 07:30,10.57672,-1.52304,10.68581568,1.08672,0.31696,1.132,9.49,-1.84,9.666731609,8.71672,0.63696,8.739961419,1.08672,0.31696,1.132,7.63,0.32,7.636707406
23/08/2020 08:00,11.27168,-0.25326,11.27452485,2.49168,0.72674,2.5955,8.78,-0.98,8.83452319,9.09168,0.66674,9.116094967,2.49168,0.72674,2.5955,6.6,-0.06,6.600272722
23/08/2020 08:30,12.4556,1.0908,12.50327221,3.9456,1.1508,4.11,8.51,-0.06,8.510211513,10.0756,0.7408,10.10279664,3.9456,1.1508,4.11,6.13,-0.41,6.143695956
23/08/2020 09:00,13.3476,-1.7107,13.45677971,2.3976,0.6993,2.4975,10.95,-2.41,11.21207385,11.1776,3.2693,11.64590332,2.3976,0.6993,2.4975,8.78,2.57,9.148404232
23/08/2020 09:30,13.91784,0.76312,13.93874537,4.94784,1.44312,5.154,8.97,-0.68,8.99573788,11.83784,3.39312,12.31453285,4.94784,1.44312,5.154,6.89,1.95,7.160628464
23/08/2020 10:00,14.56032,3.24426,14.91737716,7.42032,2.16426,7.7295,7.14,1.08,7.221218734,11.95032,2.99426,12.31972975,7.42032,2.16426,7.7295,4.53,0.83,4.605409862
23/08/2020 10:30,15.0752,3.0936,15.38934748,7.0752,2.0636,7.37,8,1.03,8.066033722,12.3052,2.8336,12.62724182,7.0752,2.0636,7.37,5.23,0.77,5.286378723
23/08/2020 11:00,15.44992,3.46956,15.83470475,7.60992,2.21956,7.927,7.84,1.25,7.939023869,12.83992,3.16956,13.22534144,7.60992,2.21956,7.927,5.23,0.95,5.315580871
23/08/2020 11:30,16.01888,6.83134,17.41469847,9.15888,2.67134,9.5405,6.86,4.16,8.022792531,12.98888,1.43134,13.06750695,9.15888,2.67134,9.5405,3.83,-1.24,4.025729748
23/08/2020 12:00,16.42272,2.70996,16.64480746,4.90272,1.42996,5.107,11.52,1.28,11.59089298,13.34272,2.10996,13.50851984,4.90272,1.42996,5.107,8.44,0.68,8.467349054
23/08/2020 12:30,16.7808,2.9044,17.03029031,5.7408,1.6744,5.98,11.04,1.23,11.1083077,13.7008,2.5044,13.92781174,5.7408,1.6744,5.98,7.96,0.83,8.003155628
23/08/2020 13:00,15.99704,2.94122,16.26517949,6.10704,1.78122,6.3615,9.89,1.16,9.957795941,13.10704,2.61122,13.36461625,6.10704,1.78122,6.3615,7,0.83,7.049035395
23/08/2020 13:30,16.0244,2.1892,16.17324927,4.4544,1.2992,4.64,11.57,0.89,11.60418028,13.0444,1.8692,13.17764319,4.4544,1.2992,4.64,8.59,0.57,8.608890753
23/08/2020 14:00,15.8952,2.0161,16.02254793,3.6552,1.0661,3.8075,12.24,0.95,12.27681148,12.8252,1.6861,12.93555906,3.6552,1.0661,3.8075,9.17,0.62,9.190935752
23/08/2020 14:30,16.16248,1.47864,16.22997646,2.53248,0.73864,2.638,13.63,0.74,13.65007326,13.04248,1.25864,13.1030706,2.53248,0.73864,2.638,10.51,0.52,10.52285608
23/08/2020 15:00,16.14496,1.82478,16.2477554,3.44496,1.00478,3.5885,12.7,0.82,12.72644491,13.12496,1.57478,13.2190963,3.44496,1.00478,3.5885,9.68,0.57,9.696767503
23/08/2020 15:30,15.73416,2.08038,15.87109863,4.18416,1.22038,4.3585,11.55,0.86,11.58197306,12.83416,1.86038,12.96829506,4.18416,1.22038,4.3585,8.65,0.64,8.673643986
23/08/2020 16:00,16.01512,1.91566,16.1292846,3.82512,1.11566,3.9845,12.19,0.8,12.21622282,13.00512,1.67566,13.11262684,3.82512,1.11566,3.9845,9.18,0.56,9.197064749
23/08/2020 16:30,16.2512,1.2091,16.29611685,1.9512,0.5691,2.0325,14.3,0.64,14.31431451,13.1512,1.0291,13.19140282,1.9512,0.5691,2.0325,11.2,0.46,11.20944245
23/08/2020 17:00,16.38656,1.89108,16.49531849,3.46656,1.01108,3.611,12.92,0.88,12.94993436,13.29656,1.68108,13.40240791,3.46656,1.01108,3.611,9.83,0.67,9.852806707
23/08/2020 17:30,16.77936,2.04898,16.90400074,4.17936,1.21898,4.3535,12.6,0.83,12.62730771,13.66936,1.82898,13.79117728,4.17936,1.21898,4.3535,9.49,0.61,9.509584639
23/08/2020 18:00,16.80304,1.90172,16.91031319,3.26304,0.95172,3.399,13.54,0.95,13.57328626,13.64304,1.67172,13.74507869,3.26304,0.95172,3.399,10.38,0.72,10.40494113
23/08/2020 18:30,16.66088,1.43234,16.72233597,2.03088,0.59234,2.1155,14.63,0.84,14.65409499,13.46088,1.18234,13.51270581,2.03088,0.59234,2.1155,11.43,0.59,11.44521734
23/08/2020 19:00,16.24376,1.45818,16.30907808,1.67376,0.48818,1.7435,14.57,0.97,14.60225325,13.10376,0.92818,13.1365918,1.67376,0.48818,1.7435,11.43,0.44,11.43846581
23/08/2020 19:30,15.994,1.1995,16.03891631,0.924,0.2695,0.9625,15.07,0.93,15.09866882,12.904,0.7095,12.92349048,0.924,0.2695,0.9625,11.98,0.44,11.98807741
23/08/2020 20:00,15.59368,0.95274,15.62275806,0.52368,0.15274,0.5455,15.07,0.8,15.0912193,12.50368,0.56274,12.51633692,0.52368,0.15274,0.5455,11.98,0.41,11.98701381
23/08/2020 20:30,15.54736,0.74048,15.56498357,0.20736,0.06048,0.216,15.34,0.68,15.35506431,12.43736,-0.37952,12.44314909,0.20736,0.06048,0.216,12.23,-0.44,12.2379124
23/08/2020 21:00,15.53,0.56,15.54009331,0,0,0,15.53,0.56,15.54009331,12.36,-0.44,12.36782924,0,0,0,12.36,-0.44,12.36782924
23/08/2020 21:30,15.24,0.56,15.25028524,0,0,0,15.24,0.56,15.25028524,12.16,-0.55,12.17243197,0,0,0,12.16,-0.55,12.17243197
23/08/2020 22:00,14.46,-2.13,14.61603571,0,0,0,14.46,-2.13,14.61603571,11.8,2.19,12.00150407,0,0,0,11.8,2.19,12.00150407
23/08/2020 22:30,14.16,0,14.16,0,0,0,14.16,0,14.16,11.38,0.12,11.38063267,0,0,0,11.38,0.12,11.38063267
23/08/2020 23:00,13.38,0.08,13.38023916,0,0,0,13.38,0.08,13.38023916,10.73,0.12,10.73067099,0,0,0,10.73,0.12,10.73067099
23/08/2020 23:30,12.74,0.39,12.74596799,0,0,0,12.74,0.39,12.74596799,10.21,-0.23,10.21259027,0,0,0,10.21,-0.23,10.21259027
24/08/2020 00:00,12.24,0.99,12.2799715,0,0,0,12.24,0.99,12.2799715,9.72,-2.4,10.0119129,0,0,0,9.72,-2.4,10.0119129
24/08/2020 00:30,11.71,-0.41,11.71717543,0,0,0,11.71,-0.41,11.71717543,9.43,-0.41,9.438908835,0,0,0,9.43,-0.41,9.438908835
24/08/2020 01:00,11.33,-0.41,11.33741593,0,0,0,11.33,-0.41,11.33741593,9.12,-0.41,9.129211357,0,0,0,9.12,-0.41,9.129211357
24/08/2020 01:30,11.24,-0.41,11.24747527,0,0,0,11.24,-0.41,11.24747527,9.05,-0.41,9.059282532,0,0,0,9.05,-0.41,9.059282532
24/08/2020 02:00,11.32,-0.41,11.32742248,0,0,0,11.32,-0.41,11.32742248,9.14,0,9.14,0,0,0,9.14,0,9.14
24/08/2020 02:30,10.99,-0.41,10.9976452,0,0,0,10.99,-0.41,10.9976452,8.84,-0.41,8.849502811,0,0,0,8.84,-0.41,8.849502811
24/08/2020 03:00,10.82,-0.41,10.82776524,0,0,0,10.82,-0.41,10.82776524,8.72,-0.41,8.72963344,0,0,0,8.72,-0.41,8.72963344
24/08/2020 03:30,10.62,-0.41,10.62791137,0,0,0,10.62,-0.41,10.62791137,8.51,-0.41,8.519870891,0,0,0,8.51,-0.41,8.519870891
24/08/2020 04:00,10.71,-0.41,10.71784493,0,0,0,10.71,-0.41,10.71784493,8.62,-0.41,8.629745072,0,0,0,8.62,-0.41,8.629745072
24/08/2020 04:30,10.83,-0.46,10.83976476,0,0,0,10.83,-0.46,10.83976476,8.72,-0.41,8.72963344,0,0,0,8.72,-0.41,8.72963344
24/08/2020 05:00,11.02,-0.42,11.02800073,0,0,0,11.02,-0.42,11.02800073,8.89,-0.41,8.899449421,0,0,0,8.89,-0.41,8.899449421
24/08/2020 05:30,11.56,0,11.56,0,0,0,11.56,0,11.56,9.32,0,9.32,0,0,0,9.32,0,9.32
24/08/2020 06:00,12.04,0,12.04,0,0,0,12.04,0,12.04,9.7,0,9.7,0,0,0,9.7,0,9.7
24/08/2020 06:30,13.63256,0.77908,13.65480347,0.20256,0.05908,0.211,13.43,0.72,13.44928623,11.03256,1.10908,11.0881666,0.20256,0.05908,0.211,10.83,1.05,10.88078122
24/08/2020 07:00,15.87088,1.92484,15.98717739,0.53088,0.15484,0.553,15.34,1.77,15.44177775,12.97088,1.85484,13.10283021,0.53088,0.15484,0.553,12.44,1.7,12.55562026
24/08/2020 07:30,17.28776,2.58018,17.47924411,1.09776,0.32018,1.1435,16.19,2.26,16.34697831,14.05776,2.35018,14.25285804,1.09776,0.32018,1.1435,12.96,2.03,13.11802195
24/08/2020 08:00,17.8708,3.2269,18.15980111,2.0808,0.6069,2.1675,15.79,2.62,16.00588954,14.4808,3.2269,14.83598504,2.0808,0.6069,2.1675,12.4,2.62,12.67376818
24/08/2020 08:30,19.58,4.3325,20.05360208,3.54,1.0325,3.6875,16.04,3.3,16.37594577,15.83,3.7825,16.27563228,3.54,1.0325,3.6875,12.29,2.75,12.59391123
24/08/2020 09:00,20.19304,4.97672,20.79727401,4.34304,1.26672,4.524,15.85,3.71,16.27840901,16.37304,4.33672,16.93763795,4.34304,1.26672,4.524,12.03,3.07,12.41554671
24/08/2020 09:30,21.21968,6.18074,22.10150145,5.89968,1.72074,6.1455,15.32,4.46,15.95600201,17.23968,5.37074,18.05689383,5.89968,1.72074,6.1455,11.34,3.65,11.91293834
24/08/2020 10:00,21.3244,6.8392,22.39430044,7.3344,2.1392,7.64,13.99,4.7,14.75839083,17.4044,5.9692,18.39957847,7.3344,2.1392,7.64,10.07,3.83,10.77375515
24/08/2020 10:30,21.43328,7.86304,22.83008738,9.23328,2.69304,9.618,12.2,5.17,13.25024151,17.56328,6.92304,18.87848742,9.23328,2.69304,9.618,8.33,4.23,9.342472906
24/08/2020 11:00,21.59416,7.82288,22.96748131,9.64416,2.81288,10.046,11.95,5.01,12.95772357,17.77416,6.87288,19.056685,9.64416,2.81288,10.046,8.13,4.06,9.087381361
24/08/2020 11:30,21.21304,9.25922,23.14576033,13.16304,3.83922,13.7115,8.05,5.42,9.704581392,17.56304,8.17922,19.37421002,13.16304,3.83922,13.7115,4.4,4.34,6.180258894
24/08/2020 12:00,20.40864,8.90502,22.2668356,12.66864,3.69502,13.1965,7.74,5.21,9.330150052,16.77864,7.87502,18.53479701,12.66864,3.69502,13.1965,4.11,4.18,5.862124188
24/08/2020 12:30,19.95088,9.02234,21.89612367,13.79088,4.02234,14.3655,6.16,5,7.933826315,16.26088,7.91234,18.08373144,13.79088,4.02234,14.3655,2.47,3.89,4.607927951
24/08/2020 13:00,20.02904,9.11472,22.00546668,13.79904,4.02472,14.374,6.23,5.09,8.044936296,16.36904,7.79472,18.13017182,13.79904,4.02472,14.374,2.57,3.77,4.562652737
24/08/2020 13:30,19.9616,12.1563,23.37180148,14.4216,4.2063,15.0225,5.54,7.95,9.6898968,15.7816,5.6563,16.76462431,14.4216,4.2063,15.0225,1.36,1.45,1.987988934
24/08/2020 14:00,21.21632,12.00726,24.37840288,13.63632,3.97726,14.2045,7.58,8.03,11.04252236,16.96632,5.63726,17.87833087,13.63632,3.97726,14.2045,3.33,1.66,3.720819802
24/08/2020 14:30,21.41928,11.09104,24.12046277,11.48928,3.35104,11.968,9.93,7.74,12.59017474,17.16928,4.79104,17.8252136,11.48928,3.35104,11.968,5.68,1.44,5.859692825
24/08/2020 15:00,20.85016,11.40338,23.76481112,12.32016,3.59338,12.8335,8.53,7.81,11.56533614,16.61016,4.99338,17.34448786,12.32016,3.59338,12.8335,4.29,1.4,4.512659969
24/08/2020 15:30,20.918,11.2165,23.73547127,12.228,3.5665,12.7375,8.69,7.65,11.57750405,16.618,4.8265,17.3047111,12.228,3.5665,12.7375,4.39,1.26,4.567242056
24/08/2020 16:00,21.104,10.3095,23.48754151,10.044,2.9295,10.4625,11.06,7.38,13.29616486,16.584,3.9095,17.03858111,10.044,2.9295,10.4625,6.54,0.98,6.613017466
24/08/2020 16:30,20.20088,6.88984,21.34351068,8.33088,2.42984,8.678,11.87,4.46,12.68024053,16.42088,5.26984,17.24576799,8.33088,2.42984,8.678,8.09,2.84,8.574013063
24/08/2020 17:00,20.34704,6.16622,21.26086324,8.14704,2.37622,8.4865,12.2,3.79,12.77513601,16.67704,5.33622,17.50996594,8.14704,2.37622,8.4865,8.53,2.96,9.028981116
24/08/2020 17:30,20.59744,4.21092,21.02347216,3.63744,1.06092,3.789,16.96,3.15,17.25004638,16.68744,3.52092,17.05483894,3.63744,1.06092,3.789,13.05,2.46,13.2798381
24/08/2020 18:00,20.79216,3.85938,21.14731027,2.43216,0.70938,2.5335,18.36,3.15,18.62826079,16.78216,3.22938,17.09004943,2.43216,0.70938,2.5335,14.35,2.52,14.56958819
24/08/2020 18:30,20.76528,3.28154,21.02297216,1.20528,0.35154,1.2555,19.56,2.93,19.77823298,16.74528,2.65154,16.95391007,1.20528,0.35154,1.2555,15.54,2.3,15.70928388
24/08/2020 19:00,20.26216,3.35438,20.53794033,0.87216,0.25438,0.9085,19.39,3.1,19.63624455,16.35216,1.97438,16.47092326,0.87216,0.25438,0.9085,15.48,1.72,15.57526244
24/08/2020 19:30,19.19848,2.77414,19.39787326,0.76848,0.22414,0.8005,18.43,2.55,18.60557443,15.42848,1.47414,15.49874459,0.76848,0.22414,0.8005,14.66,1.25,14.71319476
24/08/2020 20:00,18.80232,2.63526,18.98609577,0.29232,0.08526,0.3045,18.51,2.55,18.68482272,15.08232,1.33526,15.1413109,0.29232,0.08526,0.3045,14.79,1.25,14.84272886
24/08/2020 20:30,19.31824,2.68532,19.50398268,0.01824,0.00532,0.019,19.3,2.68,19.48518412,15.52824,1.43532,15.5944343,0.01824,0.00532,0.019,15.51,1.43,15.57578248
24/08/2020 21:00,19.06,2.56,19.23115181,0,0,0,19.06,2.56,19.23115181,15.35,1.27,15.40244786,0,0,0,15.35,1.27,15.40244786
24/08/2020 21:30,18.78,2.47,18.94173435,0,0,0,18.78,2.47,18.94173435,15.13,1.35,15.19010862,0,0,0,15.13,1.35,15.19010862
24/08/2020 22:00,17.99,1.9,18.09005528,0,0,0,17.99,1.9,18.09005528,14.54,1.59,14.62667768,0,0,0,14.54,1.59,14.62667768
24/08/2020 22:30,16.17,1.04,16.20341013,0,0,0,16.17,1.04,16.20341013,12.98,0.83,13.00650991,0,0,0,12.98,0.83,13.00650991
24/08/2020 23:00,15.2,0.89,15.22603363,0,0,0,15.2,0.89,15.22603363,12.17,0.49,12.17986043,0,0,0,12.17,0.49,12.17986043
24/08/2020 23:30,13.97,-1.54,14.05462557,0,0,0,13.97,-1.54,14.05462557,11.82,2.74,12.13342491,0,0,0,11.82,2.74,12.13342491
25/08/2020 00:00,13.46,-0.72,13.4792433,0,0,0,13.46,-0.72,13.4792433,11.07,2.44,11.33571789,0,0,0,11.07,2.44,11.33571789
25/08/2020 00:30,13.28,0.48,13.28867187,0,0,0,13.28,0.48,13.28867187,10.64,0.42,10.64828625,0,0,0,10.64,0.42,10.64828625
25/08/2020 01:00,12.65,-0.33,12.65430362,0,0,0,12.65,-0.33,12.65430362,10.26,2.26,10.50596021,0,0,0,10.26,2.26,10.50596021
25/08/2020 01:30,12.65,0.44,12.65764986,0,0,0,12.65,0.44,12.65764986,10.15,0.43,10.15910429,0,0,0,10.15,0.43,10.15910429
25/08/2020 02:00,12.27,0.44,12.27788663,0,0,0,12.27,0.44,12.27788663,9.84,0.39,9.847725626,0,0,0,9.84,0.39,9.847725626
25/08/2020 02:30,12.1,0.39,12.10628349,0,0,0,12.1,0.39,12.10628349,9.71,0.26,9.713480324,0,0,0,9.71,0.26,9.713480324
25/08/2020 03:00,11.98,0.35,11.9851116,0,0,0,11.98,0.35,11.9851116,9.61,0.26,9.613516526,0,0,0,9.61,0.26,9.613516526
25/08/2020 03:30,11.59,-2.43,11.84200152,0,0,0,11.59,-2.43,11.84200152,9.88,2.61,10.21892852,0,0,0,9.88,2.61,10.21892852
25/08/2020 04:00,11.53,-2.5,11.79791931,0,0,0,11.53,-2.5,11.79791931,9.95,2.61,10.28662238,0,0,0,9.95,2.61,10.28662238
25/08/2020 04:30,11.72,-2.43,11.96926481,0,0,0,11.72,-2.43,11.96926481,10.11,2.61,10.44146541,0,0,0,10.11,2.61,10.44146541
25/08/2020 05:00,11.72,-2.43,11.96926481,0,0,0,11.72,-2.43,11.96926481,10.11,2.61,10.44146541,0,0,0,10.11,2.61,10.44146541
25/08/2020 05:30,12.32,-0.94,12.35580835,0,0,0,12.32,-0.94,12.35580835,10.05,2.38,10.32796689,0,0,0,10.05,2.38,10.32796689
25/08/2020 06:00,13.1,0.61,13.1141946,0,0,0,13.1,0.61,13.1141946,10.38,0.56,10.395095,0,0,0,10.38,0.56,10.395095
25/08/2020 06:30,14.78,1.44,14.84998316,0,0,0,14.78,1.44,14.84998316,11.78,1.14,11.83503274,0,0,0,11.78,1.14,11.83503274
25/08/2020 07:00,16.61,2.22,16.75769972,0,0,0,16.61,2.22,16.75769972,13.35,1.86,13.47895026,0,0,0,13.35,1.86,13.47895026
25/08/2020 07:30,17.99,1.94,18.09430021,0,0,0,17.99,1.94,18.09430021,14.82,3.31,15.18514076,0,0,0,14.82,3.31,15.18514076
25/08/2020 08:00,19.12,3.01,19.35547726,0,0,0,19.12,3.01,19.35547726,15.21,2.4,15.39818496,0,0,0,15.21,2.4,15.39818496
25/08/2020 08:30,20.29048,1.20014,20.32594191,0.00048,0.00014,0.0005,20.29,1.2,20.32545448,16.73048,5.54014,17.62390741,0.00048,0.00014,0.0005,16.73,5.54,17.62340773
25/08/2020 09:00,20.13048,1.20014,20.16622327,0.00048,0.00014,0.0005,20.13,1.2,20.16573579,16.48048,5.75014,17.45480825,0.00048,0.00014,0.0005,16.48,5.75,17.45430892
25/08/2020 09:30,19.81048,3.46014,20.11038753,0.00048,0.00014,0.0005,19.81,3.46,20.1098906,15.44048,2.77014,15.68700412,0.00048,0.00014,0.0005,15.44,2.77,15.68650694
25/08/2020 10:00,19.81048,3.46014,20.11038753,0.00048,0.00014,0.0005,19.81,3.46,20.1098906,15.38048,2.41014,15.56817073,0.00048,0.00014,0.0005,15.38,2.41,15.56767484
25/08/2020 10:30,19.55096,3.61028,19.88150293,0.00096,0.00028,0.001,19.55,3.61,19.88050804,15.12096,2.57028,15.33785417,0.00096,0.00028,0.001,15.12,2.57,15.33686083
25/08/2020 11:00,19.51096,3.61028,19.84216928,0.00096,0.00028,0.001,19.51,3.61,19.84117436,15.06096,2.52028,15.27037417,0.00096,0.00028,0.001,15.06,2.52,15.26938113
25/08/2020 11:30,19.84144,3.61042,20.16724755,0.00144,0.00042,0.0015,19.84,3.61,20.16575563,15.37144,2.56042,15.58322554,0.00144,0.00042,0.0015,15.37,2.56,15.5817361
25/08/2020 12:00,18.29144,3.93042,18.7089545,0.00144,0.00042,0.0015,18.29,3.93,18.70745841,13.88144,2.81042,14.16308007,0.00144,0.00042,0.0015,13.88,2.81,14.16158536
25/08/2020 12:30,12.63288,4.94084,13.56471736,0.00288,0.00084,0.003,12.63,4.94,13.56172924,8.47288,3.70084,9.245859192,0.00288,0.00084,0.003,8.47,3.7,9.242883749
25/08/2020 13:00,11.44768,5.14224,12.54958205,0.00768,0.00224,0.008,11.44,5.14,12.54165858,7.34768,3.89224,8.314922345,0.00768,0.00224,0.008,7.34,3.89,8.307087336
25/08/2020 13:30,12.30432,5.14126,13.33524822,0.00432,0.00126,0.0045,12.3,5.14,13.33077642,8.18432,3.89126,9.062284384,0.00432,0.00126,0.0045,8.18,3.89,9.057841906
25/08/2020 14:00,13.29576,4.84168,14.14987983,0.00576,0.00168,0.006,13.29,4.84,14.14389267,9.23576,3.71168,9.953684303,0.00576,0.00168,0.006,9.23,3.71,9.947713305
25/08/2020 14:30,15.0148,4.5214,15.68079325,0.0048,0.0014,0.005,15.01,4.52,15.67579344,10.9548,3.4514,11.48563472,0.0048,0.0014,0.005,10.95,3.45,11.48063587
25/08/2020 15:00,12.8948,4.8414,13.7737076,0.0048,0.0014,0.005,12.89,4.84,13.7687218,8.9448,3.7414,9.695747573,0.0048,0.0014,0.005,8.94,3.74,9.690779122
25/08/2020 15:30,12.3148,5.1414,13.34497257,0.0048,0.0014,0.005,12.31,5.14,13.34000375,8.4448,3.3314,9.078153612,0.0048,0.0014,0.005,8.44,3.33,9.073174748
25/08/2020 16:00,15.52432,4.54126,16.17490506,0.00432,0.00126,0.0045,15.52,4.54,16.17040507,11.49432,2.77126,11.82367431,0.00432,0.00126,0.0045,11.49,2.77,11.81917933
25/08/2020 16:30,15.9324,0.7707,15.95102969,0.0024,0.0007,0.0025,15.93,0.77,15.94859868,12.7524,5.1907,13.76833586,0.0024,0.0007,0.0025,12.75,5.19,13.76584905
25/08/2020 17:00,15.4624,0.7707,15.48159527,0.0024,0.0007,0.0025,15.46,0.77,15.47916341,12.3024,5.2807,13.3878616,0.0024,0.0007,0.0025,12.3,5.28,13.38538008
25/08/2020 17:30,18.88144,0.42042,18.88612002,0.00144,0.00042,0.0015,18.88,0.42,18.88467103,15.61144,4.91042,16.36549063,0.00144,0.00042,0.0015,15.61,4.91,16.36399096
25/08/2020 18:00,20.35096,0.42028,20.35529927,0.00096,0.00028,0.001,20.35,0.42,20.35433369,17.14096,5.13028,17.89224085,0.00096,0.00028,0.001,17.14,5.13,17.89124087
25/08/2020 18:30,20.67096,0.42028,20.67523211,0.00096,0.00028,0.001,20.67,0.42,20.67426661,17.55096,5.18028,18.29949447,0.00096,0.00028,0.001,17.55,5.18,18.29849447
25/08/2020 19:00,20.45048,0.42014,20.45479528,0.00048,0.00014,0.0005,20.45,0.42,20.4543125,17.38048,4.98014,18.07990264,0.00048,0.00014,0.0005,17.38,4.98,18.07940264
25/08/2020 19:30,19.68,-0.72,19.69316633,0,0,0,19.68,-0.72,19.69316633,16.66,4.38,17.22614292,0,0,0,16.66,4.38,17.22614292
25/08/2020 20:00,18.76,-0.68,18.77232005,0,0,0,18.76,-0.68,18.77232005,15.79,4.1,16.31361701,0,0,0,15.79,4.1,16.31361701
25/08/2020 20:30,18.48,-0.8,18.49730791,0,0,0,18.48,-0.8,18.49730791,15.59,4.02,16.09995342,0,0,0,15.59,4.02,16.09995342
25/08/2020 21:00,17.76,-1.06,17.79160476,0,0,0,17.76,-1.06,17.79160476,14.96,3.86,15.44995793,0,0,0,14.96,3.86,15.44995793
25/08/2020 21:30,17.16,0.48,17.16671197,0,0,0,17.16,0.48,17.16671197,13.83,1.41,13.90169054,0,0,0,13.83,1.41,13.90169054
25/08/2020 22:00,16.61,0.99,16.63947716,0,0,0,16.61,0.99,16.63947716,13.22,0.61,13.23406589,0,0,0,13.22,0.61,13.23406589
25/08/2020 22:30,15.7,0.6,15.71146079,0,0,0,15.7,0.6,15.71146079,12.57,0.8,12.59543171,0,0,0,12.57,0.8,12.59543171
25/08/2020 23:00,15.02,0.6,15.03197924,0,0,0,15.02,0.6,15.03197924,12.03,0.43,12.0376825,0,0,0,12.03,0.43,12.0376825
25/08/2020 23:30,14.14,0.52,14.1495583,0,0,0,14.14,0.52,14.1495583,11.29,0.43,11.2981857,0,0,0,11.29,0.43,11.2981857
26/08/2020 00:00,13.73,0.6,13.74310373,0,0,0,13.73,0.6,13.74310373,10.95,0.43,10.95843967,0,0,0,10.95,0.43,10.95843967
26/08/2020 00:30,12.9,-1.57,12.99518757,0,0,0,12.9,-1.57,12.99518757,10.57,1.67,10.70111209,0,0,0,10.57,1.67,10.70111209
26/08/2020 01:00,12.3,-2.26,12.50590261,0,0,0,12.3,-2.26,12.50590261,10.35,2.81,10.72467249,0,0,0,10.35,2.81,10.72467249
26/08/2020 01:30,12.51,0.41,12.51671682,0,0,0,12.51,0.41,12.51671682,10.01,-0.19,10.01180303,0,0,0,10.01,-0.19,10.01180303
26/08/2020 02:00,12.32,0.45,12.3282156,0,0,0,12.32,0.45,12.3282156,9.83,0.44,9.839842478,0,0,0,9.83,0.44,9.839842478
26/08/2020 02:30,12.1,0.45,12.10836488,0,0,0,12.1,0.45,12.10836488,9.65,0.17,9.651497293,0,0,0,9.65,0.17,9.651497293
26/08/2020 03:00,11.97,0.45,11.97845566,0,0,0,11.97,0.45,11.97845566,9.58,-0.41,9.588769473,0,0,0,9.58,-0.41,9.588769473
26/08/2020 03:30,12.07,0.45,12.07838565,0,0,0,12.07,0.45,12.07838565,9.7,-0.41,9.708661082,0,0,0,9.7,-0.41,9.708661082
26/08/2020 04:00,11.86,0.45,11.86853403,0,0,0,11.86,0.45,11.86853403,9.49,-0.41,9.498852562,0,0,0,9.49,-0.41,9.498852562
26/08/2020 04:30,11.86,0.45,11.86853403,0,0,0,11.86,0.45,11.86853403,9.43,-0.45,9.440730904,0,0,0,9.43,-0.45,9.440730904
26/08/2020 05:00,12.03,0.45,12.03841352,0,0,0,12.03,0.45,12.03841352,9.62,-0.45,9.630519197,0,0,0,9.62,-0.45,9.630519197
26/08/2020 05:30,12.08,0.45,12.08837872,0,0,0,12.08,0.45,12.08837872,9.62,-0.41,9.628733042,0,0,0,9.62,-0.41,9.628733042
26/08/2020 06:00,12.84,0.5,12.84973151,0,0,0,12.84,0.5,12.84973151,10.28,0.48,10.29120012,0,0,0,10.28,0.48,10.29120012
26/08/2020 06:30,14.70544,1.50742,14.78249913,0.02544,0.00742,0.0265,14.68,1.5,14.75643588,11.77544,0.97742,11.81593572,0.02544,0.00742,0.0265,11.75,0.97,11.78997031
26/08/2020 07:00,16.45528,2.09654,16.58830069,0.36528,0.10654,0.3805,16.09,1.99,16.21259387,13.33528,1.77654,13.45309582,0.36528,0.10654,0.3805,12.97,1.67,13.07707154
26/08/2020 07:30,18.14632,2.56226,18.32632276,0.55632,0.16226,0.5795,17.59,2.4,17.7529744,14.70632,2.31226,14.88698741,0.55632,0.16226,0.5795,14.15,2.15,14.3124072
26/08/2020 08:00,19.33592,3.37506,19.62826615,0.80592,0.23506,0.8395,18.53,3.14,18.79416133,15.52592,2.80506,15.77727966,0.80592,0.23506,0.8395,14.72,2.57,14.9426671
26/08/2020 08:30,20.57056,4.09308,20.97382279,0.97056,0.28308,1.011,19.6,3.81,19.96687507,16.56056,3.31308,16.88871359,0.97056,0.28308,1.011,15.59,3.03,15.88171905
26/08/2020 09:00,20.79536,5.02448,21.39374668,3.37536,0.98448,3.516,17.42,4.04,17.88233765,16.80536,4.16448,17.31366565,3.37536,0.98448,3.516,13.43,3.18,13.80135138
26/08/2020 09:30,21.23464,4.16552,21.63935056,2.62464,0.76552,2.734,18.61,3.4,18.91803637,17.22464,4.73552,17.86374465,2.62464,0.76552,2.734,14.6,3.97,15.13013219
26/08/2020 10:00,20.68368,3.21024,20.93132244,5.38368,1.57024,5.608,15.3,1.64,15.38764439,17.32368,7.66024,18.9417308,5.38368,1.57024,5.608,11.94,6.09,13.40342121
26/08/2020 10:30,21.26632,5.04976,21.85764037,9.25632,2.69976,9.642,12.01,2.35,12.23775306,17.89632,9.39976,20.21469163,9.25632,2.69976,9.642,8.64,6.7,10.93341667
26/08/2020 11:00,20.89216,5.47938,21.59874891,10.35216,3.01938,10.7835,10.54,2.46,10.82327122,17.47216,9.71938,19.99356703,10.35216,3.01938,10.7835,7.12,6.7,9.776727469
26/08/2020 11:30,20.9076,4.7193,21.4336075,8.8776,2.5893,9.2475,12.03,2.13,12.21711095,17.3876,8.9693,19.56468697,8.8776,2.5893,9.2475,8.51,6.38,10.63600019
26/08/2020 12:00,21.00024,3.81632,21.3441884,6.81024,1.98632,7.094,14.19,1.83,14.30751551,17.49024,8.09632,19.27326887,6.81024,1.98632,7.094,10.68,6.11,12.30424723
26/08/2020 12:30,20.90232,3.42026,21.18030122,5.93232,1.73026,6.1795,14.97,1.69,15.0650921,17.42232,7.71026,19.05217424,5.93232,1.73026,6.1795,11.49,5.98,12.95301123
26/08/2020 13:00,20.59712,3.01166,20.81613433,5.21712,1.52166,5.4345,15.38,1.49,15.45200634,17.15712,7.38166,18.67767842,5.21712,1.52166,5.4345,11.94,5.86,13.30049623
26/08/2020 13:30,20.93152,5.32086,21.59722391,10.39152,3.03086,10.8245,10.54,2.29,10.78590284,17.71152,9.62086,20.15586485,10.39152,3.03086,10.8245,7.32,6.59,9.849390844
26/08/2020 14:00,20.7344,3.9117,21.10015972,6.7944,1.9817,7.0775,13.94,1.93,14.07297055,17.2844,8.0617,19.07200803,6.7944,1.9817,7.0775,10.49,6.08,12.12462371
26/08/2020 14:30,20.53144,9.14042,22.47414751,12.72144,3.71042,13.2515,7.81,5.43,9.512150125,16.72144,7.88042,18.48533405,12.72144,3.71042,13.2515,4,4.17,5.778312903
26/08/2020 15:00,19.83808,6.80194,20.97178595,8.33808,2.43194,8.6855,11.5,4.37,12.30231279,16.01808,5.70194,17.00267646,8.33808,2.43194,8.6855,7.68,3.27,8.347173174
26/08/2020 15:30,20.12264,8.34202,21.78324903,12.21264,3.56202,12.7215,7.91,4.78,9.242104739,16.38264,7.21202,17.89983592,12.21264,3.56202,12.7215,4.17,3.65,5.541786715
26/08/2020 16:00,20.5608,7.7619,21.9771151,11.0808,3.2319,11.5425,9.48,4.53,10.50672642,16.8708,6.7119,18.15691313,11.0808,3.2319,11.5425,5.79,3.48,6.755331228
26/08/2020 16:30,20.3208,4.6519,20.8464646,3.8808,1.1319,4.0425,16.44,3.52,16.81261431,16.3708,3.8019,16.80647305,3.8808,1.1319,4.0425,12.49,2.67,12.77219637
26/08/2020 17:00,19.9028,5.0204,20.52622381,5.4528,1.5904,5.68,14.45,3.43,14.85151171,15.9128,4.0904,16.43011187,5.4528,1.5904,5.68,10.46,2.5,10.75460831
26/08/2020 17:30,19.94832,2.95076,20.16537764,6.92832,2.02076,7.217,13.02,0.93,13.05317203,16.79832,7.10076,18.23744355,6.92832,2.02076,7.217,9.87,5.08,11.10059908
26/08/2020 18:00,20.79344,4.08142,21.19021322,3.91344,1.14142,4.0765,16.88,2.94,17.13411801,16.97344,3.76142,17.38522205,3.91344,1.14142,4.0765,13.06,2.62,13.32021021
26/08/2020 18:30,20.63,3.85,20.98617164,2.88,0.84,3,17.75,3.01,18.00340523,16.78,3.15,17.07310458,2.88,0.84,3,13.9,2.31,14.09063874
26/08/2020 19:00,20.25856,3.02208,20.48272982,1.13856,0.33208,1.186,19.12,2.69,19.30830132,16.38856,2.39208,16.56221439,1.13856,0.33208,1.186,15.25,2.06,15.38850545
26/08/2020 19:30,20.1344,2.6767,20.31154318,0.4344,0.1267,0.4525,19.7,2.55,19.86435249,16.3444,2.1167,16.48089288,0.4344,0.1267,0.4525,15.91,1.99,16.03397019
26/08/2020 20:00,19.89016,2.62588,20.06274434,0.26016,0.07588,0.271,19.63,2.55,19.7949337,16.17016,2.15588,16.31324287,0.26016,0.07588,0.271,15.91,2.08,16.04538875
26/08/2020 20:30,20.34536,2.89448,20.55022355,0.01536,0.00448,0.016,20.33,2.89,20.5343858,16.58536,2.28448,16.74195375,0.01536,0.00448,0.016,16.57,2.28,16.72612627
26/08/2020 21:00,20.17,2.69,20.34858717,0,0,0,20.17,2.69,20.34858717,16.42,2.08,16.55121748,0,0,0,16.42,2.08,16.55121748
26/08/2020 21:30,19.6,2.46,19.75377432,0,0,0,19.6,2.46,19.75377432,16,1.95,16.11839012,0,0,0,16,1.95,16.11839012
26/08/2020 22:00,17.82,1.83,17.91371821,0,0,0,17.82,1.83,17.91371821,14.39,1.43,14.46087826,0,0,0,14.39,1.43,14.46087826
26/08/2020 22:30,15.7,0.09,15.70025796,0,0,0,15.7,0.09,15.70025796,12.76,1.67,12.8688189,0,0,0,12.76,1.67,12.8688189
26/08/2020 23:00,15.09,0.55,15.10001987,0,0,0,15.09,0.55,15.10001987,12.1,0.46,12.10874064,0,0,0,12.1,0.46,12.10874064
26/08/2020 23:30,14.35,0.68,14.36610246,0,0,0,14.35,0.68,14.36610246,11.5,0.46,11.50919632,0,0,0,11.5,0.46,11.50919632
27/08/2020 00:00,13.87,0.62,13.88385033,0,0,0,13.87,0.62,13.88385033,11.13,0.46,11.13950178,0,0,0,11.13,0.46,11.13950178
27/08/2020 00:30,13.14,0.51,13.14989354,0,0,0,13.14,0.51,13.14989354,10.49,0.46,10.50008095,0,0,0,10.49,0.46,10.50008095
27/08/2020 01:00,12.78,0.46,12.78827588,0,0,0,12.78,0.46,12.78827588,10.18,0.46,10.19038763,0,0,0,10.18,0.46,10.19038763
27/08/2020 01:30,12.78,-0.09,12.7803169,0,0,0,12.78,-0.09,12.7803169,10.44,1.18,10.50647419,0,0,0,10.44,1.18,10.50647419
27/08/2020 02:00,12.23,-2.05,12.40062095,0,0,0,12.23,-2.05,12.40062095,10.53,3,10.94901365,0,0,0,10.53,3,10.94901365
27/08/2020 02:30,12.05,-2.14,12.23854975,0,0,0,12.05,-2.14,12.23854975,9.95,2.67,10.30200951,0,0,0,9.95,2.67,10.30200951
27/08/2020 03:00,11.98,0.34,11.98482374,0,0,0,11.98,0.34,11.98482374,9.63,0.43,9.639595427,0,0,0,9.63,0.43,9.639595427
27/08/2020 03:30,11.8,0.44,11.80820054,0,0,0,11.8,0.44,11.80820054,9.49,0.27,9.493840108,0,0,0,9.49,0.27,9.493840108
27/08/2020 04:00,11.53,0.16,11.53111009,0,0,0,11.53,0.16,11.53111009,9.22,0.22,9.222624355,0,0,0,9.22,0.22,9.222624355
27/08/2020 04:30,11.53,0,11.53,0,0,0,11.53,0,11.53,9.22,0.13,9.22091644,0,0,0,9.22,0.13,9.22091644
27/08/2020 05:00,11.57,0,11.57,0,0,0,11.57,0,11.57,9.22,-0.41,9.22911155,0,0,0,9.22,-0.41,9.22911155
27/08/2020 05:30,11.96,0.44,11.96809091,0,0,0,11.96,0.44,11.96809091,9.53,0.38,9.537573067,0,0,0,9.53,0.38,9.537573067
27/08/2020 06:00,12.54,0.44,12.54771692,0,0,0,12.54,0.44,12.54771692,9.98,0.48,9.991536418,0,0,0,9.98,0.48,9.991536418
27/08/2020 06:30,13.55064,0.55352,13.56194045,0.08064,0.02352,0.084,13.47,0.53,13.48042284,10.86064,1.56352,10.97260662,0.08064,0.02352,0.084,10.78,1.54,10.88944443
27/08/2020 07:00,15.10016,1.58338,15.18294847,0.32016,0.09338,0.3335,14.78,1.49,14.85491501,12.12016,1.50338,12.21304343,0.32016,0.09338,0.3335,11.8,1.41,11.88394295
27/08/2020 07:30,17.10352,1.82436,17.20054318,0.56352,0.16436,0.587,16.54,1.66,16.62309237,13.98352,3.05436,14.31320882,0.56352,0.16436,0.587,13.42,2.89,13.72765457
27/08/2020 08:00,18.12384,3.25362,18.41357161,2.10384,0.61362,2.1915,16.02,2.64,16.23607095,14.49384,2.62362,14.72938491,2.10384,0.61362,2.1915,12.39,2.01,12.55197992
27/08/2020 08:30,18.51024,3.57632,18.85256082,2.49024,0.72632,2.594,16.02,2.85,16.2715365,14.71024,2.88632,14.9907306,2.49024,0.72632,2.594,12.22,2.16,12.4094319
27/08/2020 09:00,19.7228,3.2754,19.99292587,2.4528,0.7154,2.555,17.27,2.56,17.45870843,15.9928,4.5354,16.62346249,2.4528,0.7154,2.555,13.54,3.82,14.06854648
27/08/2020 09:30,20.70768,4.70474,21.23540886,2.34768,0.68474,2.4455,18.36,4.02,18.79494613,16.44768,3.73474,16.86637069,2.34768,0.68474,2.4455,14.1,3.05,14.42610481
27/08/2020 10:00,20.63016,4.70338,21.15951996,2.96016,0.86338,3.0835,17.67,3.84,18.08243623,16.30016,3.70338,16.71556877,2.96016,0.86338,3.0835,13.34,2.84,13.6389589
27/08/2020 10:30,20.73128,5.01954,21.33030127,3.46128,1.00954,3.6055,17.27,4.01,17.7294388,16.52128,4.03954,17.00795626,3.46128,1.00954,3.6055,13.06,3.03,13.40688256
27/08/2020 11:00,20.85992,4.73206,21.38991945,2.74992,0.80206,2.8645,18.11,3.93,18.5315137,16.56992,3.74206,16.98720877,2.74992,0.80206,2.8645,13.82,2.94,14.12926042
27/08/2020 11:30,21.08552,4.65786,21.59386055,2.73552,0.79786,2.8495,18.35,3.86,18.75158927,16.73552,3.65786,17.1306033,2.73552,0.79786,2.8495,14,2.86,14.28914273
27/08/2020 12:00,21.28912,5.04766,21.87933961,3.48912,1.01766,3.6345,17.8,4.03,18.2505041,16.93912,4.03766,17.4136867,3.48912,1.01766,3.6345,13.45,3.02,13.7848794
27/08/2020 12:30,21.20168,4.56424,21.68740468,2.79168,0.81424,2.908,18.41,3.75,18.78804407,16.77168,3.50424,17.13385386,2.79168,0.81424,2.908,13.98,2.69,14.2364497
27/08/2020 13:00,20.94824,4.23532,21.37210085,1.93824,0.56532,2.019,19.01,3.67,19.36101754,16.46824,3.19532,16.77536881,1.93824,0.56532,2.019,14.53,2.63,14.76610307
27/08/2020 13:30,20.81784,4.06812,21.21160208,1.46784,0.42812,1.529,19.35,3.64,19.68939054,16.36784,3.05812,16.65107457,1.46784,0.42812,1.529,14.9,2.63,15.13033047
27/08/2020 14:00,21.17864,3.92752,21.5397355,1.08864,0.31752,1.134,20.09,3.61,20.41176621,16.72864,2.94752,16.98632598,1.08864,0.31752,1.134,15.64,2.63,15.85958701
27/08/2020 14:30,20.69248,3.69364,21.0195553,0.97248,0.28364,1.013,19.72,3.41,20.01265849,16.26248,2.71364,16.48733143,0.97248,0.28364,1.013,15.29,2.43,15.48189265
27/08/2020 15:00,20.32576,3.40168,20.60844357,0.72576,0.21168,0.756,19.6,3.19,19.85789767,15.95576,2.48168,16.14760084,0.72576,0.21168,0.756,15.23,2.27,15.39824016
27/08/2020 15:30,20.18856,3.36458,20.46700646,0.83856,0.24458,0.8735,19.35,3.12,19.59992092,15.80856,2.43458,15.99492885,0.83856,0.24458,0.8735,14.97,2.19,15.12934235
27/08/2020 16:00,19.92416,3.06538,20.1585889,1.18416,0.34538,1.2335,18.74,2.72,18.93636713,15.55416,2.15538,15.70278817,1.18416,0.34538,1.2335,14.37,1.81,14.48354238
27/08/2020 16:30,19.90816,2.80238,20.10443156,1.20816,0.35238,1.2585,18.7,2.45,18.85981177,15.54816,1.91238,15.66532721,1.20816,0.35238,1.2585,14.34,1.56,14.42460398
27/08/2020 17:00,19.43424,0.37082,19.43777744,1.61424,0.47082,1.6815,17.82,-0.1,17.82028058,16.03424,4.09082,16.5478597,1.61424,0.47082,1.6815,14.42,3.62,14.86744094
27/08/2020 17:30,19.68616,-0.35612,19.68938082,1.31616,0.38388,1.371,18.37,-0.74,18.38489869,16.41616,4.35388,16.98371515,1.31616,0.38388,1.371,15.1,3.97,15.61316432
27/08/2020 18:00,19.76944,1.52192,19.8279348,1.06944,0.31192,1.114,18.7,1.21,18.73910617,15.90944,2.05192,16.04121744,1.06944,0.31192,1.114,14.84,1.74,14.94165988
27/08/2020 18:30,19.89048,2.33514,20.0270835,1.08048,0.31514,1.1255,18.81,2.02,18.91815266,15.97048,1.84514,16.07671524,1.08048,0.31514,1.1255,14.89,1.53,14.96840005
27/08/2020 19:00,20.07024,2.22632,20.19334134,0.57024,0.16632,0.594,19.5,2.06,19.60850836,16.22024,1.80632,16.32050788,0.57024,0.16632,0.594,15.65,1.64,15.73569509
27/08/2020 19:30,19.6764,1.8152,19.75995111,0.3264,0.0952,0.34,19.35,1.72,19.42629404,15.9064,1.4552,15.97282592,0.3264,0.0952,0.34,15.58,1.36,15.63924551
27/08/2020 20:00,19.16312,1.79966,19.24743994,0.27312,0.07966,0.2845,18.89,1.72,18.96814435,15.44312,1.39966,15.50641814,0.27312,0.07966,0.2845,15.17,1.32,15.22732084
27/08/2020 20:30,18.89,1.5,18.94946173,0,0,0,18.89,1.5,18.94946173,15.17,1.09,15.20910911,0,0,0,15.17,1.09,15.20910911
27/08/2020 21:00,18.43,1.41,18.48385782,0,0,0,18.43,1.41,18.48385782,14.82,1.09,14.86003028,0,0,0,14.82,1.09,14.86003028
27/08/2020 21:30,17.75,1.54,17.81668039,0,0,0,17.75,1.54,17.81668039,14.3,0.65,14.3147651,0,0,0,14.3,0.65,14.3147651
27/08/2020 22:00,17,1.34,17.05272999,0,0,0,17,1.34,17.05272999,13.7,0.69,13.71736491,0,0,0,13.7,0.69,13.71736491
27/08/2020 22:30,16.24,1.76,16.33509106,0,0,0,16.24,1.76,16.33509106,12.92,0.18,12.92125381,0,0,0,12.92,0.18,12.92125381
27/08/2020 23:00,15.23,0.78,15.24996066,0,0,0,15.23,0.78,15.24996066,12.3,0.66,12.31769459,0,0,0,12.3,0.66,12.31769459
27/08/2020 23:30,14.07,0.68,14.08642254,0,0,0,14.07,0.68,14.08642254,11.26,0.55,11.2734245,0,0,0,11.26,0.55,11.2734245
28/08/2020 00:00,13.56,0.49,13.56885036,0,0,0,13.56,0.49,13.56885036,10.95,0.48,10.9605155,0,0,0,10.95,0.48,10.9605155
28/08/2020 00:30,13.09,0.42,13.09673623,0,0,0,13.09,0.42,13.09673623,10.54,0.44,10.54918006,0,0,0,10.54,0.44,10.54918006
28/08/2020 01:00,12.64,0.59,12.65376229,0,0,0,12.64,0.59,12.65376229,10.19,0.47,10.2008333,0,0,0,10.19,0.47,10.2008333
28/08/2020 01:30,12.39,0.42,12.3971166,0,0,0,12.39,0.42,12.3971166,9.95,0.47,9.961094317,0,0,0,9.95,0.47,9.961094317
28/08/2020 02:00,12.49,0.42,12.49705965,0,0,0,12.49,0.42,12.49705965,10.07,0.47,10.08096226,0,0,0,10.07,0.47,10.08096226
28/08/2020 02:30,12.25,0.39,12.25620659,0,0,0,12.25,0.39,12.25620659,9.85,0.43,9.859381319,0,0,0,9.85,0.43,9.859381319
28/08/2020 03:00,12.16,0.06,12.16014803,0,0,0,12.16,0.06,12.16014803,9.82,0.43,9.829409952,0,0,0,9.82,0.43,9.829409952
28/08/2020 03:30,11.62,-0.41,11.62723097,0,0,0,11.62,-0.41,11.62723097,9.32,-0.41,9.329013881,0,0,0,9.32,-0.41,9.329013881
28/08/2020 04:00,11.37,0,11.37,0,0,0,11.37,0,11.37,9.09,-0.51,9.104295689,0,0,0,9.09,-0.51,9.104295689
28/08/2020 04:30,11.69,0,11.69,0,0,0,11.69,0,11.69,9.35,0,9.35,0,0,0,9.35,0,9.35
28/08/2020 05:00,11.87,-0.06,11.87015164,0,0,0,11.87,-0.06,11.87015164,9.49,-0.07,9.490258163,0,0,0,9.49,-0.07,9.490258163
28/08/2020 05:30,12.17,-2.25,12.37624337,0,0,0,12.17,-2.25,12.37624337,10.09,2.8,10.47129887,0,0,0,10.09,2.8,10.47129887
28/08/2020 06:00,12.92,-0.84,12.94727771,0,0,0,12.92,-0.84,12.94727771,10.61,2.14,10.82366389,0,0,0,10.61,2.14,10.82366389
28/08/2020 06:30,14.4464,0.5127,14.45549495,0.1464,0.0427,0.1525,14.3,0.47,14.30772169,11.6764,1.7327,11.80426051,0.1464,0.0427,0.1525,11.53,1.69,11.65319699
28/08/2020 07:00,16.68616,2.04138,16.81056715,0.41616,0.12138,0.4335,16.27,1.92,16.38289657,13.46616,1.77138,13.5821667,0.41616,0.12138,0.4335,13.05,1.65,13.15389676
28/08/2020 07:30,18.12352,2.52936,18.29917045,0.68352,0.19936,0.712,17.44,2.33,17.59495666,14.67352,2.16936,14.83301426,0.68352,0.19936,0.712,13.99,1.97,14.1280218
28/08/2020 08:00,19.35064,3.07602,19.59360017,0.50064,0.14602,0.5215,18.85,2.93,19.07635709,15.62064,2.59602,15.83488913,0.50064,0.14602,0.5215,15.12,2.45,15.31720928
28/08/2020 08:30,20.43264,3.45952,20.72344219,0.75264,0.21952,0.784,19.68,3.24,19.94492417,16.48264,2.88952,16.73399974,0.75264,0.21952,0.784,15.73,2.67,15.95499295
28/08/2020 09:00,21.07864,3.66502,21.39489275,0.90864,0.26502,0.9465,20.17,3.4,20.45455695,16.96864,3.03502,17.23792591,0.90864,0.26502,0.9465,16.06,2.77,16.29713165
28/08/2020 09:30,21.55168,4.08674,21.93573237,1.53168,0.44674,1.5955,20.02,3.64,20.3482186,17.34168,3.39674,17.67121127,1.53168,0.44674,1.5955,15.81,2.95,16.08286666
28/08/2020 10:00,21.08256,4.08658,21.47497316,2.18256,0.63658,2.2735,18.9,3.45,19.21230075,16.91256,3.58658,17.2886738,2.18256,0.63658,2.2735,14.73,2.95,15.02249646
28/08/2020 10:30,22.29864,4.88252,22.82692155,2.64864,0.77252,2.759,19.65,4.11,20.07522354,27.35864,7.12252,28.27057611,2.64864,0.77252,2.759,24.71,6.35,25.51287126
28/08/2020 11:00,5.41056,1.57808,5.636,5.41056,1.57808,5.636,0,0,0,33.40056,9.85808,34.82497882,5.41056,1.57808,5.636,27.99,8.28,29.18901334
28/08/2020 11:30,8.76432,2.55626,9.1295,8.76432,2.55626,9.1295,0,0,0,29.32432,10.95626,31.30423896,8.76432,2.55626,9.1295,20.56,8.4,22.20976362
28/08/2020 12:00,5.8104,1.6947,6.0525,5.8104,1.6947,6.0525,0,0,0,33.4204,9.9347,34.86576258,5.8104,1.6947,6.0525,27.61,8.24,28.81335975
28/08/2020 12:30,3.43536,1.00198,3.5785,3.43536,1.00198,3.5785,0,0,0,35.40536,8.78198,36.47824954,3.43536,1.00198,3.5785,31.97,7.78,32.90302874
28/08/2020 13:00,3.1512,0.9191,3.2825,3.1512,0.9191,3.2825,0,0,0,35.1212,8.2591,36.07923811,3.1512,0.9191,3.2825,31.97,7.34,32.80177587
28/08/2020 13:30,2.08656,0.60858,2.1735,2.08656,0.60858,2.1735,0,0,0,35.93656,7.90858,36.79649416,2.08656,0.60858,2.1735,33.85,7.3,34.62820382
28/08/2020 14:00,0.93168,0.27174,0.9705,0.93168,0.27174,0.9705,0,0,0,36.36168,7.13174,37.0544665,0.93168,0.27174,0.9705,35.43,6.86,36.08801047
28/08/2020 14:30,1.33248,0.38864,1.388,1.33248,0.38864,1.388,0,0,0,33.66248,6.29864,34.24668488,1.33248,0.38864,1.388,32.33,5.91,32.86574204
28/08/2020 15:00,1.77936,0.51898,1.8535,1.77936,0.51898,1.8535,0,0,0,32.30936,5.28898,32.73939604,1.77936,0.51898,1.8535,30.53,4.77,30.90038511
28/08/2020 15:30,3.26112,0.95116,3.397,3.26112,0.95116,3.397,0,0,0,30.11112,5.17116,30.55193027,3.26112,0.95116,3.397,26.85,4.22,27.17960449
28/08/2020 16:00,2.50512,0.73066,2.6095,2.50512,0.73066,2.6095,0,0,0,30.96512,4.84066,31.34119726,2.50512,0.73066,2.6095,28.46,4.11,28.75523778
28/08/2020 16:30,2.00616,0.60388,2.095077326,2.03616,0.59388,2.121,-0.03,0.01,0.031622777,32.22616,4.83388,32.58668109,2.03616,0.59388,2.121,30.19,4.24,30.48628708
28/08/2020 17:00,1.76352,0.51436,1.837,1.76352,0.51436,1.837,0,0,0,32.55352,4.43436,32.85415062,1.76352,0.51436,1.837,30.79,3.92,31.0385325
28/08/2020 17:30,21.84952,2.23986,21.96402734,1.19952,0.34986,1.2495,20.65,1.89,20.73631115,26.17952,3.24986,26.38046356,1.19952,0.34986,1.2495,24.98,2.9,25.14777127
28/08/2020 18:00,20.02968,2.54074,20.19018179,0.61968,0.18074,0.6455,19.41,2.36,19.55294607,14.43968,1.14074,14.48466935,0.61968,0.18074,0.6455,13.82,0.96,13.85330286
28/08/2020 18:30,20.2632,2.4376,20.40929122,0.4032,0.1176,0.42,19.86,2.32,19.99504939,14.7132,1.0776,14.75260913,0.4032,0.1176,0.42,14.31,0.96,14.34216511
28/08/2020 19:00,19.95848,2.12414,20.07119565,0.28848,0.08414,0.3005,19.67,2.04,19.77550252,14.49848,0.76414,14.51860297,0.28848,0.08414,0.3005,14.21,0.68,14.22626093
28/08/2020 19:30,19.80272,2.35246,19.94196047,0.04272,0.01246,0.0445,19.76,2.34,19.89807026,14.25272,0.69246,14.26953147,0.04272,0.01246,0.0445,14.21,0.68,14.22626093
28/08/2020 20:00,19.66,2.29,19.79292045,0,0,0,19.66,2.29,19.79292045,14.12,0.5,14.12884992,0,0,0,14.12,0.5,14.12884992
28/08/2020 20:30,19.12,1.95,19.21918052,0,0,0,19.12,1.95,19.21918052,13.75,0.5,13.75908791,0,0,0,13.75,0.5,13.75908791
28/08/2020 21:00,18.13,1.65,18.2049279,0,0,0,18.13,1.65,18.2049279,13.01,-0.37,13.01526027,0,0,0,13.01,-0.37,13.01526027
28/08/2020 21:30,17.7,1.47,17.76093748,0,0,0,17.7,1.47,17.76093748,12.44,-0.41,12.4467546,0,0,0,12.44,-0.41,12.4467546
28/08/2020 22:00,16.94,0.26,16.94199516,0,0,0,16.94,0.26,16.94199516,12.09,2.15,12.27968241,0,0,0,12.09,2.15,12.27968241
28/08/2020 22:30,15.67,0.61,15.68186851,0,0,0,15.67,0.61,15.68186851,11.63,-0.45,11.63870268,0,0,0,11.63,-0.45,11.63870268
28/08/2020 23:00,14.71,0.43,14.7162835,0,0,0,14.71,0.43,14.7162835,10.98,-0.51,10.99183788,0,0,0,10.98,-0.51,10.99183788
28/08/2020 23:30,14.29,0.73,14.30863376,0,0,0,14.29,0.73,14.30863376,10,-1.15,10.06590781,0,0,0,10,-1.15,10.06590781
29/08/2020 00:00,13.38,-0.09,13.38030269,0,0,0,13.38,-0.09,13.38030269,9.52,-0.5,9.53312121,0,0,0,9.52,-0.5,9.53312121
29/08/2020 00:30,12.89,-0.14,12.89076026,0,0,0,12.89,-0.14,12.89076026,9.18,-0.5,9.193606474,0,0,0,9.18,-0.5,9.193606474
29/08/2020 01:00,12.7,0.52,12.71064121,0,0,0,12.7,0.52,12.71064121,9.01,-0.9,9.054838486,0,0,0,9.01,-0.9,9.054838486
29/08/2020 01:30,12.46,0.52,12.470846,0,0,0,12.46,0.52,12.470846,8.78,-1.03,8.840209274,0,0,0,8.78,-1.03,8.840209274
29/08/2020 02:00,11.86,0.47,11.86930916,0,0,0,11.86,0.47,11.86930916,8.95,-0.98,9.003493766,0,0,0,8.95,-0.98,9.003493766
29/08/2020 02:30,11.32,0.47,11.32975287,0,0,0,11.32,0.47,11.32975287,9.37,-1.03,9.426441534,0,0,0,9.37,-1.03,9.426441534
29/08/2020 03:00,11.75,0.51,11.76106288,0,0,0,11.75,0.51,11.76106288,8.55,-1.07,8.616693101,0,0,0,8.55,-1.07,8.616693101
29/08/2020 03:30,11.83,0.44,11.83817976,0,0,0,11.83,0.44,11.83817976,8.33,-1.02,8.392216632,0,0,0,8.33,-1.02,8.392216632
29/08/2020 04:00,11.61,-0.15,11.61096895,0,0,0,11.61,-0.15,11.61096895,8.24,-0.51,8.255767681,0,0,0,8.24,-0.51,8.255767681
29/08/2020 04:30,11.21,-2.35,11.4536719,0,0,0,11.21,-2.35,11.4536719,8.39,1.72,8.564490645,0,0,0,8.39,1.72,8.564490645
29/08/2020 05:00,11.25,-2.58,11.54204921,0,0,0,11.25,-2.58,11.54204921,8.5,1.96,8.723049925,0,0,0,8.5,1.96,8.723049925
29/08/2020 05:30,11.43,-2.51,11.70235019,0,0,0,11.43,-2.51,11.70235019,8.68,1.96,8.898539206,0,0,0,8.68,1.96,8.898539206
29/08/2020 06:00,11.43,-2.45,11.68962788,0,0,0,11.43,-2.45,11.68962788,8.63,1.6,8.777066708,0,0,0,8.63,1.6,8.777066708
29/08/2020 06:30,12.518,-1.6185,12.62219736,0.108,0.0315,0.1125,12.41,-1.65,12.51920924,9.318,1.4715,9.433474241,0.108,0.0315,0.1125,9.21,1.44,9.321893584
29/08/2020 07:00,13.65632,-1.38774,13.7266492,0.31632,0.09226,0.3295,13.34,-1.48,13.42184786,10.37632,2.10226,10.58713908,0.31632,0.09226,0.3295,10.06,2.01,10.25883522
29/08/2020 07:30,14.24008,-0.98706,14.27424835,0.49008,0.14294,0.5105,13.75,-1.13,13.79635459,10.72008,2.15294,10.93413306,0.49008,0.14294,0.5105,10.23,2.01,10.42559351
29/08/2020 08:00,15.38976,-0.59382,15.40121213,1.04976,0.30618,1.0935,14.34,-0.9,14.36821492,11.65976,2.53618,11.93240178,1.04976,0.30618,1.0935,10.61,2.23,10.84181719
29/08/2020 08:30,16.0944,-0.2583,16.0964726,1.7544,0.5117,1.8275,14.34,-0.77,14.36065806,12.2544,3.0717,12.63351338,1.7544,0.5117,1.8275,10.5,2.56,10.80757142
29/08/2020 09:00,16.9956,-0.1117,16.99596706,1.6056,0.4683,1.6725,15.39,-0.58,15.4009253,12.7556,3.0283,13.11014616,1.6056,0.4683,1.6725,11.15,2.56,11.44010927
29/08/2020 09:30,17.78128,2.33204,17.93355316,2.44128,0.71204,2.543,15.34,1.62,15.42530389,13.06128,1.41204,13.13738529,2.44128,0.71204,2.543,10.62,0.7,10.64304468
29/08/2020 10:00,17.85344,2.77392,18.06764932,3.37344,0.98392,3.514,14.48,1.79,14.59021933,13.07344,1.62392,13.1739117,3.37344,0.98392,3.514,9.7,0.64,9.721090474
29/08/2020 10:30,18.13576,3.98668,18.56877509,5.16576,1.50668,5.381,12.97,2.48,13.20497255,13.33576,2.14668,13.50743239,5.16576,1.50668,5.381,8.17,0.64,8.195028981
29/08/2020 11:00,17.58144,4.85042,18.23824571,7.92144,2.31042,8.2515,9.66,2.54,9.988353218,12.85144,3.37042,13.28605438,7.92144,2.31042,8.2515,4.93,1.06,5.042667945
29/08/2020 11:30,17.51656,3.14358,17.79640327,4.84656,1.41358,5.0485,12.67,1.73,12.78756427,12.67656,2.05358,12.84182091,4.84656,1.41358,5.0485,7.83,0.64,7.85611227
29/08/2020 12:00,17.0588,2.4084,17.22797283,4.1088,1.1984,4.28,12.95,1.21,13.00640611,12.4188,1.8384,12.5541351,4.1088,1.1984,4.28,8.31,0.64,8.334608569
29/08/2020 12:30,17.43104,2.05072,17.55125659,3.19104,0.93072,3.324,14.24,1.12,14.28397704,12.62104,1.34072,12.69205188,3.19104,0.93072,3.324,9.43,0.41,9.438908835
29/08/2020 13:00,17.45424,2.79582,17.67673905,5.33424,1.55582,5.5565,12.12,1.24,12.18326721,13.35424,2.04582,13.51003721,5.33424,1.55582,5.5565,8.02,0.49,8.034954885
29/08/2020 13:30,16.7868,2.4149,16.95961073,4.8168,1.4049,5.0175,11.97,1.01,12.01253512,12.8368,1.8249,12.96586651,4.8168,1.4049,5.0175,8.02,0.42,8.030989976
29/08/2020 14:00,16.45584,2.02962,16.58053158,3.97584,1.15962,4.1415,12.48,0.87,12.51028777,12.52584,1.60962,12.6288378,3.97584,1.15962,4.1415,8.55,0.45,8.561833916
29/08/2020 14:30,16.16192,1.92056,16.27563236,3.84192,1.12056,4.002,12.32,0.8,12.3459467,12.16192,1.12056,12.21343329,3.84192,1.12056,4.002,8.32,0,8.32
29/08/2020 15:00,15.98568,1.37374,16.04459805,2.51568,0.73374,2.6205,13.47,0.64,13.48519559,11.90568,0.73374,11.92826855,2.51568,0.73374,2.6205,9.39,0,9.39
29/08/2020 15:30,16.08616,0.85638,16.10893945,1.25616,0.36638,1.3085,14.83,0.49,14.83809287,11.91616,-0.06362,11.91632983,1.25616,0.36638,1.3085,10.66,-0.43,10.66866908
29/08/2020 16:00,16.10448,0.95214,16.13260198,1.58448,0.46214,1.6505,14.52,0.49,14.52826555,11.71448,0.03214,11.71452409,1.58448,0.46214,1.6505,10.13,-0.43,10.13912225
29/08/2020 16:30,16.68184,0.73262,16.69791957,0.83184,0.24262,0.8665,15.85,0.49,15.85757232,11.71184,-0.28738,11.71536527,0.83184,0.24262,0.8665,10.88,-0.53,10.89290136
29/08/2020 17:00,17.02528,0.74404,17.04153029,0.66528,0.19404,0.693,16.36,0.55,16.3692425,11.95528,-0.42596,11.96286595,0.66528,0.19404,0.693,11.29,-0.62,11.3070111
29/08/2020 17:30,17.5972,0.8021,17.61547082,0.4872,0.1421,0.5075,17.11,0.66,17.12272467,12.2872,-0.4779,12.29649024,0.4872,0.1421,0.5075,11.8,-0.62,11.81627691
29/08/2020 18:00,18.00432,0.87626,18.02563093,0.36432,0.10626,0.3795,17.64,0.77,17.65679756,12.86432,-0.51374,12.87457408,0.36432,0.10626,0.3795,12.5,-0.62,12.51536655
29/08/2020 18:30,17.7236,0.7073,17.73770758,0.3336,0.0973,0.3475,17.39,0.61,17.40069539,13.0236,-0.5227,13.03408502,0.3336,0.0973,0.3475,12.69,-0.62,12.70513676
29/08/2020 19:00,17.52344,0.65142,17.53554383,0.31344,0.09142,0.3265,17.21,0.56,17.21910857,12.88344,-0.62858,12.89876502,0.31344,0.09142,0.3265,12.57,-0.72,12.59060364
