Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
29/08/2020 19:30,17.32392,0.55406,17.33277781,0.25392,0.07406,0.2645,17.07,0.48,17.07674735,12.72392,-0.58594,12.7374042,0.25392,0.07406,0.2645,12.47,-0.66,12.4874537
29/08/2020 20:00,16.86864,0.48252,16.87553972,0.00864,0.00252,0.009,16.86,0.48,16.86683136,12.37864,-0.58748,12.39257282,0.00864,0.00252,0.009,12.37,-0.59,12.38406234
29/08/2020 20:30,16.45,0.59,16.46057715,0,0,0,16.45,0.59,16.46057715,12.42,-1.11,12.4695028,0,0,0,12.42,-1.11,12.4695028
29/08/2020 21:00,15.14,-0.33,15.14359601,0,0,0,15.14,-0.33,15.14359601,12.61,-0.77,12.63348725,0,0,0,12.61,-0.77,12.63348725
29/08/2020 21:30,15.53,0,15.53,0,0,0,15.53,0,15.53,11.2,-1.07,11.25099551,0,0,0,11.2,-1.07,11.25099551
29/08/2020 22:00,15.25,0.41,15.25551048,0,0,0,15.25,0.41,15.25551048,10.51,-1.42,10.60549386,0,0,0,10.51,-1.42,10.60549386
29/08/2020 22:30,13.71,-0.05,13.71009117,0,0,0,13.71,-0.05,13.71009117,10.7,-1.18,10.76486879,0,0,0,10.7,-1.18,10.76486879
29/08/2020 23:00,13.43,-2.23,13.61388262,0,0,0,13.43,-2.23,13.61388262,9.43,-1.09,9.492786735,0,0,0,9.43,-1.09,9.492786735
29/08/2020 23:30,12.33,-3.39,12.78753299,0,0,0,12.33,-3.39,12.78753299,9.21,1.61,9.349663096,0,0,0,9.21,1.61,9.349663096
30/08/2020 00:00,11.71,-3.3,12.16610455,0,0,0,11.71,-3.3,12.16610455,8.37,-0.26,8.374037258,0,0,0,8.37,-0.26,8.374037258
30/08/2020 00:30,11.42,0.35,11.42536214,0,0,0,11.42,0.35,11.42536214,7.73,-2.33,8.073524633,0,0,0,7.73,-2.33,8.073524633
30/08/2020 01:00,11.07,-0.64,11.08848502,0,0,0,11.07,-0.64,11.08848502,7.55,-2.14,7.84742633,0,0,0,7.55,-2.14,7.84742633
30/08/2020 01:30,10.95,-0.57,10.96482558,0,0,0,10.95,-0.57,10.96482558,7.63,-1.49,7.774123745,0,0,0,7.63,-1.49,7.774123745
30/08/2020 02:00,10.84,-0.43,10.84852525,0,0,0,10.84,-0.43,10.84852525,7.47,-1.62,7.643644419,0,0,0,7.47,-1.62,7.643644419
30/08/2020 02:30,10.68,-0.49,10.69123473,0,0,0,10.68,-0.49,10.69123473,7.37,-1.72,7.568044662,0,0,0,7.37,-1.72,7.568044662
30/08/2020 03:00,10.39,-0.97,10.43518088,0,0,0,10.39,-0.97,10.43518088,7.24,-1.47,7.387726308,0,0,0,7.24,-1.47,7.387726308
30/08/2020 03:30,10.27,-1.56,10.38780535,0,0,0,10.27,-1.56,10.38780535,7.29,-0.98,7.355576116,0,0,0,7.29,-0.98,7.355576116
30/08/2020 04:00,10.13,-1.56,10.24941462,0,0,0,10.13,-1.56,10.24941462,7.18,-0.98,7.246571603,0,0,0,7.18,-0.98,7.246571603
30/08/2020 04:30,10.13,-1.56,10.24941462,0,0,0,10.13,-1.56,10.24941462,7.18,-0.98,7.246571603,0,0,0,7.18,-0.98,7.246571603
30/08/2020 05:00,10.05,-1.49,10.15985236,0,0,0,10.05,-1.49,10.15985236,7.14,-0.89,7.195255381,0,0,0,7.14,-0.89,7.195255381
30/08/2020 05:30,10.17,-1.49,10.27856994,0,0,0,10.17,-1.49,10.27856994,7.25,-0.89,7.304423317,0,0,0,7.25,-0.89,7.304423317
30/08/2020 06:00,10.17,-1.49,10.27856994,0,0,0,10.17,-1.49,10.27856994,7.25,-0.89,7.304423317,0,0,0,7.25,-0.89,7.304423317
30/08/2020 06:30,10.55,-1.38,10.63987312,0,0,0,10.55,-1.38,10.63987312,7.49,-0.83,7.535847663,0,0,0,7.49,-0.83,7.535847663
30/08/2020 07:00,10.97984,-1.24838,11.05058094,0.27984,0.08162,0.2915,10.7,-1.33,10.78234205,7.82984,-0.74838,7.865523953,0.27984,0.08162,0.2915,7.55,-0.83,7.595485501
30/08/2020 07:30,11.79312,-0.79534,11.81990884,0.39312,0.11466,0.4095,11.4,-0.91,11.4362625,8.38312,-0.71534,8.413584982,0.39312,0.11466,0.4095,7.99,-0.83,8.03299446
30/08/2020 08:00,12.4992,0.2056,12.50089085,0.7392,0.2156,0.77,11.76,-0.01,11.76000425,8.7292,-1.4944,8.856193539,0.7392,0.2156,0.77,7.99,-1.71,8.170936299
30/08/2020 08:30,13.52144,-0.08708,13.5217204,1.38144,0.40292,1.439,12.14,-0.49,12.14988477,9.79144,-1.79708,9.954988388,1.38144,0.40292,1.439,8.41,-2.2,8.69299143
30/08/2020 09:00,13.86728,0.67754,13.88382206,4.51728,1.31754,4.7055,9.35,-0.64,9.371878147,10.70728,2.01754,10.89570157,4.51728,1.31754,4.7055,6.19,0.7,6.22945423
30/08/2020 09:30,14.42152,1.55336,14.50493593,6.97152,2.03336,7.262,7.45,-0.48,7.465447073,11.23152,2.92336,11.60573458,6.97152,2.03336,7.262,4.26,0.89,4.351976562
30/08/2020 10:00,14.53992,3.13956,14.87501632,9.04992,2.63956,9.427,5.49,0.5,5.512721651,12.73992,3.76956,13.2859002,9.04992,2.63956,9.427,3.69,1.13,3.859144983
30/08/2020 10:30,14.9972,2.5646,15.21489997,8.1072,2.3646,8.445,6.89,0.2,6.892902146,12.7972,3.9046,13.37961991,8.1072,2.3646,8.445,4.69,1.54,4.936365059
30/08/2020 11:00,16.55944,5.88692,17.57472276,9.82944,2.86692,10.239,6.73,3.02,7.376537128,12.86944,2.51692,13.11325178,9.82944,2.86692,10.239,3.04,-0.35,3.060081698
30/08/2020 11:30,16.59536,3.78448,17.02140601,8.65536,2.52448,9.016,7.94,1.26,8.039353208,12.58536,3.85448,13.16238209,8.65536,2.52448,9.016,3.93,1.33,4.148951675
30/08/2020 12:00,17.24888,3.22384,17.54756409,7.89888,2.30384,8.228,9.35,0.92,9.395153006,12.84888,3.52384,13.32333163,7.89888,2.30384,8.228,4.95,1.22,5.098127107
30/08/2020 12:30,16.93632,2.94976,17.19127742,7.09632,2.06976,7.392,9.84,0.88,9.879271228,13.32632,3.28976,13.72637336,7.09632,2.06976,7.392,6.23,1.22,6.348330489
30/08/2020 13:00,16.016,2.763,16.2525821,6.456,1.883,6.725,9.56,0.88,9.600416658,13.836,3.203,14.20190498,6.456,1.883,6.725,7.38,1.32,7.497119447
30/08/2020 13:30,16.10192,1.96806,16.22174737,5.34192,1.55806,5.5645,10.76,0.41,10.7678085,13.96192,2.74806,14.22979423,5.34192,1.55806,5.5645,8.62,1.19,8.701752697
30/08/2020 14:00,15.37384,3.21112,15.70561199,7.44384,2.17112,7.754,7.93,1.04,7.997905976,13.39384,3.69112,13.8931392,7.44384,2.17112,7.754,5.95,1.52,6.141082966
30/08/2020 14:30,16.03152,2.19086,16.18052845,5.35152,1.56086,5.5745,10.68,0.63,10.69856532,11.85152,2.33086,12.07855267,5.35152,1.56086,5.5745,6.5,0.77,6.545448801
30/08/2020 15:00,15.84928,1.93354,15.96678595,4.46928,1.30354,4.6555,11.38,0.63,11.39742515,11.42928,2.07354,11.61585165,4.46928,1.30354,4.6555,6.96,0.77,7.002463852
30/08/2020 15:30,16.20248,1.80864,16.30311433,3.73248,1.08864,3.888,12.47,0.72,12.49076859,11.68248,1.72864,11.80967972,3.73248,1.08864,3.888,7.95,0.64,7.975719403
30/08/2020 16:00,16.36776,1.81018,16.46755352,4.45776,1.30018,4.6435,11.91,0.51,11.92091439,11.93776,1.77018,12.06829114,4.45776,1.30018,4.6435,7.48,0.47,7.494751497
30/08/2020 16:30,16.57824,1.98532,16.6966924,4.81824,1.40532,5.019,11.76,0.58,11.77429403,12.01824,2.30532,12.2373442,4.81824,1.40532,5.019,7.2,0.9,7.256031973
30/08/2020 17:00,16.6752,0.0261,16.67522043,1.4952,0.4361,1.5575,15.18,-0.41,15.18553588,11.9352,1.1461,11.99010193,1.4952,0.4361,1.5575,10.44,0.71,10.46411487
30/08/2020 17:30,17.56504,0.48022,17.57160327,0.99504,0.29022,1.0365,16.57,0.19,16.57108928,12.46504,0.85022,12.49400241,0.99504,0.29022,1.0365,11.47,0.56,11.48366231
30/08/2020 18:00,17.874,0.822,17.89289133,1.344,0.392,1.4,16.53,0.43,16.53559192,12.814,1.012,12.8538998,1.344,0.392,1.4,11.47,0.62,11.48674453
30/08/2020 18:30,17.45984,0.15162,17.46049832,0.99984,0.29162,1.0415,16.46,-0.14,16.46059537,12.43984,0.84162,12.46827749,0.99984,0.29162,1.0415,11.44,0.55,11.45321352
30/08/2020 19:00,16.96032,-0.19074,16.96139252,0.82032,0.23926,0.8545,16.14,-0.43,16.14572699,12.19032,0.86926,12.22127304,0.82032,0.23926,0.8545,11.37,0.63,11.38744045
30/08/2020 19:30,16.44744,-0.37908,16.45180793,0.51744,0.15092,0.539,15.93,-0.53,15.93881426,12.26744,0.78092,12.29227075,0.51744,0.15092,0.539,11.75,0.63,11.76687724
30/08/2020 20:00,16.5856,-0.3267,16.58881733,0.2856,0.0833,0.2975,16.3,-0.41,16.30515563,12.1056,0.5333,12.1173413,0.2856,0.0833,0.2975,11.82,0.45,11.82856289
30/08/2020 20:30,16.79608,-0.44656,16.80201533,0.04608,0.01344,0.048,16.75,-0.46,16.75631523,12.02608,0.42344,12.03353238,0.04608,0.01344,0.048,11.98,0.41,11.98701381
30/08/2020 21:00,16.1,-0.41,16.10521965,0,0,0,16.1,-0.41,16.10521965,12.5,0.45,12.50809738,0,0,0,12.5,0.45,12.50809738
30/08/2020 21:30,15.39,-0.76,15.40875401,0,0,0,15.39,-0.76,15.40875401,12.37,0.57,12.38312562,0,0,0,12.37,0.57,12.38312562
30/08/2020 22:00,15.22,-0.65,15.23387344,0,0,0,15.22,-0.65,15.23387344,11.34,0.46,11.34932597,0,0,0,11.34,0.46,11.34932597
30/08/2020 22:30,14.98,-0.83,15.00297637,0,0,0,14.98,-0.83,15.00297637,10.75,0.41,10.75781576,0,0,0,10.75,0.41,10.75781576
30/08/2020 23:00,14.21,1.24,14.26400014,0,0,0,14.21,1.24,14.26400014,9.76,-2.42,10.05554573,0,0,0,9.76,-2.42,10.05554573
30/08/2020 23:30,13.04,0.06,13.04013804,0,0,0,13.04,0.06,13.04013804,9.11,-2.42,9.425948228,0,0,0,9.11,-2.42,9.425948228
31/08/2020 00:00,12.47,-0.87,12.500312,0,0,0,12.47,-0.87,12.500312,8.92,-0.35,8.926863951,0,0,0,8.92,-0.35,8.926863951
31/08/2020 00:30,12.12,-0.81,12.14703668,0,0,0,12.12,-0.81,12.14703668,8.66,-0.52,8.675597962,0,0,0,8.66,-0.52,8.675597962
31/08/2020 01:00,11.59,-1.02,11.63479695,0,0,0,11.59,-1.02,11.63479695,8.3,-0.43,8.31113109,0,0,0,8.3,-0.43,8.31113109
31/08/2020 01:30,11.5,-0.96,11.54,0,0,0,11.5,-0.96,11.54,8.22,-0.43,8.231239275,0,0,0,8.22,-0.43,8.231239275
31/08/2020 02:00,11.37,-0.88,11.40400368,0,0,0,11.37,-0.88,11.40400368,8.13,-0.43,8.141363522,0,0,0,8.13,-0.43,8.141363522
31/08/2020 02:30,11.4,-1.04,11.4473403,0,0,0,11.4,-1.04,11.4473403,8.19,-0.43,8.201280388,0,0,0,8.19,-0.43,8.201280388
31/08/2020 03:00,11.17,-1.08,11.22208982,0,0,0,11.17,-1.08,11.22208982,7.98,-0.48,7.994423056,0,0,0,7.98,-0.48,7.994423056
31/08/2020 03:30,11.1,-0.79,11.1280771,0,0,0,11.1,-0.79,11.1280771,7.85,-0.71,7.882042882,0,0,0,7.85,-0.71,7.882042882
31/08/2020 04:00,10.76,-0.72,10.78406231,0,0,0,10.76,-0.72,10.78406231,7.54,-0.82,7.584457792,0,0,0,7.54,-0.82,7.584457792
31/08/2020 04:30,10.83,-0.89,10.86650818,0,0,0,10.83,-0.89,10.86650818,7.63,-0.82,7.673936408,0,0,0,7.63,-0.82,7.673936408
31/08/2020 05:00,10.68,-0.89,10.71701918,0,0,0,10.68,-0.89,10.71701918,7.49,-0.82,7.534752816,0,0,0,7.49,-0.82,7.534752816
31/08/2020 05:30,10.97,-0.81,10.99986364,0,0,0,10.97,-0.81,10.99986364,7.73,-0.75,7.76629899,0,0,0,7.73,-0.75,7.76629899
31/08/2020 06:00,11.23,-0.64,11.24822208,0,0,0,11.23,-0.64,11.24822208,7.89,-0.8,7.930453959,0,0,0,7.89,-0.8,7.930453959
31/08/2020 06:30,10.69248,-0.88136,10.72874289,0.13248,0.03864,0.138,10.56,-0.92,10.6,8.75248,-0.53136,8.768594505,0.13248,0.03864,0.138,8.62,-0.57,8.638825152
31/08/2020 07:00,11.75272,-0.80254,11.78008904,0.40272,0.11746,0.4195,11.35,-0.92,11.3872253,8.33272,-0.34254,8.339757565,0.40272,0.11746,0.4195,7.93,-0.46,7.943330536
31/08/2020 07:30,11.87736,-0.70202,11.89808861,0.74736,0.21798,0.7785,11.13,-0.92,11.16795863,8.71736,-0.19202,8.719474586,0.74736,0.21798,0.7785,7.97,-0.41,7.980538829
31/08/2020 08:00,12.42056,0.10558,12.42100873,2.59056,0.75558,2.6985,9.83,-0.65,9.851466896,9.24056,0.42558,9.25035499,2.59056,0.75558,2.6985,6.65,-0.33,6.658182935
31/08/2020 08:30,13.73176,0.61718,13.74562272,3.76176,1.09718,3.9185,9.97,-0.48,9.981547976,9.94176,1.59718,10.06923909,3.76176,1.09718,3.9185,6.18,0.5,6.200193545
31/08/2020 09:00,14.618,1.639,14.70959704,5.928,1.729,6.175,8.69,-0.09,8.69046604,10.658,2.319,10.90737021,5.928,1.729,6.175,4.73,0.59,4.766655012
31/08/2020 09:30,15.69992,3.11456,16.00587305,7.72992,2.25456,8.052,7.97,0.86,8.016264716,11.52992,2.84456,11.87562953,7.72992,2.25456,8.052,3.8,0.59,3.845529872
31/08/2020 10:00,15.98552,3.92036,16.45922453,9.39552,2.74036,9.787,6.59,1.18,6.694811424,11.75552,3.41036,12.24021265,9.39552,2.74036,9.787,2.36,0.67,2.453263133
31/08/2020 10:30,16.00384,1.38862,16.06397087,7.26384,2.11862,7.5665,8.74,-0.73,8.770433285,11.94384,4.54862,12.78065952,7.26384,2.11862,7.5665,4.68,2.43,5.273262747
31/08/2020 11:00,15.84392,-0.80344,15.86427801,4.99392,1.45656,5.202,10.85,-2.26,11.08287418,12.06392,4.97656,13.05006955,4.99392,1.45656,5.202,7.07,3.52,7.897803492
31/08/2020 11:30,15.55504,0.51522,15.56357032,7.83504,2.28522,8.1615,7.72,-1.77,7.920309337,12.05504,6.36522,13.6323151,7.83504,2.28522,8.1615,4.22,4.08,5.869821122
31/08/2020 12:00,14.75712,-0.73584,14.77545435,5.87712,1.71416,6.122,8.88,-2.45,9.211780501,12.74712,5.85416,14.02712578,5.87712,1.71416,6.122,6.87,4.14,8.021003678
31/08/2020 12:30,15.18232,0.64026,15.19581434,9.05232,2.64026,9.4295,6.13,-2,6.448015198,13.76232,7.04026,15.45854821,9.05232,2.64026,9.4295,4.71,4.4,6.445471278
31/08/2020 13:00,16.32704,2.61872,16.53571679,12.64704,3.68872,13.174,3.68,-1.07,3.832401336,12.45704,8.24872,14.94052299,12.64704,3.68872,13.174,-0.19,4.56,4.563956617
31/08/2020 13:30,16.71088,2.33984,16.87389586,12.17088,3.54984,12.678,4.54,-1.21,4.698478477,12.94088,7.97984,15.20342796,12.17088,3.54984,12.678,0.77,4.43,4.496420799
31/08/2020 14:00,15.84792,4.39606,16.4463343,12.39792,3.61606,12.9145,3.45,0.78,3.537075063,11.84792,6.49606,13.51192081,12.39792,3.61606,12.9145,-0.55,2.88,2.932047066
31/08/2020 14:30,15.68296,4.12628,16.21670192,10.27296,2.99628,10.701,5.41,1.13,5.526753116,11.82296,5.05628,12.85878496,10.27296,2.99628,10.701,1.55,2.06,2.578003103
31/08/2020 15:00,15.6168,2.9324,15.88972662,7.9968,2.3324,8.33,7.62,0.6,7.643585546,11.5468,4.1724,12.2775206,7.9968,2.3324,8.33,3.55,1.84,3.998512223
31/08/2020 15:30,15.46776,2.19018,15.62205133,6.13776,1.79018,6.3935,9.33,0.4,9.338570554,11.24776,3.33018,11.73039658,6.13776,1.79018,6.3935,5.11,1.54,5.337012273
31/08/2020 16:00,15.7308,2.5169,15.93087738,6.8808,2.0069,7.1675,8.85,0.51,8.864682735,11.4308,3.5969,11.98335839,6.8808,2.0069,7.1675,4.55,1.59,4.819813274
31/08/2020 16:30,16.34112,0.59366,16.35190004,3.68112,1.07366,3.8345,12.66,-0.48,12.66909626,11.89112,2.25366,12.10279795,3.68112,1.07366,3.8345,8.21,1.18,8.294365557
31/08/2020 17:00,16.55736,0.29798,16.56004113,2.66736,0.77798,2.7785,13.89,-0.48,13.89829126,12.53736,2.05798,12.70514374,2.66736,0.77798,2.7785,9.87,1.28,9.952652913
31/08/2020 17:30,17.15888,0.79884,17.17746513,2.73888,0.79884,2.853,14.42,0,14.42,12.72888,1.73884,12.84709892,2.73888,0.79884,2.853,9.99,0.94,10.03412677
31/08/2020 18:00,16.41512,0.46066,16.42158251,2.98512,0.87066,3.1095,13.43,-0.41,13.43625692,13.51512,1.97066,13.65803681,2.98512,0.87066,3.1095,10.53,1.1,10.58729899
31/08/2020 18:30,16.2136,0.0898,16.21384868,1.7136,0.4998,1.785,14.5,-0.41,14.50579539,13.5636,1.3998,13.63564025,1.7136,0.4998,1.785,11.85,0.9,11.88412807
31/08/2020 19:00,16.16776,-0.05482,16.16785294,1.21776,0.35518,1.2685,14.95,-0.41,14.95562102,13.42776,0.95518,13.46169036,1.21776,0.35518,1.2685,12.21,0.6,12.22473313
31/08/2020 19:30,16.28192,-0.23444,16.28360774,0.60192,0.17556,0.627,15.68,-0.41,15.68535942,13.17192,0.62556,13.18676616,0.60192,0.17556,0.627,12.57,0.45,12.57805231
31/08/2020 20:00,16.82528,-0.32096,16.82834105,0.30528,0.08904,0.318,16.52,-0.41,16.52508699,12.13528,0.50904,12.14595169,0.30528,0.08904,0.318,11.83,0.42,11.83745327
31/08/2020 20:30,17.11536,-0.52552,17.12342604,0.01536,0.00448,0.016,17.1,-0.53,17.10821148,12.45536,0.52448,12.46639772,0.01536,0.00448,0.016,12.44,0.52,12.45086342
31/08/2020 21:00,16.23,-0.56,16.23965825,0,0,0,16.23,-0.56,16.23965825,12.97,0.57,12.98251902,0,0,0,12.97,0.57,12.98251902
31/08/2020 21:30,15.57,-0.77,15.58902819,0,0,0,15.57,-0.77,15.58902819,12.44,0.57,12.45305183,0,0,0,12.44,0.57,12.45305183
31/08/2020 22:00,15.65,-0.67,15.66433529,0,0,0,15.65,-0.67,15.66433529,10.99,0.1,10.99045495,0,0,0,10.99,0.1,10.99045495
31/08/2020 22:30,14.29,-0.72,14.30812706,0,0,0,14.29,-0.72,14.30812706,11.54,0.52,11.55170983,0,0,0,11.54,0.52,11.55170983
31/08/2020 23:00,14.04,-0.55,14.05076866,0,0,0,14.04,-0.55,14.05076866,10.26,0.02,10.26001949,0,0,0,10.26,0.02,10.26001949
31/08/2020 23:30,13.29,0.59,13.30308987,0,0,0,13.29,0.59,13.30308987,9.28,-1.61,9.418625165,0,0,0,9.28,-1.61,9.418625165
01/09/2020 00:00,12.49,-1.03,12.53239801,0,0,0,12.49,-1.03,12.53239801,9,0,9,0,0,0,9,0,9
01/09/2020 00:30,11.98,-1.03,12.02419644,0,0,0,11.98,-1.03,12.02419644,8.66,-0.46,8.672208485,0,0,0,8.66,-0.46,8.672208485
01/09/2020 01:00,11.56,-1.15,11.61706073,0,0,0,11.56,-1.15,11.61706073,8.36,0.25,8.363737203,0,0,0,8.36,0.25,8.363737203
01/09/2020 01:30,11.49,-1.19,11.55145878,0,0,0,11.49,-1.19,11.55145878,8.3,0,8.3,0,0,0,8.3,0,8.3
01/09/2020 02:00,11.62,-0.92,11.65636307,0,0,0,11.62,-0.92,11.65636307,8.39,-0.41,8.400011905,0,0,0,8.39,-0.41,8.400011905
01/09/2020 02:30,11.4,-1.04,11.4473403,0,0,0,11.4,-1.04,11.4473403,8.21,-0.45,8.222323273,0,0,0,8.21,-0.45,8.222323273
01/09/2020 03:00,11.11,-1.04,11.1585707,0,0,0,11.11,-1.04,11.1585707,7.96,-0.49,7.975067398,0,0,0,7.96,-0.49,7.975067398
01/09/2020 03:30,11.18,-0.85,11.21226561,0,0,0,11.18,-0.85,11.21226561,8.01,-0.43,8.021533519,0,0,0,8.01,-0.43,8.021533519
01/09/2020 04:00,11.05,-1,11.0951566,0,0,0,11.05,-1,11.0951566,7.93,-0.43,7.941649703,0,0,0,7.93,-0.43,7.941649703
01/09/2020 04:30,11.2,-0.88,11.23451824,0,0,0,11.2,-0.88,11.23451824,8.03,-0.43,8.041504834,0,0,0,8.03,-0.43,8.041504834
01/09/2020 05:00,11.43,-0.67,11.44962008,0,0,0,11.43,-0.67,11.44962008,8.2,-0.17,8.201762006,0,0,0,8.2,-0.17,8.201762006
01/09/2020 05:30,11.87,-0.62,11.88618105,0,0,0,11.87,-0.62,11.88618105,8.48,0.41,8.489905771,0,0,0,8.48,0.41,8.489905771
01/09/2020 06:00,12.67,-0.58,12.68326851,0,0,0,12.67,-0.58,12.68326851,9.22,0.5,9.233547531,0,0,0,9.22,0.5,9.233547531
01/09/2020 06:30,14.57824,0.49282,14.58656756,0.07824,0.02282,0.0815,14.5,0.47,14.50761524,10.66824,0.82282,10.69992418,0.07824,0.02282,0.0815,10.59,0.8,10.6201742
01/09/2020 07:00,16.64344,3.43892,16.99500708,0.37344,0.10892,0.389,16.27,3.33,16.60728154,11.69344,-0.94108,11.73124761,0.37344,0.10892,0.389,11.32,-1.05,11.3685927
01/09/2020 07:30,17.96712,2.21916,18.10364804,0.71712,0.20916,0.747,17.25,2.01,17.36670953,13.33712,1.40916,13.41135719,0.71712,0.20916,0.747,12.62,1.2,12.67692392
01/09/2020 08:00,17.93208,1.82144,18.02434844,1.10208,0.32144,1.148,16.83,1.5,16.8967127,14.75208,2.51144,14.96433076,1.10208,0.32144,1.148,13.65,2.19,13.82456509
01/09/2020 08:30,18.38048,2.52764,18.55346353,1.74048,0.50764,1.813,16.64,2.02,16.76215977,15.21048,2.82764,15.47107785,1.74048,0.50764,1.813,13.47,2.32,13.66833201
01/09/2020 09:00,19.31408,3.90994,19.70587012,4.59408,1.33994,4.7855,14.72,2.57,14.9426671,14.77408,3.91994,15.28526642,4.59408,1.33994,4.7855,10.18,2.58,10.50184746
01/09/2020 09:30,20.12552,5.19536,20.78529097,7.59552,2.21536,7.912,12.53,2.98,12.87949145,14.75552,4.79536,15.51518121,7.59552,2.21536,7.912,7.16,2.58,7.610650432
01/09/2020 10:00,20.09672,5.62446,20.86894116,9.06672,2.64446,9.4445,11.03,2.98,11.42546717,14.68672,5.27446,15.60511687,9.06672,2.64446,9.4445,5.62,2.63,6.204941579
01/09/2020 10:30,20.13736,6.34048,21.11196235,10.52736,3.07048,10.966,9.61,3.27,10.15110831,14.89736,6.00048,16.06042014,10.52736,3.07048,10.966,4.37,2.93,5.261349637
01/09/2020 11:00,20.33912,7.91016,21.82316278,11.58912,3.38016,12.072,8.75,4.53,9.853090886,15.07912,5.64016,16.09941815,11.58912,3.38016,12.072,3.49,2.26,4.157848001
01/09/2020 11:30,21.06096,10.45278,23.51222333,12.42096,3.62278,12.9385,8.64,6.83,11.01355982,15.11096,4.57278,15.78769866,12.42096,3.62278,12.9385,2.69,0.95,2.852823163
01/09/2020 12:00,21.21056,9.96558,23.4350302,11.23056,3.27558,11.6985,9.98,6.69,12.01484498,15.58056,4.31558,16.16719149,11.23056,3.27558,11.6985,4.35,1.04,4.472594325
01/09/2020 12:30,20.50152,9.05836,22.41352735,10.21152,2.97836,10.637,10.29,6.08,11.9520082,15.11152,4.01836,15.63666377,10.21152,2.97836,10.637,4.9,1.04,5.009151625
01/09/2020 13:00,20.46472,9.50596,22.56475216,11.57472,3.37596,12.057,8.89,6.13,10.79856472,15.33472,4.46596,15.97180128,11.57472,3.37596,12.057,3.76,1.09,3.914805231
01/09/2020 13:30,20.2072,9.8121,22.46348678,12.2472,3.5721,12.7575,7.96,6.24,10.1143067,15.0772,4.7621,15.81137427,12.2472,3.5721,12.7575,2.83,1.19,3.070016287
01/09/2020 14:00,21.21592,10.06256,23.48127712,10.70592,3.12256,11.152,10.51,6.94,12.59459011,15.69592,4.88256,16.43780085,10.70592,3.12256,11.152,4.99,1.76,5.291285288
01/09/2020 14:30,22.21944,7.73192,23.52628532,5.86944,1.71192,6.114,16.35,6.02,17.42305656,16.47944,2.77192,16.71093903,5.86944,1.71192,6.114,10.61,1.06,10.66281858
01/09/2020 15:00,21.03072,8.31646,22.61536404,7.53072,2.19646,7.8445,13.5,6.12,14.82242895,15.61072,3.45646,15.98879904,7.53072,2.19646,7.8445,8.08,1.26,8.177652475
01/09/2020 15:30,21.3968,7.5599,22.69306366,6.3768,1.8599,6.6425,15.02,5.7,16.06519219,15.6368,2.5799,15.84819858,6.3768,1.8599,6.6425,9.26,0.72,9.287949182
01/09/2020 16:00,20.9396,6.6028,21.95595172,4.3296,1.2628,4.51,16.61,5.34,17.44728346,15.0496,1.8428,15.16200422,4.3296,1.2628,4.51,10.72,0.58,10.73567883
01/09/2020 16:30,20.56624,5.41182,21.26635896,2.64624,0.77182,2.7565,17.92,4.64,18.51096972,15.06624,1.28182,15.12066964,2.64624,0.77182,2.7565,12.42,0.51,12.4304666
01/09/2020 17:00,20.77576,5.91418,21.6011511,3.30576,0.96418,3.4435,17.47,4.95,18.15773664,15.29576,1.47418,15.36663531,3.30576,0.96418,3.4435,11.99,0.51,12.00084164
01/09/2020 17:30,20.56104,6.28072,21.49892578,4.15104,1.21072,4.324,16.41,5.07,17.17536026,16.26104,1.65072,16.34461068,4.15104,1.21072,4.324,12.11,0.44,12.11799076
01/09/2020 18:00,20.21824,5.83032,21.04209733,4.45824,1.30032,4.644,15.76,4.53,16.39812489,16.01824,0.79032,16.03772485,4.45824,1.30032,4.644,11.56,-0.51,11.57124453
01/09/2020 18:30,20.26592,4.92256,20.85519385,2.54592,0.74256,2.652,17.72,4.18,18.20633956,15.08592,-0.03744,15.08596646,2.54592,0.74256,2.652,12.54,-0.78,12.56423495
01/09/2020 19:00,19.84,4.2275,20.28539761,0.78,0.2275,0.8125,19.06,4,19.47520475,14.43,-0.7525,14.44960748,0.78,0.2275,0.8125,13.65,-0.98,13.68513427
01/09/2020 19:30,18.558,1.559,18.62336825,0.408,0.119,0.425,18.15,1.44,18.20703435,15.068,0.949,15.09785498,0.408,0.119,0.425,14.66,0.83,14.68347711
01/09/2020 20:00,18.71936,1.18648,18.75692335,0.15936,0.04648,0.166,18.56,1.14,18.59497782,15.45936,1.63648,15.54573505,0.15936,0.04648,0.166,15.3,1.59,15.38239578
01/09/2020 20:30,19.1,1.09,19.13107681,0,0,0,19.1,1.09,19.13107681,15.73,1.59,15.81015496,0,0,0,15.73,1.59,15.81015496
01/09/2020 21:00,18.9,0.96,18.92436525,0,0,0,18.9,0.96,18.92436525,14.83,1.31,14.88774664,0,0,0,14.83,1.31,14.88774664
01/09/2020 21:30,18.68,0.77,18.69586318,0,0,0,18.68,0.77,18.69586318,13.8,1.31,13.86203809,0,0,0,13.8,1.31,13.86203809
01/09/2020 22:00,17.84,0.93,17.86422402,0,0,0,17.84,0.93,17.86422402,12.87,0.93,12.90355765,0,0,0,12.87,0.93,12.90355765
01/09/2020 22:30,16.78,0.72,16.79543986,0,0,0,16.78,0.72,16.79543986,12.12,0.78,12.14507308,0,0,0,12.12,0.78,12.14507308
01/09/2020 23:00,15.46,0.42,15.46570399,0,0,0,15.46,0.42,15.46570399,11.21,0.86,11.24294001,0,0,0,11.21,0.86,11.24294001
01/09/2020 23:30,14.58,2.39,14.77458967,0,0,0,14.58,2.39,14.77458967,10.34,-0.68,10.36233564,0,0,0,10.34,-0.68,10.36233564
02/09/2020 00:00,13.53,-0.63,13.54465946,0,0,0,13.53,-0.63,13.54465946,9.92,0.62,9.939356116,0,0,0,9.92,0.62,9.939356116
02/09/2020 00:30,12.95,-0.45,12.95781617,0,0,0,12.95,-0.45,12.95781617,9.44,0.44,9.450248674,0,0,0,9.44,0.44,9.450248674
02/09/2020 01:00,12.68,-0.45,12.6879825,0,0,0,12.68,-0.45,12.6879825,9.27,0.44,9.280436412,0,0,0,9.27,0.44,9.280436412
02/09/2020 01:30,12.51,-0.57,12.52297888,0,0,0,12.51,-0.57,12.52297888,9.13,0.44,9.140596261,0,0,0,9.13,0.44,9.140596261
02/09/2020 02:00,12.38,-0.46,12.38854309,0,0,0,12.38,-0.46,12.38854309,9,0.47,9.012263867,0,0,0,9,0.47,9.012263867
02/09/2020 02:30,12.23,-0.51,12.24062907,0,0,0,12.23,-0.51,12.24062907,8.9,0.47,8.912401472,0,0,0,8.9,0.47,8.912401472
02/09/2020 03:00,12.17,-0.43,12.17759418,0,0,0,12.17,-0.43,12.17759418,8.9,0.44,8.910869767,0,0,0,8.9,0.44,8.910869767
02/09/2020 03:30,12,-0.55,12.01259755,0,0,0,12,-0.55,12.01259755,8.71,0.39,8.718726971,0,0,0,8.71,0.39,8.718726971
02/09/2020 04:00,11.85,-0.52,11.8614038,0,0,0,11.85,-0.52,11.8614038,8.6,0.44,8.611248458,0,0,0,8.6,0.44,8.611248458
02/09/2020 04:30,11.89,-0.52,11.90136547,0,0,0,11.89,-0.52,11.90136547,8.6,0.41,8.609767709,0,0,0,8.6,0.41,8.609767709
02/09/2020 05:00,11.89,-0.46,11.89889491,0,0,0,11.89,-0.46,11.89889491,8.55,0.44,8.561314151,0,0,0,8.55,0.44,8.561314151
02/09/2020 05:30,12.61,1.65,12.71749189,0,0,0,12.61,1.65,12.71749189,8.77,-1.96,8.986350761,0,0,0,8.77,-1.96,8.986350761
02/09/2020 06:00,13.46,1.93,13.59766524,0,0,0,13.46,1.93,13.59766524,9.49,-1.4,9.592710774,0,0,0,9.49,-1.4,9.592710774
02/09/2020 06:30,15.01888,3.13884,15.34337228,0.09888,0.02884,0.103,14.92,3.11,15.24068568,10.50888,-1.22116,10.57959312,0.09888,0.02884,0.103,10.41,-1.25,10.48477944
02/09/2020 07:00,17.14168,1.59674,17.21588719,0.33168,0.09674,0.3455,16.81,1.5,16.87679176,12.72168,2.08674,12.89168825,0.33168,0.09674,0.3455,12.39,1.99,12.54879277
02/09/2020 07:30,18.61048,1.58764,18.67807717,0.78048,0.22764,0.813,17.83,1.36,17.88179242,14.30048,3.11764,14.63637275,0.78048,0.22764,0.813,13.52,2.89,13.82542947
02/09/2020 08:00,19.8252,3.3211,20.10144921,1.8552,0.5411,1.9325,17.97,2.78,18.18376474,14.9952,3.2111,15.33516176,1.8552,0.5411,1.9325,13.14,2.67,13.40852341
02/09/2020 08:30,20.71952,6.54736,21.72939097,2.69952,0.78736,2.812,18.02,5.76,18.9181923,14.81952,0.38736,14.82458164,2.69952,0.78736,2.812,12.12,-0.4,12.12659886
02/09/2020 09:00,20.35464,6.84802,21.47572461,3.28464,0.95802,3.4215,17.07,5.89,18.05760228,14.40464,0.55802,14.41544449,3.28464,0.95802,3.4215,11.12,-0.4,11.12719192
02/09/2020 09:30,20.84128,8.71204,22.5889042,6.76128,1.97204,7.043,14.08,6.74,15.61006086,14.90128,2.13204,15.05303093,6.76128,1.97204,7.043,8.14,0.16,8.14157233
02/09/2020 10:00,20.64064,8.42352,22.29331085,7.04064,2.05352,7.334,13.6,6.37,15.017886,14.85064,2.73352,15.10012053,7.04064,2.05352,7.334,7.81,0.68,7.839547181
02/09/2020 10:30,20.14368,7.77524,21.59217916,7.90368,2.30524,8.233,12.24,5.47,13.40665879,14.71368,4.01524,15.25170585,7.90368,2.30524,8.233,6.81,1.71,7.021410115
02/09/2020 11:00,19.36448,5.40714,20.10522939,7.94448,2.31714,8.2755,11.42,3.09,11.83065932,14.28448,5.62714,15.35288486,7.94448,2.31714,8.2755,6.34,3.31,7.152041667
02/09/2020 11:30,19.37144,5.28792,20.0802088,7.74144,2.25792,8.064,11.63,3.03,12.01822782,14.32144,5.56792,15.36572084,7.74144,2.25792,8.064,6.58,3.31,7.36562964
02/09/2020 12:00,19.76536,5.12448,20.41885773,6.97536,2.03448,7.266,12.79,3.09,13.15797097,14.67536,5.16448,15.55757194,6.97536,2.03448,7.266,7.7,3.13,8.311852982
02/09/2020 12:30,20.30296,5.74128,21.0991109,7.51296,2.19128,7.826,12.79,3.55,13.27353005,15.14296,5.32128,16.05070897,7.51296,2.19128,7.826,7.63,3.13,8.247047957
02/09/2020 13:00,21.4772,5.2221,22.10295112,5.0472,1.4721,5.2575,16.43,3.75,16.8525191,16.0972,4.8521,16.81257631,5.0472,1.4721,5.2575,11.05,3.38,11.55538403
02/09/2020 13:30,21.08464,5.26802,21.7327881,5.68464,1.65802,5.9215,15.4,3.61,15.81746187,15.30464,4.76802,16.03015971,5.68464,1.65802,5.9215,9.62,3.11,10.1102176
02/09/2020 14:00,20.89656,4.39358,21.35344855,3.40656,0.99358,3.5485,17.49,3.4,17.81741003,15.84656,4.10358,16.36926488,3.40656,0.99358,3.5485,12.44,3.11,12.8228585
02/09/2020 14:30,21.01664,3.74152,21.34708713,1.85664,0.54152,1.934,19.16,3.2,19.42538545,16.14664,3.65152,16.55438255,1.85664,0.54152,1.934,14.29,3.11,14.62450683
02/09/2020 15:00,21.2704,3.5622,21.56662201,1.5504,0.4522,1.615,19.72,3.11,19.96372961,15.7904,3.4522,16.16336651,1.5504,0.4522,1.615,14.24,3,14.55258053
02/09/2020 15:30,20.7944,3.0892,21.0226123,1.3344,0.3892,1.39,19.46,2.7,19.64641443,15.3944,3.2492,15.73355815,1.3344,0.3892,1.39,14.06,2.86,14.34793365
02/09/2020 16:00,21.59736,3.59798,21.895009,1.94736,0.56798,2.0285,19.65,3.03,19.8822383,16.00736,3.55798,16.39801195,1.94736,0.56798,2.0285,14.06,2.99,14.37441129
02/09/2020 16:30,21.80544,3.09242,22.02362992,1.58544,0.46242,1.6515,20.22,2.63,20.39032369,16.17544,3.45242,16.53977216,1.58544,0.46242,1.6515,14.59,2.99,14.89322665
02/09/2020 17:00,21.91824,3.00532,22.12331786,1.69824,0.49532,1.769,20.22,2.51,20.37519325,16.22824,3.39532,16.57962519,1.69824,0.49532,1.769,14.53,2.9,14.81657518
02/09/2020 17:30,21.45616,4.16388,21.85645668,1.31616,0.38388,1.371,20.14,3.78,20.49165684,16.22616,2.88388,16.48044393,1.31616,0.38388,1.371,14.91,2.5,15.11813811
02/09/2020 18:00,21.44928,5.25104,22.08268629,1.40928,0.41104,1.468,20.04,4.84,20.61618781,16.73928,0.06104,16.73939129,1.40928,0.41104,1.468,15.33,-0.35,15.33399491
02/09/2020 18:30,20.89376,4.07318,21.28708534,0.59376,0.17318,0.6185,20.3,3.9,20.67123605,16.26376,-0.29682,16.26646832,0.59376,0.17318,0.6185,15.67,-0.47,15.67704692
02/09/2020 19:00,20.99912,3.92016,21.36189821,0.30912,0.09016,0.322,20.69,3.83,21.0415066,16.42912,-0.31984,16.43223301,0.30912,0.09016,0.322,16.12,-0.41,16.12521318
02/09/2020 19:30,20.11264,3.63202,20.43795139,0.21264,0.06202,0.2215,19.9,3.57,20.2176878,15.68264,-0.51798,15.69119182,0.21264,0.06202,0.2215,15.47,-0.58,15.48086884
02/09/2020 20:00,19.71864,3.73002,20.0683286,0.06864,0.02002,0.0715,19.65,3.71,19.9971648,15.35864,-0.88998,15.38440402,0.06864,0.02002,0.0715,15.29,-0.91,15.31705585
02/09/2020 20:30,19.35,3.38,19.64298603,0,0,0,19.35,3.38,19.64298603,15.01,-0.79,15.0307751,0,0,0,15.01,-0.79,15.0307751
02/09/2020 21:00,20.34,4.38,20.80624906,0,0,0,20.34,4.38,20.80624906,14.09,-0.7,14.1073775,0,0,0,14.09,-0.7,14.1073775
02/09/2020 21:30,19.69,2.76,19.88249733,0,0,0,19.69,2.76,19.88249733,14.52,1.21,14.57032944,0,0,0,14.52,1.21,14.57032944
02/09/2020 22:00,18.4,1.15,18.43590247,0,0,0,18.4,1.15,18.43590247,14.12,2.1,14.27530735,0,0,0,14.12,2.1,14.27530735
02/09/2020 22:30,16.43,0.66,16.4432509,0,0,0,16.43,0.66,16.4432509,12.33,1.21,12.38922919,0,0,0,12.33,1.21,12.38922919
02/09/2020 23:00,15.17,0.83,15.19268903,0,0,0,15.17,0.83,15.19268903,11.29,0.75,11.314884,0,0,0,11.29,0.75,11.314884
02/09/2020 23:30,14.48,0.56,14.49082468,0,0,0,14.48,0.56,14.49082468,10.47,1,10.51764708,0,0,0,10.47,1,10.51764708
03/09/2020 00:00,14.03,0.53,14.04000712,0,0,0,14.03,0.53,14.04000712,10.1,0.54,10.11442534,0,0,0,10.1,0.54,10.11442534
03/09/2020 00:30,13.35,0.84,13.37640086,0,0,0,13.35,0.84,13.37640086,9.56,-0.07,9.560256273,0,0,0,9.56,-0.07,9.560256273
03/09/2020 01:00,12.93,2.46,13.16193375,0,0,0,12.93,2.46,13.16193375,8.83,-2.51,9.179814813,0,0,0,8.83,-2.51,9.179814813
03/09/2020 01:30,13.11,1.77,13.22894554,0,0,0,13.11,1.77,13.22894554,9.24,-1.55,9.369103479,0,0,0,9.24,-1.55,9.369103479
03/09/2020 02:00,12.42,-0.86,12.44973895,0,0,0,12.42,-0.86,12.44973895,9.1,0.54,9.116007898,0,0,0,9.1,0.54,9.116007898
03/09/2020 02:30,12.3,-0.8,12.3259888,0,0,0,12.3,-0.8,12.3259888,9.02,0.59,9.039275413,0,0,0,9.02,0.59,9.039275413
03/09/2020 03:00,12.24,-0.45,12.24826927,0,0,0,12.24,-0.45,12.24826927,8.82,0.42,8.829994337,0,0,0,8.82,0.42,8.829994337
03/09/2020 03:30,11.99,-0.45,11.99844157,0,0,0,11.99,-0.45,11.99844157,8.56,0.42,8.570297544,0,0,0,8.56,0.42,8.570297544
03/09/2020 04:00,11.99,-0.41,11.99700796,0,0,0,11.99,-0.41,11.99700796,8.56,0.2,8.56233613,0,0,0,8.56,0.2,8.56233613
03/09/2020 04:30,12.05,-0.41,12.05697309,0,0,0,12.05,-0.41,12.05697309,8.62,0.2,8.622319873,0,0,0,8.62,0.2,8.622319873
03/09/2020 05:00,12.12,-0.41,12.12693284,0,0,0,12.12,-0.41,12.12693284,8.68,0.15,8.681295986,0,0,0,8.68,0.15,8.681295986
03/09/2020 05:30,12.66,-0.35,12.66483715,0,0,0,12.66,-0.35,12.66483715,9.11,0.48,9.12263668,0,0,0,9.11,0.48,9.12263668
03/09/2020 06:00,13.37,-0.48,13.37861353,0,0,0,13.37,-0.48,13.37861353,9.73,0.63,9.750374352,0,0,0,9.73,0.63,9.750374352
03/09/2020 06:30,15.33,1.2,15.37689501,0,0,0,15.33,1.2,15.37689501,11.14,1.39,11.2263841,0,0,0,11.14,1.39,11.2263841
03/09/2020 07:00,17.26184,1.54262,17.33063174,0.11184,0.03262,0.1165,17.15,1.51,17.21634688,12.58184,1.94262,12.73092574,0.11184,0.03262,0.1165,12.47,1.91,12.61542706
03/09/2020 07:30,19.66088,2.39484,19.80619754,0.29088,0.08484,0.303,19.37,2.31,19.50725506,14.29088,2.67484,14.53905156,0.29088,0.08484,0.303,14,2.59,14.23755948
03/09/2020 08:00,20.98152,5.27586,21.63466848,0.43152,0.12586,0.4495,20.55,5.15,21.18549032,15.44152,1.02586,15.47555907,0.43152,0.12586,0.4495,15.01,0.9,15.0369578
03/09/2020 08:30,21.32648,5.44064,22.00952777,0.99648,0.29064,1.038,20.33,5.15,20.97215773,15.83648,1.35064,15.89397141,0.99648,0.29064,1.038,14.84,1.06,14.87780898
03/09/2020 09:00,21.70824,5.68282,22.43974436,1.27824,0.37282,1.3315,20.43,5.31,21.10878964,16.05824,1.54282,16.13218415,1.27824,0.37282,1.3315,14.78,1.17,14.82623688
03/09/2020 09:30,22.34896,6.03928,23.15057053,1.36896,0.39928,1.426,20.98,5.64,21.72487054,16.51896,1.60928,16.59716306,1.36896,0.39928,1.426,15.15,1.21,15.19824332
03/09/2020 10:00,22.22976,3.34868,22.48056688,0.74976,0.21868,0.781,21.48,3.13,21.70684915,16.86976,4.11868,17.36526209,0.74976,0.21868,0.781,16.12,3.9,16.58506557
03/09/2020 10:30,22.43152,3.45586,22.69616835,0.91152,0.26586,0.9495,21.52,3.19,21.75514882,16.99152,4.10586,17.48055601,0.91152,0.26586,0.9495,16.08,3.84,16.5321505
03/09/2020 11:00,22.46536,4.42698,22.89739181,3.07536,0.89698,3.2035,19.39,3.53,19.70870366,17.17536,4.92698,17.86807553,3.07536,0.89698,3.2035,14.1,4.03,14.66461387
03/09/2020 11:30,22.73552,4.59536,23.19528407,2.79552,0.81536,2.912,19.94,3.78,20.29512257,17.62552,5.13536,18.35840074,2.79552,0.81536,2.912,14.83,4.32,15.44640088
03/09/2020 12:00,22.59824,4.93282,23.13035158,4.15824,1.21282,4.3315,18.44,3.72,18.81148585,17.46824,5.53282,18.32352329,4.15824,1.21282,4.3315,13.31,4.32,13.99351636
03/09/2020 12:30,22.30728,5.03504,22.86845795,5.29728,1.54504,5.518,17.01,3.49,17.36433702,17.34728,6.02504,18.36380218,5.29728,1.54504,5.518,12.05,4.48,12.85585081
03/09/2020 13:00,22.17,4.9275,22.71099197,5.58,1.6275,5.8125,16.59,3.3,16.91502586,17.27,5.9375,18.26216872,5.58,1.6275,5.8125,11.69,4.31,12.45922148
03/09/2020 13:30,21.76152,7.50836,23.02040883,8.53152,2.48836,8.887,13.23,5.02,14.15038162,16.73152,5.10836,17.49397335,8.53152,2.48836,8.887,8.2,2.62,8.608391255
03/09/2020 14:00,22.20456,8.26008,23.69116727,7.47456,2.18008,7.786,14.73,6.08,15.93547301,16.36456,3.24008,16.68223433,7.47456,2.18008,7.786,8.89,1.06,8.952971574
03/09/2020 14:30,22.02192,7.15556,23.15528016,9.72192,2.83556,10.127,12.3,4.32,13.03657931,16.75192,7.23556,18.24774376,9.72192,2.83556,10.127,7.03,4.4,8.293425107
03/09/2020 15:00,22.224,7.202,23.36182741,9.264,2.702,9.65,12.96,4.5,13.71902329,16.944,6.732,18.23236024,9.264,2.702,9.65,7.68,4.03,8.673136687
03/09/2020 15:30,22.10312,8.22966,23.58548743,12.03312,3.50966,12.5345,10.07,4.72,11.12129938,16.95312,7.72966,18.63212069,12.03312,3.50966,12.5345,4.92,4.22,6.481882443
03/09/2020 16:00,21.8132,4.7126,22.3164579,3.6432,1.0626,3.795,18.17,3.65,18.53298141,16.2832,4.4126,16.87049617,3.6432,1.0626,3.795,12.64,3.35,13.07639476
03/09/2020 16:30,21.61576,5.51668,22.308627,5.16576,1.50668,5.381,16.45,4.01,16.93170399,16.47576,4.13668,16.98713599,5.16576,1.50668,5.381,11.31,2.63,11.61176128
03/09/2020 17:00,21.43728,7.20254,22.61489678,6.31728,1.84254,6.5805,15.12,5.36,16.04194502,15.90728,2.57254,16.11395417,6.31728,1.84254,6.5805,9.59,0.73,9.617744018
03/09/2020 17:30,21.52792,6.46856,22.4787368,4.89792,1.42856,5.102,16.63,5.04,17.37695313,15.88792,1.99856,16.01312724,4.89792,1.42856,5.102,10.99,0.57,11.00477169
03/09/2020 18:00,21.69392,6.19906,22.56223637,4.45392,1.29906,4.6395,17.24,4.9,17.92282344,16.14392,1.97906,16.26477271,4.45392,1.29906,4.6395,11.69,0.68,11.70976089
03/09/2020 18:30,21.5468,5.3099,22.19143142,2.5368,0.7399,2.6425,19.01,4.57,19.5515984,16.1268,1.4699,16.1936495,2.5368,0.7399,2.6425,13.59,0.73,13.60959221
03/09/2020 19:00,21.32104,4.87072,21.87031458,1.03104,0.30072,1.074,20.29,4.57,20.7982932,15.98104,1.03072,16.01424438,1.03104,0.30072,1.074,14.95,0.73,14.96781213
03/09/2020 19:30,20.47296,4.47378,20.9560683,0.49296,0.14378,0.5135,19.98,4.33,20.44380835,15.13296,0.28378,15.13562055,0.49296,0.14378,0.5135,14.64,0.14,14.64066938
03/09/2020 20:00,20.22176,4.48218,20.71254487,0.28176,0.08218,0.2935,19.94,4.4,20.41968658,14.80176,-0.44782,14.80853274,0.28176,0.08218,0.2935,14.52,-0.53,14.52966965
03/09/2020 20:30,20.38432,4.11126,20.79478205,0.00432,0.00126,0.0045,20.38,4.11,20.79029822,15.01432,0.99126,15.04700639,0.00432,0.00126,0.0045,15.01,0.99,15.0426128
03/09/2020 21:00,19.14,1.07,19.16988524,0,0,0,19.14,1.07,19.16988524,14.03,1.71,14.13382468,0,0,0,14.03,1.71,14.13382468
03/09/2020 21:30,18.43,0.98,18.45603695,0,0,0,18.43,0.98,18.45603695,13.41,1.34,13.47678374,0,0,0,13.41,1.34,13.47678374
03/09/2020 22:00,17.89,1.02,17.9190541,0,0,0,17.89,1.02,17.9190541,13.14,1.34,13.208149,0,0,0,13.14,1.34,13.208149
03/09/2020 22:30,16.53,0.59,16.54052599,0,0,0,16.53,0.59,16.54052599,12.65,1.43,12.73056951,0,0,0,12.65,1.43,12.73056951
03/09/2020 23:00,15.24,0.38,15.2447368,0,0,0,15.24,0.38,15.2447368,11.86,1.32,11.93323091,0,0,0,11.86,1.32,11.93323091
03/09/2020 23:30,14.67,0.6,14.68226481,0,0,0,14.67,0.6,14.68226481,10.77,0.68,10.79144569,0,0,0,10.77,0.68,10.79144569
04/09/2020 00:00,13.7,0.38,13.70526906,0,0,0,13.7,0.38,13.70526906,10.08,0.68,10.10291047,0,0,0,10.08,0.68,10.10291047
04/09/2020 00:30,13.1,0.33,13.10415583,0,0,0,13.1,0.33,13.10415583,9.61,0.58,9.627486692,0,0,0,9.61,0.58,9.627486692
04/09/2020 01:00,12.6,-0.41,12.60666887,0,0,0,12.6,-0.41,12.60666887,9.25,0.49,9.262969286,0,0,0,9.25,0.49,9.262969286
04/09/2020 01:30,12.6,-0.41,12.60666887,0,0,0,12.6,-0.41,12.60666887,9.32,0.49,9.332872012,0,0,0,9.32,0.49,9.332872012
04/09/2020 02:00,12.57,-0.44,12.57769852,0,0,0,12.57,-0.44,12.57769852,9.28,0.49,9.292927418,0,0,0,9.28,0.49,9.292927418
04/09/2020 02:30,12.4,-0.51,12.41048347,0,0,0,12.4,-0.51,12.41048347,9.16,0.57,9.177717581,0,0,0,9.16,0.57,9.177717581
04/09/2020 03:00,12.22,1.33,12.29216417,0,0,0,12.22,1.33,12.29216417,8.76,-1.89,8.961567943,0,0,0,8.76,-1.89,8.961567943
04/09/2020 03:30,12.53,2.02,12.6917808,0,0,0,12.53,2.02,12.6917808,8.93,-1.98,9.146873783,0,0,0,8.93,-1.98,9.146873783
04/09/2020 04:00,12.35,2.09,12.52559779,0,0,0,12.35,2.09,12.52559779,8.75,-2.14,9.007890985,0,0,0,8.75,-2.14,9.007890985
04/09/2020 04:30,12.35,2.15,12.53574888,0,0,0,12.35,2.15,12.53574888,8.84,-1.83,9.027430421,0,0,0,8.84,-1.83,9.027430421
04/09/2020 05:00,12.4,1.92,12.54776474,0,0,0,12.4,1.92,12.54776474,8.9,-1.68,9.057173952,0,0,0,8.9,-1.68,9.057173952
04/09/2020 05:30,13.16,2.59,13.41244571,0,0,0,13.16,2.59,13.41244571,9.4,-1.68,9.548947586,0,0,0,9.4,-1.68,9.548947586
04/09/2020 06:00,13.6,2.48,13.82426852,0,0,0,13.6,2.48,13.82426852,9.73,-1.6,9.860674419,0,0,0,9.73,-1.6,9.860674419
04/09/2020 06:30,15.09688,2.14784,15.24890168,0.02688,0.00784,0.028,15.07,2.14,15.22118589,11.04688,-0.08216,11.04718552,0.02688,0.00784,0.028,11.02,-0.09,11.02036751
04/09/2020 07:00,17.1644,1.0017,17.19360434,0.3144,0.0917,0.3275,16.85,0.91,16.87455481,13.1944,2.9117,13.51185362,0.3144,0.0917,0.3275,12.88,2.82,13.18509765
04/09/2020 07:30,19.45776,2.03018,19.56338557,0.61776,0.18018,0.6435,18.84,1.85,18.93061277,14.94776,3.22018,15.29068632,0.61776,0.18018,0.6435,14.33,3.04,14.64890781
04/09/2020 08:00,20.37656,3.46608,20.6692503,1.42656,0.41608,1.486,18.95,3.05,19.19387923,15.75656,3.25608,16.08947606,1.42656,0.41608,1.486,14.33,2.84,14.60871315
04/09/2020 08:30,21.45368,6.30274,22.36034251,1.96368,0.57274,2.0455,19.49,5.73,20.31484679,16.01368,1.46274,16.08034687,1.96368,0.57274,2.0455,14.05,0.89,14.07816039
04/09/2020 09:00,21.81864,6.76502,22.84334798,3.54864,1.03502,3.6965,18.27,5.73,19.14747503,16.47864,2.48502,16.66496027,3.54864,1.03502,3.6965,12.93,1.45,13.01104915
04/09/2020 09:30,22.36888,6.89134,23.40635297,3.63888,1.06134,3.7905,18.73,5.83,19.61636562,16.89888,2.79134,17.12786397,3.63888,1.06134,3.7905,13.26,1.73,13.37237825
04/09/2020 10:00,21.3148,7.4189,22.56902249,5.5848,1.6289,5.8175,15.73,5.79,16.76177198,16.8948,3.0389,17.1659308,5.5848,1.6289,5.8175,11.31,1.41,11.39755237
04/09/2020 10:30,21.82328,8.32054,23.35566175,7.85328,2.29054,8.1805,13.97,6.03,15.21584043,16.60328,3.74054,17.01941674,7.85328,2.29054,8.1805,8.75,1.45,8.869329174
04/09/2020 11:00,21.65528,5.36404,22.30973055,5.22528,1.52404,5.443,16.43,3.84,16.87277393,16.81528,4.95404,17.52986463,5.22528,1.52404,5.443,11.59,3.43,12.08689373
04/09/2020 11:30,22.3164,6.8027,23.33020438,9.0264,2.6327,9.4025,13.29,4.17,13.92885494,17.1164,7.2527,18.58958865,9.0264,2.6327,9.4025,8.09,4.62,9.316249245
04/09/2020 12:00,22.29552,6.00786,23.09079024,7.53552,2.19786,7.8495,14.76,3.81,15.24380858,17.05552,6.53786,18.26566111,7.53552,2.19786,7.8495,9.52,4.34,10.46260006
04/09/2020 12:30,22.6848,6.7089,23.65606667,9.6648,2.8189,10.0675,13.02,3.89,13.58869015,17.2448,7.3189,18.73364418,9.6648,2.8189,10.0675,7.58,4.5,8.815123368
04/09/2020 13:00,22.42608,6.47344,23.34168995,9.40608,2.74344,9.798,13.02,3.73,13.54375502,17.13608,7.24344,18.60410333,9.40608,2.74344,9.798,7.73,4.5,8.944434023
04/09/2020 13:30,22.31936,4.64648,22.79788602,4.95936,1.44648,5.166,17.36,3.2,17.65246725,16.91936,5.52648,17.79906526,4.95936,1.44648,5.166,11.96,4.08,12.63677174
04/09/2020 14:00,22.11304,5.82422,22.8671834,3.20304,0.93422,3.3365,18.91,4.89,19.5320301,16.20304,2.81422,16.44561764,3.20304,0.93422,3.3365,13,1.88,13.13523506
04/09/2020 14:30,21.44984,6.10162,22.30079377,2.43984,0.71162,2.5415,19.01,5.39,19.75935728,15.37984,1.21162,15.42749174,2.43984,0.71162,2.5415,12.94,0.5,12.94965637
04/09/2020 15:00,21.36648,6.26564,22.26622357,2.31648,0.67564,2.413,19.05,5.59,19.85322644,15.25648,1.17564,15.30170943,2.31648,0.67564,2.413,12.94,0.5,12.94965637
04/09/2020 15:30,20.3972,6.0396,21.27257709,2.9472,0.8596,3.07,17.45,5.18,18.20260696,14.4372,1.3596,14.50107775,2.9472,0.8596,3.07,11.49,0.5,11.50087388
04/09/2020 16:00,20.35248,5.58864,21.10583661,2.77248,0.80864,2.888,17.58,4.78,18.21825458,14.54248,1.30864,14.60124184,2.77248,0.80864,2.888,11.77,0.5,11.78061543
04/09/2020 16:30,19.96712,4.37666,20.44116029,1.73712,0.50666,1.8095,18.23,3.87,18.63624962,14.69712,0.97666,14.72953499,1.73712,0.50666,1.8095,12.96,0.47,12.96851958
04/09/2020 17:00,19.114,1.627,19.18312084,1.944,0.567,2.025,17.17,1.06,17.20268874,14.504,2.757,14.7637077,1.944,0.567,2.025,12.56,2.19,12.74949803
04/09/2020 17:30,19.46728,1.34504,19.51369066,1.93728,0.56504,2.018,17.53,0.78,17.54734453,14.80728,2.80504,15.07062674,1.93728,0.56504,2.018,12.87,2.24,13.06347963
04/09/2020 18:00,19.10472,1.04846,19.13346792,1.91472,0.55846,1.9945,17.19,0.49,17.19698229,14.54472,3.00846,14.85259948,1.91472,0.55846,1.9945,12.63,2.45,12.86543431
04/09/2020 18:30,19.05488,1.13184,19.08846546,1.27488,0.37184,1.328,17.78,0.76,17.79623556,14.44488,2.47184,14.65484736,1.27488,0.37184,1.328,13.17,2.1,13.33637507
04/09/2020 19:00,19.02888,1.27884,19.07180395,0.81888,0.23884,0.853,18.21,1.04,18.23967379,14.40888,2.10884,14.56238404,0.81888,0.23884,0.853,13.59,1.87,13.7180538
04/09/2020 19:30,18.80456,1.11508,18.83759221,0.39456,0.11508,0.411,18.41,1,18.43713915,14.11456,1.64508,14.21010528,0.39456,0.11508,0.411,13.72,1.53,13.80504618
04/09/2020 20:00,18.63704,0.81622,18.65490485,0.22704,0.06622,0.2365,18.41,0.75,18.42527069,13.90704,1.59622,13.99834561,0.22704,0.06622,0.2365,13.68,1.53,13.76529331
04/09/2020 20:30,18.78,0.89,18.8010771,0,0,0,18.78,0.89,18.8010771,13.88,1.46,13.95657551,0,0,0,13.88,1.46,13.95657551
04/09/2020 21:00,18.27,0.71,18.28379064,0,0,0,18.27,0.71,18.28379064,13.55,1.36,13.61807989,0,0,0,13.55,1.36,13.61807989
04/09/2020 21:30,17.92,2.78,18.13435414,0,0,0,17.92,2.78,18.13435414,12.87,-0.85,12.89803861,0,0,0,12.87,-0.85,12.89803861
04/09/2020 22:00,17.3,2.82,17.52833135,0,0,0,17.3,2.82,17.52833135,12.36,-1.25,12.42304713,0,0,0,12.36,-1.25,12.42304713
04/09/2020 22:30,16.71,3.13,17.00061764,0,0,0,16.71,3.13,17.00061764,11.38,-1.59,11.49053959,0,0,0,11.38,-1.59,11.49053959
04/09/2020 23:00,15.75,2.6,15.96316071,0,0,0,15.75,2.6,15.96316071,10.88,-1.38,10.96716919,0,0,0,10.88,-1.38,10.96716919
04/09/2020 23:30,14.52,2.84,14.79513434,0,0,0,14.52,2.84,14.79513434,10.27,0.2,10.27194724,0,0,0,10.27,0.2,10.27194724
05/09/2020 00:00,14.16,2.33,14.35041811,0,0,0,14.16,2.33,14.35041811,10.07,-0.57,10.08611917,0,0,0,10.07,-0.57,10.08611917
05/09/2020 00:30,13.5,2.12,13.66544547,0,0,0,13.5,2.12,13.66544547,9.38,-2.05,9.601400939,0,0,0,9.38,-2.05,9.601400939
05/09/2020 01:00,13.05,2.07,13.21315254,0,0,0,13.05,2.07,13.21315254,9.08,-1.91,9.278712195,0,0,0,9.08,-1.91,9.278712195
05/09/2020 01:30,12.7,1.84,12.83259911,0,0,0,12.7,1.84,12.83259911,8.85,-1.91,9.053761649,0,0,0,8.85,-1.91,9.053761649
05/09/2020 02:00,12.61,1.74,12.72948153,0,0,0,12.61,1.74,12.72948153,8.75,-1.91,8.95603707,0,0,0,8.75,-1.91,8.95603707
05/09/2020 02:30,12.48,1.82,12.61201015,0,0,0,12.48,1.82,12.61201015,8.59,-2.32,8.897780622,0,0,0,8.59,-2.32,8.897780622
05/09/2020 03:00,12.27,1.92,12.41931158,0,0,0,12.27,1.92,12.41931158,8.44,-2.32,8.753056609,0,0,0,8.44,-2.32,8.753056609
05/09/2020 03:30,12.03,1.74,12.15518408,0,0,0,12.03,1.74,12.15518408,8.23,-2.48,8.595539541,0,0,0,8.23,-2.48,8.595539541
05/09/2020 04:00,11.87,1.64,11.98275845,0,0,0,11.87,1.64,11.98275845,8.23,-2.16,8.50873081,0,0,0,8.23,-2.16,8.50873081
05/09/2020 04:30,11.9,1.59,12.00575279,0,0,0,11.9,1.59,12.00575279,8.28,-2.09,8.5397014,0,0,0,8.28,-2.09,8.5397014
05/09/2020 05:00,11.97,1.59,12.07513975,0,0,0,11.97,1.59,12.07513975,8.36,-2.09,8.617290758,0,0,0,8.36,-2.09,8.617290758
05/09/2020 05:30,12.03,1.85,12.17141734,0,0,0,12.03,1.85,12.17141734,8.33,-2.32,8.647039956,0,0,0,8.33,-2.32,8.647039956
05/09/2020 06:00,12.03,1.76,12.15806317,0,0,0,12.03,1.76,12.15806317,8.26,-2.4,8.601604501,0,0,0,8.26,-2.4,8.601604501
05/09/2020 06:30,12.6624,2.0682,12.83019193,0.0624,0.0182,0.065,12.6,2.05,12.76567664,8.6924,-2.0218,8.924432363,0.0624,0.0182,0.065,8.63,-2.04,8.867835136
05/09/2020 07:00,13.37752,2.27136,13.56897629,0.34752,0.10136,0.362,13.03,2.17,13.20945873,9.29752,-1.70864,9.453217907,0.34752,0.10136,0.362,8.95,-1.81,9.131188313
05/09/2020 07:30,14.0588,0.4109,14.06480346,0.6888,0.2009,0.7175,13.37,0.21,13.37164911,10.1688,0.3909,10.17631054,0.6888,0.2009,0.7175,9.48,0.19,9.481903817
05/09/2020 08:00,14.50904,-0.31028,14.51235733,1.43904,0.41972,1.499,13.07,-0.73,13.09037051,10.61904,1.44972,10.71754163,1.43904,0.41972,1.499,9.18,1.03,9.237602503
05/09/2020 08:30,15.41912,1.20016,15.46575719,2.70912,0.79016,2.822,12.71,0.41,12.71661118,11.56912,1.88016,11.72090181,2.70912,0.79016,2.822,8.86,1.09,8.926796738
05/09/2020 09:00,16.36024,3.55632,16.74230763,4.17024,1.21632,4.344,12.19,2.34,12.41256219,12.30024,1.25632,12.36423245,4.17024,1.21632,4.344,8.13,0.04,8.1300984
05/09/2020 09:30,17.17296,1.46628,17.23544407,2.83296,0.82628,2.951,14.34,0.64,14.35427462,13.08296,2.30628,13.28468177,2.83296,0.82628,2.951,10.25,1.48,10.3562976
05/09/2020 10:00,17.656,2.763,17.87088428,5.736,1.673,5.975,11.92,1.09,11.96973266,12.816,2.903,13.14067217,5.736,1.673,5.975,7.08,1.23,7.186048984
05/09/2020 10:30,17.69256,1.80408,17.78430162,2.96256,0.86408,3.086,14.73,0.94,14.75996274,12.65256,2.03408,12.81502072,2.96256,0.86408,3.086,9.69,1.17,9.760379091
05/09/2020 11:00,16.8492,4.1531,17.35349476,8.9592,2.6131,9.3325,7.89,1.54,8.038886739,12.8492,4.4231,13.58917784,8.9592,2.6131,9.3325,3.89,1.81,4.290477829
05/09/2020 11:30,17.48912,1.71266,17.57277789,3.36912,0.98266,3.5095,14.12,0.73,14.1388578,12.79912,2.01266,12.95639892,3.36912,0.98266,3.5095,9.43,1.03,9.486084545
05/09/2020 12:00,17.3052,1.0336,17.3360398,1.7952,0.5236,1.87,15.51,0.51,15.51838265,12.6852,1.4136,12.76372062,1.7952,0.5236,1.87,10.89,0.89,10.9263077
05/09/2020 12:30,16.5872,2.1471,16.72558645,5.4072,1.5771,5.6325,11.18,0.57,11.19452098,12.3072,2.4671,12.55204184,5.4072,1.5771,5.6325,6.9,0.89,6.957161778
05/09/2020 13:00,16.44944,5.13442,17.23213118,12.28944,3.58442,12.8015,4.16,1.55,4.439380587,12.13944,5.25442,13.22780908,12.28944,3.58442,12.8015,-0.15,1.67,1.676722994
05/09/2020 13:30,16.75296,4.07628,17.24174375,9.07296,2.64628,9.451,7.68,1.43,7.811997184,12.28296,3.93628,12.89827146,9.07296,2.64628,9.451,3.21,1.29,3.459508636
05/09/2020 14:00,15.95704,3.57372,16.35232706,8.68704,2.53372,9.049,7.27,1.04,7.344011166,11.79704,3.89372,12.42301124,8.68704,2.53372,9.049,3.11,1.36,3.394362974
05/09/2020 14:30,15.71952,3.55736,16.11701335,9.17952,2.67736,9.562,6.54,0.88,6.598939309,11.53952,3.98736,12.20899511,9.17952,2.67736,9.562,2.36,1.31,2.699203586
05/09/2020 15:00,15.29352,3.31436,15.64853783,8.48352,2.47436,8.837,6.81,0.84,6.861610598,11.27352,3.17436,11.71190909,8.48352,2.47436,8.837,2.79,0.7,2.876473535
05/09/2020 15:30,15.08232,2.98526,15.37491964,7.49232,2.18526,7.8045,7.59,0.8,7.632044287,11.28232,2.92526,11.65538033,7.49232,2.18526,7.8045,3.79,0.74,3.861567039
