Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
05/09/2020 16:00,15.30424,4.52582,15.95941129,8.21424,2.39582,8.5565,7.09,2.13,7.403039916,11.45424,1.39582,11.53897428,8.21424,2.39582,8.5565,3.24,-1,3.390811112
05/09/2020 16:30,15.1364,2.4427,15.33223364,5.6664,1.6527,5.9025,9.47,0.79,9.502894296,11.3564,1.2527,11.42528241,5.6664,1.6527,5.9025,5.69,-0.4,5.704042426
05/09/2020 17:00,15.18696,1.08328,15.22554595,2.13696,0.62328,2.226,13.05,0.46,13.05810476,10.43696,0.08328,10.43729225,2.13696,0.62328,2.226,8.3,-0.54,8.317547716
05/09/2020 17:30,16.26,0.74,16.27683016,0.96,0.28,1,15.3,0.46,15.30691347,11.01,-0.5,11.02134747,0.96,0.28,1,10.05,-0.78,10.08022321
05/09/2020 18:00,16.94176,0.99468,16.97093457,1.42176,0.41468,1.481,15.52,0.58,15.53083385,11.61176,-0.21532,11.6137562,1.42176,0.41468,1.481,10.19,-0.63,10.2094564
05/09/2020 18:30,17.10184,-0.23738,17.10348738,0.59184,0.17262,0.6165,16.51,-0.41,16.51509007,11.95184,0.42262,11.95930964,0.59184,0.17262,0.6165,11.36,0.25,11.36275055
05/09/2020 19:00,16.84728,-0.57996,16.85725947,0.37728,0.11004,0.393,16.47,-0.69,16.48444722,12.37728,0.95004,12.41368745,0.37728,0.11004,0.393,12,0.84,12.02936407
05/09/2020 19:30,17.12864,-0.33748,17.13196431,0.24864,0.07252,0.259,16.88,-0.41,16.88497853,12.24864,0.62252,12.26444915,0.24864,0.07252,0.259,12,0.55,12.01259755
05/09/2020 20:00,16.66744,-0.38158,16.67180732,0.09744,0.02842,0.1015,16.57,-0.41,16.57507164,11.74744,1.02842,11.79237017,0.09744,0.02842,0.1015,11.65,1,11.69283969
05/09/2020 20:30,16.57,-0.47,16.57666432,0,0,0,16.57,-0.47,16.57666432,11.65,1.07,11.69903415,0,0,0,11.65,1.07,11.69903415
05/09/2020 21:00,16.18,-0.59,16.19075353,0,0,0,16.18,-0.59,16.19075353,11.26,0,11.26,0,0,0,11.26,0,11.26
05/09/2020 21:30,15.52,-0.78,15.53958815,0,0,0,15.52,-0.78,15.53958815,10.77,-0.46,10.77981911,0,0,0,10.77,-0.46,10.77981911
05/09/2020 22:00,15.04,-0.51,15.04864446,0,0,0,15.04,-0.51,15.04864446,10.41,-0.46,10.42015835,0,0,0,10.41,-0.46,10.42015835
05/09/2020 22:30,14.25,-0.74,14.2692011,0,0,0,14.25,-0.74,14.2692011,9.85,-0.54,9.864790925,0,0,0,9.85,-0.54,9.864790925
05/09/2020 23:00,13.51,0.09,13.51029977,0,0,0,13.51,0.09,13.51029977,9.19,-2.09,9.424659145,0,0,0,9.19,-2.09,9.424659145
05/09/2020 23:30,12.32,-1.54,12.41587693,0,0,0,12.32,-1.54,12.41587693,8.65,-0.49,8.663867497,0,0,0,8.65,-0.49,8.663867497
06/09/2020 00:00,11.78,-1.54,11.88023569,0,0,0,11.78,-1.54,11.88023569,8.28,-0.43,8.291157941,0,0,0,8.28,-0.43,8.291157941
06/09/2020 00:30,11.25,-1.47,11.34563352,0,0,0,11.25,-1.47,11.34563352,7.89,-0.6,7.912780801,0,0,0,7.89,-0.6,7.912780801
06/09/2020 01:00,10.97,-0.14,10.97089331,0,0,0,10.97,-0.14,10.97089331,7.43,-2.03,7.702324325,0,0,0,7.43,-2.03,7.702324325
06/09/2020 01:30,11.09,1.31,11.16710347,0,0,0,11.09,1.31,11.16710347,7.3,-3.27,7.998931179,0,0,0,7.3,-3.27,7.998931179
06/09/2020 02:00,10.9,1.35,10.98328275,0,0,0,10.9,1.35,10.98328275,7.08,-3.49,7.893446649,0,0,0,7.08,-3.49,7.893446649
06/09/2020 02:30,10.46,-1.07,10.51458511,0,0,0,10.46,-1.07,10.51458511,7.29,-1.36,7.415773729,0,0,0,7.29,-1.36,7.415773729
06/09/2020 03:00,10,-2.17,10.23273668,0,0,0,10,-2.17,10.23273668,7.21,0,7.21,0,0,0,7.21,0,7.21
06/09/2020 03:30,9.94,-1.97,10.13333607,0,0,0,9.94,-1.97,10.13333607,7.11,-0.45,7.124226274,0,0,0,7.11,-0.45,7.124226274
06/09/2020 04:00,9.85,-2.01,10.05298961,0,0,0,9.85,-2.01,10.05298961,7.11,-0.54,7.130476842,0,0,0,7.11,-0.54,7.130476842
06/09/2020 04:30,10,-1.47,10.10746754,0,0,0,10,-1.47,10.10746754,7.07,-0.76,7.110731327,0,0,0,7.07,-0.76,7.110731327
06/09/2020 05:00,9.94,-1.59,10.06636479,0,0,0,9.94,-1.59,10.06636479,7.04,-0.76,7.080903897,0,0,0,7.04,-0.76,7.080903897
06/09/2020 05:30,10.06,-1.53,10.1756818,0,0,0,10.06,-1.53,10.1756818,7.14,-0.73,7.177220911,0,0,0,7.14,-0.73,7.177220911
06/09/2020 06:00,10.29,-1.42,10.38751655,0,0,0,10.29,-1.42,10.38751655,7.32,-0.73,7.356310216,0,0,0,7.32,-0.73,7.356310216
06/09/2020 06:30,10.6284,-1.2988,10.70746319,0.0384,0.0112,0.04,10.59,-1.31,10.67071694,7.5184,-0.6688,7.54808797,0.0384,0.0112,0.04,7.48,-0.68,7.510845492
06/09/2020 07:00,11.08888,-1.15116,11.14847205,0.33888,0.09884,0.353,10.75,-1.25,10.82243041,7.89888,-0.54116,7.917395999,0.33888,0.09884,0.353,7.56,-0.64,7.587041584
06/09/2020 07:30,11.53288,-1.02166,11.57804432,0.78288,0.22834,0.8155,10.75,-1.25,10.82243041,8.22288,-0.41166,8.233177968,0.78288,0.22834,0.8155,7.44,-0.64,7.467476147
06/09/2020 08:00,12.43368,-0.54476,12.44560813,0.94368,0.27524,0.983,11.49,-0.82,11.51922306,8.78368,-0.45476,8.795444332,0.94368,0.27524,0.983,7.84,-0.73,7.873912623
06/09/2020 08:30,13.12456,-1.42742,13.20195452,1.41456,0.41258,1.4735,11.71,-1.84,11.85367875,9.43456,0.97258,9.484557673,1.41456,0.41258,1.4735,8.02,0.56,8.039527349
06/09/2020 09:00,14.00032,-0.54574,14.01095258,2.62032,0.76426,2.7295,11.38,-1.31,11.45515168,9.94032,3.14426,10.42575334,2.62032,0.76426,2.7295,7.32,2.38,7.697194294
06/09/2020 09:30,14.76088,0.94984,14.7914088,4.73088,1.37984,4.928,10.03,-0.43,10.03921312,10.46088,1.81984,10.61799548,4.73088,1.37984,4.928,5.73,0.44,5.746868713
06/09/2020 10:00,15.3832,0.6026,15.39499818,6.0432,1.7626,6.295,9.34,-1.16,9.411758603,11.2032,4.4826,12.06670597,6.0432,1.7626,6.295,5.16,2.72,5.833009515
06/09/2020 10:30,15.72808,0.85944,15.75154398,7.19808,2.09944,7.498,8.53,-1.24,8.619657766,11.57808,4.44944,12.40360644,7.19808,2.09944,7.498,4.38,2.35,4.970603585
06/09/2020 11:00,16.07904,3.13972,16.38271556,8.15904,2.37972,8.499,7.92,0.76,7.956381087,11.67904,3.32972,12.14442302,8.15904,2.37972,8.499,3.52,0.95,3.645942951
06/09/2020 11:30,16.72656,3.54608,17.09831842,8.86656,2.58608,9.236,7.86,0.96,7.918408931,12.22656,3.69608,12.7730097,8.86656,2.58608,9.236,3.36,1.11,3.538601419
06/09/2020 12:00,16.72136,3.81748,17.15158983,9.59136,2.79748,9.991,7.13,1.02,7.202589812,12.68136,4.13748,13.33925156,9.59136,2.79748,9.991,3.09,1.34,3.368040974
06/09/2020 12:30,16.57008,3.38794,16.91288528,8.53008,2.48794,8.8855,8.04,0.9,8.090216314,12.96008,3.82794,13.51357829,8.53008,2.48794,8.8855,4.43,1.34,4.628228603
06/09/2020 13:00,16.9048,3.8839,17.34522823,9.5448,2.7839,9.9425,7.36,1.1,7.441747107,13.3948,4.2739,14.06011694,9.5448,2.7839,9.9425,3.85,1.49,4.128268402
06/09/2020 13:30,16.69624,3.62432,17.08508489,8.82624,2.57432,9.194,7.87,1.05,7.939735512,12.92624,3.94432,13.51463432,8.82624,2.57432,9.194,4.1,1.37,4.322834718
06/09/2020 14:00,16.17568,3.40374,16.52991438,8.51568,2.48374,8.8705,7.66,0.92,7.715050227,12.43568,4.02374,13.07044837,8.51568,2.48374,8.8705,3.92,1.54,4.211650508
06/09/2020 14:30,15.8384,3.7137,16.26795876,10.0584,2.9337,10.4775,5.78,0.78,5.832392305,12.2784,4.6337,13.12365354,10.0584,2.9337,10.4775,2.22,1.7,2.796140197
06/09/2020 15:00,15.96144,4.06542,16.47104146,10.68144,3.11542,11.1265,5.28,0.95,5.364783313,12.80144,5.06542,13.76718366,10.68144,3.11542,11.1265,2.12,1.95,2.880433995
06/09/2020 15:30,16.24672,3.33446,16.58537109,8.34672,2.43446,8.6945,7.9,0.9,7.951100553,13.25672,4.14446,13.88946269,8.34672,2.43446,8.6945,4.91,1.71,5.199249946
06/09/2020 16:00,16.07376,3.58318,16.46830105,9.47376,2.76318,9.8685,6.6,0.82,6.650744319,12.53376,4.68318,13.38010892,9.47376,2.76318,9.8685,3.06,1.92,3.612478374
06/09/2020 16:30,16.52984,2.69412,16.7479519,6.21984,1.81412,6.479,10.31,0.88,10.34748762,12.82984,3.24412,13.23363552,6.21984,1.81412,6.479,6.61,1.43,6.762913573
06/09/2020 17:00,17.67288,0.88584,17.69506711,1.32288,0.38584,1.378,16.35,0.5,16.35764347,13.19288,1.39584,13.2665162,1.32288,0.38584,1.378,11.87,1.01,11.91289218
06/09/2020 17:30,17.49264,1.03202,17.5230568,1.65264,0.48202,1.7215,15.84,0.55,15.84954573,14.50264,1.80202,14.61416583,1.65264,0.48202,1.7215,12.85,1.32,12.91761975
06/09/2020 18:00,17.126,0.813,17.14528638,1.176,0.343,1.225,15.95,0.47,15.95692326,14.346,1.663,14.44206651,1.176,0.343,1.225,13.17,1.32,13.23598504
06/09/2020 18:30,16.73048,-0.14736,16.73112895,0.90048,0.26264,0.938,15.83,-0.41,15.83530865,13.92048,1.20264,13.97233361,0.90048,0.26264,0.938,13.02,0.94,13.05388831
06/09/2020 19:00,16.69968,-0.26426,16.70177073,0.49968,0.14574,0.5205,16.2,-0.41,16.20518744,14.03968,1.22574,14.09308529,0.49968,0.14574,0.5205,13.54,1.08,13.58300409
06/09/2020 19:30,16.67344,-0.34108,16.67692828,0.37344,0.10892,0.389,16.3,-0.45,16.30621047,13.49344,0.99892,13.53036453,0.37344,0.10892,0.389,13.12,0.89,13.15015209
06/09/2020 20:00,16.5608,-0.4381,16.56659374,0.0408,0.0119,0.0425,16.52,-0.45,16.5261278,13.3508,0.7219,13.37030292,0.0408,0.0119,0.0425,13.31,0.71,13.32892344
06/09/2020 20:30,16.6,-0.45,16.60609828,0,0,0,16.6,-0.45,16.60609828,13.31,0.51,13.31976727,0,0,0,13.31,0.51,13.31976727
06/09/2020 21:00,16.32,-0.64,16.3325442,0,0,0,16.32,-0.64,16.3325442,12.72,0.59,12.73367582,0,0,0,12.72,0.59,12.73367582
06/09/2020 21:30,15.83,-0.92,15.85671151,0,0,0,15.83,-0.92,15.85671151,11.74,0.72,11.76205764,0,0,0,11.74,0.72,11.76205764
06/09/2020 22:00,15.31,-0.68,15.3250938,0,0,0,15.31,-0.68,15.3250938,11.01,0.47,11.02002722,0,0,0,11.01,0.47,11.02002722
06/09/2020 22:30,14.68,-0.68,14.69574088,0,0,0,14.68,-0.68,14.69574088,10.44,0,10.44,0,0,0,10.44,0,10.44
06/09/2020 23:00,13.67,-0.28,13.67286729,0,0,0,13.67,-0.28,13.67286729,9.75,-1.43,9.854308702,0,0,0,9.75,-1.43,9.854308702
06/09/2020 23:30,12.54,-1.3,12.60720429,0,0,0,12.54,-1.3,12.60720429,9.27,0.63,9.291383105,0,0,0,9.27,0.63,9.291383105
07/09/2020 00:00,12.16,-1.01,12.20187281,0,0,0,12.16,-1.01,12.20187281,8.99,0.03,8.990050055,0,0,0,8.99,0.03,8.990050055
07/09/2020 00:30,12.06,1.57,12.16176385,0,0,0,12.06,1.57,12.16176385,8.41,-2.53,8.782311769,0,0,0,8.41,-2.53,8.782311769
07/09/2020 01:00,11.31,-0.86,11.3426496,0,0,0,11.31,-0.86,11.3426496,8.17,-2.12,8.440574625,0,0,0,8.17,-2.12,8.440574625
07/09/2020 01:30,11.41,-0.99,11.45286864,0,0,0,11.41,-0.99,11.45286864,8.24,-0.41,8.250193937,0,0,0,8.24,-0.41,8.250193937
07/09/2020 02:00,11.28,-1.16,11.33948852,0,0,0,11.28,-1.16,11.33948852,8.15,-0.41,8.160306367,0,0,0,8.15,-0.41,8.160306367
07/09/2020 02:30,11,-1.38,11.08622569,0,0,0,11,-1.38,11.08622569,7.95,-0.59,7.971863019,0,0,0,7.95,-0.59,7.971863019
07/09/2020 03:00,10.96,-0.93,10.99938635,0,0,0,10.96,-0.93,10.99938635,7.81,-0.69,7.840420907,0,0,0,7.81,-0.69,7.840420907
07/09/2020 03:30,10.79,-1.18,10.85433093,0,0,0,10.79,-1.18,10.85433093,7.76,-0.5,7.776091563,0,0,0,7.76,-0.5,7.776091563
07/09/2020 04:00,10.99,1.34,11.07139106,0,0,0,10.99,1.34,11.07139106,7.43,-2.8,7.940081864,0,0,0,7.43,-2.8,7.940081864
07/09/2020 04:30,10.83,1.34,10.91258448,0,0,0,10.83,1.34,10.91258448,7.32,-2.75,7.819520446,0,0,0,7.32,-2.75,7.819520446
07/09/2020 05:00,10.94,1.34,11.02176029,0,0,0,10.94,1.34,11.02176029,7.32,-2.84,7.851624036,0,0,0,7.32,-2.84,7.851624036
07/09/2020 05:30,11.19,-0.35,11.1954723,0,0,0,11.19,-0.35,11.1954723,7.66,-1.13,7.742899974,0,0,0,7.66,-1.13,7.742899974
07/09/2020 06:00,12.15,-0.49,12.15987664,0,0,0,12.15,-0.49,12.15987664,8.52,-0.56,8.538383922,0,0,0,8.52,-0.56,8.538383922
07/09/2020 06:30,14.37,0.61,14.38294128,0,0,0,14.37,0.61,14.38294128,10.14,0.45,10.1499803,0,0,0,10.14,0.45,10.1499803
07/09/2020 07:00,16.60104,1.45572,16.66474272,0.19104,0.05572,0.199,16.41,1.4,16.46961141,12.30104,1.67572,12.41465354,0.19104,0.05572,0.199,12.11,1.62,12.21787625
07/09/2020 07:30,18.61824,2.15282,18.74229161,0.31824,0.09282,0.3315,18.3,2.06,18.41558036,15.40824,2.37282,15.58987282,0.31824,0.09282,0.3315,15.09,2.28,15.26127452
07/09/2020 08:00,19.73752,2.37886,19.88035892,0.40752,0.11886,0.4245,19.33,2.26,19.46166745,16.33752,2.82886,16.58062148,0.40752,0.11886,0.4245,15.93,2.71,16.15886753
07/09/2020 08:30,21.35312,2.90216,21.54943773,0.69312,0.20216,0.722,20.66,2.7,20.83568093,16.26312,3.22216,16.57924568,0.69312,0.20216,0.722,15.57,3.02,15.8601797
07/09/2020 09:00,22.01072,3.48396,22.28474304,1.35072,0.39396,1.407,20.66,3.09,20.88979895,16.73072,3.68396,17.13150761,1.35072,0.39396,1.407,15.38,3.29,15.72795282
07/09/2020 09:30,23.18504,5.05522,23.72975619,2.07504,0.60522,2.1615,21.11,4.45,21.57393335,17.07504,3.79522,17.49173193,2.07504,0.60522,2.1615,15,3.19,15.33545239
07/09/2020 10:00,23.27944,7.11692,24.34302522,2.62944,0.76692,2.739,20.65,6.35,21.60428198,16.22944,1.37692,16.28774482,2.62944,0.76692,2.739,13.6,0.61,13.61367327
07/09/2020 10:30,23.14208,7.23644,24.24710149,3.62208,1.05644,3.773,19.52,6.18,20.47493101,16.22208,1.92644,16.33606595,3.62208,1.05644,3.773,12.6,0.87,12.63
07/09/2020 11:00,23.01848,7.01664,24.06415713,3.58848,1.04664,3.738,19.43,5.97,20.32648027,16.07848,1.66664,16.1646283,3.58848,1.04664,3.738,12.49,0.62,12.50537884
07/09/2020 11:30,22.61536,7.09448,23.70202849,3.85536,1.12448,4.016,18.76,5.97,19.68701349,16.20536,1.90448,16.31688502,3.85536,1.12448,4.016,12.35,0.78,12.37460706
07/09/2020 12:00,22.09544,6.95992,23.16568486,4.28544,1.24992,4.464,17.81,5.71,18.70294629,16.28544,2.33992,16.45268311,4.28544,1.24992,4.464,12,1.09,12.04940247
07/09/2020 12:30,23.66088,7.28234,24.75620565,4.43088,1.29234,4.6155,19.23,5.99,20.14132568,17.40088,2.69234,17.60793342,4.43088,1.29234,4.6155,12.97,1.4,13.04534016
07/09/2020 13:00,23.51216,7.24438,24.60290043,3.99216,1.16438,4.1585,19.52,6.08,20.44497004,17.29216,2.41438,17.45989772,3.99216,1.16438,4.1585,13.3,1.25,13.35861145
07/09/2020 13:30,23.48,7.3075,24.59085107,3.18,0.9275,3.3125,20.3,6.38,21.27896614,17.2,1.9975,17.31560008,3.18,0.9275,3.3125,14.02,1.07,14.06077167
07/09/2020 14:00,23.35752,5.33886,23.95990748,3.52752,1.02886,3.6745,19.83,4.31,20.29297908,16.95752,4.04886,17.43418343,3.52752,1.02886,3.6745,13.43,3.02,13.76536596
07/09/2020 14:30,23.07088,3.97984,23.41163451,2.09088,0.60984,2.178,20.98,3.37,21.24893644,16.66088,4.07984,17.15313431,2.09088,0.60984,2.178,14.57,3.47,14.97750981
07/09/2020 15:00,22.98544,3.71992,23.2845068,1.64544,0.47992,1.714,21.34,3.24,21.5845593,16.62544,3.86992,17.06990146,1.64544,0.47992,1.714,14.98,3.39,15.35879227
07/09/2020 15:30,22.46536,3.83948,22.7910949,2.05536,0.59948,2.141,20.41,3.24,20.66556798,16.22536,3.98948,16.70862824,2.05536,0.59948,2.141,14.17,3.39,14.56986616
07/09/2020 16:00,22.68584,3.68962,22.98392117,2.05584,0.59962,2.1415,20.63,3.09,20.86012943,16.37584,3.95962,16.84775137,2.05584,0.59962,2.1415,14.32,3.36,14.70890887
07/09/2020 16:30,22.04944,3.88692,22.38941606,1.90944,0.55692,1.989,20.14,3.33,20.4134392,16.14944,3.09692,16.44370171,1.90944,0.55692,1.989,14.24,2.54,14.46475717
07/09/2020 17:00,22.33184,3.28512,22.57217515,1.73184,0.50512,1.804,20.6,2.78,20.78673616,16.64184,3.37512,16.98064409,1.73184,0.50512,1.804,14.91,2.87,15.18370837
07/09/2020 17:30,22.28672,2.86946,22.4706851,1.50672,0.43946,1.5695,20.78,2.43,20.92159889,16.63672,3.09946,16.92297564,1.50672,0.43946,1.5695,15.13,2.66,15.36204739
07/09/2020 18:00,21.97208,2.51644,22.11571319,0.98208,0.28644,1.023,20.99,2.23,21.1081264,16.25208,2.54644,16.45036355,0.98208,0.28644,1.023,15.27,2.26,15.436337
07/09/2020 18:30,21.83096,2.22028,21.94357441,0.48096,0.14028,0.501,21.35,2.08,21.45108156,16.17096,2.30028,16.3337453,0.48096,0.14028,0.501,15.69,2.16,15.83798283
07/09/2020 19:00,21.56952,2.26736,21.68836357,0.53952,0.15736,0.562,21.03,2.11,21.1355861,16.02952,2.38736,16.2063259,0.53952,0.15736,0.562,15.49,2.23,15.64969648
07/09/2020 19:30,22.09848,2.54414,22.244448,0.28848,0.08414,0.3005,21.81,2.46,21.94829606,16.66848,2.63414,16.87533464,0.28848,0.08414,0.3005,16.38,2.55,16.57730075
07/09/2020 20:00,21.08288,2.41084,21.22027282,0.00288,0.00084,0.003,21.08,2.41,21.21731604,17.06288,2.76084,17.28479422,0.00288,0.00084,0.003,17.06,2.76,17.28181703
07/09/2020 20:30,21.41,2.24,21.52685997,0,0,0,21.41,2.24,21.52685997,16.36,2.68,16.57805779,0,0,0,16.36,2.68,16.57805779
07/09/2020 21:00,20.73,1.97,20.8233955,0,0,0,20.73,1.97,20.8233955,15.43,2.24,15.59174461,0,0,0,15.43,2.24,15.59174461
07/09/2020 21:30,19.57,1.38,19.61859577,0,0,0,19.57,1.38,19.61859577,14.36,2.06,14.5070052,0,0,0,14.36,2.06,14.5070052
07/09/2020 22:00,18.32,1.17,18.35732279,0,0,0,18.32,1.17,18.35732279,13.37,1.7,13.47764445,0,0,0,13.37,1.7,13.47764445
07/09/2020 22:30,16.58,0.67,16.59353187,0,0,0,16.58,0.67,16.59353187,12.31,1.25,12.3733019,0,0,0,12.31,1.25,12.3733019
07/09/2020 23:00,15.31,-0.24,15.31188101,0,0,0,15.31,-0.24,15.31188101,11.74,1.4,11.82318062,0,0,0,11.74,1.4,11.82318062
07/09/2020 23:30,14.73,0.42,14.73598656,0,0,0,14.73,0.42,14.73598656,10.75,1.05,10.80115735,0,0,0,10.75,1.05,10.80115735
08/09/2020 00:00,14.15,0.42,14.15623184,0,0,0,14.15,0.42,14.15623184,10.31,0.91,10.35008213,0,0,0,10.31,0.91,10.35008213
08/09/2020 00:30,13.55,0.42,13.55650766,0,0,0,13.55,0.42,13.55650766,9.78,0.66,9.802244641,0,0,0,9.78,0.66,9.802244641
08/09/2020 01:00,13.31,0.53,13.32054804,0,0,0,13.31,0.53,13.32054804,9.69,0.66,9.712450772,0,0,0,9.69,0.66,9.712450772
08/09/2020 01:30,13.31,2.18,13.48734592,0,0,0,13.31,2.18,13.48734592,9.35,-1.5,9.469556484,0,0,0,9.35,-1.5,9.469556484
08/09/2020 02:00,12.79,-0.47,12.79863274,0,0,0,12.79,-0.47,12.79863274,9.41,0.66,9.433117194,0,0,0,9.41,0.66,9.433117194
08/09/2020 02:30,12.55,-0.47,12.55879771,0,0,0,12.55,-0.47,12.55879771,9.18,0.58,9.198304192,0,0,0,9.18,0.58,9.198304192
08/09/2020 03:00,12.55,-0.47,12.55879771,0,0,0,12.55,-0.47,12.55879771,9.21,0.52,9.224668016,0,0,0,9.21,0.52,9.224668016
08/09/2020 03:30,12.44,-0.47,12.44887545,0,0,0,12.44,-0.47,12.44887545,9.07,0.48,9.082692332,0,0,0,9.07,0.48,9.082692332
08/09/2020 04:00,12.17,0,12.17,0,0,0,12.17,0,12.17,8.84,0.44,8.850943453,0,0,0,8.84,0.44,8.850943453
08/09/2020 04:30,12.36,0,12.36,0,0,0,12.36,0,12.36,8.99,0.44,9.000761079,0,0,0,8.99,0.44,9.000761079
08/09/2020 05:00,12.21,-0.41,12.21688176,0,0,0,12.21,-0.41,12.21688176,8.93,0.44,8.940833294,0,0,0,8.93,0.44,8.940833294
08/09/2020 05:30,12.91,-0.1,12.91038729,0,0,0,12.91,-0.1,12.91038729,9.36,0.44,9.370336173,0,0,0,9.36,0.44,9.370336173
08/09/2020 06:00,13.72,0.42,13.72642707,0,0,0,13.72,0.42,13.72642707,9.98,0.57,9.996264302,0,0,0,9.98,0.57,9.996264302
08/09/2020 06:30,15.97,1.3,16.02282435,0,0,0,15.97,1.3,16.02282435,11.71,1.74,11.83856833,0,0,0,11.71,1.74,11.83856833
08/09/2020 07:00,17.89704,2.06622,18.01591812,0.22704,0.06622,0.2365,17.67,2,17.78282598,13.30704,2.31622,13.50711622,0.22704,0.06622,0.2365,13.08,2.25,13.27210985
08/09/2020 07:30,19.77968,3.50824,20.08839189,0.43968,0.12824,0.458,19.34,3.38,19.63313526,14.77968,2.14824,14.93498832,0.43968,0.12824,0.458,14.34,2.02,14.4815745
08/09/2020 08:00,21.02072,4.65396,21.52974717,0.63072,0.18396,0.657,20.39,4.47,20.87421855,15.68072,1.77396,15.78074503,0.63072,0.18396,0.657,15.05,1.59,15.13375697
08/09/2020 08:30,21.31712,2.96666,21.52256204,1.49712,0.43666,1.5595,19.82,2.53,19.98082331,17.06712,4.88666,17.75291613,1.49712,0.43666,1.5595,15.57,4.45,16.19343694
08/09/2020 09:00,20.89168,3.11424,21.12251841,1.83168,0.53424,1.908,19.06,2.58,19.23382437,17.82168,5.18424,18.56040469,1.83168,0.53424,1.908,15.99,4.65,16.65240523
08/09/2020 09:30,20.58352,3.20186,20.83106342,2.30352,0.67186,2.3995,18.28,2.53,18.45424883,17.38352,4.94186,18.07231994,2.30352,0.67186,2.3995,15.08,4.27,15.67288423
08/09/2020 10:00,20.84808,4.67194,21.36514599,5.21808,1.52194,5.4355,15.63,3.15,15.94425915,16.78808,5.43194,17.64498802,5.21808,1.52194,5.4355,11.57,3.91,12.21282113
08/09/2020 10:30,22.19008,4.66544,22.67522835,3.07008,0.89544,3.198,19.12,3.77,19.48813229,16.98008,4.35544,17.52977394,3.07008,0.89544,3.198,13.91,3.46,14.33386549
08/09/2020 11:00,22.0688,5.1309,22.65740648,4.0488,1.1809,4.2175,18.02,3.95,18.44784269,16.6588,4.6409,17.29316542,4.0488,1.1809,4.2175,12.61,3.46,13.07607357
08/09/2020 11:30,21.13568,5.13124,21.74963432,4.73568,1.38124,4.933,16.4,3.75,16.82327257,17.58568,5.04124,18.29399469,4.73568,1.38124,4.933,12.85,3.66,13.36106657
08/09/2020 12:00,21.86976,5.55868,22.56513518,5.06976,1.47868,5.281,16.8,4.08,17.28833132,17.43976,5.09868,18.1698037,5.06976,1.47868,5.281,12.37,3.62,12.88880522
08/09/2020 12:30,22.48464,4.84552,23.00082825,2.14464,0.62552,2.234,20.34,4.22,20.77315575,16.77464,3.84552,17.20978127,2.14464,0.62552,2.234,14.63,3.22,14.98016355
08/09/2020 13:00,22.05848,5.75664,22.79726835,5.02848,1.46664,5.238,17.03,4.29,17.56203291,17.33848,4.82664,17.99775937,5.02848,1.46664,5.238,12.31,3.36,12.76031739
08/09/2020 13:30,22.20632,7.66226,23.49108078,9.91632,2.89226,10.3295,12.29,4.77,13.18320902,17.96632,7.22226,19.36361779,9.91632,2.89226,10.3295,8.05,4.33,9.140645491
08/09/2020 14:00,22.83176,7.50968,24.03506934,9.70176,2.82968,10.106,13.13,4.68,13.93912838,17.20176,7.11968,18.61693827,9.70176,2.82968,10.106,7.5,4.29,8.640260413
08/09/2020 14:30,22.98656,10.02108,25.07596429,9.94656,2.90108,10.361,13.04,7.12,14.85718681,16.90656,5.24108,17.70030199,9.94656,2.90108,10.361,6.96,2.34,7.342833241
08/09/2020 15:00,22.37672,6.92946,23.42509368,6.54672,1.90946,6.8195,15.83,5.02,16.60690519,16.31672,4.99946,17.06546079,6.54672,1.90946,6.8195,9.77,3.09,10.24699956
08/09/2020 15:30,22.11808,4.93194,22.66127744,3.29808,0.96194,3.4355,18.82,3.97,19.23417011,16.14808,4.26194,16.7010365,3.29808,0.96194,3.4355,12.85,3.3,13.26697026
08/09/2020 16:00,22.33032,5.81176,23.07422254,5.56032,1.62176,5.792,16.77,4.19,17.28551417,16.85032,5.33176,17.67373613,5.56032,1.62176,5.792,11.29,3.71,11.88394716
08/09/2020 16:30,22.24288,4.94084,22.78503041,4.32288,1.26084,4.503,17.92,3.68,18.29395529,16.73288,5.10084,17.49307983,4.32288,1.26084,4.503,12.41,3.84,12.99052347
08/09/2020 17:00,21.66408,4.27494,22.08183584,4.23408,1.23494,4.4105,17.43,3.04,17.69312013,16.04408,4.42494,16.64309458,4.23408,1.23494,4.4105,11.81,3.19,12.2332416
08/09/2020 17:30,22.03832,4.38826,22.47096736,4.34832,1.26826,4.5295,17.69,3.12,17.96303148,16.47832,4.51826,17.08653574,4.34832,1.26826,4.5295,12.13,3.25,12.55784217
08/09/2020 18:00,22.9604,3.8522,23.28131038,2.5104,0.7322,2.615,20.45,3.12,20.68663578,17.4004,4.2122,17.90297598,2.5104,0.7322,2.615,14.89,3.48,15.29125567
08/09/2020 18:30,22.5356,3.1033,22.74826891,1.2456,0.3633,1.2975,21.29,2.74,21.4655934,17.1856,3.9033,17.62329703,1.2456,0.3633,1.2975,15.94,3.54,16.3283557
08/09/2020 19:00,22.53616,2.75138,22.70349311,0.41616,0.12138,0.4335,22.12,2.63,22.27580077,17.25616,3.83138,17.67638342,0.41616,0.12138,0.4335,16.84,3.71,17.24383078
08/09/2020 19:30,22.2052,2.7211,22.37130511,0.1752,0.0511,0.1825,22.03,2.67,22.19120997,17.0152,3.3411,17.3401263,0.1752,0.0511,0.1825,16.84,3.29,17.15837113
08/09/2020 20:00,21.69,2.29,21.81055249,0,0,0,21.69,2.29,21.81055249,18.01,3.99,18.44668534,0,0,0,18.01,3.99,18.44668534
08/09/2020 20:30,21.74,2.11,21.8421542,0,0,0,21.74,2.11,21.8421542,17.52,3.68,17.9023127,0,0,0,17.52,3.68,17.9023127
08/09/2020 21:00,21.51,2.37,21.64017098,0,0,0,21.51,2.37,21.64017098,16.12,2.84,16.36826197,0,0,0,16.12,2.84,16.36826197
08/09/2020 21:30,20.81,2.45,20.95372521,0,0,0,20.81,2.45,20.95372521,15.12,2.44,15.31561295,0,0,0,15.12,2.44,15.31561295
08/09/2020 22:00,19.96,3.22,20.21806123,0,0,0,19.96,3.22,20.21806123,14.48,1.86,14.59897257,0,0,0,14.48,1.86,14.59897257
08/09/2020 22:30,18.27,3.78,18.65693705,0,0,0,18.27,3.78,18.65693705,12.82,-0.71,12.83964563,0,0,0,12.82,-0.71,12.83964563
08/09/2020 23:00,16.95,3.27,17.26254327,0,0,0,16.95,3.27,17.26254327,11.87,-0.98,11.91038622,0,0,0,11.87,-0.98,11.91038622
08/09/2020 23:30,15.63,3.06,15.92672283,0,0,0,15.63,3.06,15.92672283,10.82,-1.23,10.88968778,0,0,0,10.82,-1.23,10.88968778
09/09/2020 00:00,14.87,2.95,15.15979551,0,0,0,14.87,2.95,15.15979551,10.31,-1.38,10.40194693,0,0,0,10.31,-1.38,10.40194693
09/09/2020 00:30,14.37,2.68,14.61777343,0,0,0,14.37,2.68,14.61777343,10.06,-1.27,10.13984714,0,0,0,10.06,-1.27,10.13984714
09/09/2020 01:00,13.45,-0.35,13.45455313,0,0,0,13.45,-0.35,13.45455313,9.89,1.11,9.952095257,0,0,0,9.89,1.11,9.952095257
09/09/2020 01:30,13.49,-0.62,13.50424007,0,0,0,13.49,-0.62,13.50424007,9.89,0.87,9.928192182,0,0,0,9.89,0.87,9.928192182
09/09/2020 02:00,13.02,-0.47,13.02848034,0,0,0,13.02,-0.47,13.02848034,9.58,1.03,9.635211466,0,0,0,9.58,1.03,9.635211466
09/09/2020 02:30,12.37,-0.47,12.37892564,0,0,0,12.37,-0.47,12.37892564,9.7,0.75,9.728951639,0,0,0,9.7,0.75,9.728951639
09/09/2020 03:00,11.7,-0.6,11.71537451,0,0,0,11.7,-0.6,11.71537451,10.06,1.02,10.11157752,0,0,0,10.06,1.02,10.11157752
09/09/2020 03:30,12.29,-0.45,12.29823565,0,0,0,12.29,-0.45,12.29823565,9.81,0.94,9.854932775,0,0,0,9.81,0.94,9.854932775
09/09/2020 04:00,12.68,-0.45,12.6879825,0,0,0,12.68,-0.45,12.6879825,9.34,1.1,9.404552089,0,0,0,9.34,1.1,9.404552089
09/09/2020 04:30,12.58,-0.41,12.58667947,0,0,0,12.58,-0.41,12.58667947,9.17,1.02,9.22655407,0,0,0,9.17,1.02,9.22655407
09/09/2020 05:00,12.44,-0.54,12.45171474,0,0,0,12.44,-0.54,12.45171474,8.9,0.61,8.920880001,0,0,0,8.9,0.61,8.920880001
09/09/2020 05:30,13.38,0.32,13.38382606,0,0,0,13.38,0.32,13.38382606,9.63,0.76,9.659943064,0,0,0,9.63,0.76,9.659943064
09/09/2020 06:00,13.97,0.47,13.97790399,0,0,0,13.97,0.47,13.97790399,10.08,1.01,10.13047383,0,0,0,10.08,1.01,10.13047383
09/09/2020 06:30,16.1,1.56,16.17540108,0,0,0,16.1,1.56,16.17540108,11.67,1.56,11.77380567,0,0,0,11.67,1.56,11.77380567
09/09/2020 07:00,18.56976,5.04368,19.24252308,0.14976,0.04368,0.156,18.42,5,19.08655024,12.98976,-0.40632,12.9961133,0.14976,0.04368,0.156,12.84,-0.45,12.84788309
09/09/2020 07:30,19.95928,5.55854,20.71883744,0.50928,0.14854,0.5305,19.45,5.41,20.18837784,13.83928,-0.26146,13.84174961,0.50928,0.14854,0.5305,13.33,-0.41,13.33630384
09/09/2020 08:00,21.03016,6.09588,21.89583026,0.74016,0.21588,0.771,20.29,5.88,21.12483136,14.57016,0.48588,14.57825922,0.74016,0.21588,0.771,13.83,0.27,13.83263532
09/09/2020 08:30,20.8296,6.5178,21.82553443,1.8096,0.5278,1.885,19.02,5.99,19.94092525,16.5096,1.1778,16.55155899,1.8096,0.5278,1.885,14.7,0.65,14.71436373
09/09/2020 09:00,21.15088,6.24484,22.05352016,1.73088,0.50484,1.803,19.42,5.74,20.25053086,16.68088,1.83484,16.78148967,1.73088,0.50484,1.803,14.95,1.33,15.00904394
09/09/2020 09:30,21.7552,4.6361,22.24369911,2.2152,0.6461,2.3075,19.54,3.99,19.94321188,16.3152,3.8461,16.76240544,2.2152,0.6461,2.3075,14.1,3.2,14.45856148
09/09/2020 10:00,22.17888,4.24634,22.58172096,1.83888,0.53634,1.9155,20.34,3.71,20.67558222,16.82888,4.07634,17.31553493,1.83888,0.53634,1.9155,14.99,3.54,15.40232775
09/09/2020 10:30,22.37848,4.97914,22.92571051,3.76848,1.09914,3.9255,18.61,3.88,19.01016833,16.96848,4.74914,17.62054608,3.76848,1.09914,3.9255,13.2,3.65,13.69534592
09/09/2020 11:00,22.45832,6.66076,23.42523983,7.88832,2.30076,8.217,14.57,4.36,15.20836941,16.90832,6.20076,18.00946167,7.88832,2.30076,8.217,9.02,3.9,9.827023965
09/09/2020 11:30,22.8952,7.9061,24.22182075,10.1352,2.9561,10.5575,12.76,4.95,13.68649334,17.3152,7.3761,18.82081301,10.1352,2.9561,10.5575,7.18,4.42,8.431417437
09/09/2020 12:00,22.80016,8.06588,24.18482409,10.82016,3.15588,11.271,11.98,4.91,12.94714254,17.25016,7.34588,18.74913259,10.82016,3.15588,11.271,6.43,4.19,7.674698691
09/09/2020 12:30,22.3424,8.9632,24.07325886,13.6224,3.9732,14.19,8.72,4.99,10.04681542,17.6624,8.9232,19.78847826,13.6224,3.9732,14.19,4.04,4.95,6.389373991
09/09/2020 13:00,22.48432,9.45876,24.39288393,14.22432,4.14876,14.817,8.26,5.31,9.819557016,17.65432,9.23876,19.92560416,14.22432,4.14876,14.817,3.43,5.09,6.137833494
09/09/2020 13:30,22.47232,9.04526,24.224407,14.21232,4.14526,14.8045,8.26,4.9,9.604040816,17.46232,9.57526,19.91527614,14.21232,4.14526,14.8045,3.25,5.43,6.32830151
09/09/2020 14:00,22.44024,8.67382,24.05825273,13.83024,4.03382,14.4065,8.61,4.64,9.780679935,17.64024,9.84382,20.20096184,13.83024,4.03382,14.4065,3.81,5.81,6.947819802
09/09/2020 14:30,21.96096,8.12028,23.41415622,13.20096,3.85028,13.751,8.76,4.27,9.745280909,17.27096,9.37028,19.64912738,13.20096,3.85028,13.751,4.07,5.52,6.858228634
09/09/2020 15:00,21.31848,7.47664,22.59154123,12.46848,3.63664,12.988,8.85,3.84,9.647180935,16.61848,8.72664,18.77040552,12.46848,3.63664,12.988,4.15,5.09,6.567389131
09/09/2020 15:30,21.0832,7.0276,22.22360196,11.9232,3.4776,12.42,9.16,3.55,9.823853623,16.3632,8.2876,18.34226344,11.9232,3.4776,12.42,4.44,4.81,6.545968225
09/09/2020 16:00,21.5328,6.3904,22.46104824,10.4928,3.0604,10.93,11.04,3.33,11.53128354,16.5828,7.7304,18.2961291,10.4928,3.0604,10.93,6.09,4.67,7.67443809
09/09/2020 16:30,21.06328,7.71304,22.43106664,9.47328,2.76304,9.868,11.59,4.95,12.60280128,15.99328,4.81304,16.70180706,9.47328,2.76304,9.868,6.52,2.05,6.834683606
09/09/2020 17:00,21.35768,7.75724,22.7227918,8.04768,2.34724,8.383,13.31,5.41,14.3674702,15.99768,3.30724,16.33596039,8.04768,2.34724,8.383,7.95,0.96,8.007752494
09/09/2020 17:30,21.64608,6.59344,22.62799661,5.80608,1.69344,6.048,15.84,4.9,16.580579,16.31608,2.75344,16.54677909,5.80608,1.69344,6.048,10.51,1.06,10.56331861
09/09/2020 18:00,21.77952,6.25986,22.66127399,3.59952,1.04986,3.7495,18.18,5.21,18.91180848,16.24952,1.59986,16.32808783,3.59952,1.04986,3.7495,12.65,0.55,12.66195088
09/09/2020 18:30,21.31216,5.18438,21.93367183,1.35216,0.39438,1.4085,19.96,4.79,20.52670699,16.32216,0.84438,16.34398619,1.35216,0.39438,1.4085,14.97,0.45,14.976762
09/09/2020 19:00,20.4216,4.5788,20.9286205,0.6816,0.1988,0.71,19.74,4.38,20.22008902,16.6416,0.7188,16.65711632,0.6816,0.1988,0.71,15.96,0.52,15.96846893
09/09/2020 19:30,20.4296,4.5603,20.93238859,0.3096,0.0903,0.3225,20.12,4.47,20.61056283,16.6196,0.6103,16.63080185,0.3096,0.0903,0.3225,16.31,0.52,16.31828729
09/09/2020 20:00,20.36712,4.42666,20.8426221,0.05712,0.01666,0.0595,20.31,4.41,20.78326731,16.52712,0.53666,16.53583078,0.05712,0.01666,0.0595,16.47,0.52,16.47820682
09/09/2020 20:30,20.66,4.63,21.17244672,0,0,0,20.66,4.63,21.17244672,16.7,0.57,16.70972471,0,0,0,16.7,0.57,16.70972471
09/09/2020 21:00,20.33,4.66,20.85724095,0,0,0,20.33,4.66,20.85724095,15.73,-0.35,15.73389335,0,0,0,15.73,-0.35,15.73389335
09/09/2020 21:30,19.81,4.5,20.31467696,0,0,0,19.81,4.5,20.31467696,14.38,-0.77,14.40060068,0,0,0,14.38,-0.77,14.40060068
09/09/2020 22:00,18.78,4.14,19.23091261,0,0,0,18.78,4.14,19.23091261,13.68,-1.01,13.71723369,0,0,0,13.68,-1.01,13.71723369
09/09/2020 22:30,17.23,3.44,17.57004553,0,0,0,17.23,3.44,17.57004553,12.5,-1.26,12.5633435,0,0,0,12.5,-1.26,12.5633435
09/09/2020 23:00,15.76,3.31,16.10384116,0,0,0,15.76,3.31,16.10384116,10.97,-0.97,11.01280164,0,0,0,10.97,-0.97,11.01280164
09/09/2020 23:30,14.62,0.49,14.62820905,0,0,0,14.62,0.49,14.62820905,10.65,0.78,10.67852518,0,0,0,10.65,0.78,10.67852518
10/09/2020 00:00,14.15,0,14.15,0,0,0,14.15,0,14.15,10.37,0.74,10.39636956,0,0,0,10.37,0.74,10.39636956
10/09/2020 00:30,13.58,1.94,13.71787156,0,0,0,13.58,1.94,13.71787156,9.83,-0.19,9.831836044,0,0,0,9.83,-0.19,9.831836044
10/09/2020 01:00,12.97,1.58,13.06588305,0,0,0,12.97,1.58,13.06588305,9.19,-1.37,9.291555306,0,0,0,9.19,-1.37,9.291555306
10/09/2020 01:30,12.35,-1.23,12.41109987,0,0,0,12.35,-1.23,12.41109987,9.19,0.94,9.237948907,0,0,0,9.19,0.94,9.237948907
10/09/2020 02:00,12.41,-1.11,12.45954253,0,0,0,12.41,-1.11,12.45954253,9.19,1,9.24424686,0,0,0,9.19,1,9.24424686
10/09/2020 02:30,12.47,-1.4,12.54834252,0,0,0,12.47,-1.4,12.54834252,9.29,1.3,9.380517043,0,0,0,9.29,1.3,9.380517043
10/09/2020 03:00,12.34,-1.5,12.43083264,0,0,0,12.34,-1.5,12.43083264,9.29,1.52,9.4135275,0,0,0,9.29,1.52,9.4135275
10/09/2020 03:30,12.21,-1.5,12.30179255,0,0,0,12.21,-1.5,12.30179255,9.16,1.52,9.285257132,0,0,0,9.16,1.52,9.285257132
10/09/2020 04:00,11.84,-1.5,11.93463866,0,0,0,11.84,-1.5,11.93463866,8.8,1.42,8.913831948,0,0,0,8.8,1.42,8.913831948
10/09/2020 04:30,11.97,-1.59,12.07513975,0,0,0,11.97,-1.59,12.07513975,8.88,1.23,8.96478109,0,0,0,8.88,1.23,8.96478109
10/09/2020 05:00,12.09,-1.63,12.19938523,0,0,0,12.09,-1.63,12.19938523,8.94,1.13,9.011132004,0,0,0,8.94,1.13,9.011132004
10/09/2020 05:30,12.71,0.69,12.72871557,0,0,0,12.71,0.69,12.72871557,9,-1,9.055385138,0,0,0,9,-1,9.055385138
10/09/2020 06:00,13.63,1.7,13.73560701,0,0,0,13.63,1.7,13.73560701,9.57,-1.34,9.663358629,0,0,0,9.57,-1.34,9.663358629
10/09/2020 06:30,15.08,2.55,15.29408055,0,0,0,15.08,2.55,15.29408055,10.53,-0.95,10.5727669,0,0,0,10.53,-0.95,10.5727669
10/09/2020 07:00,16.9276,1.5418,16.99767011,0.1776,0.0518,0.185,16.75,1.49,16.81614106,12.3376,1.9318,12.48792317,0.1776,0.0518,0.185,12.16,1.88,12.30447073
10/09/2020 07:30,18.51048,1.05264,18.54038621,0.42048,0.12264,0.438,18.09,0.93,18.1138897,13.61048,2.86264,13.90826638,0.42048,0.12264,0.438,13.19,2.74,13.47158862
10/09/2020 08:00,19.57952,2.04236,19.68575215,0.65952,0.19236,0.687,18.92,1.85,19.01023146,14.73952,2.73236,14.99063845,0.65952,0.19236,0.687,14.08,2.54,14.30727088
10/09/2020 08:30,20.0868,2.6424,20.25985716,0.7968,0.2324,0.83,19.29,2.41,19.43996399,15.8768,3.1724,16.19064236,0.7968,0.2324,0.83,15.08,2.94,15.36391877
10/09/2020 09:00,20.0032,2.9076,20.21341505,1.3632,0.3976,1.42,18.64,2.51,18.8082349,16.5632,3.4876,16.92639796,1.3632,0.3976,1.42,15.2,3.09,15.51090262
10/09/2020 09:30,21.25648,5.40564,21.93305464,2.31648,0.67564,2.413,18.94,4.73,19.52169306,15.94648,2.23564,16.10243182,2.31648,0.67564,2.413,13.63,1.56,13.7189832
10/09/2020 10:00,21.4896,5.8978,22.28423104,3.2496,0.9478,3.385,18.24,4.95,18.89973809,16.0596,2.3878,16.23614305,3.2496,0.9478,3.385,12.81,1.44,12.89068268
10/09/2020 10:30,21.57064,5.89852,22.36258143,3.56064,1.03852,3.709,18.01,4.86,18.654214,16.11064,2.53852,16.30940848,3.56064,1.03852,3.709,12.55,1.5,12.63932356
10/09/2020 11:00,21.78248,6.38864,22.70002546,3.97248,1.15864,4.138,17.81,5.23,18.56203114,16.11248,2.32864,16.27988255,3.97248,1.15864,4.138,12.14,1.17,12.19624942
10/09/2020 11:30,21.8424,6.9707,22.9277364,5.2824,1.5407,5.5025,16.56,5.43,17.42752134,16.3624,2.8907,16.61578407,5.2824,1.5407,5.5025,11.08,1.35,11.1619398
10/09/2020 12:00,21.70248,6.77614,22.73573644,5.71248,1.66614,5.9505,15.99,5.11,16.78666733,16.34248,3.40614,16.69366473,5.71248,1.66614,5.9505,10.63,1.74,10.77146694
10/09/2020 12:30,22.01296,6.77878,23.03306897,5.89296,1.71878,6.1385,16.12,5.06,16.89550236,16.20296,3.34878,16.54539937,5.89296,1.71878,6.1385,10.31,1.63,10.43805537
10/09/2020 13:00,21.6444,6.8517,22.70299197,6.3144,1.8417,6.5775,15.33,5.01,16.12789509,15.5744,3.1117,15.88221056,6.3144,1.8417,6.5775,9.26,1.27,9.346683904
10/09/2020 13:30,21.2812,5.8416,22.06838834,3.8112,1.1116,3.97,17.47,4.73,18.09899997,15.0212,1.7216,15.11953557,3.8112,1.1116,3.97,11.21,0.61,11.22658452
10/09/2020 14:00,21.32408,6.34994,22.24945226,4.59408,1.33994,4.7855,16.73,5.01,17.46404879,15.18408,2.30994,15.35877952,4.59408,1.33994,4.7855,10.59,0.97,10.6343312
10/09/2020 14:30,20.854,6.1545,21.74321012,5.124,1.4945,5.3375,15.73,4.66,16.40574594,14.974,2.6245,15.20225892,5.124,1.4945,5.3375,9.85,1.13,9.914605388
10/09/2020 15:00,20.58656,6.46858,21.57890127,5.92656,1.72858,6.1735,14.66,4.74,15.40724505,14.93656,3.10858,15.25660822,5.92656,1.72858,6.1735,9.01,1.38,9.115069939
10/09/2020 15:30,20.42344,5.57392,21.17039172,3.37344,0.98392,3.514,17.05,4.59,17.65702693,15.04344,1.82392,15.15360588,3.37344,0.98392,3.514,11.67,0.84,11.70019231
10/09/2020 16:00,21.10616,5.62138,21.84192993,2.81616,0.82138,2.9335,18.29,4.8,18.9093654,15.47616,1.35138,15.53504928,2.81616,0.82138,2.9335,12.66,0.53,12.67108914
10/09/2020 16:30,20.8532,5.3801,21.53604946,2.7432,0.8001,2.8575,18.11,4.58,18.68016328,14.9832,1.3301,15.04212246,2.7432,0.8001,2.8575,12.24,0.53,12.2514693
10/09/2020 17:00,21.44472,4.66596,21.9464621,1.25472,0.36596,1.307,20.19,4.3,20.642822,15.43472,1.03596,15.46944713,1.25472,0.36596,1.307,14.18,0.67,14.19581981
10/09/2020 17:30,22.01744,4.73592,22.52102578,0.63744,0.18592,0.664,21.38,4.55,21.85879457,15.96744,0.80592,15.98776555,0.63744,0.18592,0.664,15.33,0.62,15.34253239
10/09/2020 18:00,22.21224,4.90482,22.74732655,0.70224,0.20482,0.7315,21.51,4.7,22.01749532,16.19224,0.64482,16.20507418,0.70224,0.20482,0.7315,15.49,0.44,15.49624793
10/09/2020 18:30,21.8264,4.5377,22.29310338,0.5064,0.1477,0.5275,21.32,4.39,21.76728049,15.9964,0.6577,16.00991512,0.5064,0.1477,0.5275,15.49,0.51,15.49839347
10/09/2020 19:00,21.62352,4.08186,22.00541293,0.38352,0.11186,0.3995,21.24,3.97,21.60783423,15.91352,0.71186,15.92943387,0.38352,0.11186,0.3995,15.53,0.6,15.54158615
10/09/2020 19:30,22.11568,4.50124,22.56910418,0.17568,0.05124,0.183,21.94,4.45,22.38673938,16.23568,0.68124,16.24996594,0.17568,0.05124,0.183,16.06,0.63,16.07235204
10/09/2020 20:00,22.53,4.12,22.90360889,0,0,0,22.53,4.12,22.90360889,16.79,0.76,16.80719191,0,0,0,16.79,0.76,16.80719191
10/09/2020 20:30,21.41,4.37,21.85143016,0,0,0,21.41,4.37,21.85143016,17.02,0.81,17.03926348,0,0,0,17.02,0.81,17.03926348
10/09/2020 21:00,20.56,4.19,20.9826047,0,0,0,20.56,4.19,20.9826047,16.19,0.48,16.19711394,0,0,0,16.19,0.48,16.19711394
10/09/2020 21:30,19.54,3.61,19.87067437,0,0,0,19.54,3.61,19.87067437,15.46,-0.37,15.46442692,0,0,0,15.46,-0.37,15.46442692
10/09/2020 22:00,19.3,3.61,19.6347167,0,0,0,19.3,3.61,19.6347167,13.87,-0.51,13.87937318,0,0,0,13.87,-0.51,13.87937318
10/09/2020 22:30,17.43,2.72,17.64095519,0,0,0,17.43,2.72,17.64095519,12.33,-1.02,12.37211785,0,0,0,12.33,-1.02,12.37211785
10/09/2020 23:00,16.23,1.76,16.32514931,0,0,0,16.23,1.76,16.32514931,11.66,-0.46,11.66907023,0,0,0,11.66,-0.46,11.66907023
10/09/2020 23:30,14.94,-0.44,14.94647785,0,0,0,14.94,-0.44,14.94647785,11.09,1.13,11.14742123,0,0,0,11.09,1.13,11.14742123
11/09/2020 00:00,14.36,1.68,14.457939,0,0,0,14.36,1.68,14.457939,10.59,-0.73,10.61513071,0,0,0,10.59,-0.73,10.61513071
11/09/2020 00:30,13.54,1.94,13.67827475,0,0,0,13.54,1.94,13.67827475,9.56,-1.76,9.720658414,0,0,0,9.56,-1.76,9.720658414
11/09/2020 01:00,13.35,1.94,13.49022239,0,0,0,13.35,1.94,13.49022239,9.43,-1.87,9.613625747,0,0,0,9.43,-1.87,9.613625747
11/09/2020 01:30,13.17,1.55,13.26089741,0,0,0,13.17,1.55,13.26089741,9.39,-1.59,9.523665261,0,0,0,9.39,-1.59,9.523665261
11/09/2020 02:00,13.17,1.55,13.26089741,0,0,0,13.17,1.55,13.26089741,9.44,-1.27,9.525045932,0,0,0,9.44,-1.27,9.525045932
11/09/2020 02:30,13.17,1.93,13.3106649,0,0,0,13.17,1.93,13.3106649,9.32,-1.82,9.49604128,0,0,0,9.32,-1.82,9.49604128
11/09/2020 03:00,12.73,1.81,12.85803251,0,0,0,12.73,1.81,12.85803251,9.02,-1.86,9.209777413,0,0,0,9.02,-1.86,9.209777413
11/09/2020 03:30,12.5,1.62,12.60453887,0,0,0,12.5,1.62,12.60453887,8.85,-1.76,9.023308706,0,0,0,8.85,-1.76,9.023308706
11/09/2020 04:00,12.69,1.65,12.79681992,0,0,0,12.69,1.65,12.79681992,9.09,-1.7,9.247599689,0,0,0,9.09,-1.7,9.247599689
11/09/2020 04:30,12.73,1.71,12.84433727,0,0,0,12.73,1.71,12.84433727,9.09,-1.76,9.258817419,0,0,0,9.09,-1.76,9.258817419
11/09/2020 05:00,12.73,1.87,12.86661572,0,0,0,12.73,1.87,12.86661572,9.01,-1.83,9.193965412,0,0,0,9.01,-1.83,9.193965412
11/09/2020 05:30,13.33,1.96,13.4733255,0,0,0,13.33,1.96,13.4733255,9.46,-1.73,9.61688619,0,0,0,9.46,-1.73,9.61688619
11/09/2020 06:00,14.27,2.32,14.45736145,0,0,0,14.27,2.32,14.45736145,10.18,-1.49,10.28846441,0,0,0,10.18,-1.49,10.28846441
11/09/2020 06:30,15.78,1.94,15.89880499,0,0,0,15.78,1.94,15.89880499,11.49,0.39,11.49661689,0,0,0,11.49,0.39,11.49661689
11/09/2020 07:00,17.8192,1.2156,17.86061511,0.2592,0.0756,0.27,17.56,1.14,17.59696565,13.3892,2.7956,13.67794049,0.2592,0.0756,0.27,13.13,2.72,13.40877698
11/09/2020 07:30,19.524,1.877,19.61401807,0.504,0.147,0.525,19.02,1.73,19.09851565,14.584,2.637,14.82048667,0.504,0.147,0.525,14.08,2.49,14.29847894
11/09/2020 08:00,20.97808,3.42444,21.25574345,0.83808,0.24444,0.873,20.14,3.18,20.38950711,15.79808,2.78444,16.04158464,0.83808,0.24444,0.873,14.96,2.54,15.17409635
11/09/2020 08:30,22.02104,3.54572,22.30467065,1.39104,0.40572,1.449,20.63,3.14,20.86759449,16.81104,4.24572,17.33889282,1.39104,0.40572,1.449,15.42,3.84,15.89094082
11/09/2020 09:00,22.04648,3.20814,22.27867686,2.01648,0.58814,2.1005,20.03,2.62,20.20062623,16.91648,4.79814,17.58378352,2.01648,0.58814,2.1005,14.9,4.21,15.48334912
11/09/2020 09:30,22.19344,3.31892,22.44023193,2.05344,0.59892,2.139,20.14,2.72,20.32284429,17.74344,4.98892,18.43146727,2.05344,0.59892,2.139,15.69,4.39,16.29258113
11/09/2020 10:00,21.61824,3.44532,21.89106052,2.89824,0.84532,3.019,18.72,2.6,18.89969312,18.21824,5.47532,19.02323311,2.89824,0.84532,3.019,15.32,4.63,16.00435253
11/09/2020 10:30,21.9624,3.2457,22.20093652,2.7624,0.8057,2.8775,19.2,2.44,19.35442068,17.4424,5.4057,18.26085733,2.7624,0.8057,2.8775,14.68,4.6,15.38383567
11/09/2020 11:00,22.3532,3.8051,22.67475107,4.0632,1.1851,4.2325,18.29,2.62,18.47670155,17.3332,5.8251,18.28583091,4.0632,1.1851,4.2325,13.27,4.64,14.057827
11/09/2020 11:30,22.74192,4.18806,23.1243329,3.66192,1.06806,3.8145,19.08,3.12,19.33341149,17.39192,5.34806,18.1956211,3.66192,1.06806,3.8145,13.73,4.28,14.38163064
11/09/2020 12:00,22.60672,3.91946,22.94397428,2.94672,0.85946,3.0695,19.66,3.06,19.8967133,16.73672,4.80946,17.41403749,2.94672,0.85946,3.0695,13.79,3.95,14.34456692
11/09/2020 12:30,23.11768,4.32724,23.51918652,4.20768,1.22724,4.383,18.91,3.1,19.16241373,17.10768,5.56724,17.99074418,4.20768,1.22724,4.383,12.9,4.34,13.61049595
11/09/2020 13:00,22.78328,7.25804,23.91144061,8.39328,2.44804,8.743,14.39,4.81,15.17261349,16.79328,5.52804,17.67974772,8.39328,2.44804,8.743,8.4,3.08,8.946865373
11/09/2020 13:30,22.45736,6.91298,23.49728305,4.22736,1.23298,4.4035,18.23,5.68,19.09437875,16.51736,2.08298,16.6481827,4.22736,1.23298,4.4035,12.29,0.85,12.31935875
11/09/2020 14:00,22.0772,6.1396,22.91500487,3.1872,0.9296,3.32,18.89,5.21,19.59531066,16.2672,2.1596,16.4099259,3.1872,0.9296,3.32,13.08,1.23,13.13770528
11/09/2020 14:30,21.01152,4.57836,21.50454261,3.73152,1.08836,3.887,17.28,3.49,17.62891091,15.09152,3.15836,15.41846989,3.73152,1.08836,3.887,11.36,2.07,11.5470559
11/09/2020 15:00,20.55296,4.20378,20.97846351,5.29296,1.54378,5.5135,15.26,2.66,15.49010006,14.96296,4.15378,15.52881387,5.29296,1.54378,5.5135,9.67,2.61,10.01603714
11/09/2020 15:30,20.26064,3.58102,20.57467466,4.46064,1.30102,4.6465,15.8,2.28,15.96365873,14.94064,3.85102,15.42896881,4.46064,1.30102,4.6465,10.48,2.55,10.78577304
11/09/2020 16:00,20.7644,4.6167,21.27144156,6.6744,1.9467,6.9525,14.09,2.67,14.34074615,15.2944,4.7667,16.01999064,6.6744,1.9467,6.9525,8.62,2.82,9.069553462
11/09/2020 16:30,20.95984,4.81412,21.50559565,6.69984,1.95412,6.979,14.26,2.86,14.5439747,15.74984,4.89412,16.49272175,6.69984,1.95412,6.979,9.05,2.94,9.515571449
11/09/2020 17:00,20.82664,4.39902,21.28615303,6.47664,1.88902,6.7465,14.35,2.51,14.56786189,15.83664,4.59902,16.49091118,6.47664,1.88902,6.7465,9.36,2.71,9.744418915
11/09/2020 17:30,20.68184,3.64012,20.9997376,5.21184,1.52012,5.429,15.47,2.12,15.61458613,15.64184,3.96012,16.13535587,5.21184,1.52012,5.429,10.43,2.44,10.71160586
11/09/2020 18:00,20.68288,2.93084,20.8895033,3.12288,0.91084,3.253,17.56,2.02,17.67580267,15.52288,3.06084,15.82177439,3.12288,0.91084,3.253,12.4,2.15,12.58501093
11/09/2020 18:30,20.4472,2.2021,20.56543781,1.6872,0.4921,1.7575,18.76,1.71,18.83777322,15.5272,2.7521,15.76921032,1.6872,0.4921,1.7575,13.84,2.26,14.02330917
11/09/2020 19:00,20.25344,1.66892,20.32208468,0.61344,0.17892,0.639,19.64,1.49,19.69643876,15.49344,2.63892,15.71657029,0.61344,0.17892,0.639,14.88,2.46,15.081976
11/09/2020 19:30,20.64064,1.77602,20.71690775,0.26064,0.07602,0.2715,20.38,1.7,20.45077994,15.21064,2.12602,15.35850026,0.26064,0.07602,0.2715,14.95,2.05,15.08989728
11/09/2020 20:00,20.42,1.51,20.47575395,0,0,0,20.42,1.51,20.47575395,15.02,1.89,15.13844444,0,0,0,15.02,1.89,15.13844444
11/09/2020 20:30,20.24,1.2,20.27554192,0,0,0,20.24,1.2,20.27554192,14.78,2.08,14.92564236,0,0,0,14.78,2.08,14.92564236
11/09/2020 21:00,19.1,0.95,19.12361106,0,0,0,19.1,0.95,19.12361106,13.8,1.5,13.88128236,0,0,0,13.8,1.5,13.88128236
11/09/2020 21:30,18.34,0.68,18.352602,0,0,0,18.34,0.68,18.352602,13.21,1.25,13.26900901,0,0,0,13.21,1.25,13.26900901
11/09/2020 22:00,17.74,0.54,17.74821681,0,0,0,17.74,0.54,17.74821681,12.87,1.19,12.92489845,0,0,0,12.87,1.19,12.92489845
11/09/2020 22:30,16.64,-0.41,16.64505032,0,0,0,16.64,-0.41,16.64505032,12.11,1.09,12.15895555,0,0,0,12.11,1.09,12.15895555
11/09/2020 23:00,15.68,-0.45,15.68645594,0,0,0,15.68,-0.45,15.68645594,11.47,1.13,11.52552819,0,0,0,11.47,1.13,11.52552819
11/09/2020 23:30,14.95,-0.45,14.95677104,0,0,0,14.95,-0.45,14.95677104,10.95,0.96,10.99200164,0,0,0,10.95,0.96,10.99200164
12/09/2020 00:00,14.29,-0.41,14.29588053,0,0,0,14.29,-0.41,14.29588053,10.43,0.69,10.45279867,0,0,0,10.43,0.69,10.45279867
12/09/2020 00:30,13.69,0.34,13.69422141,0,0,0,13.69,0.34,13.69422141,9.84,-0.45,9.85028426,0,0,0,9.84,-0.45,9.85028426
12/09/2020 01:00,13.48,1.72,13.5892899,0,0,0,13.48,1.72,13.5892899,9.56,-1.7,9.709974253,0,0,0,9.56,-1.7,9.709974253
12/09/2020 01:30,13.26,1.78,13.37893867,0,0,0,13.26,1.78,13.37893867,9.33,-1.88,9.517525939,0,0,0,9.33,-1.88,9.517525939
12/09/2020 02:00,12.79,0.87,12.81955537,0,0,0,12.79,0.87,12.81955537,9.11,-1.23,9.192660116,0,0,0,9.11,-1.23,9.192660116
12/09/2020 02:30,12.21,-1.24,12.27280327,0,0,0,12.21,-1.24,12.27280327,9.11,0.64,9.132453121,0,0,0,9.11,0.64,9.132453121
12/09/2020 03:00,12.21,-1.24,12.27280327,0,0,0,12.21,-1.24,12.27280327,9.11,0.58,9.128444555,0,0,0,9.11,0.58,9.128444555
12/09/2020 03:30,12.04,-1.46,12.12819855,0,0,0,12.04,-1.46,12.12819855,9.11,0.81,9.14593899,0,0,0,9.11,0.81,9.14593899
12/09/2020 04:00,12.14,-1.4,12.22045826,0,0,0,12.14,-1.4,12.22045826,9.18,0.9,9.224012142,0,0,0,9.18,0.9,9.224012142
12/09/2020 04:30,11.97,-1.4,12.05159326,0,0,0,11.97,-1.4,12.05159326,9.01,0.9,9.054838486,0,0,0,9.01,0.9,9.054838486
12/09/2020 05:00,11.87,-1.55,11.97077274,0,0,0,11.87,-1.55,11.97077274,8.93,0.9,8.975238158,0,0,0,8.93,0.9,8.975238158
12/09/2020 05:30,11.99,-1.69,12.10851766,0,0,0,11.99,-1.69,12.10851766,9.13,1.12,9.198440085,0,0,0,9.13,1.12,9.198440085
12/09/2020 06:00,12.29,-1.18,12.34651773,0,0,0,12.29,-1.18,12.34651773,9.24,0.65,9.262834339,0,0,0,9.24,0.65,9.262834339
12/09/2020 06:30,13.46,1.83,13.5838323,0,0,0,13.46,1.83,13.5838323,9.41,-1.89,9.597926859,0,0,0,9.41,-1.89,9.597926859
12/09/2020 07:00,13.94072,2.02146,14.08651748,0.21072,0.06146,0.2195,13.73,1.96,13.86919248,9.71072,-1.87854,9.890753027,0.21072,0.06146,0.2195,9.5,-1.94,9.696061056
12/09/2020 07:30,14.39816,2.26488,14.57520816,0.66816,0.19488,0.696,13.73,2.07,13.88516475,9.98816,-1.74512,10.13946665,0.66816,0.19488,0.696,9.32,-1.94,9.519768905
12/09/2020 08:00,14.98864,2.38502,15.17720822,1.62864,0.47502,1.6965,13.36,1.91,13.4958401,10.39864,-1.00498,10.44709044,1.62864,0.47502,1.6965,8.77,-1.48,8.894003598
12/09/2020 08:30,15.61984,0.10662,15.62020389,2.55984,0.74662,2.6665,13.06,-0.64,13.07567207,11.43984,2.71662,11.75797446,2.55984,0.74662,2.6665,8.88,1.97,9.095894678
12/09/2020 09:00,16.56288,0.74584,16.57966439,3.96288,1.15584,4.128,12.6,-0.41,12.60666887,12.15288,3.23584,12.57629329,3.96288,1.15584,4.128,8.19,2.08,8.45
12/09/2020 09:30,17.05584,2.66212,17.26234518,6.79584,1.98212,7.079,10.26,0.68,10.28250942,12.60584,4.24212,13.3004806,6.79584,1.98212,7.079,5.81,2.26,6.234075713
12/09/2020 10:00,17.14584,2.72462,17.360973,7.69584,2.24462,8.0165,9.45,0.48,9.462182623,12.69584,4.42462,13.44476164,7.69584,2.24462,8.0165,5,2.18,5.454576061
12/09/2020 10:30,17.31712,3.05166,17.58394932,8.57712,2.50166,8.9345,8.74,0.55,8.757288393,12.88712,4.91166,13.79138375,8.57712,2.50166,8.9345,4.31,2.41,4.938036047
12/09/2020 11:00,17.55928,4.51104,18.12947313,11.00928,3.21104,11.468,6.55,1.3,6.677761601,13.11928,5.56104,14.24923414,11.00928,3.21104,11.468,2.11,2.35,3.158259014
12/09/2020 11:30,17.6012,4.5766,18.18646499,10.6512,3.1066,11.095,6.95,1.47,7.103759568,13.1712,5.4266,14.24529736,10.6512,3.1066,11.095,2.52,2.32,3.425317504
12/09/2020 12:00,17.83848,4.84414,18.48450868,11.56848,3.37414,12.0505,6.27,1.47,6.440015528,13.62848,5.48414,14.69051594,11.56848,3.37414,12.0505,2.06,2.11,2.948847232
12/09/2020 12:30,17.646,3.693,18.028299,8.856,2.583,9.225,8.79,1.11,8.859808124,13.366,4.223,14.01726382,8.856,2.583,9.225,4.51,1.64,4.798926963
12/09/2020 13:00,16.92888,4.19134,17.44002033,9.87888,2.88134,10.2905,7.05,1.31,7.170676398,13.06888,4.76134,13.90920498,9.87888,2.88134,10.2905,3.19,1.88,3.702769234
12/09/2020 13:30,16.61304,5.11922,17.38388655,12.68304,3.69922,13.2115,3.93,1.42,4.178672038,12.49304,5.69922,13.7316116,12.68304,3.69922,13.2115,-0.19,2,2.009004729
