Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
12/09/2020 14:00,16.57992,5.35956,17.42465582,12.64992,3.68956,13.177,3.93,1.67,4.270105385,12.39992,5.36956,13.51259378,12.64992,3.68956,13.177,-0.25,1.68,1.698499338
12/09/2020 14:30,16.13784,7.21062,17.67548926,11.72784,3.42062,12.2165,4.41,3.79,5.814825879,11.88784,2.76062,12.20416989,11.72784,3.42062,12.2165,0.16,-0.66,0.679117074
12/09/2020 15:00,15.89456,5.91008,16.95777353,9.39456,2.74008,9.786,6.5,3.17,7.23179784,11.92456,1.73008,12.04941111,9.39456,2.74008,9.786,2.53,-1.01,2.724151244
12/09/2020 15:30,15.91976,6.33868,17.13527422,11.06976,3.22868,11.531,4.85,3.11,5.761475505,11.86976,2.72868,12.17936357,11.06976,3.22868,11.531,0.8,-0.5,0.943398113
12/09/2020 16:00,15.86752,5.00136,16.63706082,7.78752,2.27136,8.112,8.08,2.73,8.528733786,11.32752,1.08136,11.37901792,7.78752,2.27136,8.112,3.54,-1.19,3.734661966
12/09/2020 16:30,15.70472,5.21096,16.5466714,8.33472,2.43096,8.682,7.37,2.78,7.876883902,11.47472,3.43096,11.97667256,8.33472,2.43096,8.682,3.14,1,3.29539072
12/09/2020 17:00,15.9572,1.9271,16.07314363,6.6072,1.9271,6.8825,9.35,0,9.35,11.6372,3.1571,12.05784824,6.6072,1.9271,6.8825,5.03,1.23,5.178204322
12/09/2020 17:30,15.88088,0.81734,15.90189908,4.79088,1.39734,4.9905,11.09,-0.58,11.10515646,11.80088,2.38734,12.03994024,4.79088,1.39734,4.9905,7.01,0.99,7.079562133
12/09/2020 18:00,16.47504,1.42522,16.53657144,3.27504,0.95522,3.4115,13.2,0.47,13.20836477,12.22504,1.46522,12.31253315,3.27504,0.95522,3.4115,8.95,0.51,8.96451895
12/09/2020 18:30,17.35048,2.80764,17.57617702,1.74048,0.50764,1.813,15.61,2.3,15.77853288,12.12048,0.06764,12.12066874,1.74048,0.50764,1.813,10.38,-0.44,10.38932144
12/09/2020 19:00,17.38832,-0.24424,17.39003524,0.56832,0.16576,0.592,16.82,-0.41,16.82499629,12.32832,1.09576,12.37692062,0.56832,0.16576,0.592,11.76,0.93,11.79671564
12/09/2020 19:30,17.28,-0.34,17.28334458,0.24,0.07,0.25,17.04,-0.41,17.0449318,12.87,0.81,12.89546432,0.24,0.07,0.25,12.63,0.74,12.65165997
12/09/2020 20:00,17.4,-0.41,17.40482979,0,0,0,17.4,-0.41,17.40482979,12.86,0.74,12.88127323,0,0,0,12.86,0.74,12.88127323
12/09/2020 20:30,17.4,-0.37,17.40393346,0,0,0,17.4,-0.37,17.40393346,12.6,0.74,12.62171145,0,0,0,12.6,0.74,12.62171145
12/09/2020 21:00,17.04,1.87,17.14230148,0,0,0,17.04,1.87,17.14230148,11.84,-0.75,11.86373044,0,0,0,11.84,-0.75,11.86373044
12/09/2020 21:30,16.51,1.79,16.60675164,0,0,0,16.51,1.79,16.60675164,11.25,-2.02,11.42991251,0,0,0,11.25,-2.02,11.42991251
12/09/2020 22:00,15.69,1.67,15.77862478,0,0,0,15.69,1.67,15.77862478,10.56,-2.35,10.81832242,0,0,0,10.56,-2.35,10.81832242
12/09/2020 22:30,15.12,1.34,15.17926217,0,0,0,15.12,1.34,15.17926217,10.38,-1.87,10.54709913,0,0,0,10.38,-1.87,10.54709913
12/09/2020 23:00,14.33,1.26,14.38528762,0,0,0,14.33,1.26,14.38528762,9.75,-2.05,9.963182223,0,0,0,9.75,-2.05,9.963182223
12/09/2020 23:30,13.44,1.26,13.49893329,0,0,0,13.44,1.26,13.49893329,9.05,-2.57,9.407837158,0,0,0,9.05,-2.57,9.407837158
13/09/2020 00:00,12.39,-1.17,12.44511953,0,0,0,12.39,-1.17,12.44511953,8.76,-1.6,8.904919988,0,0,0,8.76,-1.6,8.904919988
13/09/2020 00:30,11.93,-1.63,12.04083884,0,0,0,11.93,-1.63,12.04083884,8.55,0.36,8.557575591,0,0,0,8.55,0.36,8.557575591
13/09/2020 01:00,11.43,-2.05,11.61238132,0,0,0,11.43,-2.05,11.61238132,8.24,0.73,8.272272965,0,0,0,8.24,0.73,8.272272965
13/09/2020 01:30,11.82,0.53,11.83187644,0,0,0,11.82,0.53,11.83187644,8.09,-2.46,8.455749523,0,0,0,8.09,-2.46,8.455749523
13/09/2020 02:00,11.37,-1.35,11.44986463,0,0,0,11.37,-1.35,11.44986463,8.09,0,8.09,0,0,0,8.09,0,8.09
13/09/2020 02:30,11.21,-1.35,11.29099641,0,0,0,11.21,-1.35,11.29099641,7.98,0,7.98,0,0,0,7.98,0,7.98
13/09/2020 03:00,10.84,-1.42,10.93261176,0,0,0,10.84,-1.42,10.93261176,7.69,-0.46,7.703745842,0,0,0,7.69,-0.46,7.703745842
13/09/2020 03:30,10.79,-2.8,11.14738086,0,0,0,10.79,-2.8,11.14738086,7.87,1.74,8.060055831,0,0,0,7.87,1.74,8.060055831
13/09/2020 04:00,10.79,-1.56,10.90218785,0,0,0,10.79,-1.56,10.90218785,7.66,-0.13,7.661103054,0,0,0,7.66,-0.13,7.661103054
13/09/2020 04:30,10.73,-1.01,10.77743012,0,0,0,10.73,-1.01,10.77743012,7.52,-0.83,7.565665866,0,0,0,7.52,-0.83,7.565665866
13/09/2020 05:00,10.57,-0.97,10.61441473,0,0,0,10.57,-0.97,10.61441473,7.44,-0.91,7.495445284,0,0,0,7.44,-0.91,7.495445284
13/09/2020 05:30,10.76,-0.55,10.77404752,0,0,0,10.76,-0.55,10.77404752,7.53,-1.39,7.657218816,0,0,0,7.53,-1.39,7.657218816
13/09/2020 06:00,11.06,-0.4,11.06723091,0,0,0,11.06,-0.4,11.06723091,7.76,-1.39,7.883508102,0,0,0,7.76,-1.39,7.883508102
13/09/2020 06:30,11.45,-2.55,11.73051576,0,0,0,11.45,-2.55,11.73051576,8.32,1.29,8.419412093,0,0,0,8.32,1.29,8.419412093
13/09/2020 07:00,11.54416,-3.87212,12.17624505,0.16416,0.04788,0.171,11.38,-3.92,12.03622865,8.57416,2.66788,8.979632699,0.16416,0.04788,0.171,8.41,2.62,8.808660511
13/09/2020 07:30,11.87976,-3.55632,12.40064956,0.62976,0.18368,0.656,11.25,-3.74,11.85538274,8.73976,2.80368,9.178454467,0.62976,0.18368,0.656,8.11,2.62,8.52270497
13/09/2020 08:00,12.93952,-1.24514,12.99929042,1.55952,0.45486,1.6245,11.38,-1.7,11.50627655,9.22952,0.99486,9.282983672,1.55952,0.45486,1.6245,7.67,0.54,7.688985629
13/09/2020 08:30,13.88464,-2.20948,14.05933959,2.26464,0.66052,2.359,11.62,-2.87,11.96918126,10.47464,3.23052,10.96149363,2.26464,0.66052,2.359,8.21,2.57,8.602848366
13/09/2020 09:00,14.94312,-0.47784,14.95075805,2.37312,0.69216,2.472,12.57,-1.17,12.62433365,11.33312,2.31216,11.56657654,2.37312,0.69216,2.472,8.96,1.62,9.105273197
13/09/2020 09:30,15.80792,0.56856,15.81814133,4.89792,1.42856,5.102,10.91,-0.86,10.94384302,11.64792,3.23856,12.08976059,4.89792,1.42856,5.102,6.75,1.81,6.988461919
13/09/2020 10:00,16.6124,0.9732,16.64088195,5.7024,1.6632,5.94,10.91,-0.69,10.93179766,12.3724,3.6732,12.90614892,5.7024,1.6632,5.94,6.67,2.01,6.966275906
13/09/2020 10:30,16.7152,0.8261,16.73560134,4.8552,1.4161,5.0575,11.86,-0.59,11.87466631,12.2952,3.4261,12.76362426,4.8552,1.4161,5.0575,7.44,2.01,7.706730824
13/09/2020 11:00,16.7224,1.9907,16.84047352,6.0024,1.7507,6.2525,10.72,0.24,10.72268623,12.3824,3.9407,12.99434286,6.0024,1.7507,6.2525,6.38,2.19,6.745405844
13/09/2020 11:30,17.4704,5.4672,18.30587753,9.8304,2.8672,10.24,7.64,2.6,8.070291197,12.9604,3.9172,13.53943957,9.8304,2.8672,10.24,3.13,1.05,3.301423935
13/09/2020 12:00,18.01784,6.69562,19.2217035,12.56784,3.66562,13.0915,5.45,3.03,6.235655539,13.48784,4.62562,14.2589687,12.56784,3.66562,13.0915,0.92,0.96,1.329661611
13/09/2020 12:30,18.17816,7.08238,19.50911601,12.72816,3.71238,13.2585,5.45,3.37,6.407760919,13.86816,5.10238,14.77701402,12.72816,3.71238,13.2585,1.14,1.39,1.797692966
13/09/2020 13:00,17.87896,6.87928,19.15676653,12.88896,3.75928,13.426,4.99,3.12,5.885108325,13.88896,5.06928,14.78515504,12.88896,3.75928,13.426,1,1.31,1.648059465
13/09/2020 13:30,17.84992,6.95956,19.15868261,12.88992,3.75956,13.427,4.96,3.2,5.902677359,13.57992,4.82956,14.41314945,12.88992,3.75956,13.427,0.69,1.07,1.273184983
13/09/2020 14:00,17.3152,6.8036,18.60390077,12.3552,3.6036,12.87,4.96,3.2,5.902677359,13.1052,4.1136,13.73564604,12.3552,3.6036,12.87,0.75,0.51,0.906972987
13/09/2020 14:30,17.19872,6.68796,18.45331349,11.95872,3.48796,12.457,5.24,3.2,6.139837131,12.70872,4.09796,13.35308355,11.95872,3.48796,12.457,0.75,0.61,0.966747123
13/09/2020 15:00,16.90216,5.89688,17.90129064,11.37216,3.31688,11.846,5.53,2.58,6.102237295,12.51216,4.08688,13.16270246,11.37216,3.31688,11.846,1.14,0.77,1.375681649
13/09/2020 15:30,16.83816,5.54238,17.72686121,10.56816,3.08238,11.0085,6.27,2.46,6.735317364,12.46816,3.73238,13.01482517,10.56816,3.08238,11.0085,1.9,0.65,2.008108563
13/09/2020 16:00,16.1676,4.8943,16.89217163,9.2376,2.6943,9.6225,6.93,2.2,7.270825263,13.1076,3.4443,13.55257836,9.2376,2.6943,9.6225,3.87,0.75,3.942004566
13/09/2020 16:30,16.55696,4.44328,17.14280203,7.89696,2.30328,8.226,8.66,2.14,8.92049326,13.45696,3.02328,13.792389,7.89696,2.30328,8.226,5.56,0.72,5.606424886
13/09/2020 17:00,17.05776,3.96018,17.51143061,6.37776,1.86018,6.6435,10.68,2.1,10.88450274,13.72776,2.47018,13.94823228,6.37776,1.86018,6.6435,7.35,0.61,7.375269487
13/09/2020 17:30,17.36616,3.42138,17.69998176,4.73616,1.38138,4.9335,12.63,2.04,12.79368985,13.88616,1.90138,14.01572993,4.73616,1.38138,4.9335,9.15,0.52,9.164764045
13/09/2020 18:00,16.89296,2.68628,17.10520967,3.07296,0.89628,3.201,13.82,1.79,13.93544043,13.86296,1.10628,13.90703115,3.07296,0.89628,3.201,10.79,0.21,10.79204337
13/09/2020 18:30,16.98624,2.50932,17.17058637,1.50624,0.43932,1.569,15.48,2.07,15.61778794,13.51624,-0.11068,13.51669315,1.50624,0.43932,1.569,12.01,-0.55,12.02258708
13/09/2020 19:00,17.43776,1.99268,17.55124632,0.55776,0.16268,0.581,16.88,1.83,16.9789075,13.31776,-0.50732,13.32741929,0.55776,0.16268,0.581,12.76,-0.67,12.77757802
13/09/2020 19:30,17.1532,1.7951,17.24687375,0.2232,0.0651,0.2325,16.93,1.73,17.01816089,13.8932,-0.5349,13.90349324,0.2232,0.0651,0.2325,13.67,-0.6,13.68316118
13/09/2020 20:00,17.3,1.73,17.38628482,0,0,0,17.3,1.73,17.38628482,13.86,-0.63,13.87431079,0,0,0,13.86,-0.63,13.87431079
13/09/2020 20:30,17.7,1.84,17.79538142,0,0,0,17.7,1.84,17.79538142,13.74,-0.7,13.75781959,0,0,0,13.74,-0.7,13.75781959
13/09/2020 21:00,17.65,2.05,17.76865217,0,0,0,17.65,2.05,17.76865217,12.85,-1.03,12.89121406,0,0,0,12.85,-1.03,12.89121406
13/09/2020 21:30,16.42,-0.61,16.43132679,0,0,0,16.42,-0.61,16.43132679,12.4,0.99,12.43945738,0,0,0,12.4,0.99,12.43945738
13/09/2020 22:00,15.9,-2.08,16.03547318,0,0,0,15.9,-2.08,16.03547318,11.51,1.82,11.6530039,0,0,0,11.51,1.82,11.6530039
13/09/2020 22:30,15.1,-2.42,15.29269106,0,0,0,15.1,-2.42,15.29269106,11.13,2.5,11.40731783,0,0,0,11.13,2.5,11.40731783
13/09/2020 23:00,14.25,-2.23,14.42343232,0,0,0,14.25,-2.23,14.42343232,10.43,2.31,10.68274309,0,0,0,10.43,2.31,10.68274309
13/09/2020 23:30,13.35,-0.26,13.3525316,0,0,0,13.35,-0.26,13.3525316,9.5,-0.06,9.500189472,0,0,0,9.5,-0.06,9.500189472
14/09/2020 00:00,12.93,-0.81,12.95534639,0,0,0,12.93,-0.81,12.95534639,9.35,0.57,9.367358219,0,0,0,9.35,0.57,9.367358219
14/09/2020 00:30,12.42,-1.04,12.46346661,0,0,0,12.42,-1.04,12.46346661,8.99,0.88,9.032967397,0,0,0,8.99,0.88,9.032967397
14/09/2020 01:00,11.85,-2.14,12.04168178,0,0,0,11.85,-2.14,12.04168178,8.63,1.72,8.79973295,0,0,0,8.63,1.72,8.79973295
14/09/2020 01:30,11.93,-2.63,12.21645611,0,0,0,11.93,-2.63,12.21645611,8.9,2.1,9.144397192,0,0,0,8.9,2.1,9.144397192
14/09/2020 02:00,11.73,-2.71,12.03897836,0,0,0,11.73,-2.71,12.03897836,8.74,2.27,9.029977852,0,0,0,8.74,2.27,9.029977852
14/09/2020 02:30,11.55,-1.21,11.613208,0,0,0,11.55,-1.21,11.613208,8.45,0.36,8.457665162,0,0,0,8.45,0.36,8.457665162
14/09/2020 03:00,11.3,-1.54,11.40445527,0,0,0,11.3,-1.54,11.40445527,8.4,0.84,8.441895522,0,0,0,8.4,0.84,8.441895522
14/09/2020 03:30,11.49,-1.4,11.57497732,0,0,0,11.49,-1.4,11.57497732,8.56,0.84,8.601116207,0,0,0,8.56,0.84,8.601116207
14/09/2020 04:00,11.35,-1.4,11.43601766,0,0,0,11.35,-1.4,11.43601766,8.41,0.76,8.444270247,0,0,0,8.41,0.76,8.444270247
14/09/2020 04:30,11.52,-1.36,11.6,0,0,0,11.52,-1.36,11.6,8.57,0.68,8.596935501,0,0,0,8.57,0.68,8.596935501
14/09/2020 05:00,11.35,-1.66,11.47074976,0,0,0,11.35,-1.66,11.47074976,8.5,0.79,8.536632826,0,0,0,8.5,0.79,8.536632826
14/09/2020 05:30,12.05,-1.95,12.20676042,0,0,0,12.05,-1.95,12.20676042,8.86,1.85,9.051082808,0,0,0,8.86,1.85,9.051082808
14/09/2020 06:00,13.08,-2.19,13.26206997,0,0,0,13.08,-2.19,13.26206997,9.7,2.3,9.9689518,0,0,0,9.7,2.3,9.9689518
14/09/2020 06:30,15.18,1.56,15.25994758,0,0,0,15.18,1.56,15.25994758,10.81,0.24,10.81266387,0,0,0,10.81,0.24,10.81266387
14/09/2020 07:00,17.28832,3.49326,17.6377117,0.14832,0.04326,0.1545,17.14,3.45,17.48376676,12.23832,-0.56674,12.25143545,0.14832,0.04326,0.1545,12.09,-0.61,12.10537897
14/09/2020 07:30,19.19792,4.20356,19.65273643,0.45792,0.13356,0.477,18.74,4.07,19.17687409,14.21792,0.58356,14.22989077,0.45792,0.13356,0.477,13.76,0.45,13.76735632
14/09/2020 08:00,20.28456,5.02508,20.89772245,1.35456,0.39508,1.411,18.93,4.63,19.48799117,16.76456,1.75508,16.85617922,1.35456,0.39508,1.411,15.41,1.36,15.46989657
14/09/2020 08:30,21.05568,5.91374,21.87039051,2.99568,0.87374,3.1205,18.06,5.04,18.750072,17.52568,2.71374,17.73453817,2.99568,0.87374,3.1205,14.53,1.84,14.64604042
14/09/2020 09:00,20.98896,6.59678,22.00122606,4.78896,1.39678,4.9885,16.2,5.2,17.01411179,17.62896,3.47678,17.96853444,4.78896,1.39678,4.9885,12.84,2.08,13.00738252
14/09/2020 09:30,21.62384,7.09112,22.75685477,6.48384,1.89112,6.754,15.14,5.2,16.00811044,17.25384,4.84112,17.92014056,6.48384,1.89112,6.754,10.77,2.95,11.16670945
14/09/2020 10:00,21.19376,5.33318,21.85447945,8.03376,2.34318,8.3685,13.16,2.99,13.49539551,17.78376,7.65318,19.36061166,8.03376,2.34318,8.3685,9.75,5.31,11.10218897
14/09/2020 10:30,21.08176,5.90468,21.89305485,9.34176,2.72468,9.731,11.74,3.18,12.16305883,18.26176,8.30468,20.06139547,9.34176,2.72468,9.731,8.92,5.58,10.52153981
14/09/2020 11:00,21.36344,6.55642,22.34688372,10.51344,3.06642,10.9515,10.85,3.49,11.39748218,18.66344,8.82642,20.64533077,10.51344,3.06642,10.9515,8.15,5.76,9.97998497
14/09/2020 11:30,21.5084,7.7887,22.8752075,11.3784,3.3187,11.8525,10.13,4.47,11.07238908,18.4684,8.2887,20.24313084,11.3784,3.3187,11.8525,7.09,4.97,8.658464067
14/09/2020 12:00,21.57144,8.18292,23.07135027,11.94144,3.48292,12.439,9.63,4.7,10.71573143,18.41144,8.45292,20.25914557,11.94144,3.48292,12.439,6.47,4.97,8.158541536
14/09/2020 12:30,21.6528,8.0729,23.10877457,12.3528,3.6029,12.8675,9.3,4.47,10.31847372,17.0428,8.2529,18.93587575,12.3528,3.6029,12.8675,4.69,4.65,6.604437902
14/09/2020 13:00,22.12568,9.57374,24.10813583,12.59568,3.67374,13.1205,9.53,5.9,11.20851908,16.74568,7.12374,18.19795236,12.59568,3.67374,13.1205,4.15,3.45,5.396758286
14/09/2020 13:30,22.87704,11.07372,25.41625924,12.52704,3.65372,13.049,10.35,7.42,12.73494798,17.31704,6.59372,18.52989525,12.52704,3.65372,13.049,4.79,2.94,5.620293587
14/09/2020 14:00,22.69464,11.06052,25.24642128,12.34464,3.60052,12.859,10.35,7.46,12.75829534,17.19464,6.49052,18.37885999,12.34464,3.60052,12.859,4.85,2.89,5.645759471
14/09/2020 14:30,22.72816,10.67738,25.11126641,11.88816,3.46738,12.3835,10.84,7.21,13.01882099,17.47816,6.35738,18.5984504,11.88816,3.46738,12.3835,5.59,2.89,6.29286898
14/09/2020 15:00,22.4364,10.2102,24.65035961,11.2464,3.2802,11.715,11.19,6.93,13.16210469,17.2764,6.0702,18.31178104,11.2464,3.2802,11.715,6.03,2.79,6.644170377
14/09/2020 15:30,22.27984,10.12912,24.4742792,10.41984,3.03912,10.854,11.86,7.09,13.81765899,16.70984,4.86912,17.40480056,10.41984,3.03912,10.854,6.29,1.83,6.550801478
14/09/2020 16:00,22.60816,9.80988,24.64472853,9.18816,2.67988,9.571,13.42,7.13,15.19648973,17.08816,4.31988,17.62573617,9.18816,2.67988,9.571,7.9,1.64,8.068432314
14/09/2020 16:30,22.86152,9.37336,24.70847981,7.69152,2.24336,8.012,15.17,7.13,16.76203448,17.19152,3.88336,17.62466581,7.69152,2.24336,8.012,9.5,1.64,9.640518658
14/09/2020 17:00,22.58896,5.85178,23.33461898,6.10896,1.78178,6.3635,16.48,4.07,16.9751377,17.48896,5.07178,18.20952153,6.10896,1.78178,6.3635,11.38,3.29,11.84603309
14/09/2020 17:30,21.0016,4.0288,21.38453722,4.5216,1.3188,4.71,16.48,2.71,16.70133228,17.4316,4.6788,18.04859684,4.5216,1.3188,4.71,12.91,3.36,13.34007871
14/09/2020 18:00,20.89872,3.39546,21.17275717,2.89872,0.84546,3.0195,18,2.55,18.17972772,17.32872,4.20546,17.8317254,2.89872,0.84546,3.0195,14.43,3.36,14.81602173
14/09/2020 18:30,20.70952,2.88736,20.90983181,1.49952,0.43736,1.562,19.21,2.45,19.36560353,17.24952,3.86736,17.6777378,1.49952,0.43736,1.562,15.75,3.43,16.11916251
14/09/2020 19:00,20.33968,1.97324,20.4351721,0.55968,0.16324,0.583,19.78,1.81,19.86264081,17.10968,3.76324,17.51865078,0.55968,0.16324,0.583,16.55,3.6,16.93701568
14/09/2020 19:30,20.37112,1.55866,20.43066203,0.20112,0.05866,0.2095,20.17,1.5,20.225699,17.34112,3.65866,17.72287324,0.20112,0.05866,0.2095,17.14,3.6,17.51398299
14/09/2020 20:00,20.72,2.03,20.81920508,0,0,0,20.72,2.03,20.81920508,17.26,3.16,17.54688576,0,0,0,17.26,3.16,17.54688576
14/09/2020 20:30,20.09,1.67,20.15929066,0,0,0,20.09,1.67,20.15929066,16.8,2.74,17.02197403,0,0,0,16.8,2.74,17.02197403
14/09/2020 21:00,19.55,1.37,19.59794377,0,0,0,19.55,1.37,19.59794377,15.67,2.44,15.85883035,0,0,0,15.67,2.44,15.85883035
14/09/2020 21:30,18.82,1,18.84654876,0,0,0,18.82,1,18.84654876,14.47,2.23,14.64082648,0,0,0,14.47,2.23,14.64082648
14/09/2020 22:00,18.14,0.74,18.15508744,0,0,0,18.14,0.74,18.15508744,14.22,2.61,14.45754128,0,0,0,14.22,2.61,14.45754128
14/09/2020 22:30,16.94,0.44,16.94571332,0,0,0,16.94,0.44,16.94571332,13.38,2.4,13.59354258,0,0,0,13.38,2.4,13.59354258
14/09/2020 23:00,15.97,1.18,16.0135349,0,0,0,15.97,1.18,16.0135349,12.51,1.8,12.63883302,0,0,0,12.51,1.8,12.63883302
14/09/2020 23:30,15.5,2.75,15.74206149,0,0,0,15.5,2.75,15.74206149,11.4,-0.76,11.42530525,0,0,0,11.4,-0.76,11.42530525
15/09/2020 00:00,14.03,0.69,14.04695697,0,0,0,14.03,0.69,14.04695697,11.78,0.95,11.81824437,0,0,0,11.78,0.95,11.81824437
15/09/2020 00:30,13.53,-1.99,13.67556215,0,0,0,13.53,-1.99,13.67556215,10.41,2.78,10.77480858,0,0,0,10.41,2.78,10.77480858
15/09/2020 01:00,13.18,-0.47,13.18837746,0,0,0,13.18,-0.47,13.18837746,9.51,0.73,9.537976725,0,0,0,9.51,0.73,9.537976725
15/09/2020 01:30,13,0.82,13.02583587,0,0,0,13,0.82,13.02583587,9.34,0.09,9.340433609,0,0,0,9.34,0.09,9.340433609
15/09/2020 02:00,13.16,0.89,13.19006065,0,0,0,13.16,0.89,13.19006065,9.51,-0.44,9.520173318,0,0,0,9.51,-0.44,9.520173318
15/09/2020 02:30,13.28,1.07,13.32303644,0,0,0,13.28,1.07,13.32303644,9.58,-0.6,9.598770755,0,0,0,9.58,-0.6,9.598770755
15/09/2020 03:00,13.12,1.16,13.17118066,0,0,0,13.12,1.16,13.17118066,9.49,-0.43,9.499736838,0,0,0,9.49,-0.43,9.499736838
15/09/2020 03:30,13.16,1.24,13.21829036,0,0,0,13.16,1.24,13.21829036,9.53,-0.6,9.548869043,0,0,0,9.53,-0.6,9.548869043
15/09/2020 04:00,12.87,1.43,12.94920075,0,0,0,12.87,1.43,12.94920075,9.22,-0.63,9.241498796,0,0,0,9.22,-0.63,9.241498796
15/09/2020 04:30,12.66,1.17,12.71394903,0,0,0,12.66,1.17,12.71394903,9.11,-0.51,9.124264354,0,0,0,9.11,-0.51,9.124264354
15/09/2020 05:00,12.86,1,12.89882165,0,0,0,12.86,1,12.89882165,9.38,-0.51,9.393854374,0,0,0,9.38,-0.51,9.393854374
15/09/2020 05:30,13,0.7,13.01883251,0,0,0,13,0.7,13.01883251,9.78,-0.44,9.789892747,0,0,0,9.78,-0.44,9.789892747
15/09/2020 06:00,13.7,0.88,13.72823368,0,0,0,13.7,0.88,13.72823368,10.48,0.44,10.48923257,0,0,0,10.48,0.44,10.48923257
15/09/2020 06:30,16.02,2.78,16.25942188,0,0,0,16.02,2.78,16.25942188,12.18,0.44,12.18794486,0,0,0,12.18,0.44,12.18794486
15/09/2020 07:00,18.10024,4.74382,18.71156103,0.15024,0.04382,0.1565,17.95,4.7,18.55512059,13.96024,-0.35618,13.96478303,0.15024,0.04382,0.1565,13.81,-0.4,13.81579169
15/09/2020 07:30,19.5232,5.9101,20.39815237,0.5832,0.1701,0.6075,18.94,5.74,19.79068468,16.0132,-0.3599,16.0172439,0.5832,0.1701,0.6075,15.43,-0.53,15.43909971
15/09/2020 08:00,20.30752,4.82386,20.87258953,1.48752,0.43386,1.5495,18.82,4.39,19.32522962,17.00752,3.00386,17.27075307,1.48752,0.43386,1.5495,15.52,2.57,15.73134769
15/09/2020 08:30,21.07496,5.00478,21.66106558,3.20496,0.93478,3.3385,17.87,4.07,18.32762396,18.05496,4.43478,18.59163399,3.20496,0.93478,3.3385,14.85,3.5,15.25688369
15/09/2020 09:00,21.44176,6.26968,22.33960517,5.14176,1.49968,5.356,16.3,4.77,16.9836068,18.29176,4.64968,18.87347366,5.14176,1.49968,5.356,13.15,3.15,13.52201908
15/09/2020 09:30,21.64192,6.66556,22.64514057,6.12192,1.78556,6.377,15.52,4.88,16.26913642,18.35192,5.13556,19.05693953,6.12192,1.78556,6.377,12.23,3.35,12.68051261
15/09/2020 10:00,21.63416,6.90538,22.70949475,7.18416,2.09538,7.4835,14.45,4.81,15.22953052,17.89416,5.35538,18.67835799,7.18416,2.09538,7.4835,10.71,3.26,11.19516413
15/09/2020 10:30,22.05128,7.64704,23.33958377,8.56128,2.49704,8.918,13.49,5.15,14.43961911,18.75128,6.15704,19.736252,8.56128,2.49704,8.918,10.19,3.66,10.82735887
15/09/2020 11:00,21.20312,6.99716,22.32784239,7.29312,2.12716,7.597,13.91,4.87,14.73787637,18.09312,5.55716,18.92730881,7.29312,2.12716,7.597,10.8,3.43,11.33158859
15/09/2020 11:30,21.72552,7.26536,22.90815739,8.07552,2.35536,8.412,13.65,4.91,14.50622625,17.60552,5.65536,18.49155026,8.07552,2.35536,8.412,9.53,3.3,10.0851822
15/09/2020 12:00,21.31728,8.17004,22.82927901,9.97728,2.91004,10.393,11.34,5.26,12.50052799,18.39728,6.67004,19.56909157,9.97728,2.91004,10.393,8.42,3.76,9.221388182
15/09/2020 12:30,22.24536,8.53448,23.82631718,10.81536,3.15448,11.266,11.43,5.38,12.63286587,17.98536,6.85448,19.24726137,10.81536,3.15448,11.266,7.17,3.7,8.068388935
15/09/2020 13:00,22.4928,9.0304,24.23786657,11.6928,3.4104,12.18,10.8,5.62,12.17474435,17.8628,7.3204,19.30460774,11.6928,3.4104,12.18,6.17,3.91,7.3045876
15/09/2020 13:30,23.09584,9.06712,24.81190219,11.71584,3.41712,12.204,11.38,5.65,12.70538862,18.47584,7.45712,19.92398811,11.71584,3.41712,12.204,6.76,4.04,7.875226981
15/09/2020 14:00,23.78488,9.24934,25.52000798,11.41488,3.32934,11.8905,12.37,5.92,13.71361732,19.07488,7.56934,20.52184093,11.41488,3.32934,11.8905,7.66,4.24,8.755181323
15/09/2020 14:30,22.78416,8.47788,24.31033517,10.00416,2.91788,10.421,12.78,5.56,13.93707286,18.09416,6.82788,19.33955975,10.00416,2.91788,10.421,8.09,3.91,8.985332492
15/09/2020 15:00,21.33032,8.58926,22.99473719,11.14032,3.24926,11.6045,10.19,5.34,11.50442089,18.30032,7.15926,19.65087061,11.14032,3.24926,11.6045,7.16,3.91,8.158045109
15/09/2020 15:30,20.7696,7.5928,22.11395252,9.1296,2.6628,9.51,11.64,4.93,12.64098493,17.8396,6.2328,18.89706654,9.1296,2.6628,9.51,8.71,3.57,9.413235363
15/09/2020 16:00,21.20784,7.07312,22.35624083,8.30784,2.42312,8.654,12.9,4.65,13.7124943,18.13784,5.74312,19.02536904,8.30784,2.42312,8.654,9.83,3.32,10.37551445
15/09/2020 16:30,21.07992,5.57956,21.80583676,4.72992,1.37956,4.927,16.35,4.2,16.88083233,17.83992,4.35956,18.3648716,4.72992,1.37956,4.927,13.11,2.98,13.44442264
15/09/2020 17:00,21.9308,6.1094,22.76586825,5.8608,1.7094,6.105,16.07,4.4,16.66147953,18.7008,4.9494,19.34467578,5.8608,1.7094,6.105,12.84,3.24,13.24247711
15/09/2020 17:30,22.02648,5.00064,22.58699231,3.15648,0.92064,3.288,18.87,4.08,19.3060431,18.42648,3.82064,18.81840735,3.15648,0.92064,3.288,15.27,2.9,15.5429373
15/09/2020 18:00,22.33904,4.50472,22.78870796,1.31904,0.38472,1.374,21.02,4.12,21.41996265,18.49904,3.17472,18.76947863,1.31904,0.38472,1.374,17.18,2.79,17.4050711
15/09/2020 18:30,21.95776,4.18268,22.35258455,0.79776,0.23268,0.831,21.16,3.95,21.52552206,18.27776,2.95268,18.51471927,0.79776,0.23268,0.831,17.48,2.72,17.69035896
15/09/2020 19:00,22.4356,4.0508,22.79835801,0.3456,0.1008,0.36,22.09,3.95,22.44037878,18.7956,2.9508,19.0258193,0.3456,0.1008,0.36,18.45,2.85,18.66882428
15/09/2020 19:30,22.28944,3.92192,22.63184906,0.10944,0.03192,0.114,22.18,3.89,22.51853681,18.65944,2.88192,18.8806823,0.10944,0.03192,0.114,18.55,2.85,18.76765835
15/09/2020 20:00,22.25,3.76,22.56546255,0,0,0,22.25,3.76,22.56546255,18.55,2.73,18.74981067,0,0,0,18.55,2.73,18.74981067
15/09/2020 20:30,21.86,3.63,22.1593434,0,0,0,21.86,3.63,22.1593434,18.38,2.67,18.57291846,0,0,0,18.38,2.67,18.57291846
15/09/2020 21:00,20.84,3.36,21.10912599,0,0,0,20.84,3.36,21.10912599,17.78,2.56,17.96335158,0,0,0,17.78,2.56,17.96335158
15/09/2020 21:30,20.17,3.18,20.41914053,0,0,0,20.17,3.18,20.41914053,17.25,2.66,17.45388495,0,0,0,17.25,2.66,17.45388495
15/09/2020 22:00,19.88,2.9,20.09040567,0,0,0,19.88,2.9,20.09040567,16.04,2.43,16.22302376,0,0,0,16.04,2.43,16.22302376
15/09/2020 22:30,18.6,2.64,18.78642063,0,0,0,18.6,2.64,18.78642063,13.87,1.2,13.92181382,0,0,0,13.87,1.2,13.92181382
15/09/2020 23:00,16.9,-0.44,16.90572684,0,0,0,16.9,-0.44,16.90572684,12.89,4.04,13.50828264,0,0,0,12.89,4.04,13.50828264
15/09/2020 23:30,15.4,-2.05,15.53584565,0,0,0,15.4,-2.05,15.53584565,12.12,4.2,12.82709632,0,0,0,12.12,4.2,12.82709632
16/09/2020 00:00,14.66,-2.41,14.85677287,0,0,0,14.66,-2.41,14.85677287,11.8,3.44,12.2912001,0,0,0,11.8,3.44,12.2912001
16/09/2020 00:30,14.23,-0.59,14.24222595,0,0,0,14.23,-0.59,14.24222595,11.12,1.75,11.25686013,0,0,0,11.12,1.75,11.25686013
16/09/2020 01:00,13.69,-0.64,13.70495166,0,0,0,13.69,-0.64,13.70495166,10.33,1.55,10.44564024,0,0,0,10.33,1.55,10.44564024
16/09/2020 01:30,13.53,-0.64,13.54512828,0,0,0,13.53,-0.64,13.54512828,10.23,1.55,10.34675795,0,0,0,10.23,1.55,10.34675795
16/09/2020 02:00,13.38,-0.68,13.39726838,0,0,0,13.38,-0.68,13.39726838,10.11,1.52,10.2236246,0,0,0,10.11,1.52,10.2236246
16/09/2020 02:30,13.28,-0.62,13.29446501,0,0,0,13.28,-0.62,13.29446501,10.04,1.52,10.15440791,0,0,0,10.04,1.52,10.15440791
16/09/2020 03:00,13.28,-0.41,13.28632756,0,0,0,13.28,-0.41,13.28632756,10.04,1.52,10.15440791,0,0,0,10.04,1.52,10.15440791
16/09/2020 03:30,13.32,-0.41,13.32630857,0,0,0,13.32,-0.41,13.32630857,10.04,1.52,10.15440791,0,0,0,10.04,1.52,10.15440791
16/09/2020 04:00,12.97,-0.74,12.9910931,0,0,0,12.97,-0.74,12.9910931,9.83,1.52,9.946823614,0,0,0,9.83,1.52,9.946823614
16/09/2020 04:30,12.8,-0.74,12.82137278,0,0,0,12.8,-0.74,12.82137278,9.7,1.33,9.790755844,0,0,0,9.7,1.33,9.790755844
16/09/2020 05:00,12.71,-0.77,12.73330279,0,0,0,12.71,-0.77,12.73330279,9.77,1.26,9.850913663,0,0,0,9.77,1.26,9.850913663
16/09/2020 05:30,13.46,-0.15,13.46083578,0,0,0,13.46,-0.15,13.46083578,10.4,1.26,10.47604887,0,0,0,10.4,1.26,10.47604887
16/09/2020 06:00,14.23,2.04,14.3754826,0,0,0,14.23,2.04,14.3754826,10.82,-0.88,10.8557266,0,0,0,10.82,-0.88,10.8557266
16/09/2020 06:30,15.96,1.99,16.0835848,0,0,0,15.96,1.99,16.0835848,12.79,1.64,12.89471597,0,0,0,12.79,1.64,12.89471597
16/09/2020 07:00,18.21344,2.34892,18.36428114,0.13344,0.03892,0.139,18.08,2.31,18.22697177,14.56344,3.04892,14.87916993,0.13344,0.03892,0.139,14.43,3.01,14.74059022
16/09/2020 07:30,19.52088,3.32984,19.80284299,0.41088,0.11984,0.428,19.11,3.21,19.37772432,16.65088,3.12984,16.9424822,0.41088,0.11984,0.428,16.24,3.01,16.51658863
16/09/2020 08:00,20.30448,4.08464,20.71125762,0.80448,0.23464,0.838,19.5,3.85,19.87643077,17.42448,3.38464,17.75016313,0.80448,0.23464,0.838,16.62,3.15,16.91587716
16/09/2020 08:30,21.714,5.0145,22.28548869,2.004,0.5845,2.0875,19.71,4.43,20.20170785,17.284,3.9645,17.73284851,2.004,0.5845,2.0875,15.28,3.38,15.64937059
16/09/2020 09:00,22.26488,5.84684,23.01978322,3.31488,0.96684,3.453,18.95,4.88,19.56826257,17.98488,4.34684,18.50272754,3.31488,0.96684,3.453,14.67,3.38,15.05434489
16/09/2020 09:30,22.38488,6.31934,23.25977022,4.69488,1.36934,4.8905,17.69,4.95,18.3695019,18.36488,4.88934,19.00459058,4.69488,1.36934,4.8905,13.67,3.52,14.11592363
16/09/2020 10:00,22.53408,6.32494,23.40490606,3.99408,1.16494,4.1605,18.54,5.16,19.24466679,18.18408,4.43494,18.71709,3.99408,1.16494,4.1605,14.19,3.27,14.56190235
16/09/2020 10:30,23.09792,7.20856,24.19663707,6.33792,1.84856,6.602,16.76,5.36,17.59622687,17.91792,5.11856,18.63468577,6.33792,1.84856,6.602,11.58,3.27,12.03284256
16/09/2020 11:00,22.49736,6.21298,23.33950144,4.70736,1.37298,4.9035,17.79,4.84,18.43664015,17.20736,4.46298,17.77671029,4.70736,1.37298,4.9035,12.5,3.09,12.8762611
16/09/2020 11:30,22.58176,6.08468,23.3871592,3.58176,1.04468,3.731,19,5.04,19.6571005,16.78176,3.86468,17.22101101,3.58176,1.04468,3.731,13.2,2.82,13.4978665
16/09/2020 12:00,22.57544,6.19492,23.40998772,3.68544,1.07492,3.839,18.89,5.12,19.57157377,16.62544,3.79492,17.05305465,3.68544,1.07492,3.839,12.94,2.72,13.22278337
16/09/2020 12:30,22.74488,6.29684,23.60041864,4.27488,1.24684,4.453,18.47,5.05,19.14793461,16.71488,3.88684,17.16084901,4.27488,1.24684,4.453,12.44,2.64,12.71704368
16/09/2020 13:00,22.8716,6.0113,23.64837868,3.9816,1.1613,4.1475,18.89,4.85,19.50268187,17.0316,4.2213,17.54693056,3.9816,1.1613,4.1475,13.05,3.06,13.40395837
16/09/2020 13:30,23.69136,5.92248,24.42040761,2.75136,0.80248,2.866,20.94,5.12,21.55685506,17.87136,4.18248,18.3542542,2.75136,0.80248,2.866,15.12,3.38,15.4931856
16/09/2020 14:00,23.51808,5.79694,24.22198589,2.21808,0.64694,2.3105,21.3,5.15,21.91375139,17.59808,3.54694,17.95196934,2.21808,0.64694,2.3105,15.38,2.9,15.65101914
16/09/2020 14:30,23.06352,5.45186,23.69912936,1.58352,0.46186,1.6495,21.48,4.99,22.05199537,17.15352,3.19186,17.44795743,1.58352,0.46186,1.6495,15.57,2.73,15.80752353
16/09/2020 15:00,22.97832,5.09326,23.53602531,1.34832,0.39326,1.4045,21.63,4.7,22.13474418,17.20832,3.04326,17.47534574,1.34832,0.39326,1.4045,15.86,2.65,16.07986629
16/09/2020 15:30,23.09776,4.67268,23.56566263,1.03776,0.30268,1.081,22.06,4.37,22.48867493,17.36776,3.14268,17.64980241,1.03776,0.30268,1.081,16.33,2.84,16.57511689
16/09/2020 16:00,23.48912,4.66516,23.94791173,0.90912,0.26516,0.947,22.58,4.4,23.00470387,17.66912,3.14516,17.94686137,0.90912,0.26516,0.947,16.76,2.88,17.00564612
16/09/2020 16:30,23.37016,4.27588,23.75810447,0.74016,0.21588,0.771,22.63,4.06,22.99131358,17.87016,2.96588,18.11460909,0.74016,0.21588,0.771,17.13,2.75,17.34933428
16/09/2020 17:00,23.4728,4.1529,23.83734294,0.5928,0.1729,0.6175,22.88,3.98,23.22358284,18.1028,2.9529,18.34205513,0.5928,0.1729,0.6175,17.51,2.78,17.72931189
16/09/2020 17:30,23.2628,3.6004,23.53976941,0.6528,0.1904,0.68,22.61,3.41,22.8656992,17.8728,2.6504,18.06824839,0.6528,0.1904,0.68,17.22,2.46,17.39482682
16/09/2020 18:00,23.16856,3.61958,23.44959556,0.71856,0.20958,0.7485,22.45,3.41,22.70750096,17.86856,2.47958,18.03978252,0.71856,0.20958,0.7485,17.15,2.27,17.29957803
16/09/2020 18:30,22.90648,3.60314,23.18813153,0.45648,0.13314,0.4755,22.45,3.47,22.71658865,17.77648,2.58314,17.96318049,0.45648,0.13314,0.4755,17.32,2.45,17.49242407
16/09/2020 19:00,22.99184,3.65262,23.28017052,0.35184,0.10262,0.3665,22.64,3.55,22.9166337,18.04184,2.70262,18.24313968,0.35184,0.10262,0.3665,17.69,2.6,17.88004754
16/09/2020 19:30,22.6496,3.3778,22.90008544,0.1296,0.0378,0.135,22.52,3.34,22.7663348,17.6896,2.4978,17.86507635,0.1296,0.0378,0.135,17.56,2.46,17.73147484
16/09/2020 20:00,23,3.41,23.25141071,0,0,0,23,3.41,23.25141071,17.97,2.54,18.14862254,0,0,0,17.97,2.54,18.14862254
16/09/2020 20:30,22.45,3.44,22.71202545,0,0,0,22.45,3.44,22.71202545,17.69,2.62,17.88296676,0,0,0,17.69,2.62,17.88296676
16/09/2020 21:00,21.4,3.25,21.64538057,0,0,0,21.4,3.25,21.64538057,16.77,1.84,16.87064018,0,0,0,16.77,1.84,16.87064018
16/09/2020 21:30,20.72,3.1,20.95061813,0,0,0,20.72,3.1,20.95061813,16.18,1.7,16.26906267,0,0,0,16.18,1.7,16.26906267
16/09/2020 22:00,20.08,2.73,20.26473044,0,0,0,20.08,2.73,20.26473044,16,2.33,16.16876309,0,0,0,16,2.33,16.16876309
16/09/2020 22:30,18.36,2.01,18.4696968,0,0,0,18.36,2.01,18.4696968,14.27,1.34,14.33277712,0,0,0,14.27,1.34,14.33277712
16/09/2020 23:00,16.82,-0.79,16.8385421,0,0,0,16.82,-0.79,16.8385421,13.13,3.07,13.48413141,0,0,0,13.13,3.07,13.48413141
16/09/2020 23:30,15.18,-2.52,15.38774837,0,0,0,15.18,-2.52,15.38774837,12.04,4.14,12.73189695,0,0,0,12.04,4.14,12.73189695
17/09/2020 00:00,14.38,-2.78,14.64625549,0,0,0,14.38,-2.78,14.64625549,11.6,4.27,12.36094252,0,0,0,11.6,4.27,12.36094252
17/09/2020 00:30,13.96,-0.99,13.99505984,0,0,0,13.96,-0.99,13.99505984,10.79,1.7,10.92309938,0,0,0,10.79,1.7,10.92309938
17/09/2020 01:00,13.55,-0.92,13.58119656,0,0,0,13.55,-0.92,13.58119656,10.54,1.7,10.67621656,0,0,0,10.54,1.7,10.67621656
17/09/2020 01:30,13.4,-1.07,13.44265227,0,0,0,13.4,-1.07,13.44265227,10.47,1.75,10.61524376,0,0,0,10.47,1.75,10.61524376
17/09/2020 02:00,13.4,-1.03,13.43952752,0,0,0,13.4,-1.03,13.43952752,10.47,1.8,10.62360108,0,0,0,10.47,1.8,10.62360108
17/09/2020 02:30,12.97,0.15,12.97086736,0,0,0,12.97,0.15,12.97086736,10.13,0.93,10.17260045,0,0,0,10.13,0.93,10.17260045
17/09/2020 03:00,12.74,0.58,12.75319568,0,0,0,12.74,0.58,12.75319568,9.71,-0.42,9.719079174,0,0,0,9.71,-0.42,9.719079174
17/09/2020 03:30,12.89,0.74,12.9112238,0,0,0,12.89,0.74,12.9112238,9.89,-0.42,9.898914082,0,0,0,9.89,-0.42,9.898914082
17/09/2020 04:00,12.74,0.74,12.76147327,0,0,0,12.74,0.74,12.76147327,9.69,-0.42,9.699097896,0,0,0,9.69,-0.42,9.699097896
17/09/2020 04:30,12.92,0.79,12.94412994,0,0,0,12.92,0.79,12.94412994,9.69,-0.42,9.699097896,0,0,0,9.69,-0.42,9.699097896
17/09/2020 05:00,12.73,0.75,12.75207434,0,0,0,12.73,0.75,12.75207434,9.46,-0.46,9.471177329,0,0,0,9.46,-0.46,9.471177329
17/09/2020 05:30,13.09,-0.46,13.09808001,0,0,0,13.09,-0.46,13.09808001,9.81,1.14,9.876016403,0,0,0,9.81,1.14,9.876016403
17/09/2020 06:00,13.84,-0.59,13.85257016,0,0,0,13.84,-0.59,13.85257016,10.44,1.87,10.60615387,0,0,0,10.44,1.87,10.60615387
17/09/2020 06:30,15.77,2.68,15.99610265,0,0,0,15.77,2.68,15.99610265,11.38,1.02,11.42562033,0,0,0,11.38,1.02,11.42562033
17/09/2020 07:00,17.81232,3.26276,18.10868153,0.11232,0.03276,0.117,17.7,3.23,17.99230113,13.00232,0.91276,13.0343184,0.11232,0.03276,0.117,12.89,0.88,12.92000387
17/09/2020 07:30,19.84744,3.09342,20.08706354,0.45744,0.13342,0.4765,19.39,2.96,19.61462974,14.68744,2.21342,14.85328657,0.45744,0.13342,0.4765,14.23,2.08,14.38121344
17/09/2020 08:00,20.98832,2.47826,21.13412759,1.22832,0.35826,1.2795,19.76,2.12,19.87339931,16.47832,4.81826,17.16830392,1.22832,0.35826,1.2795,15.25,4.46,15.88880423
17/09/2020 08:30,21.39488,3.08684,21.61641671,2.59488,0.75684,2.703,18.8,2.33,18.94383541,16.60488,5.47684,17.48478814,2.59488,0.75684,2.703,14.01,4.72,14.78372416
17/09/2020 09:00,21.71464,3.79052,22.04299508,3.94464,1.15052,4.109,17.77,2.64,17.96503549,17.16464,6.20052,18.25024149,3.94464,1.15052,4.109,13.22,5.05,14.15171014
17/09/2020 09:30,21.66776,4.50518,22.13116514,5.77776,1.68518,6.0185,15.89,2.82,16.13829297,16.79776,6.50518,18.01338691,5.77776,1.68518,6.0185,11.02,4.82,12.02800067
17/09/2020 10:00,22.00192,5.24556,22.61858491,7.56192,2.20556,7.877,14.44,3.04,14.75653076,17.49192,7.63556,19.08583354,7.56192,2.20556,7.877,9.93,5.43,11.31767644
17/09/2020 10:30,22.66488,4.94934,23.1989817,5.89488,1.71934,6.1405,16.77,3.23,17.0782259,17.21488,6.80934,18.51267686,5.89488,1.71934,6.1405,11.32,5.09,12.41170818
17/09/2020 11:00,22.62368,5.30524,23.23739375,6.46368,1.88524,6.733,16.16,3.42,16.51792965,17.21368,7.10524,18.62243847,6.46368,1.88524,6.733,10.75,5.22,11.95035146
17/09/2020 11:30,22.392,5.4635,23.0488936,7.692,2.2435,8.0125,14.7,3.22,15.04853481,17.082,7.7035,18.73869356,7.692,2.2435,8.0125,9.39,5.46,10.8620302
17/09/2020 12:00,22.43776,6.24018,23.28933061,9.01776,2.63018,9.3935,13.42,3.61,13.89706804,17.38776,8.14018,19.1988731,9.01776,2.63018,9.3935,8.37,5.51,10.02082831
17/09/2020 12:30,22.36368,6.87774,23.39738213,11.20368,3.26774,11.6705,11.16,3.61,11.72935207,17.31368,8.70774,19.38009936,11.20368,3.26774,11.6705,6.11,5.44,8.180812918
17/09/2020 13:00,22.5064,7.7177,23.7928757,12.7464,3.7177,13.2775,9.76,4,10.54787182,17.5264,9.5377,19.95350641,12.7464,3.7177,13.2775,4.78,5.82,7.531321265
17/09/2020 13:30,22.09432,7.57376,23.35638707,12.66432,3.69376,13.192,9.43,3.88,10.19702408,17.24432,9.40376,19.6417228,12.66432,3.69376,13.192,4.58,5.71,7.319870217
17/09/2020 14:00,21.72824,7.40532,22.9555043,12.73824,3.71532,13.269,8.99,3.69,9.717828976,17.35824,9.62532,19.84830675,12.73824,3.71532,13.269,4.62,5.91,7.50149985
17/09/2020 14:30,21.4424,7.1457,22.60171556,12.3624,3.6057,12.8775,9.08,3.54,9.745665703,17.4124,9.7457,19.95420613,12.3624,3.6057,12.8775,5.05,6.14,7.949974843
17/09/2020 15:00,21.3536,6.6473,22.36432047,11.6136,3.3873,12.0975,9.74,3.26,10.27108563,16.7736,9.0573,19.06274745,11.6136,3.3873,12.0975,5.16,5.67,7.666452896
17/09/2020 15:30,20.9744,6.0992,21.84320709,10.6944,3.1192,11.14,10.28,2.98,10.70321447,16.3944,8.4992,18.46653059,10.6944,3.1192,11.14,5.7,5.38,7.838009952
17/09/2020 16:00,21.20456,5.47258,21.89937206,9.57456,2.79258,9.9735,11.63,2.68,11.93479367,16.53456,7.97258,18.35629882,9.57456,2.79258,9.9735,6.96,5.18,8.676059013
17/09/2020 16:30,20.77792,4.30606,21.21942771,8.07792,2.35606,8.4145,12.7,1.95,12.84883263,16.67792,7.21606,18.17208126,8.07792,2.35606,8.4145,8.6,4.86,9.878238709
17/09/2020 17:00,20.72912,3.47766,21.01881384,6.36912,1.85766,6.6345,14.36,1.62,14.45108992,16.46912,6.09766,17.56170183,6.36912,1.85766,6.6345,10.1,4.24,10.95388516
17/09/2020 17:30,21.38808,3.03444,21.60226359,4.19808,1.22444,4.373,17.19,1.81,17.2850282,16.61808,4.93444,17.33520352,4.19808,1.22444,4.373,12.42,3.71,12.96227218
17/09/2020 18:00,21.36424,2.73082,21.53806232,2.81424,0.82082,2.9315,18.55,1.91,18.64807229,16.43424,4.18082,16.95769737,2.81424,0.82082,2.9315,13.62,3.36,14.02832848
17/09/2020 18:30,21.16408,2.00494,21.25883503,1.35408,0.39494,1.4105,19.81,1.61,19.87531635,16.37408,3.68494,16.78360148,1.35408,0.39494,1.4105,15.02,3.29,15.37610159
17/09/2020 19:00,21.30592,1.64756,21.36952693,0.50592,0.14756,0.527,20.8,1.5,20.8540164,16.54592,3.32756,16.87720724,0.50592,0.14756,0.527,16.04,3.18,16.3521864
17/09/2020 19:30,22.18352,1.78186,22.25496764,0.14352,0.04186,0.1495,22.04,1.74,22.10857752,16.74352,3.26186,17.05828809,0.14352,0.04186,0.1495,16.6,3.22,16.90941749
17/09/2020 20:00,22.92,4.19,23.29983906,0,0,0,22.92,4.19,23.29983906,16.97,1,16.99943823,0,0,0,16.97,1,16.99943823
17/09/2020 20:30,22.61,4.36,23.02654338,0,0,0,22.61,4.36,23.02654338,16.71,0.9,16.73421943,0,0,0,16.71,0.9,16.73421943
17/09/2020 21:00,21.83,3.48,22.10563955,0,0,0,21.83,3.48,22.10563955,16.24,1.55,16.31380091,0,0,0,16.24,1.55,16.31380091
17/09/2020 21:30,20.98,2.47,21.12489763,0,0,0,20.98,2.47,21.12489763,15.84,2.37,16.0163198,0,0,0,15.84,2.37,16.0163198
17/09/2020 22:00,19.94,2.07,20.04715691,0,0,0,19.94,2.07,20.04715691,15.16,2.41,15.35036482,0,0,0,15.16,2.41,15.35036482
17/09/2020 22:30,17.65,1.03,17.68002828,0,0,0,17.65,1.03,17.68002828,13.55,1.8,13.66903435,0,0,0,13.55,1.8,13.66903435
17/09/2020 23:00,16.12,0.5,16.12775248,0,0,0,16.12,0.5,16.12775248,12.21,1.01,12.25170192,0,0,0,12.21,1.01,12.25170192
17/09/2020 23:30,15.37,0.8,15.3908057,0,0,0,15.37,0.8,15.3908057,11.57,0.9,11.60495153,0,0,0,11.57,0.9,11.60495153
18/09/2020 00:00,14.59,0.61,14.60274632,0,0,0,14.59,0.61,14.60274632,10.99,0.08,10.99029117,0,0,0,10.99,0.08,10.99029117
18/09/2020 00:30,14.07,0,14.07,0,0,0,14.07,0,14.07,10.73,0.78,10.75831306,0,0,0,10.73,0.78,10.75831306
18/09/2020 01:00,13.77,0.25,13.77226924,0,0,0,13.77,0.25,13.77226924,10.42,0.65,10.44025383,0,0,0,10.42,0.65,10.44025383
18/09/2020 01:30,13.7,0.52,13.70986506,0,0,0,13.7,0.52,13.70986506,10.27,0.46,10.28029669,0,0,0,10.27,0.46,10.28029669
18/09/2020 02:00,13.53,0.47,13.53816088,0,0,0,13.53,0.47,13.53816088,10.1,0.46,10.11046982,0,0,0,10.1,0.46,10.11046982
18/09/2020 02:30,13.53,0.42,13.53651728,0,0,0,13.53,0.42,13.53651728,10.15,0.49,10.1618207,0,0,0,10.15,0.49,10.1618207
18/09/2020 03:00,13.16,0.42,13.16670042,0,0,0,13.16,0.42,13.16670042,9.86,0.41,9.868520659,0,0,0,9.86,0.41,9.868520659
18/09/2020 03:30,13.11,1.66,13.21467745,0,0,0,13.11,1.66,13.21467745,9.86,-0.76,9.889246685,0,0,0,9.86,-0.76,9.889246685
18/09/2020 04:00,13.32,2.01,13.47080176,0,0,0,13.32,2.01,13.47080176,9.74,-1.56,9.864137063,0,0,0,9.74,-1.56,9.864137063
18/09/2020 04:30,13.36,2.17,13.53508404,0,0,0,13.36,2.17,13.53508404,9.66,-1.88,9.841239759,0,0,0,9.66,-1.88,9.841239759
18/09/2020 05:00,13.04,1.68,13.14777548,0,0,0,13.04,1.68,13.14777548,9.43,-1.64,9.571546375,0,0,0,9.43,-1.64,9.571546375
18/09/2020 05:30,13.43,1.73,13.54096747,0,0,0,13.43,1.73,13.54096747,9.65,-1.76,9.809184472,0,0,0,9.65,-1.76,9.809184472
18/09/2020 06:00,14.09,1.73,14.19580924,0,0,0,14.09,1.73,14.19580924,10.2,-1.37,10.29159366,0,0,0,10.2,-1.37,10.29159366
18/09/2020 06:30,16.07,-0.48,16.07716704,0,0,0,16.07,-0.48,16.07716704,12.05,2.61,12.3294201,0,0,0,12.05,2.61,12.3294201
18/09/2020 07:00,18.65568,2.75374,18.85782279,0.11568,0.03374,0.1205,18.54,2.72,18.73846312,13.53568,1.19374,13.58821726,0.11568,0.03374,0.1205,13.42,1.16,13.47004083
18/09/2020 07:30,20.78904,3.32222,21.05282237,0.41904,0.12222,0.4365,20.37,3.2,20.61981814,15.38904,2.22222,15.54865955,0.41904,0.12222,0.4365,14.97,2.1,15.11657699
18/09/2020 08:00,21.2312,3.4841,21.51517618,1.1112,0.3241,1.1575,20.12,3.16,20.36663939,16.0812,3.0441,16.36678155,1.1112,0.3241,1.1575,14.97,2.72,15.21510105
18/09/2020 08:30,21.72376,4.09068,22.1055516,2.33376,0.68068,2.431,19.39,3.41,19.6875646,16.24376,3.65068,16.64894001,2.33376,0.68068,2.431,13.91,2.97,14.22353683
18/09/2020 09:00,22.2032,4.7826,22.7124493,4.1232,1.2026,4.295,18.08,3.58,18.43102819,16.4432,4.2526,16.98421129,4.1232,1.2026,4.295,12.32,3.05,12.69192263
18/09/2020 09:30,22.5448,5.9514,23.31710036,6.4848,1.8914,6.755,16.06,4.06,16.56524072,16.7148,5.1214,17.48179845,6.4848,1.8914,6.755,10.23,3.23,10.72780499
18/09/2020 10:00,23.2,9.225,24.96679044,7.56,2.205,7.875,15.64,7.02,17.14322023,16.7,3.135,16.99171048,7.56,2.205,7.875,9.14,0.93,9.187192172
18/09/2020 10:30,23.20632,10.98976,25.67699579,10.21632,2.97976,10.642,12.99,8.01,15.26106811,16.89632,4.19976,17.41044553,10.21632,2.97976,10.642,6.68,1.22,6.790493355
18/09/2020 11:00,22.78432,9.96626,24.86868666,9.24432,2.69626,9.6295,13.54,7.27,15.36829529,16.50432,3.68626,16.91097547,9.24432,2.69626,9.6295,7.26,0.99,7.327189093
18/09/2020 11:30,22.93832,9.07076,24.66668221,7.64832,2.23076,7.967,15.29,6.84,16.75021492,16.63832,3.22076,16.94718228,7.64832,2.23076,7.967,8.99,0.99,9.0443463
18/09/2020 12:00,22.58912,9.84016,24.63934032,9.66912,2.82016,10.072,12.92,7.02,14.70397225,16.60912,4.37016,17.17443349,9.66912,2.82016,10.072,6.94,1.55,7.110984461
18/09/2020 12:30,22.77384,11.19612,25.37717264,12.84384,3.74612,13.379,9.93,7.45,12.41400016,17.09384,5.81612,18.05620718,12.84384,3.74612,13.379,4.25,2.07,4.727303671
18/09/2020 13:00,22.83008,11.66044,25.63549129,13.51008,3.94044,14.073,9.32,7.72,12.10209899,17.14008,6.10044,18.19334248,13.51008,3.94044,14.073,3.63,2.16,4.224038352
18/09/2020 13:30,22.61648,11.72814,25.47654677,13.53648,3.94814,14.1005,9.08,7.78,11.95720703,16.87648,5.68814,17.80928168,13.53648,3.94814,14.1005,3.34,1.74,3.766058948
18/09/2020 14:00,21.99088,8.87234,23.7132288,13.31088,3.88234,13.8655,8.68,4.99,10.01211766,17.01088,8.06234,18.82475404,13.31088,3.88234,13.8655,3.7,4.18,5.582329263
18/09/2020 14:30,21.08584,8.04462,22.56830874,12.73584,3.71462,13.2665,8.35,4.33,9.405923665,16.19584,7.55462,17.87113641,12.73584,3.71462,13.2665,3.46,3.84,5.168868348
18/09/2020 15:00,20.44296,9.53878,22.55887713,12.13296,3.53878,12.6385,8.31,6,10.2496878,15.21296,4.44878,15.85010396,12.13296,3.53878,12.6385,3.08,0.91,3.211619529
18/09/2020 15:30,20.3372,9.4471,22.42430383,11.1672,3.2571,11.6325,9.17,6.19,11.06367932,14.9972,3.7571,15.46065355,11.1672,3.2571,11.6325,3.83,0.5,3.862499191
18/09/2020 16:00,20.77872,6.39796,21.74141433,9.79872,2.85796,10.207,10.98,3.54,11.53655061,15.86872,6.08796,16.99645644,9.79872,2.85796,10.207,6.07,3.23,6.875885398
18/09/2020 16:30,20.9528,5.6104,21.69092935,8.0928,2.3604,8.43,12.86,3.25,13.26431679,16.2428,5.7904,17.24405068,8.0928,2.3604,8.43,8.15,3.43,8.842363937
18/09/2020 17:00,21.29656,5.24358,21.93259216,6.28656,1.83358,6.5485,15.01,3.41,15.39247219,16.53656,4.80358,17.22011026,6.28656,1.83358,6.5485,10.25,2.97,10.67161656
18/09/2020 17:30,21.75584,4.38962,22.19426362,4.69584,1.36962,4.8915,17.06,3.02,17.3252417,16.87584,4.25962,17.40512391,4.69584,1.36962,4.8915,12.18,2.89,12.5181668
18/09/2020 18:00,21.55272,3.46246,21.82907164,2.92272,0.85246,3.0445,18.63,2.61,18.8119377,16.61272,3.62246,17.00307861,2.92272,0.85246,3.0445,13.69,2.77,13.96742639
18/09/2020 18:30,20.95632,2.45726,21.09989276,1.39632,0.40726,1.4545,19.56,2.05,19.66713248,16.03632,2.67726,16.25826806,1.39632,0.40726,1.4545,14.64,2.27,14.81494178
18/09/2020 19:00,20.70864,1.80502,20.78715632,0.42864,0.12502,0.4465,20.28,1.68,20.34946682,15.79864,2.16502,15.94629541,0.42864,0.12502,0.4465,15.37,2.04,15.50478958
18/09/2020 19:30,21.19712,4.15416,21.60034587,0.11712,0.03416,0.122,21.08,4.12,21.47884541,15.81712,-0.12584,15.81762058,0.11712,0.03416,0.122,15.7,-0.16,15.70081527
18/09/2020 20:00,21.36,3.09,21.58234695,0,0,0,21.36,3.09,21.58234695,15.51,0.65,15.52361427,0,0,0,15.51,0.65,15.52361427
18/09/2020 20:30,20.66,1.16,20.69253972,0,0,0,20.66,1.16,20.69253972,15.31,2.48,15.50956157,0,0,0,15.31,2.48,15.50956157
18/09/2020 21:00,20.1,2.58,20.26490563,0,0,0,20.1,2.58,20.26490563,14.68,2.78,14.94091028,0,0,0,14.68,2.78,14.94091028
18/09/2020 21:30,18.71,0.62,18.72026976,0,0,0,18.71,0.62,18.72026976,14.16,3.21,14.51928717,0,0,0,14.16,3.21,14.51928717
18/09/2020 22:00,17.73,-1.32,17.77906915,0,0,0,17.73,-1.32,17.77906915,13.73,3.21,14.10024822,0,0,0,13.73,3.21,14.10024822
18/09/2020 22:30,16.94,-1.59,17.01445562,0,0,0,16.94,-1.59,17.01445562,13,3.03,13.34844186,0,0,0,13,3.03,13.34844186
18/09/2020 23:00,16.21,-1.59,16.28779298,0,0,0,16.21,-1.59,16.28779298,12.45,3.17,12.84723317,0,0,0,12.45,3.17,12.84723317
18/09/2020 23:30,15.55,0.53,15.55902953,0,0,0,15.55,0.53,15.55902953,11.65,0.71,11.67161514,0,0,0,11.65,0.71,11.67161514
19/09/2020 00:00,14.95,0.4,14.95535021,0,0,0,14.95,0.4,14.95535021,11.32,0.95,11.35979313,0,0,0,11.32,0.95,11.35979313
19/09/2020 00:30,14.28,0.4,14.28560114,0,0,0,14.28,0.4,14.28560114,10.74,0.7,10.76278774,0,0,0,10.74,0.7,10.76278774
19/09/2020 01:00,13.92,0.4,13.92574594,0,0,0,13.92,0.4,13.92574594,10.5,0.63,10.51888302,0,0,0,10.5,0.63,10.51888302
19/09/2020 01:30,13.75,0.4,13.75581695,0,0,0,13.75,0.4,13.75581695,10.39,0.59,10.4067382,0,0,0,10.39,0.59,10.4067382
19/09/2020 02:00,13.58,0,13.58,0,0,0,13.58,0,13.58,10.3,0.59,10.31688422,0,0,0,10.3,0.59,10.31688422
19/09/2020 02:30,13.3,0,13.3,0,0,0,13.3,0,13.3,9.98,0.46,9.990595578,0,0,0,9.98,0.46,9.990595578
19/09/2020 03:00,13.06,1.81,13.1848284,0,0,0,13.06,1.81,13.1848284,9.59,-1.75,9.748363965,0,0,0,9.59,-1.75,9.748363965
19/09/2020 03:30,12.93,1.68,13.03868475,0,0,0,12.93,1.68,13.03868475,9.46,-1.75,9.620504145,0,0,0,9.46,-1.75,9.620504145
19/09/2020 04:00,12.76,0.37,12.76536329,0,0,0,12.76,0.37,12.76536329,9.61,-0.56,9.626302509,0,0,0,9.61,-0.56,9.626302509
19/09/2020 04:30,12.57,-1.2,12.62714932,0,0,0,12.57,-1.2,12.62714932,9.88,1.05,9.935637876,0,0,0,9.88,1.05,9.935637876
19/09/2020 05:00,12.54,-1.08,12.58642125,0,0,0,12.54,-1.08,12.58642125,9.8,1.13,9.864932843,0,0,0,9.8,1.13,9.864932843
19/09/2020 05:30,12.63,-1.02,12.67112071,0,0,0,12.63,-1.02,12.67112071,9.89,1.21,9.963744276,0,0,0,9.89,1.21,9.963744276
19/09/2020 06:00,12.82,-1.12,12.86883056,0,0,0,12.82,-1.12,12.86883056,10.06,1.27,10.13984714,0,0,0,10.06,1.27,10.13984714
19/09/2020 06:30,13.68,1.15,13.72825189,0,0,0,13.68,1.15,13.72825189,10.1,-0.79,10.13084893,0,0,0,10.1,-0.79,10.13084893
19/09/2020 07:00,14.34888,0.98134,14.38239846,0.03888,0.01134,0.0405,14.31,0.97,14.34283793,10.67888,0.31134,10.68341755,0.03888,0.01134,0.0405,10.64,0.3,10.64422848
19/09/2020 07:30,15.14432,0.49876,15.15253081,0.30432,0.08876,0.317,14.84,0.41,14.84566267,11.41432,0.53876,11.42702776,0.30432,0.08876,0.317,11.11,0.45,11.11910968
19/09/2020 08:00,15.75448,0.96714,15.7841376,0.74448,0.21714,0.7755,15.01,0.75,15.02872583,12.05448,0.79714,12.08080793,0.74448,0.21714,0.7755,11.31,0.58,11.32486203
19/09/2020 08:30,16.6216,1.3588,16.67704782,1.6416,0.4788,1.71,14.98,0.88,15.00582554,12.7116,1.4388,12.79276827,1.6416,0.4788,1.71,11.07,0.96,11.11154805
19/09/2020 09:00,17.30792,1.85106,17.40662282,2.67792,0.78106,2.7895,14.63,1.07,14.66907632,13.29792,1.97106,13.44320475,2.67792,0.78106,2.7895,10.62,1.19,10.6864634
19/09/2020 09:30,18.31656,4.44858,18.84903802,4.00656,1.16858,4.1735,14.31,3.28,14.68109328,13.70656,0.74858,13.72698652,4.00656,1.16858,4.1735,9.7,-0.42,9.709088526
19/09/2020 10:00,18.39208,5.53394,19.20658998,5.84208,1.70394,6.0855,12.55,3.83,13.12140999,13.71208,1.00394,13.74878298,5.84208,1.70394,6.0855,7.87,-0.7,7.901069548
19/09/2020 10:30,18.4164,6.1027,19.40120451,7.3464,2.1427,7.6525,11.07,3.96,11.75697665,13.7864,1.5327,13.87133715,7.3464,2.1427,7.6525,6.44,-0.61,6.468825241
19/09/2020 11:00,18.57112,6.99366,19.8443387,9.20112,2.68366,9.5845,9.37,4.31,10.31372871,13.53112,2.11366,13.69520964,9.20112,2.68366,9.5845,4.33,-0.57,4.36735618
19/09/2020 11:30,18.43664,7.98902,20.09313652,11.27664,3.28902,11.7465,7.16,4.7,8.56478838,13.54664,2.76902,13.8267468,11.27664,3.28902,11.7465,2.27,-0.52,2.328797973
19/09/2020 12:00,18.43112,8.10116,20.13293267,11.66112,3.40116,12.147,6.77,4.7,8.241535051,13.64112,2.88116,13.9420672,11.66112,3.40116,12.147,1.98,-0.52,2.047144353
