Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
19/09/2020 12:30,18.6568,7.8524,20.24194586,11.3568,3.3124,11.83,7.3,4.54,8.596603981,13.9068,2.7424,14.17461971,11.3568,3.3124,11.83,2.55,-0.57,2.612929391
19/09/2020 13:00,18.17488,8.52934,20.07675033,13.33488,3.88934,13.8905,4.84,4.64,6.704863906,14.21488,3.46934,14.63212676,13.33488,3.88934,13.8905,0.88,-0.42,0.975089739
19/09/2020 13:30,17.45864,8.07502,19.23564552,13.14864,3.83502,13.6965,4.31,4.24,6.045965597,14.08864,3.30502,14.47110688,13.14864,3.83502,13.6965,0.94,-0.53,1.079120012
19/09/2020 14:00,16.97856,7.94458,18.74534212,13.07856,3.81458,13.6235,3.9,4.13,5.680396113,12.90856,3.50458,13.37583651,13.07856,3.81458,13.6235,-0.17,-0.31,0.353553391
19/09/2020 14:30,16.7268,5.8674,17.7260323,11.7168,3.4174,12.205,5.01,2.45,5.576970504,14.0668,4.7574,14.84950225,11.7168,3.4174,12.205,2.35,1.34,2.705198699
19/09/2020 15:00,16.15016,4.08338,16.65838108,10.64016,3.10338,11.0835,5.51,0.98,5.596472103,12.58016,4.92338,13.50925965,10.64016,3.10338,11.0835,1.94,1.82,2.660075187
19/09/2020 15:30,15.9172,3.7221,16.34659855,10.0872,2.9421,10.5075,5.83,0.78,5.881946957,12.1672,4.6421,13.02266671,10.0872,2.9421,10.5075,2.08,1.7,2.686335794
19/09/2020 16:00,15.79624,3.51182,16.18190588,9.36624,2.73182,9.7565,6.43,0.78,6.477136713,11.85624,4.22182,12.5854754,9.36624,2.73182,9.7565,2.49,1.49,2.901758088
19/09/2020 16:30,15.79824,2.88782,16.06000907,7.87824,2.29782,8.2065,7.92,0.59,7.941945605,11.78824,3.45782,12.28491439,7.87824,2.29782,8.2065,3.91,1.16,4.07844333
19/09/2020 17:00,15.94968,2.23574,16.10561472,6.25968,1.82574,6.5205,9.69,0.41,9.698670012,12.02968,2.83574,12.35939409,6.25968,1.82574,6.5205,5.77,1.01,5.857729936
19/09/2020 17:30,16.26272,1.69996,16.35132795,4.42272,1.28996,4.607,11.84,0.41,11.84709669,12.28272,1.99996,12.44447872,4.42272,1.28996,4.607,7.86,0.71,7.892002281
19/09/2020 18:00,17.13752,0.35636,17.1412247,2.62752,0.76636,2.737,14.51,-0.41,14.5157914,12.98752,2.52636,13.23095501,2.62752,0.76636,2.737,10.36,1.76,10.50843471
19/09/2020 18:30,17.20712,-1.47084,17.26986824,1.19712,0.34916,1.247,16.01,-1.82,16.11311578,13.39712,3.39916,13.8216176,1.19712,0.34916,1.247,12.2,3.05,12.57547216
19/09/2020 19:00,17.25424,-1.85918,17.35411618,0.41424,0.12082,0.4315,16.84,-1.98,16.95600189,13.49424,3.23082,13.8756157,0.41424,0.12082,0.4315,13.08,3.11,13.44464577
19/09/2020 19:30,17.6916,-1.2762,17.73757021,0.0816,0.0238,0.085,17.61,-1.3,17.6579189,13.6816,2.5238,13.91243131,0.0816,0.0238,0.085,13.6,2.5,13.82787041
19/09/2020 20:00,18.3,0.45,18.30553195,0,0,0,18.3,0.45,18.30553195,13.76,0.83,13.78500997,0,0,0,13.76,0.83,13.78500997
19/09/2020 20:30,17.34,0.61,17.35072621,0,0,0,17.34,0.61,17.35072621,13.96,0.94,13.99161177,0,0,0,13.96,0.94,13.99161177
19/09/2020 21:00,17.18,0.61,17.19082604,0,0,0,17.18,0.61,17.19082604,12.87,0.55,12.88174678,0,0,0,12.87,0.55,12.88174678
19/09/2020 21:30,16.68,0.51,16.68779494,0,0,0,16.68,0.51,16.68779494,12.68,0.66,12.69716504,0,0,0,12.68,0.66,12.69716504
19/09/2020 22:00,16.25,0.51,16.25800111,0,0,0,16.25,0.51,16.25800111,11.67,0.41,11.67720001,0,0,0,11.67,0.41,11.67720001
19/09/2020 22:30,15.27,0.46,15.27692705,0,0,0,15.27,0.46,15.27692705,10.96,0.41,10.96766611,0,0,0,10.96,0.41,10.96766611
19/09/2020 23:00,14.39,0.52,14.39939235,0,0,0,14.39,0.52,14.39939235,10.3,-1.05,10.35338109,0,0,0,10.3,-1.05,10.35338109
19/09/2020 23:30,13.45,-0.02,13.45001487,0,0,0,13.45,-0.02,13.45001487,9.77,-2.2,10.01463429,0,0,0,9.77,-2.2,10.01463429
20/09/2020 00:00,12.93,1.05,12.97256336,0,0,0,12.93,1.05,12.97256336,9.29,-1.84,9.470464614,0,0,0,9.29,-1.84,9.470464614
20/09/2020 00:30,12.29,-0.51,12.30057722,0,0,0,12.29,-0.51,12.30057722,9.12,-0.82,9.156789831,0,0,0,9.12,-0.82,9.156789831
20/09/2020 01:00,11.73,-1.75,11.85982293,0,0,0,11.73,-1.75,11.85982293,8.78,1.27,8.871375316,0,0,0,8.78,1.27,8.871375316
20/09/2020 01:30,11.43,-2.88,11.78725159,0,0,0,11.43,-2.88,11.78725159,8.72,1.71,8.886084627,0,0,0,8.72,1.71,8.886084627
20/09/2020 02:00,11.31,-2.83,11.65868775,0,0,0,11.31,-2.83,11.65868775,8.58,1.59,8.726081595,0,0,0,8.58,1.59,8.726081595
20/09/2020 02:30,11.13,-2.93,11.50920501,0,0,0,11.13,-2.93,11.50920501,8.46,1.55,8.600819728,0,0,0,8.46,1.55,8.600819728
20/09/2020 03:00,11,-2.98,11.39650824,0,0,0,11,-2.98,11.39650824,8.41,1.59,8.558983585,0,0,0,8.41,1.59,8.558983585
20/09/2020 03:30,10.78,-2.89,11.16066754,0,0,0,10.78,-2.89,11.16066754,8.19,1.53,8.331686504,0,0,0,8.19,1.53,8.331686504
20/09/2020 04:00,10.74,-2.89,11.12203668,0,0,0,10.74,-2.89,11.12203668,8.19,1.59,8.34291316,0,0,0,8.19,1.59,8.34291316
20/09/2020 04:30,10.74,-3.07,11.17016114,0,0,0,10.74,-3.07,11.17016114,8.25,1.76,8.435644611,0,0,0,8.25,1.76,8.435644611
20/09/2020 05:00,10.7,-2.84,11.07048328,0,0,0,10.7,-2.84,11.07048328,8.15,1.59,8.3036498,0,0,0,8.15,1.59,8.3036498
20/09/2020 05:30,10.8,-3.1,11.23610253,0,0,0,10.8,-3.1,11.23610253,8.27,1.79,8.461501049,0,0,0,8.27,1.79,8.461501049
20/09/2020 06:00,11.06,-2.67,11.37771946,0,0,0,11.06,-2.67,11.37771946,8.41,1.62,8.564607405,0,0,0,8.41,1.62,8.564607405
20/09/2020 06:30,11.34,-3.01,11.73267659,0,0,0,11.34,-3.01,11.73267659,8.62,1.79,8.803891185,0,0,0,8.62,1.79,8.803891185
20/09/2020 07:00,11.79888,-2.88866,12.14734234,0.03888,0.01134,0.0405,11.76,-2.9,12.11229128,8.95888,1.49134,9.082159757,0.03888,0.01134,0.0405,8.92,1.48,9.041946693
20/09/2020 07:30,12.88984,-0.38088,12.89546606,0.33984,0.09912,0.354,12.55,-0.48,12.55917593,9.36984,-0.58088,9.38782846,0.33984,0.09912,0.354,9.03,-0.68,9.055567348
20/09/2020 08:00,13.86488,1.32184,13.92774779,0.79488,0.23184,0.828,13.07,1.09,13.11537266,9.97488,-1.54816,10.09430683,0.79488,0.23184,0.828,9.18,-1.78,9.350978558
20/09/2020 08:30,14.82824,1.97782,14.95956127,1.63824,0.47782,1.7065,13.19,1.5,13.27501789,10.59824,-1.46218,10.69862895,1.63824,0.47782,1.7065,8.96,-1.94,9.16761692
20/09/2020 09:00,15.73704,-0.37878,15.74159783,2.98704,0.87122,3.1115,12.75,-1.25,12.81112798,11.70704,2.80122,12.03750884,2.98704,0.87122,3.1115,8.72,1.93,8.931030176
20/09/2020 09:30,15.95136,0.06748,15.95150273,5.51136,1.60748,5.741,10.44,-1.54,10.55297115,12.31136,4.43748,13.0866655,5.51136,1.60748,5.741,6.8,2.83,7.365385258
20/09/2020 10:00,16.65544,0.40992,16.66048367,5.96544,1.73992,6.214,10.69,-1.33,10.77241848,12.86544,4.66992,13.68677096,5.96544,1.73992,6.214,6.9,2.93,7.496325767
20/09/2020 10:30,16.92056,0.14808,16.92120795,5.65056,1.64808,5.886,11.27,-1.5,11.36938433,13.05056,4.57808,13.83025426,5.65056,1.64808,5.886,7.4,2.93,7.958950936
20/09/2020 11:00,16.41392,-0.05594,16.41401532,5.77392,1.68406,6.0145,10.64,-1.74,10.78133572,14.20392,5.02406,15.06627101,5.77392,1.68406,6.0145,8.43,3.34,9.06755204
20/09/2020 11:30,16.09728,1.14004,16.13759941,9.01728,2.63004,9.393,7.08,-1.49,7.235088113,14.33728,6.71004,15.82978947,9.01728,2.63004,9.393,5.32,4.08,6.704386624
20/09/2020 12:00,16.30384,1.14112,16.34372521,8.40384,2.45112,8.754,7.9,-1.31,8.007877372,14.53384,6.30112,15.84097909,8.40384,2.45112,8.754,6.13,3.85,7.238742985
20/09/2020 12:30,16.55744,1.78092,16.65294254,8.91744,2.60092,9.289,7.64,-0.82,7.683879229,14.68744,6.36092,16.00569264,8.91744,2.60092,9.289,5.77,3.76,6.88698047
20/09/2020 13:00,17.10912,5.34266,17.92389475,12.00912,3.50266,12.5095,5.1,1.84,5.421770928,14.38912,5.38266,15.36293602,12.00912,3.50266,12.5095,2.38,1.88,3.032952357
20/09/2020 13:30,17.48456,5.93508,18.46442561,13.11456,3.82508,13.661,4.37,2.11,4.85273119,13.79456,5.49508,14.84876391,13.11456,3.82508,13.661,0.68,1.67,1.803136157
20/09/2020 14:00,17.2984,5.6712,18.20431685,12.5184,3.6512,13.04,4.78,2.02,5.189296677,13.3984,5.2612,14.39435125,12.5184,3.6512,13.04,0.88,1.61,1.834802442
20/09/2020 14:30,16.98952,5.36486,17.81643939,12.35952,3.60486,12.8745,4.63,1.76,4.953231269,13.02952,5.29486,14.06427865,12.35952,3.60486,12.8745,0.67,1.69,1.817965896
20/09/2020 15:00,16.80392,5.45406,17.66687572,11.53392,3.36406,12.0145,5.27,2.09,5.669303308,12.49392,4.58406,13.30832984,11.53392,3.36406,12.0145,0.96,1.22,1.55241747
20/09/2020 15:30,16.56264,4.50702,17.16491401,10.41264,3.03702,10.8465,6.15,1.47,6.323242839,12.34264,4.69702,13.20616368,10.41264,3.03702,10.8465,1.93,1.66,2.54568262
20/09/2020 16:00,16.63128,3.82204,17.06480191,9.16128,2.67204,9.543,7.47,1.15,7.558002382,12.29128,3.94204,12.90795272,9.16128,2.67204,9.543,3.13,1.27,3.377839546
20/09/2020 16:30,16.91744,3.25842,17.22837999,7.53744,2.19842,7.8515,9.38,1.06,9.439703385,12.29744,2.98842,12.65534214,7.53744,2.19842,7.8515,4.76,0.79,4.825111398
20/09/2020 17:00,17.2012,2.5016,17.38215418,5.9712,1.7416,6.22,11.23,0.76,11.25568745,12.9912,2.6416,13.25704824,5.9712,1.7416,6.22,7.02,0.9,7.07745717
20/09/2020 17:30,17.72272,1.83996,17.81797567,4.18272,1.21996,4.357,13.54,0.62,13.55418754,13.34272,2.11996,13.5100854,4.18272,1.21996,4.357,9.16,0.9,9.204107779
20/09/2020 18:00,17.54256,1.28658,17.58967593,2.42256,0.70658,2.5235,15.12,0.58,15.13112025,14.28256,1.68658,14.38179656,2.42256,0.70658,2.5235,11.86,0.98,11.90042016
20/09/2020 18:30,17.38544,0.75492,17.40182255,1.04544,0.30492,1.089,16.34,0.45,16.34619528,14.57544,1.19492,14.62433879,1.04544,0.30492,1.089,13.53,0.89,13.55924039
20/09/2020 19:00,17.42384,0.55612,17.43271263,0.36384,0.10612,0.379,17.06,0.45,17.0659339,14.57384,0.85612,14.59896413,0.36384,0.10612,0.379,14.21,0.75,14.22977863
20/09/2020 19:30,17.01624,-0.38068,17.02049767,0.06624,0.01932,0.069,16.95,-0.4,16.95471911,14.15624,0.73932,14.17553262,0.06624,0.01932,0.069,14.09,0.72,14.10838403
20/09/2020 20:00,16.95,-0.52,16.95797453,0,0,0,16.95,-0.52,16.95797453,14.09,0.76,14.11048192,0,0,0,14.09,0.76,14.11048192
20/09/2020 20:30,16.36,-0.42,16.36539031,0,0,0,16.36,-0.42,16.36539031,13.56,0.52,13.56996684,0,0,0,13.56,0.52,13.56996684
20/09/2020 21:00,16.41,-0.51,16.41792313,0,0,0,16.41,-0.51,16.41792313,12.46,0.55,12.47213294,0,0,0,12.46,0.55,12.47213294
20/09/2020 21:30,16.21,-0.41,16.21518424,0,0,0,16.21,-0.41,16.21518424,11.43,0,11.43,0,0,0,11.43,0,11.43
20/09/2020 22:00,15.48,-0.45,15.48653932,0,0,0,15.48,-0.45,15.48653932,10.96,0,10.96,0,0,0,10.96,0,10.96
20/09/2020 22:30,14.66,-0.6,14.67227317,0,0,0,14.66,-0.6,14.67227317,10.47,0.33,10.47519928,0,0,0,10.47,0.33,10.47519928
20/09/2020 23:00,14.42,1.69,14.51869484,0,0,0,14.42,1.69,14.51869484,10.28,-1.51,10.39030798,0,0,0,10.28,-1.51,10.39030798
20/09/2020 23:30,13.39,-0.04,13.39005975,0,0,0,13.39,-0.04,13.39005975,9.7,-0.83,9.735445547,0,0,0,9.7,-0.83,9.735445547
21/09/2020 00:00,12.65,-0.61,12.66469897,0,0,0,12.65,-0.61,12.66469897,9.26,-0.35,9.26661211,0,0,0,9.26,-0.35,9.26661211
21/09/2020 00:30,12.2,-0.88,12.23169653,0,0,0,12.2,-0.88,12.23169653,9.11,-0.25,9.113429651,0,0,0,9.11,-0.25,9.113429651
21/09/2020 01:00,12.203,-0.883,12.2349049,0,0,0,12.203,-0.883,12.2349049,9.113,-0.253,9.116511284,0,0,0,9.113,-0.253,9.116511284
21/09/2020 01:30,12.36,1.15,12.41338391,0,0,0,12.36,1.15,12.41338391,9.16,-1.56,9.291888936,0,0,0,9.16,-1.56,9.291888936
21/09/2020 02:00,12.363,1.153,12.41664923,0,0,0,12.363,1.153,12.41664923,9.163,-1.563,9.295350343,0,0,0,9.163,-1.563,9.295350343
21/09/2020 02:30,12.363,1.153,12.41664923,0,0,0,12.363,1.153,12.41664923,9.163,-1.563,9.295350343,0,0,0,9.163,-1.563,9.295350343
21/09/2020 03:00,12.363,1.153,12.41664923,0,0,0,12.363,1.153,12.41664923,9.163,-1.563,9.295350343,0,0,0,9.163,-1.563,9.295350343
21/09/2020 03:30,12.363,1.153,12.41664923,0,0,0,12.363,1.153,12.41664923,9.163,-1.563,9.295350343,0,0,0,9.163,-1.563,9.295350343
21/09/2020 04:00,12.363,1.153,12.41664923,0,0,0,12.363,1.153,12.41664923,9.163,-1.563,9.295350343,0,0,0,9.163,-1.563,9.295350343
21/09/2020 04:30,12.363,1.153,12.41664923,0,0,0,12.363,1.153,12.41664923,9.163,-1.563,9.295350343,0,0,0,9.163,-1.563,9.295350343
21/09/2020 05:00,12.363,1.153,12.41664923,0,0,0,12.363,1.153,12.41664923,9.163,-1.563,9.295350343,0,0,0,9.163,-1.563,9.295350343
21/09/2020 05:30,12.363,1.153,12.41664923,0,0,0,12.363,1.153,12.41664923,9.163,-1.563,9.295350343,0,0,0,9.163,-1.563,9.295350343
21/09/2020 06:00,12.363,1.153,12.41664923,0,0,0,12.363,1.153,12.41664923,9.163,-1.563,9.295350343,0,0,0,9.163,-1.563,9.295350343
21/09/2020 06:30,12.363,1.153,12.41664923,0,0,0,12.363,1.153,12.41664923,9.163,-1.563,9.295350343,0,0,0,9.163,-1.563,9.295350343
21/09/2020 07:00,12.42684,1.17162,12.4819488,0.06384,0.01862,0.0665,12.363,1.153,12.41664923,9.22684,-1.54438,9.355195667,0.06384,0.01862,0.0665,9.163,-1.563,9.295350343
21/09/2020 07:30,18.42972,1.72996,18.51073583,0.36672,0.10696,0.382,18.063,1.623,18.13576847,14.26972,2.11996,14.42633492,0.36672,0.10696,0.382,13.903,2.013,14.04797416
21/09/2020 08:00,18.99036,1.89348,19.08452356,0.92736,0.27048,0.966,18.063,1.623,18.13576847,14.83036,2.28348,15.00512774,0.92736,0.27048,0.966,13.903,2.013,14.04797416
21/09/2020 08:30,20.3718,2.2964,20.50082165,2.3088,0.6734,2.405,18.063,1.623,18.13576847,16.2118,2.6864,16.43286963,2.3088,0.6734,2.405,13.903,2.013,14.04797416
21/09/2020 09:00,21.98172,2.76596,22.15505696,3.91872,1.14296,4.082,18.063,1.623,18.13576847,17.82172,3.15596,18.09899962,3.91872,1.14296,4.082,13.903,2.013,14.04797416
21/09/2020 09:30,24.58716,5.76588,25.25418399,5.56416,1.62288,5.796,19.023,4.143,19.46892339,18.80716,5.10588,19.48792646,5.56416,1.62288,5.796,13.243,3.483,13.69336839
21/09/2020 10:00,23.02296,6.35628,23.88428317,7.15296,2.08628,7.451,15.87,4.27,16.43440902,17.30296,5.64628,18.2009039,7.15296,2.08628,7.451,10.15,3.56,10.75621216
21/09/2020 10:30,24.02672,7.16946,25.07358033,8.46672,2.46946,8.8195,15.56,4.7,16.25434096,16.97672,6.10946,18.0425753,8.46672,2.46946,8.8195,8.51,3.64,9.255792781
21/09/2020 11:00,25.556,7.968,26.76935113,9.456,2.758,9.85,16.1,5.21,16.92200047,15.746,6.288,16.9551013,9.456,2.758,9.85,6.29,3.53,7.212835781
21/09/2020 11:30,25.35664,8.32902,26.68954414,10.31664,3.00902,10.7465,15.04,5.32,15.9531815,15.79664,6.53902,17.09656743,10.31664,3.00902,10.7465,5.48,3.53,6.518535112
21/09/2020 12:00,25.22304,8.54672,26.63171361,11.06304,3.22672,11.524,14.16,5.32,15.12640076,16.04304,7.29672,17.62445049,11.06304,3.22672,11.524,4.98,4.07,6.431586119
21/09/2020 12:30,25.49736,8.98298,27.03348473,11.42736,3.33298,11.9035,14.07,5.65,15.16203812,16.14736,7.09298,17.63654162,11.42736,3.33298,11.9035,4.72,3.76,6.034567093
21/09/2020 13:00,25.12344,8.92142,26.66043834,11.59344,3.38142,12.0765,13.53,5.54,14.62027702,16.09344,7.20142,17.63120135,11.59344,3.38142,12.0765,4.5,3.82,5.902745124
21/09/2020 13:30,25.48232,11.68776,28.03484201,11.51232,3.35776,11.992,13.97,8.33,16.26498694,16.01232,4.79776,16.71564814,11.51232,3.35776,11.992,4.5,1.44,4.724785709
21/09/2020 14:00,25.73248,12.26364,28.50539235,11.29248,3.29364,11.763,14.44,8.97,16.99924998,16.04248,4.35364,16.62273581,11.29248,3.29364,11.763,4.75,1.06,4.866836755
21/09/2020 14:30,24.97344,12.04142,27.72487152,10.87344,3.17142,11.3265,14.1,8.87,16.65793805,15.28344,3.62142,15.70662984,10.87344,3.17142,11.3265,4.41,0.45,4.432899728
21/09/2020 15:00,24.35952,11.89236,27.10746098,10.25952,2.99236,10.687,14.1,8.9,16.67393175,15.17952,3.08236,15.4893115,10.25952,2.99236,10.687,4.92,0.09,4.920823102
21/09/2020 15:30,23.32216,9.36188,25.13101558,9.33216,2.72188,9.721,13.99,6.64,15.48579026,14.87216,4.19188,15.45163425,9.33216,2.72188,9.721,5.54,1.47,5.731710042
21/09/2020 16:00,23.98416,8.48288,25.44010975,8.20416,2.39288,8.546,15.78,6.09,16.91438737,15.29416,4.28288,15.88251841,8.20416,2.39288,8.546,7.09,1.89,7.33758816
21/09/2020 16:30,24.30944,6.66942,25.20773763,6.88944,2.00942,7.1765,17.42,4.66,18.03252617,14.78944,4.57942,15.48220343,6.88944,2.00942,7.1765,7.9,2.57,8.307520689
21/09/2020 17:00,24.9964,5.8577,25.67357907,5.3064,1.5477,5.5275,19.69,4.31,20.15619508,14.7264,4.2377,15.32399942,5.3064,1.5477,5.5275,9.42,2.69,9.796555517
21/09/2020 17:30,25.93032,5.03176,26.4140134,3.64032,1.06176,3.792,22.29,3.97,22.64078179,15.17032,3.84176,15.64920857,3.64032,1.06176,3.792,11.53,2.78,11.86040893
21/09/2020 18:00,25.59128,4.24704,25.94129836,2.08128,0.60704,2.168,23.51,3.64,23.7901177,14.31128,3.08704,14.64044232,2.08128,0.60704,2.168,12.23,2.48,12.47891422
21/09/2020 18:30,25.7524,3.7332,26.02158504,0.9024,0.2632,0.94,24.85,3.47,25.09110201,14.2824,2.6932,14.53410733,0.9024,0.2632,0.94,13.38,2.43,13.59887128
21/09/2020 19:00,25.90832,3.56576,26.15254652,0.32832,0.09576,0.342,25.58,3.47,25.81428481,14.29832,2.64576,14.54104538,0.32832,0.09576,0.342,13.97,2.55,14.20082392
21/09/2020 19:30,26.58984,3.55162,26.82598732,0.03984,0.01162,0.0415,26.55,3.54,26.78496033,14.08984,2.35162,14.28473688,0.03984,0.01162,0.0415,14.05,2.34,14.24352836
21/09/2020 20:00,26.38,3.54,26.61646107,0,0,0,26.38,3.54,26.61646107,14.2,2.61,14.43787034,0,0,0,14.2,2.61,14.43787034
21/09/2020 20:30,25.52,3.03,25.69924707,0,0,0,25.52,3.03,25.69924707,14.07,2.81,14.34785698,0,0,0,14.07,2.81,14.34785698
21/09/2020 21:00,24.15,2.35,24.26406808,0,0,0,24.15,2.35,24.26406808,13.24,2.49,13.47210822,0,0,0,13.24,2.49,13.47210822
21/09/2020 21:30,23.12,2.02,23.20807618,0,0,0,23.12,2.02,23.20807618,12.98,2.68,13.25378437,0,0,0,12.98,2.68,13.25378437
21/09/2020 22:00,22.31,2.14,22.41240059,0,0,0,22.31,2.14,22.41240059,12.35,2.4,12.58103732,0,0,0,12.35,2.4,12.58103732
21/09/2020 22:30,20.29,1.7,20.3610928,0,0,0,20.29,1.7,20.3610928,10.43,1.53,10.54162227,0,0,0,10.43,1.53,10.54162227
21/09/2020 23:00,18.4,2.25,18.53705748,0,0,0,18.4,2.25,18.53705748,9.03,-0.17,9.03160008,0,0,0,9.03,-0.17,9.03160008
21/09/2020 23:30,16.77,0.73,16.78588097,0,0,0,16.77,0.73,16.78588097,8.45,0.88,8.495698912,0,0,0,8.45,0.88,8.495698912
22/09/2020 00:00,16.04,0.65,16.0531648,0,0,0,16.04,0.65,16.0531648,8.07,0.59,8.091538791,0,0,0,8.07,0.59,8.091538791
22/09/2020 00:30,15.86,0.76,15.87819889,0,0,0,15.86,0.76,15.87819889,8.07,0.59,8.091538791,0,0,0,8.07,0.59,8.091538791
22/09/2020 01:00,15.7,0.51,15.70828126,0,0,0,15.7,0.51,15.70828126,8.31,0.59,8.330918317,0,0,0,8.31,0.59,8.330918317
22/09/2020 01:30,15.57,0.44,15.57621584,0,0,0,15.57,0.44,15.57621584,8.31,0.72,8.341133017,0,0,0,8.31,0.72,8.341133017
22/09/2020 02:00,15.28,0,15.28,0,0,0,15.28,0,15.28,7.97,0.84,8.014143747,0,0,0,7.97,0.84,8.014143747
22/09/2020 02:30,15.08,0,15.08,0,0,0,15.08,0,15.08,7.97,0.95,8.026418878,0,0,0,7.97,0.95,8.026418878
22/09/2020 03:00,14.79,0.26,14.79228515,0,0,0,14.79,0.26,14.79228515,7.73,0.72,7.763459281,0,0,0,7.73,0.72,7.763459281
22/09/2020 03:30,14.91,0.52,14.91906498,0,0,0,14.91,0.52,14.91906498,7.59,0.44,7.602742926,0,0,0,7.59,0.44,7.602742926
22/09/2020 04:00,14.71,0.42,14.7159947,0,0,0,14.71,0.42,14.7159947,7.63,0.52,7.647699,0,0,0,7.63,0.52,7.647699
22/09/2020 04:30,14.78,-0.41,14.78568565,0,0,0,14.78,-0.41,14.78568565,7.69,0.52,7.707561223,0,0,0,7.69,0.52,7.707561223
22/09/2020 05:00,14.99,0,14.99,0,0,0,14.99,0,14.99,7.69,0.43,7.702012724,0,0,0,7.69,0.43,7.702012724
22/09/2020 05:30,15.65,0.49,15.65766905,0,0,0,15.65,0.49,15.65766905,8.24,0.73,8.272272965,0,0,0,8.24,0.73,8.272272965
22/09/2020 06:00,16.27,0.49,16.27737694,0,0,0,16.27,0.49,16.27737694,8.58,0.82,8.61909508,0,0,0,8.58,0.82,8.61909508
22/09/2020 06:30,18.83,3.98,19.24602037,0,0,0,18.83,3.98,19.24602037,9.56,-0.57,9.576977603,0,0,0,9.56,-0.57,9.576977603
22/09/2020 07:00,20.43136,4.84498,20.99795949,0.05136,0.01498,0.0535,20.38,4.83,20.94452912,11.83136,-0.51502,11.84256412,0.05136,0.01498,0.0535,11.78,-0.53,11.79191672
22/09/2020 07:30,22.56816,5.67738,23.27132333,0.36816,0.10738,0.3835,22.2,5.57,22.88809516,13.78816,0.53738,13.79862796,0.36816,0.10738,0.3835,13.42,0.43,13.4268872
22/09/2020 08:00,23.41728,3.44504,23.66933255,0.97728,0.28504,1.018,22.44,3.16,22.66140331,14.99728,3.40504,15.37896956,0.97728,0.28504,1.018,14.02,3.12,14.36296627
22/09/2020 08:30,25.21224,6.51482,26.04035187,2.14224,0.62482,2.2315,23.07,5.89,23.8100189,14.52224,2.20482,14.68865841,2.14224,0.62482,2.2315,12.38,1.58,12.48041666
22/09/2020 09:00,25.18704,8.13372,26.46779902,3.64704,1.06372,3.799,21.54,7.07,22.67060873,14.34704,1.57372,14.43309223,3.64704,1.06372,3.799,10.7,0.51,10.71214731
22/09/2020 09:30,25.18664,9.50402,26.92012687,5.39664,1.57402,5.6215,19.79,7.93,21.31968574,14.81664,1.50402,14.89278003,5.39664,1.57402,5.6215,9.42,-0.07,9.420260081
22/09/2020 10:00,25.49432,11.33876,27.90211158,7.02432,2.04876,7.317,18.47,9.29,20.67474305,14.78432,1.16876,14.83044564,7.02432,2.04876,7.317,7.76,-0.88,7.809737512
22/09/2020 10:30,25.85168,12.64924,28.78042097,8.43168,2.45924,8.783,17.42,10.19,20.18148904,15.34168,1.85924,15.4539289,8.43168,2.45924,8.783,6.91,-0.6,6.936000288
22/09/2020 11:00,25.62288,13.11334,28.78353115,9.54288,2.78334,9.9405,16.08,10.33,19.11217675,15.38288,2.18334,15.53705154,9.54288,2.78334,9.9405,5.84,-0.6,5.870741009
22/09/2020 11:30,25.75648,13.63814,29.1443841,10.41648,3.03814,10.8505,15.34,10.6,18.64606125,15.68648,2.62814,15.90511788,10.41648,3.03814,10.8505,5.27,-0.41,5.285924706
22/09/2020 12:00,25.396,13.278,28.65767088,11.136,3.248,11.6,14.26,10.03,17.43411885,15.996,3.018,16.27821673,11.136,3.248,11.6,4.86,-0.23,4.865439343
22/09/2020 12:30,25.68448,12.55464,28.58866031,11.60448,3.38464,12.088,14.08,9.17,16.80283607,16.46448,5.01464,17.21120902,11.60448,3.38464,12.088,4.86,1.63,5.126060866
22/09/2020 13:00,25.0528,12.5729,28.0307082,11.8728,3.4629,12.3675,13.18,9.11,16.0220005,15.8128,4.6329,16.47751214,11.8728,3.4629,12.3675,3.94,1.17,4.110048662
22/09/2020 13:30,24.20888,10.84384,26.52656662,11.97888,3.49384,12.478,12.23,7.35,14.26868599,15.16888,5.15384,16.02051769,11.97888,3.49384,12.478,3.19,1.66,3.596067296
22/09/2020 14:00,24.2004,10.9347,26.55611086,11.8104,3.4447,12.3025,12.39,7.49,14.47799019,15.0904,5.0147,15.90180456,11.8104,3.4447,12.3025,3.28,1.57,3.636385568
22/09/2020 14:30,24.00704,10.64372,26.26074532,11.32704,3.30372,11.799,12.68,7.34,14.65121155,14.90704,4.81372,15.66498458,11.32704,3.30372,11.799,3.58,1.51,3.88542147
22/09/2020 15:00,23.8304,9.0772,25.50065732,10.5504,3.0772,10.99,13.28,6,14.57252209,15.0604,5.8172,16.14482778,10.5504,3.0772,10.99,4.51,2.74,5.277092002
22/09/2020 15:30,23.76672,6.95196,24.76260744,9.84672,2.87196,10.257,13.92,4.08,14.50561271,15.22672,7.46196,16.95682308,9.84672,2.87196,10.257,5.38,4.59,7.07195164
22/09/2020 16:00,23.84368,6.32274,24.6677546,8.68368,2.53274,9.0455,15.16,3.79,15.62657032,15.36368,7.12274,16.93446451,8.68368,2.53274,9.0455,6.68,4.59,8.104967613
22/09/2020 16:30,24.17904,5.29472,24.75197033,7.07904,2.06472,7.374,17.1,3.23,17.40238202,15.18904,6.32472,16.45323735,7.07904,2.06472,7.374,8.11,4.26,9.160769618
22/09/2020 17:00,24.64176,4.16218,24.99079987,5.08176,1.48218,5.2935,19.56,2.68,19.7427455,14.84176,5.24218,15.74033961,5.08176,1.48218,5.2935,9.76,3.76,10.45921603
22/09/2020 17:30,24.8192,2.3631,24.93144461,1.0392,0.3031,1.0825,23.78,2.06,23.86905947,14.2492,3.9431,14.78471299,1.0392,0.3031,1.0825,13.21,3.64,13.70232462
22/09/2020 18:00,25.22344,2.53642,25.35064796,1.63344,0.47642,1.7015,23.59,2.06,23.67977407,14.43344,4.46642,15.10870934,1.63344,0.47642,1.7015,12.8,3.99,13.40746434
22/09/2020 18:30,25.65896,2.23178,25.75583565,0.58896,0.17178,0.6135,25.07,2.06,25.15449264,14.69896,4.16178,15.27677446,0.58896,0.17178,0.6135,14.11,3.99,14.66329431
22/09/2020 19:00,26.05976,1.94118,26.13195881,0.20976,0.06118,0.2185,25.85,1.88,25.91827348,15.03976,4.24118,15.62632358,0.20976,0.06118,0.2185,14.83,4.18,15.40783242
22/09/2020 19:30,26.39,2.11,26.47421765,0,0,0,26.39,2.11,26.47421765,14.9,4.24,15.49153317,0,0,0,14.9,4.24,15.49153317
22/09/2020 20:00,26.14,1.85,26.20538303,0,0,0,26.14,1.85,26.20538303,14.42,4,14.96450467,0,0,0,14.42,4,14.96450467
22/09/2020 20:30,25.74,2.96,25.90963527,0,0,0,25.74,2.96,25.90963527,13.75,2.91,14.05455798,0,0,0,13.75,2.91,14.05455798
22/09/2020 21:00,24.98,4.22,25.33394561,0,0,0,24.98,4.22,25.33394561,12.88,0.96,12.91572685,0,0,0,12.88,0.96,12.91572685
22/09/2020 21:30,23.17,3.31,23.40523446,0,0,0,23.17,3.31,23.40523446,11.87,0.96,11.90875728,0,0,0,11.87,0.96,11.90875728
22/09/2020 22:00,22.09,3.14,22.3120528,0,0,0,22.09,3.14,22.3120528,11.35,0.77,11.37608896,0,0,0,11.35,0.77,11.37608896
22/09/2020 22:30,20.32,3,20.5402629,0,0,0,20.32,3,20.5402629,10.16,0.41,10.16826927,0,0,0,10.16,0.41,10.16826927
22/09/2020 23:00,18.4,0.66,18.41183315,0,0,0,18.4,0.66,18.41183315,9.29,1.96,9.494508939,0,0,0,9.29,1.96,9.494508939
22/09/2020 23:30,17,0.75,17.01653608,0,0,0,17,0.75,17.01653608,8.42,0.36,8.427692448,0,0,0,8.42,0.36,8.427692448
23/09/2020 00:00,16.1,-1.33,16.15484138,0,0,0,16.1,-1.33,16.15484138,8.28,2.01,8.520475339,0,0,0,8.28,2.01,8.520475339
23/09/2020 00:30,15.8,-0.72,15.81639656,0,0,0,15.8,-0.72,15.81639656,8.21,1.86,8.418057971,0,0,0,8.21,1.86,8.418057971
23/09/2020 01:00,15.26,1.39,15.32317526,0,0,0,15.26,1.39,15.32317526,7.51,-0.71,7.543487257,0,0,0,7.51,-0.71,7.543487257
23/09/2020 01:30,15.38,1.65,15.46825459,0,0,0,15.38,1.65,15.46825459,7.54,-0.68,7.570601033,0,0,0,7.54,-0.68,7.570601033
23/09/2020 02:00,14.64,-1.34,14.70119723,0,0,0,14.64,-1.34,14.70119723,7.48,1.65,7.659823758,0,0,0,7.48,1.65,7.659823758
23/09/2020 02:30,14.7,-1.49,14.77532064,0,0,0,14.7,-1.49,14.77532064,7.72,1.91,7.952766814,0,0,0,7.72,1.91,7.952766814
23/09/2020 03:00,14.6,0.39,14.60520798,0,0,0,14.6,0.39,14.60520798,7.65,0.44,7.662643147,0,0,0,7.65,0.44,7.662643147
23/09/2020 03:30,14.6,0.49,14.60822029,0,0,0,14.6,0.49,14.60822029,7.65,0.84,7.69597947,0,0,0,7.65,0.84,7.69597947
23/09/2020 04:00,14.6,0.45,14.60693329,0,0,0,14.6,0.45,14.60693329,7.6,0.77,7.63890699,0,0,0,7.6,0.77,7.63890699
23/09/2020 04:30,14.34,-0.41,14.34586003,0,0,0,14.34,-0.41,14.34586003,7.42,0.62,7.445857909,0,0,0,7.42,0.62,7.445857909
23/09/2020 05:00,14.52,-0.46,14.52728467,0,0,0,14.52,-0.46,14.52728467,7.46,0.52,7.478101363,0,0,0,7.46,0.52,7.478101363
23/09/2020 05:30,14.23,-0.54,14.24024227,0,0,0,14.23,-0.54,14.24024227,8.14,0.7,8.17004284,0,0,0,8.14,0.7,8.17004284
23/09/2020 06:00,15.11,-1.93,15.23276075,0,0,0,15.11,-1.93,15.23276075,8.69,1.29,8.785226235,0,0,0,8.69,1.29,8.785226235
23/09/2020 06:30,18.24,3.07,18.49655373,0,0,0,18.24,3.07,18.49655373,9.37,-0.58,9.387933745,0,0,0,9.37,-0.58,9.387933745
23/09/2020 07:00,20.22,2.66,20.39421487,0,0,0,20.22,2.66,20.39421487,10.22,0.66,10.24128898,0,0,0,10.22,0.66,10.24128898
23/09/2020 07:30,22.18,2.14,22.282998,0,0,0,22.18,2.14,22.282998,11.32,2.03,11.50057825,0,0,0,11.32,2.03,11.50057825
23/09/2020 08:00,24.172,2.9235,24.34815057,0.252,0.0735,0.2625,23.92,2.85,24.08918637,12.992,2.5735,13.24443152,0.252,0.0735,0.2625,12.74,2.5,12.98297347
23/09/2020 08:30,24.80528,3.13654,25.00279582,0.36528,0.10654,0.3805,24.44,3.03,24.62710905,13.76528,3.15654,14.1225592,0.36528,0.10654,0.3805,13.4,3.05,13.74272535
23/09/2020 09:00,25.54896,6.10428,26.26807171,0.76896,0.22428,0.801,24.78,5.88,25.46807413,13.19896,1.21428,13.25469807,0.76896,0.22428,0.801,12.43,0.99,12.46936245
23/09/2020 09:30,25.7356,4.9008,26.19807146,0.8256,0.2408,0.86,24.91,4.66,25.3421329,13.6356,3.0508,13.97272228,0.8256,0.2408,0.86,12.81,2.81,13.11457967
23/09/2020 10:00,25.59392,4.51656,25.98938351,1.15392,0.33656,1.202,24.44,4.18,24.7948785,14.21392,3.60656,14.66433758,1.15392,0.33656,1.202,13.06,3.27,13.46315342
23/09/2020 10:30,25.15864,4.37002,25.53535278,1.26864,0.37002,1.3215,23.89,4,24.22255354,15.14864,4.08002,15.68846255,1.26864,0.37002,1.3215,13.88,3.71,14.36727184
23/09/2020 11:00,24.42504,4.35272,24.80985188,1.89504,0.55272,1.974,22.53,3.8,22.84821437,15.23504,4.26272,15.82015252,1.89504,0.55272,1.974,13.34,3.71,13.84628831
23/09/2020 11:30,24.7088,4.5959,25.13259028,2.2488,0.6559,2.3425,22.46,3.94,22.80296472,15.0888,4.2959,15.68842383,2.2488,0.6559,2.3425,12.84,3.64,13.34598067
23/09/2020 12:00,25.72936,4.68398,26.15223957,1.89936,0.55398,1.9785,23.83,4.13,24.1852393,14.80936,4.14398,15.37822206,1.89936,0.55398,1.9785,12.91,3.59,13.39985821
23/09/2020 12:30,25.57864,4.27502,25.9334267,1.38864,0.40502,1.4465,24.19,3.87,24.49761213,14.57864,3.77502,15.05946613,1.38864,0.40502,1.4465,13.19,3.37,13.61370633
23/09/2020 13:00,24.694,4.2395,25.05527881,1.884,0.5495,1.9625,22.81,3.69,23.1065402,15.354,4.1495,15.90483154,1.884,0.5495,1.9625,13.47,3.6,13.94277232
23/09/2020 13:30,24.5708,4.9844,25.07126754,1.9008,0.5544,1.98,22.67,4.43,23.09878352,15.3708,3.1244,15.68513207,1.9008,0.5544,1.98,13.47,2.57,13.71297925
23/09/2020 14:00,24.69688,6.71034,25.5922751,1.88688,0.55034,1.9655,22.81,6.16,23.62713906,15.26688,1.14034,15.30940888,1.88688,0.55034,1.9655,13.38,0.59,13.3930019
23/09/2020 14:30,25.10928,7.69854,26.26296747,4.58928,1.33854,4.7805,20.52,6.36,21.48301655,13.88928,1.85854,14.01307496,4.58928,1.33854,4.7805,9.3,0.52,9.31452629
23/09/2020 15:00,24.50312,6.91466,25.46007488,3.51312,1.02466,3.6595,20.99,5.89,21.80073852,13.57312,1.60466,13.66764501,3.51312,1.02466,3.6595,10.06,0.58,10.07670581
23/09/2020 15:30,24.39272,7.38496,25.48612217,3.34272,0.97496,3.482,21.05,6.41,22.00433139,13.05272,1.55496,13.14501426,3.34272,0.97496,3.482,9.71,0.58,9.727306924
23/09/2020 16:00,24.19016,4.52588,24.60990513,3.38016,0.98588,3.521,20.81,3.54,21.10894834,14.28016,3.87588,14.79680423,3.38016,0.98588,3.521,10.9,2.89,11.2766174
23/09/2020 16:30,24.34096,4.38778,24.73327611,3.42096,0.99778,3.5635,20.92,3.39,21.19288796,14.97096,3.95778,15.48527255,3.42096,0.99778,3.5635,11.55,2.96,11.92325878
23/09/2020 17:00,24.78656,3.82358,25.07973925,3.16656,0.92358,3.2985,21.62,2.9,21.81362877,14.90656,3.95358,15.421943,3.16656,0.92358,3.2985,11.74,3.03,12.12470618
23/09/2020 17:30,24.42952,3.24736,24.64440696,1.49952,0.43736,1.562,22.93,2.81,23.10153675,14.96952,3.14736,15.29681026,1.49952,0.43736,1.562,13.47,2.71,13.73990539
23/09/2020 18:00,24.7048,2.8514,24.86880827,0.9648,0.2814,1.005,23.74,2.57,23.8787039,14.1948,2.7514,14.45899544,0.9648,0.2814,1.005,13.23,2.47,13.45859577
23/09/2020 18:30,24.64104,2.22322,24.74113093,0.49104,0.14322,0.5115,24.15,2.08,24.239408,14.52104,2.82322,14.79294338,0.49104,0.14322,0.5115,14.03,2.68,14.2836725
23/09/2020 19:00,24.582,2.0835,24.67013774,0.252,0.0735,0.2625,24.33,2.01,24.41288594,14.872,2.7535,15.12475277,0.252,0.0735,0.2625,14.62,2.68,14.86360656
23/09/2020 19:30,24.76,2.11,24.84974245,0,0,0,24.76,2.11,24.84974245,14.79,2.43,14.98829543,0,0,0,14.79,2.43,14.98829543
23/09/2020 20:00,24.82,2.45,24.9406275,0,0,0,24.82,2.45,24.9406275,14.35,2.35,14.54114851,0,0,0,14.35,2.35,14.54114851
23/09/2020 20:30,24.82,2.01,24.90125499,0,0,0,24.82,2.01,24.90125499,13.21,2.05,13.36811879,0,0,0,13.21,2.05,13.36811879
23/09/2020 21:00,23.85,1.87,23.92319795,0,0,0,23.85,1.87,23.92319795,12.52,1.92,12.66636491,0,0,0,12.52,1.92,12.66636491
23/09/2020 21:30,22.79,1.71,22.8540631,0,0,0,22.79,1.71,22.8540631,12.2,2.03,12.36773625,0,0,0,12.2,2.03,12.36773625
23/09/2020 22:00,21.11,0.89,21.12875292,0,0,0,21.11,0.89,21.12875292,11.45,1.81,11.5921784,0,0,0,11.45,1.81,11.5921784
23/09/2020 22:30,19.42,0.51,19.42669555,0,0,0,19.42,0.51,19.42669555,10.5,1.58,10.61821077,0,0,0,10.5,1.58,10.61821077
23/09/2020 23:00,18.15,0.57,18.15894821,0,0,0,18.15,0.57,18.15894821,9.49,0.93,9.535460136,0,0,0,9.49,0.93,9.535460136
23/09/2020 23:30,17.02,0,17.02,0,0,0,17.02,0,17.02,9.05,0.93,9.09765904,0,0,0,9.05,0.93,9.09765904
24/09/2020 00:00,16.24,2.61,16.44839506,0,0,0,16.24,2.61,16.44839506,8.44,-1.25,8.532063056,0,0,0,8.44,-1.25,8.532063056
24/09/2020 00:30,15.45,1.35,15.50886843,0,0,0,15.45,1.35,15.50886843,8.06,-0.61,8.083050167,0,0,0,8.06,-0.61,8.083050167
24/09/2020 01:00,14.9,-0.74,14.91836452,0,0,0,14.9,-0.74,14.91836452,7.7,0.62,7.724920712,0,0,0,7.7,0.62,7.724920712
24/09/2020 01:30,14.86,-1.17,14.90598873,0,0,0,14.86,-1.17,14.90598873,7.67,1.01,7.736213544,0,0,0,7.67,1.01,7.736213544
24/09/2020 02:00,14.68,-1.46,14.75242353,0,0,0,14.68,-1.46,14.75242353,7.49,1.01,7.557790682,0,0,0,7.49,1.01,7.557790682
24/09/2020 02:30,14.68,-1.3,14.7374489,0,0,0,14.68,-1.3,14.7374489,7.49,1.01,7.557790682,0,0,0,7.49,1.01,7.557790682
24/09/2020 03:00,14.35,-1.24,14.40347528,0,0,0,14.35,-1.24,14.40347528,7.28,0.78,7.321666477,0,0,0,7.28,0.78,7.321666477
24/09/2020 03:30,14.38,-0.92,14.40939971,0,0,0,14.38,-0.92,14.40939971,7.33,0.6,7.35451562,0,0,0,7.33,0.6,7.35451562
24/09/2020 04:00,13.96,-1.59,14.05025623,0,0,0,13.96,-1.59,14.05025623,7.48,1.1,7.560449722,0,0,0,7.48,1.1,7.560449722
24/09/2020 04:30,14.22,0.35,14.22430666,0,0,0,14.22,0.35,14.22430666,7.14,-1.06,7.218254637,0,0,0,7.14,-1.06,7.218254637
24/09/2020 05:00,14.3,0.44,14.30676763,0,0,0,14.3,0.44,14.30676763,7.11,-1.06,7.188581223,0,0,0,7.11,-1.06,7.188581223
24/09/2020 05:30,14.93,0.04,14.93005358,0,0,0,14.93,0.04,14.93005358,7.62,-0.14,7.621285981,0,0,0,7.62,-0.14,7.621285981
24/09/2020 06:00,15.42,-1.25,15.47058176,0,0,0,15.42,-1.25,15.47058176,8.36,1.61,8.513618502,0,0,0,8.36,1.61,8.513618502
24/09/2020 06:30,18.15,2.39,18.30668184,0,0,0,18.15,2.39,18.30668184,9.45,-0.49,9.462695176,0,0,0,9.45,-0.49,9.462695176
24/09/2020 07:00,19.84,3.28,20.10930133,0,0,0,19.84,3.28,20.10930133,11.8,-0.22,11.80205067,0,0,0,11.8,-0.22,11.80205067
24/09/2020 07:30,21.82504,3.04272,22.03611844,0.21504,0.06272,0.224,21.61,2.98,21.81450206,13.55504,1.94272,13.6935485,0.21504,0.06272,0.224,13.34,1.88,13.47182245
24/09/2020 08:00,23.3856,5.3308,23.9854897,0.5856,0.1708,0.61,22.8,5.16,23.37660369,14.4856,0.6408,14.49976662,0.5856,0.1708,0.61,13.9,0.47,13.90794377
24/09/2020 08:30,23.95584,6.25712,24.7595198,2.11584,0.61712,2.204,21.84,5.64,22.55648909,14.70584,1.08712,14.74596758,2.11584,0.61712,2.204,12.59,0.47,12.59876978
24/09/2020 09:00,23.656,6.6655,24.57712811,2.556,0.7455,2.6625,21.1,5.92,21.91475302,14.796,1.4255,14.86451029,2.556,0.7455,2.6625,12.24,0.68,12.25887434
24/09/2020 09:30,23.37752,8.52886,24.88473215,6.88752,2.00886,7.1745,16.49,6.52,17.73218825,15.69752,3.00886,15.98328416,6.88752,2.00886,7.1745,8.81,1,8.866572055
24/09/2020 10:00,23.46688,8.74534,25.04347078,8.00688,2.33534,8.3405,15.46,6.41,16.73617937,15.65688,3.47534,16.03795122,8.00688,2.33534,8.3405,7.65,1.14,7.734474772
24/09/2020 10:30,23.77504,9.63272,25.65232585,9.57504,2.79272,9.974,14.2,6.84,15.76152277,16.49504,4.37272,17.06478903,9.57504,2.79272,9.974,6.92,1.58,7.098084249
24/09/2020 11:00,24.04768,8.22474,25.41529582,6.42768,1.87474,6.6955,17.62,6.35,18.72930591,16.58768,3.41474,16.93551231,6.42768,1.87474,6.6955,10.16,1.54,10.27604982
24/09/2020 11:30,23.91264,8.07452,25.23910111,6.39264,1.86452,6.659,17.52,6.21,18.58802034,16.77264,3.03452,17.04493368,6.39264,1.86452,6.659,10.38,1.17,10.44573119
24/09/2020 12:00,24.2968,7.0549,25.30031826,3.3768,0.9849,3.5175,20.92,6.07,21.78282121,16.5568,2.1249,16.69259795,3.3768,0.9849,3.5175,13.18,1.14,13.2292101
24/09/2020 12:30,23.38656,10.86608,25.78764982,12.94656,3.77608,13.486,10.44,7.09,12.61989303,17.15656,5.64608,18.06172114,12.94656,3.77608,13.486,4.21,1.87,4.606625663
24/09/2020 13:00,22.93384,10.38112,25.17396809,11.76384,3.43112,12.254,11.17,6.95,13.15566038,16.71384,5.30112,17.5343754,11.76384,3.43112,12.254,4.95,1.87,5.291445927
24/09/2020 13:30,23.03984,7.76662,24.31367133,6.63984,1.93662,6.9165,16.4,5.83,17.40542731,16.29984,2.97662,16.56940103,6.63984,1.93662,6.9165,9.66,1.04,9.715822147
24/09/2020 14:00,22.45744,8.13342,23.88491432,7.89744,2.30342,8.2265,14.56,5.83,15.68382925,16.22744,4.03342,16.72119272,7.89744,2.30342,8.2265,8.33,1.73,8.507749409
24/09/2020 14:30,22.17656,8.08858,23.60561247,9.28656,2.70858,9.6735,12.89,5.38,13.96769487,15.58656,4.89858,16.33820488,9.28656,2.70858,9.6735,6.3,2.19,6.669790102
24/09/2020 15:00,22.14768,8.40724,23.68969003,9.00768,2.62724,9.383,13.14,5.78,14.35506879,15.51768,4.27724,16.09637147,9.00768,2.62724,9.383,6.51,1.65,6.715846931
24/09/2020 15:30,22.82448,5.42964,23.46141253,3.32448,0.96964,3.463,19.5,4.46,20.00353969,14.12448,2.37964,14.32353384,3.32448,0.96964,3.463,10.8,1.41,10.89165277
24/09/2020 16:00,24.44216,5.11688,24.97201727,2.25216,0.65688,2.346,22.19,4.46,22.63377344,13.35216,1.89688,13.48622743,2.25216,0.65688,2.346,11.1,1.24,11.16904651
24/09/2020 16:30,23.78688,5.41284,24.39496868,4.94688,1.44284,5.153,18.84,3.97,19.2537399,13.03688,2.34284,13.24572155,4.94688,1.44284,5.153,8.09,0.9,8.139907862
24/09/2020 17:00,23.63648,4.08814,23.98741494,2.25648,0.65814,2.3505,21.38,3.43,21.65339003,13.23648,1.19814,13.29059601,2.25648,0.65814,2.3505,10.98,0.54,10.99327067
24/09/2020 17:30,24.64704,3.56372,24.90334678,0.28704,0.08372,0.299,24.36,3.48,24.60731599,13.72704,-0.42628,13.73365726,0.28704,0.08372,0.299,13.44,-0.51,13.44967286
24/09/2020 18:00,25.93328,3.66304,26.19070204,0.11328,0.03304,0.118,25.82,3.63,26.07391992,13.75328,0.50304,13.76247652,0.11328,0.03304,0.118,13.64,0.47,13.64809511
24/09/2020 18:30,25.38656,3.71358,25.65673606,0.28656,0.08358,0.2985,25.1,3.63,25.36112971,13.92656,-0.30642,13.9299306,0.28656,0.08358,0.2985,13.64,-0.39,13.64557437
24/09/2020 19:00,24.74304,3.08922,24.93514204,0.20304,0.05922,0.2115,24.54,3.03,24.72635234,13.84304,0.28922,13.84606098,0.20304,0.05922,0.2115,13.64,0.23,13.64193901
24/09/2020 19:30,24.69,2.96,24.86679915,0,0,0,24.69,2.96,24.86679915,13.88,0.62,13.89384036,0,0,0,13.88,0.62,13.89384036
24/09/2020 20:00,24.53,2.86,24.69616367,0,0,0,24.53,2.86,24.69616367,13.88,0.53,13.89011519,0,0,0,13.88,0.53,13.89011519
24/09/2020 20:30,23.61,3.05,23.80618827,0,0,0,23.61,3.05,23.80618827,13.3,0.53,13.31055596,0,0,0,13.3,0.53,13.31055596
24/09/2020 21:00,23.07,2.72,23.22979337,0,0,0,23.07,2.72,23.22979337,12.42,0.12,12.4205797,0,0,0,12.42,0.12,12.4205797
24/09/2020 21:30,23.07,2.58,23.21381701,0,0,0,23.07,2.58,23.21381701,11.51,-0.48,11.52000434,0,0,0,11.51,-0.48,11.52000434
24/09/2020 22:00,21.56,1.76,21.63171745,0,0,0,21.56,1.76,21.63171745,11.12,2.19,11.33360049,0,0,0,11.12,2.19,11.33360049
24/09/2020 22:30,19.73,-1.06,19.75845389,0,0,0,19.73,-1.06,19.75845389,11.19,2.68,11.50645471,0,0,0,11.19,2.68,11.50645471
24/09/2020 23:00,18.43,-1.06,18.46045774,0,0,0,18.43,-1.06,18.46045774,10.32,2.38,10.59088287,0,0,0,10.32,2.38,10.59088287
24/09/2020 23:30,17.59,-0.86,17.61101076,0,0,0,17.59,-0.86,17.61101076,9.27,1.97,9.477014298,0,0,0,9.27,1.97,9.477014298
25/09/2020 00:00,16.63,0.03,16.63002706,0,0,0,16.63,0.03,16.63002706,8.49,0.42,8.500382344,0,0,0,8.49,0.42,8.500382344
25/09/2020 00:30,16.05,1.27,16.1001677,0,0,0,16.05,1.27,16.1001677,7.87,-1.16,7.955029855,0,0,0,7.87,-1.16,7.955029855
25/09/2020 01:00,15.53,1.13,15.57105648,0,0,0,15.53,1.13,15.57105648,7.63,-1.16,7.71767452,0,0,0,7.63,-1.16,7.71767452
25/09/2020 01:30,15.39,0.89,15.41571276,0,0,0,15.39,0.89,15.41571276,7.52,-1.16,7.608942108,0,0,0,7.52,-1.16,7.608942108
25/09/2020 02:00,15.44,1.14,15.48202829,0,0,0,15.44,1.14,15.48202829,7.59,-1.27,7.695518176,0,0,0,7.59,-1.27,7.695518176
25/09/2020 02:30,15.18,0.86,15.20434149,0,0,0,15.18,0.86,15.20434149,7.54,-1.27,7.646208211,0,0,0,7.54,-1.27,7.646208211
25/09/2020 03:00,14.74,0.65,14.75432479,0,0,0,14.74,0.65,14.75432479,7.34,-1.18,7.434245086,0,0,0,7.34,-1.18,7.434245086
25/09/2020 03:30,14.68,0.65,14.69438328,0,0,0,14.68,0.65,14.69438328,7.34,-1.25,7.445676598,0,0,0,7.34,-1.25,7.445676598
25/09/2020 04:00,14.48,0.59,14.49201504,0,0,0,14.48,0.59,14.49201504,7.47,-1.11,7.552019597,0,0,0,7.47,-1.11,7.552019597
25/09/2020 04:30,14.41,0.52,14.41937932,0,0,0,14.41,0.52,14.41937932,7.47,-1.06,7.544832669,0,0,0,7.47,-1.06,7.544832669
25/09/2020 05:00,14.54,0.74,14.55881863,0,0,0,14.54,0.74,14.55881863,7.59,-1.29,7.698844069,0,0,0,7.59,-1.29,7.698844069
25/09/2020 05:30,15.13,1,15.16301091,0,0,0,15.13,1,15.16301091,7.86,-1.11,7.93799093,0,0,0,7.86,-1.11,7.93799093
25/09/2020 06:00,16.05,1.43,16.11357813,0,0,0,16.05,1.43,16.11357813,8.35,-0.73,8.381849438,0,0,0,8.35,-0.73,8.381849438
25/09/2020 06:30,18.03,2.26,18.17108968,0,0,0,18.03,2.26,18.17108968,9.39,-0.46,9.401260554,0,0,0,9.39,-0.46,9.401260554
25/09/2020 07:00,20.34,3.07,20.57037919,0,0,0,20.34,3.07,20.57037919,10.78,0.51,10.79205726,0,0,0,10.78,0.51,10.79205726
25/09/2020 07:30,22.29512,2.32566,22.41608954,0.22512,0.06566,0.2345,22.07,2.26,22.18541187,12.16512,2.07566,12.34092821,0.22512,0.06566,0.2345,11.94,2.01,12.10800149
25/09/2020 08:00,23.7508,3.7744,24.04883773,0.4608,0.1344,0.48,23.29,3.64,23.57273213,12.9708,1.4744,13.05432909,0.4608,0.1344,0.48,12.51,1.34,12.58156191
25/09/2020 08:30,24.51416,4.79038,24.97782579,1.06416,0.31038,1.1085,23.45,4.48,23.87410522,14.31416,1.74038,14.41957347,1.06416,0.31038,1.1085,13.25,1.43,13.32694264
25/09/2020 09:00,24.45736,5.74798,25.12372847,2.66736,0.77798,2.7785,21.79,4.97,22.3496085,14.75736,2.41798,14.95413994,2.66736,0.77798,2.7785,12.09,1.64,12.20072539
25/09/2020 09:30,24.49984,6.38662,25.31859149,4.95984,1.44662,5.1665,19.54,4.94,20.15478107,14.57984,3.01662,14.88864435,4.95984,1.44662,5.1665,9.62,1.57,9.747271413
25/09/2020 10:00,24.44776,6.35268,25.25964197,4.39776,1.28268,4.581,20.05,5.07,20.68108798,15.08776,3.10268,15.40347769,4.39776,1.28268,4.581,10.69,1.82,10.84382313
25/09/2020 10:30,25.12616,6.59388,25.97697384,4.67616,1.36388,4.871,20.45,5.23,21.10818325,15.36616,3.18388,15.69254489,4.67616,1.36388,4.871,10.69,1.82,10.84382313
25/09/2020 11:00,24.66872,8.10046,25.96465287,8.05872,2.35046,8.3945,16.61,5.75,17.57710443,15.22872,4.48046,15.87414359,8.05872,2.35046,8.3945,7.17,2.13,7.479692507
25/09/2020 11:30,25.14424,7.70832,26.29925859,6.71424,1.95832,6.994,18.43,5.75,19.30614928,15.52424,3.79832,15.9821545,6.71424,1.95832,6.994,8.81,1.84,9.000094444
25/09/2020 12:00,25.44088,7.25484,26.45507661,5.33088,1.55484,5.553,20.11,5.7,20.90220323,15.10088,3.23484,15.44347003,5.33088,1.55484,5.553,9.77,1.68,9.913389935
25/09/2020 12:30,25.83616,6.22138,26.57466336,3.77616,1.10138,3.9335,22.06,5.12,22.64636836,15.27616,2.78138,15.52730302,3.77616,1.10138,3.9335,11.5,1.68,11.62206522
25/09/2020 13:00,25.43504,6.95272,26.36819249,5.97504,1.74272,6.224,19.46,5.21,20.14536423,15.71504,3.54272,16.10941797,5.97504,1.74272,6.224,9.74,1.8,9.904928066
25/09/2020 13:30,24.6044,5.8092,25.28088812,5.1744,1.5092,5.39,19.43,4.3,19.90012312,15.4044,3.8892,15.88777568,5.1744,1.5092,5.39,10.23,2.38,10.50320427
25/09/2020 14:00,24.606,2.773,24.76176014,2.616,0.763,2.725,21.99,2.01,22.08167113,15.166,4.713,15.88143334,2.616,0.763,2.725,12.55,3.95,13.15693733
25/09/2020 14:30,23.89968,3.08824,24.09838024,4.03968,1.17824,4.208,19.86,1.91,19.95163402,14.80968,4.97824,15.62400381,4.03968,1.17824,4.208,10.77,3.8,11.42072239
25/09/2020 15:00,22.73592,4.25006,23.12974423,7.40592,2.16006,7.7145,15.33,2.09,15.47181308,14.91592,6.05006,16.09620749,7.40592,2.16006,7.7145,7.51,3.89,8.457671074
25/09/2020 15:30,21.07712,2.83666,21.26714902,4.85712,1.41666,5.0595,16.22,1.42,16.28203918,16.07712,5.36666,16.94918367,4.85712,1.41666,5.0595,11.22,3.95,11.89499475
25/09/2020 16:00,21.14112,4.22866,21.55988219,8.84112,2.57866,9.2095,12.3,1.65,12.41017728,16.31112,7.31866,17.87779125,8.84112,2.57866,9.2095,7.47,4.74,8.846948627
25/09/2020 16:30,21.03552,3.53786,21.33095298,7.53552,2.19786,7.8495,13.5,1.34,13.5663407,16.46552,6.75786,17.79837129,7.53552,2.19786,7.8495,8.93,4.56,10.02688885
25/09/2020 17:00,21.14768,2.26724,21.26886801,5.16768,1.50724,5.383,15.98,0.76,15.99806238,16.47768,5.52724,17.3799977,5.16768,1.50724,5.383,11.31,4.02,12.00318708
25/09/2020 17:30,21.27288,1.95084,21.36214409,4.08288,1.19084,4.253,17.19,0.76,17.20679226,16.47288,5.21084,17.27740226,4.08288,1.19084,4.253,12.39,4.02,13.0258397
25/09/2020 18:00,21.68848,1.35164,21.73055672,2.02848,0.59164,2.113,19.66,0.76,19.67468424,16.68848,4.36164,17.24903673,2.02848,0.59164,2.113,14.66,3.77,15.13699111
25/09/2020 18:30,21.84592,0.99506,21.86857026,0.56592,0.16506,0.5895,21.28,0.83,21.29618041,16.88592,3.64506,17.27485909,0.56592,0.16506,0.5895,16.32,3.48,16.68690505
25/09/2020 19:00,21.6988,0.7184,21.71068907,0.2688,0.0784,0.28,21.43,0.64,21.43955457,17.2888,3.3484,17.61006496,0.2688,0.0784,0.28,17.02,3.27,17.33128097
25/09/2020 19:30,21.97,0.95,21.99052978,0,0,0,21.97,0.95,21.99052978,18.42,3.7,18.7879323,0,0,0,18.42,3.7,18.7879323
25/09/2020 20:00,21.83,0.88,21.84772986,0,0,0,21.83,0.88,21.84772986,17.57,3.7,17.95535853,0,0,0,17.57,3.7,17.95535853
25/09/2020 20:30,21.36,1.85,21.43996502,0,0,0,21.36,1.85,21.43996502,16.12,2.54,16.31888477,0,0,0,16.12,2.54,16.31888477
25/09/2020 21:00,20.51,2.01,20.60825563,0,0,0,20.51,2.01,20.60825563,15.56,1.13,15.60097753,0,0,0,15.56,1.13,15.60097753
25/09/2020 21:30,19.66,2.01,19.76248213,0,0,0,19.66,2.01,19.76248213,14.78,0.63,14.79342083,0,0,0,14.78,0.63,14.79342083
25/09/2020 22:00,18.4,0.22,18.40131517,0,0,0,18.4,0.22,18.40131517,14.08,2.4,14.2830809,0,0,0,14.08,2.4,14.2830809
25/09/2020 22:30,17.21,1.03,17.24079465,0,0,0,17.21,1.03,17.24079465,12.95,0.41,12.95648872,0,0,0,12.95,0.41,12.95648872
25/09/2020 23:00,15.95,0.87,15.97370965,0,0,0,15.95,0.87,15.97370965,11.85,-0.75,11.87371046,0,0,0,11.85,-0.75,11.87371046
25/09/2020 23:30,15.27,0.78,15.28990844,0,0,0,15.27,0.78,15.28990844,10.96,-0.95,11.0010954,0,0,0,10.96,-0.95,11.0010954
26/09/2020 00:00,14.28,-0.74,14.29916081,0,0,0,14.28,-0.74,14.29916081,10.5,0.03,10.50004286,0,0,0,10.5,0.03,10.50004286
26/09/2020 00:30,13.56,-1.78,13.67632992,0,0,0,13.56,-1.78,13.67632992,10.21,1.22,10.28263099,0,0,0,10.21,1.22,10.28263099
26/09/2020 01:00,12.91,-1.75,13.0280697,0,0,0,12.91,-1.75,13.0280697,9.7,1.01,9.75244072,0,0,0,9.7,1.01,9.75244072
26/09/2020 01:30,13.28,0.72,13.29950375,0,0,0,13.28,0.72,13.29950375,9.55,-1.62,9.68642865,0,0,0,9.55,-1.62,9.68642865
26/09/2020 02:00,13.33,0.81,13.35458723,0,0,0,13.33,0.81,13.35458723,9.5,-1.67,9.645667421,0,0,0,9.5,-1.67,9.645667421
26/09/2020 02:30,13,0.68,13.01777247,0,0,0,13,0.68,13.01777247,9.24,-1.77,9.408001913,0,0,0,9.24,-1.77,9.408001913
26/09/2020 03:00,12.86,0.54,12.87133249,0,0,0,12.86,0.54,12.87133249,9.19,-1.77,9.358899508,0,0,0,9.19,-1.77,9.358899508
26/09/2020 03:30,12.95,0.45,12.95781617,0,0,0,12.95,0.45,12.95781617,9.35,-1.52,9.472745114,0,0,0,9.35,-1.52,9.472745114
26/09/2020 04:00,12.73,0.45,12.73795117,0,0,0,12.73,0.45,12.73795117,9.3,-1.52,9.423396415,0,0,0,9.3,-1.52,9.423396415
26/09/2020 04:30,12.78,-0.42,12.78689955,0,0,0,12.78,-0.42,12.78689955,9.51,-0.58,9.527670229,0,0,0,9.51,-0.58,9.527670229
26/09/2020 05:00,12.7,-0.42,12.70694298,0,0,0,12.7,-0.42,12.70694298,9.41,-0.7,9.436000212,0,0,0,9.41,-0.7,9.436000212
26/09/2020 05:30,13.06,-1.46,13.14135457,0,0,0,13.06,-1.46,13.14135457,9.71,0.69,9.734485092,0,0,0,9.71,0.69,9.734485092
26/09/2020 06:00,13.5,-1.4,13.57239846,0,0,0,13.5,-1.4,13.57239846,10.15,0.82,10.18306928,0,0,0,10.15,0.82,10.18306928
26/09/2020 06:30,13.9,-1.21,13.95256607,0,0,0,13.9,-1.21,13.95256607,10.35,0.59,10.36680279,0,0,0,10.35,0.59,10.36680279
26/09/2020 07:00,14.59672,0.58196,14.60831654,0.00672,0.00196,0.007,14.59,0.58,14.60152389,10.56672,-0.62804,10.58536753,0.00672,0.00196,0.007,10.56,-0.63,10.57877592
26/09/2020 07:30,15.18768,-1.91026,15.30734193,0.30768,0.08974,0.3205,14.88,-2,15.01380698,11.64768,2.00974,11.8197929,0.30768,0.08974,0.3205,11.34,1.92,11.50139122
26/09/2020 08:00,15.90768,-1.88026,16.0184163,1.02768,0.29974,1.0705,14.88,-2.18,15.03884304,12.09768,2.64974,12.38446541,1.02768,0.29974,1.0705,11.07,2.35,11.31668679
26/09/2020 08:30,16.58088,-0.61516,16.59228747,2.69088,0.78484,2.803,13.89,-1.4,13.96037607,12.40088,3.29484,12.83112604,2.69088,0.78484,2.803,9.71,2.51,10.02916746
26/09/2020 09:00,17.29784,2.08312,17.42282002,4.22784,1.23312,4.404,13.07,0.85,13.09761047,13.01784,1.70312,13.12877664,4.22784,1.23312,4.404,8.79,0.47,8.802556447
26/09/2020 09:30,18.0884,2.8837,18.31682124,5.7384,1.6737,5.9775,12.35,1.21,12.40913373,13.7984,2.4237,14.0096454,5.7384,1.6737,5.9775,8.06,0.75,8.094819331
26/09/2020 10:00,18.654,4.567,19.20492658,8.664,2.527,9.025,9.99,2.04,10.19616104,14.314,3.277,14.68432242,8.664,2.527,9.025,5.65,0.75,5.699561387
26/09/2020 10:30,18.6344,5.2442,19.35826689,10.3344,3.0142,10.765,8.3,2.23,8.594352797,14.3244,3.7642,14.81072709,10.3344,3.0142,10.765,3.99,0.75,4.059876845
26/09/2020 11:00,18.594,5.3895,19.35932711,10.524,3.0695,10.9625,8.07,2.32,8.396862509,13.764,3.9895,14.3305201,10.524,3.0695,10.9625,3.24,0.92,3.36808551
