Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
26/09/2020 11:30,18.77432,3.41876,19.08305561,5.34432,1.55876,5.567,13.43,1.86,13.55818941,13.63432,1.38876,13.70486542,5.34432,1.55876,5.567,8.29,-0.17,8.291742881
26/09/2020 12:00,18.57624,3.00932,18.81841384,4.38624,1.27932,4.569,14.19,1.73,14.29506908,13.35624,0.80932,13.38073786,4.38624,1.27932,4.569,8.97,-0.47,8.982304827
26/09/2020 12:30,19.33768,3.47974,19.64826858,5.82768,1.69974,6.0705,13.51,1.78,13.62675677,14.09768,1.35974,14.16310256,5.82768,1.69974,6.0705,8.27,-0.34,8.276986166
26/09/2020 13:00,18.51176,3.47218,18.83457704,5.80176,1.69218,6.0435,12.71,1.78,12.83403678,13.41176,1.66218,13.51436823,5.80176,1.69218,6.0435,7.61,-0.03,7.610059132
26/09/2020 13:30,18.57896,2.32178,18.72347236,3.22896,0.94178,3.3635,15.35,1.38,15.41190773,13.34896,0.53178,13.35954801,3.22896,0.94178,3.3635,10.12,-0.41,10.12830193
26/09/2020 14:00,18.9232,1.7451,19.00349632,1.6632,0.4851,1.7325,17.26,1.26,17.30592962,13.6032,0.0751,13.6034073,1.6632,0.4851,1.7325,11.94,-0.41,11.94703729
26/09/2020 14:30,18.7812,1.6716,18.85544272,1.4112,0.4116,1.47,17.37,1.26,17.41563952,13.5212,0.0016,13.52120009,1.4112,0.4116,1.47,12.11,-0.41,12.11693856
26/09/2020 15:00,18.39904,1.40472,18.45258549,1.31904,0.38472,1.374,17.08,1.02,17.11042957,13.16904,-0.10528,13.16946082,1.31904,0.38472,1.374,11.85,-0.49,11.86012647
26/09/2020 15:30,18.42376,1.43818,18.47980774,1.43376,0.41818,1.4935,16.99,1.02,17.02059047,13.21376,-0.07182,13.21395518,1.43376,0.41818,1.4935,11.78,-0.49,11.7901866
26/09/2020 16:00,18.28136,1.16998,18.31876024,1.13136,0.32998,1.1785,17.15,0.84,17.17055911,13.61136,-0.16002,13.61230059,1.13136,0.32998,1.1785,12.48,-0.49,12.48961569
26/09/2020 16:30,18.8404,1.2947,18.88483307,1.0104,0.2947,1.0525,17.83,1,17.85802061,13.5704,-0.1953,13.57180527,1.0104,0.2947,1.0525,12.56,-0.49,12.56955449
26/09/2020 17:00,19.114,1.3145,19.1591468,0.804,0.2345,0.8375,18.31,1.08,18.34182379,13.654,-0.3255,13.65787927,0.804,0.2345,0.8375,12.85,-0.56,12.86219655
26/09/2020 17:30,19.43904,-0.80778,19.45581622,0.65904,0.19222,0.6865,18.78,-1,18.80660522,14.26904,1.86222,14.39004398,0.65904,0.19222,0.6865,13.61,1.67,13.71207497
26/09/2020 18:00,18.50272,-0.82254,18.52099402,0.88272,0.25746,0.9195,17.62,-1.08,17.65306772,14.90272,2.14746,15.05664796,0.88272,0.25746,0.9195,14.02,1.89,14.14681943
26/09/2020 18:30,18.8916,-0.8087,18.90890124,0.3816,0.1113,0.3975,18.51,-0.92,18.53284921,15.6816,2.1913,15.83396268,0.3816,0.1113,0.3975,15.3,2.08,15.44073832
26/09/2020 19:00,18.92328,-0.66946,18.93511824,0.17328,0.05054,0.1805,18.75,-0.72,18.76381891,15.73328,1.86054,15.8429072,0.17328,0.05054,0.1805,15.56,1.81,15.66491941
26/09/2020 19:30,18.97,-0.78,18.98602907,0,0,0,18.97,-0.78,18.98602907,15.73,1.87,15.84076387,0,0,0,15.73,1.87,15.84076387
26/09/2020 20:00,18.49,-1.13,18.52449729,0,0,0,18.49,-1.13,18.52449729,15.43,1.92,15.54899675,0,0,0,15.43,1.92,15.54899675
26/09/2020 20:30,18.04,-1.13,18.07535615,0,0,0,18.04,-1.13,18.07535615,14.68,1.92,14.80502617,0,0,0,14.68,1.92,14.80502617
26/09/2020 21:00,17.26,-1.73,17.34648379,0,0,0,17.26,-1.73,17.34648379,14.23,1.92,14.35894495,0,0,0,14.23,1.92,14.35894495
26/09/2020 21:30,16.31,-1.73,16.40149383,0,0,0,16.31,-1.73,16.40149383,13.34,1,13.37742875,0,0,0,13.34,1,13.37742875
26/09/2020 22:00,15.83,-0.98,15.8603058,0,0,0,15.83,-0.98,15.8603058,12.81,-0.7,12.82911143,0,0,0,12.81,-0.7,12.82911143
26/09/2020 22:30,14.43,-0.98,14.46323961,0,0,0,14.43,-0.98,14.46323961,12.29,-0.57,12.30321096,0,0,0,12.29,-0.57,12.30321096
26/09/2020 23:00,13.81,0.72,13.82875627,0,0,0,13.81,0.72,13.82875627,11.29,-2.26,11.51397846,0,0,0,11.29,-2.26,11.51397846
26/09/2020 23:30,13.47,0.95,13.50345882,0,0,0,13.47,0.95,13.50345882,9.88,-2.68,10.23703082,0,0,0,9.88,-2.68,10.23703082
27/09/2020 00:00,13.1,0.37,13.10522415,0,0,0,13.1,0.37,13.10522415,9.15,-3.01,9.632372501,0,0,0,9.15,-3.01,9.632372501
27/09/2020 00:30,12.37,-1.46,12.45586207,0,0,0,12.37,-1.46,12.45586207,8.95,-0.63,8.972145786,0,0,0,8.95,-0.63,8.972145786
27/09/2020 01:00,12.01,-1.26,12.07591404,0,0,0,12.01,-1.26,12.07591404,8.68,-0.72,8.709810561,0,0,0,8.68,-0.72,8.709810561
27/09/2020 01:30,12.11,-1.03,12.15372371,0,0,0,12.11,-1.03,12.15372371,8.61,-1.03,8.671389739,0,0,0,8.61,-1.03,8.671389739
27/09/2020 02:00,12.08,-1.15,12.13461577,0,0,0,12.08,-1.15,12.13461577,8.61,-0.86,8.652843463,0,0,0,8.61,-0.86,8.652843463
27/09/2020 02:30,11.95,-1.24,12.01416248,0,0,0,11.95,-1.24,12.01416248,8.54,-0.81,8.578327343,0,0,0,8.54,-0.81,8.578327343
27/09/2020 03:00,11.62,-1.35,11.69815797,0,0,0,11.62,-1.35,11.69815797,8.31,-0.85,8.353358606,0,0,0,8.31,-0.85,8.353358606
27/09/2020 03:30,11.46,-1.44,11.55011688,0,0,0,11.46,-1.44,11.55011688,8.26,-0.64,8.284757088,0,0,0,8.26,-0.64,8.284757088
27/09/2020 04:00,11.25,-1.52,11.35222005,0,0,0,11.25,-1.52,11.35222005,8.11,-0.64,8.13521358,0,0,0,8.11,-0.64,8.13521358
27/09/2020 04:30,11.25,-1.27,11.3214575,0,0,0,11.25,-1.27,11.3214575,8.04,-0.85,8.084806739,0,0,0,8.04,-0.85,8.084806739
27/09/2020 05:00,11.25,-1.16,11.30964633,0,0,0,11.25,-1.16,11.30964633,8.04,-0.89,8.089109963,0,0,0,8.04,-0.89,8.089109963
27/09/2020 05:30,11.53,-1.02,11.57502916,0,0,0,11.53,-1.02,11.57502916,8.27,-0.93,8.322127132,0,0,0,8.27,-0.93,8.322127132
27/09/2020 06:00,11.68,-1.1,11.7316836,0,0,0,11.68,-1.1,11.7316836,8.47,-0.87,8.514563994,0,0,0,8.47,-0.87,8.514563994
27/09/2020 06:30,12.07,-1.29,12.13873964,0,0,0,12.07,-1.29,12.13873964,8.76,-0.61,8.7812129,0,0,0,8.76,-0.61,8.7812129
27/09/2020 07:00,12.5,-1.23,12.56037022,0,0,0,12.5,-1.23,12.56037022,9.02,-0.61,9.040602856,0,0,0,9.02,-0.61,9.040602856
27/09/2020 07:30,13.19928,-0.97646,13.23534913,0.14928,0.04354,0.1555,13.05,-1.02,13.08980137,9.49928,-0.61646,9.519261707,0.14928,0.04354,0.1555,9.35,-0.66,9.373265173
27/09/2020 08:00,14.00936,-0.82602,14.03369077,0.45936,0.13398,0.4785,13.55,-0.96,13.58396481,10.09936,-0.42602,10.10834138,0.45936,0.13398,0.4785,9.64,-0.56,9.656251861
27/09/2020 08:30,15.18856,0.07208,15.18873103,0.89856,0.26208,0.936,14.29,-0.19,14.29126307,10.93856,-2.09792,11.13792455,0.89856,0.26208,0.936,10.04,-2.36,10.31364145
27/09/2020 09:00,16.07024,1.17632,16.11323501,1.29024,0.37632,1.344,14.78,0.8,14.80163504,11.80024,-0.73368,11.82302628,1.29024,0.37632,1.344,10.51,-1.11,10.56845306
27/09/2020 09:30,17.19872,2.47046,17.3752451,2.05872,0.60046,2.1445,15.14,1.87,15.25504834,12.39872,-0.90954,12.43203606,2.05872,0.60046,2.1445,10.34,-1.51,10.44967464
27/09/2020 10:00,18.1664,3.3327,18.46956898,3.0264,0.8827,3.1525,15.14,2.45,15.33695211,12.8964,-0.7273,12.91689197,3.0264,0.8827,3.1525,9.87,-1.61,10.00044999
27/09/2020 10:30,18.54432,3.40376,18.85410794,4.50432,1.31376,4.692,14.04,2.09,14.19470676,13.55432,1.77376,13.66988717,4.50432,1.31376,4.692,9.05,0.46,9.061683067
27/09/2020 11:00,18.5932,1.9751,18.6978102,4.7832,1.3951,4.9825,13.81,0.58,13.82217421,13.7732,2.7451,14.04409528,4.7832,1.3951,4.9825,8.99,1.35,9.090797545
27/09/2020 11:30,18.74808,2.04944,18.85976426,5.03808,1.46944,5.248,13.71,0.58,13.72226293,13.78808,2.54944,14.02179712,5.03808,1.46944,5.248,8.75,1.08,8.816399492
27/09/2020 12:00,19.08448,1.79464,19.16867522,4.16448,1.21464,4.338,14.92,0.58,14.9312692,14.00448,2.29464,14.1912238,4.16448,1.21464,4.338,9.84,1.08,9.899090867
27/09/2020 12:30,19.60512,1.33816,19.65073542,2.80512,0.81816,2.922,16.8,0.52,16.80804569,14.28512,1.76816,14.39413225,2.80512,0.81816,2.922,11.48,0.95,11.51924043
27/09/2020 13:00,19.7228,1.6754,19.7938325,3.6528,1.0654,3.805,16.07,0.61,16.08157331,14.5428,2.2854,14.72128001,3.6528,1.0654,3.805,10.89,1.22,10.95812484
27/09/2020 13:30,19.38008,1.61294,19.447084,3.61008,1.05294,3.7605,15.77,0.56,15.7799398,14.27008,2.24294,14.44527477,3.61008,1.05294,3.7605,10.66,1.19,10.72621555
27/09/2020 14:00,18.98512,1.39566,19.03635071,3.34512,0.97566,3.4845,15.64,0.42,15.64563837,14.18512,2.34566,14.37775192,3.34512,0.97566,3.4845,10.84,1.37,10.92622991
27/09/2020 14:30,18.28992,3.64706,18.6499925,3.82992,1.11706,3.9895,14.46,2.53,14.6796628,13.72992,0.41706,13.73625285,3.82992,1.11706,3.9895,9.9,-0.7,9.924716621
27/09/2020 15:00,17.9552,4.6311,18.54282325,5.4552,1.5911,5.6825,12.5,3.04,12.86435385,13.2252,0.2711,13.22797831,5.4552,1.5911,5.6825,7.77,-1.32,7.881326031
27/09/2020 15:30,17.93056,6.02808,18.91673149,8.53056,2.48808,8.886,9.4,3.54,10.04448107,12.98056,1.55808,13.07373517,8.53056,2.48808,8.886,4.45,-0.93,4.546141221
27/09/2020 16:00,18.15656,6.21608,19.19115217,9.34656,2.72608,9.736,8.81,3.49,9.47608569,13.09656,1.58608,13.19225279,9.34656,2.72608,9.736,3.75,-1.14,3.919451492
27/09/2020 16:30,18.5668,5.6024,19.39363164,7.9968,2.3324,8.33,10.57,3.27,11.06425777,13.2968,1.0424,13.33759679,7.9968,2.3324,8.33,5.3,-1.29,5.454731891
27/09/2020 17:00,18.9644,4.6717,19.53134015,6.0744,1.7717,6.3275,12.89,2.9,13.21219512,13.5544,0.4817,13.56295669,6.0744,1.7717,6.3275,7.48,-1.29,7.590421596
27/09/2020 17:30,19.13816,3.49238,19.45419971,4.08816,1.19238,4.2585,15.05,2.3,15.22473317,14.38816,0.28238,14.39093071,4.08816,1.19238,4.2585,10.3,-0.91,10.34012089
27/09/2020 18:00,18.688,2.8115,18.89830353,2.028,0.5915,2.1125,16.66,2.22,16.80726034,15.158,-0.6085,15.17020884,2.028,0.5915,2.1125,13.13,-1.2,13.18472222
27/09/2020 18:30,18.98152,2.25086,19.11450947,0.55152,0.16086,0.5745,18.43,2.09,18.54812659,15.39152,-1.11914,15.43215352,0.55152,0.16086,0.5745,14.84,-1.28,14.89509987
27/09/2020 19:00,19.3648,-0.4761,19.37065178,0.1848,0.0539,0.1925,19.18,-0.53,19.18732133,16.1448,1.2439,16.19264815,0.1848,0.0539,0.1925,15.96,1.19,16.00430255
27/09/2020 19:30,19.77,1.49,19.8260687,0,0,0,19.77,1.49,19.8260687,16.03,-0.33,16.0333964,0,0,0,16.03,-0.33,16.0333964
27/09/2020 20:00,19.5,2.06,19.60850836,0,0,0,19.5,2.06,19.60850836,15.54,-1.22,15.58781575,0,0,0,15.54,-1.22,15.58781575
27/09/2020 20:30,19.18,1.65,19.25084154,0,0,0,19.18,1.65,19.25084154,14.79,-1.19,14.83779633,0,0,0,14.79,-1.19,14.83779633
27/09/2020 21:00,19.05,1.72,19.12749069,0,0,0,19.05,1.72,19.12749069,13.44,-1.37,13.5096447,0,0,0,13.44,-1.37,13.5096447
27/09/2020 21:30,17.23,-0.27,17.23211537,0,0,0,17.23,-0.27,17.23211537,13.7,0.32,13.70373672,0,0,0,13.7,0.32,13.70373672
27/09/2020 22:00,16.97,-0.58,16.97990872,0,0,0,16.97,-0.58,16.97990872,12.52,0.45,12.52808445,0,0,0,12.52,0.45,12.52808445
27/09/2020 22:30,16.15,-0.06,16.15011145,0,0,0,16.15,-0.06,16.15011145,11.56,-1.06,11.60849689,0,0,0,11.56,-1.06,11.60849689
27/09/2020 23:00,14.6,-2.17,14.76038279,0,0,0,14.6,-2.17,14.76038279,10.68,1.2,10.74720429,0,0,0,10.68,1.2,10.74720429
27/09/2020 23:30,13.77,-2.79,14.04980427,0,0,0,13.77,-2.79,14.04980427,10.22,1.64,10.35074877,0,0,0,10.22,1.64,10.35074877
28/09/2020 00:00,13.2,-1.26,13.26,0,0,0,13.2,-1.26,13.26,9.76,-0.18,9.761659695,0,0,0,9.76,-0.18,9.761659695
28/09/2020 00:30,12.43,-1.63,12.53641895,0,0,0,12.43,-1.63,12.53641895,9.24,0,9.24,0,0,0,9.24,0,9.24
28/09/2020 01:00,12.18,-1.48,12.26958842,0,0,0,12.18,-1.48,12.26958842,9.03,0,9.03,0,0,0,9.03,0,9.03
28/09/2020 01:30,12.3,-1.65,12.41017728,0,0,0,12.3,-1.65,12.41017728,9.17,0,9.17,0,0,0,9.17,0,9.17
28/09/2020 02:00,12.24,-1.65,12.35071253,0,0,0,12.24,-1.65,12.35071253,9.05,0.08,9.050353584,0,0,0,9.05,0.08,9.050353584
28/09/2020 02:30,12.12,-1.78,12.25001224,0,0,0,12.12,-1.78,12.25001224,8.99,0.17,8.991607198,0,0,0,8.99,0.17,8.991607198
28/09/2020 03:00,11.99,-1.67,12.10574244,0,0,0,11.99,-1.67,12.10574244,8.87,-0.37,8.87771367,0,0,0,8.87,-0.37,8.87771367
28/09/2020 03:30,12.11,-1.26,12.17537268,0,0,0,12.11,-1.26,12.17537268,8.87,-0.49,8.883524076,0,0,0,8.87,-0.49,8.883524076
28/09/2020 04:00,11.95,-1.09,11.99960833,0,0,0,11.95,-1.09,11.99960833,8.68,-0.56,8.698045758,0,0,0,8.68,-0.56,8.698045758
28/09/2020 04:30,11.99,-1.09,12.03944351,0,0,0,11.99,-1.09,12.03944351,8.68,-0.56,8.698045758,0,0,0,8.68,-0.56,8.698045758
28/09/2020 05:00,12.34,-0.93,12.37499495,0,0,0,12.34,-0.93,12.37499495,8.99,-0.46,9.001760939,0,0,0,8.99,-0.46,9.001760939
28/09/2020 05:30,13.13,-0.71,13.14918248,0,0,0,13.13,-0.71,13.14918248,9.71,0.27,9.713753137,0,0,0,9.71,0.27,9.713753137
28/09/2020 06:00,14.16,-3.85,14.67406215,0,0,0,14.16,-3.85,14.67406215,10.96,4.39,11.80651092,0,0,0,10.96,4.39,11.80651092
28/09/2020 06:30,16.51,-1.26,16.55801015,0,0,0,16.51,-1.26,16.55801015,12.19,2.99,12.55134256,0,0,0,12.19,2.99,12.55134256
28/09/2020 07:00,18.6604,0.2447,18.66200435,0.0504,0.0147,0.0525,18.61,0.23,18.61142122,14.0304,3.3447,14.42356205,0.0504,0.0147,0.0525,13.98,3.33,14.3711273
28/09/2020 07:30,20.54808,0.74444,20.5615608,0.35808,0.10444,0.373,20.19,0.64,20.20014109,16.23808,3.92444,16.70558204,0.35808,0.10444,0.373,15.88,3.82,16.33299728
28/09/2020 08:00,22.57544,4.14742,22.95324778,1.22544,0.35742,1.2765,21.35,3.79,21.68378657,17.05544,2.20742,17.19769568,1.22544,0.35742,1.2765,15.83,1.85,15.9377351
28/09/2020 08:30,22.46632,5.74226,23.18855503,2.71632,0.79226,2.8295,19.75,4.95,20.36086933,18.17632,2.58226,18.35883099,2.71632,0.79226,2.8295,15.46,1.79,15.5632805
28/09/2020 09:00,23.4016,6.5563,24.30267377,2.9016,0.8463,3.0225,20.5,5.71,21.28036889,18.8316,2.6363,19.01523695,2.9016,0.8463,3.0225,15.93,1.79,16.03025265
28/09/2020 09:30,23.20576,6.10918,23.9964451,3.66576,1.06918,3.8185,19.54,5.04,20.17952428,18.92576,3.38918,19.22682846,3.66576,1.06918,3.8185,15.26,2.32,15.43534904
28/09/2020 10:00,24.17176,7.61218,25.34204542,6.76176,1.97218,7.0435,17.41,5.64,18.30075681,17.88176,4.02218,18.32853711,6.76176,1.97218,7.0435,11.12,2.05,11.30738254
28/09/2020 10:30,26.30136,8.05748,27.50789926,5.51136,1.60748,5.741,20.79,6.45,21.76755843,16.13136,2.73748,16.36198558,5.51136,1.60748,5.741,10.62,1.13,10.6799485
28/09/2020 11:00,25.65152,8.48336,27.01791767,6.49152,1.89336,6.762,19.16,6.59,20.26163123,15.84152,2.86336,16.09821687,6.49152,1.89336,6.762,9.35,0.97,9.400180849
28/09/2020 11:30,25.37768,10.05224,27.29604681,9.84768,2.87224,10.258,15.53,7.18,17.1094506,16.09768,4.22224,16.64219373,9.84768,2.87224,10.258,6.25,1.35,6.39413794
28/09/2020 12:00,25.0876,11.4768,27.58812447,13.0176,3.7968,13.56,12.07,7.68,14.30619796,16.7676,5.4168,17.62084368,13.0176,3.7968,13.56,3.75,1.62,4.08496022
28/09/2020 12:30,25.35536,6.23948,26.11178645,6.61536,1.92948,6.891,18.74,4.31,19.22924075,16.66536,5.31948,17.49374435,6.61536,1.92948,6.891,10.05,3.39,10.60634716
28/09/2020 13:00,24.23616,4.83388,24.71351548,4.91616,1.43388,5.121,19.32,3.4,19.61689068,16.66616,5.39388,17.51727235,4.91616,1.43388,5.121,11.75,3.96,12.39935885
28/09/2020 13:30,24.47696,5.41078,25.06787009,5.31696,1.55078,5.5385,19.16,3.86,19.54495331,17.34696,5.96078,18.34251672,5.31696,1.55078,5.5385,12.03,4.41,12.81284512
28/09/2020 14:00,24.35544,5.48992,24.96651115,5.96544,1.73992,6.214,18.39,3.75,18.76844693,16.99544,5.94992,18.00684672,5.96544,1.73992,6.214,11.03,4.21,11.80614247
28/09/2020 14:30,25.17912,6.26516,25.94687484,4.98912,1.45516,5.197,20.19,4.81,20.7550524,15.27912,3.79516,15.7434033,4.98912,1.45516,5.197,10.29,2.34,10.55271055
28/09/2020 15:00,23.32296,7.50628,24.50111635,3.55296,1.03628,3.701,19.77,6.47,20.80177396,16.59296,1.71628,16.6814849,3.55296,1.03628,3.701,13.04,0.68,13.05771802
28/09/2020 15:30,22.36896,5.39178,23.00959937,5.38896,1.57178,5.6135,16.98,3.82,17.40439025,16.71896,4.59178,17.33805257,5.38896,1.57178,5.6135,11.33,3.02,11.72558314
28/09/2020 16:00,22.91768,5.99474,23.68875185,7.86768,2.29474,8.1955,15.05,3.7,15.49814505,17.16768,5.70474,18.09069637,7.86768,2.29474,8.1955,9.3,3.41,9.905458091
28/09/2020 16:30,22.0556,4.5083,22.51164721,5.4456,1.5883,5.6725,16.61,2.92,16.86471168,16.7656,4.5383,17.36898127,5.4456,1.5883,5.6725,11.32,2.95,11.69807249
28/09/2020 17:00,22.37752,3.86386,22.70865067,3.88752,1.13386,4.0495,18.49,2.73,18.69045211,16.92752,3.92386,17.37635205,3.88752,1.13386,4.0495,13.04,2.79,13.3351303
28/09/2020 17:30,22.57184,3.70262,22.87350773,3.71184,1.08262,3.8665,18.86,2.62,19.04111341,17.10184,3.79262,17.51733136,3.71184,1.08262,3.8665,13.39,2.71,13.66148601
28/09/2020 18:00,22.13312,2.76466,22.30511927,1.83312,0.53466,1.9095,20.3,2.23,20.42211791,17.58312,3.00466,17.8379957,1.83312,0.53466,1.9095,15.75,2.47,15.94250294
28/09/2020 18:30,21.83504,2.09522,21.93533493,0.39504,0.11522,0.4115,21.44,1.98,21.53123313,17.95504,2.63522,18.14739226,0.39504,0.11522,0.4115,17.56,2.52,17.73989853
28/09/2020 19:00,22.00952,2.11236,22.11065434,0.17952,0.05236,0.187,21.83,2.06,21.9269811,18.12952,2.67236,18.3254196,0.17952,0.05236,0.187,17.95,2.62,18.14020121
28/09/2020 19:30,23.01,4.3,23.40833399,0,0,0,23.01,4.3,23.40833399,18.38,0.84,18.39918476,0,0,0,18.38,0.84,18.39918476
28/09/2020 20:00,22.93,4.93,23.45399326,0,0,0,22.93,4.93,23.45399326,18.31,0.52,18.31738245,0,0,0,18.31,0.52,18.31738245
28/09/2020 20:30,21.98,3.02,22.1865004,0,0,0,21.98,3.02,22.1865004,18.15,2.79,18.363186,0,0,0,18.15,2.79,18.363186
28/09/2020 21:00,21.05,1.91,21.13647558,0,0,0,21.05,1.91,21.13647558,17.44,2.76,17.65704392,0,0,0,17.44,2.76,17.65704392
28/09/2020 21:30,19.96,1.27,20.0003625,0,0,0,19.96,1.27,20.0003625,17.16,2.95,17.41172306,0,0,0,17.16,2.95,17.41172306
28/09/2020 22:00,19.08,1.05,19.10886967,0,0,0,19.08,1.05,19.10886967,16.27,2.76,16.50243921,0,0,0,16.27,2.76,16.50243921
28/09/2020 22:30,17.59,0.12,17.59040932,0,0,0,17.59,0.12,17.59040932,14.15,2.32,14.33892953,0,0,0,14.15,2.32,14.33892953
28/09/2020 23:00,16.49,2.78,16.72269416,0,0,0,16.49,2.78,16.72269416,12.63,-0.46,12.6383741,0,0,0,12.63,-0.46,12.6383741
28/09/2020 23:30,15.33,0.35,15.33399491,0,0,0,15.33,0.35,15.33399491,11.58,0.91,11.61570058,0,0,0,11.58,0.91,11.61570058
29/09/2020 00:00,14.4,-1.96,14.53277675,0,0,0,14.4,-1.96,14.53277675,11.14,2.55,11.42812758,0,0,0,11.14,2.55,11.42812758
29/09/2020 00:30,13.62,-2.04,13.77192797,0,0,0,13.62,-2.04,13.77192797,10.4,2.13,10.61587961,0,0,0,10.4,2.13,10.61587961
29/09/2020 01:00,13.17,-2.01,13.32249977,0,0,0,13.17,-2.01,13.32249977,10.05,2.13,10.27323708,0,0,0,10.05,2.13,10.27323708
29/09/2020 01:30,13.17,-2.19,13.35084267,0,0,0,13.17,-2.19,13.35084267,10.13,2.26,10.37904138,0,0,0,10.13,2.26,10.37904138
29/09/2020 02:00,13.39,-2.08,13.55059039,0,0,0,13.39,-2.08,13.55059039,10.28,2.09,10.49030505,0,0,0,10.28,2.09,10.49030505
29/09/2020 02:30,13.32,-2.12,13.48765361,0,0,0,13.32,-2.12,13.48765361,10.21,2.06,10.41574289,0,0,0,10.21,2.06,10.41574289
29/09/2020 03:00,12.93,-2.29,13.13122233,0,0,0,12.93,-2.29,13.13122233,9.88,1.89,10.05915006,0,0,0,9.88,1.89,10.05915006
29/09/2020 03:30,12.68,-2.34,12.89410718,0,0,0,12.68,-2.34,12.89410718,9.68,1.8,9.845933171,0,0,0,9.68,1.8,9.845933171
29/09/2020 04:00,12.54,-2.34,12.75645719,0,0,0,12.54,-2.34,12.75645719,9.57,1.8,9.737807762,0,0,0,9.57,1.8,9.737807762
29/09/2020 04:30,12.51,-2.41,12.74002355,0,0,0,12.51,-2.41,12.74002355,9.7,1.91,9.886258139,0,0,0,9.7,1.91,9.886258139
29/09/2020 05:00,12.51,-2.41,12.74002355,0,0,0,12.51,-2.41,12.74002355,9.83,2.05,10.04148395,0,0,0,9.83,2.05,10.04148395
29/09/2020 05:30,12.97,-2.3,13.17235362,0,0,0,12.97,-2.3,13.17235362,10.26,2.24,10.50167606,0,0,0,10.26,2.24,10.50167606
29/09/2020 06:00,13.99,-1.16,14.03800912,0,0,0,13.99,-1.16,14.03800912,11.06,2.54,11.34791611,0,0,0,11.06,2.54,11.34791611
29/09/2020 06:30,15.65,1.62,15.73362323,0,0,0,15.65,1.62,15.73362323,11.98,0.37,11.98571233,0,0,0,11.98,0.37,11.98571233
29/09/2020 07:00,17.54,2.86,17.77164033,0,0,0,17.54,2.86,17.77164033,13.34,0.4,13.34599565,0,0,0,13.34,0.4,13.34599565
29/09/2020 07:30,19.41712,2.23666,19.54551603,0.05712,0.01666,0.0595,19.36,2.22,19.48686737,16.59712,2.97666,16.86193634,0.05712,0.01666,0.0595,16.54,2.96,16.80277358
29/09/2020 08:00,21.30648,2.35064,21.43575514,0.27648,0.08064,0.288,21.03,2.27,21.15215828,18.07648,4.06064,18.52695135,0.27648,0.08064,0.288,17.8,3.98,18.2395285
29/09/2020 08:30,22.09984,3.12662,22.31991668,0.39984,0.11662,0.4165,21.7,3.01,21.90776346,18.40984,3.54662,18.74835252,0.39984,0.11662,0.4165,18.01,3.43,18.33371212
29/09/2020 09:00,22.46512,3.45316,22.72896677,0.76512,0.22316,0.797,21.7,3.23,21.93907245,18.77512,3.99316,19.19506337,0.76512,0.22316,0.797,18.01,3.77,18.40035326
29/09/2020 09:30,23.0168,6.6799,23.96652136,2.0568,0.5999,2.1425,20.96,6.08,21.82402346,18.4868,1.9699,18.59145718,2.0568,0.5999,2.1425,16.43,1.37,16.48701914
29/09/2020 10:00,22.1464,7.7577,23.46582499,5.0664,1.4777,5.2775,17.08,6.28,18.19793395,19.1264,3.0977,19.37562702,5.0664,1.4777,5.2775,14.06,1.62,14.15302088
29/09/2020 10:30,21.40576,9.42918,23.39051082,9.18576,2.67918,9.5685,12.22,6.75,13.96033309,19.82576,4.81918,20.40306976,9.18576,2.67918,9.5685,10.64,2.14,10.8530733
29/09/2020 11:00,21.59816,9.27238,23.50441546,8.64816,2.52238,9.0085,12.95,6.75,14.60359545,19.83816,4.53238,20.3493258,8.64816,2.52238,9.0085,11.19,2.01,11.36908967
29/09/2020 11:30,21.10816,9.65738,23.21248386,9.48816,2.76738,9.8835,11.62,6.89,13.50912654,19.39816,4.36738,19.8837275,9.48816,2.76738,9.8835,9.91,1.6,10.03833153
29/09/2020 12:00,22.59808,11.31694,25.27343171,12.53808,3.65694,13.0605,10.06,7.66,12.6443347,19.37808,5.83694,20.23807928,12.53808,3.65694,13.0605,6.84,2.18,7.178997144
29/09/2020 12:30,22.88688,11.48784,25.60819681,12.98688,3.78784,13.528,9.9,7.7,12.54192968,18.40688,5.75784,19.28641887,12.98688,3.78784,13.528,5.42,1.97,5.766914253
29/09/2020 13:00,23.14352,11.61186,25.89320009,13.10352,3.82186,13.6495,10.04,7.79,12.70770239,18.37352,5.67186,19.2290466,13.10352,3.82186,13.6495,5.27,1.85,5.585284236
29/09/2020 13:30,22.30176,8.24968,23.77868203,8.98176,2.61968,9.356,13.32,5.63,14.46095778,18.00176,5.21968,18.74322337,8.98176,2.61968,9.356,9.02,2.6,9.387246668
29/09/2020 14:00,21.78584,6.02462,22.60351456,7.69584,2.24462,8.0165,14.09,3.78,14.58823156,17.93584,6.35462,19.02828295,7.69584,2.24462,8.0165,10.24,4.11,11.03402465
29/09/2020 14:30,21.7604,5.7797,22.51488264,7.6104,2.2197,7.9275,14.15,3.56,14.59095953,18.2704,6.1897,19.29040959,7.6104,2.2197,7.9275,10.66,3.97,11.37525824
29/09/2020 15:00,21.80496,7.39728,23.02555172,11.54496,3.36728,12.026,10.26,4.03,11.0230894,18.71496,8.16728,20.41945617,11.54496,3.36728,12.026,7.17,4.8,8.6283776
29/09/2020 15:30,21.54048,6.36014,22.45982323,9.84048,2.87014,10.2505,11.7,3.49,12.20942669,18.08048,7.34014,19.5136212,9.84048,2.87014,10.2505,8.24,4.47,9.374353311
29/09/2020 16:00,21.21664,5.97902,22.04301461,9.11664,2.65902,9.4965,12.1,3.32,12.54720686,18.48664,6.97902,19.76012598,9.11664,2.65902,9.4965,9.37,4.32,10.31791161
29/09/2020 16:30,20.5576,3.9268,20.92927796,4.1376,1.2068,4.31,16.42,2.72,16.64376159,18.2276,4.6868,18.82050733,4.1376,1.2068,4.31,14.09,3.48,14.51339037
29/09/2020 17:00,19.44408,4.27744,19.90901153,5.61408,1.63744,5.848,13.83,2.64,14.07971946,18.19408,4.79744,18.81595008,5.61408,1.63744,5.848,12.58,3.16,12.97081339
29/09/2020 17:30,18.79712,2.62416,18.97940821,3.23712,0.94416,3.372,15.56,1.68,15.6504313,19.20712,3.94416,19.60790292,3.23712,0.94416,3.372,15.97,3,16.24933537
29/09/2020 18:00,19.14408,2.29744,19.28144262,1.53408,0.44744,1.598,17.61,1.85,17.70690826,20.01408,3.62744,20.34015042,1.53408,0.44744,1.598,18.48,3.18,18.75160793
29/09/2020 18:30,18.94512,1.78816,19.0293218,0.40512,0.11816,0.422,18.54,1.67,18.61506111,20.05512,2.95816,20.27211259,0.40512,0.11816,0.422,19.65,2.84,19.85417085
29/09/2020 19:00,19.73336,2.92598,19.94910664,0.12336,0.03598,0.1285,19.61,2.89,19.82181122,20.68336,2.87598,20.8823524,0.12336,0.03598,0.1285,20.56,2.84,20.75522103
29/09/2020 19:30,20.22,4.75,20.77043331,0,0,0,20.22,4.75,20.77043331,20.76,0.45,20.76487659,0,0,0,20.76,0.45,20.76487659
29/09/2020 20:00,19.58,2.44,19.73144698,0,0,0,19.58,2.44,19.73144698,20.2,2.87,20.40286499,0,0,0,20.2,2.87,20.40286499
29/09/2020 20:30,20.11,1.57,20.17119233,0,0,0,20.11,1.57,20.17119233,19.15,3.55,19.47626761,0,0,0,19.15,3.55,19.47626761
29/09/2020 21:00,19.69,3.29,19.96297072,0,0,0,19.69,3.29,19.96297072,17.95,2.57,18.13304718,0,0,0,17.95,2.57,18.13304718
29/09/2020 21:30,18.98,1.45,19.03530667,0,0,0,18.98,1.45,19.03530667,17.71,2.62,17.90275119,0,0,0,17.71,2.62,17.90275119
29/09/2020 22:00,18.19,1.25,18.23289884,0,0,0,18.19,1.25,18.23289884,16.99,2.4,17.15867419,0,0,0,16.99,2.4,17.15867419
29/09/2020 22:30,16.59,0.79,16.60879887,0,0,0,16.59,0.79,16.60879887,15.55,2.06,15.68585669,0,0,0,15.55,2.06,15.68585669
29/09/2020 23:00,15.13,0.79,15.15061055,0,0,0,15.13,0.79,15.15061055,14.07,1.35,14.13461708,0,0,0,14.07,1.35,14.13461708
29/09/2020 23:30,13.97,-0.75,13.99011794,0,0,0,13.97,-0.75,13.99011794,12.85,1.39,12.92496035,0,0,0,12.85,1.39,12.92496035
30/09/2020 00:00,13.24,-0.96,13.274758,0,0,0,13.24,-0.96,13.274758,12.39,1.46,12.47572443,0,0,0,12.39,1.46,12.47572443
30/09/2020 00:30,12.55,-1,12.5897776,0,0,0,12.55,-1,12.5897776,11.67,0.99,11.71191701,0,0,0,11.67,0.99,11.71191701
30/09/2020 01:00,12.42,-1.09,12.46773837,0,0,0,12.42,-1.09,12.46773837,11.67,1.24,11.73569342,0,0,0,11.67,1.24,11.73569342
30/09/2020 01:30,12.38,-1.09,12.42789202,0,0,0,12.38,-1.09,12.42789202,11.67,1.15,11.72652549,0,0,0,11.67,1.15,11.72652549
30/09/2020 02:00,12.25,-1.3,12.31878647,0,0,0,12.25,-1.3,12.31878647,11.81,1.34,11.88577721,0,0,0,11.81,1.34,11.88577721
30/09/2020 02:30,12.31,-1.41,12.39048829,0,0,0,12.31,-1.41,12.39048829,11.75,1.49,11.84409558,0,0,0,11.75,1.49,11.84409558
30/09/2020 03:00,12.13,-1.29,12.19840153,0,0,0,12.13,-1.29,12.19840153,11.54,1.43,11.62826298,0,0,0,11.54,1.43,11.62826298
30/09/2020 03:30,12.07,-1.14,12.12371643,0,0,0,12.07,-1.14,12.12371643,11.35,1.2,11.41325983,0,0,0,11.35,1.2,11.41325983
30/09/2020 04:00,11.99,-1.09,12.03944351,0,0,0,11.99,-1.09,12.03944351,11.39,1.29,11.46281815,0,0,0,11.39,1.29,11.46281815
30/09/2020 04:30,11.91,-1.18,11.96831233,0,0,0,11.91,-1.18,11.96831233,11.26,1.29,11.33365343,0,0,0,11.26,1.29,11.33365343
30/09/2020 05:00,11.75,-1.23,11.81420332,0,0,0,11.75,-1.23,11.81420332,11.04,1,11.08519734,0,0,0,11.04,1,11.08519734
30/09/2020 05:30,12.68,2.47,12.91833194,0,0,0,12.68,2.47,12.91833194,11.23,-1.87,11.38462999,0,0,0,11.23,-1.87,11.38462999
30/09/2020 06:00,13.71,2.96,14.02589391,0,0,0,13.71,2.96,14.02589391,12.33,-1.65,12.43991158,0,0,0,12.33,-1.65,12.43991158
30/09/2020 06:30,15.24,3.4,15.61465978,0,0,0,15.24,3.4,15.61465978,13.8,-1.18,13.8503574,0,0,0,13.8,-1.18,13.8503574
30/09/2020 07:00,16.76,1.64,16.84004751,0,0,0,16.76,1.64,16.84004751,15.52,1.71,15.61392007,0,0,0,15.52,1.71,15.61392007
30/09/2020 07:30,17.61656,4.24608,18.12104803,0.22656,0.06608,0.236,17.39,4.18,17.88531521,17.60656,-0.41392,17.61142484,0.22656,0.06608,0.236,17.38,-0.48,17.38662704
30/09/2020 08:00,18.33672,3.05446,18.58937939,0.66672,0.19446,0.6945,17.67,2.86,17.8999581,18.65672,2.04446,18.76840478,0.66672,0.19446,0.6945,17.99,1.85,18.08487213
30/09/2020 08:30,19.19912,2.51266,19.36284248,0.96912,0.28266,1.0095,18.23,2.23,18.36588686,19.34912,3.10266,19.59629924,0.96912,0.28266,1.0095,18.38,2.82,18.59507462
30/09/2020 09:00,20.52008,3.22794,20.77241632,1.33008,0.38794,1.3855,19.19,2.84,19.39901286,19.71008,4.00794,20.11344915,1.33008,0.38794,1.3855,18.38,3.62,18.73309371
30/09/2020 09:30,23.24944,5.71442,23.94140882,1.72944,0.50442,1.8015,21.52,5.21,22.14169144,20.54944,3.56442,20.85628381,1.72944,0.50442,1.8015,18.82,3.06,19.06714452
30/09/2020 10:00,22.66752,6.93636,23.70505332,1.42752,0.41636,1.487,21.24,6.52,22.21819075,19.71752,1.51636,19.77574127,1.42752,0.41636,1.487,18.29,1.1,18.32304833
30/09/2020 10:30,22.76104,4.36822,23.17641663,1.57104,0.45822,1.6365,21.19,3.91,21.54771914,20.65104,4.84822,21.21251259,1.57104,0.45822,1.6365,19.08,4.39,19.57852139
30/09/2020 11:00,22.88696,4.10328,23.25187831,1.65696,0.48328,1.726,21.23,3.62,21.53641799,20.62696,5.29328,21.2953115,1.65696,0.48328,1.726,18.97,4.81,19.57030914
30/09/2020 11:30,23.30888,4.40634,23.72171408,2.07888,0.60634,2.1655,21.23,3.8,21.56740365,20.82888,5.41634,21.52159337,2.07888,0.60634,2.1655,18.75,4.81,19.35713305
30/09/2020 12:00,23.40504,4.76272,23.88471057,1.89504,0.55272,1.974,21.51,4.21,21.91812492,20.74504,5.03272,21.34677857,1.89504,0.55272,1.974,18.85,4.48,19.37505871
30/09/2020 12:30,23.4344,4.6292,23.88724756,2.2944,0.6692,2.39,21.14,3.96,21.50770095,20.9944,5.2792,21.64797413,2.2944,0.6692,2.39,18.7,4.61,19.25985722
30/09/2020 13:00,22.91872,4.99296,23.45628649,4.15872,1.21296,4.332,18.76,3.78,19.13703216,20.32872,5.41296,21.03703859,4.15872,1.21296,4.332,16.17,4.2,16.70655261
30/09/2020 13:30,22.6892,6.6931,23.65581079,2.4792,0.7231,2.5825,20.21,5.97,21.07332437,19.7792,2.2931,19.9116815,2.4792,0.7231,2.5825,17.3,1.57,17.37109381
30/09/2020 14:00,22.224,5.832,22.97647493,1.104,0.322,1.15,21.12,5.51,21.82692145,20.594,2.322,20.72449083,1.104,0.322,1.15,19.49,2,19.592348
30/09/2020 14:30,22.09592,6.32006,22.98201121,1.16592,0.34006,1.2145,20.93,5.98,21.76752857,20.00592,1.58006,20.06821927,1.16592,0.34006,1.2145,18.84,1.24,18.8807627
30/09/2020 15:00,22.03152,6.16586,22.87806161,1.15152,0.33586,1.1995,20.88,5.83,21.67863695,20.12152,2.04586,20.22525921,1.15152,0.33586,1.1995,18.97,1.71,19.04691576
30/09/2020 15:30,22.09016,6.60338,23.05601432,1.04016,0.30338,1.0835,21.05,6.3,21.97253968,20.01016,1.50338,20.06655562,1.04016,0.30338,1.0835,18.97,1.2,19.00791677
30/09/2020 16:00,21.82808,5.84194,22.59631252,0.89808,0.26194,0.9355,20.93,5.58,21.66105491,20.60808,1.92194,20.69750745,0.89808,0.26194,0.9355,19.71,1.66,19.77978008
30/09/2020 16:30,20.8428,5.2779,21.50066372,0.7128,0.2079,0.7425,20.13,5.07,20.75865603,21.0128,1.5479,21.0697356,0.7128,0.2079,0.7425,20.3,1.34,20.34417853
30/09/2020 17:00,21.12968,5.06074,21.72727471,0.37968,0.11074,0.3955,20.75,4.95,21.33225258,21.57968,1.36074,21.62253922,0.37968,0.11074,0.3955,21.2,1.25,21.23681944
30/09/2020 17:30,21.26432,4.91376,21.82467279,0.42432,0.12376,0.442,20.84,4.79,21.38339777,21.89432,1.37376,21.93737598,0.42432,0.12376,0.442,21.47,1.25,21.5063572
30/09/2020 18:00,22.0904,4.9747,22.64361747,0.2904,0.0847,0.3025,21.8,4.89,22.34171211,22.3904,1.5247,22.44225306,0.2904,0.0847,0.3025,22.1,1.44,22.14686434
30/09/2020 18:30,21.93848,5.00664,22.50251872,0.22848,0.06664,0.238,21.71,4.94,22.2649433,22.55848,1.55664,22.61212392,0.22848,0.06664,0.238,22.33,1.49,22.37965594
30/09/2020 19:00,21.49,4.94,22.05048072,0,0,0,21.49,4.94,22.05048072,22.5,1.49,22.54928159,0,0,0,22.5,1.49,22.54928159
30/09/2020 19:30,21.49,3.32,21.74494194,0,0,0,21.49,3.32,21.74494194,22.38,3.22,22.61045776,0,0,0,22.38,3.22,22.61045776
30/09/2020 20:00,21.13,2.44,21.27041372,0,0,0,21.13,2.44,21.27041372,22.08,4.54,22.54191651,0,0,0,22.08,4.54,22.54191651
30/09/2020 20:30,21.51,4.74,22.02606865,0,0,0,21.51,4.74,22.02606865,19.67,1.7,19.74332545,0,0,0,19.67,1.7,19.74332545
30/09/2020 21:00,20.79,5.06,21.39690866,0,0,0,20.79,5.06,21.39690866,19.15,0.54,19.15761206,0,0,0,19.15,0.54,19.15761206
30/09/2020 21:30,19.81,4.63,20.34386886,0,0,0,19.81,4.63,20.34386886,18.51,0.54,18.51787515,0,0,0,18.51,0.54,18.51787515
30/09/2020 22:00,18.65,4.3,19.13929205,0,0,0,18.65,4.3,19.13929205,17.37,0.39,17.37437769,0,0,0,17.37,0.39,17.37437769
30/09/2020 22:30,17.64,4.49,18.20246412,0,0,0,17.64,4.49,18.20246412,16.27,-0.84,16.29166965,0,0,0,16.27,-0.84,16.29166965
30/09/2020 23:00,15.54,3.72,15.97904878,0,0,0,15.54,3.72,15.97904878,14.7,0.1,14.70034013,0,0,0,14.7,0.1,14.70034013
30/09/2020 23:30,14.52,0.53,14.52966965,0,0,0,14.52,0.53,14.52966965,14.15,1.44,14.22308335,0,0,0,14.15,1.44,14.22308335
01/10/2020 00:00,13.83,0.53,13.84015173,0,0,0,13.83,0.53,13.84015173,13.59,1.39,13.66090041,0,0,0,13.59,1.39,13.66090041
01/10/2020 00:30,13.08,0.59,13.09329981,0,0,0,13.08,0.59,13.09329981,12.84,0.85,12.86810398,0,0,0,12.84,0.85,12.86810398
01/10/2020 01:00,12.66,0.37,12.66540564,0,0,0,12.66,0.37,12.66540564,12.57,0.85,12.59870628,0,0,0,12.57,0.85,12.59870628
01/10/2020 01:30,12.66,0.37,12.66540564,0,0,0,12.66,0.37,12.66540564,12.45,0.68,12.46855645,0,0,0,12.45,0.68,12.46855645
01/10/2020 02:00,12.52,-0.1,12.52039935,0,0,0,12.52,-0.1,12.52039935,12.32,0.6,12.33460174,0,0,0,12.32,0.6,12.33460174
01/10/2020 02:30,12.41,0.37,12.41551449,0,0,0,12.41,0.37,12.41551449,12.22,-0.14,12.22080194,0,0,0,12.22,-0.14,12.22080194
01/10/2020 03:00,11.72,-0.94,11.75763582,0,0,0,11.72,-0.94,11.75763582,11.83,0.49,11.84014358,0,0,0,11.83,0.49,11.84014358
01/10/2020 03:30,11.47,-0.94,11.50845341,0,0,0,11.47,-0.94,11.50845341,11.54,0.49,11.55039826,0,0,0,11.54,0.49,11.55039826
01/10/2020 04:00,11.33,-1.2,11.39337088,0,0,0,11.33,-1.2,11.39337088,11.26,0.73,11.2836386,0,0,0,11.26,0.73,11.2836386
01/10/2020 04:30,11.26,-1.51,11.36079663,0,0,0,11.26,-1.51,11.36079663,11.26,1.05,11.30885052,0,0,0,11.26,1.05,11.30885052
01/10/2020 05:00,10.53,-1.97,10.71269341,0,0,0,10.53,-1.97,10.71269341,10.93,0.77,10.95708903,0,0,0,10.93,0.77,10.95708903
01/10/2020 05:30,11.03,-1.55,11.13837511,0,0,0,11.03,-1.55,11.13837511,11.32,1.11,11.37429119,0,0,0,11.32,1.11,11.37429119
01/10/2020 06:00,12.32,-1.02,12.36215192,0,0,0,12.32,-1.02,12.36215192,12.15,1.38,12.22811923,0,0,0,12.15,1.38,12.22811923
01/10/2020 06:30,13.76,2.67,14.01665081,0,0,0,13.76,2.67,14.01665081,13.16,-1.41,13.23532017,0,0,0,13.16,-1.41,13.23532017
01/10/2020 07:00,16.45,5.45,17.32931043,0,0,0,16.45,5.45,17.32931043,15.29,-2.42,15.48032622,0,0,0,15.29,-2.42,15.48032622
01/10/2020 07:30,18.4328,4.0904,18.88119403,0.1728,0.0504,0.18,18.26,4.04,18.70158282,17.6628,0.7904,17.68047612,0.1728,0.0504,0.18,17.49,0.74,17.50564766
01/10/2020 08:00,19.044,4.8495,19.65175784,0.684,0.1995,0.7125,18.36,4.65,18.93969641,18.584,0.7295,18.59831246,0.684,0.1995,0.7125,17.9,0.53,17.90784465
01/10/2020 08:30,19.58568,5.03124,20.2215785,1.13568,0.33124,1.183,18.45,4.7,19.0392358,19.52568,1.45124,19.5795372,1.13568,0.33124,1.183,18.39,1.12,18.42407393
01/10/2020 09:00,20.3848,4.3964,20.8534986,1.0848,0.3164,1.13,19.3,4.08,19.7265405,19.3848,2.6264,19.5619132,1.0848,0.3164,1.13,18.3,2.31,18.44521889
01/10/2020 09:30,20.77576,3.16668,21.01570998,1.80576,0.52668,1.881,18.97,2.64,19.15281964,20.15576,4.95668,20.7562843,1.80576,0.52668,1.881,18.35,4.43,18.8771661
01/10/2020 10:00,20.91824,3.20782,21.16277094,1.39824,0.40782,1.4565,19.52,2.8,19.71979716,19.78824,4.66782,20.33133015,1.39824,0.40782,1.4565,18.39,4.26,18.87696215
01/10/2020 10:30,21.57344,3.73892,21.89504136,2.05344,0.59892,2.139,19.52,3.14,19.77093827,19.54344,4.81892,20.12878628,2.05344,0.59892,2.139,17.49,4.22,17.99190096
01/10/2020 11:00,21.17976,4.14618,21.5817757,3.92976,1.14618,4.0935,17.25,3,17.50892629,19.40976,5.52618,20.18111614,3.92976,1.14618,4.0935,15.48,4.38,16.08772203
01/10/2020 11:30,20.84872,3.77046,21.186918,3.01872,0.88046,3.1445,17.83,2.89,18.06269637,19.53872,5.18046,20.21382559,3.01872,0.88046,3.1445,16.52,4.3,17.07045401
01/10/2020 12:00,21.08136,3.49748,21.36951347,2.63136,0.76748,2.741,18.45,2.73,18.65088202,20.19136,5.61748,20.95822273,2.63136,0.76748,2.741,17.56,4.85,18.21746689
01/10/2020 12:30,21.31752,3.81386,21.65599656,4.12752,1.20386,4.2995,17.19,2.61,17.38701239,20.43752,6.00386,21.30113984,4.12752,1.20386,4.2995,16.31,4.8,17.00164992
01/10/2020 13:00,20.75984,5.71912,21.53321366,7.53984,2.19912,7.854,13.22,3.52,13.6805994,19.56984,6.65912,20.67178069,7.53984,2.19912,7.854,12.03,4.46,12.8301403
01/10/2020 13:30,21.19504,9.34272,23.162818,11.25504,3.28272,11.724,9.94,6.06,11.64161501,19.15504,6.14272,20.11587846,11.25504,3.28272,11.724,7.9,2.86,8.40176172
01/10/2020 14:00,22.08488,8.90684,23.8133098,10.03488,2.92684,10.453,12.05,5.98,13.45224517,19.54488,5.63684,20.34149206,10.03488,2.92684,10.453,9.51,2.71,9.888589384
01/10/2020 14:30,21.46064,5.74852,22.21721295,2.12064,0.61852,2.209,19.34,5.13,20.00881056,19.59064,2.53852,19.75442379,2.12064,0.61852,2.209,17.47,1.92,17.5751899
01/10/2020 15:00,20.9844,6.5867,21.99385506,4.9944,1.4567,5.2025,15.99,5.13,16.7927663,19.5844,3.5767,19.90832756,4.9944,1.4567,5.2025,14.59,2.12,14.74321878
01/10/2020 15:30,20.93024,8.51382,22.5955765,9.99024,2.91382,10.4065,10.94,5.6,12.28997966,18.56024,5.36382,19.31975864,9.99024,2.91382,10.4065,8.57,2.45,8.9133271
01/10/2020 16:00,20.65216,7.60188,22.00682376,9.09216,2.65188,9.471,11.56,4.95,12.57521769,18.74216,4.87188,19.36501423,9.09216,2.65188,9.471,9.65,2.22,9.902065441
01/10/2020 16:30,19.9888,6.3184,20.96364243,7.2288,2.1084,7.53,12.76,4.21,13.43658067,18.4388,3.9284,18.85263037,7.2288,2.1084,7.53,11.21,1.82,11.35678211
01/10/2020 17:00,19.33664,4.07402,19.76115597,2.03664,0.59402,2.1215,17.3,3.48,17.64654074,18.99664,1.83402,19.08496688,2.03664,0.59402,2.1215,16.96,1.24,17.00526977
01/10/2020 17:30,18.80256,4.62658,19.36340634,3.62256,1.05658,3.7735,15.18,3.57,15.59414313,20.46256,2.56658,20.62289249,3.62256,1.05658,3.7735,16.84,1.51,16.9075634
01/10/2020 18:00,19.36264,4.29702,19.83371394,1.77264,0.51702,1.8465,17.59,3.78,17.99156747,21.61264,2.24702,21.72913497,1.77264,0.51702,1.8465,19.84,1.73,19.91528308
01/10/2020 18:30,19.8424,3.9207,20.2260408,0.4824,0.1407,0.5025,19.36,3.78,19.72556717,22.2724,1.8707,22.3508237,0.4824,0.1407,0.5025,21.79,1.73,21.85856811
01/10/2020 19:00,20.48224,4.00982,20.87105201,0.10224,0.02982,0.1065,20.38,3.98,20.76498977,23.01224,2.05982,23.10424308,0.10224,0.02982,0.1065,22.91,2.03,22.99976087
01/10/2020 19:30,21.14,3.98,21.51139233,0,0,0,21.14,3.98,21.51139233,23.2,2.08,23.29305476,0,0,0,23.2,2.08,23.29305476
01/10/2020 20:00,20.74,1.59,20.80085816,0,0,0,20.74,1.59,20.80085816,21.44,3.93,21.79721312,0,0,0,21.44,3.93,21.79721312
01/10/2020 20:30,20.25,1.18,20.28435111,0,0,0,20.25,1.18,20.28435111,20.81,4.22,21.23357012,0,0,0,20.81,4.22,21.23357012
01/10/2020 21:00,19.7,0.81,19.71664525,0,0,0,19.7,0.81,19.71664525,20.5,4.4,20.96687864,0,0,0,20.5,4.4,20.96687864
01/10/2020 21:30,19.44,3.21,19.70324085,0,0,0,19.44,3.21,19.70324085,19.3,1.29,19.34306336,0,0,0,19.3,1.29,19.34306336
01/10/2020 22:00,18.4,3.76,18.78024494,0,0,0,18.4,3.76,18.78024494,17.77,0.39,17.77427917,0,0,0,17.77,0.39,17.77427917
01/10/2020 22:30,16.57,3,16.83938538,0,0,0,16.57,3,16.83938538,16.19,-0.64,16.20264485,0,0,0,16.19,-0.64,16.20264485
01/10/2020 23:00,14.91,1.38,14.97372699,0,0,0,14.91,1.38,14.97372699,14.84,0.45,14.84682121,0,0,0,14.84,0.45,14.84682121
01/10/2020 23:30,13.68,-1.84,13.80318804,0,0,0,13.68,-1.84,13.80318804,14.06,2.5,14.2805322,0,0,0,14.06,2.5,14.2805322
02/10/2020 00:00,13.3,0,13.3,0,0,0,13.3,0,13.3,13.5,1.25,13.55774686,0,0,0,13.5,1.25,13.55774686
02/10/2020 00:30,12.05,-0.44,12.05803052,0,0,0,12.05,-0.44,12.05803052,13.5,1.17,13.55060515,0,0,0,13.5,1.17,13.55060515
02/10/2020 01:00,12.1,1.67,12.21470016,0,0,0,12.1,1.67,12.21470016,12.31,-1.17,12.36547613,0,0,0,12.31,-1.17,12.36547613
02/10/2020 01:30,12.31,1.85,12.44823682,0,0,0,12.31,1.85,12.44823682,12.07,-1.47,12.15918583,0,0,0,12.07,-1.47,12.15918583
02/10/2020 02:00,12.31,2.01,12.47301888,0,0,0,12.31,2.01,12.47301888,12.22,-1.68,12.33494224,0,0,0,12.22,-1.68,12.33494224
02/10/2020 02:30,12.31,2.01,12.47301888,0,0,0,12.31,2.01,12.47301888,12.22,-1.84,12.3577506,0,0,0,12.22,-1.84,12.3577506
02/10/2020 03:00,12.24,2.26,12.4468952,0,0,0,12.24,2.26,12.4468952,12,-1.94,12.1558052,0,0,0,12,-1.94,12.1558052
02/10/2020 03:30,11.89,1.95,12.04884227,0,0,0,11.89,1.95,12.04884227,11.79,-1.8,11.9266131,0,0,0,11.79,-1.8,11.9266131
02/10/2020 04:00,11.7,1.73,11.82721015,0,0,0,11.7,1.73,11.82721015,11.54,-1.74,11.67044129,0,0,0,11.54,-1.74,11.67044129
02/10/2020 04:30,11.77,1.89,11.92078018,0,0,0,11.77,1.89,11.92078018,11.45,-1.92,11.60986219,0,0,0,11.45,-1.92,11.60986219
02/10/2020 05:00,11.77,1.84,11.91295513,0,0,0,11.77,1.84,11.91295513,11.53,-1.79,11.66811896,0,0,0,11.53,-1.79,11.66811896
02/10/2020 05:30,12.23,-0.95,12.26684148,0,0,0,12.23,-0.95,12.26684148,12.51,2,12.66886341,0,0,0,12.51,2,12.66886341
02/10/2020 06:00,12.23,-0.68,12.24888975,0,0,0,12.23,-0.68,12.24888975,13.89,1.03,13.92813699,0,0,0,13.89,1.03,13.92813699
02/10/2020 06:30,13.9,1.5,13.98070098,0,0,0,13.9,1.5,13.98070098,15.32,1.03,15.35458563,0,0,0,15.32,1.03,15.35458563
02/10/2020 07:00,17.26,3.3,17.57263782,0,0,0,17.26,3.3,17.57263782,16.51,1.38,16.56757375,0,0,0,16.51,1.38,16.56757375
02/10/2020 07:30,19.94104,3.81322,20.30235757,0.01104,0.00322,0.0115,19.93,3.81,20.29090929,19.03104,2.26322,19.16514149,0.01104,0.00322,0.0115,19.02,2.26,19.15379858
02/10/2020 08:00,21.20864,4.50002,21.68078852,0.30864,0.09002,0.3215,20.9,4.41,21.36019897,20.02864,2.51002,20.18530705,0.30864,0.09002,0.3215,19.72,2.42,19.86793396
02/10/2020 08:30,21.42264,2.89202,21.61696751,0.45264,0.13202,0.4715,20.97,2.76,21.15085105,20.97264,4.85202,21.52658186,0.45264,0.13202,0.4715,20.52,4.72,21.05584954
02/10/2020 09:00,21.46976,2.41618,21.60528917,0.56976,0.16618,0.5935,20.9,2.25,21.02076354,21.19976,5.51618,21.90566287,0.56976,0.16618,0.5935,20.63,5.35,21.31242361
02/10/2020 09:30,22.35896,5.51428,23.02890306,0.76896,0.22428,0.801,21.59,5.29,22.22863469,21.27896,2.97428,21.48582045,0.76896,0.22428,0.801,20.51,2.75,20.69354005
02/10/2020 10:00,22.094,3.9145,22.43809587,1.044,0.3045,1.0875,21.05,3.61,21.35730788,21.514,4.5445,21.98873976,1.044,0.3045,1.0875,20.47,4.24,20.90450908
02/10/2020 10:30,21.47072,3.43146,21.74319974,1.41072,0.41146,1.4695,20.06,3.02,20.28605432,22.41072,5.13146,22.99069926,1.41072,0.41146,1.4695,21,4.72,21.52390299
02/10/2020 11:00,22.33584,3.52962,22.61300435,2.05584,0.59962,2.1415,20.28,2.93,20.49056612,21.35584,5.11962,21.96092919,2.05584,0.59962,2.1415,19.3,4.52,19.82221986
02/10/2020 11:30,22.44944,3.84942,22.77708038,3.28944,0.95942,3.4265,19.16,2.89,19.37673089,21.29944,5.62942,22.03080829,3.28944,0.95942,3.4265,18.01,4.67,18.60561743
02/10/2020 12:00,22.64704,4.39122,23.06883686,4.42704,1.29122,4.6115,18.22,3.1,18.48183974,20.39704,5.69122,21.17614757,4.42704,1.29122,4.6115,15.97,4.4,16.56505056
02/10/2020 12:30,24.40976,4.05368,24.74406403,3.26976,0.95368,3.406,21.14,3.1,21.36608528,18.87976,5.35368,19.62414908,3.26976,0.95368,3.406,15.61,4.4,16.2182644
02/10/2020 13:00,25.12536,4.22198,25.4776143,3.43536,1.00198,3.5785,21.69,3.22,21.92771078,18.86536,5.46198,19.64013833,3.43536,1.00198,3.5785,15.43,4.46,16.06164686
02/10/2020 13:30,25.40824,5.63532,26.02566985,4.57824,1.33532,4.769,20.83,4.3,21.26920074,18.80824,5.23532,19.52328014,4.57824,1.33532,4.769,14.23,3.9,14.75475855
02/10/2020 14:00,24.67376,3.38318,24.90462486,2.99376,0.87318,3.1185,21.68,2.51,21.82481386,18.49376,5.70318,19.35317599,2.99376,0.87318,3.1185,15.5,4.83,16.23511318
02/10/2020 14:30,23.93488,2.17934,24.03389281,2.29488,0.66934,2.3905,21.64,1.51,21.69261856,18.03488,5.88934,18.97211697,2.29488,0.66934,2.3905,15.74,5.22,16.58300335
02/10/2020 15:00,23.8584,4.1062,24.20917448,2.0784,0.6062,2.165,21.78,3.5,22.05942882,17.4484,3.5362,17.80312818,2.0784,0.6062,2.165,15.37,2.93,15.64678242
02/10/2020 15:30,23.21504,4.73772,23.69354496,2.73504,0.79772,2.849,20.48,3.94,20.85555082,16.75504,2.51772,16.94314845,2.73504,0.79772,2.849,14.02,1.72,14.12511239
02/10/2020 16:00,23.39728,4.18504,23.76861946,1.69728,0.49504,1.768,21.7,3.69,22.01149927,16.87728,2.21504,17.02201464,1.69728,0.49504,1.768,15.18,1.72,15.27713324
02/10/2020 16:30,23.2852,4.0861,23.64099728,1.4952,0.4361,1.5575,21.79,3.65,22.0935873,17.3852,2.3361,17.54145211,1.4952,0.4361,1.5575,15.89,1.9,16.00319031
02/10/2020 17:00,24.16528,4.05404,24.50297937,1.14528,0.33404,1.193,23.02,3.72,23.31863632,18.12528,2.47404,18.29334986,1.14528,0.33404,1.193,16.98,2.14,17.11432149
02/10/2020 17:30,24.39064,3.76352,24.67929096,1.04064,0.30352,1.084,23.35,3.46,23.60495922,18.35064,2.55352,18.52745133,1.04064,0.30352,1.084,17.31,2.25,17.45561801
02/10/2020 18:00,24.86416,3.58288,25.12097692,0.28416,0.08288,0.296,24.58,3.5,24.82793588,18.78416,2.33288,18.92847051,0.28416,0.08288,0.296,18.5,2.25,18.63632206
02/10/2020 18:30,24.76528,3.41404,24.99949525,0.18528,0.05404,0.193,24.58,3.36,24.80858722,18.60528,1.96404,18.70865834,0.18528,0.05404,0.193,18.42,1.91,18.51876076
02/10/2020 19:00,23.96,3.1,24.15971026,0,0,0,23.96,3.1,24.15971026,17.78,1.6,17.85184584,0,0,0,17.78,1.6,17.85184584
02/10/2020 19:30,23.68,3,23.86927732,0,0,0,23.68,3,23.86927732,17.2,1.39,17.25607429,0,0,0,17.2,1.39,17.25607429
02/10/2020 20:00,22.75,2.94,22.93918264,0,0,0,22.75,2.94,22.93918264,16.33,1.32,16.3832628,0,0,0,16.33,1.32,16.3832628
02/10/2020 20:30,21.61,2.36,21.73848431,0,0,0,21.61,2.36,21.73848431,15.69,1.16,15.73282238,0,0,0,15.69,1.16,15.73282238
02/10/2020 21:00,20.8,2.18,20.91392837,0,0,0,20.8,2.18,20.91392837,15.12,0.95,15.14981518,0,0,0,15.12,0.95,15.14981518
02/10/2020 21:30,20.06,1.95,20.15455532,0,0,0,20.06,1.95,20.15455532,14.64,0.85,14.66465479,0,0,0,14.64,0.85,14.66465479
02/10/2020 22:00,18.93,1.48,18.98776711,0,0,0,18.93,1.48,18.98776711,13.79,0.62,13.8039306,0,0,0,13.79,0.62,13.8039306
02/10/2020 22:30,17.87,1.18,17.90891677,0,0,0,17.87,1.18,17.90891677,13.44,0.52,13.45005576,0,0,0,13.44,0.52,13.45005576
02/10/2020 23:00,16.52,-0.87,16.54289273,0,0,0,16.52,-0.87,16.54289273,13,2.9,13.31953453,0,0,0,13,2.9,13.31953453
02/10/2020 23:30,15.72,-0.62,15.73222171,0,0,0,15.72,-0.62,15.73222171,11.71,1.15,11.76633333,0,0,0,11.71,1.15,11.76633333
03/10/2020 00:00,14.66,-1.09,14.70046598,0,0,0,14.66,-1.09,14.70046598,10.94,1.08,10.9931797,0,0,0,10.94,1.08,10.9931797
03/10/2020 00:30,13.88,-1.57,13.96851102,0,0,0,13.88,-1.57,13.96851102,10.46,1.27,10.53681641,0,0,0,10.46,1.27,10.53681641
03/10/2020 01:00,13.4,0.25,13.40233189,0,0,0,13.4,0.25,13.40233189,9.89,-0.68,9.913349585,0,0,0,9.89,-0.68,9.913349585
03/10/2020 01:30,13.61,0.5,13.61918133,0,0,0,13.61,0.5,13.61918133,9.94,-1.02,9.992196956,0,0,0,9.94,-1.02,9.992196956
03/10/2020 02:00,13.75,-0.76,13.77098762,0,0,0,13.75,-0.76,13.77098762,10.12,0.47,10.13090815,0,0,0,10.12,0.47,10.13090815
03/10/2020 02:30,13.68,-1.4,13.75145083,0,0,0,13.68,-1.4,13.75145083,10.27,1.05,10.32353622,0,0,0,10.27,1.05,10.32353622
03/10/2020 03:00,13.3,-1.56,13.3911762,0,0,0,13.3,-1.56,13.3911762,10.03,1.05,10.08481036,0,0,0,10.03,1.05,10.08481036
03/10/2020 03:30,13.13,-1.6,13.22712743,0,0,0,13.13,-1.6,13.22712743,9.97,1.1,10.03049849,0,0,0,9.97,1.1,10.03049849
03/10/2020 04:00,12.96,-1.52,13.04883137,0,0,0,12.96,-1.52,13.04883137,9.82,1.14,9.885949626,0,0,0,9.82,1.14,9.885949626
03/10/2020 04:30,12.78,-1.39,12.85536853,0,0,0,12.78,-1.39,12.85536853,9.65,0.96,9.697633732,0,0,0,9.65,0.96,9.697633732
03/10/2020 05:00,12.78,-1.53,12.87125868,0,0,0,12.78,-1.53,12.87125868,9.7,1.17,9.770307058,0,0,0,9.7,1.17,9.770307058
03/10/2020 05:30,13.11,-1.49,13.19440033,0,0,0,13.11,-1.49,13.19440033,9.97,1.17,10.03841621,0,0,0,9.97,1.17,10.03841621
03/10/2020 06:00,13.16,-1.49,13.2440817,0,0,0,13.16,-1.49,13.2440817,9.97,1.12,10.0327115,0,0,0,9.97,1.12,10.0327115
03/10/2020 06:30,13.58,-1.52,13.6648015,0,0,0,13.58,-1.52,13.6648015,10.13,1.05,10.18427219,0,0,0,10.13,1.05,10.18427219
03/10/2020 07:00,14.43,-0.22,14.43167696,0,0,0,14.43,-0.22,14.43167696,10.51,0.14,10.5109324,0,0,0,10.51,0.14,10.5109324
03/10/2020 07:30,15.33,3.05,15.63046384,0,0,0,15.33,3.05,15.63046384,11.19,-2.64,11.49720401,0,0,0,11.19,-2.64,11.49720401
03/10/2020 08:00,16.27416,3.49788,16.64582375,0.16416,0.04788,0.171,16.11,3.45,16.47527238,11.93416,-2.91212,12.28432407,0.16416,0.04788,0.171,11.77,-2.96,12.13649455
03/10/2020 08:30,17.09232,1.78776,17.18556047,0.23232,0.06776,0.242,16.86,1.72,16.94750719,12.75232,-1.07224,12.79731863,0.23232,0.06776,0.242,12.52,-1.14,12.57179383
03/10/2020 09:00,18.31376,1.82318,18.40428729,0.35376,0.10318,0.3685,17.96,1.72,18.04217282,13.67376,-0.34682,13.67815765,0.35376,0.10318,0.3685,13.32,-0.45,13.32759918
03/10/2020 09:30,19.14536,2.67698,19.33160706,0.43536,0.12698,0.4535,18.71,2.55,18.88297116,14.13536,-0.60302,14.14821669,0.43536,0.12698,0.4535,13.7,-0.73,13.71943512
03/10/2020 10:00,19.39232,3.23276,19.6599291,0.35232,0.10276,0.367,19.04,3.13,19.29555648,14.96232,-0.81724,14.98462215,0.35232,0.10276,0.367,14.61,-0.92,14.6389378
03/10/2020 10:30,19.05744,3.14842,19.31575957,0.57744,0.16842,0.6015,18.48,2.98,18.71872859,15.33744,-0.85158,15.36106293,0.57744,0.16842,0.6015,14.76,-1.02,14.79520192
03/10/2020 11:00,19.47472,3.13346,19.72519431,0.35472,0.10346,0.3695,19.12,3.03,19.35859757,15.38472,-0.91654,15.41199711,0.35472,0.10346,0.3695,15.03,-1.02,15.06457102
