Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
03/10/2020 11:30,20.59984,3.20912,20.84830591,0.33984,0.09912,0.354,20.26,3.11,20.49730958,15.04984,-1.00088,15.08308472,0.33984,0.09912,0.354,14.71,-1.1,14.75107115
03/10/2020 12:00,20.17568,3.30124,20.44397831,0.65568,0.19124,0.683,19.52,3.11,19.76619589,15.84568,-0.76876,15.8643174,0.65568,0.19124,0.683,15.19,-0.96,15.22030552
03/10/2020 12:30,20.0916,3.5138,20.39654826,1.2816,0.3738,1.335,18.81,3.14,19.07028317,16.1616,-0.4262,16.16721872,1.2816,0.3738,1.335,14.88,-0.8,14.90148986
03/10/2020 13:00,20.11128,3.57204,20.4260386,1.00128,0.29204,1.043,19.11,3.28,19.389443,16.16128,-0.68796,16.17591605,1.00128,0.29204,1.043,15.16,-0.98,15.19164244
03/10/2020 13:30,19.32232,0.92276,19.34434119,1.07232,0.31276,1.117,18.25,0.61,18.26019167,15.77232,1.41276,15.83546554,1.07232,0.31276,1.117,14.7,1.1,14.74109901
03/10/2020 14:00,18.89536,0.19698,18.89638671,0.67536,0.19698,0.7035,18.22,0,18.22,15.46536,1.36698,15.525656,0.67536,0.19698,0.7035,14.79,1.17,14.83620571
03/10/2020 14:30,19.21528,-0.16346,19.21597525,0.84528,0.24654,0.8805,18.37,-0.41,18.37457483,14.29528,1.07654,14.33575839,0.84528,0.24654,0.8805,13.45,0.83,13.47558533
03/10/2020 15:00,18.64944,-0.34308,18.65259543,0.70944,0.20692,0.739,17.94,-0.55,17.9484289,13.81944,1.20692,13.87204303,0.70944,0.20692,0.739,13.11,1,13.14808351
03/10/2020 15:30,18.32448,-0.42036,18.32930085,0.44448,0.12964,0.463,17.88,-0.55,17.88845717,13.35448,0.82964,13.38022566,0.44448,0.12964,0.463,12.91,0.7,12.92896361
03/10/2020 16:00,18.54072,0.11396,18.54107022,0.39072,0.11396,0.407,18.15,0,18.15,13.42072,0.56396,13.43256402,0.39072,0.11396,0.407,13.03,0.45,13.03776821
03/10/2020 16:30,18.7264,0.5677,18.73500308,0.7464,0.2177,0.7775,17.98,0.35,17.98340624,13.5264,0.8377,13.55231487,0.7464,0.2177,0.7775,12.78,0.62,12.79503029
03/10/2020 17:00,19.38008,-0.09206,19.38029865,0.61008,0.17794,0.6355,18.77,-0.27,18.77194183,14.07008,0.75794,14.09047992,0.61008,0.17794,0.6355,13.46,0.58,13.47249049
03/10/2020 17:30,19.9528,-0.2896,19.95490155,0.4128,0.1204,0.43,19.54,-0.41,19.54430096,14.6028,1.1404,14.64726186,0.4128,0.1204,0.43,14.19,1.02,14.22661239
03/10/2020 18:00,20.76656,2.22358,20.88526567,0.28656,0.08358,0.2985,20.48,2.14,20.5915031,15.12656,0.60358,15.13859724,0.28656,0.08358,0.2985,14.84,0.52,14.84910772
03/10/2020 18:30,21.27128,2.78204,21.45243808,0.04128,0.01204,0.043,21.23,2.77,21.40994629,15.10128,-1.02796,15.13622672,0.04128,0.01204,0.043,15.06,-1.04,15.09586698
03/10/2020 19:00,20.96,0.42,20.96420759,0,0,0,20.96,0.42,20.96420759,15.34,0.94,15.36877354,0,0,0,15.34,0.94,15.36877354
03/10/2020 19:30,20.54,0.42,20.54429361,0,0,0,20.54,0.42,20.54429361,14.98,0.75,14.99876328,0,0,0,14.98,0.75,14.99876328
03/10/2020 20:00,19.76,0.26,19.76171045,0,0,0,19.76,0.26,19.76171045,14.12,0.66,14.13541651,0,0,0,14.12,0.66,14.13541651
03/10/2020 20:30,19.27,-0.7,19.28270987,0,0,0,19.27,-0.7,19.28270987,13.81,0.77,13.83144967,0,0,0,13.81,0.77,13.83144967
03/10/2020 21:00,18.47,-0.49,18.47649859,0,0,0,18.47,-0.49,18.47649859,13.18,0.41,13.18637554,0,0,0,13.18,0.41,13.18637554
03/10/2020 21:30,17.6,-0.74,17.61554995,0,0,0,17.6,-0.74,17.61554995,12.71,0.48,12.7190605,0,0,0,12.71,0.48,12.7190605
03/10/2020 22:00,16.85,-0.79,16.86850912,0,0,0,16.85,-0.79,16.86850912,12.09,0.41,12.09695003,0,0,0,12.09,0.41,12.09695003
03/10/2020 22:30,16.1,-0.91,16.12569688,0,0,0,16.1,-0.91,16.12569688,11.53,0.27,11.53316089,0,0,0,11.53,0.27,11.53316089
03/10/2020 23:00,15.2,-0.42,15.20580152,0,0,0,15.2,-0.42,15.20580152,10.77,-2.81,11.13054356,0,0,0,10.77,-2.81,11.13054356
03/10/2020 23:30,13.72,-1.83,13.84150642,0,0,0,13.72,-1.83,13.84150642,10,0.48,10.01151337,0,0,0,10,0.48,10.01151337
04/10/2020 00:00,13.22,-1.89,13.35441874,0,0,0,13.22,-1.89,13.35441874,9.69,0.48,9.701881261,0,0,0,9.69,0.48,9.701881261
04/10/2020 00:30,12.76,-1.64,12.86496016,0,0,0,12.76,-1.64,12.86496016,9.32,0,9.32,0,0,0,9.32,0,9.32
04/10/2020 01:00,12.38,-1.73,12.500292,0,0,0,12.38,-1.73,12.500292,9.05,0,9.05,0,0,0,9.05,0,9.05
04/10/2020 01:30,12.24,-1.91,12.38812738,0,0,0,12.24,-1.91,12.38812738,8.91,0.41,8.919428233,0,0,0,8.91,0.41,8.919428233
04/10/2020 02:00,12.43,-1.86,12.5683929,0,0,0,12.43,-1.86,12.5683929,9.07,0,9.07,0,0,0,9.07,0,9.07
04/10/2020 02:30,12.32,-1.69,12.43537293,0,0,0,12.32,-1.69,12.43537293,8.98,0.43,8.990289206,0,0,0,8.98,0.43,8.990289206
04/10/2020 03:00,12.02,-1.78,12.15108226,0,0,0,12.02,-1.78,12.15108226,8.77,0,8.77,0,0,0,8.77,0,8.77
04/10/2020 03:30,11.95,-1.6,12.05663718,0,0,0,11.95,-1.6,12.05663718,8.69,0,8.69,0,0,0,8.69,0,8.69
04/10/2020 04:00,11.66,-1.54,11.76125844,0,0,0,11.66,-1.54,11.76125844,8.44,-0.48,8.45363827,0,0,0,8.44,-0.48,8.45363827
04/10/2020 04:30,11.43,-1.42,11.51786873,0,0,0,11.43,-1.42,11.51786873,8.21,-0.45,8.222323273,0,0,0,8.21,-0.45,8.222323273
04/10/2020 05:00,11.53,-1.47,11.62332999,0,0,0,11.53,-1.47,11.62332999,8.41,-0.41,8.419988124,0,0,0,8.41,-0.41,8.419988124
04/10/2020 05:30,11.62,-3.03,12.00855112,0,0,0,11.62,-3.03,12.00855112,8.63,1.38,8.739639581,0,0,0,8.63,1.38,8.739639581
04/10/2020 06:00,11.72,-2.88,12.06867018,0,0,0,11.72,-2.88,12.06867018,8.63,1.12,8.70237324,0,0,0,8.63,1.12,8.70237324
04/10/2020 06:30,12.19,-2.83,12.51419194,0,0,0,12.19,-2.83,12.51419194,9,1.33,9.097741478,0,0,0,9,1.33,9.097741478
04/10/2020 07:00,12.62,-2.77,12.92042182,0,0,0,12.62,-2.77,12.92042182,9.32,1.61,9.458038909,0,0,0,9.32,1.61,9.458038909
04/10/2020 07:30,13.77,0.67,13.78629029,0,0,0,13.77,0.67,13.78629029,9.7,-1.64,9.837662324,0,0,0,9.7,-1.64,9.837662324
04/10/2020 08:00,14.9412,1.1766,14.98745626,0.3312,0.0966,0.345,14.61,1.08,14.64986348,10.6212,-1.6234,10.74454825,0.3312,0.0966,0.345,10.29,-1.72,10.4327609
04/10/2020 08:30,16.07336,1.76348,16.16981025,0.66336,0.19348,0.691,15.41,1.57,15.48977082,11.36336,-1.60652,11.47636079,0.66336,0.19348,0.691,10.7,-1.8,10.85034562
04/10/2020 09:00,16.72936,1.04398,16.76190264,0.93936,0.27398,0.9785,15.79,0.77,15.80876339,11.87936,-0.65602,11.89746008,0.93936,0.27398,0.9785,10.94,-0.93,10.97945809
04/10/2020 09:30,17.73728,0.32504,17.74025797,1.45728,0.42504,1.518,16.28,-0.1,16.28030712,12.65728,0.90504,12.68959552,1.45728,0.42504,1.518,11.2,0.48,11.210281
04/10/2020 10:00,18.14304,1.09422,18.17600665,2.24304,0.65422,2.3365,15.9,0.44,15.90608689,12.88304,1.24422,12.94298277,2.24304,0.65422,2.3365,10.64,0.59,10.65634553
04/10/2020 10:30,18.67176,0.25218,18.67346289,2.44176,0.71218,2.5435,16.23,-0.46,16.23651748,13.97176,2.03218,14.1187759,2.44176,0.71218,2.5435,11.53,1.32,11.60531344
04/10/2020 11:00,19.04456,0.21508,19.04577447,2.31456,0.67508,2.411,16.73,-0.46,16.73632277,14.49456,2.47508,14.70436298,2.31456,0.67508,2.411,12.18,1.8,12.31228655
04/10/2020 11:30,19.28632,0.08726,19.2865174,1.87632,0.54726,1.9545,17.41,-0.46,17.41607591,14.65632,2.34726,14.84309083,1.87632,0.54726,1.9545,12.78,1.8,12.90613807
04/10/2020 12:00,20.02328,1.92554,20.11565177,4.37328,1.27554,4.5555,15.65,0.65,15.66349259,15.19328,3.07554,15.50144198,4.37328,1.27554,4.5555,10.82,1.8,10.96870093
04/10/2020 12:30,20.1112,2.1666,20.22756834,5.3712,1.5666,5.595,14.74,0.6,14.75220661,15.3712,3.5666,15.77955719,5.3712,1.5666,5.595,10,2,10.19803903
04/10/2020 13:00,20.22544,2.19992,20.3447308,5.48544,1.59992,5.714,14.74,0.6,14.75220661,15.41544,3.67992,15.84858358,5.48544,1.59992,5.714,9.93,2.08,10.14550639
04/10/2020 13:30,19.61072,1.84646,19.69745551,4.65072,1.35646,4.8445,14.96,0.49,14.96802258,15.09072,3.43646,15.47705035,4.65072,1.35646,4.8445,10.44,2.08,10.64518671
04/10/2020 14:00,19.27552,2.06536,19.38585524,4.23552,1.23536,4.412,15.04,0.83,15.06288485,14.67552,2.69536,14.92098699,4.23552,1.23536,4.412,10.44,1.46,10.54159381
04/10/2020 14:30,19.2708,2.1944,19.39533769,5.5008,1.6044,5.73,13.77,0.59,13.782634,14.7208,3.1244,15.04871516,5.5008,1.6044,5.73,9.22,1.52,9.3444529
04/10/2020 15:00,19.1684,2.0012,19.27258052,4.8384,1.4112,5.04,14.33,0.59,14.3421407,14.5284,2.7812,14.79221011,4.8384,1.4112,5.04,9.69,1.37,9.78636807
04/10/2020 15:30,19.22824,1.92532,19.32439056,4.57824,1.33532,4.769,14.65,0.59,14.66187573,14.60824,2.55532,14.83004842,4.57824,1.33532,4.769,10.03,1.22,10.10392498
04/10/2020 16:00,19.27728,0.47254,19.28307077,3.19728,0.93254,3.3305,16.08,-0.46,16.08657826,14.66728,2.25254,14.83923984,3.19728,0.93254,3.3305,11.47,1.32,11.54570483
04/10/2020 16:30,19.30752,1.14886,19.34167024,2.56752,0.74886,2.6745,16.74,0.4,16.74477829,14.45752,1.71886,14.55933942,2.56752,0.74886,2.6745,11.89,0.97,11.92950125
04/10/2020 17:00,19.5992,2.0756,19.70879895,4.5792,1.3356,4.77,15.02,0.74,15.03821798,14.5692,2.4156,14.76809778,4.5792,1.3356,4.77,9.99,1.08,10.0482088
04/10/2020 17:30,20.13808,1.59194,20.20090441,3.53808,1.03194,3.6855,16.6,0.56,16.6094431,14.97808,2.20194,15.13906933,3.53808,1.03194,3.6855,11.44,1.17,11.49967391
04/10/2020 18:00,20.04128,0.67204,20.05254452,1.00128,0.29204,1.043,19.04,0.38,19.04379164,15.87128,1.68204,15.96016251,1.00128,0.29204,1.043,14.87,1.39,14.93482507
04/10/2020 18:30,21,0.5975,21.00849843,0.3,0.0875,0.3125,20.7,0.51,20.70628166,15.47,1.2375,15.51941707,0.3,0.0875,0.3125,15.17,1.15,15.21352688
04/10/2020 19:00,20.62816,0.51238,20.63452249,0.00816,0.00238,0.0085,20.62,0.51,20.62630602,16.40816,1.23238,16.45437556,0.00816,0.00238,0.0085,16.4,1.23,16.44606032
04/10/2020 19:30,20.62,0.55,20.62733381,0,0,0,20.62,0.55,20.62733381,16.62,1.37,16.67636951,0,0,0,16.62,1.37,16.67636951
04/10/2020 20:00,20.12,0.38,20.12358815,0,0,0,20.12,0.38,20.12358815,15.82,1.05,15.85480684,0,0,0,15.82,1.05,15.85480684
04/10/2020 20:30,20.05,0.45,20.05504924,0,0,0,20.05,0.45,20.05504924,14.78,0.82,14.80272948,0,0,0,14.78,0.82,14.80272948
04/10/2020 21:00,18.74,-0.4,18.74426846,0,0,0,18.74,-0.4,18.74426846,13.83,0.6,13.84300907,0,0,0,13.83,0.6,13.84300907
04/10/2020 21:30,18.19,-0.44,18.19532083,0,0,0,18.19,-0.44,18.19532083,13.63,0.89,13.65902632,0,0,0,13.63,0.89,13.65902632
04/10/2020 22:00,17.24,-0.57,17.24942028,0,0,0,17.24,-0.57,17.24942028,12.95,0.75,12.97169997,0,0,0,12.95,0.75,12.97169997
04/10/2020 22:30,15.82,0.05,15.82007901,0,0,0,15.82,0.05,15.82007901,11.63,-0.94,11.66792612,0,0,0,11.63,-0.94,11.66792612
04/10/2020 23:00,14.94,1.44,15.00923716,0,0,0,14.94,1.44,15.00923716,10.77,-2.13,10.97860647,0,0,0,10.77,-2.13,10.97860647
04/10/2020 23:30,14.43,1.39,14.49679275,0,0,0,14.43,1.39,14.49679275,10.03,-2.18,10.26417556,0,0,0,10.03,-2.18,10.26417556
05/10/2020 00:00,13.68,-0.24,13.6821051,0,0,0,13.68,-0.24,13.6821051,9.86,-1.17,9.929174185,0,0,0,9.86,-1.17,9.929174185
05/10/2020 00:30,12.72,-2.81,13.02668415,0,0,0,12.72,-2.81,13.02668415,9.47,1.68,9.617863588,0,0,0,9.47,1.68,9.617863588
05/10/2020 01:00,12.09,-2.58,12.36222067,0,0,0,12.09,-2.58,12.36222067,8.85,1.22,8.933694644,0,0,0,8.85,1.22,8.933694644
05/10/2020 01:30,12.47,-2.52,12.72207923,0,0,0,12.47,-2.52,12.72207923,9.2,1.37,9.301446124,0,0,0,9.2,1.37,9.301446124
05/10/2020 02:00,12.58,-2.68,12.8623015,0,0,0,12.58,-2.68,12.8623015,9.25,1.31,9.342301644,0,0,0,9.25,1.31,9.342301644
05/10/2020 02:30,12.42,-2.75,12.72080579,0,0,0,12.42,-2.75,12.72080579,9.21,1.25,9.294439198,0,0,0,9.21,1.25,9.294439198
05/10/2020 03:00,12.42,-2.72,12.71435409,0,0,0,12.42,-2.72,12.71435409,9.25,1.52,9.374054619,0,0,0,9.25,1.52,9.374054619
05/10/2020 03:30,12.38,-2.62,12.65420088,0,0,0,12.38,-2.62,12.65420088,9.25,1.56,9.380623647,0,0,0,9.25,1.56,9.380623647
05/10/2020 04:00,12.23,-2.51,12.48491089,0,0,0,12.23,-2.51,12.48491089,9.05,1.47,9.168609491,0,0,0,9.05,1.47,9.168609491
05/10/2020 04:30,12.08,-2.67,12.37155204,0,0,0,12.08,-2.67,12.37155204,9,1.59,9.139370876,0,0,0,9,1.59,9.139370876
05/10/2020 05:00,12.22,-2.46,12.46515142,0,0,0,12.22,-2.46,12.46515142,9.04,1.5,9.163601912,0,0,0,9.04,1.5,9.163601912
05/10/2020 05:30,13.17,-2.12,13.33953897,0,0,0,13.17,-2.12,13.33953897,9.82,1.88,9.998339862,0,0,0,9.82,1.88,9.998339862
05/10/2020 06:00,14.36,-1.72,14.46264153,0,0,0,14.36,-1.72,14.46264153,10.86,2.52,11.14854251,0,0,0,10.86,2.52,11.14854251
05/10/2020 06:30,16.98,1.14,17.01822552,0,0,0,16.98,1.14,17.01822552,12.4,1.39,12.47766404,0,0,0,12.4,1.39,12.47766404
05/10/2020 07:00,19.38,3.74,19.73757837,0,0,0,19.38,3.74,19.73757837,14.1,0.63,14.11406745,0,0,0,14.1,0.63,14.11406745
05/10/2020 07:30,21.15832,2.62576,21.32062665,0.08832,0.02576,0.092,21.07,2.6,21.22981159,15.51832,2.45576,15.71142937,0.08832,0.02576,0.092,15.43,2.43,15.62017285
05/10/2020 08:00,23.48376,5.98068,24.23335546,0.41376,0.12068,0.431,23.07,5.86,23.8026154,16.41376,1.77068,16.50899225,0.41376,0.12068,0.431,16,1.65,16.08485312
05/10/2020 08:30,24.202,6.201,24.98377884,0.792,0.231,0.825,23.41,5.97,24.15924254,17.502,1.231,17.54523767,0.792,0.231,0.825,16.71,1,16.73989546
05/10/2020 09:00,24.4396,6.0353,25.17377394,1.1496,0.3353,1.1975,23.29,5.7,23.97736641,17.9296,2.1353,18.05630256,1.1496,0.3353,1.1975,16.78,1.8,16.87626736
05/10/2020 09:30,24.81208,3.56894,25.06744196,1.16208,0.33894,1.2105,23.65,3.23,23.86954964,18.78208,5.11894,19.46715377,1.16208,0.33894,1.2105,17.62,4.78,18.25685625
05/10/2020 10:00,25.29344,4.28642,25.65407382,1.15344,0.33642,1.2015,24.14,3.95,24.46103228,18.83344,4.36642,19.33297923,1.15344,0.33642,1.2015,17.68,4.03,18.1334856
05/10/2020 10:30,25.57328,3.90804,25.8701648,0.95328,0.27804,0.993,24.62,3.63,24.88616684,18.54328,4.57804,19.10004407,0.95328,0.27804,0.993,17.59,4.3,18.10795681
05/10/2020 11:00,25.59704,3.16372,25.79181229,1.72704,0.50372,1.799,23.87,2.66,24.01775385,18.99704,6.34372,20.02823787,1.72704,0.50372,1.799,17.27,5.84,18.23070213
05/10/2020 11:30,25.82832,2.83576,25.98352649,1.52832,0.44576,1.592,24.3,2.39,24.41725005,19.42832,6.86576,20.60578264,1.52832,0.44576,1.592,17.9,6.42,19.01647707
05/10/2020 12:00,25.59736,4.21298,25.94174318,1.10736,0.32298,1.1535,24.49,3.89,24.79701998,18.86736,4.92298,19.4990514,1.10736,0.32298,1.1535,17.76,4.6,18.34605135
05/10/2020 12:30,25.81536,5.85448,26.47088491,2.17536,0.63448,2.266,23.64,5.22,24.20946096,18.73536,3.90448,19.13788594,2.17536,0.63448,2.266,16.56,3.27,16.87976599
05/10/2020 13:00,25.91112,5.83866,26.56079988,2.36112,0.68866,2.4595,23.55,5.15,24.10653438,18.77112,4.01866,19.19647296,2.36112,0.68866,2.4595,16.41,3.33,16.74446177
05/10/2020 13:30,25.76312,6.68216,26.61558969,3.57312,1.04216,3.722,22.19,5.64,22.89553887,18.90312,4.21216,19.36673017,3.57312,1.04216,3.722,15.33,3.17,15.65432209
05/10/2020 14:00,25.2192,7.0131,26.17616512,3.1992,0.9331,3.3325,22.02,6.08,22.84396638,18.9192,3.2831,19.20194975,3.1992,0.9331,3.3325,15.72,2.35,15.8946815
05/10/2020 14:30,25.54512,7.26816,26.55897787,3.52512,1.02816,3.672,22.02,6.24,22.88707059,18.81512,3.03816,19.05883409,3.52512,1.02816,3.672,15.29,2.01,15.42154986
05/10/2020 15:00,25.09072,6.73896,25.97995019,1.95072,0.56896,2.032,23.14,6.17,23.94845506,18.17072,2.34896,18.32191798,1.95072,0.56896,2.032,16.22,1.78,16.31737724
05/10/2020 15:30,24.322,6.611,25.20446399,1.512,0.441,1.575,22.81,6.17,23.6297482,17.322,1.861,17.42168204,1.512,0.441,1.575,15.81,1.42,15.87364167
05/10/2020 16:00,25.06672,6.70196,25.94719097,1.68672,0.49196,1.757,23.38,6.21,24.19066969,18.38672,1.96196,18.49109946,1.68672,0.49196,1.757,16.7,1.47,16.76457277
05/10/2020 16:30,25.37464,6.51052,26.19654988,1.30464,0.38052,1.359,24.07,6.13,24.83831315,18.69464,1.90052,18.79099627,1.30464,0.38052,1.359,17.39,1.52,17.45630259
05/10/2020 17:00,25.18784,5.97812,25.88754918,0.98784,0.28812,1.029,24.2,5.69,24.85992961,18.31784,1.25812,18.36099475,0.98784,0.28812,1.029,17.33,0.97,17.35712534
05/10/2020 17:30,25.36976,5.52618,25.96465651,0.56976,0.16618,0.5935,24.8,5.36,25.37261516,18.42976,0.96618,18.45506861,0.56976,0.16618,0.5935,17.86,0.8,17.87790816
05/10/2020 18:00,25.93432,5.30876,26.47209638,0.30432,0.08876,0.317,25.63,5.22,26.15617136,19.06432,1.25876,19.10583088,0.30432,0.08876,0.317,18.76,1.17,18.79644913
05/10/2020 18:30,26.19504,5.26522,26.71895698,0.15504,0.04522,0.1615,26.04,5.22,26.55804963,19.32504,1.40522,19.37606292,0.15504,0.04522,0.1615,19.17,1.36,19.2181815
05/10/2020 19:00,26.14,3.64,26.39221855,0,0,0,26.14,3.64,26.39221855,19.65,3.09,19.89147053,0,0,0,19.65,3.09,19.89147053
05/10/2020 19:30,25.88,2.97,26.0498618,0,0,0,25.88,2.97,26.0498618,19.04,3.54,19.3662903,0,0,0,19.04,3.54,19.3662903
05/10/2020 20:00,24.4,2.44,24.52169652,0,0,0,24.4,2.44,24.52169652,17.71,2.83,17.93468706,0,0,0,17.71,2.83,17.93468706
05/10/2020 20:30,22.78,2.1,22.87659066,0,0,0,22.78,2.1,22.87659066,16.33,1.84,16.43333502,0,0,0,16.33,1.84,16.43333502
05/10/2020 21:00,21.56,2.78,21.73849121,0,0,0,21.56,2.78,21.73849121,15.69,0.58,15.70071654,0,0,0,15.69,0.58,15.70071654
05/10/2020 21:30,20.52,1.38,20.56635116,0,0,0,20.52,1.38,20.56635116,15.39,1.45,15.45815642,0,0,0,15.39,1.45,15.45815642
05/10/2020 22:00,19.39,0.75,19.40449948,0,0,0,19.39,0.75,19.40449948,14.66,1.49,14.7355251,0,0,0,14.66,1.49,14.7355251
05/10/2020 22:30,17.97,0.48,17.97640954,0,0,0,17.97,0.48,17.97640954,13.01,1,13.04837538,0,0,0,13.01,1,13.04837538
05/10/2020 23:00,16.9,0.45,16.90599006,0,0,0,16.9,0.45,16.90599006,12.29,1,12.33061637,0,0,0,12.29,1,12.33061637
05/10/2020 23:30,15.98,0.49,15.98751075,0,0,0,15.98,0.49,15.98751075,11.76,1.19,11.82005499,0,0,0,11.76,1.19,11.82005499
06/10/2020 00:00,15.19,0.42,15.19580534,0,0,0,15.19,0.42,15.19580534,11.14,0.87,11.17392053,0,0,0,11.14,0.87,11.17392053
06/10/2020 00:30,14.54,0,14.54,0,0,0,14.54,0,14.54,10.69,0.7,10.7128941,0,0,0,10.69,0.7,10.7128941
06/10/2020 01:00,13.9,-0.41,13.90604545,0,0,0,13.9,-0.41,13.90604545,10.2,0.6,10.21763182,0,0,0,10.2,0.6,10.21763182
06/10/2020 01:30,13.9,-0.47,13.90794377,0,0,0,13.9,-0.47,13.90794377,10.2,0.56,10.21536098,0,0,0,10.2,0.56,10.21536098
06/10/2020 02:00,14.05,-0.47,14.05785901,0,0,0,14.05,-0.47,14.05785901,10.3,0.52,10.31311786,0,0,0,10.3,0.52,10.31311786
06/10/2020 02:30,13.97,-0.38,13.97516726,0,0,0,13.97,-0.38,13.97516726,10.27,0.43,10.27899801,0,0,0,10.27,0.43,10.27899801
06/10/2020 03:00,13.56,-0.77,13.5818445,0,0,0,13.56,-0.77,13.5818445,10.03,0.62,10.04914424,0,0,0,10.03,0.62,10.04914424
06/10/2020 03:30,13.7,0.46,13.70772045,0,0,0,13.7,0.46,13.70772045,10.11,-0.03,10.11004451,0,0,0,10.11,-0.03,10.11004451
06/10/2020 04:00,13.47,1.77,13.58579405,0,0,0,13.47,1.77,13.58579405,9.66,-1.83,9.831810617,0,0,0,9.66,-1.83,9.831810617
06/10/2020 04:30,13.27,0.27,13.27274651,0,0,0,13.27,0.27,13.27274651,9.8,-0.45,9.810326192,0,0,0,9.8,-0.45,9.810326192
06/10/2020 05:00,13.17,-1.18,13.2227569,0,0,0,13.17,-1.18,13.2227569,10.04,0.9,10.08025793,0,0,0,10.04,0.9,10.08025793
06/10/2020 05:30,13.66,-0.88,13.68831619,0,0,0,13.66,-0.88,13.68831619,10.54,0.94,10.58183349,0,0,0,10.54,0.94,10.58183349
06/10/2020 06:00,14.48,-0.12,14.48049723,0,0,0,14.48,-0.12,14.48049723,11.18,0.78,11.20717627,0,0,0,11.18,0.78,11.20717627
06/10/2020 06:30,16.52,0.99,16.54963746,0,0,0,16.52,0.99,16.54963746,12.58,1.51,12.67029992,0,0,0,12.58,1.51,12.67029992
06/10/2020 07:00,18.84,1.42,18.89343801,0,0,0,18.84,1.42,18.89343801,14.31,2.6,14.54428066,0,0,0,14.31,2.6,14.54428066
06/10/2020 07:30,21.2196,2.9703,21.42648142,0.0696,0.0203,0.0725,21.15,2.95,21.35474186,15.5696,2.4303,15.75813448,0.0696,0.0203,0.0725,15.5,2.41,15.68623919
06/10/2020 08:00,23.50944,4.50192,23.93660487,0.34944,0.10192,0.364,23.16,4.4,23.57425715,17.80944,4.51192,18.37208685,0.34944,0.10192,0.364,17.46,4.41,18.00832308
06/10/2020 08:30,23.91256,3.48908,24.16576514,0.44256,0.12908,0.461,23.47,3.36,23.70929143,18.65256,5.76908,19.52435091,0.44256,0.12908,0.461,18.21,5.64,19.0634126
06/10/2020 09:00,24.01512,3.80066,24.31400841,0.82512,0.24066,0.8595,23.19,3.56,23.46166448,18.61512,5.79066,19.49498489,0.82512,0.24066,0.8595,17.79,5.55,18.63562717
06/10/2020 09:30,25.06352,9.66186,26.86133976,2.78352,0.81186,2.8995,22.28,8.85,23.97333727,18.43352,4.29186,18.92656128,2.78352,0.81186,2.8995,15.65,3.48,16.03224563
06/10/2020 10:00,24.37864,7.77252,25.58769539,3.84864,1.12252,4.009,20.53,6.65,21.58016219,17.77864,5.99252,18.7614055,3.84864,1.12252,4.009,13.93,4.87,14.75675439
06/10/2020 10:30,24.3848,5.8114,25.06772509,3.3648,0.9814,3.505,21.02,4.83,21.56778385,18.1948,6.6314,19.36559354,3.3648,0.9814,3.505,14.83,5.65,15.86982672
06/10/2020 11:00,24.6944,6.6717,25.57977663,3.6744,1.0717,3.8275,21.02,5.6,21.75316988,18.3844,7.3717,19.80727453,3.6744,1.0717,3.8275,14.71,6.3,16.00231546
06/10/2020 11:30,24.69616,6.31638,25.49111561,2.45616,0.71638,2.5585,22.24,5.6,22.93420153,18.36616,7.07638,19.68225056,2.45616,0.71638,2.5585,15.91,6.36,17.13410926
06/10/2020 12:00,24.46136,7.35748,25.54389643,5.27136,1.53748,5.491,19.19,5.82,20.0531419,18.49136,8.15748,20.21076136,5.27136,1.53748,5.491,13.22,6.62,14.78488417
06/10/2020 12:30,24.47032,6.61676,25.34912373,3.52032,1.02676,3.667,20.95,5.59,21.68295644,18.48032,7.24676,19.85038432,3.52032,1.02676,3.667,14.96,6.22,16.20154314
06/10/2020 13:00,24.99352,6.76936,25.8940201,3.08352,0.89936,3.212,21.91,5.87,22.68270266,18.89352,7.37936,20.28349211,3.08352,0.89936,3.212,15.81,6.48,17.08644199
06/10/2020 13:30,25.47984,5.95912,26.16741022,1.53984,0.44912,1.604,23.94,5.51,24.56590523,18.91984,6.75912,20.09094445,1.53984,0.44912,1.604,17.38,6.31,18.49001082
06/10/2020 14:00,25.37216,5.93438,26.05692555,2.07216,0.60438,2.1585,23.3,5.33,23.90185976,18.89216,6.52438,19.98702689,2.07216,0.60438,2.1585,16.82,5.92,17.83139927
06/10/2020 14:30,26.13824,6.03532,26.82597021,0.97824,0.28532,1.019,25.16,5.75,25.80868265,19.27824,5.45532,20.03524529,0.97824,0.28532,1.019,18.3,5.17,19.01627987
06/10/2020 15:00,25.6332,8.2726,26.93504878,5.0832,1.4826,5.295,20.55,6.79,21.64270316,19.0532,6.3026,20.0685624,5.0832,1.4826,5.295,13.97,4.82,14.77813588
06/10/2020 15:30,25.08256,10.69908,27.2691241,6.44256,1.87908,6.711,18.64,8.82,20.62139665,18.17256,4.32908,18.68108323,6.44256,1.87908,6.711,11.73,2.45,11.98312981
06/10/2020 16:00,25.91608,8.36094,27.23138851,0.58608,0.17094,0.6105,25.33,8.19,26.62113822,18.35608,2.12094,18.47820498,0.58608,0.17094,0.6105,17.77,1.95,17.87667195
06/10/2020 16:30,25.33232,8.42776,26.69744511,1.67232,0.48776,1.742,23.66,7.94,24.95674658,18.24232,2.26776,18.38273577,1.67232,0.48776,1.742,16.57,1.78,16.66533228
06/10/2020 17:00,24.98288,9.16834,26.61207905,4.38288,1.27834,4.5655,20.6,7.89,22.05928603,18.11288,3.05834,18.36926415,4.38288,1.27834,4.5655,13.73,1.78,13.84490159
06/10/2020 17:30,25.40784,8.13812,26.67934277,2.18784,0.63812,2.279,23.22,7.5,24.40119669,18.42784,2.46812,18.59238832,2.18784,0.63812,2.279,16.24,1.83,16.34278128
06/10/2020 18:00,25.93344,7.34642,26.95390875,0.67344,0.19642,0.7015,25.26,7.15,26.25243036,19.00344,2.20642,19.13110088,0.67344,0.19642,0.7015,18.33,2.01,18.43987527
06/10/2020 18:30,26.06904,6.53972,26.87680755,0.23904,0.06972,0.249,25.83,6.47,26.62798903,19.86904,0.92972,19.89078002,0.23904,0.06972,0.249,19.63,0.86,19.64882948
06/10/2020 19:00,25.53,4.88,25.99221614,0,0,0,25.53,4.88,25.99221614,20.2,1.96,20.29486635,0,0,0,20.2,1.96,20.29486635
06/10/2020 19:30,24.92,2.55,25.05012774,0,0,0,24.92,2.55,25.05012774,20.45,4.31,20.89924879,0,0,0,20.45,4.31,20.89924879
06/10/2020 20:00,24.92,2.75,25.07127639,0,0,0,24.92,2.75,25.07127639,20.08,4.65,20.61137793,0,0,0,20.08,4.65,20.61137793
06/10/2020 20:30,24.54,2.57,24.67420718,0,0,0,24.54,2.57,24.67420718,18.7,4.41,19.21296698,0,0,0,18.7,4.41,19.21296698
06/10/2020 21:00,23.01,2.17,23.1120964,0,0,0,23.01,2.17,23.1120964,17.29,3.67,17.67520863,0,0,0,17.29,3.67,17.67520863
06/10/2020 21:30,22.54,4.58,23.00060869,0,0,0,22.54,4.58,23.00060869,16.15,1.94,16.26610279,0,0,0,16.15,1.94,16.26610279
06/10/2020 22:00,21.12,4.31,21.55528937,0,0,0,21.12,4.31,21.55528937,15.01,-0.31,15.01320086,0,0,0,15.01,-0.31,15.01320086
06/10/2020 22:30,19.29,1.05,19.31855585,0,0,0,19.29,1.05,19.31855585,14.3,1.71,14.40187835,0,0,0,14.3,1.71,14.40187835
06/10/2020 23:00,17.93,2.57,18.11324929,0,0,0,17.93,2.57,18.11324929,13,-0.38,13.00555266,0,0,0,13,-0.38,13.00555266
06/10/2020 23:30,16.59,2.57,16.78788253,0,0,0,16.59,2.57,16.78788253,12.03,-0.86,12.06070064,0,0,0,12.03,-0.86,12.06070064
07/10/2020 00:00,15.84,2.44,16.02682751,0,0,0,15.84,2.44,16.02682751,11.51,-1,11.55335882,0,0,0,11.51,-1,11.55335882
07/10/2020 00:30,15.36,2.39,15.54482872,0,0,0,15.36,2.39,15.54482872,11.27,-0.89,11.30508735,0,0,0,11.27,-0.89,11.30508735
07/10/2020 01:00,14.95,2.17,15.1066674,0,0,0,14.95,2.17,15.1066674,11.03,-0.89,11.06584836,0,0,0,11.03,-0.89,11.06584836
07/10/2020 01:30,15.06,2.17,15.21553482,0,0,0,15.06,2.17,15.21553482,11.1,-1.04,11.14861426,0,0,0,11.1,-1.04,11.14861426
07/10/2020 02:00,15.11,2.54,15.32200052,0,0,0,15.11,2.54,15.32200052,10.99,-1.28,11.0642894,0,0,0,10.99,-1.28,11.0642894
07/10/2020 02:30,14.87,2.17,15.02750146,0,0,0,14.87,2.17,15.02750146,10.93,-1.16,10.99138299,0,0,0,10.93,-1.16,10.99138299
07/10/2020 03:00,14.38,1.66,14.47549654,0,0,0,14.38,1.66,14.47549654,10.49,-1.27,10.56659832,0,0,0,10.49,-1.27,10.56659832
07/10/2020 03:30,14.19,1.51,14.27011563,0,0,0,14.19,1.51,14.27011563,10.37,-1.31,10.45241599,0,0,0,10.37,-1.31,10.45241599
07/10/2020 04:00,13.99,1.58,14.07893817,0,0,0,13.99,1.58,14.07893817,10.16,-1.61,10.28677306,0,0,0,10.16,-1.61,10.28677306
07/10/2020 04:30,13.99,0.1,13.99035739,0,0,0,13.99,0.1,13.99035739,10.39,0.32,10.39492665,0,0,0,10.39,0.32,10.39492665
07/10/2020 05:00,14.07,0,14.07,0,0,0,14.07,0,14.07,10.39,0.46,10.40017788,0,0,0,10.39,0.46,10.40017788
07/10/2020 05:30,14.59,0,14.59,0,0,0,14.59,0,14.59,10.8,0.56,10.81450877,0,0,0,10.8,0.56,10.81450877
07/10/2020 06:00,15.56,1.08,15.59743569,0,0,0,15.56,1.08,15.59743569,11.52,0.72,11.54247807,0,0,0,11.52,0.72,11.54247807
07/10/2020 06:30,17.61,1.39,17.66477285,0,0,0,17.61,1.39,17.66477285,13.06,1.18,13.11319946,0,0,0,13.06,1.18,13.11319946
07/10/2020 07:00,20.57,3.64,20.88957874,0,0,0,20.57,3.64,20.88957874,15.07,2.88,15.34272792,0,0,0,15.07,2.88,15.34272792
07/10/2020 07:30,22.486,2.6855,22.64579666,0.156,0.0455,0.1625,22.33,2.64,22.48551756,16.966,3.4855,17.32033101,0.156,0.0455,0.1625,16.81,3.44,17.15837113
07/10/2020 08:00,23.89424,3.97582,24.22275479,0.53424,0.15582,0.5565,23.36,3.82,23.67027672,17.91424,3.32582,18.22034779,0.53424,0.15582,0.5565,17.38,3.17,17.66672862
07/10/2020 08:30,24.34656,3.14608,24.54898782,1.18656,0.34608,1.236,23.16,2.8,23.32864334,18.60656,5.38608,19.37043966,1.18656,0.34608,1.236,17.42,5.04,18.13444237
07/10/2020 09:00,24.66856,3.46958,24.91135961,1.67856,0.48958,1.7485,22.99,2.98,23.18233163,18.90856,5.66958,19.74025782,1.67856,0.48958,1.7485,17.23,5.18,17.99181203
07/10/2020 09:30,24.78816,4.12988,25.12983854,2.94816,0.85988,3.071,21.84,3.27,22.08344402,18.90816,5.86988,19.79833341,2.94816,0.85988,3.071,15.96,5.01,16.72787195
07/10/2020 10:00,24.53504,5.64522,25.17611361,2.55504,0.74522,2.6615,21.98,4.9,22.51955595,18.60504,3.73522,18.97628472,2.55504,0.74522,2.6615,16.05,2.99,16.32613243
07/10/2020 10:30,25.04608,8.33094,26.3952777,5.14608,1.50094,5.3605,19.9,6.83,21.03946054,18.31608,2.77094,18.52449446,5.14608,1.50094,5.3605,13.17,1.27,13.23109217
07/10/2020 11:00,24.84752,9.95886,26.76897724,8.56752,2.49886,8.9245,16.28,7.46,17.90781952,18.23752,4.01886,18.67507353,8.56752,2.49886,8.9245,9.67,1.52,9.788733319
07/10/2020 11:30,25.03296,10.60628,27.1871709,9.31296,2.71628,9.701,15.72,7.89,17.58893118,18.43296,4.39628,18.94996813,9.31296,2.71628,9.701,9.12,1.68,9.273445961
07/10/2020 12:00,25.33128,11.44454,27.79660487,11.02128,3.21454,11.4805,14.31,8.23,16.50784662,18.88128,5.33454,19.62039886,11.02128,3.21454,11.4805,7.86,2.12,8.140884473
07/10/2020 12:30,25.69136,10.28748,27.67450494,7.91136,2.30748,8.241,17.78,7.98,19.4886839,18.63136,3.87748,19.03056559,7.91136,2.30748,8.241,10.72,1.57,10.83435739
07/10/2020 13:00,25.01224,7.94482,26.24371,9.34224,2.72482,9.7315,15.67,5.22,16.51657652,18.67224,6.60482,19.80596359,9.34224,2.72482,9.7315,9.33,3.88,10.10461776
07/10/2020 13:30,24.5068,7.0649,25.50482422,10.3368,3.0149,10.7675,14.17,4.05,14.73741497,18.7468,8.0049,20.38433061,10.3368,3.0149,10.7675,8.41,4.99,9.778967226
07/10/2020 14:00,24.472,7.6835,25.64985295,11.532,3.3635,12.0125,12.94,4.32,13.64206729,18.872,8.7935,20.82013512,11.532,3.3635,12.0125,7.34,5.43,9.13019715
07/10/2020 14:30,24.42552,7.85036,25.6560749,10.83552,3.16036,11.287,13.59,4.69,14.37651557,18.86552,8.33036,20.62286941,10.83552,3.16036,11.287,8.03,5.17,9.550382191
07/10/2020 15:00,23.83672,6.32446,24.66146822,6.42672,1.87446,6.6945,17.41,4.45,17.96971341,17.97672,5.92446,18.92780199,6.42672,1.87446,6.6945,11.55,4.05,12.23948528
07/10/2020 15:30,24.01656,5.36108,24.60764786,4.18656,1.22108,4.361,19.83,4.14,20.25755415,17.99656,5.04108,18.68926589,4.18656,1.22108,4.361,13.81,3.82,14.3285903
07/10/2020 16:00,24.268,5.714,24.93161888,2.208,0.644,2.3,22.06,5.07,22.63511652,17.698,2.914,17.93629282,2.208,0.644,2.3,15.49,2.27,15.65544634
07/10/2020 16:30,24.62896,6.97678,25.59806887,1.90896,0.55678,1.9885,22.72,6.42,23.60963363,17.91896,1.33678,17.96875366,1.90896,0.55678,1.9885,16.01,0.78,16.02898936
07/10/2020 17:00,24.7812,6.3891,25.59157034,1.2312,0.3591,1.2825,23.55,6.03,24.30973879,18.1812,1.1391,18.21684886,1.2312,0.3591,1.2825,16.95,0.78,16.96793741
07/10/2020 17:30,25.38464,6.29802,26.15425403,0.64464,0.18802,0.6715,24.74,6.11,25.483322,18.49464,0.80802,18.51228255,0.64464,0.18802,0.6715,17.85,0.62,17.86076426
07/10/2020 18:00,25.48232,5.24776,26.01706397,0.47232,0.13776,0.492,25.01,5.11,25.52669583,18.99232,1.45776,19.0481832,0.47232,0.13776,0.492,18.52,1.32,18.56698145
07/10/2020 18:30,25.76448,5.16964,26.27800615,0.20448,0.05964,0.213,25.56,5.11,26.06579559,19.20448,1.37964,19.25397254,0.20448,0.05964,0.213,19,1.32,19.04579744
07/10/2020 19:00,24.97,2.7,25.11555096,0,0,0,24.97,2.7,25.11555096,19.66,3.51,19.97087129,0,0,0,19.66,3.51,19.97087129
07/10/2020 19:30,24.38,2.57,24.51508311,0,0,0,24.38,2.57,24.51508311,19.88,3.48,20.18228927,0,0,0,19.88,3.48,20.18228927
07/10/2020 20:00,23.83,4.95,24.33868115,0,0,0,23.83,4.95,24.33868115,18.84,0.68,18.85226777,0,0,0,18.84,0.68,18.85226777
07/10/2020 20:30,23.71,4.95,24.22120146,0,0,0,23.71,4.95,24.22120146,17.32,-0.14,17.32056581,0,0,0,17.32,-0.14,17.32056581
07/10/2020 21:00,23.26,5.19,23.83198901,0,0,0,23.26,5.19,23.83198901,16.43,-0.46,16.43643818,0,0,0,16.43,-0.46,16.43643818
07/10/2020 21:30,21.96,4.6,22.43661294,0,0,0,21.96,4.6,22.43661294,15.36,-1,15.39251766,0,0,0,15.36,-1,15.39251766
07/10/2020 22:00,19.89,1.2,19.92616621,0,0,0,19.89,1.2,19.92616621,14.51,1.21,14.56036401,0,0,0,14.51,1.21,14.56036401
07/10/2020 22:30,18.5,0.43,18.50499662,0,0,0,18.5,0.43,18.50499662,13.59,1.37,13.6588799,0,0,0,13.59,1.37,13.6588799
07/10/2020 23:00,17.4,0.43,17.40531241,0,0,0,17.4,0.43,17.40531241,12.77,0.9,12.80167567,0,0,0,12.77,0.9,12.80167567
07/10/2020 23:30,16,1.46,16.06647441,0,0,0,16,1.46,16.06647441,11.54,-0.3,11.54389882,0,0,0,11.54,-0.3,11.54389882
08/10/2020 00:00,15.19,1.55,15.26887684,0,0,0,15.19,1.55,15.26887684,10.93,-1.26,11.0023861,0,0,0,10.93,-1.26,11.0023861
08/10/2020 00:30,14.18,-0.87,14.20666393,0,0,0,14.18,-0.87,14.20666393,10.65,0.76,10.67708293,0,0,0,10.65,0.76,10.67708293
08/10/2020 01:00,14.18,-0.51,14.1891684,0,0,0,14.18,-0.51,14.1891684,10.65,0.73,10.67498946,0,0,0,10.65,0.73,10.67498946
08/10/2020 01:30,14.38,-0.51,14.38904097,0,0,0,14.38,-0.51,14.38904097,10.85,0.73,10.87452987,0,0,0,10.85,0.73,10.87452987
08/10/2020 02:00,14.33,-0.51,14.33907249,0,0,0,14.33,-0.51,14.33907249,10.67,0.61,10.68742251,0,0,0,10.67,0.61,10.68742251
08/10/2020 02:30,14.16,-0.45,14.16714862,0,0,0,14.16,-0.45,14.16714862,10.49,0.45,10.49964761,0,0,0,10.49,0.45,10.49964761
08/10/2020 03:00,14.16,-0.45,14.16714862,0,0,0,14.16,-0.45,14.16714862,10.71,0.59,10.72623886,0,0,0,10.71,0.59,10.72623886
08/10/2020 03:30,14.1,-0.54,14.11033664,0,0,0,14.1,-0.54,14.11033664,10.64,0.68,10.66170718,0,0,0,10.64,0.68,10.66170718
08/10/2020 04:00,13.78,-0.91,13.81001448,0,0,0,13.78,-0.91,13.81001448,10.42,0.91,10.45966061,0,0,0,10.42,0.91,10.45966061
08/10/2020 04:30,13.72,-2.02,13.86790539,0,0,0,13.72,-2.02,13.86790539,10.5,2.07,10.70209793,0,0,0,10.5,2.07,10.70209793
08/10/2020 05:00,13.65,-2.02,13.79865573,0,0,0,13.65,-2.02,13.79865573,10.4,2.03,10.59626821,0,0,0,10.4,2.03,10.59626821
08/10/2020 05:30,14.5,2.29,14.6797173,0,0,0,14.5,2.29,14.6797173,10.4,-1.98,10.58680311,0,0,0,10.4,-1.98,10.58680311
08/10/2020 06:00,14.5,0.49,14.50827695,0,0,0,14.5,0.49,14.50827695,10.76,0.24,10.76267625,0,0,0,10.76,0.24,10.76267625
08/10/2020 06:30,16.24,3.98,16.72058611,0,0,0,16.24,3.98,16.72058611,11.32,-1.91,11.48000436,0,0,0,11.32,-1.91,11.48000436
08/10/2020 07:00,18.55,3.67,18.90955843,0,0,0,18.55,3.67,18.90955843,13.17,0.05,13.17009491,0,0,0,13.17,0.05,13.17009491
08/10/2020 07:30,21.08,3.47,21.36369116,0,0,0,21.08,3.47,21.36369116,15.32,1.89,15.43614265,0,0,0,15.32,1.89,15.43614265
08/10/2020 08:00,23.22128,4.35454,23.62604206,0.22128,0.06454,0.2305,23,4.29,23.39666857,17.26128,2.60454,17.45667253,0.22128,0.06454,0.2305,17.04,2.54,17.22826747
08/10/2020 08:30,24.39024,4.29882,24.76617978,0.27024,0.07882,0.2815,24.12,4.22,24.48637989,18.04024,3.82882,18.44207477,0.27024,0.07882,0.2815,17.77,3.75,18.16137109
08/10/2020 09:00,24.2736,3.7523,24.56190978,0.4536,0.1323,0.4725,23.82,3.62,24.0935012,18.1036,4.7223,18.70936798,0.4536,0.1323,0.4725,17.65,4.59,18.23706665
08/10/2020 09:30,24.80592,4.26256,25.16948718,0.86592,0.25256,0.902,23.94,4.01,24.27351849,18.43592,4.84256,19.06130986,0.86592,0.25256,0.902,17.57,4.59,18.15965308
08/10/2020 10:00,24.52232,3.58776,24.78338556,0.71232,0.20776,0.742,23.81,3.38,24.04871098,18.28232,5.00776,18.95576126,0.71232,0.20776,0.742,17.57,4.8,18.2138656
08/10/2020 10:30,25.77112,7.90366,26.95586147,1.04112,0.30366,1.0845,24.73,7.6,25.87146884,18.48112,3.84366,18.87658652,1.04112,0.30366,1.0845,17.44,3.54,17.79565115
08/10/2020 11:00,25.82592,8.60756,27.22256845,0.98592,0.28756,1.027,24.84,8.32,26.19633562,18.18592,0.67756,18.19853768,0.98592,0.28756,1.027,17.2,0.39,17.20442094
08/10/2020 11:30,26.43392,8.91156,27.89566325,1.51392,0.44156,1.577,24.92,8.47,26.32009308,18.26392,0.36156,18.26749844,1.51392,0.44156,1.577,16.75,-0.08,16.75019104
08/10/2020 12:00,26.33168,6.77924,27.19035613,1.71168,0.49924,1.783,24.62,6.28,25.40832147,18.74168,3.27924,19.02640229,1.71168,0.49924,1.783,17.03,2.78,17.25541364
08/10/2020 12:30,26.15984,6.41662,26.93529731,2.31984,0.67662,2.4165,23.84,5.74,24.52128055,18.67984,3.39662,18.98613836,2.31984,0.67662,2.4165,16.36,2.72,16.58457114
08/10/2020 13:00,25.48008,5.88294,26.15040076,2.89008,0.84294,3.0105,22.59,5.04,23.14540343,18.82008,3.96294,19.23279243,2.89008,0.84294,3.0105,15.93,3.12,16.23266152
08/10/2020 13:30,25.1304,4.4172,25.51565519,4.5504,1.3272,4.74,20.58,3.09,20.81068235,19.3904,6.1072,20.32942459,4.5504,1.3272,4.74,14.84,4.78,15.59083064
08/10/2020 14:00,25.444,6.212,26.19133597,3.024,0.882,3.15,22.42,5.33,23.04485409,18.494,3.602,18.84150843,3.024,0.882,3.15,15.47,2.72,15.70730085
08/10/2020 14:30,25.41872,5.57546,26.0230106,1.21872,0.35546,1.2695,24.2,5.22,24.75658296,18.62872,2.94546,18.86014166,1.21872,0.35546,1.2695,17.41,2.59,17.60159652
08/10/2020 15:00,24.8484,5.2887,25.40498633,0.8184,0.2387,0.8525,24.03,5.05,24.55490582,18.4084,2.8287,18.62446601,0.8184,0.2387,0.8525,17.59,2.59,17.77965691
08/10/2020 15:30,24.43816,5.18238,24.98160777,0.96816,0.28238,1.0085,23.47,4.9,23.97604847,18.15816,2.90238,18.38865368,0.96816,0.28238,1.0085,17.19,2.62,17.38851633
08/10/2020 16:00,24.64024,5.18882,25.1806529,0.99024,0.28882,1.0315,23.65,4.9,24.15227733,18.11024,2.64882,18.30292436,0.99024,0.28882,1.0315,17.12,2.36,17.28189804
08/10/2020 16:30,24.59552,4.83036,25.06535421,1.23552,0.36036,1.287,23.36,4.47,23.78382854,17.99552,2.47036,18.16428965,1.23552,0.36036,1.287,16.76,2.11,16.89229706
08/10/2020 17:00,24.62136,4.81748,25.08823393,0.95136,0.27748,0.991,23.67,4.54,24.10146261,17.78136,1.90748,17.88337897,0.95136,0.27748,0.991,16.83,1.63,16.90874921
08/10/2020 17:30,25.32512,4.79816,25.77564824,0.88512,0.25816,0.922,24.44,4.54,24.8581013,17.85512,1.76816,17.94245524,0.88512,0.25816,0.922,16.97,1.51,17.03704787
08/10/2020 18:00,25.15752,4.45636,25.54916744,0.46752,0.13636,0.487,24.69,4.32,25.06508528,18.66752,1.77636,18.75184678,0.46752,0.13636,0.487,18.2,1.64,18.27374072
08/10/2020 18:30,24.84584,4.37712,25.22845506,0.19584,0.05712,0.204,24.65,4.32,25.02568481,19.86584,2.13712,19.98046248,0.19584,0.05712,0.204,19.67,2.08,19.77966885
08/10/2020 19:00,25.37,4.88,25.83507887,0,0,0,25.37,4.88,25.83507887,20.01,1.93,20.10286049,0,0,0,20.01,1.93,20.10286049
08/10/2020 19:30,24.71,4.02,25.03486569,0,0,0,24.71,4.02,25.03486569,19.64,1.93,19.73460159,0,0,0,19.64,1.93,19.73460159
08/10/2020 20:00,23.35,3.29,23.58064036,0,0,0,23.35,3.29,23.58064036,18.66,1.66,18.73369157,0,0,0,18.66,1.66,18.73369157
08/10/2020 20:30,22.38,2.75,22.54832366,0,0,0,22.38,2.75,22.54832366,18.01,1.32,18.05830834,0,0,0,18.01,1.32,18.05830834
08/10/2020 21:00,21.32,2.58,21.47553957,0,0,0,21.32,2.58,21.47553957,17.25,1.11,17.28567615,0,0,0,17.25,1.11,17.28567615
08/10/2020 21:30,20.51,2.31,20.63967539,0,0,0,20.51,2.31,20.63967539,16.74,0.91,16.76471592,0,0,0,16.74,0.91,16.76471592
08/10/2020 22:00,20.3,2.31,20.4310083,0,0,0,20.3,2.31,20.4310083,14.63,0.56,14.64071378,0,0,0,14.63,0.56,14.64071378
08/10/2020 22:30,18.99,1.85,19.07990042,0,0,0,18.99,1.85,19.07990042,13.65,0.49,13.65879204,0,0,0,13.65,0.49,13.65879204
08/10/2020 23:00,17.75,0.57,17.75914975,0,0,0,17.75,0.57,17.75914975,12.96,2.22,13.1487642,0,0,0,12.96,2.22,13.1487642
08/10/2020 23:30,16.33,-0.87,16.35315872,0,0,0,16.33,-0.87,16.35315872,12.19,2.09,12.36786966,0,0,0,12.19,2.09,12.36786966
09/10/2020 00:00,15.45,-1.06,15.48631977,0,0,0,15.45,-1.06,15.48631977,11.6,1.92,11.75782293,0,0,0,11.6,1.92,11.75782293
09/10/2020 00:30,14.84,0.01,14.84000337,0,0,0,14.84,0.01,14.84000337,10.9,0.55,10.91386733,0,0,0,10.9,0.55,10.91386733
09/10/2020 01:00,14.59,1.32,14.64959044,0,0,0,14.59,1.32,14.64959044,10.59,-0.84,10.62326221,0,0,0,10.59,-0.84,10.62326221
09/10/2020 01:30,14.84,1.27,14.89424385,0,0,0,14.84,1.27,14.89424385,10.85,-0.76,10.87658494,0,0,0,10.85,-0.76,10.87658494
09/10/2020 02:00,14.58,1.04,14.61704484,0,0,0,14.58,1.04,14.61704484,10.49,-0.94,10.53203209,0,0,0,10.49,-0.94,10.53203209
09/10/2020 02:30,14.51,0.96,14.54172273,0,0,0,14.51,0.96,14.54172273,10.46,-0.94,10.50215216,0,0,0,10.46,-0.94,10.50215216
09/10/2020 03:00,14.06,0.77,14.08106885,0,0,0,14.06,0.77,14.08106885,10.14,-0.75,10.16769885,0,0,0,10.14,-0.75,10.16769885
09/10/2020 03:30,14,0.89,14.02826076,0,0,0,14,0.89,14.02826076,10.09,-0.79,10.12087941,0,0,0,10.09,-0.79,10.12087941
09/10/2020 04:00,13.93,0.98,13.96442981,0,0,0,13.93,0.98,13.96442981,10.02,-0.91,10.0612375,0,0,0,10.02,-0.91,10.0612375
09/10/2020 04:30,14.01,0.98,14.04423369,0,0,0,14.01,0.98,14.04423369,10.11,-0.81,10.14239617,0,0,0,10.11,-0.81,10.14239617
09/10/2020 05:00,14.19,1.08,14.23104002,0,0,0,14.19,1.08,14.23104002,10.2,-0.89,10.23875481,0,0,0,10.2,-0.89,10.23875481
09/10/2020 05:30,14.53,1.08,14.57008236,0,0,0,14.53,1.08,14.57008236,10.46,-0.89,10.49779501,0,0,0,10.46,-0.89,10.49779501
09/10/2020 06:00,15.13,1.29,15.18489381,0,0,0,15.13,1.29,15.18489381,10.91,-0.54,10.92335571,0,0,0,10.91,-0.54,10.92335571
09/10/2020 06:30,17.02,1.89,17.12461678,0,0,0,17.02,1.89,17.12461678,12.27,0.37,12.27557738,0,0,0,12.27,0.37,12.27557738
09/10/2020 07:00,19.32,2.71,19.50913888,0,0,0,19.32,2.71,19.50913888,13.97,0.88,13.99768909,0,0,0,13.97,0.88,13.99768909
09/10/2020 07:30,22.21712,2.77416,22.38964905,0.11712,0.03416,0.122,22.1,2.74,22.26920744,16.81712,2.97416,17.07808985,0.11712,0.03416,0.122,16.7,2.94,16.95681574
09/10/2020 08:00,23.90616,4.79388,24.3820789,0.59616,0.17388,0.621,23.31,4.62,23.76342778,17.78616,2.16388,17.91730628,0.59616,0.17388,0.621,17.19,1.99,17.3048028
09/10/2020 08:30,24.89536,5.96198,25.59929989,1.27536,0.37198,1.3285,23.62,5.59,24.27246382,18.30536,2.36198,18.45711663,1.27536,0.37198,1.3285,17.03,1.99,17.14587414
09/10/2020 09:00,24.4352,3.8386,24.73487111,0.7152,0.2086,0.745,23.72,3.63,23.99615177,18.2552,3.8486,18.65647472,0.7152,0.2086,0.745,17.54,3.64,17.91371542
09/10/2020 09:30,24.93368,3.56774,25.18763917,2.32368,0.67774,2.4205,22.61,2.89,22.79395095,18.98368,5.51774,19.76930856,2.32368,0.67774,2.4205,16.66,4.84,17.34880976
09/10/2020 10:00,24.79896,4.59928,25.22185151,3.52896,1.02928,3.676,21.27,3.57,21.56751724,18.86896,6.40928,19.92778266,3.52896,1.02928,3.676,15.34,5.38,16.25607579
09/10/2020 10:30,25.45664,6.51402,26.27685249,1.55664,0.45402,1.6215,23.9,6.06,24.65630954,18.16664,3.13402,18.43499092,1.55664,0.45402,1.6215,16.61,2.68,16.82481798
09/10/2020 11:00,25.2876,7.2968,26.31930858,3.4176,0.9968,3.56,21.87,6.3,22.75932556,18.0376,3.2968,18.33640924,3.4176,0.9968,3.56,14.62,2.3,14.79981081
09/10/2020 11:30,24.70784,8.05812,25.98866398,6.02784,1.75812,6.279,18.68,6.3,19.71376169,17.47784,3.36812,17.79941357,6.02784,1.75812,6.279,11.45,1.61,11.56263811
09/10/2020 12:00,25.10064,9.10602,26.7013432,8.66064,2.52602,9.0215,16.44,6.58,17.70790784,18.21064,4.44602,18.74551955,8.66064,2.52602,9.0215,9.55,1.92,9.741093368
09/10/2020 12:30,25.1784,9.4687,26.8999648,9.4584,2.7587,9.8525,15.72,6.71,17.09217657,18.3084,4.7987,18.92683366,9.4584,2.7587,9.8525,8.85,2.04,9.082075754
09/10/2020 13:00,24.74456,9.07758,26.3570808,9.45456,2.75758,9.8485,15.29,6.32,16.54468193,17.97456,4.84758,18.61676231,9.45456,2.75758,9.8485,8.52,2.09,8.772599387
09/10/2020 13:30,24.75456,7.44008,25.84846284,5.79456,1.69008,6.036,18.96,5.75,19.81272571,17.80456,3.53008,18.1511383,5.79456,1.69008,6.036,12.01,1.84,12.15013169
09/10/2020 14:00,23.62784,4.31062,24.01783229,1.88784,0.55062,1.9665,21.74,3.76,22.06275595,17.28784,3.60062,17.65881865,1.88784,0.55062,1.9665,15.4,3.05,15.69912418
09/10/2020 14:30,23.25904,3.75472,23.56015416,2.03904,0.59472,2.124,21.22,3.16,21.4539973,17.43904,4.11472,17.91789711,2.03904,0.59472,2.124,15.4,3.52,15.7971643
09/10/2020 15:00,22.91536,3.56948,23.19169919,3.25536,0.94948,3.391,19.66,2.62,19.83380952,17.50536,4.50948,18.07686473,3.25536,0.94948,3.391,14.25,3.56,14.68795765
09/10/2020 15:30,22.74072,2.30396,22.85713407,2.79072,0.81396,2.907,19.95,1.49,20.00556423,17.17072,5.64396,18.07450995,2.79072,0.81396,2.907,14.38,4.83,15.16948582
09/10/2020 16:00,23.57656,2.45358,23.70388652,1.48656,0.43358,1.5485,22.09,2.02,22.18216626,17.54656,4.62358,18.14550247,1.48656,0.43358,1.5485,16.06,4.19,16.59758115
09/10/2020 16:30,23.06808,2.33194,23.1856477,2.33808,0.68194,2.4355,20.73,1.65,20.79556203,17.46808,4.54194,18.04890683,2.33808,0.68194,2.4355,15.13,3.86,15.61462456
09/10/2020 17:00,23.35888,1.48634,23.4061206,0.63888,0.18634,0.6655,22.72,1.3,22.75716151,17.54888,3.82634,17.96118223,0.63888,0.18634,0.6655,16.91,3.64,17.29733216
09/10/2020 17:30,23.59016,3.05838,23.78758788,2.60016,0.75838,2.7085,20.99,2.3,21.11563639,17.58016,3.53838,17.93271197,2.60016,0.75838,2.7085,14.98,2.78,15.23577369
09/10/2020 18:00,24.0564,3.7702,24.350047,0.9264,0.2702,0.965,23.13,3.5,23.39330887,17.7864,1.9102,17.88868047,0.9264,0.2702,0.965,16.86,1.64,16.93957497
09/10/2020 18:30,24.40672,3.51196,24.65809896,0.24672,0.07196,0.257,24.16,3.44,24.40367185,18.03672,1.67196,18.11404755,0.24672,0.07196,0.257,17.79,1.6,17.86180562
09/10/2020 19:00,24.54,2.2,24.63841716,0,0,0,24.54,2.2,24.63841716,18.27,2.91,18.50029729,0,0,0,18.27,2.91,18.50029729
09/10/2020 19:30,23.78,0.41,23.78353422,0,0,0,23.78,0.41,23.78353422,18.03,4.22,18.51727032,0,0,0,18.03,4.22,18.51727032
09/10/2020 20:00,23.37,2.63,23.51752113,0,0,0,23.37,2.63,23.51752113,16.96,2.66,17.16732944,0,0,0,16.96,2.66,17.16732944
09/10/2020 20:30,23,2.73,23.16145289,0,0,0,23,2.73,23.16145289,16.49,1.02,16.52151627,0,0,0,16.49,1.02,16.52151627
09/10/2020 21:00,21.9,2.65,22.05974841,0,0,0,21.9,2.65,22.05974841,15.62,0.8,15.64047314,0,0,0,15.62,0.8,15.64047314
09/10/2020 21:30,21.09,2.19,21.20340067,0,0,0,21.09,2.19,21.20340067,15.28,2.35,15.45965394,0,0,0,15.28,2.35,15.45965394
09/10/2020 22:00,19.8,-0.42,19.80445404,0,0,0,19.8,-0.42,19.80445404,14.8,2.95,15.09113978,0,0,0,14.8,2.95,15.09113978
09/10/2020 22:30,18.52,1.74,18.60155907,0,0,0,18.52,1.74,18.60155907,13.83,0,13.83,0,0,0,13.83,0,13.83
09/10/2020 23:00,17.37,1.43,17.42876358,0,0,0,17.37,1.43,17.42876358,12.99,-0.48,12.99886534,0,0,0,12.99,-0.48,12.99886534
09/10/2020 23:30,16.49,1.35,16.54516848,0,0,0,16.49,1.35,16.54516848,11.92,-0.64,11.93716884,0,0,0,11.92,-0.64,11.93716884
10/10/2020 00:00,15.38,-0.05,15.38008127,0,0,0,15.38,-0.05,15.38008127,11.38,0.78,11.40669979,0,0,0,11.38,0.78,11.40669979
10/10/2020 00:30,14.89,-0.39,14.89510658,0,0,0,14.89,-0.39,14.89510658,10.98,-0.41,10.98765216,0,0,0,10.98,-0.41,10.98765216
10/10/2020 01:00,14.46,-0.39,14.46525838,0,0,0,14.46,-0.39,14.46525838,10.71,0,10.71,0,0,0,10.71,0,10.71
10/10/2020 01:30,14.46,-0.53,14.46970974,0,0,0,14.46,-0.53,14.46970974,10.71,-0.31,10.71448552,0,0,0,10.71,-0.31,10.71448552
10/10/2020 02:00,14.51,-0.42,14.51607729,0,0,0,14.51,-0.42,14.51607729,10.71,-0.41,10.71784493,0,0,0,10.71,-0.41,10.71784493
10/10/2020 02:30,14.18,-0.5,14.18881249,0,0,0,14.18,-0.5,14.18881249,10.43,-0.41,10.43805537,0,0,0,10.43,-0.41,10.43805537
10/10/2020 03:00,14.26,-0.45,14.26709851,0,0,0,14.26,-0.45,14.26709851,10.58,-0.53,10.59326673,0,0,0,10.58,-0.53,10.59326673
10/10/2020 03:30,13.86,-0.45,13.86730327,0,0,0,13.86,-0.45,13.86730327,10.26,-0.42,10.26859289,0,0,0,10.26,-0.42,10.26859289
10/10/2020 04:00,13.64,-0.45,13.647421,0,0,0,13.64,-0.45,13.647421,10.13,-0.42,10.13870307,0,0,0,10.13,-0.42,10.13870307
10/10/2020 04:30,13.73,-0.61,13.74354394,0,0,0,13.73,-0.61,13.74354394,10.3,-0.12,10.30069901,0,0,0,10.3,-0.12,10.30069901
10/10/2020 05:00,13.73,-0.47,13.73804207,0,0,0,13.73,-0.47,13.73804207,10.3,-0.41,10.30815696,0,0,0,10.3,-0.41,10.30815696
10/10/2020 05:30,13.93,-0.51,13.93933284,0,0,0,13.93,-0.51,13.93933284,10.46,-0.41,10.46803229,0,0,0,10.46,-0.41,10.46803229
10/10/2020 06:00,14.33,0.63,14.34384188,0,0,0,14.33,0.63,14.34384188,10.61,-2.82,10.97836509,0,0,0,10.61,-2.82,10.97836509
10/10/2020 06:30,15.09,2.54,15.30227761,0,0,0,15.09,2.54,15.30227761,10.61,-2.89,10.99655401,0,0,0,10.61,-2.89,10.99655401
10/10/2020 07:00,15.24,0.67,15.25472058,0,0,0,15.24,0.67,15.25472058,11,-0.99,11.04446015,0,0,0,11,-0.99,11.04446015
10/10/2020 07:30,15.89624,-0.51818,15.90468348,0.00624,0.00182,0.0065,15.89,-0.52,15.89850622,11.64624,0.42182,11.65387653,0.00624,0.00182,0.0065,11.64,0.42,11.64757485
10/10/2020 08:00,16.94,-0.3975,16.94466306,0.42,0.1225,0.4375,16.52,-0.52,16.52818199,12.43,0.7425,12.45215669,0.42,0.1225,0.4375,12.01,0.62,12.02599268
10/10/2020 08:30,18.07944,-1.92308,18.18142974,0.70944,0.20692,0.739,17.37,-2.13,17.50010857,13.17944,1.48692,13.26305281,0.70944,0.20692,0.739,12.47,1.28,12.53552153
10/10/2020 09:00,18.58696,-1.12422,18.62092781,0.63696,0.18578,0.6635,17.95,-1.31,17.99773875,13.49696,2.37578,13.70446131,0.63696,0.18578,0.6635,12.86,2.19,13.04514086
10/10/2020 09:30,19.18776,-1.18232,19.22415185,1.15776,0.33768,1.206,18.03,-1.52,18.09395755,14.59776,3.41768,14.99250258,1.15776,0.33768,1.206,13.44,3.08,13.78840092
10/10/2020 10:00,20.15312,-0.71534,20.16581159,1.35312,0.39466,1.4095,18.8,-1.11,18.83274011,15.33312,3.47466,15.72189019,1.35312,0.39466,1.4095,13.98,3.08,14.31526458
10/10/2020 10:30,20.59112,-0.42384,20.59548162,1.22112,0.35616,1.272,19.37,-0.78,19.38569834,15.52112,3.10616,15.82887855,1.22112,0.35616,1.272,14.3,2.75,14.56202252
10/10/2020 11:00,20.5912,-0.1784,20.5919728,1.8912,0.5516,1.97,18.7,-0.73,18.71424324,15.6412,3.3516,15.99626081,1.8912,0.5516,1.97,13.75,2.8,14.03219512
10/10/2020 11:30,20.38952,0.77486,20.40423813,5.15952,1.50486,5.3745,15.23,-0.73,15.24748504,15.24952,4.44486,15.88410025,5.15952,1.50486,5.3745,10.09,2.94,10.50960037
10/10/2020 12:00,20.39792,1.06606,20.42575884,6.15792,1.79606,6.4145,14.24,-0.73,14.2586991,15.11792,4.92606,15.90023812,6.15792,1.79606,6.4145,8.96,3.13,9.490969392
10/10/2020 12:30,20.7196,2.6703,20.89096279,5.8296,1.7003,6.0725,14.89,0.97,14.92156158,15.1796,3.5703,15.59382244,5.8296,1.7003,6.0725,9.35,1.87,9.53516649
