Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
10/10/2020 13:00,19.84576,2.23418,19.97112291,4.02576,1.17418,4.1935,15.82,1.06,15.85547224,14.31576,2.17418,14.47991861,4.02576,1.17418,4.1935,10.29,1,10.33847668
10/10/2020 13:30,19.60744,3.51092,19.91929373,7.23744,2.11092,7.539,12.37,1.4,12.44897185,14.15744,3.36092,14.55090687,7.23744,2.11092,7.539,6.92,1.25,7.031991183
10/10/2020 14:00,19.29328,1.33804,19.33962265,2.63328,0.76804,2.743,16.66,0.57,16.66974805,13.66328,1.49804,13.74515712,2.63328,0.76804,2.743,11.03,0.73,11.05413045
10/10/2020 14:30,19.07792,2.77356,19.27847677,3.81792,1.11356,3.977,15.26,1.66,15.3500228,13.51792,0.79356,13.54119266,3.81792,1.11356,3.977,9.7,-0.32,9.705276915
10/10/2020 15:00,18.91048,4.03014,19.33515664,5.76048,1.68014,6.0005,13.15,2.35,13.35833073,13.42048,1.01014,13.45844219,5.76048,1.68014,6.0005,7.66,-0.67,7.689245737
10/10/2020 15:30,19.29512,2.76066,19.491611,2.26512,0.66066,2.3595,17.03,2.1,17.1589889,13.64512,-0.18934,13.64643358,2.26512,0.66066,2.3595,11.38,-0.85,11.41170014
10/10/2020 16:00,19.276,3.7005,19.62798707,4.116,1.2005,4.2875,15.16,2.5,15.36475187,13.656,0.2705,13.65867879,4.116,1.2005,4.2875,9.54,-0.93,9.585223002
10/10/2020 16:30,19.24192,2.81806,19.44718354,1.26192,0.36806,1.3145,17.98,2.45,18.14615386,13.23192,-1.07194,13.27526882,1.26192,0.36806,1.3145,11.97,-1.44,12.0563054
10/10/2020 17:00,19.61768,2.98974,19.84419093,1.74768,0.50974,1.8205,17.87,2.48,18.04126659,13.46768,-1.09026,13.51173828,1.74768,0.50974,1.8205,11.72,-1.6,11.82871083
10/10/2020 17:30,20.11136,2.33998,20.24703207,0.89136,0.25998,0.9285,19.22,2.08,19.33222181,13.87136,-1.21002,13.92403593,0.89136,0.25998,0.9285,12.98,-1.47,13.06297439
10/10/2020 18:00,20.44912,-0.37234,20.45250952,0.36912,0.10766,0.3845,20.08,-0.48,20.08573623,14.71912,1.55766,14.80131069,0.36912,0.10766,0.3845,14.35,1.45,14.42307179
10/10/2020 18:30,20.78328,-0.55946,20.79080862,0.17328,0.05054,0.1805,20.61,-0.61,20.6190252,15.30328,1.80054,15.40883912,0.17328,0.05054,0.1805,15.13,1.75,15.23086997
10/10/2020 19:00,21.24,-0.44,21.24455695,0,0,0,21.24,-0.44,21.24455695,15.46,1.62,15.54464538,0,0,0,15.46,1.62,15.54464538
10/10/2020 19:30,21,0.56,21.00746534,0,0,0,21,0.56,21.00746534,15.33,0.89,15.35581323,0,0,0,15.33,0.89,15.35581323
10/10/2020 20:00,20.14,0.74,20.15359025,0,0,0,20.14,0.74,20.15359025,14.67,0.39,14.67518313,0,0,0,14.67,0.39,14.67518313
10/10/2020 20:30,19.61,1.03,19.63703134,0,0,0,19.61,1.03,19.63703134,14.08,-0.59,14.09235608,0,0,0,14.08,-0.59,14.09235608
10/10/2020 21:00,18.78,0.25,18.78166393,0,0,0,18.78,0.25,18.78166393,13.28,-0.21,13.28166029,0,0,0,13.28,-0.21,13.28166029
10/10/2020 21:30,17.77,-1.88,17.86917178,0,0,0,17.77,-1.88,17.86917178,12.93,1.42,13.00774,0,0,0,12.93,1.42,13.00774
10/10/2020 22:00,17.16,-2.15,17.29416376,0,0,0,17.16,-2.15,17.29416376,12.57,1.36,12.64335794,0,0,0,12.57,1.36,12.64335794
10/10/2020 22:30,16.24,-2.15,16.38170016,0,0,0,16.24,-2.15,16.38170016,11.88,1.19,11.93945141,0,0,0,11.88,1.19,11.93945141
10/10/2020 23:00,15.35,-2.15,15.49983871,0,0,0,15.35,-2.15,15.49983871,11.23,1.02,11.27622721,0,0,0,11.23,1.02,11.27622721
10/10/2020 23:30,14.37,-2.45,14.57735916,0,0,0,14.37,-2.45,14.57735916,10.51,0.92,10.55018957,0,0,0,10.51,0.92,10.55018957
11/10/2020 00:00,13.64,-2.52,13.87083271,0,0,0,13.64,-2.52,13.87083271,9.99,0.86,10.02694869,0,0,0,9.99,0.86,10.02694869
11/10/2020 00:30,12.9,-2.67,13.17341641,0,0,0,12.9,-2.67,13.17341641,9.52,0.86,9.558765611,0,0,0,9.52,0.86,9.558765611
11/10/2020 01:00,12.59,-2.55,12.84564518,0,0,0,12.59,-2.55,12.84564518,9.25,0.71,9.277208632,0,0,0,9.25,0.71,9.277208632
11/10/2020 01:30,12.66,-2.55,12.91425956,0,0,0,12.66,-2.55,12.91425956,9.39,0.86,9.42930008,0,0,0,9.39,0.86,9.42930008
11/10/2020 02:00,12.87,-2.4,13.09186389,0,0,0,12.87,-2.4,13.09186389,9.47,0.81,9.504577844,0,0,0,9.47,0.81,9.504577844
11/10/2020 02:30,12.69,-2.66,12.9657896,0,0,0,12.69,-2.66,12.9657896,9.36,0.81,9.394982704,0,0,0,9.36,0.81,9.394982704
11/10/2020 03:00,12.58,-0.91,12.61287041,0,0,0,12.58,-0.91,12.61287041,8.95,-1.31,9.045363453,0,0,0,8.95,-1.31,9.045363453
11/10/2020 03:30,12.29,-1.89,12.43447627,0,0,0,12.29,-1.89,12.43447627,8.9,-0.58,8.918878853,0,0,0,8.9,-0.58,8.918878853
11/10/2020 04:00,12.07,-2.15,12.25999184,0,0,0,12.07,-2.15,12.25999184,8.87,0.41,8.879470705,0,0,0,8.87,0.41,8.879470705
11/10/2020 04:30,12.07,-1.89,12.21707821,0,0,0,12.07,-1.89,12.21707821,8.87,0.24,8.873246306,0,0,0,8.87,0.24,8.873246306
11/10/2020 05:00,12.11,-1.89,12.25659822,0,0,0,12.11,-1.89,12.25659822,8.92,0.42,8.929882418,0,0,0,8.92,0.42,8.929882418
11/10/2020 05:30,12.52,-1.75,12.6417127,0,0,0,12.52,-1.75,12.6417127,9.36,0.49,9.372817079,0,0,0,9.36,0.49,9.372817079
11/10/2020 06:00,12.66,-1.55,12.75453253,0,0,0,12.66,-1.55,12.75453253,9.36,0.46,9.371296602,0,0,0,9.36,0.46,9.371296602
11/10/2020 06:30,12.83,-1.98,12.98188353,0,0,0,12.83,-1.98,12.98188353,9.48,0.46,9.491153776,0,0,0,9.48,0.46,9.491153776
11/10/2020 07:00,13.47,-1.55,13.55888638,0,0,0,13.47,-1.55,13.55888638,9.81,0.42,9.818986709,0,0,0,9.81,0.42,9.818986709
11/10/2020 07:30,14.2348,-1.3411,14.29783481,0.0648,0.0189,0.0675,14.17,-1.36,14.23511503,10.3148,0.4389,10.32413349,0.0648,0.0189,0.0675,10.25,0.42,10.25860127
11/10/2020 08:00,15.36152,0.49586,15.36952094,0.43152,0.12586,0.4495,14.93,0.37,14.93458403,10.96152,-0.91414,10.99957148,0.43152,0.12586,0.4495,10.53,-1.04,10.58123339
11/10/2020 08:30,16.57856,1.92208,16.68960884,1.13856,0.33208,1.186,15.44,1.59,15.52165262,11.70856,-1.56792,11.8130754,1.13856,0.33208,1.186,10.57,-1.9,10.73940874
11/10/2020 09:00,17.15232,2.37526,17.31600247,2.45232,0.71526,2.5545,14.7,1.66,14.79343097,12.21232,-1.59474,12.31600404,2.45232,0.71526,2.5545,9.76,-2.31,10.02964107
11/10/2020 09:30,18.05064,1.78602,18.13878364,3.14064,0.91602,3.2715,14.91,0.87,14.93536073,13.02064,0.48602,13.02970765,3.14064,0.91602,3.2715,9.88,-0.43,9.889352861
11/10/2020 10:00,18.6432,1.7976,18.72966289,3.2832,0.9576,3.42,15.36,0.84,15.3829516,13.5232,0.5276,13.53348809,3.2832,0.9576,3.42,10.24,-0.43,10.24902434
11/10/2020 10:30,19.29192,3.21556,19.55806748,5.64192,1.64556,5.877,13.65,1.57,13.73999272,14.06192,2.14556,14.22466245,5.64192,1.64556,5.877,8.42,0.5,8.434832541
11/10/2020 11:00,19.09048,5.40264,19.84023552,10.26048,2.99264,10.688,8.83,2.41,9.152977658,13.88048,3.58264,14.33537702,10.26048,2.99264,10.688,3.62,0.59,3.667764987
11/10/2020 11:30,19.4072,5.0696,20.05842107,8.9472,2.6096,9.32,10.46,2.46,10.7453804,14.1372,3.1996,14.49475298,8.9472,2.6096,9.32,5.19,0.59,5.223427993
11/10/2020 12:00,20.09848,4.55664,20.60853868,7.18848,2.09664,7.488,12.91,2.46,13.14228671,14.54848,2.72664,14.80178489,7.18848,2.09664,7.488,7.36,0.63,7.386914105
11/10/2020 12:30,20.40248,4.68614,20.93373111,7.39248,2.15614,7.7005,13.01,2.53,13.25371646,14.75248,2.68614,14.99503299,7.39248,2.15614,7.7005,7.36,0.53,7.379058205
11/10/2020 13:00,20.40808,4.92444,20.99380477,8.03808,2.34444,8.373,12.37,2.58,12.63619009,14.85808,3.01444,15.1607846,8.03808,2.34444,8.373,6.82,0.67,6.852831532
11/10/2020 13:30,20.07184,4.56012,20.58332955,7.85184,2.29012,8.179,12.22,2.27,12.42905065,14.75184,3.21012,15.09707435,7.85184,2.29012,8.179,6.9,0.92,6.961063137
11/10/2020 14:00,19.88984,4.79162,20.4588699,8.43984,2.46162,8.7915,11.45,2.33,11.68466516,14.55984,3.24162,14.91633471,8.43984,2.46162,8.7915,6.12,0.78,6.169505653
11/10/2020 14:30,19.88696,3.47328,20.18798781,5.73696,1.67328,5.976,14.15,1.8,14.26402818,14.37696,2.39328,14.57479907,5.73696,1.67328,5.976,8.64,0.72,8.669948097
11/10/2020 15:00,19.70376,2.42568,19.85250819,3.17376,0.92568,3.306,16.53,1.5,16.59791854,14.12376,0.35568,14.12823785,3.17376,0.92568,3.306,10.95,-0.57,10.96482558
11/10/2020 15:30,19.6996,3.8103,20.06471097,6.0696,1.7703,6.3225,13.63,2.04,13.78181773,14.0896,1.3303,14.15226223,6.0696,1.7703,6.3225,8.02,-0.44,8.032060757
11/10/2020 16:00,19.62536,2.32198,19.76224548,2.95536,0.86198,3.0785,16.67,1.46,16.73381307,13.86536,0.29198,13.86843395,2.95536,0.86198,3.0785,10.91,-0.57,10.92487986
11/10/2020 16:30,19.8708,1.6644,19.94038415,1.4208,0.4144,1.48,18.45,1.25,18.49229569,14.0408,-0.1056,14.0411971,1.4208,0.4144,1.48,12.62,-0.52,12.63070861
11/10/2020 17:00,20.75752,-1.24364,20.79474157,1.18752,0.34636,1.237,19.57,-1.59,19.63448497,15.14752,3.45636,15.53685253,1.18752,0.34636,1.237,13.96,3.11,14.3022271
11/10/2020 17:30,21.3644,-2.0858,21.46597654,0.9744,0.2842,1.015,20.39,-2.37,20.52727454,15.7644,4.4342,16.37615452,0.9744,0.2842,1.015,14.79,4.15,15.36120438
11/10/2020 18:00,21.83176,-2.19032,21.94135927,0.34176,0.09968,0.356,21.49,-2.29,21.61166814,16.56176,4.43968,17.14650556,0.34176,0.09968,0.356,16.22,4.34,16.7905926
11/10/2020 18:30,21.68584,-2.32038,21.80962677,0.13584,0.03962,0.1415,21.55,-2.36,21.67883991,16.18584,4.06962,16.68961424,0.13584,0.03962,0.1415,16.05,4.03,16.54821441
11/10/2020 19:00,21.74,-2.47,21.87986517,0,0,0,21.74,-2.47,21.87986517,16.21,4.09,16.71802022,0,0,0,16.21,4.09,16.71802022
11/10/2020 19:30,21.59,-2.62,21.74839075,0,0,0,21.59,-2.62,21.74839075,16.33,4.3,16.88664857,0,0,0,16.33,4.3,16.88664857
11/10/2020 20:00,20.94,-1.18,20.97322102,0,0,0,20.94,-1.18,20.97322102,15.25,1.35,15.30963749,0,0,0,15.25,1.35,15.30963749
11/10/2020 20:30,20.71,1.98,20.80443462,0,0,0,20.71,1.98,20.80443462,14.34,-0.77,14.36065806,0,0,0,14.34,-0.77,14.36065806
11/10/2020 21:00,19.38,1.34,19.42627087,0,0,0,19.38,1.34,19.42627087,13.91,-0.87,13.93718049,0,0,0,13.91,-0.87,13.93718049
11/10/2020 21:30,18.25,0.49,18.2565769,0,0,0,18.25,0.49,18.2565769,13.43,-0.45,13.43753698,0,0,0,13.43,-0.45,13.43753698
11/10/2020 22:00,17.44,0.49,17.44688224,0,0,0,17.44,0.49,17.44688224,12.93,-0.53,12.94085778,0,0,0,12.93,-0.53,12.94085778
11/10/2020 22:30,16.42,0.55,16.42920875,0,0,0,16.42,0.55,16.42920875,12.07,-0.69,12.08970637,0,0,0,12.07,-0.69,12.08970637
11/10/2020 23:00,15.48,0.43,15.48597107,0,0,0,15.48,0.43,15.48597107,10.87,-1.07,10.92253634,0,0,0,10.87,-1.07,10.92253634
11/10/2020 23:30,14.32,-2.36,14.51316644,0,0,0,14.32,-2.36,14.51316644,10.54,1.35,10.62610465,0,0,0,10.54,1.35,10.62610465
12/10/2020 00:00,13.53,-3.6,14.00074641,0,0,0,13.53,-3.6,14.00074641,10.16,2.56,10.47755697,0,0,0,10.16,2.56,10.47755697
12/10/2020 00:30,13.22,-3.65,13.71462358,0,0,0,13.22,-3.65,13.71462358,10.1,2.9,10.50809212,0,0,0,10.1,2.9,10.50809212
12/10/2020 01:00,12.92,-3.29,13.33231038,0,0,0,12.92,-3.29,13.33231038,9.81,2.9,10.22966764,0,0,0,9.81,2.9,10.22966764
12/10/2020 01:30,13.05,-1.55,13.14172744,0,0,0,13.05,-1.55,13.14172744,9.57,0.41,9.578778628,0,0,0,9.57,0.41,9.578778628
12/10/2020 02:00,13.3,-1.7,13.40820644,0,0,0,13.3,-1.7,13.40820644,9.81,0.61,9.828947044,0,0,0,9.81,0.61,9.828947044
12/10/2020 02:30,13,-1.88,13.13523506,0,0,0,13,-1.88,13.13523506,9.58,0.64,9.601354071,0,0,0,9.58,0.64,9.601354071
12/10/2020 03:00,12.92,-1.72,13.03398634,0,0,0,12.92,-1.72,13.03398634,9.53,0.53,9.544726293,0,0,0,9.53,0.53,9.544726293
12/10/2020 03:30,12.92,-1.59,13.01746903,0,0,0,12.92,-1.59,13.01746903,9.53,0.59,9.548245912,0,0,0,9.53,0.59,9.548245912
12/10/2020 04:00,12.78,-1.54,12.8724512,0,0,0,12.78,-1.54,12.8724512,9.48,0.64,9.501578816,0,0,0,9.48,0.64,9.501578816
12/10/2020 04:30,13,-1.54,13.0908976,0,0,0,13,-1.54,13.0908976,9.75,0.76,9.779575655,0,0,0,9.75,0.76,9.779575655
12/10/2020 05:00,13,-1.54,13.0908976,0,0,0,13,-1.54,13.0908976,9.7,0.76,9.729727643,0,0,0,9.7,0.76,9.729727643
12/10/2020 05:30,13.36,-1.66,13.46273375,0,0,0,13.36,-1.66,13.46273375,10.01,0.89,10.04948755,0,0,0,10.01,0.89,10.04948755
12/10/2020 06:00,14.53,1.68,14.62680074,0,0,0,14.53,1.68,14.62680074,10.28,-1.64,10.4099952,0,0,0,10.28,-1.64,10.4099952
12/10/2020 06:30,16.82,3.62,17.20513877,0,0,0,16.82,3.62,17.20513877,11.91,-1.72,12.03355725,0,0,0,11.91,-1.72,12.03355725
12/10/2020 07:00,18.8,4.32,19.28995594,0,0,0,18.8,4.32,19.28995594,13.31,-1.07,13.35293975,0,0,0,13.31,-1.07,13.35293975
12/10/2020 07:30,21.47,3.25,21.71458957,0,0,0,21.47,3.25,21.71458957,16.03,1.76,16.1263294,0,0,0,16.03,1.76,16.1263294
12/10/2020 08:00,23.38728,3.15004,23.59846643,0.13728,0.04004,0.143,23.25,3.11,23.45707995,17.80728,3.58004,18.1635874,0.13728,0.04004,0.143,17.67,3.54,18.02111262
12/10/2020 08:30,24.74608,5.24094,25.2949783,0.34608,0.10094,0.3605,24.4,5.14,24.93550882,18.22608,3.40094,18.54066841,0.34608,0.10094,0.3605,17.88,3.3,18.18198009
12/10/2020 09:00,25.12336,5.61598,25.74339622,0.84336,0.24598,0.8785,24.28,5.37,24.86675089,18.13336,3.73598,18.51421863,0.84336,0.24598,0.8785,17.29,3.49,17.6387131
12/10/2020 09:30,26.19664,6.39402,26.96567149,1.55664,0.45402,1.6215,24.64,5.94,25.34587146,18.84664,4.21402,19.31201191,1.55664,0.45402,1.6215,17.29,3.76,17.69411484
12/10/2020 10:00,25.88296,6.15628,26.60502587,1.39296,0.40628,1.451,24.49,5.75,25.1559655,18.81296,3.81628,19.1961313,1.39296,0.40628,1.451,17.42,3.41,17.75061971
12/10/2020 10:30,25.68184,5.97262,26.36719734,1.55184,0.45262,1.6165,24.13,5.52,24.75332907,18.77184,4.34262,19.26759781,1.55184,0.45262,1.6165,17.22,3.89,17.65390892
12/10/2020 11:00,26.1532,6.2226,26.88327772,1.9632,0.5726,2.045,24.19,5.65,24.8410668,18.6932,4.2726,19.17526628,1.9632,0.5726,2.045,16.73,3.7,17.134261
12/10/2020 11:30,25.99672,6.44446,26.78358668,2.34672,0.68446,2.4445,23.65,5.76,24.34132494,18.84672,4.29446,19.3298019,2.34672,0.68446,2.4445,16.5,3.61,16.89029603
12/10/2020 12:00,26.51632,6.86726,27.39113883,3.07632,0.89726,3.2045,23.44,5.97,24.18831329,19.67632,5.06726,20.3183339,3.07632,0.89726,3.2045,16.6,4.17,17.11575006
12/10/2020 12:30,27.11152,6.96586,27.99210107,3.07152,0.89586,3.1995,24.04,6.07,24.79448527,19.94152,4.81586,20.51479289,3.07152,0.89586,3.1995,16.87,3.92,17.31944861
12/10/2020 13:00,26.99536,6.56698,27.78263285,2.35536,0.68698,2.4535,24.64,5.88,25.33187715,19.39536,4.48698,19.90761108,2.35536,0.68698,2.4535,17.04,3.8,17.4585681
12/10/2020 13:30,26.83432,6.31876,27.56823277,2.22432,0.64876,2.317,24.61,5.67,25.25472233,19.30432,4.32876,19.78370374,2.22432,0.64876,2.317,17.08,3.68,17.47194322
12/10/2020 14:00,27.0352,6.3736,27.77633554,1.7952,0.5236,1.87,25.24,5.85,25.9090737,19.5552,4.4636,20.05815475,1.7952,0.5236,1.87,17.76,3.94,18.19178936
12/10/2020 14:30,27.24576,6.18418,27.93878165,1.14576,0.33418,1.1935,26.1,5.85,26.74756998,19.84576,4.87418,20.43555286,1.14576,0.33418,1.1935,18.7,4.54,19.24322218
12/10/2020 15:00,26.97728,6.42754,27.73241617,1.15728,0.33754,1.2055,25.82,6.09,26.52848469,19.76728,4.77754,20.3364266,1.15728,0.33754,1.2055,18.61,4.44,19.13232082
12/10/2020 15:30,26.77368,8.26774,28.02116103,1.12368,0.32774,1.1705,25.65,7.94,26.85081191,19.10368,2.17774,19.22740599,1.12368,0.32774,1.1705,17.98,1.85,18.07492462
12/10/2020 16:00,27.0236,7.8298,28.13504443,0.7536,0.2198,0.785,26.27,7.61,27.3500457,19.3736,1.8798,19.46458386,0.7536,0.2198,0.785,18.62,1.66,18.69384926
12/10/2020 16:30,26.01912,5.51766,26.5977288,0.60912,0.17766,0.6345,25.41,5.34,25.96504766,19.52912,2.15766,19.64795217,0.60912,0.17766,0.6345,18.92,1.98,19.02332253
12/10/2020 17:00,26.34824,4.10032,26.66537784,0.37824,0.11032,0.394,25.97,3.99,26.27472169,19.96824,3.14032,20.21366415,0.37824,0.11032,0.394,19.59,3.03,19.82294126
12/10/2020 17:30,26.58224,2.92232,26.74239027,0.28224,0.08232,0.294,26.3,2.84,26.45289398,20.23224,4.06232,20.63603594,0.28224,0.08232,0.294,19.95,3.98,20.34312906
12/10/2020 18:00,26.52608,3.11594,26.70846312,0.22608,0.06594,0.2355,26.3,3.05,26.47626295,19.92608,3.29594,20.19682858,0.22608,0.06594,0.2355,19.7,3.23,19.96303835
12/10/2020 18:30,26.5236,3.1173,26.70615877,0.0936,0.0273,0.0975,26.43,3.09,26.61001691,19.9936,3.3473,20.27186371,0.0936,0.0273,0.0975,19.9,3.32,20.17504399
12/10/2020 19:00,26.61,2.8,26.75690752,0,0,0,26.61,2.8,26.75690752,20.13,3.43,20.42013222,0,0,0,20.13,3.43,20.42013222
12/10/2020 19:30,26.34,2.85,26.493737,0,0,0,26.34,2.85,26.493737,19.65,3.33,19.93016307,0,0,0,19.65,3.33,19.93016307
12/10/2020 20:00,25.34,2.91,25.5065423,0,0,0,25.34,2.91,25.5065423,18.69,3.08,18.94208278,0,0,0,18.69,3.08,18.94208278
12/10/2020 20:30,24.69,2.85,24.85394536,0,0,0,24.69,2.85,24.85394536,18.29,3.03,18.53928262,0,0,0,18.29,3.03,18.53928262
12/10/2020 21:00,23.61,2.35,23.72666433,0,0,0,23.61,2.35,23.72666433,17.6,2.89,17.83569735,0,0,0,17.6,2.89,17.83569735
12/10/2020 21:30,22.21,1.73,22.27727542,0,0,0,22.21,1.73,22.27727542,16.65,2.55,16.84413845,0,0,0,16.65,2.55,16.84413845
12/10/2020 22:00,21.24,1.45,21.28943635,0,0,0,21.24,1.45,21.28943635,16.14,2.46,16.32639581,0,0,0,16.14,2.46,16.32639581
12/10/2020 22:30,19.41,0.71,19.42298123,0,0,0,19.41,0.71,19.42298123,14.49,1.77,14.5977053,0,0,0,14.49,1.77,14.5977053
12/10/2020 23:00,18.39,0.76,18.40569749,0,0,0,18.39,0.76,18.40569749,13.67,1.59,13.76215826,0,0,0,13.67,1.59,13.76215826
12/10/2020 23:30,17.12,0.76,17.13686086,0,0,0,17.12,0.76,17.13686086,12.68,1.09,12.72676314,0,0,0,12.68,1.09,12.72676314
13/10/2020 00:00,15.87,2.81,16.11685453,0,0,0,15.87,2.81,16.11685453,11.74,0.55,11.75287624,0,0,0,11.74,0.55,11.75287624
13/10/2020 00:30,15.39,1.98,15.51684568,0,0,0,15.39,1.98,15.51684568,11.22,-1.31,11.29621618,0,0,0,11.22,-1.31,11.29621618
13/10/2020 01:00,14.95,1.98,15.08054707,0,0,0,14.95,1.98,15.08054707,10.84,-1.43,10.93391513,0,0,0,10.84,-1.43,10.93391513
13/10/2020 01:30,14.95,2.08,15.09400212,0,0,0,14.95,2.08,15.09400212,10.73,-1.83,10.88493454,0,0,0,10.73,-1.83,10.88493454
13/10/2020 02:00,14.95,1.63,15.03859701,0,0,0,14.95,1.63,15.03859701,10.79,-1.51,10.89514571,0,0,0,10.79,-1.51,10.89514571
13/10/2020 02:30,14.99,1.78,15.09531384,0,0,0,14.99,1.78,15.09531384,10.79,-1.68,10.92000458,0,0,0,10.79,-1.68,10.92000458
13/10/2020 03:00,14.81,1.48,14.88376632,0,0,0,14.81,1.48,14.88376632,10.71,-1.34,10.79350268,0,0,0,10.71,-1.34,10.79350268
13/10/2020 03:30,14.16,-1.07,14.20036971,0,0,0,14.16,-1.07,14.20036971,10.71,0.84,10.74289067,0,0,0,10.71,0.84,10.74289067
13/10/2020 04:00,14.21,-0.67,14.22578645,0,0,0,14.21,-0.67,14.22578645,10.71,0.66,10.73031686,0,0,0,10.71,0.66,10.73031686
13/10/2020 04:30,14.21,-0.53,14.21988045,0,0,0,14.21,-0.53,14.21988045,10.67,0.6,10.68685641,0,0,0,10.67,0.6,10.68685641
13/10/2020 05:00,14.05,-0.7,14.06742691,0,0,0,14.05,-0.7,14.06742691,10.53,0.52,10.54283169,0,0,0,10.53,0.52,10.54283169
13/10/2020 05:30,14.77,-0.53,14.77950608,0,0,0,14.77,-0.53,14.77950608,11.11,0.63,11.12784795,0,0,0,11.11,0.63,11.12784795
13/10/2020 06:00,15.48,-0.53,15.48907034,0,0,0,15.48,-0.53,15.48907034,11.68,1.01,11.72358733,0,0,0,11.68,1.01,11.72358733
13/10/2020 06:30,17.97,3.38,18.28511143,0,0,0,17.97,3.38,18.28511143,12.87,-0.39,12.87590773,0,0,0,12.87,-0.39,12.87590773
13/10/2020 07:00,20.22,2.92,20.42975281,0,0,0,20.22,2.92,20.42975281,14.79,1.43,14.85897035,0,0,0,14.79,1.43,14.85897035
13/10/2020 07:30,22.98296,3.02378,23.18102016,0.01296,0.00378,0.0135,22.97,3.02,23.16767792,17.43296,2.97378,17.68478051,0.01296,0.00378,0.0135,17.42,2.97,17.6713695
13/10/2020 08:00,24.56744,3.58092,24.82704365,0.27744,0.08092,0.289,24.29,3.5,24.54086592,18.63744,3.50092,18.96340187,0.27744,0.08092,0.289,18.36,3.42,18.67581324
13/10/2020 08:30,25.54512,6.47316,26.35251328,0.52512,0.15316,0.547,25.02,6.32,25.80586755,19.28512,1.70316,19.36018098,0.52512,0.15316,0.547,18.76,1.55,18.82392361
13/10/2020 09:00,25.42984,7.75662,26.58649876,2.31984,0.67662,2.4165,23.11,7.08,24.17019859,19.50984,1.92662,19.60473722,2.31984,0.67662,2.4165,17.19,1.25,17.23538801
13/10/2020 09:30,25.51544,8.58742,26.92176556,5.06544,1.47742,5.2765,20.45,7.11,21.65074133,18.98544,2.50742,19.15030253,5.06544,1.47742,5.2765,13.92,1.03,13.95805502
13/10/2020 10:00,25.2992,8.6956,26.75187806,5.5392,1.6156,5.77,19.76,7.08,20.9900929,19.5292,2.6856,19.71299318,5.5392,1.6156,5.77,13.99,1.07,14.03085885
13/10/2020 10:30,25.92264,10.12702,27.83055513,8.97264,2.61702,9.3465,16.95,7.51,18.53921789,19.22264,4.15702,19.66699529,8.97264,2.61702,9.3465,10.25,1.54,10.36504221
13/10/2020 11:00,25.35792,10.59356,27.48176887,10.29792,3.00356,10.727,15.06,7.59,16.86451007,18.84792,4.80356,19.45040557,10.29792,3.00356,10.727,8.55,1.8,8.737419528
13/10/2020 11:30,25.06152,10.84836,27.30872936,10.93152,3.18836,11.387,14.13,7.66,16.07272534,18.70152,5.41836,19.4706311,10.93152,3.18836,11.387,7.77,2.23,8.083674907
13/10/2020 12:00,25.234,11.567,27.75878681,11.304,3.297,11.775,13.93,8.27,16.1999321,18.654,5.337,19.40245564,11.304,3.297,11.775,7.35,2.04,7.627850287
13/10/2020 12:30,25.97784,9.49812,27.65976237,6.50784,1.89812,6.779,19.47,7.6,20.90073922,18.62784,3.26812,18.91235129,6.50784,1.89812,6.779,12.12,1.37,12.1971841
13/10/2020 13:00,25.02664,7.97402,26.26628456,3.95664,1.15402,4.1215,21.07,6.82,22.14627057,17.46664,1.96402,17.57671435,3.95664,1.15402,4.1215,13.51,0.81,13.53426023
13/10/2020 13:30,25.66624,7.42432,26.71846558,1.86624,0.54432,1.944,23.8,6.88,24.77447073,17.72624,1.29432,17.77343098,1.86624,0.54432,1.944,15.86,0.75,15.87772339
13/10/2020 14:00,26.59168,7.17424,27.54246112,1.35168,0.39424,1.408,25.24,6.78,26.13476612,18.65168,1.25424,18.69380338,1.35168,0.39424,1.408,17.3,0.86,17.32136253
13/10/2020 14:30,26.66096,5.78778,27.28195714,1.74096,0.50778,1.8135,24.92,5.28,25.47321731,19.32096,3.53778,19.64218375,1.74096,0.50778,1.8135,17.58,3.03,17.83920682
13/10/2020 15:00,26.28736,4.41298,26.65520002,1.10736,0.32298,1.1535,25.18,4.09,25.51000784,19.33736,4.91298,19.95171332,1.10736,0.32298,1.1535,18.23,4.59,18.79896274
13/10/2020 15:30,26.26464,6.31302,27.01269213,1.24464,0.36302,1.2965,25.02,5.95,25.71775457,18.53464,2.08302,18.65132307,1.24464,0.36302,1.2965,17.29,1.72,17.37534172
13/10/2020 16:00,26.44,5.95,27.10121953,0.96,0.28,1,25.48,5.67,26.10324309,18.93,1.85,19.02018402,0.96,0.28,1,17.97,1.57,18.03845337
13/10/2020 16:30,26.44944,4.15442,26.77371999,0.76944,0.22442,0.8015,25.68,3.93,25.97897804,19.60944,4.00442,20.01413292,0.76944,0.22442,0.8015,18.84,3.78,19.21546252
13/10/2020 17:00,26.18096,3.97028,26.48029059,0.72096,0.21028,0.751,25.46,3.76,25.73614579,19.09096,3.41028,19.3931628,0.72096,0.21028,0.751,18.37,3.2,18.6466324
13/10/2020 17:30,26.21176,5.67718,26.81952153,0.40176,0.11718,0.4185,25.81,5.56,26.40207757,18.48176,2.48718,18.648365,0.40176,0.11718,0.4185,18.08,2.37,18.23467302
13/10/2020 18:00,26.78656,6.17358,27.48877747,0.28656,0.08358,0.2985,26.5,6.09,27.19077233,18.97656,0.40358,18.98085104,0.28656,0.08358,0.2985,18.69,0.32,18.69273923
13/10/2020 18:30,27.06368,5.93774,27.70739128,0.16368,0.04774,0.1705,26.9,5.89,27.53728563,19.24368,0.36774,19.24719337,0.16368,0.04774,0.1705,19.08,0.32,19.08268325
13/10/2020 19:00,27.11,5.7,27.70274535,0,0,0,27.11,5.7,27.70274535,19.44,0.44,19.44497879,0,0,0,19.44,0.44,19.44497879
13/10/2020 19:30,26.47,5.94,27.12829703,0,0,0,26.47,5.94,27.12829703,18.87,0.21,18.87116849,0,0,0,18.87,0.21,18.87116849
13/10/2020 20:00,25.87,5.97,26.54991149,0,0,0,25.87,5.97,26.54991149,18.03,-0.4,18.0344365,0,0,0,18.03,-0.4,18.0344365
13/10/2020 20:30,24.94,5.57,25.55442232,0,0,0,24.94,5.57,25.55442232,17.63,0.39,17.63431314,0,0,0,17.63,0.39,17.63431314
13/10/2020 21:00,24.1,5.3,24.67589917,0,0,0,24.1,5.3,24.67589917,17.4,0.2,17.40114939,0,0,0,17.4,0.2,17.40114939
13/10/2020 21:30,23.48,4.37,23.88320121,0,0,0,23.48,4.37,23.88320121,17.04,2.07,17.16527017,0,0,0,17.04,2.07,17.16527017
13/10/2020 22:00,22.1,1.86,22.17813338,0,0,0,22.1,1.86,22.17813338,16.61,2.56,16.80612091,0,0,0,16.61,2.56,16.80612091
13/10/2020 22:30,19.81,1.17,19.84452065,0,0,0,19.81,1.17,19.84452065,14.67,1.74,14.77282979,0,0,0,14.67,1.74,14.77282979
13/10/2020 23:00,18.08,0.73,18.09473128,0,0,0,18.08,0.73,18.09473128,13.27,0.94,13.30325148,0,0,0,13.27,0.94,13.30325148
13/10/2020 23:30,16.91,2.23,17.05640642,0,0,0,16.91,2.23,17.05640642,12.26,-1.11,12.31014622,0,0,0,12.26,-1.11,12.31014622
14/10/2020 00:00,15.94,2.27,16.10082296,0,0,0,15.94,2.27,16.10082296,11.51,-1.35,11.58889986,0,0,0,11.51,-1.35,11.58889986
14/10/2020 00:30,15.45,2.19,15.60444168,0,0,0,15.45,2.19,15.60444168,11.19,-1.61,11.30522888,0,0,0,11.19,-1.61,11.30522888
14/10/2020 01:00,14.79,1.74,14.89200121,0,0,0,14.79,1.74,14.89200121,10.72,-1.69,10.85239605,0,0,0,10.72,-1.69,10.85239605
14/10/2020 01:30,14.89,2.07,15.0331966,0,0,0,14.89,2.07,15.0331966,10.72,-1.84,10.87676422,0,0,0,10.72,-1.84,10.87676422
14/10/2020 02:00,15.11,1.94,15.23403098,0,0,0,15.11,1.94,15.23403098,10.88,-1.58,10.9941257,0,0,0,10.88,-1.58,10.9941257
14/10/2020 02:30,15.11,1.99,15.240479,0,0,0,15.11,1.99,15.240479,10.84,-1.92,11.00872381,0,0,0,10.84,-1.92,11.00872381
14/10/2020 03:00,14.74,1.9,14.86195142,0,0,0,14.74,1.9,14.86195142,10.59,-1.76,10.735255,0,0,0,10.59,-1.76,10.735255
14/10/2020 03:30,14.6,1.55,14.68204686,0,0,0,14.6,1.55,14.68204686,10.59,-1.51,10.69711176,0,0,0,10.59,-1.51,10.69711176
14/10/2020 04:00,14.36,1.5,14.43813007,0,0,0,14.36,1.5,14.43813007,10.45,-1.55,10.56432677,0,0,0,10.45,-1.55,10.56432677
14/10/2020 04:30,14.47,1.95,14.60080135,0,0,0,14.47,1.95,14.60080135,10.41,-1.92,10.58557981,0,0,0,10.41,-1.92,10.58557981
14/10/2020 05:00,14.58,1.95,14.70982325,0,0,0,14.58,1.95,14.70982325,10.52,-1.83,10.67798202,0,0,0,10.52,-1.83,10.67798202
14/10/2020 05:30,14.96,2.11,15.10806738,0,0,0,14.96,2.11,15.10806738,10.7,-1.93,10.87266757,0,0,0,10.7,-1.93,10.87266757
14/10/2020 06:00,15.84,2.41,16.0222876,0,0,0,15.84,2.41,16.0222876,11.32,-1.76,11.45600279,0,0,0,11.32,-1.76,11.45600279
14/10/2020 06:30,17.89,3.38,18.20649609,0,0,0,17.89,3.38,18.20649609,12.74,-1.07,12.78485432,0,0,0,12.74,-1.07,12.78485432
14/10/2020 07:00,20.33,4.29,20.7777044,0,0,0,20.33,4.29,20.7777044,14.66,2.54,14.87841389,0,0,0,14.66,2.54,14.87841389
14/10/2020 07:30,23.33,3.31,23.56363724,0,0,0,23.33,3.31,23.56363724,17.45,4.43,18.00353854,0,0,0,17.45,4.43,18.00353854
14/10/2020 08:00,24.8976,2.8693,25.06238952,0.2376,0.0693,0.2475,24.66,2.8,24.81845281,18.8876,4.8693,19.5051664,0.2376,0.0693,0.2475,18.65,4.8,19.25779063
14/10/2020 08:30,25.26144,3.03042,25.44255876,0.48144,0.14042,0.5015,24.78,2.89,24.94795583,20.14144,5.56042,20.89487678,0.48144,0.14042,0.5015,19.66,5.42,20.39343031
14/10/2020 09:00,25.2488,3.3859,25.47481541,1.5288,0.4459,1.5925,23.72,2.94,23.90150623,20.3588,5.8659,21.18701301,1.5288,0.4459,1.5925,18.83,5.42,19.59452219
14/10/2020 09:30,25.79712,6.53916,26.6130046,2.39712,0.69916,2.497,23.4,5.84,24.1177445,18.63712,3.36916,18.93920487,2.39712,0.69916,2.497,16.24,2.67,16.45802236
14/10/2020 10:00,26.54912,7.41766,27.56587478,2.52912,0.73766,2.6345,24.02,6.68,24.93156233,18.84912,2.69766,19.04118416,2.52912,0.73766,2.6345,16.32,1.96,16.43727471
14/10/2020 10:30,26.832,7.9235,27.97745657,3.372,0.9835,3.5125,23.46,6.94,24.46497905,19.292,3.1035,19.54003522,3.372,0.9835,3.5125,15.92,2.12,16.06053548
14/10/2020 11:00,26.6992,7.7431,27.79933233,3.6792,1.0731,3.8325,23.02,6.67,23.96683751,19.7392,3.5131,20.04938623,3.6792,1.0731,3.8325,16.06,2.44,16.24429746
14/10/2020 11:30,26.49136,8.25998,27.74922385,5.45136,1.58998,5.6785,21.04,6.67,22.0719392,19.70136,4.27998,20.16089816,5.45136,1.58998,5.6785,14.25,2.69,14.50167577
14/10/2020 12:00,26.25536,9.21698,27.82618639,7.63536,2.22698,7.9535,18.62,6.99,19.88880338,19.75536,5.23698,20.43771534,7.63536,2.22698,7.9535,12.12,3.01,12.48817441
14/10/2020 12:30,25.72072,9.54646,27.43520249,8.97072,2.61646,9.3445,16.75,6.93,18.12697989,19.16072,5.48646,19.93074094,8.97072,2.61646,9.3445,10.19,2.87,10.58645361
14/10/2020 13:00,24.62096,8.00278,25.88891962,5.94096,1.73278,6.1885,18.68,6.27,19.70419498,19.31096,4.25278,19.77370258,5.94096,1.73278,6.1885,13.37,2.52,13.60541436
14/10/2020 13:30,25.1216,6.6788,25.99425236,2.1216,0.6188,2.21,23,6.06,23.78494482,18.3916,2.6488,18.5813641,2.1216,0.6188,2.21,16.27,2.03,16.39615199
14/10/2020 14:00,25.85952,5.88236,26.52012319,1.61952,0.47236,1.687,24.24,5.41,24.83637856,19.28952,3.01236,19.52331669,1.61952,0.47236,1.687,17.67,2.54,17.85162458
14/10/2020 14:30,25.42528,7.43654,26.49050755,4.44528,1.29654,4.6305,20.98,6.14,21.86000915,19.12528,3.37654,19.42105449,4.44528,1.29654,4.6305,14.68,2.08,14.8266247
14/10/2020 15:00,25.0456,7.3833,26.11120829,4.1256,1.2033,4.2975,20.92,6.18,21.81372962,18.8056,3.0633,19.05346158,4.1256,1.2033,4.2975,14.68,1.86,14.79736463
14/10/2020 15:30,24.82352,6.89436,25.76313927,2.72352,0.79436,2.837,22.1,6.1,22.92640399,18.21352,2.56436,18.39315778,2.72352,0.79436,2.837,15.49,1.77,15.59079857
14/10/2020 16:00,25.9556,7.0958,26.90805732,2.6256,0.7658,2.735,23.33,6.33,24.17349375,18.7756,2.5358,18.94606653,2.6256,0.7658,2.735,16.15,1.77,16.24670428
14/10/2020 16:30,24.92832,5.97826,25.63514639,1.70832,0.49826,1.7795,23.22,5.48,23.85788758,18.16832,2.19826,18.30082508,1.70832,0.49826,1.7795,16.46,1.7,16.54755571
14/10/2020 17:00,25.58856,6.00458,26.28363338,1.79856,0.52458,1.8735,23.79,5.48,24.41299859,18.62856,1.83458,18.71867868,1.79856,0.52458,1.8735,16.83,1.31,16.88090637
14/10/2020 17:30,25.89376,6.14068,26.61192886,0.89376,0.26068,0.931,25,5.88,25.68218059,18.82376,1.42068,18.87729515,0.89376,0.26068,0.931,17.93,1.16,17.96748452
14/10/2020 18:00,24.71344,4.51892,25.12319157,0.37344,0.10892,0.389,24.34,4.41,24.73628307,19.50344,2.53892,19.66800159,0.37344,0.10892,0.389,19.13,2.43,19.28371852
14/10/2020 18:30,25.0448,3.6089,25.30348131,0.0648,0.0189,0.0675,24.98,3.59,25.23664994,20.2448,2.7389,20.42923151,0.0648,0.0189,0.0675,20.18,2.72,20.36248511
14/10/2020 19:00,25.29,2.48,25.41130654,0,0,0,25.29,2.48,25.41130654,20.6,3.95,20.97528307,0,0,0,20.6,3.95,20.97528307
14/10/2020 19:30,24.89,1.08,24.91342008,0,0,0,24.89,1.08,24.91342008,20.04,5.33,20.73669453,0,0,0,20.04,5.33,20.73669453
14/10/2020 20:00,25.29,0.96,25.30821408,0,0,0,25.29,0.96,25.30821408,19.24,5.44,19.99427918,0,0,0,19.24,5.44,19.99427918
14/10/2020 20:30,24.48,0.65,24.48862797,0,0,0,24.48,0.65,24.48862797,18.59,5.14,19.28750113,0,0,0,18.59,5.14,19.28750113
14/10/2020 21:00,23.33,2.27,23.44017491,0,0,0,23.33,2.27,23.44017491,17.46,3.48,17.80342664,0,0,0,17.46,3.48,17.80342664
14/10/2020 21:30,22.32,2.67,22.47913032,0,0,0,22.32,2.67,22.47913032,16.41,1.57,16.48493251,0,0,0,16.41,1.57,16.48493251
14/10/2020 22:00,20.8,2,20.89593262,0,0,0,20.8,2,20.89593262,15.43,1.25,15.48054909,0,0,0,15.43,1.25,15.48054909
14/10/2020 22:30,19.2,1.8,19.28419042,0,0,0,19.2,1.8,19.28419042,14.13,0.56,14.1410926,0,0,0,14.13,0.56,14.1410926
14/10/2020 23:00,17.55,1.33,17.60032386,0,0,0,17.55,1.33,17.60032386,12.66,-0.42,12.66696491,0,0,0,12.66,-0.42,12.66696491
14/10/2020 23:30,15.94,-0.57,15.95018809,0,0,0,15.94,-0.57,15.95018809,11.89,2.64,12.17956075,0,0,0,11.89,2.64,12.17956075
15/10/2020 00:00,15.19,-1.68,15.28262085,0,0,0,15.19,-1.68,15.28262085,11.46,1.85,11.60836336,0,0,0,11.46,1.85,11.60836336
16/10/2020 00:30,14.93,-2.11,15.07836198,0,0,0,14.93,-2.11,15.07836198,11.2,2.78,11.53986135,0,0,0,11.2,2.78,11.53986135
16/10/2020 01:00,14.44,-0.44,14.44670205,0,0,0,14.44,-0.44,14.44670205,10.68,0.25,10.68292563,0,0,0,10.68,0.25,10.68292563
16/10/2020 01:30,14.69,0,14.69,0,0,0,14.69,0,14.69,10.83,0.41,10.83775807,0,0,0,10.83,0.41,10.83775807
16/10/2020 02:00,14.77,-0.41,14.77568949,0,0,0,14.77,-0.41,14.77568949,10.83,0.31,10.83443584,0,0,0,10.83,0.31,10.83443584
16/10/2020 02:30,14.77,-0.41,14.77568949,0,0,0,14.77,-0.41,14.77568949,10.9,0.44,10.90887712,0,0,0,10.9,0.44,10.90887712
16/10/2020 03:00,14.7,-0.41,14.70571658,0,0,0,14.7,-0.41,14.70571658,10.86,0.39,10.86700051,0,0,0,10.86,0.39,10.86700051
16/10/2020 03:30,14.62,0.4,14.62547093,0,0,0,14.62,0.4,14.62547093,10.71,0,10.71,0,0,0,10.71,0,10.71
16/10/2020 04:00,14.42,-0.34,14.42400776,0,0,0,14.42,-0.34,14.42400776,10.66,-0.27,10.66341878,0,0,0,10.66,-0.27,10.66341878
16/10/2020 04:30,14.24,0.37,14.24480607,0,0,0,14.24,0.37,14.24480607,10.39,-0.41,10.39808636,0,0,0,10.39,-0.41,10.39808636
16/10/2020 05:00,14.11,-0.43,14.11655057,0,0,0,14.11,-0.43,14.11655057,10.64,0.42,10.64828625,0,0,0,10.64,0.42,10.64828625
16/10/2020 05:30,14.52,-0.43,14.52636568,0,0,0,14.52,-0.43,14.52636568,11.01,0.42,11.01800799,0,0,0,11.01,0.42,11.01800799
16/10/2020 06:00,15.31,0.42,15.31575986,0,0,0,15.31,0.42,15.31575986,11.57,0.46,11.57914073,0,0,0,11.57,0.46,11.57914073
16/10/2020 06:30,17.66,3.97,18.10073203,0,0,0,17.66,3.97,18.10073203,12.75,-0.55,12.76185723,0,0,0,12.75,-0.55,12.76185723
16/10/2020 07:00,19.95,2.47,20.10232325,0,0,0,19.95,2.47,20.10232325,14.58,1.63,14.67083161,0,0,0,14.58,1.63,14.67083161
16/10/2020 07:30,23.02,4.55,23.46535531,0,0,0,23.02,4.55,23.46535531,16.84,1.56,16.91210218,0,0,0,16.84,1.56,16.91210218
16/10/2020 08:00,24.904,5.472,25.49807836,0.144,0.042,0.15,24.76,5.43,25.34842204,18.144,1.492,18.205241,0.144,0.042,0.15,18,1.45,18.05830834
16/10/2020 08:30,25.41184,3.92262,25.71280926,0.35184,0.10262,0.3665,25.06,3.82,25.34947731,18.92184,3.60262,19.26174706,0.35184,0.10262,0.3665,18.57,3.5,18.89695478
16/10/2020 09:00,25.92624,3.14432,26.11621467,0.66624,0.19432,0.694,25.26,2.95,25.43167513,19.57624,5.30432,20.28213458,0.66624,0.19432,0.694,18.91,5.11,19.5882669
16/10/2020 09:30,25.79904,3.38972,26.02077375,0.95904,0.27972,0.999,24.84,3.11,25.03393097,20.86904,5.77972,21.65460676,0.95904,0.27972,0.999,19.91,5.5,20.65570381
16/10/2020 10:00,25.27168,3.25174,25.480024,1.17168,0.34174,1.2205,24.1,2.91,24.27505098,20.88168,5.57174,21.61223834,1.17168,0.34174,1.2205,19.71,5.23,20.3920818
16/10/2020 10:30,26.02312,3.58466,26.26885155,1.59312,0.46466,1.6595,24.43,3.12,24.62842463,20.20312,5.40466,20.91354603,1.59312,0.46466,1.6595,18.61,4.94,19.25449818
16/10/2020 11:00,26.89248,3.80864,27.16083981,1.33248,0.38864,1.388,25.56,3.42,25.78778781,20.24248,5.55864,20.99181924,1.33248,0.38864,1.388,18.91,5.17,19.60400469
16/10/2020 11:30,26.8948,4.7389,27.30910911,2.9448,0.8589,3.0675,23.95,3.88,24.26225257,20.0948,6.0289,20.97971931,2.9448,0.8589,3.0675,17.15,5.17,17.91232537
16/10/2020 12:00,26.7688,4.9034,27.2141872,3.5088,1.0234,3.655,23.26,3.88,23.58139097,20.1888,6.5934,21.23818658,3.5088,1.0234,3.655,16.68,5.57,17.58542863
16/10/2020 12:30,26.5888,4.5634,26.97756299,3.5088,1.0234,3.655,23.08,3.54,23.34990364,20.0288,6.3034,20.99727794,3.5088,1.0234,3.655,16.52,5.28,17.34326382
16/10/2020 13:00,26.24528,4.37154,26.6068616,3.36528,0.98154,3.5055,22.88,3.39,23.12977518,19.83528,6.21154,20.78512838,3.36528,0.98154,3.5055,16.47,5.23,17.2804456
16/10/2020 13:30,25.59232,4.24526,25.94203299,2.93232,0.85526,3.0545,22.66,3.39,22.91217362,19.20232,5.47526,19.96766299,2.93232,0.85526,3.0545,16.27,4.62,16.91322855
16/10/2020 14:00,25.66528,6.51404,26.47903538,3.30528,0.96404,3.443,22.36,5.55,23.0384917,18.89528,3.51404,19.21926334,3.30528,0.96404,3.443,15.59,2.55,15.79717063
16/10/2020 14:30,25.02568,5.51374,25.62588512,2.51568,0.73374,2.6205,22.51,4.78,23.01192082,18.21568,3.28374,18.50929351,2.51568,0.73374,2.6205,15.7,2.55,15.90573796
16/10/2020 15:00,24.17296,4.46128,24.58119229,1.75296,0.51128,1.826,22.42,3.95,22.76530035,17.61296,2.96128,17.86016627,1.75296,0.51128,1.826,15.86,2.45,16.04811827
16/10/2020 15:30,23.05448,3.75464,23.35821846,1.52448,0.44464,1.588,21.53,3.31,21.78295205,16.76448,2.89464,17.01254626,1.52448,0.44464,1.588,15.24,2.45,15.43567621
16/10/2020 16:00,23.87072,4.11396,24.22263281,1.35072,0.39396,1.407,22.52,3.72,22.82517908,17.38072,2.84396,17.61185783,1.35072,0.39396,1.407,16.03,2.45,16.21614627
16/10/2020 16:30,24.18168,3.99424,24.50933701,0.63168,0.18424,0.658,23.55,3.81,23.85620674,17.69168,2.26424,17.83598397,0.63168,0.18424,0.658,17.06,2.08,17.18633178
16/10/2020 17:00,24.4736,4.0198,24.80152997,0.5136,0.1498,0.535,23.96,3.87,24.27052739,17.8136,2.0598,17.93229269,0.5136,0.1498,0.535,17.3,1.91,17.40511706
16/10/2020 17:30,24.52512,3.64816,24.79497091,0.40512,0.11816,0.422,24.12,3.53,24.37694197,18.97512,2.54816,19.14545112,0.40512,0.11816,0.422,18.57,2.43,18.72831546
16/10/2020 18:00,23.988,2.9365,24.16706801,0.228,0.0665,0.2375,23.76,2.87,23.93270774,19.428,2.8365,19.63397352,0.228,0.0665,0.2375,19.2,2.77,19.39878604
16/10/2020 18:30,24.27664,2.69652,24.42593846,0.05664,0.01652,0.059,24.22,2.68,24.36782305,19.64664,2.96652,19.86934081,0.05664,0.01652,0.059,19.59,2.95,19.81087075
16/10/2020 19:00,24.39,2.68,24.53679889,0,0,0,24.39,2.68,24.53679889,19.76,3.06,19.9955295,0,0,0,19.76,3.06,19.9955295
16/10/2020 19:30,23.23,2.15,23.32928203,0,0,0,23.23,2.15,23.32928203,18.58,2.73,18.77949147,0,0,0,18.58,2.73,18.77949147
16/10/2020 20:00,22.45,1.83,22.52446226,0,0,0,22.45,1.83,22.52446226,17.9,2.55,18.08072178,0,0,0,17.9,2.55,18.08072178
16/10/2020 20:30,22.69,2.3,22.80627326,0,0,0,22.69,2.3,22.80627326,17.57,2.48,17.74416242,0,0,0,17.57,2.48,17.74416242
16/10/2020 21:00,21.83,2.95,22.02842255,0,0,0,21.83,2.95,22.02842255,16.83,1.22,16.87416072,0,0,0,16.83,1.22,16.87416072
16/10/2020 21:30,20.94,2.83,21.13036914,0,0,0,20.94,2.83,21.13036914,16.71,1.22,16.75447701,0,0,0,16.71,1.22,16.75447701
16/10/2020 22:00,19.72,-0.27,19.72184829,0,0,0,19.72,-0.27,19.72184829,15.78,3.65,16.19663237,0,0,0,15.78,3.65,16.19663237
16/10/2020 22:30,18.58,0.07,18.58013186,0,0,0,18.58,0.07,18.58013186,14.29,2.1,14.4434795,0,0,0,14.29,2.1,14.4434795
16/10/2020 23:00,17.1,0.52,17.10790461,0,0,0,17.1,0.52,17.10790461,12.96,0.84,12.98719369,0,0,0,12.96,0.84,12.98719369
16/10/2020 23:30,16.23,2.42,16.40942717,0,0,0,16.23,2.42,16.40942717,12.01,-1.08,12.05846176,0,0,0,12.01,-1.08,12.05846176
17/10/2020 00:00,15.56,2.17,15.7105856,0,0,0,15.56,2.17,15.7105856,11.53,-1.81,11.67120388,0,0,0,11.53,-1.81,11.67120388
17/10/2020 00:30,14.29,-0.07,14.29017145,0,0,0,14.29,-0.07,14.29017145,10.95,-0.19,10.95164828,0,0,0,10.95,-0.19,10.95164828
17/10/2020 01:00,13.67,-0.77,13.691669,0,0,0,13.67,-0.77,13.691669,10.62,0.47,10.6303951,0,0,0,10.62,0.47,10.6303951
17/10/2020 01:30,13.9,-0.86,13.92657891,0,0,0,13.9,-0.86,13.92657891,10.74,0.5,10.75163243,0,0,0,10.74,0.5,10.75163243
17/10/2020 02:00,14.12,-0.68,14.13636445,0,0,0,14.12,-0.68,14.13636445,10.53,0.42,10.53837274,0,0,0,10.53,0.42,10.53837274
17/10/2020 02:30,14.12,-0.74,14.13937764,0,0,0,14.12,-0.74,14.13937764,10.59,0.42,10.59832534,0,0,0,10.59,0.42,10.59832534
17/10/2020 03:00,13.66,-0.87,13.68767694,0,0,0,13.66,-0.87,13.68767694,10.23,0.42,10.23861807,0,0,0,10.23,0.42,10.23861807
17/10/2020 03:30,13.66,-0.69,13.67741569,0,0,0,13.66,-0.69,13.67741569,10.27,0.42,10.27858453,0,0,0,10.27,0.42,10.27858453
17/10/2020 04:00,13.55,-0.59,13.56283894,0,0,0,13.55,-0.59,13.56283894,10.15,0.42,10.15868594,0,0,0,10.15,0.42,10.15868594
17/10/2020 04:30,13.31,-0.84,13.33648005,0,0,0,13.31,-0.84,13.33648005,10.06,0.42,10.06876358,0,0,0,10.06,0.42,10.06876358
17/10/2020 05:00,13.2,-0.67,13.21699285,0,0,0,13.2,-0.67,13.21699285,9.93,-0.16,9.93128894,0,0,0,9.93,-0.16,9.93128894
17/10/2020 05:30,13.59,1.3,13.65203648,0,0,0,13.59,1.3,13.65203648,10.03,-1.78,10.18672175,0,0,0,10.03,-1.78,10.18672175
17/10/2020 06:00,13.8,1.44,13.87492703,0,0,0,13.8,1.44,13.87492703,10.13,-1.97,10.31977713,0,0,0,10.13,-1.97,10.31977713
17/10/2020 06:30,14.61,0.78,14.63080654,0,0,0,14.61,0.78,14.63080654,10.67,-1.26,10.74413794,0,0,0,10.67,-1.26,10.74413794
17/10/2020 07:00,15.95,0.59,15.9609085,0,0,0,15.95,0.59,15.9609085,12.05,0.72,12.07149121,0,0,0,12.05,0.72,12.07149121
17/10/2020 07:30,18.24,4.15,18.70615139,0,0,0,18.24,4.15,18.70615139,13.35,-0.9,13.38030269,0,0,0,13.35,-0.9,13.38030269
17/10/2020 08:00,19.45024,4.51382,19.96713317,0.15024,0.04382,0.1565,19.3,4.47,19.81087832,14.18024,-1.11618,14.22410153,0.15024,0.04382,0.1565,14.03,-1.16,14.07787271
17/10/2020 08:30,20.56824,2.20282,20.68586263,0.31824,0.09282,0.3315,20.25,2.11,20.35963163,15.59824,2.41282,15.78375087,0.31824,0.09282,0.3315,15.28,2.32,15.45512213
17/10/2020 09:00,21.24752,2.20386,21.3615099,0.52752,0.15386,0.5495,20.72,2.05,20.82116471,16.03752,2.52386,16.23489812,0.52752,0.15386,0.5495,15.51,2.37,15.69002868
17/10/2020 09:30,21.4888,2.1659,21.59767692,0.8088,0.2359,0.8425,20.68,1.93,20.76986519,16.2088,2.3759,16.38200532,0.8088,0.2359,0.8425,15.4,2.14,15.54797736
17/10/2020 10:00,21.10432,2.30876,21.2302307,1.50432,0.43876,1.567,19.6,1.87,19.68900455,16.19432,2.72876,16.42261037,1.50432,0.43876,1.567,14.69,2.29,14.86742076
17/10/2020 10:30,21.89592,2.89506,22.08648195,1.76592,0.51506,1.8395,20.13,2.38,20.2702072,16.41592,2.90506,16.67098686,1.76592,0.51506,1.8395,14.65,2.39,14.84367205
17/10/2020 11:00,22.00672,2.64946,22.16563474,1.26672,0.36946,1.3195,20.74,2.28,20.86494668,16.28672,2.51946,16.48044074,1.26672,0.36946,1.3195,15.02,2.15,15.1730979
17/10/2020 11:30,21.63128,2.75954,21.80658927,2.02128,0.58954,2.1055,19.61,2.17,19.72969843,15.92128,2.46954,16.1116661,2.02128,0.58954,2.1055,13.9,1.88,14.02656052
17/10/2020 12:00,21.0444,3.7142,21.36965262,5.2944,1.5442,5.515,15.75,2.17,15.89878612,15.6044,3.8642,16.07573765,5.2944,1.5442,5.515,10.31,2.32,10.56780488
17/10/2020 12:30,20.48704,2.52122,20.64159292,3.22704,0.94122,3.3615,17.26,1.58,17.33216663,15.23704,2.90122,15.51078546,3.22704,0.94122,3.3615,12.01,1.96,12.16888245
17/10/2020 13:00,20.0556,2.4508,20.20478933,2.9856,0.8708,3.11,17.07,1.58,17.14296649,15.0856,2.4608,15.28498819,2.9856,0.8708,3.11,12.1,1.59,12.20401983
17/10/2020 13:30,19.9164,2.4352,20.06472497,3.2064,0.9352,3.34,16.71,1.5,16.77718987,14.4464,2.2852,14.62602516,3.2064,0.9352,3.34,11.24,1.35,11.32078178
17/10/2020 14:00,19.76512,3.01566,19.9938534,2.86512,0.83566,2.9845,16.9,2.18,17.04002347,14.18512,0.75566,14.20523324,2.86512,0.83566,2.9845,11.32,-0.08,11.32028268
17/10/2020 14:30,19.44984,3.88912,19.83485645,2.49984,0.72912,2.604,16.95,3.16,17.24204454,13.87984,-0.66088,13.89556479,2.49984,0.72912,2.604,11.38,-1.39,11.46457588
17/10/2020 15:00,18.96704,3.52122,19.29112741,1.54704,0.45122,1.6115,17.42,3.07,17.68845103,13.81704,-1.15878,13.86554598,1.54704,0.45122,1.6115,12.27,-1.61,12.37517677
17/10/2020 15:30,18.45304,3.06922,18.70654422,1.16304,0.33922,1.2115,17.29,2.73,17.5041995,13.96304,1.18922,14.01359091,1.16304,0.33922,1.2115,12.8,0.85,12.82819161
17/10/2020 16:00,18.45216,0.27188,18.45416287,0.93216,0.27188,0.971,17.52,0,17.52,13.37216,0.92188,13.40389965,0.93216,0.27188,0.971,12.44,0.65,12.45696994
17/10/2020 16:30,18.63296,-0.21372,18.63418564,0.67296,0.19628,0.701,17.96,-0.41,17.96467923,13.37296,0.81628,13.39784954,0.67296,0.19628,0.701,12.7,0.62,12.71512485
17/10/2020 17:00,18.86288,-0.31916,18.8655799,0.48288,0.14084,0.503,18.38,-0.46,18.38575536,14.55288,1.24084,14.60568383,0.48288,0.14084,0.503,14.07,1.1,14.11293378
17/10/2020 17:30,19.26312,2.29716,19.3996066,0.33312,0.09716,0.347,18.93,2.2,19.05741063,15.22312,-0.93284,15.25167443,0.33312,0.09716,0.347,14.89,-1.03,14.92558207
17/10/2020 18:00,19.85208,2.57894,20.01889137,0.20208,0.05894,0.2105,19.65,2.52,19.8109288,15.72208,-0.15106,15.72280569,0.20208,0.05894,0.2105,15.52,-0.21,15.52142068
17/10/2020 18:30,20.42,0.68,20.4313191,0,0,0,20.42,0.68,20.4313191,16.34,1.25,16.38774237,0,0,0,16.34,1.25,16.38774237
17/10/2020 19:00,20.56,0.5,20.56607887,0,0,0,20.56,0.5,20.56607887,16.34,0.84,16.36157694,0,0,0,16.34,0.84,16.36157694
17/10/2020 19:30,19.96,0.5,19.96626154,0,0,0,19.96,0.5,19.96626154,15.89,0.88,15.91434887,0,0,0,15.89,0.88,15.91434887
17/10/2020 20:00,19.99,0.4,19.9940016,0,0,0,19.99,0.4,19.9940016,14.19,0.64,14.20442537,0,0,0,14.19,0.64,14.20442537
17/10/2020 20:30,19.28,0,19.28,0,0,0,19.28,0,19.28,13.71,0.52,13.71985787,0,0,0,13.71,0.52,13.71985787
17/10/2020 21:00,18.47,-0.5,18.47676649,0,0,0,18.47,-0.5,18.47676649,13.25,0.62,13.26449773,0,0,0,13.25,0.62,13.26449773
17/10/2020 21:30,17.77,-0.3,17.77253218,0,0,0,17.77,-0.3,17.77253218,12.91,0.22,12.91187438,0,0,0,12.91,0.22,12.91187438
17/10/2020 22:00,16.95,1.86,17.05174771,0,0,0,16.95,1.86,17.05174771,12.14,-2.42,12.37885294,0,0,0,12.14,-2.42,12.37885294
17/10/2020 22:30,16.2,1.7,16.28895331,0,0,0,16.2,1.7,16.28895331,11.16,-2.63,11.46570975,0,0,0,11.16,-2.63,11.46570975
17/10/2020 23:00,15.09,-0.18,15.09107352,0,0,0,15.09,-0.18,15.09107352,10.71,-2.73,11.05246579,0,0,0,10.71,-2.73,11.05246579
17/10/2020 23:30,14.1,-1.07,14.14054101,0,0,0,14.1,-1.07,14.14054101,10.16,-0.58,10.17654165,0,0,0,10.16,-0.58,10.17654165
18/10/2020 00:00,13.48,-0.14,13.48072698,0,0,0,13.48,-0.14,13.48072698,9.58,-1.58,9.709418108,0,0,0,9.58,-1.58,9.709418108
18/10/2020 00:30,12.96,1.18,13.01360826,0,0,0,12.96,1.18,13.01360826,8.99,-3.1,9.509474223,0,0,0,8.99,-3.1,9.509474223
18/10/2020 01:00,12.57,0.85,12.59870628,0,0,0,12.57,0.85,12.59870628,8.8,-2.73,9.213734314,0,0,0,8.8,-2.73,9.213734314
18/10/2020 01:30,12.57,0.97,12.60737086,0,0,0,12.57,0.97,12.60737086,8.73,-2.92,9.205395157,0,0,0,8.73,-2.92,9.205395157
18/10/2020 02:00,12.62,0.77,12.64346867,0,0,0,12.62,0.77,12.64346867,8.84,-2.66,9.231532917,0,0,0,8.84,-2.66,9.231532917
18/10/2020 02:30,12.67,0.9,12.70192505,0,0,0,12.67,0.9,12.70192505,8.77,-2.83,9.215302491,0,0,0,8.77,-2.83,9.215302491
18/10/2020 03:00,12.37,0.94,12.40566403,0,0,0,12.37,0.94,12.40566403,8.54,-2.95,9.035159102,0,0,0,8.54,-2.95,9.035159102
18/10/2020 03:30,12.18,0.73,12.20185642,0,0,0,12.18,0.73,12.20185642,8.5,-2.82,8.955579267,0,0,0,8.5,-2.82,8.955579267
18/10/2020 04:00,11.86,0.03,11.86003794,0,0,0,11.86,0.03,11.86003794,8.42,-2.93,8.915228544,0,0,0,8.42,-2.93,8.915228544
18/10/2020 04:30,11.69,-2.04,11.86666339,0,0,0,11.69,-2.04,11.86666339,8.84,0.43,8.850451966,0,0,0,8.84,0.43,8.850451966
18/10/2020 05:00,11.65,-1.99,11.81873936,0,0,0,11.65,-1.99,11.81873936,8.84,0,8.84,0,0,0,8.84,0,8.84
18/10/2020 05:30,11.81,-1.95,11.96990393,0,0,0,11.81,-1.95,11.96990393,9.01,0.41,9.0193237,0,0,0,9.01,0.41,9.0193237
18/10/2020 06:00,11.96,-2.03,12.13105519,0,0,0,11.96,-2.03,12.13105519,9.19,0.59,9.208919589,0,0,0,9.19,0.59,9.208919589
18/10/2020 06:30,12.4,-2.03,12.56506665,0,0,0,12.4,-2.03,12.56506665,9.49,0.63,9.510888497,0,0,0,9.49,0.63,9.510888497
18/10/2020 07:00,12.59,-1.75,12.71104244,0,0,0,12.59,-1.75,12.71104244,9.49,0.51,9.503694019,0,0,0,9.49,0.51,9.503694019
18/10/2020 07:30,13.81,0.94,13.84195434,0,0,0,13.81,0.94,13.84195434,9.93,-1.32,10.01734995,0,0,0,9.93,-1.32,10.01734995
18/10/2020 08:00,14.87,-0.3,14.87302592,0,0,0,14.87,-0.3,14.87302592,10.86,0.59,10.8760149,0,0,0,10.86,0.59,10.8760149
18/10/2020 08:30,15.78176,-2.23532,15.93927866,0.22176,0.06468,0.231,15.56,-2.3,15.72906863,12.41176,3.00468,12.77027361,0.22176,0.06468,0.231,12.19,2.94,12.53952551
18/10/2020 09:00,16.518,-2.0285,16.6420893,0.348,0.1015,0.3625,16.17,-2.13,16.30968424,12.918,3.1315,13.29214115,0.348,0.1015,0.3625,12.57,3.03,12.9300348
18/10/2020 09:30,17.74296,-1.54372,17.8099888,0.67296,0.19628,0.701,17.07,-1.74,17.15845273,13.29296,3.30628,13.69796602,0.67296,0.19628,0.701,12.62,3.11,12.99755746
18/10/2020 10:00,18.28064,0.06602,18.28075921,0.98064,0.28602,1.0215,17.3,-0.22,17.30139879,13.41064,2.17602,13.58603431,0.98064,0.28602,1.0215,12.43,1.89,12.57286761
18/10/2020 10:30,18.48208,0.93144,18.50553597,1.34208,0.39144,1.398,17.14,0.54,17.14850431,13.85208,1.55144,13.93869027,1.34208,0.39144,1.398,12.51,1.16,12.56366587
18/10/2020 11:00,19.04552,1.21036,19.08394098,1.47552,0.43036,1.537,17.57,0.78,17.58730508,14.25552,1.59036,14.34395676,1.47552,0.43036,1.537,12.78,1.16,12.83253677
18/10/2020 11:30,18.8608,1.6019,18.92870466,1.9608,0.5719,2.0425,16.9,1.03,16.93135848,14.8208,1.7319,14.92164838,1.9608,0.5719,2.0425,12.86,1.16,12.91221127
18/10/2020 12:00,18.43392,1.63656,18.50642416,2.59392,0.75656,2.702,15.84,0.88,15.86442561,15.25392,2.15656,15.40561022,2.59392,0.75656,2.702,12.66,1.4,12.73717394
18/10/2020 12:30,18.96648,1.89814,19.06122501,2.49648,0.72814,2.6005,16.47,1.17,16.51150508,15.53648,2.08814,15.67617745,2.49648,0.72814,2.6005,13.04,1.36,13.11072843
18/10/2020 13:00,19.1964,2.1252,19.31368033,2.7264,0.7952,2.84,16.47,1.33,16.52361341,15.7264,2.2852,15.89156367,2.7264,0.7952,2.84,13,1.49,13.08510986
18/10/2020 13:30,19.4372,1.8821,19.52810908,2.1672,0.6321,2.2575,17.27,1.25,17.31517831,15.9372,2.1921,16.08725105,2.1672,0.6321,2.2575,13.77,1.56,13.85808428
18/10/2020 14:00,19.43368,1.47524,19.48959341,1.90368,0.55524,1.983,17.53,0.92,17.55412487,15.83368,2.18524,15.98376352,1.90368,0.55524,1.983,13.93,1.63,14.02504189
