Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
18/10/2020 14:30,20.13024,1.41382,20.17982779,1.59024,0.46382,1.6565,18.54,0.95,18.56432331,15.04024,2.05382,15.179822,1.59024,0.46382,1.6565,13.45,1.59,13.54365534
18/10/2020 15:00,20.09152,1.05336,20.11911388,0.97152,0.28336,1.012,19.12,0.77,19.13549843,14.65152,1.79336,14.76086645,0.97152,0.28336,1.012,13.68,1.51,13.76308468
18/10/2020 15:30,19.9464,1.2502,19.9855416,0.9264,0.2702,0.965,19.02,0.98,19.04523037,14.7464,1.4802,14.82050286,0.9264,0.2702,0.965,13.82,1.21,13.87286921
18/10/2020 16:00,19.89392,1.15906,19.92765598,1.09392,0.31906,1.1395,18.8,0.84,18.8187566,14.91392,1.84906,15.02810809,1.09392,0.31906,1.1395,13.82,1.53,13.90443454
18/10/2020 16:30,20.29904,1.19972,20.3344622,0.95904,0.27972,0.999,19.34,0.92,19.36186974,15.14904,1.80972,15.25675258,0.95904,0.27972,0.999,14.19,1.53,14.27224579
18/10/2020 17:00,21.12912,1.41516,21.17645839,0.66912,0.19516,0.697,20.46,1.22,20.49634114,15.71912,1.65516,15.80602063,0.66912,0.19516,0.697,15.05,1.46,15.12065144
18/10/2020 17:30,21.60352,1.19436,21.63651017,0.32352,0.09436,0.337,21.28,1.1,21.30841148,15.99352,1.55436,16.06887417,0.32352,0.09436,0.337,15.67,1.46,15.73786834
18/10/2020 18:00,21.5932,1.0701,21.61969936,0.1032,0.0301,0.1075,21.49,1.04,21.51515048,16.6032,1.4001,16.66212862,0.1032,0.0301,0.1075,16.5,1.37,16.55677807
18/10/2020 18:30,21.45,0.9,21.46887282,0,0,0,21.45,0.9,21.46887282,16.97,1.19,17.01167246,0,0,0,16.97,1.19,17.01167246
18/10/2020 19:00,20.94,0.79,20.9548968,0,0,0,20.94,0.79,20.9548968,16.54,1.08,16.57522247,0,0,0,16.54,1.08,16.57522247
18/10/2020 19:30,21.05,0.79,21.06481901,0,0,0,21.05,0.79,21.06481901,15.25,0.85,15.27367015,0,0,0,15.25,0.85,15.27367015
18/10/2020 20:00,20.55,0.52,20.55657802,0,0,0,20.55,0.52,20.55657802,14.67,1.34,14.7310726,0,0,0,14.67,1.34,14.7310726
18/10/2020 20:30,19.88,0.65,19.89062342,0,0,0,19.88,0.65,19.89062342,14.18,0.78,14.20143655,0,0,0,14.18,0.78,14.20143655
18/10/2020 21:00,18.88,0.39,18.88402764,0,0,0,18.88,0.39,18.88402764,13.54,0.47,13.54815486,0,0,0,13.54,0.47,13.54815486
18/10/2020 21:30,18.32,0.34,18.32315475,0,0,0,18.32,0.34,18.32315475,13.05,0.42,13.05675687,0,0,0,13.05,0.42,13.05675687
18/10/2020 22:00,17.33,2.23,17.47288757,0,0,0,17.33,2.23,17.47288757,12.72,-2.27,12.92096359,0,0,0,12.72,-2.27,12.92096359
18/10/2020 22:30,16.3,0.1,16.30030675,0,0,0,16.3,0.1,16.30030675,12.2,-0.33,12.2044623,0,0,0,12.2,-0.33,12.2044623
18/10/2020 23:00,15.41,-0.71,15.42634759,0,0,0,15.41,-0.71,15.42634759,11.29,0.54,11.30290671,0,0,0,11.29,0.54,11.30290671
18/10/2020 23:30,14.72,-0.56,14.73064832,0,0,0,14.72,-0.56,14.73064832,10.77,0.43,10.77858061,0,0,0,10.77,0.43,10.77858061
19/10/2020 00:00,14.21,-0.73,14.22873852,0,0,0,14.21,-0.73,14.22873852,10.48,0.47,10.49053383,0,0,0,10.48,0.47,10.49053383
19/10/2020 00:30,13.45,-0.67,13.46667739,0,0,0,13.45,-0.67,13.46667739,9.94,-0.38,9.94726093,0,0,0,9.94,-0.38,9.94726093
19/10/2020 01:00,13.2,-0.49,13.20909157,0,0,0,13.2,-0.49,13.20909157,9.75,0,9.75,0,0,0,9.75,0,9.75
19/10/2020 01:30,13.41,-0.55,13.42127416,0,0,0,13.41,-0.55,13.42127416,9.91,0.16,9.91129154,0,0,0,9.91,0.16,9.91129154
19/10/2020 02:00,13.72,-0.55,13.73101963,0,0,0,13.72,-0.55,13.73101963,10.11,-0.3,10.11445006,0,0,0,10.11,-0.3,10.11445006
19/10/2020 02:30,13.44,-0.59,13.45294392,0,0,0,13.44,-0.59,13.45294392,9.97,-0.41,9.97842673,0,0,0,9.97,-0.41,9.97842673
19/10/2020 03:00,13.07,-0.62,13.08469717,0,0,0,13.07,-0.62,13.08469717,9.54,-0.41,9.548806208,0,0,0,9.54,-0.41,9.548806208
19/10/2020 03:30,12.96,-0.41,12.96648372,0,0,0,12.96,-0.41,12.96648372,9.42,-0.41,9.428918284,0,0,0,9.42,-0.41,9.428918284
19/10/2020 04:00,12.54,-0.32,12.54408227,0,0,0,12.54,-0.32,12.54408227,9.07,-2.26,9.347325821,0,0,0,9.07,-2.26,9.347325821
19/10/2020 04:30,12.64,1.15,12.69220627,0,0,0,12.64,1.15,12.69220627,9.01,-2.14,9.260653325,0,0,0,9.01,-2.14,9.260653325
19/10/2020 05:00,12.94,1.15,12.99100073,0,0,0,12.94,1.15,12.99100073,9.36,-1.76,9.524032759,0,0,0,9.36,-1.76,9.524032759
19/10/2020 05:30,13.63,1.61,13.72475865,0,0,0,13.63,1.61,13.72475865,9.83,-1.76,9.986315637,0,0,0,9.83,-1.76,9.986315637
19/10/2020 06:00,14.71,1.69,14.80676197,0,0,0,14.71,1.69,14.80676197,10.81,-0.92,10.8490783,0,0,0,10.81,-0.92,10.8490783
19/10/2020 06:30,16.37,0.61,16.38136136,0,0,0,16.37,0.61,16.38136136,12.28,1.67,12.39303433,0,0,0,12.28,1.67,12.39303433
19/10/2020 07:00,18.42,3.8,18.80788133,0,0,0,18.42,3.8,18.80788133,13.07,-0.4,13.07611945,0,0,0,13.07,-0.4,13.07611945
19/10/2020 07:30,19.95,1.32,19.99362148,0,0,0,19.95,1.32,19.99362148,15.13,3.51,15.53180608,0,0,0,15.13,3.51,15.53180608
19/10/2020 08:00,22.01152,1.77836,22.08324199,0.13152,0.03836,0.137,21.88,1.74,21.94907743,17.09152,4.29836,17.62373271,0.13152,0.03836,0.137,16.96,4.26,17.48682933
19/10/2020 08:30,23.32848,2.44414,23.45616762,0.52848,0.15414,0.5505,22.8,2.29,22.91471361,18.00848,4.75414,18.62544494,0.52848,0.15414,0.5505,17.48,4.6,18.07513209
19/10/2020 09:00,24.00752,3.28386,24.23106999,1.48752,0.43386,1.5495,22.52,2.85,22.69962334,18.39752,5.07386,19.08436002,1.48752,0.43386,1.5495,16.91,4.64,17.53504206
19/10/2020 09:30,26.67056,4.25058,27.00715092,1.51056,0.44058,1.5735,25.16,3.81,25.44684067,16.50056,4.32058,17.05684296,1.51056,0.44058,1.5735,14.99,3.88,15.48400788
19/10/2020 10:00,28.15744,5.12092,28.61931601,1.47744,0.43092,1.539,26.68,4.69,27.08908452,14.74744,3.43092,15.14127467,1.47744,0.43092,1.539,13.27,3,13.60488515
19/10/2020 10:30,27.7456,4.9183,28.17814746,2.3256,0.6783,2.4225,25.42,4.24,25.77118546,15.4756,4.4083,16.09121823,2.3256,0.6783,2.4225,13.15,3.73,13.66877463
19/10/2020 11:00,26.99472,6.36346,27.7346089,5.63472,1.64346,5.8695,21.36,4.72,21.87528286,15.88472,5.74346,16.89117113,5.63472,1.64346,5.8695,10.25,4.1,11.03958785
19/10/2020 11:30,26.64632,5.65726,27.24024523,4.51632,1.31726,4.7045,22.13,4.34,22.55155205,14.95632,4.77726,15.70075543,4.51632,1.31726,4.7045,10.44,3.46,10.99841807
19/10/2020 12:00,26.93712,5.22666,27.43950453,3.41712,0.99666,3.5595,23.52,4.23,23.89734923,14.87712,4.37666,15.50754179,3.41712,0.99666,3.5595,11.46,3.38,11.94805423
19/10/2020 12:30,25.64264,4.73202,26.07560161,4.05264,1.18202,4.2215,21.59,3.55,21.87991316,16.43264,5.30202,17.26682002,4.05264,1.18202,4.2215,12.38,4.12,13.04755916
19/10/2020 13:00,22.01848,2.93914,22.21377963,4.48848,1.30914,4.6755,17.53,1.63,17.60561842,19.63848,7.16914,20.90613463,4.48848,1.30914,4.6755,15.15,5.86,16.24383268
19/10/2020 13:30,22.1528,3.6104,22.44507821,3.7728,1.1004,3.93,18.38,2.51,18.55059298,19.4928,5.9004,20.3662459,3.7728,1.1004,3.93,15.72,4.8,16.43649598
19/10/2020 14:00,21.77384,5.74362,22.51864292,5.22384,1.52362,5.4415,16.55,4.22,17.07954625,18.65384,4.76362,19.25247574,5.22384,1.52362,5.4415,13.43,3.24,13.81529949
19/10/2020 14:30,21.80336,6.03848,22.62409662,6.06336,1.76848,6.316,15.74,4.27,16.30890861,18.28336,5.00848,18.95695452,6.06336,1.76848,6.316,12.22,3.24,12.64223082
19/10/2020 15:00,22.11016,5.19588,22.71247112,3.86016,1.12588,4.021,18.25,4.07,18.69832613,18.43016,4.28588,18.92193344,3.86016,1.12588,4.021,14.57,3.16,14.90873905
19/10/2020 15:30,23.76136,4.77248,24.23589888,2.51136,0.73248,2.616,21.25,4.04,21.63062875,17.17136,3.44248,17.51303151,2.51136,0.73248,2.616,14.66,2.71,14.90837684
19/10/2020 16:00,23.70248,4.63864,24.15211252,2.05248,0.59864,2.138,21.65,4.04,22.02371676,16.98248,3.02864,17.25042861,2.05248,0.59864,2.138,14.93,2.43,15.12646026
19/10/2020 16:30,23.67664,3.97402,24.00783448,1.07664,0.31402,1.1215,22.6,3.66,22.89444474,17.33664,2.68402,17.54317673,1.07664,0.31402,1.1215,16.26,2.37,16.43181366
19/10/2020 17:00,23.87216,3.49938,24.1272809,0.75216,0.21938,0.7835,23.12,3.28,23.3515053,17.54216,2.67938,17.74560381,0.75216,0.21938,0.7835,16.79,2.46,16.9692575
19/10/2020 17:30,24.23288,2.32334,24.34400094,0.42288,0.12334,0.4405,23.81,2.2,23.91142196,18.34288,4.10334,18.79624021,0.42288,0.12334,0.4405,17.92,3.98,18.35665547
19/10/2020 18:00,24.8552,1.7211,24.91471758,0.1752,0.0511,0.1825,24.68,1.67,24.73643669,18.9052,4.1411,19.35343112,0.1752,0.0511,0.1825,18.73,4.09,19.17135885
19/10/2020 18:30,25.77,1.97,25.84518911,0,0,0,25.77,1.97,25.84518911,19.61,4.35,20.08667718,0,0,0,19.61,4.35,20.08667718
19/10/2020 19:00,25.91,2.26,26.0083775,0,0,0,25.91,2.26,26.0083775,19.7,4.35,20.1745508,0,0,0,19.7,4.35,20.1745508
19/10/2020 19:30,25.27,2.17,25.36300061,0,0,0,25.27,2.17,25.36300061,18.73,4.01,19.15445118,0,0,0,18.73,4.01,19.15445118
19/10/2020 20:00,24.17,2.02,24.25426354,0,0,0,24.17,2.02,24.25426354,17.68,3.35,17.99457974,0,0,0,17.68,3.35,17.99457974
19/10/2020 20:30,23.58,4.58,24.02067443,0,0,0,23.58,4.58,24.02067443,16.7,2.77,16.92816883,0,0,0,16.7,2.77,16.92816883
19/10/2020 21:00,22.69,3.38,22.94036835,0,0,0,22.69,3.38,22.94036835,16.27,1.72,16.36066319,0,0,0,16.27,1.72,16.36066319
19/10/2020 21:30,21.82,2.13,21.92371547,0,0,0,21.82,2.13,21.92371547,16.01,2.07,16.14326485,0,0,0,16.01,2.07,16.14326485
19/10/2020 22:00,20.78,1.88,20.86487,0,0,0,20.78,1.88,20.86487,15.31,1.89,15.42621794,0,0,0,15.31,1.89,15.42621794
19/10/2020 22:30,18.99,1.15,19.02478909,0,0,0,18.99,1.15,19.02478909,13.76,0.87,13.7874762,0,0,0,13.76,0.87,13.7874762
19/10/2020 23:00,17.54,1.42,17.59738617,0,0,0,17.54,1.42,17.59738617,12.69,0.06,12.69014184,0,0,0,12.69,0.06,12.69014184
19/10/2020 23:30,16.46,4.24,16.9973292,0,0,0,16.46,4.24,16.9973292,11.52,-3.54,12.05163889,0,0,0,11.52,-3.54,12.05163889
20/10/2020 00:00,15.52,2.44,15.71063334,0,0,0,15.52,2.44,15.71063334,11.24,-2.08,11.43083549,0,0,0,11.24,-2.08,11.43083549
20/10/2020 00:30,14.74,1.38,14.80445879,0,0,0,14.74,1.38,14.80445879,10.82,-1.19,10.8852423,0,0,0,10.82,-1.19,10.8852423
20/10/2020 01:00,14.37,1.38,14.43611097,0,0,0,14.37,1.38,14.43611097,10.53,-1.35,10.61618576,0,0,0,10.53,-1.35,10.61618576
20/10/2020 01:30,14.41,1.38,14.47592829,0,0,0,14.41,1.38,14.47592829,10.53,-1.42,10.62531411,0,0,0,10.53,-1.42,10.62531411
20/10/2020 02:00,14.53,0.2,14.5313764,0,0,0,14.53,0.2,14.5313764,10.71,-0.16,10.71119508,0,0,0,10.71,-0.16,10.71119508
20/10/2020 02:30,14.24,-0.81,14.26301861,0,0,0,14.24,-0.81,14.26301861,10.55,0.75,10.57662517,0,0,0,10.55,0.75,10.57662517
20/10/2020 03:00,14.02,-0.61,14.03326405,0,0,0,14.02,-0.61,14.03326405,10.37,0.43,10.37891131,0,0,0,10.37,0.43,10.37891131
20/10/2020 03:30,14.05,-0.64,14.06456896,0,0,0,14.05,-0.64,14.06456896,10.45,0.46,10.4601195,0,0,0,10.45,0.46,10.4601195
20/10/2020 04:00,13.78,-0.79,13.80262656,0,0,0,13.78,-0.79,13.80262656,10.29,0.65,10.3105092,0,0,0,10.29,0.65,10.3105092
20/10/2020 04:30,13.73,-0.86,13.75690736,0,0,0,13.73,-0.86,13.75690736,10.29,0.65,10.3105092,0,0,0,10.29,0.65,10.3105092
20/10/2020 05:00,13.69,-0.68,13.70687784,0,0,0,13.69,-0.68,13.70687784,10.21,0.55,10.22480318,0,0,0,10.21,0.55,10.22480318
20/10/2020 05:30,14.08,-0.62,14.09364396,0,0,0,14.08,-0.62,14.09364396,10.5,0.79,10.52967711,0,0,0,10.5,0.79,10.52967711
20/10/2020 06:00,14.79,-1.14,14.83387003,0,0,0,14.79,-1.14,14.83387003,11.09,1.65,11.21207385,0,0,0,11.09,1.65,11.21207385
20/10/2020 06:30,16.7,0.24,16.70172446,0,0,0,16.7,0.24,16.70172446,12.36,2.05,12.52885071,0,0,0,12.36,2.05,12.52885071
20/10/2020 07:00,18.72,1.85,18.81119082,0,0,0,18.72,1.85,18.81119082,13.78,2.05,13.93165101,0,0,0,13.78,2.05,13.93165101
20/10/2020 07:30,21.63,5.25,22.25801878,0,0,0,21.63,5.25,22.25801878,15.33,0.92,15.35758119,0,0,0,15.33,0.92,15.35758119
20/10/2020 08:00,22.59,6.23,23.43333096,0,0,0,22.59,6.23,23.43333096,15.81,-0.45,15.81640288,0,0,0,15.81,-0.45,15.81640288
20/10/2020 08:30,23.70776,6.44018,24.56692497,0.13776,0.04018,0.1435,23.57,6.4,24.4234498,16.84776,0.61018,16.85880591,0.13776,0.04018,0.1435,16.71,0.57,16.7197189
20/10/2020 09:00,24.60912,7.34266,25.68118851,0.24912,0.07266,0.2595,24.36,7.27,25.42169349,17.59912,1.37266,17.65256979,0.24912,0.07266,0.2595,17.35,1.3,17.398635
20/10/2020 09:30,25.04696,5.39328,25.62103968,0.45696,0.13328,0.476,24.59,5.26,25.14628601,29.28696,6.31328,29.95969844,0.45696,0.13328,0.476,28.83,6.18,29.48493344
20/10/2020 10:00,2.00352,0.58436,2.087,2.00352,0.58436,2.087,0,0,0,40.10352,9.59436,41.23522839,2.00352,0.58436,2.087,38.1,9.01,39.15086334
20/10/2020 10:30,2.0376,0.5943,2.1225,2.0376,0.5943,2.1225,0,0,0,39.6776,9.8643,40.88540517,2.0376,0.5943,2.1225,37.64,9.27,38.76470689
20/10/2020 11:00,5.05488,1.47434,5.2655,5.05488,1.47434,5.2655,0,0,0,36.49488,11.60434,38.29539102,5.05488,1.47434,5.2655,31.44,10.13,33.03165906
20/10/2020 11:30,1.71168,0.49924,1.783,1.71168,0.49924,1.783,0,0,0,41.09168,10.14924,42.32650751,1.71168,0.49924,1.783,39.38,9.65,40.54512178
20/10/2020 12:00,1.1952,0.3486,1.245,1.1952,0.3486,1.245,0,0,0,42.0652,9.9086,43.21644832,1.1952,0.3486,1.245,40.87,9.56,41.9732117
20/10/2020 12:30,4.09296,1.19378,4.2635,4.09296,1.19378,4.2635,0,0,0,36.62296,9.97378,37.95678446,4.09296,1.19378,4.2635,32.53,8.78,33.69405437
20/10/2020 13:00,2.55792,0.74606,2.6645,2.55792,0.74606,2.6645,0,0,0,38.94792,9.59606,40.11265187,2.55792,0.74606,2.6645,36.39,8.85,37.45069559
20/10/2020 13:30,1.79328,0.52304,1.868,1.79328,0.52304,1.868,0,0,0,39.01328,8.71304,39.97440534,1.79328,0.52304,1.868,37.22,8.19,38.11042508
20/10/2020 14:00,2.10096,0.61278,2.1885,2.10096,0.61278,2.1885,0,0,0,39.11096,9.00278,40.13374191,2.10096,0.61278,2.1885,37.01,8.39,37.94907377
20/10/2020 14:30,2.32656,0.67858,2.4235,2.32656,0.67858,2.4235,0,0,0,40.00656,9.43858,41.10488579,2.32656,0.67858,2.4235,37.68,8.76,38.68488077
20/10/2020 15:00,3.14256,0.91658,3.2735,3.14256,0.91658,3.2735,0,0,0,38.64256,9.74658,39.85276985,3.14256,0.91658,3.2735,35.5,8.83,36.58167437
20/10/2020 15:30,1.98144,0.57792,2.064,1.98144,0.57792,2.064,0,0,0,39.43144,8.95792,40.43615698,1.98144,0.57792,2.064,37.45,8.38,38.37612409
20/10/2020 16:00,3.99264,1.16452,4.159,3.99264,1.16452,4.159,0,0,0,37.19264,9.84452,38.47345896,3.99264,1.16452,4.159,33.2,8.68,34.3159205
20/10/2020 16:30,1.0248,0.2989,1.0675,1.0248,0.2989,1.0675,0,0,0,40.3848,8.1089,41.19085251,1.0248,0.2989,1.0675,39.36,7.81,40.12736847
20/10/2020 17:00,0.88032,0.25676,0.917,0.88032,0.25676,0.917,0,0,0,41.05032,7.90676,41.8048517,0.88032,0.25676,0.917,40.17,7.65,40.89194786
20/10/2020 17:30,0.33456,0.09758,0.3485,0.33456,0.09758,0.3485,0,0,0,42.32456,7.54758,42.99225911,0.33456,0.09758,0.3485,41.99,7.45,42.64578057
20/10/2020 18:00,0.06288,0.01834,0.0655,0.06288,0.01834,0.0655,0,0,0,45.04288,8.30834,45.80272429,0.06288,0.01834,0.0655,44.98,8.29,45.73756115
20/10/2020 18:30,0,0,0,0,0,0,0,0,0,46.27,8.47,47.03885415,0,0,0,46.27,8.47,47.03885415
20/10/2020 19:00,0,0,0,0,0,0,0,0,0,46.23,8.47,46.99950851,0,0,0,46.23,8.47,46.99950851
20/10/2020 19:30,0,0,0,0,0,0,0,0,0,45.43,8.47,46.21283155,0,0,0,45.43,8.47,46.21283155
20/10/2020 20:00,0,0,0,0,0,0,0,0,0,43.83,8.23,44.59598412,0,0,0,43.83,8.23,44.59598412
20/10/2020 20:30,0,0,0,0,0,0,0,0,0,42.31,7.69,43.003165,0,0,0,42.31,7.69,43.003165
20/10/2020 21:00,0,0,0,0,0,0,0,0,0,40.57,6.75,41.12769626,0,0,0,40.57,6.75,41.12769626
20/10/2020 21:30,0,0,0,0,0,0,0,0,0,38.78,5.95,39.23379793,0,0,0,38.78,5.95,39.23379793
20/10/2020 22:00,0,0,0,0,0,0,0,0,0,36.15,4.57,36.43771947,0,0,0,36.15,4.57,36.43771947
20/10/2020 22:30,0,0,0,0,0,0,0,0,0,33.1,3.45,33.27931039,0,0,0,33.1,3.45,33.27931039
20/10/2020 23:00,0,0,0,0,0,0,0,0,0,31.22,2.91,31.3553265,0,0,0,31.22,2.91,31.3553265
20/10/2020 23:30,0,0,0,0,0,0,0,0,0,29.12,2.15,29.19926198,0,0,0,29.12,2.15,29.19926198
21/10/2020 00:00,0,0,0,0,0,0,0,0,0,27.85,1.82,27.90940522,0,0,0,27.85,1.82,27.90940522
21/10/2020 00:30,0,0,0,0,0,0,0,0,0,26.71,1.68,26.76278199,0,0,0,26.71,1.68,26.76278199
21/10/2020 01:00,0,0,0,0,0,0,0,0,0,26.1,1.18,26.12666071,0,0,0,26.1,1.18,26.12666071
21/10/2020 01:30,0,0,0,0,0,0,0,0,0,26.28,1.02,26.29978707,0,0,0,26.28,1.02,26.29978707
21/10/2020 02:00,0,0,0,0,0,0,0,0,0,26.52,1.05,26.54077806,0,0,0,26.52,1.05,26.54077806
21/10/2020 02:30,0,0,0,0,0,0,0,0,0,26.46,1.01,26.47926925,0,0,0,26.46,1.01,26.47926925
21/10/2020 03:00,0,0,0,0,0,0,0,0,0,25.59,0.79,25.60219131,0,0,0,25.59,0.79,25.60219131
21/10/2020 03:30,0,0,0,0,0,0,0,0,0,25.44,0.64,25.44804904,0,0,0,25.44,0.64,25.44804904
21/10/2020 04:00,0,0,0,0,0,0,0,0,0,25.12,0.69,25.12947473,0,0,0,25.12,0.69,25.12947473
21/10/2020 04:30,0,0,0,0,0,0,0,0,0,25.29,0.82,25.3032903,0,0,0,25.29,0.82,25.3032903
21/10/2020 05:00,0,0,0,0,0,0,0,0,0,24.78,0.73,24.79075029,0,0,0,24.78,0.73,24.79075029
21/10/2020 05:30,0,0,0,0,0,0,0,0,0,25.75,0.89,25.76537599,0,0,0,25.75,0.89,25.76537599
21/10/2020 06:00,0,0,0,0,0,0,0,0,0,26.33,1.05,26.35092788,0,0,0,26.33,1.05,26.35092788
21/10/2020 06:30,0,0,0,0,0,0,0,0,0,28.77,3.38,28.96786668,0,0,0,28.77,3.38,28.96786668
21/10/2020 07:00,0,0,0,0,0,0,0,0,0,31.76,4.75,32.1132387,0,0,0,31.76,4.75,32.1132387
21/10/2020 07:30,0,0,0,0,0,0,0,0,0,35.16,6.14,35.69208876,0,0,0,35.16,6.14,35.69208876
21/10/2020 08:00,0,0,0,0,0,0,0,0,0,38.07,7.4,38.78253344,0,0,0,38.07,7.4,38.78253344
21/10/2020 08:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,40.72496,8.32228,41.56660572,0.14496,0.04228,0.151,40.58,8.28,41.41611764
21/10/2020 09:00,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,41.57752,9.01636,42.54391751,0.22752,0.06636,0.237,41.35,8.95,42.30750524
21/10/2020 09:30,0.31824,0.09282,0.3315,0.31824,0.09282,0.3315,0,0,0,41.97824,9.19282,42.97302146,0.31824,0.09282,0.3315,41.66,9.1,42.64229825
21/10/2020 10:00,0.46224,0.13482,0.4815,0.46224,0.13482,0.4815,0,0,0,41.47224,8.79482,42.39452264,0.46224,0.13482,0.4815,41.01,8.66,41.91438536
21/10/2020 10:30,0.5376,0.1568,0.56,0.5376,0.1568,0.56,0,0,0,41.4876,8.6368,42.37706063,0.5376,0.1568,0.56,40.95,8.48,41.81881036
21/10/2020 11:00,0.68112,0.19866,0.7095,0.68112,0.19866,0.7095,0,0,0,41.36112,8.88866,42.3054432,0.68112,0.19866,0.7095,40.68,8.69,41.59781845
21/10/2020 11:30,0.79008,0.23044,0.823,0.79008,0.23044,0.823,0,0,0,42.32008,9.73044,43.42430925,0.79008,0.23044,0.823,41.53,9.5,42.60271001
21/10/2020 12:00,0.73872,0.21546,0.7695,0.73872,0.21546,0.7695,0,0,0,42.61872,9.66546,43.70098868,0.73872,0.21546,0.7695,41.88,9.45,42.93293491
21/10/2020 12:30,0.76712,0.25666,0.808917456,0.77712,0.22666,0.8095,-0.01,0.03,0.031622777,42.84712,9.50666,43.88909063,0.77712,0.22666,0.8095,42.07,9.28,43.08135676
21/10/2020 13:00,1.27728,0.37254,1.3305,1.27728,0.37254,1.3305,0,0,0,41.89728,9.19254,42.89387909,1.27728,0.37254,1.3305,40.62,8.82,41.56653462
21/10/2020 13:30,1.57968,0.46074,1.6455,1.57968,0.46074,1.6455,0,0,0,41.14968,9.44074,42.21876047,1.57968,0.46074,1.6455,39.57,8.98,40.57616665
21/10/2020 14:00,1.46592,0.42756,1.527,1.46592,0.42756,1.527,0,0,0,40.82592,9.40756,41.89579846,1.46592,0.42756,1.527,39.36,8.98,40.37140077
21/10/2020 14:30,1.28592,0.37506,1.3395,1.28592,0.37506,1.3395,0,0,0,41.00592,9.35506,42.05951287,1.28592,0.37506,1.3395,39.72,8.98,40.72246063
21/10/2020 15:00,0.984,0.287,1.025,0.984,0.287,1.025,0,0,0,40.984,9.147,41.99233103,0.984,0.287,1.025,40,8.86,40.96949597
21/10/2020 15:30,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0,41.24232,9.16776,42.24898558,0.95232,0.27776,0.992,40.29,8.89,41.25913475
21/10/2020 16:00,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0,41.60336,9.25848,42.62110997,0.78336,0.22848,0.816,40.82,9.03,41.80685709
21/10/2020 16:30,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0,41.27032,8.44176,42.12484569,0.76032,0.22176,0.792,40.51,8.22,41.33555975
21/10/2020 17:00,0.49968,0.14574,0.5205,0.49968,0.14574,0.5205,0,0,0,41.86968,7.87574,42.60395972,0.49968,0.14574,0.5205,41.37,7.73,42.08598104
21/10/2020 17:30,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,42.68472,7.78096,43.38811658,0.41472,0.12096,0.432,42.27,7.66,42.95845086
21/10/2020 18:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,44.66336,8.27848,45.42410107,0.06336,0.01848,0.066,44.6,8.26,45.35843472
21/10/2020 18:30,0,0,0,0,0,0,0,0,0,46.59,8.89,47.43058296,0,0,0,46.59,8.89,47.43058296
21/10/2020 19:00,0,0,0,0,0,0,0,0,0,46.59,8.96,47.44375301,0,0,0,46.59,8.96,47.44375301
21/10/2020 19:30,0,0,0,0,0,0,0,0,0,44.11,7.91,44.81361623,0,0,0,44.11,7.91,44.81361623
21/10/2020 20:00,0,0,0,0,0,0,0,0,0,41.92,7.43,42.57336374,0,0,0,41.92,7.43,42.57336374
21/10/2020 20:30,0,0,0,0,0,0,0,0,0,40.49,6.68,41.03733057,0,0,0,40.49,6.68,41.03733057
21/10/2020 21:00,0,0,0,0,0,0,0,0,0,38.58,5.81,39.01502916,0,0,0,38.58,5.81,39.01502916
21/10/2020 21:30,0,0,0,0,0,0,0,0,0,36.65,4.72,36.95268461,0,0,0,36.65,4.72,36.95268461
21/10/2020 22:00,0,0,0,0,0,0,0,0,0,34.87,3.85,35.08189562,0,0,0,34.87,3.85,35.08189562
21/10/2020 22:30,0,0,0,0,0,0,0,0,0,32.65,3.11,32.79778346,0,0,0,32.65,3.11,32.79778346
21/10/2020 23:00,0,0,0,0,0,0,0,0,0,30.79,2.59,30.89874107,0,0,0,30.79,2.59,30.89874107
21/10/2020 23:30,0,0,0,0,0,0,0,0,0,29.01,1.97,29.07681207,0,0,0,29.01,1.97,29.07681207
22/10/2020 00:00,0,0,0,0,0,0,0,0,0,27.53,1.34,27.5625924,0,0,0,27.53,1.34,27.5625924
22/10/2020 00:30,0,0,0,0,0,0,0,0,0,26.61,1.27,26.64028904,0,0,0,26.61,1.27,26.64028904
22/10/2020 01:00,0,0,0,0,0,0,0,0,0,25.86,1.07,25.88212704,0,0,0,25.86,1.07,25.88212704
22/10/2020 01:30,0,0,0,0,0,0,0,0,0,25.91,0.8,25.9223475,0,0,0,25.91,0.8,25.9223475
22/10/2020 02:00,0,0,0,0,0,0,0,0,0,25.68,0.8,25.69245804,0,0,0,25.68,0.8,25.69245804
22/10/2020 02:30,0,0,0,0,0,0,0,0,0,25.68,0.8,25.69245804,0,0,0,25.68,0.8,25.69245804
22/10/2020 03:00,0,0,0,0,0,0,0,0,0,25.48,0.73,25.49045508,0,0,0,25.48,0.73,25.49045508
22/10/2020 03:30,0,0,0,0,0,0,0,0,0,24.98,0.62,24.98769297,0,0,0,24.98,0.62,24.98769297
22/10/2020 04:00,0,0,0,0,0,0,0,0,0,24.86,0.69,24.86957378,0,0,0,24.86,0.69,24.86957378
22/10/2020 04:30,0,0,0,0,0,0,0,0,0,24.91,0.69,24.91955457,0,0,0,24.91,0.69,24.91955457
22/10/2020 05:00,0,0,0,0,0,0,0,0,0,24.67,0.65,24.67856155,0,0,0,24.67,0.65,24.67856155
22/10/2020 05:30,0,0,0,0,0,0,0,0,0,25.37,0.74,25.38078998,0,0,0,25.37,0.74,25.38078998
22/10/2020 06:00,0,0,0,0,0,0,0,0,0,26.79,1.52,26.83308592,0,0,0,26.79,1.52,26.83308592
22/10/2020 06:30,0,0,0,0,0,0,0,0,0,30.23,3.84,30.4729142,0,0,0,30.23,3.84,30.4729142
22/10/2020 07:00,0,0,0,0,0,0,0,0,0,33.32,5.58,33.78400213,0,0,0,33.32,5.58,33.78400213
22/10/2020 07:30,0,0,0,0,0,0,0,0,0,36.63,6.44,37.19180689,0,0,0,36.63,6.44,37.19180689
22/10/2020 08:00,0.13296,0.03878,0.1385,0.13296,0.03878,0.1385,0,0,0,39.67296,8.14878,40.50118974,0.13296,0.03878,0.1385,39.54,8.11,40.3631478
22/10/2020 08:30,0.4868,0.1349,0.505145771,0.4968,0.1449,0.5175,-0.01,-0.01,0.014142136,41.0068,8.9449,41.97104814,0.4968,0.1449,0.5175,40.51,8.8,41.45479586
22/10/2020 09:00,1.15728,0.33754,1.2055,1.15728,0.33754,1.2055,0,0,0,40.87728,9.33754,41.93020002,1.15728,0.33754,1.2055,39.72,9,40.72687565
22/10/2020 09:30,1.22592,0.35756,1.277,1.22592,0.35756,1.277,0,0,0,41.74592,9.87756,42.89857839,1.22592,0.35756,1.277,40.52,9.52,41.62332039
22/10/2020 10:00,5.29872,1.53546,5.516708353,5.29872,1.54546,5.5195,0,-0.01,0.01,37.05872,11.33546,38.7535983,5.29872,1.54546,5.5195,31.76,9.79,33.23464608
22/10/2020 10:30,2.9184,0.8512,3.04,2.9184,0.8512,3.04,0,0,0,39.4884,10.4312,40.84291454,2.9184,0.8512,3.04,36.57,9.58,37.80398524
22/10/2020 11:00,8.79504,2.56522,9.1615,8.79504,2.56522,9.1615,0,0,0,31.75504,12.77522,34.22847954,8.79504,2.56522,9.1615,22.96,10.21,25.12778741
22/10/2020 11:30,9.63696,2.81078,10.0385,9.63696,2.81078,10.0385,0,0,0,30.59696,13.19078,33.31922325,9.63696,2.81078,10.0385,20.96,10.38,23.38944206
22/10/2020 12:00,9.8328,2.8679,10.2425,9.8328,2.8679,10.2425,0,0,0,30.6828,13.2479,33.42066831,9.8328,2.8679,10.2425,20.85,10.38,23.29091883
22/10/2020 12:30,10.10256,2.94658,10.5235,10.10256,2.94658,10.5235,0,0,0,30.71256,13.41658,33.51516016,10.10256,2.94658,10.5235,20.61,10.47,23.11694184
22/10/2020 13:00,9.084,2.6495,9.4625,9.084,2.6495,9.4625,0,0,0,32.354,13.4395,35.03429001,9.084,2.6495,9.4625,23.27,10.79,25.64989279
22/10/2020 13:30,8.97648,2.61814,9.3505,8.97648,2.61814,9.3505,0,0,0,32.31648,13.23814,34.92281819,8.97648,2.61814,9.3505,23.34,10.62,25.64254278
22/10/2020 14:00,4.6416,1.3538,4.835,4.6416,1.3538,4.835,0,0,0,36.0216,10.3638,37.48284964,4.6416,1.3538,4.835,31.38,9.01,32.64788661
22/10/2020 14:30,5.7432,1.6751,5.9825,5.7432,1.6751,5.9825,0,0,0,34.2232,10.2751,35.73240963,5.7432,1.6751,5.9825,28.48,8.6,29.75013277
22/10/2020 15:00,7.12848,2.07914,7.4255,7.12848,2.07914,7.4255,0,0,0,32.74848,11.13914,34.59108819,7.12848,2.07914,7.4255,25.62,9.06,27.17476771
22/10/2020 15:30,3.60864,1.05252,3.759,3.60864,1.05252,3.759,0,0,0,36.31864,9.23252,37.47376465,3.60864,1.05252,3.759,32.71,8.18,33.71730268
22/10/2020 16:00,6.41712,1.87166,6.6845,6.41712,1.87166,6.6845,0,0,0,33.41712,10.42166,35.00449837,6.41712,1.87166,6.6845,27,8.55,28.32141416
22/10/2020 16:30,3.70464,1.08052,3.859,3.70464,1.08052,3.859,0,0,0,36.80464,9.00052,37.8891922,3.70464,1.08052,3.859,33.1,7.92,34.03434148
22/10/2020 17:00,2.12304,0.61922,2.2115,2.12304,0.61922,2.2115,0,0,0,39.30304,8.11922,40.13291276,2.12304,0.61922,2.2115,37.18,7.5,37.92891245
22/10/2020 17:30,0.89184,0.26012,0.929,0.89184,0.26012,0.929,0,0,0,41.27184,7.80012,42.00246004,0.89184,0.26012,0.929,40.38,7.54,41.07792595
22/10/2020 18:00,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,42.56216,7.51188,43.21996998,0.21216,0.06188,0.221,42.35,7.45,43.0002907
22/10/2020 18:30,0,0,0,0,0,0,0,0,0,44.33,7.73,44.99890888,0,0,0,44.33,7.73,44.99890888
22/10/2020 19:00,0,0,0,0,0,0,0,0,0,44.59,7.36,45.1933369,0,0,0,44.59,7.36,45.1933369
22/10/2020 19:30,0,0,0,0,0,0,0,0,0,42.78,6.64,43.29223949,0,0,0,42.78,6.64,43.29223949
22/10/2020 20:00,0,0,0,0,0,0,0,0,0,40.89,5.93,41.31775647,0,0,0,40.89,5.93,41.31775647
22/10/2020 20:30,0,0,0,0,0,0,0,0,0,39.48,5.76,39.89796987,0,0,0,39.48,5.76,39.89796987
22/10/2020 21:00,0,0,0,0,0,0,0,0,0,37.52,4.87,37.83473668,0,0,0,37.52,4.87,37.83473668
22/10/2020 21:30,0,0,0,0,0,0,0,0,0,36.36,4.48,36.63495598,0,0,0,36.36,4.48,36.63495598
22/10/2020 22:00,0,0,0,0,0,0,0,0,0,35.32,4.23,35.5723952,0,0,0,35.32,4.23,35.5723952
22/10/2020 22:30,0.02,0.02,0.028284271,0,0,0,0.02,0.02,0.028284271,33.61,3.82,33.82638763,0,0,0,33.61,3.82,33.82638763
22/10/2020 23:00,0,0,0,0,0,0,0,0,0,31.64,2.98,31.78002517,0,0,0,31.64,2.98,31.78002517
22/10/2020 23:30,0,0,0,0,0,0,0,0,0,29.31,1.95,29.37479532,0,0,0,29.31,1.95,29.37479532
23/10/2020 00:00,0,0,0,0,0,0,0,0,0,28.25,1.73,28.30292211,0,0,0,28.25,1.73,28.30292211
23/10/2020 00:30,0,0,0,0,0,0,0,0,0,26.72,1,26.73870603,0,0,0,26.72,1,26.73870603
23/10/2020 01:00,0,0,0,0,0,0,0,0,0,25.77,0.72,25.78005625,0,0,0,25.77,0.72,25.78005625
23/10/2020 01:30,0,0,0,0,0,0,0,0,0,26.21,0.77,26.22130813,0,0,0,26.21,0.77,26.22130813
23/10/2020 02:00,0,0,0,0,0,0,0,0,0,26.12,0.68,26.12884996,0,0,0,26.12,0.68,26.12884996
23/10/2020 02:30,0,0,0,0,0,0,0,0,0,26.38,0.73,26.39009852,0,0,0,26.38,0.73,26.39009852
23/10/2020 03:00,0,0,0,0,0,0,0,0,0,25.12,0.56,25.12624126,0,0,0,25.12,0.56,25.12624126
23/10/2020 03:30,0,0,0,0,0,0,0,0,0,24.86,0.3,24.86181007,0,0,0,24.86,0.3,24.86181007
23/10/2020 04:00,0,0,0,0,0,0,0,0,0,24.62,0.45,24.62411217,0,0,0,24.62,0.45,24.62411217
23/10/2020 04:30,0,0,0,0,0,0,0,0,0,24.39,-0.15,24.39046125,0,0,0,24.39,-0.15,24.39046125
23/10/2020 05:00,0.06,0.01,0.060827625,0,0,0,0.06,0.01,0.060827625,24.1,-0.47,24.10458255,0,0,0,24.1,-0.47,24.10458255
23/10/2020 05:30,0,0,0,0,0,0,0,0,0,25.07,0.44,25.07386089,0,0,0,25.07,0.44,25.07386089
23/10/2020 06:00,0,0,0,0,0,0,0,0,0,26.01,0.57,26.01624493,0,0,0,26.01,0.57,26.01624493
23/10/2020 06:30,0,0,0,0,0,0,0,0,0,29.33,2.79,29.46239977,0,0,0,29.33,2.79,29.46239977
23/10/2020 07:00,0,0,0,0,0,0,0,0,0,33.14,4.89,33.49883132,0,0,0,33.14,4.89,33.49883132
23/10/2020 07:30,0,0,0,0,0,0,0,0,0,37.1,6.63,37.68775531,0,0,0,37.1,6.63,37.68775531
23/10/2020 08:00,0,0,0,0,0,0,0,0,0,40.1,7.9,40.87077195,0,0,0,40.1,7.9,40.87077195
23/10/2020 08:30,0.28176,0.08218,0.2935,0.28176,0.08218,0.2935,0,0,0,41.20176,8.38218,42.04576041,0.28176,0.08218,0.2935,40.92,8.3,41.75328011
23/10/2020 09:00,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0,0,0,41.784,9.1595,42.77615102,0.684,0.1995,0.7125,41.1,8.96,42.06532539
23/10/2020 09:30,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0,0,0,42.22192,9.45306,43.26720319,0.90192,0.26306,0.9395,41.32,9.19,42.32964092
23/10/2020 10:00,2.68848,0.78414,2.8005,2.68848,0.78414,2.8005,0,0,0,39.31848,9.62414,40.47921615,2.68848,0.78414,2.8005,36.63,8.84,37.68159365
23/10/2020 10:30,1.42368,0.41524,1.483,1.42368,0.41524,1.483,0,0,0,40.76368,9.02524,41.75083908,1.42368,0.41524,1.483,39.34,8.61,40.27117704
23/10/2020 11:00,0.83952,0.24486,0.8745,0.83952,0.24486,0.8745,0,0,0,42.64952,9.35486,43.6634282,0.83952,0.24486,0.8745,41.81,9.11,42.79098269
23/10/2020 11:30,0.8568,0.2499,0.8925,0.8568,0.2499,0.8925,0,0,0,41.9668,8.7499,42.86925533,0.8568,0.2499,0.8925,41.11,8.5,41.97954383
23/10/2020 12:00,1.12752,0.32886,1.1745,1.12752,0.32886,1.1745,0,0,0,42.43752,9.16886,43.41671449,1.12752,0.32886,1.1745,41.31,8.84,42.24525654
23/10/2020 12:30,2.9496,0.8603,3.0725,2.9496,0.8603,3.0725,0,0,0,40.6596,9.7603,41.81466882,2.9496,0.8603,3.0725,37.71,8.9,38.74602044
23/10/2020 13:00,1.66992,0.48706,1.7395,1.66992,0.48706,1.7395,0,0,0,42.27992,9.38706,43.30945082,1.66992,0.48706,1.7395,40.61,8.9,41.57381508
23/10/2020 13:30,2.96496,0.86478,3.0885,2.96496,0.86478,3.0885,0,0,0,39.73496,9.43478,40.83971253,2.96496,0.86478,3.0885,36.77,8.57,37.75550026
23/10/2020 14:00,3.70032,1.07926,3.8545,3.70032,1.07926,3.8545,0,0,0,38.38032,9.80926,39.61401955,3.70032,1.07926,3.8545,34.68,8.73,35.76192528
23/10/2020 14:30,1.0752,0.3136,1.12,1.0752,0.3136,1.12,0,0,0,41.2252,8.3636,42.06503203,1.0752,0.3136,1.12,40.15,8.05,40.94905371
23/10/2020 15:00,1.09728,0.32004,1.143,1.09728,0.32004,1.143,0,0,0,41.53728,8.65004,42.42839641,1.09728,0.32004,1.143,40.44,8.33,41.28901186
23/10/2020 15:30,24.4056,13.2658,27.77795459,0.9456,0.2758,0.985,23.46,12.99,26.81625813,36.1456,7.8458,36.98730832,0.9456,0.2758,0.985,35.2,7.57,36.00478996
23/10/2020 16:00,23.61288,0.53084,23.61884614,3.12288,0.91084,3.253,20.49,-0.38,20.49352337,17.80288,8.40084,19.68544257,3.12288,0.91084,3.253,14.68,7.49,16.48036711
23/10/2020 16:30,23.93008,3.06294,24.12530477,1.45008,0.42294,1.5105,22.48,2.64,22.63448696,17.73008,4.76294,18.35868553,1.45008,0.42294,1.5105,16.28,4.34,16.84856077
23/10/2020 17:00,24.326,2.9955,24.5097388,1.116,0.3255,1.1625,23.21,2.67,23.36306915,17.866,3.8155,18.26888054,1.116,0.3255,1.1625,16.75,3.49,17.10972238
23/10/2020 17:30,24.5112,3.9791,24.8320793,0.5112,0.1491,0.5325,24,3.83,24.30368079,17.5112,3.1891,17.79922707,0.5112,0.1491,0.5325,17,3.04,17.26967284
23/10/2020 18:00,24.99896,3.63928,25.2624694,0.16896,0.04928,0.176,24.83,3.59,25.08818447,17.94896,2.72928,18.15527842,0.16896,0.04928,0.176,17.78,2.68,17.98084536
23/10/2020 18:30,25.21,1.24,25.24047741,0,0,0,25.21,1.24,25.24047741,18.52,4.04,18.9555269,0,0,0,18.52,4.04,18.9555269
23/10/2020 19:00,24.95,1.15,24.97648894,0,0,0,24.95,1.15,24.97648894,18.35,3.94,18.76822048,0,0,0,18.35,3.94,18.76822048
23/10/2020 19:30,24.42,1.83,24.4884728,0,0,0,24.42,1.83,24.4884728,17.79,3.06,18.05125203,0,0,0,17.79,3.06,18.05125203
23/10/2020 20:00,23.55,3.82,23.85780585,0,0,0,23.55,3.82,23.85780585,16.63,0.79,16.64875371,0,0,0,16.63,0.79,16.64875371
23/10/2020 20:30,22.4,1.61,22.45778484,0,0,0,22.4,1.61,22.45778484,15.99,2.16,16.13523164,0,0,0,15.99,2.16,16.13523164
23/10/2020 21:00,21.11,0.51,21.11615969,0,0,0,21.11,0.51,21.11615969,15.2,1.92,15.32078327,0,0,0,15.2,1.92,15.32078327
23/10/2020 21:30,20.29,1.27,20.32970733,0,0,0,20.29,1.27,20.32970733,14.63,1.54,14.71082934,0,0,0,14.63,1.54,14.71082934
23/10/2020 22:00,19.71,2.28,19.84143392,0,0,0,19.71,2.28,19.84143392,14.25,-0.75,14.26972319,0,0,0,14.25,-0.75,14.26972319
23/10/2020 22:30,19.16,2.39,19.30848777,0,0,0,19.16,2.39,19.30848777,13.49,-1,13.52701371,0,0,0,13.49,-1,13.52701371
23/10/2020 23:00,17.88,1.79,17.96937673,0,0,0,17.88,1.79,17.96937673,12.7,-0.83,12.72709315,0,0,0,12.7,-0.83,12.72709315
23/10/2020 23:30,16.83,1.89,16.9357905,0,0,0,16.83,1.89,16.9357905,11.84,-1.3,11.91115444,0,0,0,11.84,-1.3,11.91115444
24/10/2020 00:00,15.86,1.53,15.93362796,0,0,0,15.86,1.53,15.93362796,11.21,-1.25,11.27947694,0,0,0,11.21,-1.25,11.27947694
24/10/2020 00:30,15.17,-0.66,15.1843505,0,0,0,15.17,-0.66,15.1843505,11.21,0.54,11.22299871,0,0,0,11.21,0.54,11.22299871
24/10/2020 01:00,14.62,-1.04,14.65694375,0,0,0,14.62,-1.04,14.65694375,10.87,0.86,10.90396717,0,0,0,10.87,0.86,10.90396717
24/10/2020 01:30,14.77,-1.04,14.80656949,0,0,0,14.77,-1.04,14.80656949,10.97,0.86,11.00365848,0,0,0,10.97,0.86,11.00365848
24/10/2020 02:00,14.98,-1.22,15.02959747,0,0,0,14.98,-1.22,15.02959747,11.18,1.02,11.22643309,0,0,0,11.18,1.02,11.22643309
24/10/2020 02:30,14.76,-1.32,14.81890684,0,0,0,14.76,-1.32,14.81890684,11.04,1.02,11.08701944,0,0,0,11.04,1.02,11.08701944
24/10/2020 03:00,14.2,-1.5,14.27900557,0,0,0,14.2,-1.5,14.27900557,10.58,0.9,10.61821077,0,0,0,10.58,0.9,10.61821077
24/10/2020 03:30,14.13,-1.39,14.19820411,0,0,0,14.13,-1.39,14.19820411,10.55,0.81,10.5810491,0,0,0,10.55,0.81,10.5810491
24/10/2020 04:00,14.13,-1.09,14.1719794,0,0,0,14.13,-1.09,14.1719794,10.55,0.73,10.57522577,0,0,0,10.55,0.73,10.57522577
24/10/2020 04:30,13.95,-0.94,13.98163438,0,0,0,13.95,-0.94,13.98163438,10.41,0.59,10.4267061,0,0,0,10.41,0.59,10.4267061
24/10/2020 05:00,13.88,-0.97,13.91385281,0,0,0,13.88,-0.97,13.91385281,10.35,0.59,10.36680279,0,0,0,10.35,0.59,10.36680279
24/10/2020 05:30,14.02,-1.28,14.07830956,0,0,0,14.02,-1.28,14.07830956,10.63,1.02,10.67882484,0,0,0,10.63,1.02,10.67882484
24/10/2020 06:00,14.26,-1.28,14.31733215,0,0,0,14.26,-1.28,14.31733215,10.8,0.95,10.8417019,0,0,0,10.8,0.95,10.8417019
24/10/2020 06:30,14.75,-1.28,14.80543481,0,0,0,14.75,-1.28,14.80543481,11.1,1.08,11.15241678,0,0,0,11.1,1.08,11.15241678
24/10/2020 07:00,14.27,-1.22,14.32205642,0,0,0,14.27,-1.22,14.32205642,11.81,0.97,11.84976793,0,0,0,11.81,0.97,11.84976793
24/10/2020 07:30,15.71,-0.83,15.73191025,0,0,0,15.71,-0.83,15.73191025,11.85,0.77,11.87499053,0,0,0,11.85,0.77,11.87499053
24/10/2020 08:00,17.28104,1.27322,17.32788021,0.01104,0.00322,0.0115,17.27,1.27,17.31663362,12.29104,-0.11678,12.29159476,0.01104,0.00322,0.0115,12.28,-0.12,12.28058631
24/10/2020 08:30,18.10848,-0.41336,18.11319724,0.22848,0.06664,0.238,17.88,-0.48,17.88644179,13.05848,1.44664,13.13836623,0.22848,0.06664,0.238,12.83,1.38,12.90400325
24/10/2020 09:00,18.72208,-0.56856,18.73071115,0.38208,0.11144,0.398,18.34,-0.68,18.352602,13.54208,1.92144,13.67771408,0.38208,0.11144,0.398,13.16,1.81,13.28388874
24/10/2020 09:30,19.5376,-0.4382,19.54251348,0.4176,0.1218,0.435,19.12,-0.56,19.12819908,14.0776,2.0618,14.22778412,0.4176,0.1218,0.435,13.66,1.94,13.79707215
24/10/2020 10:00,19.56752,-0.37114,19.57103942,0.64752,0.18886,0.6745,18.92,-0.56,18.92828571,14.42752,2.09886,14.57938773,0.64752,0.18886,0.6745,13.78,1.91,13.91173965
24/10/2020 10:30,19.3568,-0.2601,19.35854742,1.3368,0.3899,1.3925,18.02,-0.65,18.03171927,14.2068,2.2999,14.39175828,1.3368,0.3899,1.3925,12.87,1.91,13.01095692
24/10/2020 11:00,19.59568,-0.44126,19.60064757,0.71568,0.20874,0.7455,18.88,-0.65,18.89118578,14.10568,1.66874,14.20404525,0.71568,0.20874,0.7455,13.39,1.46,13.46936153
24/10/2020 11:30,19.49032,0.43176,19.4951017,1.48032,0.43176,1.542,18.01,0,18.01,14.04032,1.76176,14.15041992,1.48032,0.43176,1.542,12.56,1.33,12.63022169
24/10/2020 12:00,19.85352,-0.05064,19.85358458,1.16352,0.33936,1.212,18.69,-0.39,18.69406858,14.38352,1.66936,14.48006942,1.16352,0.33936,1.212,13.22,1.33,13.28673399
24/10/2020 12:30,20.17176,0.29218,20.17387595,1.00176,0.29218,1.0435,19.17,0,19.17,14.52176,1.62218,14.61208341,1.00176,0.29218,1.0435,13.52,1.33,13.5852604
24/10/2020 13:00,20.25528,0.24654,20.25678034,0.84528,0.24654,0.8805,19.41,0,19.41,14.62528,1.69654,14.72335095,0.84528,0.24654,0.8805,13.78,1.45,13.85607809
24/10/2020 13:30,20.28024,0.23632,20.28161684,0.81024,0.23632,0.844,19.47,0,19.47,14.59024,1.55632,14.67301043,0.81024,0.23632,0.844,13.78,1.32,13.84307769
24/10/2020 14:00,20.06792,1.32606,20.11168437,0.87792,0.25606,0.9145,19.19,1.07,19.21980749,14.36792,0.40606,14.3736568,0.87792,0.25606,0.9145,13.49,0.15,13.49083393
24/10/2020 14:30,20.0024,2.2557,20.12918747,1.0824,0.3157,1.1275,18.92,1.94,19.01920082,14.1124,-0.6143,14.12576363,1.0824,0.3157,1.1275,13.03,-0.93,13.06314663
24/10/2020 15:00,19.73344,2.37142,19.87541917,1.27344,0.37142,1.3265,18.46,2,18.56802628,13.84344,-0.32858,13.84733894,1.27344,0.37142,1.3265,12.57,-0.7,12.58947576
24/10/2020 15:30,19.80408,-1.05006,19.83189882,0.51408,0.14994,0.5355,19.29,-1.2,19.327289,14.33408,1.41994,14.40423823,0.51408,0.14994,0.5355,13.82,1.27,13.87823116
24/10/2020 16:00,19.80264,-0.98798,19.8272705,0.45264,0.13202,0.4715,19.35,-1.12,19.38238633,14.47264,2.11202,14.62593372,0.45264,0.13202,0.4715,14.02,1.98,14.15912427
24/10/2020 16:30,20.32984,-1.09838,20.35949,0.27984,0.08162,0.2915,20.05,-1.18,20.08469318,14.80984,1.99162,14.94315599,0.27984,0.08162,0.2915,14.53,1.91,14.65499915
24/10/2020 17:00,21.27256,2.29658,21.39616995,0.26256,0.07658,0.2735,21.01,2.22,21.12696145,14.91256,-1.47342,14.98517308,0.26256,0.07658,0.2735,14.65,-1.55,14.73176839
24/10/2020 17:30,21.61584,3.31462,21.86849891,0.25584,0.07462,0.2665,21.36,3.24,21.6043329,14.93584,-2.61538,15.16309761,0.25584,0.07462,0.2665,14.68,-2.69,14.92442629
24/10/2020 18:00,22.18216,1.68938,22.24639807,0.03216,0.00938,0.0335,22.15,1.68,22.2136197,15.53216,-0.46062,15.53898855,0.03216,0.00938,0.0335,15.5,-0.47,15.50712417
24/10/2020 18:30,22.84,2.15,22.9409699,0,0,0,22.84,2.15,22.9409699,15.92,-0.52,15.9284902,0,0,0,15.92,-0.52,15.9284902
24/10/2020 19:00,22.39,2.19,22.49684867,0,0,0,22.39,2.19,22.49684867,15.61,-0.66,15.62394636,0,0,0,15.61,-0.66,15.62394636
24/10/2020 19:30,21.79,2.28,21.90895935,0,0,0,21.79,2.28,21.90895935,15.09,-1.17,15.13528989,0,0,0,15.09,-1.17,15.13528989
24/10/2020 20:00,20.6,1.32,20.64224794,0,0,0,20.6,1.32,20.64224794,14.42,-0.67,14.4355568,0,0,0,14.42,-0.67,14.4355568
24/10/2020 20:30,19.78,-0.93,19.80185092,0,0,0,19.78,-0.93,19.80185092,14.04,1.16,14.08783873,0,0,0,14.04,1.16,14.08783873
24/10/2020 21:00,18.91,-1.23,18.94996042,0,0,0,18.91,-1.23,18.94996042,13.48,1.05,13.52083207,0,0,0,13.48,1.05,13.52083207
24/10/2020 21:30,18.19,-1.23,18.23153861,0,0,0,18.19,-1.23,18.23153861,13.05,0.84,13.07700654,0,0,0,13.05,0.84,13.07700654
24/10/2020 22:00,17.48,-1.23,17.52322174,0,0,0,17.48,-1.23,17.52322174,12.76,0.68,12.77810628,0,0,0,12.76,0.68,12.77810628
24/10/2020 22:30,16.92,-0.06,16.92010638,0,0,0,16.92,-0.06,16.92010638,11.73,-0.96,11.76921833,0,0,0,11.73,-0.96,11.76921833
24/10/2020 23:00,15.58,-1.7,15.67247268,0,0,0,15.58,-1.7,15.67247268,11.15,0.4,11.15717258,0,0,0,11.15,0.4,11.15717258
24/10/2020 23:30,14.67,-1.65,14.76249979,0,0,0,14.67,-1.65,14.76249979,10.4,0,10.4,0,0,0,10.4,0,10.4
25/10/2020 00:00,13.9,-1.86,14.0238939,0,0,0,13.9,-1.86,14.0238939,9.94,0.73,9.966769788,0,0,0,9.94,0.73,9.966769788
25/10/2020 00:30,13.13,-3.8,13.6688295,0,0,0,13.13,-3.8,13.6688295,9.65,1.85,9.825731525,0,0,0,9.65,1.85,9.825731525
25/10/2020 01:00,12.7,-3.65,13.21410232,0,0,0,12.7,-3.65,13.21410232,9.33,1.64,9.473040695,0,0,0,9.33,1.64,9.473040695
25/10/2020 01:30,12.95,-3.6,13.44107511,0,0,0,12.95,-3.6,13.44107511,9.44,1.66,9.5848422,0,0,0,9.44,1.66,9.5848422
25/10/2020 02:00,12.95,-3.6,13.44107511,0,0,0,12.95,-3.6,13.44107511,9.44,1.66,9.5848422,0,0,0,9.44,1.66,9.5848422
25/10/2020 02:30,12.63,-2.1,12.80339408,0,0,0,12.63,-2.1,12.80339408,8.95,-0.09,8.950452503,0,0,0,8.95,-0.09,8.950452503
25/10/2020 03:00,12.43,-1.07,12.4759689,0,0,0,12.43,-1.07,12.4759689,8.64,-1.16,8.717522584,0,0,0,8.64,-1.16,8.717522584
25/10/2020 03:30,12.28,-1.34,12.3528944,0,0,0,12.28,-1.34,12.3528944,8.64,-1.02,8.7,0,0,0,8.64,-1.02,8.7
25/10/2020 04:00,12.13,-1.23,12.19220243,0,0,0,12.13,-1.23,12.19220243,8.52,-1.09,8.589441193,0,0,0,8.52,-1.09,8.589441193
25/10/2020 04:30,12.17,-1.08,12.21782714,0,0,0,12.17,-1.08,12.21782714,8.52,-1.2,8.60409205,0,0,0,8.52,-1.2,8.60409205
25/10/2020 05:00,12.2,-1.05,12.24510106,0,0,0,12.2,-1.05,12.24510106,8.59,-1.16,8.667969774,0,0,0,8.59,-1.16,8.667969774
25/10/2020 05:30,11.71,-1.01,11.75347608,0,0,0,11.71,-1.01,11.75347608,9.49,-1.11,9.554695181,0,0,0,9.49,-1.11,9.554695181
25/10/2020 06:00,12.02,-1.01,12.06235881,0,0,0,12.02,-1.01,12.06235881,9.88,-0.96,9.926530109,0,0,0,9.88,-0.96,9.926530109
25/10/2020 06:30,12.84,-0.89,12.87080806,0,0,0,12.84,-0.89,12.87080806,10.49,-0.68,10.51201693,0,0,0,10.49,-0.68,10.51201693
25/10/2020 07:00,13.39,-0.57,13.4021267,0,0,0,13.39,-0.57,13.4021267,10.82,-0.8,10.84953455,0,0,0,10.82,-0.8,10.84953455
25/10/2020 07:30,13.93,-0.46,13.93759305,0,0,0,13.93,-0.46,13.93759305,11.15,-0.8,11.17866271,0,0,0,11.15,-0.8,11.17866271
25/10/2020 08:00,14.00296,-2.28872,14.18876767,0.07296,0.02128,0.076,13.93,-2.31,14.12023371,10.31296,-0.19872,10.31487439,0.07296,0.02128,0.076,10.24,-0.22,10.24236301
25/10/2020 08:30,12.58416,-2.19212,12.77366326,0.40416,0.11788,0.421,12.18,-2.31,12.3971166,8.06416,2.03788,8.31766983,0.40416,0.11788,0.421,7.66,1.92,7.896961441
25/10/2020 09:00,13.58312,0.27966,13.58599863,1.47312,0.42966,1.5345,12.11,-0.15,12.11092895,8.81312,0.79966,8.849324282,1.47312,0.42966,1.5345,7.34,0.37,7.349319696
25/10/2020 09:30,20.6164,0.6502,20.62665046,3.8064,1.1102,3.965,16.81,-0.46,16.81629269,15.6964,1.6102,15.77877426,3.8064,1.1102,3.965,11.89,0.5,11.90050839
25/10/2020 10:00,18.74312,1.77716,18.82718367,4.65312,1.35716,4.847,14.09,0.42,14.09625837,13.76312,1.97716,13.90441059,4.65312,1.35716,4.847,9.11,0.62,9.131073321
25/10/2020 10:30,14.15496,0.88728,14.18274157,0.98496,0.28728,1.026,13.17,0.6,13.18366034,9.02496,0.93728,9.0734997,0.98496,0.28728,1.026,8.04,0.65,8.066232082
25/10/2020 11:00,11.75992,2.58706,12.04112112,3.82992,1.11706,3.9895,7.93,1.47,8.065097644,6.71992,2.22706,7.079344677,3.82992,1.11706,3.9895,2.89,1.11,3.095835913
25/10/2020 11:30,13.00488,3.03934,13.35531697,4.93488,1.43934,5.1405,8.07,1.6,8.227083323,7.93488,2.41934,8.29551244,4.93488,1.43934,5.1405,3,0.98,3.156010139
25/10/2020 12:00,17.556,4.258,18.06498547,9.696,2.828,10.1,7.86,1.43,7.98902372,12.636,4.508,13.41605605,9.696,2.828,10.1,2.94,1.68,3.386148254
25/10/2020 12:30,20.77584,4.19712,21.1955501,9.79584,2.85712,10.204,10.98,1.34,11.06146464,15.65584,4.34712,16.24816231,9.79584,2.85712,10.204,5.86,1.49,6.046461775
25/10/2020 13:00,22.95608,4.10844,23.3208252,10.24608,2.98844,10.673,12.71,1.12,12.75925155,17.62608,4.07844,18.09177628,10.24608,2.98844,10.673,7.38,1.09,7.460060321
25/10/2020 13:30,19.41752,3.93636,19.81249638,8.14752,2.37636,8.487,11.27,1.56,11.37745578,13.89752,3.11636,14.24263886,8.14752,2.37636,8.487,5.75,0.74,5.797421841
25/10/2020 14:00,23.35504,2.90522,23.53504189,6.63504,1.93522,6.9115,16.72,0.97,16.74811333,17.78504,2.37522,17.94294619,6.63504,1.93522,6.9115,11.15,0.44,11.15867824
25/10/2020 14:30,25.18304,3.19922,25.38543898,7.64304,2.22922,7.9615,17.54,0.97,17.56680107,19.46304,2.66922,19.64521981,7.64304,2.22922,7.9615,11.82,0.44,11.82818667
25/10/2020 15:00,21.95048,1.65514,22.01279311,2.76048,0.80514,2.8755,19.19,0.85,19.20881568,16.10048,1.21514,16.14626958,2.76048,0.80514,2.8755,13.34,0.41,13.34629911
25/10/2020 15:30,22.39848,1.54664,22.45181511,2.38848,0.69664,2.488,20.01,0.85,20.02804534,16.75848,1.10664,16.79497854,2.38848,0.69664,2.488,14.37,0.41,14.3758478
25/10/2020 16:00,20.59448,1.05464,20.62146629,1.04448,0.30464,1.088,19.55,0.75,19.5643809,14.93448,0.71464,14.95156859,1.04448,0.30464,1.088,13.89,0.41,13.8960498
25/10/2020 16:30,20.7952,1.0036,20.81940335,0.5952,0.1736,0.62,20.2,0.83,20.21704479,14.8252,0.1436,14.82589545,0.5952,0.1736,0.62,14.23,-0.03,14.23003162
25/10/2020 17:00,22.63392,0.88406,22.6511787,0.97392,0.28406,1.0145,21.66,0.6,21.66830866,16.32392,1.67406,16.40953507,0.97392,0.28406,1.0145,15.35,1.39,15.41280636
25/10/2020 17:30,22.87792,-1.03644,22.90138492,0.45792,0.13356,0.477,22.42,-1.17,22.45050779,17.91792,3.13356,18.18986134,0.45792,0.13356,0.477,17.46,3,17.7158573
25/10/2020 18:00,22.79952,-0.81514,22.814087,0.11952,0.03486,0.1245,22.68,-0.85,22.69592254,18.01952,2.90486,18.25215912,0.11952,0.03486,0.1245,17.9,2.87,18.12862102
25/10/2020 18:30,23,-0.85,23.01570116,0,0,0,23,-0.85,23.01570116,17.08,2.64,17.28282384,0,0,0,17.08,2.64,17.28282384
25/10/2020 19:00,22.47,-1.12,22.49789546,0,0,0,22.47,-1.12,22.49789546,16.04,2.55,16.24143159,0,0,0,16.04,2.55,16.24143159
25/10/2020 19:30,21.68,-1.12,21.70891061,0,0,0,21.68,-1.12,21.70891061,15.41,2.26,15.57484189,0,0,0,15.41,2.26,15.57484189
25/10/2020 20:00,20.5,-1.51,20.55553697,0,0,0,20.5,-1.51,20.55553697,14.61,2.26,14.78376474,0,0,0,14.61,2.26,14.78376474
25/10/2020 20:30,20.15,-1.63,20.21582054,0,0,0,20.15,-1.63,20.21582054,14.43,2.08,14.57913921,0,0,0,14.43,2.08,14.57913921
25/10/2020 21:00,19.24,-1.9,19.33358735,0,0,0,19.24,-1.9,19.33358735,13.93,2.24,14.10895106,0,0,0,13.93,2.24,14.10895106
25/10/2020 21:30,18.42,-2.13,18.54274252,0,0,0,18.42,-2.13,18.54274252,13.43,2.29,13.6238394,0,0,0,13.43,2.29,13.6238394
25/10/2020 22:00,17.7,-1.13,17.73603394,0,0,0,17.7,-1.13,17.73603394,12.56,0.02,12.56001592,0,0,0,12.56,0.02,12.56001592
25/10/2020 22:30,16.7,0.44,16.7057954,0,0,0,16.7,0.44,16.7057954,11.69,-0.77,11.71533183,0,0,0,11.69,-0.77,11.71533183
25/10/2020 23:00,15.51,-2.17,15.66106637,0,0,0,15.51,-2.17,15.66106637,11.12,0.5,11.13123533,0,0,0,11.12,0.5,11.13123533
25/10/2020 23:30,14.49,-2.68,14.73575583,0,0,0,14.49,-2.68,14.73575583,10.75,1.8,10.89965596,0,0,0,10.75,1.8,10.89965596
26/10/2020 00:00,14.03,-2.38,14.23043569,0,0,0,14.03,-2.38,14.23043569,10.42,1.56,10.53612832,0,0,0,10.42,1.56,10.53612832
26/10/2020 00:30,13.92,-2.44,14.13223266,0,0,0,13.92,-2.44,14.13223266,10.34,1.56,10.45701678,0,0,0,10.34,1.56,10.45701678
26/10/2020 01:00,14.11,-2.37,14.30765529,0,0,0,14.11,-2.37,14.30765529,10.42,1.59,10.54061194,0,0,0,10.42,1.59,10.54061194
26/10/2020 01:30,14.01,-2.5,14.23130704,0,0,0,14.01,-2.5,14.23130704,10.37,1.54,10.48372548,0,0,0,10.37,1.54,10.48372548
26/10/2020 02:00,13.72,-1.71,13.82615275,0,0,0,13.72,-1.71,13.82615275,10.05,0.76,10.07869535,0,0,0,10.05,0.76,10.07869535
26/10/2020 02:30,13.49,-0.54,13.50080368,0,0,0,13.49,-0.54,13.50080368,9.83,-0.98,9.878729675,0,0,0,9.83,-0.98,9.878729675
26/10/2020 03:00,13.18,-0.7,13.19857568,0,0,0,13.18,-0.7,13.19857568,9.53,-0.48,9.542080486,0,0,0,9.53,-0.48,9.542080486
26/10/2020 03:30,12.57,-0.91,12.60289649,0,0,0,12.57,-0.91,12.60289649,10.25,-0.41,10.25819672,0,0,0,10.25,-0.41,10.25819672
26/10/2020 04:00,12.24,-0.78,12.26482776,0,0,0,12.24,-0.78,12.26482776,10.21,-0.6,10.22761458,0,0,0,10.21,-0.6,10.22761458
26/10/2020 04:30,13.21,-0.52,13.22023071,0,0,0,13.21,-0.52,13.22023071,9.61,-0.56,9.626302509,0,0,0,9.61,-0.56,9.626302509
26/10/2020 05:00,13.39,-0.52,13.40009328,0,0,0,13.39,-0.52,13.40009328,9.76,-0.41,9.768607884,0,0,0,9.76,-0.41,9.768607884
26/10/2020 05:30,13.86,-0.41,13.86606289,0,0,0,13.86,-0.41,13.86606289,10.05,0,10.05,0,0,0,10.05,0,10.05
26/10/2020 06:00,14.68,-0.37,14.68466207,0,0,0,14.68,-0.37,14.68466207,10.62,0.46,10.62995767,0,0,0,10.62,0.46,10.62995767
26/10/2020 06:30,16.86,-1.78,16.95370166,0,0,0,16.86,-1.78,16.95370166,12.48,3.53,12.96962991,0,0,0,12.48,3.53,12.96962991
26/10/2020 07:00,18.6736,-2.4027,18.82754111,0.0936,0.0273,0.0975,18.58,-2.43,18.73823097,13.8636,4.4173,14.55032454,0.0936,0.0273,0.0975,13.77,4.39,14.45285439
26/10/2020 07:30,20.82848,0.71164,20.84063364,0.82848,0.24164,0.863,20,0.47,20.00552174,15.42848,4.33164,16.02501483,0.82848,0.24164,0.863,14.6,4.09,15.16206121
26/10/2020 08:00,23.27904,3.30722,23.51279242,0.53904,0.15722,0.5615,22.74,3.15,22.95713615,16.64904,2.42722,16.82503878,0.53904,0.15722,0.5615,16.11,2.27,16.26914257
26/10/2020 08:30,24.8724,4.3407,25.24832585,0.7224,0.2107,0.7525,24.15,4.13,24.50059999,17.8224,2.7807,18.03802191,0.7224,0.2107,0.7525,17.1,2.57,17.29204731
26/10/2020 09:00,24.63936,5.10148,25.16193871,2.43936,0.71148,2.541,22.2,4.39,22.62989395,18.94936,3.65148,19.29796753,2.43936,0.71148,2.541,16.51,2.94,16.7697257
