Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
26/10/2020 09:30,25.48064,6.05352,26.18984764,3.44064,1.00352,3.584,22.04,5.05,22.6111499,18.24064,3.68352,18.60884916,3.44064,1.00352,3.584,14.8,2.68,15.04069147
26/10/2020 10:00,26.31184,5.07512,26.79682383,0.53184,0.15512,0.554,25.78,4.92,26.24528148,18.50184,2.59512,18.68295296,0.53184,0.15512,0.554,17.97,2.44,18.1348973
26/10/2020 10:30,26.24584,5.27462,26.77061324,1.21584,0.35462,1.2665,25.03,4.92,25.50896509,18.53584,2.79462,18.7453265,1.21584,0.35462,1.2665,17.32,2.44,17.49102627
26/10/2020 11:00,26.35928,5.84104,26.99869238,2.60928,0.76104,2.718,23.75,5.08,24.2872168,18.80928,3.49104,19.13050899,2.60928,0.76104,2.718,16.2,2.73,16.42841745
26/10/2020 11:30,25.97376,7.18068,26.94806809,5.69376,1.66068,5.931,20.28,5.52,21.01782101,18.60376,4.83068,19.22070122,5.69376,1.66068,5.931,12.91,3.17,13.29349465
26/10/2020 12:00,25.9948,6.5564,26.80887928,3.9648,1.1564,4.13,22.03,5.4,22.68217141,18.3148,3.8464,18.71434455,3.9648,1.1564,4.13,14.35,2.69,14.59995205
26/10/2020 12:30,26.40144,5.51042,26.97036823,2.16144,0.63042,2.2515,24.24,4.88,24.72634223,18.58144,3.21042,18.85674174,2.16144,0.63042,2.2515,16.42,2.58,16.62145601
26/10/2020 13:00,25.88512,6.71566,26.74209279,5.74512,1.67566,5.9845,20.14,5.04,20.76105007,18.54512,4.90566,19.18298662,5.74512,1.67566,5.9845,12.8,3.23,13.20124615
26/10/2020 13:30,25.43712,6.92166,26.36202669,6.17712,1.80166,6.4345,19.26,5.12,19.9289237,18.20712,5.17166,18.9273687,6.17712,1.80166,6.4345,12.03,3.37,12.4931101
26/10/2020 14:00,25.49992,4.87706,25.96211922,1.42992,0.41706,1.4895,24.07,4.46,24.47971609,18.22992,3.25706,18.51859668,1.42992,0.41706,1.4895,16.8,2.84,17.03835673
26/10/2020 14:30,25.6396,4.9353,26.11027143,1.6296,0.4753,1.6975,24.01,4.46,24.42072276,18.3396,3.2753,18.62977505,1.6296,0.4753,1.6975,16.71,2.8,16.94296609
26/10/2020 15:00,24.66096,6.51528,25.50709355,5.88096,1.71528,6.126,18.78,4.8,19.38371481,17.54096,4.59528,18.13289486,5.88096,1.71528,6.126,11.66,2.88,12.01041215
26/10/2020 15:30,25.37352,4.60436,25.78789732,1.04352,0.30436,1.087,24.33,4.3,24.70706174,17.90352,2.67436,18.10216092,1.04352,0.30436,1.087,16.86,2.37,17.02575989
26/10/2020 16:00,25.73504,4.35772,26.10137942,0.57504,0.16772,0.599,25.16,4.19,25.50650309,18.36504,2.43772,18.52612137,0.57504,0.16772,0.599,17.79,2.27,17.93424099
26/10/2020 16:30,26.51832,4.24576,26.85605655,0.32832,0.09576,0.342,26.19,4.15,26.51676074,19.18832,2.62576,19.36714331,0.32832,0.09576,0.342,18.86,2.53,19.02893849
26/10/2020 17:00,26.94592,4.19256,27.27013319,0.14592,0.04256,0.152,26.8,4.15,27.11941187,19.90592,2.25256,20.03296477,0.14592,0.04256,0.152,19.76,2.21,19.88320145
26/10/2020 17:30,27.38,3.73,27.63290249,0,0,0,27.38,3.73,27.63290249,21.17,2.65,21.33521502,0,0,0,21.17,2.65,21.33521502
26/10/2020 18:00,27.58,3.6,27.81396052,0,0,0,27.58,3.6,27.81396052,21.39,2.61,21.54864729,0,0,0,21.39,2.61,21.54864729
26/10/2020 18:30,26.86,3.36,27.06934059,0,0,0,26.86,3.36,27.06934059,20.89,2.51,21.0402519,0,0,0,20.89,2.51,21.0402519
26/10/2020 19:00,25.76,3.17,25.95431563,0,0,0,25.76,3.17,25.95431563,20.14,2.28,20.26864574,0,0,0,20.14,2.28,20.26864574
26/10/2020 19:30,25.3,3.05,25.48318073,0,0,0,25.3,3.05,25.48318073,19.64,2.22,19.7650702,0,0,0,19.64,2.22,19.7650702
26/10/2020 20:00,25.22,3.13,25.41348658,0,0,0,25.22,3.13,25.41348658,18.23,2.22,18.36467533,0,0,0,18.23,2.22,18.36467533
26/10/2020 20:30,23.77,2.24,23.87531152,0,0,0,23.77,2.24,23.87531152,16.9,1.49,16.96555628,0,0,0,16.9,1.49,16.96555628
26/10/2020 21:00,22.34,2.05,22.43386057,0,0,0,22.34,2.05,22.43386057,15.7,1.08,15.73710266,0,0,0,15.7,1.08,15.73710266
26/10/2020 21:30,21.05,1.75,21.12261821,0,0,0,21.05,1.75,21.12261821,14.92,0.83,14.94306863,0,0,0,14.92,0.83,14.94306863
26/10/2020 22:00,19.9,1.05,19.92768175,0,0,0,19.9,1.05,19.92768175,14.03,1.55,14.11536043,0,0,0,14.03,1.55,14.11536043
26/10/2020 22:30,18.08,-1.55,18.14631919,0,0,0,18.08,-1.55,18.14631919,13.11,2.23,13.29830816,0,0,0,13.11,2.23,13.29830816
26/10/2020 23:00,17.21,0.41,17.2148831,0,0,0,17.21,0.41,17.2148831,12.29,0.25,12.29254245,0,0,0,12.29,0.25,12.29254245
26/10/2020 23:30,16.4,0.61,16.41134059,0,0,0,16.4,0.61,16.41134059,11.76,-0.5,11.77062445,0,0,0,11.76,-0.5,11.77062445
27/10/2020 00:00,15.75,0.64,15.76299781,0,0,0,15.75,0.64,15.76299781,11.38,-0.5,11.39097889,0,0,0,11.38,-0.5,11.39097889
27/10/2020 00:30,15.7,0.64,15.71303917,0,0,0,15.7,0.64,15.71303917,11.44,-0.43,11.44807844,0,0,0,11.44,-0.43,11.44807844
27/10/2020 01:00,15.83,0.64,15.84293218,0,0,0,15.83,0.64,15.84293218,11.4,-0.43,11.40810677,0,0,0,11.4,-0.43,11.40810677
27/10/2020 01:30,15.88,0.21,15.88138848,0,0,0,15.88,0.21,15.88138848,11.59,0.2,11.5917255,0,0,0,11.59,0.2,11.5917255
27/10/2020 02:00,15.07,-2.61,15.29434536,0,0,0,15.07,-2.61,15.29434536,11.59,2.5,11.85656358,0,0,0,11.59,2.5,11.85656358
27/10/2020 02:30,14.68,-1.04,14.71679313,0,0,0,14.68,-1.04,14.71679313,11.21,0.66,11.22941227,0,0,0,11.21,0.66,11.22941227
27/10/2020 03:00,14.4,-1.48,14.47585576,0,0,0,14.4,-1.48,14.47585576,11.1,1.08,11.15241678,0,0,0,11.1,1.08,11.15241678
27/10/2020 03:30,14.45,-0.94,14.48054212,0,0,0,14.45,-0.94,14.48054212,10.97,0.7,10.99231095,0,0,0,10.97,0.7,10.99231095
27/10/2020 04:00,14.05,-2.14,14.21204067,0,0,0,14.05,-2.14,14.21204067,10.79,1.88,10.95255678,0,0,0,10.79,1.88,10.95255678
27/10/2020 04:30,14.24,-1.18,14.28880681,0,0,0,14.24,-1.18,14.28880681,10.6,1.51,10.70701172,0,0,0,10.6,1.51,10.70701172
27/10/2020 05:00,14.49,-0.7,14.50689836,0,0,0,14.49,-0.7,14.50689836,10.68,0.43,10.68865286,0,0,0,10.68,0.43,10.68865286
27/10/2020 05:30,15.05,-0.7,15.06627028,0,0,0,15.05,-0.7,15.06627028,11.12,0.74,11.1445951,0,0,0,11.12,0.74,11.1445951
27/10/2020 06:00,16.09,-0.6,16.10118319,0,0,0,16.09,-0.6,16.10118319,11.89,0.94,11.9270994,0,0,0,11.89,0.94,11.9270994
27/10/2020 06:30,18.67,1.61,18.73929027,0,0,0,18.67,1.61,18.73929027,13.66,2.58,13.90151071,0,0,0,13.66,2.58,13.90151071
27/10/2020 07:00,21.05384,4.05862,21.44146858,0.06384,0.01862,0.0665,20.99,4.04,21.37525906,15.71384,3.70862,16.1455452,0.06384,0.01862,0.0665,15.65,3.69,16.07913555
27/10/2020 07:30,23.65984,5.29412,24.24491154,0.21984,0.06412,0.229,23.44,5.23,24.01637983,16.86984,0.59412,16.88029858,0.21984,0.06412,0.229,16.65,0.53,16.6584333
27/10/2020 08:00,24.95392,5.77906,25.61436429,0.37392,0.10906,0.3895,24.58,5.67,25.22548909,17.73392,1.10906,17.76856586,0.37392,0.10906,0.3895,17.36,1,17.38877799
27/10/2020 08:30,26.21584,6.18962,26.93662307,0.37584,0.10962,0.3915,25.84,6.08,26.54565878,18.94584,1.49962,19.00509704,0.37584,0.10962,0.3915,18.57,1.39,18.62194941
27/10/2020 09:00,26.64504,5.12022,27.13254152,0.51504,0.15022,0.5365,26.13,4.97,26.59845484,19.48504,3.37022,19.77435629,0.51504,0.15022,0.5365,18.97,3.22,19.24134351
27/10/2020 09:30,26.79264,3.70702,27.04787525,0.81264,0.23702,0.8465,25.98,3.47,26.21070964,19.83264,5.10702,20.47963043,0.81264,0.23702,0.8465,19.02,4.87,19.63357583
27/10/2020 10:00,26.64112,3.65866,26.89117082,0.92112,0.26866,0.9595,25.72,3.39,25.94244591,19.54112,4.96866,20.16291033,0.92112,0.26866,0.9595,18.62,4.7,19.20402041
27/10/2020 10:30,26.25264,3.28202,26.45699836,1.17264,0.34202,1.2215,25.08,2.94,25.25173261,19.23264,5.04202,19.8825654,1.17264,0.34202,1.2215,18.06,4.7,18.66155406
27/10/2020 11:00,26.90872,2.94046,27.06890314,1.33872,0.39046,1.3945,25.57,2.55,25.69683638,19.65872,6.24046,20.62543607,1.33872,0.39046,1.3945,18.32,5.85,19.23135201
27/10/2020 11:30,28.21896,2.41678,28.32226208,1.18896,0.34678,1.2385,27.03,2.07,27.10914606,19.50896,7.05678,20.74602767,1.18896,0.34678,1.2385,18.32,6.71,19.51016402
27/10/2020 12:00,29.48288,3.04334,29.63953663,0.90288,0.26334,0.9405,28.58,2.78,28.71488812,18.62288,6.56334,19.74560942,0.90288,0.26334,0.9405,17.72,6.3,18.80660522
27/10/2020 12:30,27.92624,3.79182,28.18249065,1.44624,0.42182,1.5065,26.48,3.37,26.69358163,20.36624,5.92182,21.2097073,1.44624,0.42182,1.5065,18.92,5.5,19.70320786
27/10/2020 13:00,28.40832,6.16076,29.06867058,0.92832,0.27076,0.967,27.48,5.89,28.10413671,19.95832,2.62076,20.12965276,0.92832,0.27076,0.967,19.03,2.35,19.17455084
27/10/2020 13:30,27.71952,4.11486,28.02327357,1.07952,0.31486,1.1245,26.64,3.8,26.90965626,19.83952,4.37486,20.31615007,1.07952,0.31486,1.1245,18.76,4.06,19.19430124
27/10/2020 14:00,27.20848,5.12914,27.68771318,1.36848,0.39914,1.4255,25.84,4.73,26.26934525,19.58848,3.44914,19.88982442,1.36848,0.39914,1.4255,18.22,3.05,18.47351889
27/10/2020 14:30,27.5104,5.1947,27.99655365,1.0104,0.2947,1.0525,26.5,4.9,26.94921149,19.5304,3.3447,19.81473044,1.0104,0.2947,1.0525,18.52,3.05,18.76946723
27/10/2020 15:00,26.31056,4.71308,26.72936009,0.73056,0.21308,0.761,25.58,4.5,25.97280116,18.46056,2.90308,18.68743292,0.73056,0.21308,0.761,17.73,2.69,17.93290272
27/10/2020 15:30,26.60744,4.93592,27.0613963,0.63744,0.18592,0.664,25.97,4.75,26.40082196,18.61744,2.87592,18.83825862,0.63744,0.18592,0.664,17.98,2.69,18.18011276
27/10/2020 16:00,27.2004,5.1297,27.67987685,1.1304,0.3297,1.1775,26.07,4.8,26.50820439,19.3904,3.4997,19.70369286,1.1304,0.3297,1.1775,18.26,3.17,18.533119
27/10/2020 16:30,27.29944,4.61692,27.68709762,0.46944,0.13692,0.489,26.83,4.48,27.20145768,19.42944,3.01692,19.66227212,0.46944,0.13692,0.489,18.96,2.88,19.1774868
27/10/2020 17:00,28.3136,3.4373,28.52148271,0.0936,0.0273,0.0975,28.22,3.41,28.42527924,20.3136,3.8173,20.66915877,0.0936,0.0273,0.0975,20.22,3.79,20.5721292
27/10/2020 17:30,29.05,1.73,29.10146732,0,0,0,29.05,1.73,29.10146732,21.35,5.45,22.03463183,0,0,0,21.35,5.45,22.03463183
27/10/2020 18:00,28.2,1.99,28.27012734,0,0,0,28.2,1.99,28.27012734,20.44,4.37,20.90192575,0,0,0,20.44,4.37,20.90192575
27/10/2020 18:30,27.77,3.77,28.0247355,0,0,0,27.77,3.77,28.0247355,19.64,1.66,19.7100279,0,0,0,19.64,1.66,19.7100279
27/10/2020 19:00,27.04,2.89,27.19400118,0,0,0,27.04,2.89,27.19400118,18.99,2.05,19.10032984,0,0,0,18.99,2.05,19.10032984
27/10/2020 19:30,26.67,3.7,26.92543222,0,0,0,26.67,3.7,26.92543222,18.55,1.17,18.58686095,0,0,0,18.55,1.17,18.58686095
27/10/2020 20:00,25.54,3.45,25.77196345,0,0,0,25.54,3.45,25.77196345,17.7,0.9,17.72286659,0,0,0,17.7,0.9,17.72286659
27/10/2020 20:30,24.88,3.45,25.11805924,0,0,0,24.88,3.45,25.11805924,17.27,0.7,17.28418063,0,0,0,17.27,0.7,17.28418063
27/10/2020 21:00,23.64,3.29,23.86783819,0,0,0,23.64,3.29,23.86783819,16.58,1.25,16.62705326,0,0,0,16.58,1.25,16.62705326
27/10/2020 21:30,22.03,-0.43,22.03419615,0,0,0,22.03,-0.43,22.03419615,16.06,3.05,16.34705172,0,0,0,16.06,3.05,16.34705172
27/10/2020 22:00,20.94,0.75,20.95342693,0,0,0,20.94,0.75,20.95342693,15.21,2.32,15.38591889,0,0,0,15.21,2.32,15.38591889
27/10/2020 22:30,19.51,1.44,19.5630698,0,0,0,19.51,1.44,19.5630698,13.93,0.45,13.93726659,0,0,0,13.93,0.45,13.93726659
27/10/2020 23:00,18.28,1.12,18.31427858,0,0,0,18.28,1.12,18.31427858,13.13,0.07,13.13018659,0,0,0,13.13,0.07,13.13018659
27/10/2020 23:30,17.21,0.52,17.21785411,0,0,0,17.21,0.52,17.21785411,12.51,0.79,12.53491923,0,0,0,12.51,0.79,12.53491923
28/10/2020 00:00,15.98,-2.1,16.11739433,0,0,0,15.98,-2.1,16.11739433,12.25,2.65,12.5333555,0,0,0,12.25,2.65,12.5333555
28/10/2020 00:30,15.7,-2.3,15.867577,0,0,0,15.7,-2.3,15.867577,12.02,2.44,12.26515389,0,0,0,12.02,2.44,12.26515389
28/10/2020 01:00,15.97,-2.14,16.1127434,0,0,0,15.97,-2.14,16.1127434,12.17,2.55,12.43428325,0,0,0,12.17,2.55,12.43428325
28/10/2020 01:30,15.76,-2.38,15.93869505,0,0,0,15.76,-2.38,15.93869505,12.01,2.41,12.24941631,0,0,0,12.01,2.41,12.24941631
28/10/2020 02:00,15.54,-2.56,15.74945078,0,0,0,15.54,-2.56,15.74945078,12.01,2.68,12.305385,0,0,0,12.01,2.68,12.305385
28/10/2020 02:30,15.35,-2.36,15.53036059,0,0,0,15.35,-2.36,15.53036059,11.84,2.53,12.10729119,0,0,0,11.84,2.53,12.10729119
28/10/2020 03:00,15.17,-1.2,15.21738808,0,0,0,15.17,-1.2,15.21738808,11.46,1.05,11.50800156,0,0,0,11.46,1.05,11.50800156
28/10/2020 03:30,15.17,1.79,15.27524141,0,0,0,15.17,1.79,15.27524141,11,-2.12,11.20242831,0,0,0,11,-2.12,11.20242831
28/10/2020 04:00,14.9,1.92,15.0231954,0,0,0,14.9,1.92,15.0231954,10.77,-2.2,10.99240192,0,0,0,10.77,-2.2,10.99240192
28/10/2020 04:30,14.68,0.71,14.69715959,0,0,0,14.68,0.71,14.69715959,10.84,-1.19,10.90512265,0,0,0,10.84,-1.19,10.90512265
28/10/2020 05:00,14.76,-0.41,14.76569335,0,0,0,14.76,-0.41,14.76569335,10.88,0,10.88,0,0,0,10.88,0,10.88
28/10/2020 05:30,15.29,0.41,15.29549607,0,0,0,15.29,0.41,15.29549607,11.26,0,11.26,0,0,0,11.26,0,11.26
28/10/2020 06:00,15.86,-1.01,15.89212698,0,0,0,15.86,-1.01,15.89212698,11.73,1.81,11.86882471,0,0,0,11.73,1.81,11.86882471
28/10/2020 06:30,18.91,1.97,19.0123381,0,0,0,18.91,1.97,19.0123381,13.82,1.35,13.8857805,0,0,0,13.82,1.35,13.8857805
28/10/2020 07:00,21.16688,2.89534,21.36398377,0.08688,0.02534,0.0905,21.08,2.87,21.27447532,15.55688,1.83534,15.66476901,0.08688,0.02534,0.0905,15.47,1.81,15.57552567
28/10/2020 07:30,23.6032,3.5376,23.86683188,0.4032,0.1176,0.42,23.2,3.42,23.4507228,17.3932,2.7676,17.6120134,0.4032,0.1176,0.42,16.99,2.65,17.19542381
28/10/2020 08:00,24.844,4.1045,25.18077156,0.564,0.1645,0.5875,24.28,3.94,24.59760151,18.004,2.8545,18.2288833,0.564,0.1645,0.5875,17.44,2.69,17.64623756
28/10/2020 08:30,25.3356,4.8683,25.79908859,2.3256,0.6783,2.4225,23.01,4.19,23.38837746,18.2556,3.8683,18.66093985,2.3256,0.6783,2.4225,15.93,3.19,16.24626111
28/10/2020 09:00,25.9368,6.1274,26.6507528,3.3168,0.9674,3.455,22.62,5.16,23.20107756,18.9368,4.7774,19.53012916,3.3168,0.9674,3.455,15.62,3.81,16.07795074
28/10/2020 09:30,25.71344,7.28142,26.72452196,4.39344,1.28142,4.5765,21.32,6,22.1481918,32.23344,9.23142,33.52929718,4.39344,1.28142,4.5765,27.84,7.95,28.95285996
28/10/2020 10:00,5.36256,1.56408,5.586,5.36256,1.56408,5.586,0,0,0,39.26256,11.62408,40.94713486,5.36256,1.56408,5.586,33.9,10.06,35.36118776
28/10/2020 10:30,4.06224,1.18482,4.2315,4.06224,1.18482,4.2315,0,0,0,41.19224,11.08482,42.65763555,4.06224,1.18482,4.2315,37.13,9.9,38.42716357
28/10/2020 11:00,4.66032,1.35926,4.8545,4.66032,1.35926,4.8545,0,0,0,40.67032,11.84926,42.36130181,4.66032,1.35926,4.8545,36.01,10.49,37.50680205
28/10/2020 11:30,3.68064,1.07352,3.834,3.68064,1.07352,3.834,0,0,0,42.40064,12.00352,44.06698044,3.68064,1.07352,3.834,38.72,10.93,40.23311199
28/10/2020 12:00,3.10272,0.90496,3.232,3.10272,0.90496,3.232,0,0,0,42.94272,11.17496,44.37293017,3.10272,0.90496,3.232,39.84,10.27,41.14241728
28/10/2020 12:30,2.30736,0.67298,2.4035,2.30736,0.67298,2.4035,0,0,0,43.63736,10.47298,44.87652502,2.30736,0.67298,2.4035,41.33,9.8,42.47598027
28/10/2020 13:00,1.93968,0.56574,2.0205,1.93968,0.56574,2.0205,0,0,0,42.86968,9.46574,43.90227439,1.93968,0.56574,2.0205,40.93,8.9,41.88645246
28/10/2020 13:30,1.5984,0.4662,1.665,1.5984,0.4662,1.665,0,0,0,42.9984,8.9462,43.91920875,1.5984,0.4662,1.665,41.4,8.48,42.25955987
28/10/2020 14:00,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0,0,0,43.33368,8.51024,44.16143122,1.30368,0.38024,1.358,42.03,8.13,42.80908548
28/10/2020 14:30,1.46784,0.42812,1.529,1.46784,0.42812,1.529,0,0,0,41.83784,8.34812,42.66258271,1.46784,0.42812,1.529,40.37,7.92,41.13955882
28/10/2020 15:00,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0,43.29832,8.80576,44.18467974,0.80832,0.23576,0.842,42.49,8.57,43.34564569
28/10/2020 15:30,0.80016,0.23338,0.8335,0.80016,0.23338,0.8335,0,0,0,44.28016,9.05338,45.1961974,0.80016,0.23338,0.8335,43.48,8.82,44.36555871
28/10/2020 16:00,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0,0,0,44.41704,9.14872,45.34944895,0.88704,0.25872,0.924,43.53,8.89,44.42851562
28/10/2020 16:30,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,45.648,8.804,46.48924951,0.288,0.084,0.3,45.36,8.72,46.19056181
28/10/2020 17:00,25.11536,2.11198,25.204003,0.07536,0.02198,0.0785,25.04,2.09,25.12707106,43.03536,7.73198,43.72442939,0.07536,0.02198,0.0785,42.96,7.71,43.64637098
28/10/2020 17:30,26.36,4.59,26.75663843,0,0,0,26.36,4.59,26.75663843,21.98,3.04,22.18923162,0,0,0,21.98,3.04,22.18923162
28/10/2020 18:00,26.57,5.95,27.22806273,0,0,0,26.57,5.95,27.22806273,21.69,1.71,21.75730222,0,0,0,21.69,1.71,21.75730222
28/10/2020 18:30,26.22,4.99,26.69060696,0,0,0,26.22,4.99,26.69060696,21.65,2.2,21.76149122,0,0,0,21.65,2.2,21.76149122
28/10/2020 19:00,25.3,5.43,25.87614539,0,0,0,25.3,5.43,25.87614539,20.79,1.08,20.81803305,0,0,0,20.79,1.08,20.81803305
28/10/2020 19:30,24.28,4.89,24.76752915,0,0,0,24.28,4.89,24.76752915,20.05,0.78,20.06516633,0,0,0,20.05,0.78,20.06516633
28/10/2020 20:00,23.23,4.73,23.70666151,0,0,0,23.23,4.73,23.70666151,19.14,0.51,19.14679347,0,0,0,19.14,0.51,19.14679347
28/10/2020 20:30,22.62,4.25,23.01579675,0,0,0,22.62,4.25,23.01579675,18.71,0.47,18.71590233,0,0,0,18.71,0.47,18.71590233
28/10/2020 21:00,21.75,3.69,22.06079328,0,0,0,21.75,3.69,22.06079328,18.08,2.94,18.31747799,0,0,0,18.08,2.94,18.31747799
28/10/2020 21:30,20.2,0.77,20.21467042,0,0,0,20.2,0.77,20.21467042,17.4,2.59,17.59170543,0,0,0,17.4,2.59,17.59170543
28/10/2020 22:00,19.01,1.93,19.10772095,0,0,0,19.01,1.93,19.10772095,16.15,2.06,16.28085071,0,0,0,16.15,2.06,16.28085071
28/10/2020 22:30,18.21,2.33,18.35845854,0,0,0,18.21,2.33,18.35845854,15.38,-0.36,15.38421269,0,0,0,15.38,-0.36,15.38421269
28/10/2020 23:00,16.83,1.9,16.9369094,0,0,0,16.83,1.9,16.9369094,14.27,-0.41,14.27588876,0,0,0,14.27,-0.41,14.27588876
28/10/2020 23:30,15.91,1.73,16.0037808,0,0,0,15.91,1.73,16.0037808,13.57,-0.41,13.5761924,0,0,0,13.57,-0.41,13.5761924
29/10/2020 00:00,15.05,1.54,15.12858553,0,0,0,15.05,1.54,15.12858553,12.82,-0.5,12.82974668,0,0,0,12.82,-0.5,12.82974668
29/10/2020 00:30,14.83,1.27,14.8842803,0,0,0,14.83,1.27,14.8842803,12.68,-0.5,12.68985422,0,0,0,12.68,-0.5,12.68985422
29/10/2020 01:00,14.87,1.27,14.92413482,0,0,0,14.87,1.27,14.92413482,12.72,-0.54,12.7314571,0,0,0,12.72,-0.54,12.7314571
29/10/2020 01:30,14.93,1.22,14.97976302,0,0,0,14.93,1.22,14.97976302,12.8,-0.54,12.81138556,0,0,0,12.8,-0.54,12.81138556
29/10/2020 02:00,14.41,-0.41,14.41583158,0,0,0,14.41,-0.41,14.41583158,12.72,1.46,12.80351514,0,0,0,12.72,1.46,12.80351514
29/10/2020 02:30,14.04,-0.35,14.04436186,0,0,0,14.04,-0.35,14.04436186,12.43,0.68,12.44858627,0,0,0,12.43,0.68,12.44858627
29/10/2020 03:00,13.81,1.85,13.93336284,0,0,0,13.81,1.85,13.93336284,11.91,-1.77,12.04080562,0,0,0,11.91,-1.77,12.04080562
29/10/2020 03:30,13.77,1.85,13.893718,0,0,0,13.77,1.85,13.893718,11.91,-1.77,12.04080562,0,0,0,11.91,-1.77,12.04080562
29/10/2020 04:00,13.55,1.79,13.6677211,0,0,0,13.55,1.79,13.6677211,11.74,-1.73,11.86678137,0,0,0,11.74,-1.73,11.86678137
29/10/2020 04:30,13.7,1.91,13.83250158,0,0,0,13.7,1.91,13.83250158,11.89,-1.7,12.01091587,0,0,0,11.89,-1.7,12.01091587
29/10/2020 05:00,13.48,1.74,13.59183578,0,0,0,13.48,1.74,13.59183578,11.69,-1.66,11.80727318,0,0,0,11.69,-1.66,11.80727318
29/10/2020 05:30,13.37,0.66,13.38628029,0,0,0,13.37,0.66,13.38628029,11.72,-0.54,11.73243368,0,0,0,11.72,-0.54,11.73243368
29/10/2020 06:00,13.96,-0.3,13.96322312,0,0,0,13.96,-0.3,13.96322312,12.24,0.5,12.25020816,0,0,0,12.24,0.5,12.25020816
29/10/2020 06:30,16.51,0.96,16.53788681,0,0,0,16.51,0.96,16.53788681,14.33,2.28,14.5102481,0,0,0,14.33,2.28,14.5102481
29/10/2020 07:00,18.34,1.54,18.40454292,0,0,0,18.34,1.54,18.40454292,15.84,3.2,16.16,0,0,0,15.84,3.2,16.16
29/10/2020 07:30,20.85312,3.05716,21.07602527,0.09312,0.02716,0.097,20.76,3.03,20.97995472,17.98312,3.66716,18.35321954,0.09312,0.02716,0.097,17.89,3.64,18.25655225
29/10/2020 08:00,22.59808,4.50444,23.04263872,0.35808,0.10444,0.373,22.24,4.4,22.67107408,19.21808,3.90444,19.61069225,0.35808,0.10444,0.373,18.86,3.8,19.23901245
29/10/2020 08:30,23.23544,3.35992,23.47711086,0.68544,0.19992,0.714,22.55,3.16,22.77033377,19.92544,4.80992,20.49776792,0.68544,0.19992,0.714,19.24,4.61,19.78458238
29/10/2020 09:00,23.45128,3.73454,23.74677499,1.18128,0.34454,1.2305,22.27,3.39,22.5265399,19.82128,4.18454,20.25817158,1.18128,0.34454,1.2305,18.64,3.84,19.03142664
29/10/2020 09:30,23.20544,0.97742,23.22601549,0.74544,0.21742,0.7765,22.46,0.76,22.47285474,21.59544,7.07742,22.72560016,0.74544,0.21742,0.7765,20.85,6.86,21.9495353
29/10/2020 10:00,22.06808,0.60694,22.07642478,1.01808,0.29694,1.0605,21.05,0.31,21.05228254,22.23808,7.49694,23.46777176,1.01808,0.29694,1.0605,21.22,7.2,22.40822171
29/10/2020 10:30,22.39816,1.86738,22.47586883,1.08816,0.31738,1.1335,21.31,1.55,21.36629589,22.26816,6.17738,23.10911018,1.08816,0.31738,1.1335,21.18,5.86,21.97571387
29/10/2020 11:00,22.69336,2.03348,22.78428469,1.14336,0.33348,1.191,21.55,1.7,21.61694937,22.44336,5.91348,23.20934411,1.14336,0.33348,1.191,21.3,5.58,22.01877381
29/10/2020 11:30,22.97904,1.97972,23.06416204,0.95904,0.27972,0.999,22.02,1.7,22.08552467,22.76904,6.19972,23.59800226,0.95904,0.27972,0.999,21.81,5.92,22.59917034
29/10/2020 12:00,22.6872,-0.3979,22.69068902,0.9672,0.2821,1.0075,21.72,-0.68,21.73064196,23.1772,8.6721,24.74647284,0.9672,0.2821,1.0075,22.21,8.39,23.74186598
29/10/2020 12:30,21.94664,-1.06348,21.9723917,1.25664,0.36652,1.309,20.69,-1.43,20.73935872,22.35664,8.89652,24.06174184,1.25664,0.36652,1.309,21.1,8.53,22.75897405
29/10/2020 13:00,21.17096,-2.11222,21.27606685,0.78096,0.22778,0.8135,20.39,-2.34,20.52383249,21.82096,8.36778,23.37036665,0.78096,0.22778,0.8135,21.04,8.14,22.55972518
29/10/2020 13:30,22.2576,-1.6182,22.31634668,0.6576,0.1918,0.685,21.6,-1.81,21.67570299,22.9376,9.0218,24.64805,0.6576,0.1918,0.685,22.28,8.83,23.96596128
29/10/2020 14:00,22.86376,-1.40932,22.907154,0.41376,0.12068,0.431,22.45,-1.53,22.50207546,23.60376,9.03068,25.27233007,0.41376,0.12068,0.431,23.19,8.91,24.8427897
29/10/2020 14:30,22.51816,-0.27512,22.5198406,0.42816,0.12488,0.446,22.09,-0.4,22.09362125,23.04816,7.61488,24.27352625,0.42816,0.12488,0.446,22.62,7.49,23.82780938
29/10/2020 15:00,22.31616,-0.29112,22.31805879,0.47616,0.13888,0.496,21.84,-0.43,21.84423265,22.85616,7.48888,24.05176446,0.47616,0.13888,0.496,22.38,7.35,23.55603744
29/10/2020 15:30,21.74184,-0.29238,21.74380585,0.47184,0.13762,0.4915,21.27,-0.43,21.27434605,22.22184,7.17762,23.3522676,0.47184,0.13762,0.4915,21.75,7.04,22.8609733
29/10/2020 16:00,22.4524,-2.9018,22.63914108,0.3024,0.0882,0.315,22.15,-2.99,22.35089707,23.3424,10.2582,25.49702541,0.3024,0.0882,0.315,23.04,10.17,25.18472751
29/10/2020 16:30,22.5572,-3.2579,22.79125236,0.2472,0.0721,0.2575,22.31,-3.33,22.55714964,23.6372,10.1821,25.73698475,0.2472,0.0721,0.2575,23.39,10.11,25.48144815
29/10/2020 17:00,23.00392,-5.58594,23.67241139,0.01392,0.00406,0.0145,22.99,-5.59,23.65984362,24.67392,12.36406,27.59841133,0.01392,0.00406,0.0145,24.66,12.36,27.58414762
29/10/2020 17:30,23.35,-5.86,24.07409604,0,0,0,23.35,-5.86,24.07409604,25.08,12.17,27.87678784,0,0,0,25.08,12.17,27.87678784
29/10/2020 18:00,23.03,-6.13,23.83186522,0,0,0,23.03,-6.13,23.83186522,24.68,12.06,27.46900071,0,0,0,24.68,12.06,27.46900071
29/10/2020 18:30,22.8,-6.22,23.63320545,0,0,0,22.8,-6.22,23.63320545,24.59,11.94,27.33553914,0,0,0,24.59,11.94,27.33553914
29/10/2020 19:00,22.64,-5.73,23.35385407,0,0,0,22.64,-5.73,23.35385407,24.39,11.8,27.09450313,0,0,0,24.39,11.8,27.09450313
29/10/2020 19:30,21.81,-6,22.62025862,0,0,0,21.81,-6,22.62025862,23.53,11.45,26.16798426,0,0,0,23.53,11.45,26.16798426
29/10/2020 20:00,19.99,-8.1,21.56872968,0,0,0,19.99,-8.1,21.56872968,22.13,12.27,25.30394831,0,0,0,22.13,12.27,25.30394831
29/10/2020 20:30,19,-10.19,21.56005798,0,0,0,19,-10.19,21.56005798,21.51,13.03,25.14877731,0,0,0,21.51,13.03,25.14877731
29/10/2020 21:00,17.83,-11.3,21.10921363,0,0,0,17.83,-11.3,21.10921363,20.71,13.69,24.82579707,0,0,0,20.71,13.69,24.82579707
29/10/2020 21:30,16.89,-11.69,20.54089093,0,0,0,16.89,-11.69,20.54089093,19.78,13.53,23.9647512,0,0,0,19.78,13.53,23.9647512
29/10/2020 22:00,16.15,-8.43,18.21777703,0,0,0,16.15,-8.43,18.21777703,17.94,9.59,20.3423622,0,0,0,17.94,9.59,20.3423622
29/10/2020 22:30,15.38,-8.54,17.59192997,0,0,0,15.38,-8.54,17.59192997,17.22,9.49,19.66185393,0,0,0,17.22,9.49,19.66185393
29/10/2020 23:00,14.72,-8.51,17.00289681,0,0,0,14.72,-8.51,17.00289681,16.58,9.49,19.10383469,0,0,0,16.58,9.49,19.10383469
29/10/2020 23:30,13.04,-12.06,17.76190305,0,0,0,13.04,-12.06,17.76190305,15.92,12.38,20.16707217,0,0,0,15.92,12.38,20.16707217
30/10/2020 00:00,11.86,-14.26,18.54743109,0,0,0,11.86,-14.26,18.54743109,15.48,14.21,21.01319823,0,0,0,15.48,14.21,21.01319823
30/10/2020 00:30,11.83,-14.23,18.50518306,0,0,0,11.83,-14.23,18.50518306,15.41,13.92,20.76618646,0,0,0,15.41,13.92,20.76618646
30/10/2020 01:00,11.88,-14.13,18.46053358,0,0,0,11.88,-14.13,18.46053358,15.48,13.83,20.75811408,0,0,0,15.48,13.83,20.75811408
30/10/2020 01:30,11.77,-14.13,18.38993747,0,0,0,11.77,-14.13,18.38993747,15.31,13.69,20.5380671,0,0,0,15.31,13.69,20.5380671
30/10/2020 02:00,11.41,-14.5,18.45096474,0,0,0,11.41,-14.5,18.45096474,15.1,14.01,20.59830333,0,0,0,15.1,14.01,20.59830333
30/10/2020 02:30,11.28,-14.5,18.37085736,0,0,0,11.28,-14.5,18.37085736,14.93,14.01,20.47400791,0,0,0,14.93,14.01,20.47400791
30/10/2020 03:00,10.91,-14.46,18.11407464,0,0,0,10.91,-14.46,18.11407464,14.45,13.72,19.92588517,0,0,0,14.45,13.72,19.92588517
30/10/2020 03:30,10.74,-14.26,17.8520363,0,0,0,10.74,-14.26,17.8520363,14.24,13.38,19.53975435,0,0,0,14.24,13.38,19.53975435
30/10/2020 04:00,10.36,-14.34,17.69082248,0,0,0,10.36,-14.34,17.69082248,13.82,13.17,19.09034573,0,0,0,13.82,13.17,19.09034573
30/10/2020 04:30,10.36,-16.31,19.32215568,0,0,0,10.36,-16.31,19.32215568,14.36,15.41,21.06365828,0,0,0,14.36,15.41,21.06365828
30/10/2020 05:00,9.75,-24.69,26.54540638,0,0,0,9.75,-24.69,26.54540638,15.81,23.9,28.65599588,0,0,0,15.81,23.9,28.65599588
30/10/2020 05:30,9.94,-26.85,28.63085923,0,0,0,9.94,-26.85,28.63085923,16.74,26.07,30.98180918,0,0,0,16.74,26.07,30.98180918
30/10/2020 06:00,11.41,-19,22.16276382,0,0,0,11.41,-19,22.16276382,16.07,18.85,24.77029269,0,0,0,16.07,18.85,24.77029269
30/10/2020 06:30,21.05,4.19,21.46295879,0,0,0,21.05,4.19,21.46295879,14.72,-1.05,14.75740153,0,0,0,14.72,-1.05,14.75740153
30/10/2020 07:00,33.43,4.11,33.68170126,0,0,0,33.43,4.11,33.68170126,0,0,0,0,0,0,0,0,0
30/10/2020 07:30,37.76,5.63,38.17740824,0,0,0,37.76,5.63,38.17740824,0,0,0,0,0,0,0,0,0
30/10/2020 08:00,41.15,7.1,41.75802318,0,0,0,41.15,7.1,41.75802318,0,0,0,0,0,0,0,0,0
30/10/2020 08:30,43.26,8.08,44.00811289,0,0,0,43.26,8.08,44.00811289,0,0,0,0,0,0,0,0,0
30/10/2020 09:00,43.86,8.62,44.69903802,0,0,0,43.86,8.62,44.69903802,0,0,0,0,0,0,0,0,0
30/10/2020 09:30,44.26792,8.64856,45.10483712,0.09792,0.02856,0.102,44.17,8.62,45.00325877,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0
30/10/2020 10:00,41.36376,8.80818,42.29118911,1.91376,0.55818,1.9935,39.45,8.25,40.30341177,1.91376,0.55818,1.9935,1.91376,0.55818,1.9935,0,0,0
30/10/2020 10:30,42.35872,8.34796,43.17348256,1.15872,0.33796,1.207,41.2,8.01,41.97142004,1.15872,0.33796,1.207,1.15872,0.33796,1.207,0,0,0
30/10/2020 11:00,42.92408,8.99744,43.85693298,1.29408,0.37744,1.348,41.63,8.62,42.51307211,1.29408,0.37744,1.348,1.29408,0.37744,1.348,0,0,0
30/10/2020 11:30,42.57712,8.59166,43.43532858,1.37712,0.40166,1.4345,41.2,8.19,42.0061436,1.37712,0.40166,1.4345,1.37712,0.40166,1.4345,0,0,0
30/10/2020 12:00,38.57024,8.42632,39.47994785,1.53024,0.44632,1.594,37.04,7.98,37.88986672,21.40024,1.28632,21.43886404,1.53024,0.44632,1.594,19.87,0.84,19.88774748
30/10/2020 12:30,22.76248,8.66864,24.35725385,2.77248,0.80864,2.888,19.99,7.86,21.47975093,21.51248,1.23864,21.54810954,2.77248,0.80864,2.888,18.74,0.43,18.74493265
30/10/2020 13:00,22.82184,6.06262,23.61338058,1.55184,0.45262,1.6165,21.27,5.61,21.99738621,22.00184,3.45262,22.27109221,1.55184,0.45262,1.6165,20.45,3,20.66887757
30/10/2020 13:30,22.2952,4.3461,22.71485259,1.2552,0.3661,1.3075,21.04,3.98,21.41312682,21.8552,3.8661,22.194515,1.2552,0.3661,1.3075,20.6,3.5,20.89521476
30/10/2020 14:00,21.99896,3.74428,22.31532823,0.52896,0.15428,0.551,21.47,3.59,21.76807295,21.57896,3.60428,21.87789636,0.52896,0.15428,0.551,21.05,3.45,21.33084621
30/10/2020 14:30,21.00968,2.10074,21.1144444,0.37968,0.11074,0.3955,20.63,1.99,20.72575692,21.42968,4.94074,21.99186433,0.37968,0.11074,0.3955,21.05,4.83,21.59702294
30/10/2020 15:00,20.16104,0.77072,20.17576624,0.55104,0.16072,0.574,19.61,0.61,19.61948521,20.85104,5.57072,21.58237221,0.55104,0.16072,0.574,20.3,5.41,21.00852446
30/10/2020 15:30,20.856,0.813,20.87184,0.456,0.133,0.475,20.4,0.68,20.41133019,21.616,5.953,22.42074185,0.456,0.133,0.475,21.16,5.82,21.94579686
30/10/2020 16:00,20.89376,0.75318,20.90733094,0.59376,0.17318,0.6185,20.3,0.58,20.30828402,21.64376,6.03318,22.46890313,0.59376,0.17318,0.6185,21.05,5.86,21.85044851
30/10/2020 16:30,21.15968,0.53324,21.16639796,0.31968,0.09324,0.333,20.84,0.44,20.8446444,21.68968,5.71324,22.42951916,0.31968,0.09324,0.333,21.37,5.62,22.09663549
30/10/2020 17:00,22.03096,0.61778,22.03962002,0.06096,0.01778,0.0635,21.97,0.6,21.97819146,22.42096,5.77778,23.15344875,0.06096,0.01778,0.0635,22.36,5.76,23.08998051
30/10/2020 17:30,22.72,0.48,22.72506986,0,0,0,22.72,0.48,22.72506986,23.06,5.76,23.76849175,0,0,0,23.06,5.76,23.76849175
30/10/2020 18:00,22.72,0.55,22.72665616,0,0,0,22.72,0.55,22.72665616,23.06,5.76,23.76849175,0,0,0,23.06,5.76,23.76849175
30/10/2020 18:30,21.68,-0.47,21.68509396,0,0,0,21.68,-0.47,21.68509396,22.17,5.36,22.80873736,0,0,0,22.17,5.36,22.80873736
30/10/2020 19:00,20.79,-0.71,20.80212008,0,0,0,20.79,-0.71,20.80212008,21.56,5.22,22.18292136,0,0,0,21.56,5.22,22.18292136
30/10/2020 19:30,20.13,-0.12,20.13035767,0,0,0,20.13,-0.12,20.13035767,20.62,4.23,21.04940142,0,0,0,20.62,4.23,21.04940142
30/10/2020 20:00,19.37,1.76,19.44979434,0,0,0,19.37,1.76,19.44979434,19.21,1.3,19.25393726,0,0,0,19.21,1.3,19.25393726
30/10/2020 20:30,18.99,1.87,19.08185002,0,0,0,18.99,1.87,19.08185002,18.88,1.22,18.91937631,0,0,0,18.88,1.22,18.91937631
30/10/2020 21:00,18.46,2.18,18.58827587,0,0,0,18.46,2.18,18.58827587,18.23,0.86,18.25027397,0,0,0,18.23,0.86,18.25027397
30/10/2020 21:30,17.75,1.85,17.84614804,0,0,0,17.75,1.85,17.84614804,17.44,0.8,17.45833898,0,0,0,17.44,0.8,17.45833898
30/10/2020 22:00,17.12,1.73,17.20718745,0,0,0,17.12,1.73,17.20718745,16.94,0.89,16.96336346,0,0,0,16.94,0.89,16.96336346
30/10/2020 22:30,15.97,-1,16.00127807,0,0,0,15.97,-1,16.00127807,16.35,3.07,16.63572661,0,0,0,16.35,3.07,16.63572661
30/10/2020 23:00,15.1,0.72,15.11715582,0,0,0,15.1,0.72,15.11715582,15.14,0.68,15.15526311,0,0,0,15.14,0.68,15.15526311
30/10/2020 23:30,14.29,-0.42,14.29617082,0,0,0,14.29,-0.42,14.29617082,14.25,1.08,14.29086771,0,0,0,14.25,1.08,14.29086771
31/10/2020 00:00,13.76,-0.57,13.7718009,0,0,0,13.76,-0.57,13.7718009,13.86,1.27,13.9180638,0,0,0,13.86,1.27,13.9180638
31/10/2020 00:30,13.28,-0.57,13.29222705,0,0,0,13.28,-0.57,13.29222705,13.26,0.68,13.27742445,0,0,0,13.26,0.68,13.27742445
31/10/2020 01:00,13.23,1.69,13.33750351,0,0,0,13.23,1.69,13.33750351,12.79,-1.64,12.89471597,0,0,0,12.79,-1.64,12.89471597
31/10/2020 01:30,13.37,1.94,13.5100148,0,0,0,13.37,1.94,13.5100148,12.87,-1.93,13.01390794,0,0,0,12.87,-1.93,13.01390794
31/10/2020 02:00,12.8,0.93,12.83374069,0,0,0,12.8,0.93,12.83374069,12.52,-1.18,12.57548409,0,0,0,12.52,-1.18,12.57548409
31/10/2020 02:30,12.35,-1.11,12.39978226,0,0,0,12.35,-1.11,12.39978226,12.52,0.67,12.5379145,0,0,0,12.52,0.67,12.5379145
31/10/2020 03:00,12.19,-0.73,12.21183852,0,0,0,12.19,-0.73,12.21183852,12.24,0.48,12.24940815,0,0,0,12.24,0.48,12.24940815
31/10/2020 03:30,11.89,-0.68,11.90942904,0,0,0,11.89,-0.68,11.90942904,11.9,0.42,11.90740946,0,0,0,11.9,0.42,11.90740946
31/10/2020 04:00,11.75,-0.71,11.77143152,0,0,0,11.75,-0.71,11.77143152,11.8,0.42,11.80747221,0,0,0,11.8,0.42,11.80747221
31/10/2020 04:30,11.55,-0.86,11.58197306,0,0,0,11.55,-0.86,11.58197306,11.71,0.42,11.7175296,0,0,0,11.71,0.42,11.7175296
31/10/2020 05:00,11.45,-0.89,11.48453743,0,0,0,11.45,-0.89,11.48453743,11.56,0.48,11.56996111,0,0,0,11.56,0.48,11.56996111
31/10/2020 05:30,11.57,-0.57,11.58403211,0,0,0,11.57,-0.57,11.58403211,11.56,0.41,11.56726848,0,0,0,11.56,0.41,11.56726848
31/10/2020 06:00,11.69,-0.47,11.69944443,0,0,0,11.69,-0.47,11.69944443,11.65,-2.23,11.86150918,0,0,0,11.65,-2.23,11.86150918
31/10/2020 06:30,13.2,2.99,13.53440431,0,0,0,13.2,2.99,13.53440431,12.71,-2.34,12.92361018,0,0,0,12.71,-2.34,12.92361018
31/10/2020 07:00,14.21,3.64,14.66880022,0,0,0,14.21,3.64,14.66880022,13.68,-2,13.82542585,0,0,0,13.68,-2,13.82542585
31/10/2020 07:30,15.2516,1.8438,15.36264629,0.0816,0.0238,0.085,15.17,1.82,15.27878595,15.1616,0.6338,15.17484158,0.0816,0.0238,0.085,15.08,0.61,15.09233249
31/10/2020 08:00,16.01144,1.56542,16.08778265,0.12144,0.03542,0.1265,15.89,1.53,15.96348959,16.07144,1.43542,16.13541491,0.12144,0.03542,0.1265,15.95,1.4,16.01132412
31/10/2020 08:30,17.30296,1.27378,17.34978214,0.01296,0.00378,0.0135,17.29,1.27,17.33657982,17.25296,2.20378,17.39313873,0.01296,0.00378,0.0135,17.24,2.2,17.37980437
31/10/2020 09:00,18.5756,2.6433,18.76272769,0.2856,0.0833,0.2975,18.29,2.56,18.46828904,18.1756,2.3333,18.32475714,0.2856,0.0833,0.2975,17.89,2.25,18.03093453
31/10/2020 09:30,18.65432,2.05626,18.76730827,0.36432,0.10626,0.3795,18.29,1.95,18.39365652,18.33432,2.42626,18.49416198,0.36432,0.10626,0.3795,17.97,2.32,18.11914181
31/10/2020 10:00,18.73672,2.30196,18.87759773,0.48672,0.14196,0.507,18.25,2.16,18.37738012,18.35672,2.27196,18.49678273,0.48672,0.14196,0.507,17.87,2.13,17.9964941
31/10/2020 10:30,19.58296,2.69378,19.76736637,0.49296,0.14378,0.5135,19.09,2.55,19.25955867,19.02296,2.15378,19.14449726,0.49296,0.14378,0.5135,18.53,2.01,18.63869631
31/10/2020 11:00,19.92168,2.78424,20.1153008,0.39168,0.11424,0.408,19.53,2.67,19.7116666,19.29168,2.12424,19.40827949,0.39168,0.11424,0.408,18.9,2.01,19.00658044
31/10/2020 11:30,19.5232,2.5076,19.68358189,0.6432,0.1876,0.67,18.88,2.32,19.02200831,18.9432,2.0676,19.05570245,0.6432,0.1876,0.67,18.3,1.88,18.39631485
31/10/2020 12:00,19.20232,2.00526,19.30673875,0.77232,0.22526,0.8045,18.43,1.78,18.51575815,18.62232,1.48526,18.68145603,0.77232,0.22526,0.8045,17.85,1.26,17.89441533
31/10/2020 12:30,19.01272,1.57996,19.07825452,0.58272,0.16996,0.607,18.43,1.41,18.48385782,18.43272,1.23996,18.47437867,0.58272,0.16996,0.607,17.85,1.07,17.88204127
31/10/2020 13:00,18.81928,1.33354,18.86646837,0.38928,0.11354,0.4055,18.43,1.22,18.47033568,18.29928,1.08354,18.33133131,0.38928,0.11354,0.4055,17.91,0.97,17.93624821
31/10/2020 13:30,18.07544,1.61242,18.14721547,1.34544,0.39242,1.4015,16.73,1.22,16.77442398,17.59544,1.18242,17.63512478,1.34544,0.39242,1.4015,16.25,0.79,16.26919174
31/10/2020 14:00,17.09056,2.55808,17.28094368,6.37056,1.85808,6.636,10.72,0.7,10.74283017,16.87056,3.94808,17.32637095,6.37056,1.85808,6.636,10.5,2.09,10.70598431
31/10/2020 14:30,16.41072,0.00896,16.41072245,5.31072,1.54896,5.532,11.1,-1.54,11.20631965,16.60072,4.94896,17.32270503,5.31072,1.54896,5.532,11.29,3.4,11.79084815
31/10/2020 15:00,16.35576,-1.11332,16.39360749,2.52576,0.73668,2.631,13.83,-1.85,13.95318602,16.59576,4.01668,17.0749222,2.52576,0.73668,2.631,14.07,3.28,14.44725926
31/10/2020 15:30,16.33656,-1.40642,16.39698783,2.20656,0.64358,2.2985,14.13,-2.05,14.27793402,16.50656,3.76358,16.93018185,2.20656,0.64358,2.2985,14.3,3.12,14.63640666
31/10/2020 16:00,16.54232,-1.96724,16.65888304,0.83232,0.24276,0.867,15.71,-2.21,15.86468405,16.70232,3.20276,17.00662121,0.83232,0.24276,0.867,15.87,2.96,16.14368298
31/10/2020 16:30,17.33056,-1.68692,17.41246706,0.25056,0.07308,0.261,17.08,-1.76,17.17043971,17.29056,2.63308,17.48989924,0.25056,0.07308,0.261,17.04,2.56,17.23122747
31/10/2020 17:00,18.64648,1.77064,18.73035991,0.03648,0.01064,0.038,18.61,1.76,18.69303881,18.12648,-0.10936,18.12680989,0.03648,0.01064,0.038,18.09,-0.12,18.09039801
31/10/2020 17:30,19.75,2.96,19.97058086,0,0,0,19.75,2.96,19.97058086,19.04,-1.22,19.0790461,0,0,0,19.04,-1.22,19.0790461
31/10/2020 18:00,20.2,2.83,20.39727678,0,0,0,20.2,2.83,20.39727678,19.37,-0.88,19.38997937,0,0,0,19.37,-0.88,19.38997937
31/10/2020 18:30,19.86,2.43,20.00811086,0,0,0,19.86,2.43,20.00811086,19.2,-0.54,19.20759225,0,0,0,19.2,-0.54,19.20759225
31/10/2020 19:00,19.05,1.86,19.14058777,0,0,0,19.05,1.86,19.14058777,18.44,-0.33,18.44295258,0,0,0,18.44,-0.33,18.44295258
31/10/2020 19:30,18.17,1.58,18.23856628,0,0,0,18.17,1.58,18.23856628,17.78,0.29,17.78236486,0,0,0,17.78,0.29,17.78236486
31/10/2020 20:00,17.92,0.19,17.92100723,0,0,0,17.92,0.19,17.92100723,17.69,0.66,17.70230776,0,0,0,17.69,0.66,17.70230776
31/10/2020 20:30,17.19,-2.32,17.34584965,0,0,0,17.19,-2.32,17.34584965,17.23,2.6,17.42506528,0,0,0,17.23,2.6,17.42506528
31/10/2020 21:00,16.36,-2.76,16.59117838,0,0,0,16.36,-2.76,16.59117838,16.65,2.87,16.89554379,0,0,0,16.65,2.87,16.89554379
31/10/2020 21:30,15.66,-2.93,15.93174504,0,0,0,15.66,-2.93,15.93174504,16.06,2.68,16.28207603,0,0,0,16.06,2.68,16.28207603
31/10/2020 22:00,15.02,-1.63,15.10818652,0,0,0,15.02,-1.63,15.10818652,14.98,0.83,15.00297637,0,0,0,14.98,0.83,15.00297637
31/10/2020 22:30,14.36,-0.74,14.37905421,0,0,0,14.36,-0.74,14.37905421,14.14,-0.5,14.14883741,0,0,0,14.14,-0.5,14.14883741
31/10/2020 23:00,13.72,-0.74,13.73994178,0,0,0,13.72,-0.74,13.73994178,13.49,-0.57,13.50203688,0,0,0,13.49,-0.57,13.50203688
31/10/2020 23:30,12.98,-1.02,13.02001536,0,0,0,12.98,-1.02,13.02001536,12.89,-0.57,12.90259664,0,0,0,12.89,-0.57,12.90259664
01/11/2020 00:00,12.35,-1.32,12.42034219,0,0,0,12.35,-1.32,12.42034219,12.4,-0.49,12.40967768,0,0,0,12.4,-0.49,12.40967768
01/11/2020 00:30,12.09,-1.32,12.16184608,0,0,0,12.09,-1.32,12.16184608,12.13,-0.45,12.1383442,0,0,0,12.13,-0.45,12.1383442
01/11/2020 01:00,12.19,-1.12,12.24134388,0,0,0,12.19,-1.12,12.24134388,12.13,-0.62,12.14583468,0,0,0,12.13,-0.62,12.14583468
01/11/2020 01:30,12.19,-1.33,12.26234072,0,0,0,12.19,-1.33,12.26234072,12.22,-0.38,12.22590692,0,0,0,12.22,-0.38,12.22590692
01/11/2020 02:00,11.78,-1.33,11.85484289,0,0,0,11.78,-1.33,11.85484289,11.84,-0.46,11.84893244,0,0,0,11.84,-0.46,11.84893244
01/11/2020 02:30,11.53,-1.49,11.62587631,0,0,0,11.53,-1.49,11.62587631,11.6,-0.46,11.60911711,0,0,0,11.6,-0.46,11.60911711
01/11/2020 03:00,11.18,-1.18,11.24209945,0,0,0,11.18,-1.18,11.24209945,11.18,-0.58,11.19503461,0,0,0,11.18,-0.58,11.19503461
01/11/2020 03:30,11.06,-1.27,11.13267713,0,0,0,11.06,-1.27,11.13267713,11.13,-0.51,11.14167851,0,0,0,11.13,-0.51,11.14167851
01/11/2020 04:00,10.77,-1.11,10.82704946,0,0,0,10.77,-1.11,10.82704946,10.77,-0.62,10.78783111,0,0,0,10.77,-0.62,10.78783111
01/11/2020 04:30,10.68,-1.36,10.76624354,0,0,0,10.68,-1.36,10.76624354,10.77,-0.41,10.77780126,0,0,0,10.77,-0.41,10.77780126
01/11/2020 05:00,10.62,-1.36,10.70672686,0,0,0,10.62,-1.36,10.70672686,10.73,-0.41,10.73783032,0,0,0,10.73,-0.41,10.73783032
01/11/2020 05:30,10.74,-1.32,10.82081328,0,0,0,10.74,-1.32,10.82081328,10.84,-0.41,10.84775092,0,0,0,10.84,-0.41,10.84775092
01/11/2020 06:00,11.04,-1.27,11.11280793,0,0,0,11.04,-1.27,11.11280793,11.12,-0.41,11.12755589,0,0,0,11.12,-0.41,11.12755589
01/11/2020 06:30,11.62,-1.14,11.67578691,0,0,0,11.62,-1.14,11.67578691,11.68,0,11.68,0,0,0,11.68,0,11.68
01/11/2020 07:00,11.98,-1.18,12.03797325,0,0,0,11.98,-1.18,12.03797325,12.05,0.27,12.05302452,0,0,0,12.05,0.27,12.05302452
01/11/2020 07:30,12.39632,-0.89774,12.4287846,0.07632,0.02226,0.0795,12.32,-0.92,12.35430289,12.37632,-0.33774,12.38092747,0.07632,0.02226,0.0795,12.3,-0.36,12.30526716
01/11/2020 08:00,13.03952,-0.40014,13.04565805,0.23952,0.06986,0.2495,12.8,-0.47,12.808626,12.91952,-2.05014,13.08117239,0.23952,0.06986,0.2495,12.68,-2.12,12.85600249
01/11/2020 08:30,14.15808,2.21944,14.33098542,0.47808,0.13944,0.498,13.68,2.08,13.83722516,13.67808,-2.05056,13.8309316,0.47808,0.13944,0.498,13.2,-2.19,13.38043721
01/11/2020 09:00,15.09232,3.22776,15.43361777,0.47232,0.13776,0.492,14.62,3.09,14.94297494,14.48232,-2.38224,14.67694314,0.47232,0.13776,0.492,14.01,-2.52,14.23483403
01/11/2020 09:30,15.92016,3.95088,16.40307737,1.10016,0.32088,1.146,14.82,3.63,15.25808966,15.27016,-2.13912,15.41926136,1.10016,0.32088,1.146,14.17,-2.46,14.38195049
01/11/2020 10:00,16.55032,4.04426,17.03728649,0.94032,0.27426,0.9795,15.61,3.77,16.05879821,15.86032,-2.02574,15.98916424,0.94032,0.27426,0.9795,14.92,-2.3,15.09623794
01/11/2020 10:30,17.02216,4.38188,17.57711021,1.41216,0.41188,1.471,15.61,3.97,16.10692398,16.33216,-1.76812,16.42758956,1.41216,0.41188,1.471,14.92,-2.18,15.07842167
01/11/2020 11:00,17.23232,4.31026,17.76319774,1.37232,0.40026,1.4295,15.86,3.91,16.33486149,16.51232,-1.65974,16.59552496,1.37232,0.40026,1.4295,15.14,-2.06,15.27950261
01/11/2020 11:30,17.09152,5.45836,17.94195502,4.21152,1.22836,4.387,12.88,4.23,13.55681747,16.43152,-0.63164,16.44365588,4.21152,1.22836,4.387,12.22,-1.86,12.36074431
01/11/2020 12:00,17.1372,5.2021,17.90936817,3.8472,1.1221,4.0075,13.29,4.08,13.90217609,16.5372,-0.7079,16.55234443,3.8472,1.1221,4.0075,12.69,-1.83,12.82127139
01/11/2020 12:30,17.23832,6.59826,18.45797149,7.70832,2.24826,8.0295,9.53,4.35,10.47584841,16.80832,1.02826,16.83974287,7.70832,2.24826,8.0295,9.1,-1.22,9.181416013
01/11/2020 13:00,16.86832,6.96326,18.24903311,8.54832,2.49326,8.9045,8.32,4.47,9.444749864,16.44832,1.35326,16.5038948,8.54832,2.49326,8.9045,7.9,-1.14,7.981829364
01/11/2020 13:30,17.18624,5.76432,18.1271683,5.22624,1.52432,5.444,11.96,4.24,12.6893341,16.63624,-0.10568,16.63657566,5.22624,1.52432,5.444,11.41,-1.63,11.52584053
01/11/2020 14:00,17.22056,5.03808,17.9424061,3.49056,1.01808,3.636,13.73,4.02,14.30640766,16.70056,-0.77192,16.71839002,3.49056,1.01808,3.636,13.21,-1.79,13.33072391
01/11/2020 14:30,17.42368,3.91524,17.85815581,1.18368,0.34524,1.233,16.24,3.57,16.62776293,16.69368,-1.49476,16.76046716,1.18368,0.34524,1.233,15.51,-1.84,15.61876115
01/11/2020 15:00,17.0164,0.8002,17.0352044,0.9264,0.2702,0.965,16.09,0.53,16.09872666,17.1064,1.3602,17.16039233,0.9264,0.2702,0.965,16.18,1.09,16.21667352
01/11/2020 15:30,17.62608,0.59594,17.63615153,0.22608,0.06594,0.2355,17.4,0.53,17.40806997,17.66608,0.85594,17.68680344,0.22608,0.06594,0.2355,17.44,0.79,17.45788361
01/11/2020 16:00,18.21936,2.08398,18.33815834,0.21936,0.06398,0.2285,18,2.02,18.11298981,17.98936,-0.16602,17.99012607,0.21936,0.06398,0.2285,17.77,-0.23,17.7714884
01/11/2020 16:30,19.43808,2.21194,19.56352812,0.17808,0.05194,0.1855,19.26,2.16,19.38074302,19.08808,-0.03806,19.08811794,0.17808,0.05194,0.1855,18.91,-0.09,18.91021417
01/11/2020 17:00,20.5,1.91,20.58878578,0,0,0,20.5,1.91,20.58878578,20.07,0.72,20.08291065,0,0,0,20.07,0.72,20.08291065
01/11/2020 17:30,21.45,2.11,21.55352871,0,0,0,21.45,2.11,21.55352871,20.9,0.97,20.92249746,0,0,0,20.9,0.97,20.92249746
01/11/2020 18:00,21.23,2.27,21.35101403,0,0,0,21.23,2.27,21.35101403,20.67,0.93,20.69091105,0,0,0,20.67,0.93,20.69091105
01/11/2020 18:30,21.07,2.01,21.16565614,0,0,0,21.07,2.01,21.16565614,20.76,1.02,20.7850427,0,0,0,20.76,1.02,20.7850427
01/11/2020 19:00,20.48,1.85,20.56338737,0,0,0,20.48,1.85,20.56338737,20.29,0.95,20.31222784,0,0,0,20.29,0.95,20.31222784
01/11/2020 19:30,19.74,1.97,19.83805686,0,0,0,19.74,1.97,19.83805686,19.44,0.72,19.45332876,0,0,0,19.44,0.72,19.45332876
01/11/2020 20:00,18.76,1.91,18.85698014,0,0,0,18.76,1.91,18.85698014,18.39,0.47,18.396005,0,0,0,18.39,0.47,18.396005
01/11/2020 20:30,18.04,1.54,18.10561239,0,0,0,18.04,1.54,18.10561239,17.79,0.41,17.79472394,0,0,0,17.79,0.41,17.79472394
01/11/2020 21:00,17.32,1.33,17.37099018,0,0,0,17.32,1.33,17.37099018,17.04,-0.46,17.04620779,0,0,0,17.04,-0.46,17.04620779
01/11/2020 21:30,16.4,1.13,16.43888378,0,0,0,16.4,1.13,16.43888378,16.13,-0.46,16.13655787,0,0,0,16.13,-0.46,16.13655787
01/11/2020 22:00,15.59,-0.69,15.60526193,0,0,0,15.59,-0.69,15.60526193,15.76,2.21,15.91419806,0,0,0,15.76,2.21,15.91419806
01/11/2020 22:30,14.92,-1.87,15.03673169,0,0,0,14.92,-1.87,15.03673169,15.29,2.38,15.47412356,0,0,0,15.29,2.38,15.47412356
01/11/2020 23:00,14.19,-2.24,14.36571265,0,0,0,14.19,-2.24,14.36571265,14.43,2.53,14.65011263,0,0,0,14.43,2.53,14.65011263
01/11/2020 23:30,13.37,-2.05,13.52624856,0,0,0,13.37,-2.05,13.52624856,13.52,2.41,13.73311691,0,0,0,13.52,2.41,13.73311691
02/11/2020 00:00,13.02,-0.43,13.02709868,0,0,0,13.02,-0.43,13.02709868,12.95,0.46,12.95816731,0,0,0,12.95,0.46,12.95816731
02/11/2020 00:30,12.8,-0.62,12.81500683,0,0,0,12.8,-0.62,12.81500683,12.81,0.42,12.8168834,0,0,0,12.81,0.42,12.8168834
02/11/2020 01:00,13.09,-0.62,13.10467474,0,0,0,13.09,-0.62,13.10467474,13.1,0.46,13.10807385,0,0,0,13.1,0.46,13.10807385
02/11/2020 01:30,12.82,-0.62,12.83498344,0,0,0,12.82,-0.62,12.83498344,12.84,0.46,12.84823723,0,0,0,12.84,0.46,12.84823723
02/11/2020 02:00,12.57,-0.62,12.58528109,0,0,0,12.57,-0.62,12.58528109,12.58,0.46,12.58840737,0,0,0,12.58,0.46,12.58840737
02/11/2020 02:30,12.57,-0.76,12.59295438,0,0,0,12.57,-0.76,12.59295438,12.58,0.79,12.60478084,0,0,0,12.58,0.79,12.60478084
02/11/2020 03:00,12.19,-0.62,12.20575684,0,0,0,12.19,-0.62,12.20575684,12.2,0.65,12.2173033,0,0,0,12.2,0.65,12.2173033
02/11/2020 03:30,12.05,-0.42,12.05731728,0,0,0,12.05,-0.42,12.05731728,12.04,0.42,12.04732335,0,0,0,12.04,0.42,12.04732335
02/11/2020 04:00,11.58,-0.46,11.58913284,0,0,0,11.58,-0.46,11.58913284,11.58,0.49,11.59036238,0,0,0,11.58,0.49,11.59036238
02/11/2020 04:30,11.27,-0.54,11.28292958,0,0,0,11.27,-0.54,11.28292958,11.28,0.43,11.28819295,0,0,0,11.28,0.43,11.28819295
02/11/2020 05:00,11.57,-0.65,11.58824404,0,0,0,11.57,-0.65,11.58824404,11.64,0.43,11.64793973,0,0,0,11.64,0.43,11.64793973
02/11/2020 05:30,12.09,-0.57,12.10342927,0,0,0,12.09,-0.57,12.10342927,12.13,0.43,12.13761921,0,0,0,12.13,0.43,12.13761921
02/11/2020 06:00,12.51,-0.51,12.52039137,0,0,0,12.51,-0.51,12.52039137,12.5,0.62,12.51536655,0,0,0,12.5,0.62,12.51536655
02/11/2020 06:30,14.27,2.73,14.5287921,0,0,0,14.27,2.73,14.5287921,13.92,-0.23,13.92190001,0,0,0,13.92,-0.23,13.92190001
02/11/2020 07:00,15.86,1.25,15.90918288,0,0,0,15.86,1.25,15.90918288,15.77,1.56,15.84697132,0,0,0,15.77,1.56,15.84697132
02/11/2020 07:30,18.32128,2.11954,18.44347447,0.10128,0.02954,0.1055,18.22,2.09,18.33947927,18.10128,2.24954,18.24052543,0.10128,0.02954,0.1055,18,2.22,18.13638332
02/11/2020 08:00,19.78304,2.81672,19.98255697,0.26304,0.07672,0.274,19.52,2.74,19.71136728,19.47304,2.83672,19.67857381,0.26304,0.07672,0.274,19.21,2.76,19.40725895
02/11/2020 08:30,20.94624,3.62682,21.25791131,0.60624,0.17682,0.6315,20.34,3.45,20.63051381,20.63624,3.83682,20.98989254,0.60624,0.17682,0.6315,20.03,3.66,20.36164286
02/11/2020 09:00,21.30864,4.33252,21.74462849,0.96864,0.28252,1.009,20.34,4.05,20.7392888,20.81864,3.62252,21.13145576,0.96864,0.28252,1.009,19.85,3.34,20.12903624
02/11/2020 09:30,21.91088,4.77984,22.42617963,1.85088,0.53984,1.928,20.06,4.24,20.50319975,21.38088,3.87984,21.73005265,1.85088,0.53984,1.928,19.53,3.34,19.81354335
02/11/2020 10:00,21.34152,6.27086,22.24374431,5.83152,1.70086,6.0745,15.51,4.57,16.16926096,20.89152,5.46086,21.59343881,5.83152,1.70086,6.0745,15.06,3.76,15.52228076
02/11/2020 10:30,20.91424,4.44832,21.38207159,7.19424,2.09832,7.494,13.72,2.35,13.91980244,21.13424,8.28832,22.70137328,7.19424,2.09832,7.494,13.94,6.19,15.25253094
02/11/2020 11:00,21.38688,2.64534,21.54985986,4.40688,1.28534,4.5905,16.98,1.36,17.03437701,21.77688,8.16534,23.25737044,4.40688,1.28534,4.5905,17.37,6.88,18.68291465
02/11/2020 11:30,21.29896,4.18178,21.70559792,8.02896,2.34178,8.3635,13.27,1.84,13.39695861,21.63896,9.47178,23.62116014,8.02896,2.34178,8.3635,13.61,7.13,15.36453709
02/11/2020 12:00,21.62088,3.19984,21.85638186,5.69088,1.65984,5.928,15.93,1.54,16.00426506,21.94088,8.51984,23.5369898,5.69088,1.65984,5.928,16.25,6.86,17.63865358
02/11/2020 12:30,21.51656,2.26108,21.63503725,3.94656,1.15108,4.111,17.57,1.11,17.60502769,21.90656,7.68108,23.2141414,3.94656,1.15108,4.111,17.96,6.53,19.11027211
02/11/2020 13:00,22.08624,1.71932,22.1530598,2.22624,0.64932,2.319,19.86,1.07,19.88880338,22.39624,7.06932,23.48546043,2.22624,0.64932,2.319,20.17,6.42,21.16708057
02/11/2020 13:30,22.24048,2.08514,22.33801154,3.24048,0.94514,3.3755,19,1.14,19.03416928,22.56048,7.43514,23.75408522,3.24048,0.94514,3.3755,19.32,6.49,20.38093472
02/11/2020 14:00,22.03368,2.29024,22.15238709,3.46368,1.01024,3.608,18.57,1.28,18.61406189,22.29368,7.42024,23.4961301,3.46368,1.01024,3.608,18.83,6.41,19.89112868
