Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
02/11/2020 14:30,21.33528,1.51154,21.388757,2.40528,0.70154,2.5055,18.93,0.81,18.94732171,21.62528,6.91154,22.70290995,2.40528,0.70154,2.5055,19.22,6.21,20.19832914
02/11/2020 15:00,20.756,2.0205,20.85411126,3.636,1.0605,3.7875,17.12,0.96,17.14689476,21.056,7.4105,22.32197675,3.636,1.0605,3.7875,17.42,6.35,18.54127558
02/11/2020 15:30,21.57392,1.47906,21.6245611,2.05392,0.59906,2.1395,19.52,0.88,19.539826,21.84392,6.82906,22.88652227,2.05392,0.59906,2.1395,19.79,6.23,20.74745768
02/11/2020 16:00,22.75376,3.96068,23.09589964,0.89376,0.26068,0.931,21.86,3.7,22.17091789,22.32376,4.19068,22.71369762,0.89376,0.26068,0.931,21.43,3.93,21.78737708
02/11/2020 16:30,23.084,3.777,23.3909552,0.264,0.077,0.275,22.82,3.7,23.1180103,22.504,3.397,22.75894604,0.264,0.077,0.275,22.24,3.32,22.48644036
02/11/2020 17:00,24.24504,3.05022,24.43615777,0.03504,0.01022,0.0365,24.21,3.04,24.4001168,23.71504,4.30022,24.10176372,0.03504,0.01022,0.0365,23.68,4.29,24.0654628
02/11/2020 17:30,25.05,4.61,25.47066155,0,0,0,25.05,4.61,25.47066155,24.14,2.24,24.24370434,0,0,0,24.14,2.24,24.24370434
02/11/2020 18:00,24.83,2.39,24.94475897,0,0,0,24.83,2.39,24.94475897,24.59,4.66,25.0276587,0,0,0,24.59,4.66,25.0276587
02/11/2020 18:30,24.83,2.51,24.95654223,0,0,0,24.83,2.51,24.95654223,24.54,4.66,24.97853478,0,0,0,24.54,4.66,24.97853478
02/11/2020 19:00,23.93,2.3,24.04027662,0,0,0,23.93,2.3,24.04027662,23.68,4.39,24.0834902,0,0,0,23.68,4.39,24.0834902
02/11/2020 19:30,22.6,2.68,22.75834792,0,0,0,22.6,2.68,22.75834792,22.19,3.18,22.41670136,0,0,0,22.19,3.18,22.41670136
02/11/2020 20:00,21.43,3.23,21.67205113,0,0,0,21.43,3.23,21.67205113,20.75,1.92,20.83863959,0,0,0,20.75,1.92,20.83863959
02/11/2020 20:30,20.52,1.34,20.56370589,0,0,0,20.52,1.34,20.56370589,20.33,3.12,20.56801643,0,0,0,20.33,3.12,20.56801643
02/11/2020 21:00,19.79,1.1,19.82054742,0,0,0,19.79,1.1,19.82054742,19.6,2.86,19.80756421,0,0,0,19.6,2.86,19.80756421
02/11/2020 21:30,19.02,0.49,19.02631073,0,0,0,19.02,0.49,19.02631073,19.02,2.94,19.24588268,0,0,0,19.02,2.94,19.24588268
02/11/2020 22:00,18.17,0.7,18.18347877,0,0,0,18.17,0.7,18.18347877,18.09,2.27,18.2318677,0,0,0,18.09,2.27,18.2318677
02/11/2020 22:30,16.88,2.21,17.02405651,0,0,0,16.88,2.21,17.02405651,16.36,-0.5,16.3676388,0,0,0,16.36,-0.5,16.3676388
02/11/2020 23:00,15.81,2.06,15.94364137,0,0,0,15.81,2.06,15.94364137,15.38,-0.78,15.39976623,0,0,0,15.38,-0.78,15.39976623
02/11/2020 23:30,14.93,1.94,15.05551394,0,0,0,14.93,1.94,15.05551394,14.51,-0.78,14.53094973,0,0,0,14.51,-0.78,14.53094973
03/11/2020 00:00,14.01,1.02,14.04708155,0,0,0,14.01,1.02,14.04708155,13.67,-0.47,13.67807735,0,0,0,13.67,-0.47,13.67807735
03/11/2020 00:30,13.56,0.83,13.58537817,0,0,0,13.56,0.83,13.58537817,13.31,-0.57,13.32219952,0,0,0,13.31,-0.57,13.32219952
03/11/2020 01:00,13.72,0.93,13.75148356,0,0,0,13.72,0.93,13.75148356,13.44,-0.57,13.45208162,0,0,0,13.44,-0.57,13.45208162
03/11/2020 01:30,13.8,0.93,13.83130146,0,0,0,13.8,0.93,13.83130146,13.49,-0.57,13.50203688,0,0,0,13.49,-0.57,13.50203688
03/11/2020 02:00,13.17,-1.06,13.21258869,0,0,0,13.17,-1.06,13.21258869,13.25,1.07,13.29313357,0,0,0,13.25,1.07,13.29313357
03/11/2020 02:30,12.96,-1.44,13.0397546,0,0,0,12.96,-1.44,13.0397546,13.2,1.42,13.27615908,0,0,0,13.2,1.42,13.27615908
03/11/2020 03:00,12.56,-1.23,12.6200832,0,0,0,12.56,-1.23,12.6200832,12.83,0.93,12.863662,0,0,0,12.83,0.93,12.863662
03/11/2020 03:30,12.6,-1,12.63962025,0,0,0,12.6,-1,12.63962025,12.78,0.74,12.80140617,0,0,0,12.78,0.74,12.80140617
03/11/2020 04:00,12.24,-0.95,12.27681148,0,0,0,12.24,-0.95,12.27681148,12.46,0.94,12.49540716,0,0,0,12.46,0.94,12.49540716
03/11/2020 04:30,12.52,-0.72,12.54068579,0,0,0,12.52,-0.72,12.54068579,12.51,0.49,12.51959265,0,0,0,12.51,0.49,12.51959265
03/11/2020 05:00,12.57,0.52,12.58075117,0,0,0,12.57,0.52,12.58075117,12.36,-0.53,12.37135805,0,0,0,12.36,-0.53,12.37135805
03/11/2020 05:30,13.01,0.46,13.01812967,0,0,0,13.01,0.46,13.01812967,12.84,-0.36,12.84504574,0,0,0,12.84,-0.36,12.84504574
03/11/2020 06:00,13.91,0.85,13.93594633,0,0,0,13.91,0.85,13.93594633,13.76,0.61,13.77351444,0,0,0,13.76,0.61,13.77351444
03/11/2020 06:30,15.72,0.68,15.73470051,0,0,0,15.72,0.68,15.73470051,15.72,2.06,15.85440002,0,0,0,15.72,2.06,15.85440002
03/11/2020 07:00,17.29,2.49,17.46837714,0,0,0,17.29,2.49,17.46837714,16.72,1.09,16.75549164,0,0,0,16.72,1.09,16.75549164
03/11/2020 07:30,19.41504,1.28022,19.45720282,0.03504,0.01022,0.0365,19.38,1.27,19.42156791,19.31504,3.87022,19.69896883,0.03504,0.01022,0.0365,19.28,3.86,19.6626041
03/11/2020 08:00,21.81272,1.74496,21.88240479,0.22272,0.06496,0.232,21.59,1.68,21.65526495,21.43272,5.33496,22.08672191,0.22272,0.06496,0.232,21.21,5.27,21.85490792
03/11/2020 08:30,22.93328,4.75804,23.42166254,0.47328,0.13804,0.493,22.46,4.62,22.93024204,22.05328,3.32804,22.30298207,0.47328,0.13804,0.493,21.58,3.19,21.81450206
03/11/2020 09:00,23.0292,6.4506,23.91556591,2.7792,0.8106,2.895,20.25,5.64,21.02075403,22.2492,4.0406,22.61312338,2.7792,0.8106,2.895,19.47,3.23,19.73610397
03/11/2020 09:30,23.34536,7.29948,24.45993135,3.97536,1.15948,4.141,19.37,6.14,20.31985482,22.42536,4.26948,22.82816748,3.97536,1.15948,4.141,18.45,3.11,18.7102806
03/11/2020 10:00,22.26304,4.41672,22.69692414,6.50304,1.89672,6.774,15.76,2.52,15.9602005,22.43304,8.71672,24.0670416,6.50304,1.89672,6.774,15.93,6.82,17.32851119
03/11/2020 10:30,22.2828,3.1054,22.49814848,4.8528,1.4154,5.055,17.43,1.69,17.51173892,22.5728,8.3254,24.05916842,4.8528,1.4154,5.055,17.72,6.91,19.01963459
03/11/2020 11:00,22.10704,4.28372,22.51824759,7.48704,2.18372,7.799,14.62,2.1,14.77005078,22.54704,9.46372,24.45262785,7.48704,2.18372,7.799,15.06,7.28,16.7272831
03/11/2020 11:30,22.1356,3.3008,22.38035004,5.6256,1.6408,5.86,16.51,1.66,16.5932426,22.5756,8.5108,24.12657108,5.6256,1.6408,5.86,16.95,6.87,18.28932476
03/11/2020 12:00,23.41992,4.70206,23.88727739,2.02992,0.59206,2.1145,21.39,4.11,21.78128095,23.11992,5.15206,23.68700958,2.02992,0.59206,2.1145,21.09,4.56,21.57734228
03/11/2020 12:30,24.09848,5.64664,24.75118748,1.66848,0.48664,1.738,22.43,5.16,23.01587496,23.38848,4.00664,23.72918374,1.66848,0.48664,1.738,21.72,3.52,22.00338156
03/11/2020 13:00,23.92216,5.83438,24.62335739,1.83216,0.53438,1.9085,22.09,5.3,22.7169122,23.05216,3.58438,23.32916331,1.83216,0.53438,1.9085,21.22,3.05,21.43807128
03/11/2020 13:30,24.0884,6.3962,24.9231296,3.2784,0.9562,3.415,20.81,5.44,21.50929334,23.2784,4.1962,23.65358326,3.2784,0.9562,3.415,20,3.24,20.26074036
03/11/2020 14:00,23.546,7.983,24.86246981,7.416,2.163,7.725,16.13,5.82,17.14786576,22.956,5.823,23.68301638,7.416,2.163,7.725,15.54,3.66,15.96518713
03/11/2020 14:30,23.2724,5.9757,24.02735092,3.2424,0.9457,3.3775,20.03,5.03,20.65192001,22.7224,4.4957,23.16287504,3.2424,0.9457,3.3775,19.48,3.55,19.80083079
03/11/2020 15:00,23.46848,5.95664,24.21262302,2.38848,0.69664,2.488,21.08,5.26,21.72634346,22.84848,4.17664,23.22708247,2.38848,0.69664,2.488,20.46,3.48,20.75384302
03/11/2020 15:30,23.16936,5.80898,23.88647089,2.97936,0.86898,3.1035,20.19,4.94,20.7855647,22.64936,4.21898,23.03895181,2.97936,0.86898,3.1035,19.67,3.35,19.95323031
03/11/2020 16:00,23.97096,5.17528,24.52326337,1.32096,0.38528,1.376,22.65,4.79,23.15095246,23.47096,4.23528,23.85002222,1.32096,0.38528,1.376,22.15,3.85,22.48210399
03/11/2020 16:30,24.53928,4.64854,24.97569192,0.26928,0.07854,0.2805,24.27,4.57,24.69651392,23.95928,3.35854,24.1935299,0.26928,0.07854,0.2805,23.69,3.28,23.91598838
03/11/2020 17:00,25.15992,4.36456,25.5356801,0.04992,0.01456,0.052,25.11,4.35,25.48400675,24.37992,2.96456,24.55950153,0.04992,0.01456,0.052,24.33,2.95,24.50819047
03/11/2020 17:30,25.97,4.41,26.34177291,0,0,0,25.97,4.41,26.34177291,25.21,3.3,25.42506834,0,0,0,25.21,3.3,25.42506834
03/11/2020 18:00,25.2,4.1,25.53135327,0,0,0,25.2,4.1,25.53135327,24.22,2.5,24.34868374,0,0,0,24.22,2.5,24.34868374
03/11/2020 18:30,24.03,3.52,24.28644272,0,0,0,24.03,3.52,24.28644272,23.22,1.88,23.29598249,0,0,0,23.22,1.88,23.29598249
03/11/2020 19:00,23.26,3.29,23.491524,0,0,0,23.26,3.29,23.491524,22.59,1.88,22.66809432,0,0,0,22.59,1.88,22.66809432
03/11/2020 19:30,22.68,3.22,22.90743984,0,0,0,22.68,3.22,22.90743984,21.99,1.76,22.06031958,0,0,0,21.99,1.76,22.06031958
03/11/2020 20:00,21.64,3.27,21.88566883,0,0,0,21.64,3.27,21.88566883,21.52,3.55,21.81084363,0,0,0,21.52,3.55,21.81084363
03/11/2020 20:30,21.07,1.86,21.15193845,0,0,0,21.07,1.86,21.15193845,20.92,2.54,21.07363281,0,0,0,20.92,2.54,21.07363281
03/11/2020 21:00,20.63,2.53,20.78455677,0,0,0,20.63,2.53,20.78455677,20.26,1.66,20.32789217,0,0,0,20.26,1.66,20.32789217
03/11/2020 21:30,19.74,2.24,19.86668568,0,0,0,19.74,2.24,19.86668568,19.57,1.57,19.63287549,0,0,0,19.57,1.57,19.63287549
03/11/2020 22:00,18.87,1.62,18.93941129,0,0,0,18.87,1.62,18.93941129,18.53,1.4,18.58281195,0,0,0,18.53,1.4,18.58281195
03/11/2020 22:30,17.61,2.37,17.76876473,0,0,0,17.61,2.37,17.76876473,17.26,0.38,17.26418258,0,0,0,17.26,0.38,17.26418258
03/11/2020 23:00,16.19,3.16,16.49550545,0,0,0,16.19,3.16,16.49550545,15.74,-1.55,15.81613417,0,0,0,15.74,-1.55,15.81613417
03/11/2020 23:30,15.2,2.98,15.48936409,0,0,0,15.2,2.98,15.48936409,14.76,-1.81,14.87056489,0,0,0,14.76,-1.81,14.87056489
04/11/2020 00:00,14.48,2.87,14.76168351,0,0,0,14.48,2.87,14.76168351,14.08,-1.92,14.21030612,0,0,0,14.08,-1.92,14.21030612
04/11/2020 00:30,14.31,2.57,14.53894769,0,0,0,14.31,2.57,14.53894769,14,-2.04,14.14784789,0,0,0,14,-2.04,14.14784789
04/11/2020 01:00,14.35,2.45,14.55764404,0,0,0,14.35,2.45,14.55764404,14.03,-2.16,14.19529852,0,0,0,14.03,-2.16,14.19529852
04/11/2020 01:30,14.4,2.49,14.61369563,0,0,0,14.4,2.49,14.61369563,14.15,-2.08,14.30205929,0,0,0,14.15,-2.08,14.30205929
04/11/2020 02:00,13.88,-0.74,13.89971223,0,0,0,13.88,-0.74,13.89971223,14.15,0.58,14.16188194,0,0,0,14.15,0.58,14.16188194
04/11/2020 02:30,13.48,-0.93,13.51204278,0,0,0,13.48,-0.93,13.51204278,13.72,0.83,13.74508276,0,0,0,13.72,0.83,13.74508276
04/11/2020 03:00,13.29,-0.93,13.32249977,0,0,0,13.29,-0.93,13.32249977,13.54,0.7,13.55808246,0,0,0,13.54,0.7,13.55808246
04/11/2020 03:30,12.97,-0.93,13.00329958,0,0,0,12.97,-0.93,13.00329958,13.24,0.7,13.25849162,0,0,0,13.24,0.7,13.25849162
04/11/2020 04:00,12.69,-1.09,12.73672642,0,0,0,12.69,-1.09,12.73672642,12.97,0.76,12.99224769,0,0,0,12.97,0.76,12.99224769
04/11/2020 04:30,12.95,-1.19,13.00456074,0,0,0,12.95,-1.19,13.00456074,13.26,1.04,13.30072178,0,0,0,13.26,1.04,13.30072178
04/11/2020 05:00,13.06,-1.19,13.1141031,0,0,0,13.06,-1.19,13.1141031,13.36,1.07,13.40277956,0,0,0,13.36,1.07,13.40277956
04/11/2020 05:30,13.43,-1.29,13.49181233,0,0,0,13.43,-1.29,13.49181233,13.77,1.47,13.84824177,0,0,0,13.77,1.47,13.84824177
04/11/2020 06:00,14.22,0.17,14.22101614,0,0,0,14.22,0.17,14.22101614,14.21,0.84,14.23480593,0,0,0,14.21,0.84,14.23480593
04/11/2020 06:30,16.58,2.11,16.71372191,0,0,0,16.58,2.11,16.71372191,16.35,0.9,16.37475191,0,0,0,16.35,0.9,16.37475191
04/11/2020 07:00,18.32,2.72,18.52082072,0,0,0,18.32,2.72,18.52082072,18.04,1.45,18.09817947,0,0,0,18.04,1.45,18.09817947
04/11/2020 07:30,20.55024,5.97132,21.4002109,0.21024,0.06132,0.219,20.34,5.91,21.18121101,19.57024,-0.70868,19.5830672,0.21024,0.06132,0.219,19.36,-0.77,19.37530645
04/11/2020 08:00,22.33208,7.65894,23.60892118,0.68208,0.19894,0.7105,21.65,7.46,22.89921614,20.74208,-0.85106,20.75953241,0.68208,0.19894,0.7105,20.06,-1.05,20.08746126
04/11/2020 08:30,22.34768,5.71724,23.067415,1.80768,0.52724,1.883,20.54,5.19,21.18555404,21.53768,2.47724,21.67967661,1.80768,0.52724,1.883,19.73,1.95,19.82612922
04/11/2020 09:00,22.74048,6.22514,23.57714568,3.24048,0.94514,3.3755,19.5,5.28,20.202188,22.18048,3.88514,22.51817057,3.24048,0.94514,3.3755,18.94,2.94,19.16682551
04/11/2020 09:30,22.90728,6.51504,23.81573478,4.33728,1.26504,4.518,18.57,5.25,19.29785998,22.47728,4.58504,22.94015493,4.33728,1.26504,4.518,18.14,3.32,18.44131232
04/11/2020 10:00,22.3552,6.6486,23.3229254,5.5152,1.6086,5.745,16.84,5.04,17.57803174,21.9752,4.7286,22.47819105,5.5152,1.6086,5.745,16.46,3.12,16.75308927
04/11/2020 10:30,22.43144,7.28542,23.58488595,6.84144,1.99542,7.1265,15.59,5.29,16.46305561,22.09144,5.35542,22.73130539,6.84144,1.99542,7.1265,15.25,3.36,15.61576447
04/11/2020 11:00,22.78368,8.30524,24.25021826,7.66368,2.23524,7.983,15.12,6.07,16.29292178,22.41368,6.08524,23.22505537,7.66368,2.23524,7.983,14.75,3.85,15.24417922
04/11/2020 11:30,22.40432,8.18126,23.85134315,8.16432,2.38126,8.5045,14.24,5.8,15.37587721,22.08432,6.16126,22.92767574,8.16432,2.38126,8.5045,13.92,3.78,14.42410482
04/11/2020 12:00,22.8276,8.3943,24.32208038,7.7976,2.2743,8.1225,15.03,6.12,16.22822541,22.4776,6.1743,23.3101798,7.7976,2.2743,8.1225,14.68,3.9,15.18921986
04/11/2020 12:30,23.07496,8.55978,24.61145288,8.12496,2.36978,8.4635,14.95,6.19,16.18080962,22.65496,6.18978,23.4853271,8.12496,2.36978,8.4635,14.53,3.82,15.02375785
04/11/2020 13:00,23.136,7.848,24.43083298,6.816,1.988,7.1,16.32,5.86,17.34018454,22.726,5.498,23.38159704,6.816,1.988,7.1,15.91,3.51,16.29258113
04/11/2020 13:30,21.96288,4.57584,22.43449152,5.64288,1.64584,5.878,16.32,2.93,16.58093182,22.41288,7.11584,23.51536453,5.64288,1.64584,5.878,16.77,5.47,17.63955215
04/11/2020 14:00,22.42696,3.44328,22.68974905,4.29696,1.25328,4.476,18.13,2.19,18.26179071,22.99696,7.45328,24.17460552,4.29696,1.25328,4.476,18.7,6.2,19.7010152
04/11/2020 14:30,21.91912,3.52766,22.20117579,4.92912,1.43766,5.1345,16.99,2.09,17.11806648,22.66912,7.51766,23.88313659,4.92912,1.43766,5.1345,17.74,6.08,18.7529731
04/11/2020 15:00,21.24664,2.89152,21.44249517,4.01664,1.17152,4.184,17.23,1.72,17.31563744,21.88664,6.71152,22.89256454,4.01664,1.17152,4.184,17.87,5.54,18.70904861
04/11/2020 15:30,21.76504,2.15272,21.8712407,2.13504,0.62272,2.224,19.63,1.53,19.68953529,22.26504,6.23272,23.12096029,2.13504,0.62272,2.224,20.13,5.61,20.89710506
04/11/2020 16:00,22.506,1.288,22.54282547,0.336,0.098,0.35,22.17,1.19,22.20191433,22.796,5.598,23.47328737,0.336,0.098,0.35,22.46,5.5,23.12361563
04/11/2020 16:30,22.6288,0.8109,22.64332458,0.2088,0.0609,0.2175,22.42,0.75,22.4325411,23.1388,5.6009,23.80701884,0.2088,0.0609,0.2175,22.93,5.54,23.58975413
04/11/2020 17:00,24.13,3.18,24.33863801,0,0,0,24.13,3.18,24.33863801,23.93,3.84,24.23614037,0,0,0,23.93,3.84,24.23614037
04/11/2020 17:30,26.07,5.47,26.63767633,0,0,0,26.07,5.47,26.63767633,24.93,1.96,25.00692904,0,0,0,24.93,1.96,25.00692904
04/11/2020 18:00,25.88,5.35,26.4272,0,0,0,25.88,5.35,26.4272,24.74,1.83,24.80758956,0,0,0,24.74,1.83,24.80758956
04/11/2020 18:30,25.35,5.26,25.88996138,0,0,0,25.35,5.26,25.88996138,24.4,1.99,24.48101509,0,0,0,24.4,1.99,24.48101509
04/11/2020 19:00,24.67,4.81,25.13453799,0,0,0,24.67,4.81,25.13453799,23.96,2.12,24.0536068,0,0,0,23.96,2.12,24.0536068
04/11/2020 19:30,23.41,2.04,23.49871699,0,0,0,23.41,2.04,23.49871699,23.42,4.07,23.77101807,0,0,0,23.42,4.07,23.77101807
04/11/2020 20:00,22.28,1.16,22.31017705,0,0,0,22.28,1.16,22.31017705,22.46,4.48,22.90244528,0,0,0,22.46,4.48,22.90244528
04/11/2020 20:30,21.88,1.19,21.91233671,0,0,0,21.88,1.19,21.91233671,22.16,4.36,22.58484448,0,0,0,22.16,4.36,22.58484448
04/11/2020 21:00,20.46,0.72,20.4726647,0,0,0,20.46,0.72,20.4726647,20.84,3.93,21.20732185,0,0,0,20.84,3.93,21.20732185
04/11/2020 21:30,19.31,0.89,19.33049922,0,0,0,19.31,0.89,19.33049922,19.38,2.9,19.59577505,0,0,0,19.38,2.9,19.59577505
04/11/2020 22:00,18.22,1.94,18.32299102,0,0,0,18.22,1.94,18.32299102,18.03,0.55,18.03838685,0,0,0,18.03,0.55,18.03838685
04/11/2020 22:30,17.12,1.65,17.19932848,0,0,0,17.12,1.65,17.19932848,17.03,0.59,17.04021713,0,0,0,17.03,0.59,17.04021713
04/11/2020 23:00,16.15,2.34,16.31864271,0,0,0,16.15,2.34,16.31864271,15.94,-0.61,15.95166762,0,0,0,15.94,-0.61,15.95166762
04/11/2020 23:30,14.58,-0.34,14.5839638,0,0,0,14.58,-0.34,14.5839638,15.06,1.38,15.12309492,0,0,0,15.06,1.38,15.12309492
05/11/2020 00:00,14.06,-0.48,14.06819107,0,0,0,14.06,-0.48,14.06819107,14.14,0.69,14.15682521,0,0,0,14.14,0.69,14.15682521
05/11/2020 00:30,13.85,-0.59,13.86256109,0,0,0,13.85,-0.59,13.86256109,14.07,0.9,14.09875526,0,0,0,14.07,0.9,14.09875526
05/11/2020 01:00,14.02,-0.54,14.03039558,0,0,0,14.02,-0.54,14.03039558,14.2,0.62,14.21352877,0,0,0,14.2,0.62,14.21352877
05/11/2020 01:30,14.05,-0.54,14.06037339,0,0,0,14.05,-0.54,14.06037339,14.24,0.62,14.2534908,0,0,0,14.24,0.62,14.2534908
05/11/2020 02:00,13.64,-0.7,13.65795007,0,0,0,13.64,-0.7,13.65795007,13.91,0.53,13.92009339,0,0,0,13.91,0.53,13.92009339
05/11/2020 02:30,13.47,-0.74,13.49031134,0,0,0,13.47,-0.74,13.49031134,13.68,0.57,13.69186985,0,0,0,13.68,0.57,13.69186985
05/11/2020 03:00,13.2,-0.92,13.23202177,0,0,0,13.2,-0.92,13.23202177,13.46,0.68,13.47716587,0,0,0,13.46,0.68,13.47716587
05/11/2020 03:30,12.98,-0.97,13.01619376,0,0,0,12.98,-0.97,13.01619376,13.39,0.64,13.40528627,0,0,0,13.39,0.64,13.40528627
05/11/2020 04:00,12.88,-0.73,12.90067053,0,0,0,12.88,-0.73,12.90067053,13.13,0.61,13.1441622,0,0,0,13.13,0.61,13.1441622
05/11/2020 04:30,12.99,-0.42,12.99678806,0,0,0,12.99,-0.42,12.99678806,13.13,0.41,13.13639981,0,0,0,13.13,0.41,13.13639981
05/11/2020 05:00,13.04,-0.56,13.052019,0,0,0,13.04,-0.56,13.052019,13.35,0.59,13.36303109,0,0,0,13.35,0.59,13.36303109
05/11/2020 05:30,13.6,-0.46,13.60777719,0,0,0,13.6,-0.46,13.60777719,13.91,0.88,13.93780829,0,0,0,13.91,0.88,13.93780829
05/11/2020 06:00,14.26,0.41,14.26589289,0,0,0,14.26,0.41,14.26589289,14.62,0.99,14.65348082,0,0,0,14.62,0.99,14.65348082
05/11/2020 06:30,15.01,-1.31,15.06705678,0,0,0,15.01,-1.31,15.06705678,15.71,3.2,16.03259492,0,0,0,15.71,3.2,16.03259492
05/11/2020 07:00,17.15,-0.3,17.15262371,0,0,0,17.15,-0.3,17.15262371,17.51,3.98,17.9566283,0,0,0,17.51,3.98,17.9566283
05/11/2020 07:30,20.09112,2.09116,20.19965477,0.14112,0.04116,0.147,19.95,2.05,20.05504924,19.93112,3.44116,20.22600125,0.14112,0.04116,0.147,19.79,3.4,20.07994273
05/11/2020 08:00,21.47056,2.42558,21.60713736,0.43056,0.12558,0.4485,21.04,2.3,21.16533959,21.23056,4.41558,21.68488009,0.43056,0.12558,0.4485,20.8,4.29,21.23779885
05/11/2020 08:30,21.9152,3.2486,22.15466978,1.6752,0.4886,1.745,20.24,2.76,20.42731505,21.6952,5.1486,22.29775291,1.6752,0.4886,1.745,20.02,4.66,20.55519399
05/11/2020 09:00,22.02208,4.04644,22.39074997,3.62208,1.05644,3.773,18.4,2.99,18.64135456,21.78208,5.84644,22.55304569,3.62208,1.05644,3.773,18.16,4.79,18.78109954
05/11/2020 09:30,22.40184,3.46512,22.66824854,2.21184,0.64512,2.304,20.19,2.82,20.38598783,22.11184,5.27512,22.7323637,2.21184,0.64512,2.304,19.9,4.63,20.43151732
05/11/2020 10:00,21.80736,4.05798,22.1817076,3.86736,1.12798,4.0285,17.94,2.93,18.17769237,21.60736,5.71798,22.35113647,3.86736,1.12798,4.0285,17.74,4.59,18.32418347
05/11/2020 10:30,21.62472,5.47346,22.30666446,7.55472,2.20346,7.8695,14.07,3.27,14.44499221,21.57472,7.40346,22.80964189,7.55472,2.20346,7.8695,14.02,5.2,14.95327389
05/11/2020 11:00,22.02552,3.63036,22.32270246,2.91552,0.85036,3.037,19.11,2.78,19.31114963,22.00552,5.97036,22.801055,2.91552,0.85036,3.037,19.09,5.12,19.76467809
05/11/2020 11:30,22.28264,3.75452,22.59673573,3.03264,0.88452,3.159,19.25,2.87,19.46276959,22.33264,6.11452,23.15457113,3.03264,0.88452,3.159,19.3,5.23,19.99607211
05/11/2020 12:00,22.25528,3.87654,22.59037517,3.72528,1.08654,3.8805,18.53,2.79,18.73886336,22.22528,6.05654,23.03572764,3.72528,1.08654,3.8805,18.5,4.97,19.15596252
05/11/2020 12:30,22.05784,6.40062,22.96772174,9.08784,2.65062,9.4665,12.97,3.75,13.50123698,21.92784,7.93062,23.31790944,9.08784,2.65062,9.4665,12.84,5.28,13.88322729
05/11/2020 13:00,21.8888,3.9984,22.25099476,3.6288,1.0584,3.78,18.26,2.94,18.49516694,21.4988,5.4084,22.16865336,3.6288,1.0584,3.78,17.87,4.35,18.39182971
05/11/2020 13:30,22.318,3.1315,22.53662389,2.268,0.6615,2.3625,20.05,2.47,20.20156925,21.978,5.0115,22.54212981,2.268,0.6615,2.3625,19.71,4.35,20.18431569
05/11/2020 14:00,22.51408,3.15744,22.73440621,1.77408,0.51744,1.848,20.74,2.64,20.90734799,22.20408,4.93744,22.74641691,1.77408,0.51744,1.848,20.43,4.42,20.90266251
05/11/2020 14:30,22.14264,3.64452,22.44056666,3.03264,0.88452,3.159,19.11,2.76,19.30828061,21.92264,5.52452,22.60801773,3.03264,0.88452,3.159,18.89,4.64,19.45152179
05/11/2020 15:00,21.58744,3.72592,21.90662104,3.51744,1.02592,3.664,18.07,2.7,18.27060207,21.52744,5.80592,22.29662261,3.51744,1.02592,3.664,18.01,4.78,18.6335316
05/11/2020 15:30,21.22552,2.71786,21.39881918,1.77552,0.51786,1.8495,19.45,2.2,19.57402616,21.34552,5.04786,21.93426804,1.77552,0.51786,1.8495,19.57,4.53,20.0874538
05/11/2020 16:00,22.33304,2.43422,22.46530887,0.80304,0.23422,0.8365,21.53,2.2,21.64210942,22.65304,5.04422,23.20785162,0.80304,0.23422,0.8365,21.85,4.81,22.37316696
05/11/2020 16:30,23.0276,1.9793,23.11250723,0.2376,0.0693,0.2475,22.79,1.91,22.86989725,23.5376,4.8193,24.02590823,0.2376,0.0693,0.2475,23.3,4.75,23.77924515
05/11/2020 17:00,24.24392,2.17406,24.34120362,0.01392,0.00406,0.0145,24.23,2.17,24.3269768,24.58392,4.75406,25.03937318,0.01392,0.00406,0.0145,24.57,4.75,25.02493556
05/11/2020 17:30,25.16,2.21,25.25687431,0,0,0,25.16,2.21,25.25687431,25.58,5.02,26.06792665,0,0,0,25.58,5.02,26.06792665
05/11/2020 18:00,25.3,2.14,25.39034462,0,0,0,25.3,2.14,25.39034462,25.8,5.2,26.31881456,0,0,0,25.8,5.2,26.31881456
05/11/2020 18:30,24.78,2.06,24.86547808,0,0,0,24.78,2.06,24.86547808,25.43,5.2,25.9562112,0,0,0,25.43,5.2,25.9562112
05/11/2020 19:00,23.76,1.72,23.82217454,0,0,0,23.76,1.72,23.82217454,24.53,4.99,25.03239901,0,0,0,24.53,4.99,25.03239901
05/11/2020 19:30,22.33,1.07,22.35562122,0,0,0,22.33,1.07,22.35562122,23.2,4.52,23.63620951,0,0,0,23.2,4.52,23.63620951
05/11/2020 20:00,21.46,0.9,21.47886403,0,0,0,21.46,0.9,21.47886403,22.17,4.13,22.5514035,0,0,0,22.17,4.13,22.5514035
05/11/2020 20:30,20.94,0.58,20.94803093,0,0,0,20.94,0.58,20.94803093,21.27,3.57,21.56751724,0,0,0,21.27,3.57,21.56751724
05/11/2020 21:00,20.24,0.86,20.25826251,0,0,0,20.24,0.86,20.25826251,20.35,3.24,20.60631214,0,0,0,20.35,3.24,20.60631214
05/11/2020 21:30,19.2,0.63,19.21033316,0,0,0,19.2,0.63,19.21033316,19.15,2.52,19.31509513,0,0,0,19.15,2.52,19.31509513
05/11/2020 22:00,18.06,0.21,18.06122089,0,0,0,18.06,0.21,18.06122089,18.2,2.47,18.36684241,0,0,0,18.2,2.47,18.36684241
05/11/2020 22:30,16.7,0.95,16.72699913,0,0,0,16.7,0.95,16.72699913,17.44,2.08,17.56359872,0,0,0,17.44,2.08,17.56359872
05/11/2020 23:00,15.38,0.27,15.38236978,0,0,0,15.38,0.27,15.38236978,15.75,0.89,15.77512599,0,0,0,15.75,0.89,15.77512599
05/11/2020 23:30,14.27,-0.86,14.29589102,0,0,0,14.27,-0.86,14.29589102,15.04,1.76,15.14262857,0,0,0,15.04,1.76,15.14262857
06/11/2020 00:00,13.81,-0.66,13.82576219,0,0,0,13.81,-0.66,13.82576219,14.43,1.55,14.51300796,0,0,0,14.43,1.55,14.51300796
06/11/2020 00:30,13.65,-0.49,13.65879204,0,0,0,13.65,-0.49,13.65879204,14.14,0.85,14.16552505,0,0,0,14.14,0.85,14.16552505
06/11/2020 01:00,13.69,-0.66,13.70590019,0,0,0,13.69,-0.66,13.70590019,14.24,0.93,14.27033637,0,0,0,14.24,0.93,14.27033637
06/11/2020 01:30,13.59,-0.77,13.61179635,0,0,0,13.59,-0.77,13.61179635,14.24,1.11,14.28319642,0,0,0,14.24,1.11,14.28319642
06/11/2020 02:00,13.13,-0.85,13.15748456,0,0,0,13.13,-0.85,13.15748456,13.93,0.79,13.95238331,0,0,0,13.93,0.79,13.95238331
06/11/2020 02:30,13.13,-0.52,13.140293,0,0,0,13.13,-0.52,13.140293,13.75,0.64,13.76488649,0,0,0,13.75,0.64,13.76488649
06/11/2020 03:00,12.88,-0.58,12.89305239,0,0,0,12.88,-0.58,12.89305239,13.48,0.52,13.49002595,0,0,0,13.48,0.52,13.49002595
06/11/2020 03:30,12.66,-0.64,12.67616661,0,0,0,12.66,-0.64,12.67616661,13.4,0.7,13.41827113,0,0,0,13.4,0.7,13.41827113
06/11/2020 04:00,12.75,0.45,12.7579387,0,0,0,12.75,0.45,12.7579387,13,-0.58,13.01293203,0,0,0,13,-0.58,13.01293203
06/11/2020 04:30,12.81,1.95,12.95756922,0,0,0,12.81,1.95,12.95756922,12.73,-2.31,12.93789009,0,0,0,12.73,-2.31,12.93789009
06/11/2020 05:00,12.81,1.95,12.95756922,0,0,0,12.81,1.95,12.95756922,12.73,-2.35,12.94509173,0,0,0,12.73,-2.35,12.94509173
06/11/2020 05:30,13.26,2.18,13.4380058,0,0,0,13.26,2.18,13.4380058,13.22,-2.05,13.3780006,0,0,0,13.22,-2.05,13.3780006
06/11/2020 06:00,14.05,2.79,14.32433594,0,0,0,14.05,2.79,14.32433594,13.83,-2.01,13.97529964,0,0,0,13.83,-2.01,13.97529964
06/11/2020 06:30,15.84,1.38,15.9,0,0,0,15.84,1.38,15.9,15.79,0.89,15.81506244,0,0,0,15.79,0.89,15.81506244
06/11/2020 07:00,17.84,2.34,17.99280967,0,0,0,17.84,2.34,17.99280967,17.65,1.4,17.70543702,0,0,0,17.65,1.4,17.70543702
06/11/2020 07:30,20.48424,2.87332,20.68477837,0.11424,0.03332,0.119,20.37,2.84,20.56702458,20.04424,2.74332,20.23109888,0.11424,0.03332,0.119,19.93,2.71,20.11340349
06/11/2020 08:00,21.72696,2.48578,21.86869665,0.39696,0.11578,0.4135,21.33,2.37,21.46126278,21.32696,4.13578,21.72426982,0.39696,0.11578,0.4135,20.93,4.02,21.31256202
06/11/2020 08:30,22.27312,2.91966,22.46366598,0.99312,0.28966,1.0345,21.28,2.63,21.44190523,21.92312,4.80966,22.44450979,0.99312,0.28966,1.0345,20.93,4.52,21.41250336
06/11/2020 09:00,23.09976,6.68368,24.04725536,2.06976,0.60368,2.156,21.03,6.08,21.89126081,22.60976,2.64368,22.76379343,2.06976,0.60368,2.156,20.54,2.04,20.64105617
06/11/2020 09:30,23.0988,5.2684,23.69199443,2.6688,0.7784,2.78,20.43,4.49,20.91757634,22.8288,4.8584,23.34005484,2.6688,0.7784,2.78,20.16,4.08,20.56871411
06/11/2020 10:00,22.88512,4.96316,23.41712353,4.36512,1.27316,4.547,18.52,3.69,18.88402764,23.12512,6.06316,23.90675813,4.36512,1.27316,4.547,18.76,4.79,19.361862
06/11/2020 10:30,23.64816,6.07238,24.41534907,5.76816,1.68238,6.0085,17.88,4.39,18.41104288,23.40816,6.74238,24.35983667,5.76816,1.68238,6.0085,17.64,5.06,18.35138142
06/11/2020 11:00,23.53432,5.73126,24.22212953,5.52432,1.61126,5.7545,18.01,4.12,18.47524019,23.36432,6.62126,24.28440926,5.52432,1.61126,5.7545,17.84,5.01,18.53012952
06/11/2020 11:30,23.87912,6.29266,24.69433016,6.72912,1.96266,7.0095,17.15,4.33,17.68817119,23.72912,7.06266,24.75787354,6.72912,1.96266,7.0095,17,5.1,17.74852107
06/11/2020 12:00,23.54168,6.59174,24.44712117,8.37168,2.44174,8.7205,15.17,4.15,15.7274092,23.36168,7.98174,24.68757311,8.37168,2.44174,8.7205,14.99,5.54,15.98097932
06/11/2020 12:30,23.2232,5.9726,23.9789276,7.9632,2.3226,8.295,15.26,3.65,15.69044614,22.8332,7.7226,24.10380827,7.9632,2.3226,8.295,14.87,5.4,15.82014222
06/11/2020 13:00,22.92576,5.69918,23.62352904,7.26576,2.11918,7.5685,15.66,3.58,16.06399701,22.62576,7.27918,23.76786648,7.26576,2.11918,7.5685,15.36,5.16,16.20355517
06/11/2020 13:30,23.48208,4.30394,23.87324822,3.20208,0.93394,3.3355,20.28,3.37,20.55809573,23.01208,5.89394,23.75488065,3.20208,0.93394,3.3355,19.81,4.96,20.42150092
06/11/2020 14:00,22.34368,2.54024,22.4876156,1.54368,0.45024,1.608,20.8,2.09,20.9047387,21.92368,4.58024,22.39701639,1.54368,0.45024,1.608,20.38,4.13,20.79426123
06/11/2020 14:30,21.94512,2.20316,22.05543484,1.48512,0.43316,1.547,20.46,1.77,20.53641887,21.93512,4.72316,22.43786375,1.48512,0.43316,1.547,20.45,4.29,20.8951334
06/11/2020 15:00,22.01792,2.19356,22.12691815,1.17792,0.34356,1.227,20.84,1.85,20.92195259,22.16792,4.83356,22.68876328,1.17792,0.34356,1.227,20.99,4.49,21.46485965
06/11/2020 15:30,21.76024,1.75132,21.83060161,0.69024,0.20132,0.719,21.07,1.55,21.12693541,21.80024,4.43132,22.2460572,0.69024,0.20132,0.719,21.11,4.23,21.52963074
06/11/2020 16:00,22.01112,1.66116,22.07371415,0.38112,0.11116,0.397,21.63,1.55,21.68546518,22.01112,4.08116,22.38627416,0.38112,0.11116,0.397,21.63,3.97,21.99131192
06/11/2020 16:30,23.03168,1.85174,23.10599975,0.21168,0.06174,0.2205,22.82,1.79,22.89009611,22.72168,4.12174,23.09249841,0.21168,0.06174,0.2205,22.51,4.06,22.87320922
06/11/2020 17:00,24,2.03,24.08569908,0,0,0,24,2.03,24.08569908,23.57,3.96,23.90034519,0,0,0,23.57,3.96,23.90034519
06/11/2020 17:30,24.9,2.41,25.01635665,0,0,0,24.9,2.41,25.01635665,24.4,4.14,24.74872926,0,0,0,24.4,4.14,24.74872926
06/11/2020 18:00,24.95,2.22,25.04857082,0,0,0,24.95,2.22,25.04857082,24.55,4.21,24.90836406,0,0,0,24.55,4.21,24.90836406
06/11/2020 18:30,24.44,2.15,24.53438607,0,0,0,24.44,2.15,24.53438607,24.02,4.11,24.36908903,0,0,0,24.02,4.11,24.36908903
06/11/2020 19:00,23.06,1.51,23.10938554,0,0,0,23.06,1.51,23.10938554,22.75,3.53,23.02223708,0,0,0,22.75,3.53,23.02223708
06/11/2020 19:30,21.29,0.77,21.30391983,0,0,0,21.29,0.77,21.30391983,21.11,2.99,21.32069886,0,0,0,21.11,2.99,21.32069886
06/11/2020 20:00,20.53,0.5,20.53608775,0,0,0,20.53,0.5,20.53608775,20.35,2.86,20.54999027,0,0,0,20.35,2.86,20.54999027
06/11/2020 20:30,20.18,0.65,20.19046557,0,0,0,20.18,0.65,20.19046557,20.04,2.62,20.2105418,0,0,0,20.04,2.62,20.2105418
06/11/2020 21:00,19.81,0.73,19.82344571,0,0,0,19.81,0.73,19.82344571,19.91,3.17,20.16077875,0,0,0,19.91,3.17,20.16077875
06/11/2020 21:30,19.18,2.52,19.34483911,0,0,0,19.18,2.52,19.34483911,18.82,3.1,19.0736048,0,0,0,18.82,3.1,19.0736048
06/11/2020 22:00,18.62,3,18.86012725,0,0,0,18.62,3,18.86012725,18.01,0.13,18.01046918,0,0,0,18.01,0.13,18.01046918
06/11/2020 22:30,17.33,1.82,17.42530631,0,0,0,17.33,1.82,17.42530631,16.82,0.88,16.84300448,0,0,0,16.82,0.88,16.84300448
06/11/2020 23:00,15.72,-0.74,15.73740766,0,0,0,15.72,-0.74,15.73740766,15.96,1.51,16.03127256,0,0,0,15.96,1.51,16.03127256
06/11/2020 23:30,14.76,-0.46,14.76716628,0,0,0,14.76,-0.46,14.76716628,14.85,1.05,14.88707493,0,0,0,14.85,1.05,14.88707493
07/11/2020 00:00,14.28,0.2,14.28140049,0,0,0,14.28,0.2,14.28140049,14.29,0.52,14.29945803,0,0,0,14.29,0.52,14.29945803
07/11/2020 00:30,14.07,-0.4,14.07568471,0,0,0,14.07,-0.4,14.07568471,14.09,0.42,14.09625837,0,0,0,14.09,0.42,14.09625837
07/11/2020 01:00,14.07,0.4,14.07568471,0,0,0,14.07,0.4,14.07568471,14.03,0.42,14.03628512,0,0,0,14.03,0.42,14.03628512
07/11/2020 01:30,14.07,1.49,14.14867485,0,0,0,14.07,1.49,14.14867485,13.79,-2.81,14.07338623,0,0,0,13.79,-2.81,14.07338623
07/11/2020 02:00,13.59,0.68,13.60700187,0,0,0,13.59,0.68,13.60700187,13.4,-2.26,13.58924575,0,0,0,13.4,-2.26,13.58924575
07/11/2020 02:30,13.11,-0.57,13.12238545,0,0,0,13.11,-0.57,13.12238545,13.23,-0.47,13.23834582,0,0,0,13.23,-0.47,13.23834582
07/11/2020 03:00,13.01,-0.72,13.0299079,0,0,0,13.01,-0.72,13.0299079,13.16,-0.47,13.16839018,0,0,0,13.16,-0.47,13.16839018
07/11/2020 03:30,12.73,-1.05,12.77322982,0,0,0,12.73,-1.05,12.77322982,12.93,0,12.93,0,0,0,12.93,0,12.93
07/11/2020 04:00,12.53,-1.2,12.58733093,0,0,0,12.53,-1.2,12.58733093,12.86,0.41,12.86653411,0,0,0,12.86,0.41,12.86653411
07/11/2020 04:30,12.43,-1.61,12.53383421,0,0,0,12.43,-1.61,12.53383421,12.59,0.69,12.60889369,0,0,0,12.59,0.69,12.60889369
07/11/2020 05:00,12.43,-1.9,12.57437474,0,0,0,12.43,-1.9,12.57437474,12.65,0.8,12.6752712,0,0,0,12.65,0.8,12.6752712
07/11/2020 05:30,12.78,-2.02,12.93865526,0,0,0,12.78,-2.02,12.93865526,13.03,1.12,13.07804649,0,0,0,13.03,1.12,13.07804649
07/11/2020 06:00,12.9,-1.91,13.04063265,0,0,0,12.9,-1.91,13.04063265,13.14,1.2,13.19468075,0,0,0,13.14,1.2,13.19468075
07/11/2020 06:30,13.92,0.82,13.94413138,0,0,0,13.92,0.82,13.94413138,13.53,-1.27,13.58947387,0,0,0,13.53,-1.27,13.58947387
07/11/2020 07:00,15.08,3.36,15.44978964,0,0,0,15.08,3.36,15.44978964,14.38,-2.77,14.64436069,0,0,0,14.38,-2.77,14.64436069
07/11/2020 07:30,15.89296,3.30878,16.23373656,0.13296,0.03878,0.1385,15.76,3.27,16.09566712,15.30296,-2.23122,15.46476406,0.13296,0.03878,0.1385,15.17,-2.27,15.33889827
07/11/2020 08:00,16.44592,3.77756,16.8741887,0.50592,0.14756,0.527,15.94,3.63,16.34810387,15.71592,-2.29244,15.88223607,0.50592,0.14756,0.527,15.21,-2.44,15.40447013
07/11/2020 08:30,16.91584,1.82712,17.01422964,1.15584,0.33712,1.204,15.76,1.49,15.83027795,16.76584,0.67712,16.77950781,1.15584,0.33712,1.204,15.61,0.34,15.61370232
07/11/2020 09:00,17.86112,1.03616,17.89114963,1.46112,0.42616,1.522,16.4,0.61,16.41134059,17.94112,2.32616,18.09129092,1.46112,0.42616,1.522,16.48,1.9,16.58916514
07/11/2020 09:30,17.9596,0.1503,17.9602289,3.1896,0.9303,3.3225,14.77,-0.78,14.79058146,18.0996,4.7503,18.71258588,3.1896,0.9303,3.3225,14.91,3.82,15.39157237
07/11/2020 10:00,17.8224,0.1857,17.82336742,4.4424,1.2957,4.6275,13.38,-1.11,13.42596365,17.8724,5.1157,18.59013363,4.4424,1.2957,4.6275,13.43,3.82,13.96271105
07/11/2020 10:30,17.75928,0.68604,17.7725259,5.84928,1.70604,6.093,11.91,-1.02,11.95359778,17.93928,5.56604,18.7829329,5.84928,1.70604,6.093,12.09,3.86,12.69124501
07/11/2020 11:00,18.14336,0.82098,18.16192501,5.52336,1.61098,5.7535,12.62,-0.79,12.64470245,18.26336,5.50098,19.07383285,5.52336,1.61098,5.7535,12.74,3.89,13.32064938
07/11/2020 11:30,17.91088,1.11484,17.94554236,6.53088,1.90484,6.803,11.38,-0.79,11.40738796,18.14088,5.97484,19.09948272,6.53088,1.90484,6.803,11.61,4.07,12.30272328
07/11/2020 12:00,17.53152,2.13586,17.66114638,8.35152,2.43586,8.6995,9.18,-0.3,9.184900653,17.61152,5.94586,18.58813836,8.35152,2.43586,8.6995,9.26,3.51,9.902913713
07/11/2020 12:30,17.67632,2.70976,17.88281544,6.13632,1.78976,6.392,11.54,0.92,11.57661436,17.44632,2.97976,17.69895622,6.13632,1.78976,6.392,11.31,1.19,11.37243158
07/11/2020 13:00,17.21792,2.64106,17.4192987,6.51792,1.90106,6.7895,10.7,0.74,10.72555826,17.02792,2.98106,17.28689614,6.51792,1.90106,6.7895,10.51,1.08,10.56534429
07/11/2020 13:30,17.5856,1.4208,17.64290226,2.7456,0.8008,2.86,14.84,0.62,14.85294584,17.2356,1.8808,17.33791556,2.7456,0.8008,2.86,14.49,1.08,14.5301927
07/11/2020 14:00,17.43208,0.82894,17.45177798,2.84208,0.82894,2.9605,14.59,0,14.59,17.16208,1.81894,17.2582019,2.84208,0.82894,2.9605,14.32,0.99,14.35418058
07/11/2020 14:30,16.88072,1.50146,16.94736233,3.57072,1.04146,3.7195,13.31,0.46,13.31794654,16.63072,1.82146,16.73016928,3.57072,1.04146,3.7195,13.06,0.78,13.08327176
07/11/2020 15:00,16.8168,1.1824,16.8583164,2.4768,0.7224,2.58,14.34,0.46,14.34737607,16.5968,1.7124,16.68490587,2.4768,0.7224,2.58,14.12,0.99,14.15466354
07/11/2020 15:30,17.03984,0.66412,17.05277698,0.93984,0.27412,0.979,16.1,0.39,16.10472291,16.74984,0.84412,16.77109652,0.93984,0.27412,0.979,15.81,0.57,15.82027181
07/11/2020 16:00,17.35272,-0.28254,17.35502003,0.40272,0.11746,0.4195,16.95,-0.4,16.95471911,17.04272,0.68746,17.05657956,0.40272,0.11746,0.4195,16.64,0.57,16.64975976
07/11/2020 16:30,18.35184,-0.34988,18.35517495,0.17184,0.05012,0.179,18.18,-0.4,18.18439991,18.09184,0.98012,18.1183694,0.17184,0.05012,0.179,17.92,0.93,17.94411603
07/11/2020 17:00,20.07,2.73,20.25482165,0,0,0,20.07,2.73,20.25482165,19.48,0.09,19.4802079,0,0,0,19.48,0.09,19.4802079
07/11/2020 17:30,21.37,2.73,21.54367192,0,0,0,21.37,2.73,21.54367192,20.33,-0.83,20.34693589,0,0,0,20.33,-0.83,20.34693589
07/11/2020 18:00,21.5,2.84,21.68676094,0,0,0,21.5,2.84,21.68676094,20.47,-0.83,20.48682015,0,0,0,20.47,-0.83,20.48682015
07/11/2020 18:30,21.43,2.92,21.62802118,0,0,0,21.43,2.92,21.62802118,20.43,-0.74,20.44339747,0,0,0,20.43,-0.74,20.44339747
07/11/2020 19:00,20.76,2.72,20.9374306,0,0,0,20.76,2.72,20.9374306,19.9,-0.89,19.91989207,0,0,0,19.9,-0.89,19.91989207
07/11/2020 19:30,19.62,2.57,19.78760471,0,0,0,19.62,2.57,19.78760471,19.05,-0.02,19.0500105,0,0,0,19.05,-0.02,19.0500105
07/11/2020 20:00,18.52,-0.41,18.52453778,0,0,0,18.52,-0.41,18.52453778,18.18,0.75,18.19546372,0,0,0,18.18,0.75,18.19546372
07/11/2020 20:30,18,-0.44,18.00537697,0,0,0,18,-0.44,18.00537697,17.72,0.64,17.7315538,0,0,0,17.72,0.64,17.7315538
07/11/2020 21:00,17.26,-0.61,17.27077589,0,0,0,17.26,-0.61,17.27077589,17.07,0.64,17.08199344,0,0,0,17.07,0.64,17.08199344
07/11/2020 21:30,16.47,-0.61,16.48129243,0,0,0,16.47,-0.61,16.48129243,16.27,0.5,16.27768104,0,0,0,16.27,0.5,16.27768104
07/11/2020 22:00,15.7,0.28,15.70249662,0,0,0,15.7,0.28,15.70249662,15.32,-3.45,15.70365881,0,0,0,15.32,-3.45,15.70365881
07/11/2020 22:30,14.91,2.36,15.09561857,0,0,0,14.91,2.36,15.09561857,14.23,-3.54,14.66371372,0,0,0,14.23,-3.54,14.66371372
07/11/2020 23:00,14.04,2.27,14.222324,0,0,0,14.04,2.27,14.222324,13.48,-3.79,14.00266046,0,0,0,13.48,-3.79,14.00266046
07/11/2020 23:30,13.37,2.35,13.57495488,0,0,0,13.37,2.35,13.57495488,12.67,-4.28,13.37338028,0,0,0,12.67,-4.28,13.37338028
08/11/2020 00:00,12.56,0.66,12.57732881,0,0,0,12.56,0.66,12.57732881,12.27,-2.8,12.58542411,0,0,0,12.27,-2.8,12.58542411
08/11/2020 00:30,12.36,-0.56,12.37267958,0,0,0,12.36,-0.56,12.37267958,12.27,-1.69,12.38583869,0,0,0,12.27,-1.69,12.38583869
08/11/2020 01:00,12.36,-0.44,12.36782924,0,0,0,12.36,-0.44,12.36782924,12.24,-1.69,12.35611994,0,0,0,12.24,-1.69,12.35611994
08/11/2020 01:30,12.26,-0.44,12.26789305,0,0,0,12.26,-0.44,12.26789305,12.15,-1.69,12.26697192,0,0,0,12.15,-1.69,12.26697192
08/11/2020 02:00,11.88,-0.64,11.89722657,0,0,0,11.88,-0.64,11.89722657,11.85,-1.57,11.95355177,0,0,0,11.85,-1.57,11.95355177
08/11/2020 02:30,11.59,-0.86,11.62186302,0,0,0,11.59,-0.86,11.62186302,11.66,-1.37,11.74020869,0,0,0,11.66,-1.37,11.74020869
08/11/2020 03:00,11.36,-1.08,11.41122255,0,0,0,11.36,-1.08,11.41122255,11.44,-1.09,11.49181013,0,0,0,11.44,-1.09,11.49181013
08/11/2020 03:30,11.24,-1.52,11.34231017,0,0,0,11.24,-1.52,11.34231017,11.41,-0.58,11.42473194,0,0,0,11.41,-0.58,11.42473194
08/11/2020 04:00,11.01,-1.62,11.12854438,0,0,0,11.01,-1.62,11.12854438,11.22,-0.47,11.22983971,0,0,0,11.22,-0.47,11.22983971
08/11/2020 04:30,10.83,-1.55,10.94035648,0,0,0,10.83,-1.55,10.94035648,11.1,-0.47,11.10994599,0,0,0,11.1,-0.47,11.10994599
08/11/2020 05:00,10.83,-1.55,10.94035648,0,0,0,10.83,-1.55,10.94035648,10.99,-0.47,11.00004545,0,0,0,10.99,-0.47,11.00004545
08/11/2020 05:30,10.83,-1.68,10.9595301,0,0,0,10.83,-1.68,10.9595301,11.04,-0.51,11.05177361,0,0,0,11.04,-0.51,11.05177361
08/11/2020 06:00,11.13,-1.74,11.26518975,0,0,0,11.13,-1.74,11.26518975,11.32,-0.48,11.33017211,0,0,0,11.32,-0.48,11.33017211
08/11/2020 06:30,11.51,-1.65,11.62766529,0,0,0,11.51,-1.65,11.62766529,11.61,-0.48,11.61991824,0,0,0,11.61,-0.48,11.61991824
08/11/2020 07:00,12.03,-1.51,12.12439689,0,0,0,12.03,-1.51,12.12439689,12.07,-0.42,12.07730516,0,0,0,12.07,-0.42,12.07730516
08/11/2020 07:30,12.55,-1.26,12.6130924,0,0,0,12.55,-1.26,12.6130924,12.54,-0.42,12.54703152,0,0,0,12.54,-0.42,12.54703152
08/11/2020 08:00,13.38328,-0.29946,13.38662989,0.17328,0.05054,0.1805,13.21,-0.35,13.21463583,13.17328,-1.87946,13.30667787,0.17328,0.05054,0.1805,13,-1.93,13.14248454
08/11/2020 08:30,14.17312,0.31966,14.17672434,0.27312,0.07966,0.2845,13.9,0.24,13.90207179,13.92312,-1.78034,14.03648393,0.27312,0.07966,0.2845,13.65,-1.86,13.77614242
08/11/2020 09:00,15.05744,2.00592,15.19046459,0.39744,0.11592,0.414,14.66,1.89,14.78132944,14.57744,-1.74408,14.68140225,0.39744,0.11592,0.414,14.18,-1.86,14.30146846
08/11/2020 09:30,16.00888,2.53134,16.20777348,0.75888,0.22134,0.7905,15.25,2.31,15.42396188,15.47888,-1.50866,15.55222753,0.75888,0.22134,0.7905,14.72,-1.73,14.82131236
08/11/2020 10:00,16.6764,2.9202,16.93014722,1.1664,0.3402,1.215,15.51,2.58,15.72311992,16.0464,-1.4298,16.10997458,1.1664,0.3402,1.215,14.88,-1.77,14.9849024
08/11/2020 10:30,17.44232,3.25776,17.74394339,1.43232,0.41776,1.492,16.01,2.84,16.25994157,16.74232,-1.27224,16.79058884,1.43232,0.41776,1.492,15.31,-1.69,15.40299322
08/11/2020 11:00,17.70928,3.10854,17.9800339,1.46928,0.42854,1.5305,16.24,2.68,16.45964763,17.03928,-1.26146,17.08591069,1.46928,0.42854,1.5305,15.57,-1.69,15.66144949
08/11/2020 11:30,17.91584,2.96462,18.15946846,0.73584,0.21462,0.7665,17.18,2.75,17.39870397,17.11584,-1.32538,17.16707928,0.73584,0.21462,0.7665,16.38,-1.54,16.45223389
08/11/2020 12:00,18.56976,3.10868,18.82816714,1.22976,0.35868,1.281,17.34,2.75,17.55671097,17.69976,-1.27132,17.74535879,1.22976,0.35868,1.281,16.47,-1.63,16.55046223
08/11/2020 12:30,19.10936,3.08148,19.35621757,0.99936,0.29148,1.041,18.11,2.79,18.32365138,18.19936,-1.30852,18.24634015,0.99936,0.29148,1.041,17.2,-1.6,17.27425831
08/11/2020 13:00,19.24192,3.31806,19.52590606,1.26192,0.36806,1.3145,17.98,2.95,18.22039791,18.33192,-1.11194,18.36561193,1.26192,0.36806,1.3145,17.07,-1.48,17.13403922
08/11/2020 13:30,19.53384,3.17862,19.79076881,0.78384,0.22862,0.8165,18.75,2.95,18.98064804,18.62384,-1.16138,18.66001661,0.78384,0.22862,0.8165,17.84,-1.39,17.89406885
08/11/2020 14:00,19.67056,3.19808,19.92883956,0.85056,0.24808,0.886,18.82,2.95,19.04980052,18.76056,-1.23192,18.80096376,0.85056,0.24808,0.886,17.91,-1.48,17.97104616
08/11/2020 14:30,19.01448,3.04464,19.25669448,0.80448,0.23464,0.838,18.21,2.81,18.4255312,18.27448,-1.36536,18.32541479,0.80448,0.23464,0.838,17.47,-1.6,17.54311546
08/11/2020 15:00,19.04496,3.14228,19.30244609,0.86496,0.25228,0.901,18.18,2.89,18.4082726,18.24496,-1.34772,18.29466902,0.86496,0.25228,0.901,17.38,-1.6,17.45349249
08/11/2020 15:30,19.2992,2.8981,19.51558619,0.4392,0.1281,0.4575,18.86,2.77,19.06233197,18.4992,-1.4719,18.55766392,0.4392,0.1281,0.4575,18.06,-1.6,18.13073633
08/11/2020 16:00,19.89384,2.91112,20.10570789,0.24384,0.07112,0.254,19.65,2.84,19.85417085,19.06384,-1.45888,19.11957966,0.24384,0.07112,0.254,18.82,-1.53,18.8820894
08/11/2020 16:30,20.52008,-0.83956,20.53724773,0.07008,0.02044,0.073,20.45,-0.86,20.46807514,20.30008,2.54044,20.45842329,0.07008,0.02044,0.073,20.23,2.52,20.38635083
08/11/2020 17:00,21.37,-1.03,21.39480778,0,0,0,21.37,-1.03,21.39480778,21.26,3.32,21.51766716,0,0,0,21.26,3.32,21.51766716
08/11/2020 17:30,22.21,-0.69,22.22071556,0,0,0,22.21,-0.69,22.22071556,22.03,3.55,22.31419727,0,0,0,22.03,3.55,22.31419727
08/11/2020 18:00,21.92,-0.64,21.92934108,0,0,0,21.92,-0.64,21.92934108,21.78,3.29,22.0270856,0,0,0,21.78,3.29,22.0270856
08/11/2020 18:30,21.77,1.83,21.84678008,0,0,0,21.77,1.83,21.84678008,21.14,0.75,21.15329998,0,0,0,21.14,0.75,21.15329998
08/11/2020 19:00,20.94,1.39,20.98608348,0,0,0,20.94,1.39,20.98608348,20.41,0.68,20.42132464,0,0,0,20.41,0.68,20.42132464
08/11/2020 19:30,19.99,1,20.01499688,0,0,0,19.99,1,20.01499688,19.53,0.58,19.53861049,0,0,0,19.53,0.58,19.53861049
08/11/2020 20:00,19.16,1.13,19.1932931,0,0,0,19.16,1.13,19.1932931,18.7,0.52,18.70722855,0,0,0,18.7,0.52,18.70722855
08/11/2020 20:30,18.8,1.23,18.84019374,0,0,0,18.8,1.23,18.84019374,18.23,0.39,18.23417122,0,0,0,18.23,0.39,18.23417122
08/11/2020 21:00,17.85,1.64,17.92518061,0,0,0,17.85,1.64,17.92518061,17.42,-1.35,17.47223226,0,0,0,17.42,-1.35,17.47223226
08/11/2020 21:30,16.82,1.01,16.85029673,0,0,0,16.82,1.01,16.85029673,16.63,-0.51,16.63781837,0,0,0,16.63,-0.51,16.63781837
08/11/2020 22:00,16.03,0.78,16.0489657,0,0,0,16.03,0.78,16.0489657,15.93,-0.51,15.93816175,0,0,0,15.93,-0.51,15.93816175
08/11/2020 22:30,14.94,-1.11,14.98117819,0,0,0,14.94,-1.11,14.98117819,15.3,1.34,15.35856764,0,0,0,15.3,1.34,15.35856764
08/11/2020 23:00,13.9,-2.16,14.06682622,0,0,0,13.9,-2.16,14.06682622,14.34,1.77,14.44882348,0,0,0,14.34,1.77,14.44882348
08/11/2020 23:30,13.11,-2.4,13.3278693,0,0,0,13.11,-2.4,13.3278693,13.48,2.11,13.64413794,0,0,0,13.48,2.11,13.64413794
09/11/2020 00:00,12.74,-2.29,12.9441763,0,0,0,12.74,-2.29,12.9441763,12.85,1.09,12.89614671,0,0,0,12.85,1.09,12.89614671
09/11/2020 00:30,12.99,0.45,12.99779212,0,0,0,12.99,0.45,12.99779212,12.85,-0.73,12.87071871,0,0,0,12.85,-0.73,12.87071871
09/11/2020 01:00,12.87,-0.2,12.87155391,0,0,0,12.87,-0.2,12.87155391,12.75,-0.73,12.77088094,0,0,0,12.75,-0.73,12.77088094
09/11/2020 01:30,12.87,0,12.87,0,0,0,12.87,0,12.87,12.62,-0.79,12.64470245,0,0,0,12.62,-0.79,12.64470245
09/11/2020 02:00,12.65,0.33,12.65430362,0,0,0,12.65,0.33,12.65430362,12.51,-0.79,12.53491923,0,0,0,12.51,-0.79,12.53491923
09/11/2020 02:30,12.18,0.05,12.18010263,0,0,0,12.18,0.05,12.18010263,12.05,-0.91,12.08431214,0,0,0,12.05,-0.91,12.08431214
09/11/2020 03:00,12.03,0,12.03,0,0,0,12.03,0,12.03,11.92,-0.91,11.95468527,0,0,0,11.92,-0.91,11.95468527
09/11/2020 03:30,12.09,0.41,12.09695003,0,0,0,12.09,0.41,12.09695003,11.96,-0.91,11.9945696,0,0,0,11.96,-0.91,11.9945696
09/11/2020 04:00,11.64,-0.42,11.64757485,0,0,0,11.64,-0.42,11.64757485,11.63,-0.95,11.66873601,0,0,0,11.63,-0.95,11.66873601
09/11/2020 04:30,11.81,-0.02,11.81001693,0,0,0,11.81,-0.02,11.81001693,11.72,-0.9,11.75450552,0,0,0,11.72,-0.9,11.75450552
09/11/2020 05:00,11.97,0.21,11.97184196,0,0,0,11.97,0.21,11.97184196,11.89,-0.68,11.90942904,0,0,0,11.89,-0.68,11.90942904
09/11/2020 05:30,12.26,0.32,12.26417547,0,0,0,12.26,0.32,12.26417547,12.22,-0.5,12.23022485,0,0,0,12.22,-0.5,12.23022485
09/11/2020 06:00,12.98,0.39,12.98585769,0,0,0,12.98,0.39,12.98585769,12.9,-0.41,12.90651386,0,0,0,12.9,-0.41,12.90651386
09/11/2020 06:30,15.62,2.59,15.83327193,0,0,0,15.62,2.59,15.83327193,15.02,0.43,15.02615387,0,0,0,15.02,0.43,15.02615387
09/11/2020 07:00,17.67,2.68,17.87208158,0,0,0,17.67,2.68,17.87208158,17.07,2.26,17.21895758,0,0,0,17.07,2.26,17.21895758
09/11/2020 07:30,19.1,0.56,19.10820766,0,0,0,19.1,0.56,19.10820766,18.67,4.36,19.17233684,0,0,0,18.67,4.36,19.17233684
09/11/2020 08:00,21.12344,2.23642,21.24149928,0.19344,0.05642,0.2015,20.93,2.18,21.04322456,20.54344,4.01642,20.93238058,0.19344,0.05642,0.2015,20.35,3.96,20.73171725
09/11/2020 08:30,22.36568,4.86624,22.88894785,0.29568,0.08624,0.308,22.07,4.78,22.58170277,21.43568,2.84624,21.62381694,0.29568,0.08624,0.308,21.14,2.76,21.319409
09/11/2020 09:00,22.23448,4.55714,22.69668755,0.50448,0.14714,0.5255,21.73,4.41,22.17297905,21.38448,2.97714,21.59072364,0.50448,0.14714,0.5255,20.88,2.83,21.07091123
09/11/2020 09:30,22.6804,4.9047,23.2046682,0.7704,0.2247,0.8025,21.91,4.68,22.40425183,21.9104,3.3747,22.16876695,0.7704,0.2247,0.8025,21.14,3.15,21.37339702
09/11/2020 10:00,22.89088,4.93734,23.41729518,0.71088,0.20734,0.7405,22.18,4.73,22.67874115,21.91088,3.00734,22.11630069,0.71088,0.20734,0.7405,21.2,2.8,21.38410625
09/11/2020 10:30,23.1656,5.1858,23.73894574,0.9456,0.2758,0.985,22.22,4.91,22.75602118,22.0956,3.2158,22.32838796,0.9456,0.2758,0.985,21.15,2.94,21.35336273
09/11/2020 11:00,23.38888,4.94634,23.9061914,0.87888,0.25634,0.9155,22.51,4.69,22.9933947,22.45888,3.38634,22.71274069,0.87888,0.25634,0.9155,21.58,3.13,21.80580886
09/11/2020 11:30,22.83288,4.92334,23.35764727,1.14288,0.33334,1.1905,21.69,4.59,22.17034506,22.10288,3.38334,22.36032857,1.14288,0.33334,1.1905,20.96,3.05,21.18074833
09/11/2020 12:00,22.6136,5.1598,23.1947934,1.9536,0.5698,2.035,20.66,4.59,21.16373549,21.8736,3.6198,22.17109219,1.9536,0.5698,2.035,19.92,3.05,20.15214381
09/11/2020 12:30,22.8528,4.5529,23.30191765,1.0728,0.3129,1.1175,21.78,4.24,22.18887108,22.0628,3.0929,22.27853618,1.0728,0.3129,1.1175,20.99,2.78,21.17329686
09/11/2020 13:00,21.66904,5.14472,22.27140405,3.95904,1.15472,4.124,17.71,3.99,18.15390316,21.39904,4.02472,21.77423441,3.95904,1.15472,4.124,17.44,2.87,17.67457213
09/11/2020 13:30,21.1796,5.5778,21.90176497,4.9296,1.4378,5.135,16.25,4.14,16.76908167,20.9896,4.2678,21.4190902,4.9296,1.4378,5.135,16.06,2.83,16.30743695
09/11/2020 14:00,21.56096,4.30528,21.98659664,1.56096,0.45528,1.626,20,3.85,20.36719176,21.37096,3.28528,21.62200259,1.56096,0.45528,1.626,19.81,2.83,20.01112191
09/11/2020 14:30,21.26024,4.12132,21.65601726,0.93024,0.27132,0.969,20.33,3.85,20.69133635,21.10024,3.10132,21.32693869,0.93024,0.27132,0.969,20.17,2.83,20.36756736
09/11/2020 15:00,21.17552,4.01786,21.55332564,0.57552,0.16786,0.5995,20.6,3.85,20.95668151,21.04552,2.99786,21.25796502,0.57552,0.16786,0.5995,20.47,2.83,20.66469937
09/11/2020 15:30,21.4432,3.2901,21.69413709,0.3432,0.1001,0.3575,21.1,3.19,21.33977741,21.5432,3.7201,21.86203582,0.3432,0.1001,0.3575,21.2,3.62,21.50684542
09/11/2020 16:00,22.30944,0.93692,22.32910505,0.22944,0.06692,0.239,22.08,0.87,22.0971333,22.54944,6.17692,23.38015366,0.22944,0.06692,0.239,22.32,6.11,23.14118623
09/11/2020 16:30,23.3008,1.0019,23.32233016,0.0408,0.0119,0.0425,23.26,0.99,23.28105882,23.5208,6.2019,24.32471164,0.0408,0.0119,0.0425,23.48,6.19,24.28222601
09/11/2020 17:00,24.32,1.23,24.35108416,0,0,0,24.32,1.23,24.35108416,24.2,5.8,24.88533705,0,0,0,24.2,5.8,24.88533705
09/11/2020 17:30,24.37,1.23,24.40102047,0,0,0,24.37,1.23,24.40102047,24.09,5.27,24.65970397,0,0,0,24.09,5.27,24.65970397
09/11/2020 18:00,24.65,1.4,24.68972458,0,0,0,24.65,1.4,24.68972458,24.45,5.71,25.10789916,0,0,0,24.45,5.71,25.10789916
09/11/2020 18:30,24.07,1.16,24.0979356,0,0,0,24.07,1.16,24.0979356,23.96,5.71,24.63099064,0,0,0,23.96,5.71,24.63099064
