Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
09/11/2020 19:00,23.08,0.78,23.09317648,0,0,0,23.08,0.78,23.09317648,23.35,5.81,24.06197415,0,0,0,23.35,5.81,24.06197415
09/11/2020 19:30,22.3,3,22.50088887,0,0,0,22.3,3,22.50088887,21.91,2.86,22.09587518,0,0,0,21.91,2.86,22.09587518
09/11/2020 20:00,21.23,2.94,21.43260367,0,0,0,21.23,2.94,21.43260367,20.91,2.35,21.04163967,0,0,0,20.91,2.35,21.04163967
09/11/2020 20:30,21.14,3,21.35180554,0,0,0,21.14,3,21.35180554,20.86,2.47,21.00572541,0,0,0,20.86,2.47,21.00572541
09/11/2020 21:00,19.94,1.9,20.03031702,0,0,0,19.94,1.9,20.03031702,20,2.62,20.17088,0,0,0,20,2.62,20.17088
09/11/2020 21:30,18.6,-0.32,18.60275248,0,0,0,18.6,-0.32,18.60275248,18.85,3.93,19.25532134,0,0,0,18.85,3.93,19.25532134
09/11/2020 22:00,18.05,2.16,18.17878159,0,0,0,18.05,2.16,18.17878159,17.57,0.87,17.59152637,0,0,0,17.57,0.87,17.59152637
09/11/2020 22:30,15.92,1.49,15.98957473,0,0,0,15.92,1.49,15.98957473,15.54,0.41,15.54540768,0,0,0,15.54,0.41,15.54540768
09/11/2020 23:00,14.8,1.11,14.84156663,0,0,0,14.8,1.11,14.84156663,14.46,-0.7,14.47693338,0,0,0,14.46,-0.7,14.47693338
09/11/2020 23:30,14.35,3.65,14.80692406,0,0,0,14.35,3.65,14.80692406,13.56,-2.92,13.87083271,0,0,0,13.56,-2.92,13.87083271
10/11/2020 00:00,13.58,3.74,14.08559548,0,0,0,13.58,3.74,14.08559548,12.92,-3.16,13.30082704,0,0,0,12.92,-3.16,13.30082704
10/11/2020 00:30,13.36,3.38,13.78092885,0,0,0,13.36,3.38,13.78092885,12.73,-3.11,13.10438858,0,0,0,12.73,-3.11,13.10438858
10/11/2020 01:00,13.01,0.64,13.02573223,0,0,0,13.01,0.64,13.02573223,13.09,-0.53,13.10072517,0,0,0,13.09,-0.53,13.10072517
10/11/2020 01:30,12.72,0.46,12.72831489,0,0,0,12.72,0.46,12.72831489,12.77,-0.95,12.80528797,0,0,0,12.77,-0.95,12.80528797
10/11/2020 02:00,12.57,0.51,12.58034181,0,0,0,12.57,0.51,12.58034181,12.66,-0.65,12.67667543,0,0,0,12.66,-0.65,12.67667543
10/11/2020 02:30,12.29,0.63,12.30613668,0,0,0,12.29,0.63,12.30613668,12.24,-1.21,12.2996626,0,0,0,12.24,-1.21,12.2996626
10/11/2020 03:00,12.06,0.74,12.08268182,0,0,0,12.06,0.74,12.08268182,11.97,-1.34,12.04477065,0,0,0,11.97,-1.34,12.04477065
10/11/2020 03:30,11.92,0.66,11.93825783,0,0,0,11.92,0.66,11.93825783,11.88,-1.28,11.94875726,0,0,0,11.88,-1.28,11.94875726
10/11/2020 04:00,11.77,0.53,11.78192684,0,0,0,11.77,0.53,11.78192684,11.81,-1.18,11.86880365,0,0,0,11.81,-1.18,11.86880365
10/11/2020 04:30,11.77,0.62,11.78631834,0,0,0,11.77,0.62,11.78631834,11.81,-1.26,11.87702404,0,0,0,11.81,-1.26,11.87702404
10/11/2020 05:00,11.92,0.74,11.94294771,0,0,0,11.92,0.74,11.94294771,11.81,-1.33,11.88465397,0,0,0,11.81,-1.33,11.88465397
10/11/2020 05:30,12.23,0.74,12.25236712,0,0,0,12.23,0.74,12.25236712,12.1,-1.33,12.17287558,0,0,0,12.1,-1.33,12.17287558
10/11/2020 06:00,13.14,0.59,13.15323914,0,0,0,13.14,0.59,13.15323914,13.15,-0.13,13.15064257,0,0,0,13.15,-0.13,13.15064257
10/11/2020 06:30,15.6,2.75,15.84053345,0,0,0,15.6,2.75,15.84053345,15.26,0.63,15.27299905,0,0,0,15.26,0.63,15.27299905
10/11/2020 07:00,17.73,3.98,18.17122175,0,0,0,17.73,3.98,18.17122175,17.14,0.44,17.14564668,0,0,0,17.14,0.44,17.14564668
10/11/2020 07:30,19.59,1.38,19.63854628,0,0,0,19.59,1.38,19.63854628,19.59,4.35,20.06715226,0,0,0,19.59,4.35,20.06715226
10/11/2020 08:00,20.72928,1.55604,20.7875999,0.08928,0.02604,0.093,20.64,1.53,20.69663016,20.57928,4.91604,21.15831313,0.08928,0.02604,0.093,20.49,4.89,21.06542665
10/11/2020 08:30,21.23728,1.83504,21.31641231,0.25728,0.07504,0.268,20.98,1.76,21.05369326,21.10728,5.60504,21.83881275,0.25728,0.07504,0.268,20.85,5.53,21.57089242
10/11/2020 09:00,21.07824,1.57032,21.13665315,0.37824,0.11032,0.394,20.7,1.46,20.75142405,21.18824,5.85032,21.98107728,0.37824,0.11032,0.394,20.81,5.74,21.58711884
10/11/2020 09:30,21.49688,1.57034,21.5541601,0.68688,0.20034,0.7155,20.81,1.37,20.85504735,21.62688,5.94034,22.42787502,0.68688,0.20034,0.7155,20.94,5.74,21.71246647
10/11/2020 10:00,21.22264,1.73702,21.29360672,1.05264,0.30702,1.0965,20.17,1.43,20.22062808,21.34264,6.04702,22.18275756,1.05264,0.30702,1.0965,20.29,5.74,21.08629176
10/11/2020 10:30,21.4372,1.7996,21.51260338,1.2672,0.3696,1.32,20.17,1.43,20.22062808,21.5972,6.2296,22.47769926,1.2672,0.3696,1.32,20.33,5.86,21.15770545
10/11/2020 11:00,21.76304,1.87422,21.84359427,1.52304,0.44422,1.5865,20.24,1.43,20.29045342,21.98304,6.46422,22.91375543,1.52304,0.44422,1.5865,20.46,6.02,21.32725955
10/11/2020 11:30,21.60656,1.98858,21.69787744,1.60656,0.46858,1.6735,20,1.52,20.05767683,21.68656,6.04858,22.51426669,1.60656,0.46858,1.6735,20.08,5.58,20.8408925
10/11/2020 12:00,21.92336,2.39848,22.05417013,2.46336,0.71848,2.566,19.46,1.68,19.53238337,21.99336,6.43848,22.91641134,2.46336,0.71848,2.566,19.53,5.72,20.35041277
10/11/2020 12:30,21.87016,2.02588,21.96379039,1.46016,0.42588,1.521,20.41,1.6,20.4726183,21.94016,6.24588,22.81187493,1.46016,0.42588,1.521,20.48,5.82,21.29090886
10/11/2020 13:00,21.38664,2.00402,21.48032743,1.79664,0.52402,1.8715,19.59,1.48,19.64582653,21.37664,5.98402,22.19840609,1.79664,0.52402,1.8715,19.58,5.46,20.32702634
10/11/2020 13:30,22.07264,1.60202,22.1307005,1.41264,0.41202,1.4715,20.66,1.19,20.69424316,22.37264,6.85202,23.39840163,1.41264,0.41202,1.4715,20.96,6.44,21.92704266
10/11/2020 14:00,22.03024,0.99882,22.05287092,0.51024,0.14882,0.5315,21.52,0.85,21.53678017,22.48024,6.50882,23.40354521,0.51024,0.14882,0.5315,21.97,6.36,22.87204626
10/11/2020 14:30,21.68856,0.67458,21.69904821,0.35856,0.10458,0.3735,21.33,0.57,21.33761467,22.37856,6.51458,23.30750309,0.35856,0.10458,0.3735,22.02,6.41,22.93400314
10/11/2020 15:00,21.46504,0.70272,21.4765397,0.45504,0.13272,0.474,21.01,0.57,21.01773061,22.36504,6.70272,23.34783651,0.45504,0.13272,0.474,21.91,6.57,22.8738497
10/11/2020 15:30,21.06144,0.83042,21.07780473,1.20144,0.35042,1.2515,19.86,0.48,19.86579976,22.04144,6.71042,23.04028676,1.20144,0.35042,1.2515,20.84,6.36,21.7888779
10/11/2020 16:00,21.31144,0.62792,21.32068851,0.30144,0.08792,0.314,21.01,0.54,21.01693841,21.90144,6.10792,22.73718894,0.30144,0.08792,0.314,21.6,6.02,22.42321119
10/11/2020 16:30,22.33984,0.60912,22.34814262,0.09984,0.02912,0.104,22.24,0.58,22.24756166,22.84984,5.95912,23.61411229,0.09984,0.02912,0.104,22.75,5.93,23.51015525
10/11/2020 17:00,24.27,3,24.4547112,0,0,0,24.27,3,24.4547112,23.89,4.36,24.284598,0,0,0,23.89,4.36,24.284598
10/11/2020 17:30,24.9,4.25,25.26009699,0,0,0,24.9,4.25,25.26009699,24.1,2.79,24.26095835,0,0,0,24.1,2.79,24.26095835
10/11/2020 18:00,24.52,4.03,24.8489698,0,0,0,24.52,4.03,24.8489698,23.77,2.74,23.92740061,0,0,0,23.77,2.74,23.92740061
10/11/2020 18:30,24.22,3.91,24.53357903,0,0,0,24.22,3.91,24.53357903,23.5,2.68,23.65232335,0,0,0,23.5,2.68,23.65232335
10/11/2020 19:00,22.56,2.9,22.74562815,0,0,0,22.56,2.9,22.74562815,22.31,3.69,22.61309797,0,0,0,22.31,3.69,22.61309797
10/11/2020 19:30,21.07,0.07,21.07011628,0,0,0,21.07,0.07,21.07011628,21.28,4.56,21.76308802,0,0,0,21.28,4.56,21.76308802
10/11/2020 20:00,20.49,0,20.49,0,0,0,20.49,0,20.49,20.6,4.7,21.12936345,0,0,0,20.6,4.7,21.12936345
10/11/2020 20:30,19.55,1.04,19.57764286,0,0,0,19.55,1.04,19.57764286,19.53,3.2,19.79042445,0,0,0,19.53,3.2,19.79042445
10/11/2020 21:00,18.86,1.46,18.91642672,0,0,0,18.86,1.46,18.91642672,18.73,1.41,18.78299763,0,0,0,18.73,1.41,18.78299763
10/11/2020 21:30,18.09,1.08,18.12221013,0,0,0,18.09,1.08,18.12221013,17.9,1.18,17.93885169,0,0,0,17.9,1.18,17.93885169
10/11/2020 22:00,17.4,0.96,17.42646264,0,0,0,17.4,0.96,17.42646264,17.14,1,17.16914675,0,0,0,17.14,1,17.16914675
10/11/2020 22:30,16.1,0.51,16.10807561,0,0,0,16.1,0.51,16.10807561,15.94,0.72,15.95625269,0,0,0,15.94,0.72,15.95625269
10/11/2020 23:00,15.16,0.65,15.1739283,0,0,0,15.16,0.65,15.1739283,15.04,0.6,15.05196333,0,0,0,15.04,0.6,15.05196333
10/11/2020 23:30,14.39,2.57,14.61769476,0,0,0,14.39,2.57,14.61769476,13.97,-1.85,14.09196225,0,0,0,13.97,-1.85,14.09196225
11/11/2020 00:00,13.43,1.1,13.4749731,0,0,0,13.43,1.1,13.4749731,13.28,-0.95,13.31393631,0,0,0,13.28,-0.95,13.31393631
11/11/2020 00:30,13.52,1.27,13.57951766,0,0,0,13.52,1.27,13.57951766,13.34,-0.77,13.36220416,0,0,0,13.34,-0.77,13.36220416
11/11/2020 01:00,13.32,1.15,13.36955123,0,0,0,13.32,1.15,13.36955123,13.15,-1.11,13.19676476,0,0,0,13.15,-1.11,13.19676476
11/11/2020 01:30,13.25,1.05,13.29153866,0,0,0,13.25,1.05,13.29153866,13.07,-1.24,13.12868996,0,0,0,13.07,-1.24,13.12868996
11/11/2020 02:00,12.83,0.5,12.83973909,0,0,0,12.83,0.5,12.83973909,12.79,-0.78,12.81376213,0,0,0,12.79,-0.78,12.81376213
11/11/2020 02:30,12.17,-1.85,12.3098091,0,0,0,12.17,-1.85,12.3098091,12.69,1.6,12.79046911,0,0,0,12.69,1.6,12.79046911
11/11/2020 03:00,12.17,-1.39,12.24912242,0,0,0,12.17,-1.39,12.24912242,12.53,1.39,12.60686321,0,0,0,12.53,1.39,12.60686321
11/11/2020 03:30,12.01,-1.5,12.10330946,0,0,0,12.01,-1.5,12.10330946,12.44,1.19,12.49678759,0,0,0,12.44,1.19,12.49678759
11/11/2020 04:00,11.79,-1.58,11.89539827,0,0,0,11.79,-1.58,11.89539827,12.17,1.19,12.22804154,0,0,0,12.17,1.19,12.22804154
11/11/2020 04:30,11.72,-1.58,11.82602215,0,0,0,11.72,-1.58,11.82602215,12.09,1.13,12.14269328,0,0,0,12.09,1.13,12.14269328
11/11/2020 05:00,11.87,-1.77,12.0012416,0,0,0,11.87,-1.77,12.0012416,12.33,1.21,12.38922919,0,0,0,12.33,1.21,12.38922919
11/11/2020 05:30,12.32,-1.27,12.38528562,0,0,0,12.32,-1.27,12.38528562,12.63,0.91,12.66274062,0,0,0,12.63,0.91,12.66274062
11/11/2020 06:00,13.17,-1.27,13.23109217,0,0,0,13.17,-1.27,13.23109217,13.33,1.52,13.41638178,0,0,0,13.33,1.52,13.41638178
11/11/2020 06:30,15.63,2.82,15.88235814,0,0,0,15.63,2.82,15.88235814,15.19,-0.17,15.19095125,0,0,0,15.19,-0.17,15.19095125
11/11/2020 07:00,17.46,2.01,17.57531508,0,0,0,17.46,2.01,17.57531508,17.4,2.06,17.5215182,0,0,0,17.4,2.06,17.5215182
11/11/2020 07:30,19.72,1.11,19.75121515,0,0,0,19.72,1.11,19.75121515,19.9,4.44,20.38930112,0,0,0,19.9,4.44,20.38930112
11/11/2020 08:00,20.92144,1.21542,20.95671485,0.12144,0.03542,0.1265,20.8,1.18,20.83344427,21.10144,5.29542,21.75574046,0.12144,0.03542,0.1265,20.98,5.26,21.62933194
11/11/2020 08:30,21.6532,1.7801,21.7262474,0.3432,0.1001,0.3575,21.31,1.68,21.37611985,21.8032,5.6401,22.52088493,0.3432,0.1001,0.3575,21.46,5.54,22.16355567
11/11/2020 09:00,21.95792,2.04356,22.05280908,0.69792,0.20356,0.727,21.26,1.84,21.33947516,22.02792,5.78356,22.77452142,0.69792,0.20356,0.727,21.33,5.58,22.04779581
11/11/2020 09:30,22.38376,1.46318,22.43153154,1.07376,0.31318,1.1185,21.31,1.15,21.34100747,22.58376,7.42318,23.77245921,1.07376,0.31318,1.1185,21.51,7.11,22.65462867
11/11/2020 10:00,21.98208,1.11894,22.01053993,1.16208,0.33894,1.2105,20.82,0.78,20.83460583,22.26208,7.36894,23.44997831,1.16208,0.33894,1.2105,21.1,7.03,22.24029901
11/11/2020 10:30,22.1876,1.5243,22.23989848,1.7976,0.5243,1.8725,20.39,1,20.4145071,22.4276,7.7443,23.72701887,1.7976,0.5243,1.8725,20.63,7.22,21.85692796
11/11/2020 11:00,22.2372,1.3671,22.2791837,1.5672,0.4571,1.6325,20.67,0.91,20.69002175,22.4572,7.5071,23.6787327,1.5672,0.4571,1.6325,20.89,7.05,22.04755315
11/11/2020 11:30,22.24104,0.99822,22.26342973,1.09104,0.31822,1.1365,21.15,0.68,21.16092862,22.49104,7.29822,23.64552591,1.09104,0.31822,1.1365,21.4,6.98,22.50956241
11/11/2020 12:00,22.25888,0.82384,22.27412066,0.69888,0.20384,0.728,21.56,0.62,21.56891281,22.44888,7.02384,23.52204374,0.69888,0.20384,0.728,21.75,6.82,22.79418566
11/11/2020 12:30,22.21072,0.84396,22.22674856,1.11072,0.32396,1.157,21.1,0.52,21.10640661,22.38072,7.00396,23.45105719,1.11072,0.32396,1.157,21.27,6.68,22.29428851
11/11/2020 13:00,22.13368,0.72524,22.14555855,0.70368,0.20524,0.733,21.43,0.52,21.43630798,22.27368,6.76524,23.27842978,0.70368,0.20524,0.733,21.57,6.56,22.54547626
11/11/2020 13:30,22.21056,1.02558,22.23422564,0.91056,0.26558,0.9485,21.3,0.76,21.31355437,22.23056,6.76558,23.2372733,0.91056,0.26558,0.9485,21.32,6.5,22.28884026
11/11/2020 14:00,22.57528,0.56654,22.58238771,0.36528,0.10654,0.3805,22.21,0.46,22.21476311,22.86528,7.40654,24.03493009,0.36528,0.10654,0.3805,22.5,7.3,23.65459786
11/11/2020 14:30,22.59072,2.03896,22.68254809,0.51072,0.14896,0.532,22.08,1.89,22.16074232,22.49072,5.95896,23.26675075,0.51072,0.14896,0.532,21.98,5.81,22.73491808
11/11/2020 15:00,21.64312,3.40466,21.9092755,0.39312,0.11466,0.4095,21.25,3.29,21.50317651,21.08312,3.44466,21.36266911,0.39312,0.11466,0.4095,20.69,3.33,20.95626398
11/11/2020 15:30,22.27936,3.78148,22.5979971,0.27936,0.08148,0.291,22,3.7,22.30896681,21.76936,2.70148,21.93634037,0.27936,0.08148,0.291,21.49,2.62,21.64912238
11/11/2020 16:00,22.72144,2.25542,22.83310656,0.12144,0.03542,0.1265,22.6,2.22,22.70877363,22.57144,4.19542,22.95803678,0.12144,0.03542,0.1265,22.45,4.16,22.83217248
11/11/2020 16:30,23.47928,3.10854,23.6841637,0.02928,0.00854,0.0305,23.45,3.1,23.65401657,23.03928,3.54854,23.31095363,0.02928,0.00854,0.0305,23.01,3.54,23.2807152
11/11/2020 17:00,25.01,4.94,25.4932089,0,0,0,25.01,4.94,25.4932089,23.89,2.43,24.01326717,0,0,0,23.89,2.43,24.01326717
11/11/2020 17:30,24.81,3.53,25.05986832,0,0,0,24.81,3.53,25.05986832,24.06,3.4,24.29904525,0,0,0,24.06,3.4,24.29904525
11/11/2020 18:00,24.85,3.44,25.08697072,0,0,0,24.85,3.44,25.08697072,24.1,3.63,24.37184646,0,0,0,24.1,3.63,24.37184646
11/11/2020 18:30,24.5,3.3,24.72124592,0,0,0,24.5,3.3,24.72124592,23.76,3.63,24.03569221,0,0,0,23.76,3.63,24.03569221
11/11/2020 19:00,23.02,2.9,23.20194819,0,0,0,23.02,2.9,23.20194819,22.4,3.44,22.66260356,0,0,0,22.4,3.44,22.66260356
11/11/2020 19:30,21.59,3.37,21.85143016,0,0,0,21.59,3.37,21.85143016,20.98,2.41,21.11796628,0,0,0,20.98,2.41,21.11796628
11/11/2020 20:00,20.11,1.73,20.18427606,0,0,0,20.11,1.73,20.18427606,19.89,1.46,19.94351273,0,0,0,19.89,1.46,19.94351273
11/11/2020 20:30,19.84,1.98,19.93855561,0,0,0,19.84,1.98,19.93855561,19.44,0.95,19.46319861,0,0,0,19.44,0.95,19.46319861
11/11/2020 21:00,19.26,2.02,19.36563967,0,0,0,19.26,2.02,19.36563967,18.95,0.95,18.97379772,0,0,0,18.95,0.95,18.97379772
11/11/2020 21:30,18.19,1.84,18.28282527,0,0,0,18.19,1.84,18.28282527,17.88,0.63,17.89109555,0,0,0,17.88,0.63,17.89109555
11/11/2020 22:00,17.08,1.39,17.13646696,0,0,0,17.08,1.39,17.13646696,16.75,-0.49,16.75716563,0,0,0,16.75,-0.49,16.75716563
11/11/2020 22:30,15.83,1.13,15.8702804,0,0,0,15.83,1.13,15.8702804,15.53,-0.54,15.53938544,0,0,0,15.53,-0.54,15.53938544
11/11/2020 23:00,15.28,1.47,15.35054722,0,0,0,15.28,1.47,15.35054722,14.96,-0.63,14.9732595,0,0,0,14.96,-0.63,14.9732595
11/11/2020 23:30,14.09,-0.84,14.11501683,0,0,0,14.09,-0.84,14.11501683,14.28,1.59,14.36824624,0,0,0,14.28,1.59,14.36824624
12/11/2020 00:00,13.23,-1.89,13.36431816,0,0,0,13.23,-1.89,13.36431816,13.64,2.07,13.79617701,0,0,0,13.64,2.07,13.79617701
12/11/2020 00:30,13.39,-0.41,13.3962756,0,0,0,13.39,-0.41,13.3962756,13.37,0.4,13.37598221,0,0,0,13.37,0.4,13.37598221
12/11/2020 01:00,13.55,1.16,13.59956249,0,0,0,13.55,1.16,13.59956249,13.23,-1.1,13.27565064,0,0,0,13.23,-1.1,13.27565064
12/11/2020 01:30,13.46,0.79,13.48316358,0,0,0,13.46,0.79,13.48316358,13.19,-1.18,13.24267722,0,0,0,13.19,-1.18,13.24267722
12/11/2020 02:00,13.22,0.79,13.24358335,0,0,0,13.22,0.79,13.24358335,12.95,-1.18,13.00364949,0,0,0,12.95,-1.18,13.00364949
12/11/2020 02:30,13,0.68,13.01777247,0,0,0,13,0.68,13.01777247,12.65,-1.26,12.71259612,0,0,0,12.65,-1.26,12.71259612
12/11/2020 03:00,12.58,0.62,12.59526895,0,0,0,12.58,0.62,12.59526895,12.36,-1.33,12.4313515,0,0,0,12.36,-1.33,12.4313515
12/11/2020 03:30,12.37,0.2,12.37161671,0,0,0,12.37,0.2,12.37161671,12.36,-0.83,12.38783678,0,0,0,12.36,-0.83,12.38783678
12/11/2020 04:00,12.22,0.41,12.22687613,0,0,0,12.22,0.41,12.22687613,12.18,-0.89,12.21247313,0,0,0,12.18,-0.89,12.21247313
12/11/2020 04:30,12.16,0,12.16,0,0,0,12.16,0,12.16,12.14,-0.78,12.16503185,0,0,0,12.14,-0.78,12.16503185
12/11/2020 05:00,12.21,0.41,12.21688176,0,0,0,12.21,0.41,12.21688176,12.14,-0.78,12.16503185,0,0,0,12.14,-0.78,12.16503185
12/11/2020 05:30,12.56,0.41,12.5666901,0,0,0,12.56,0.41,12.5666901,12.33,-0.7,12.34985425,0,0,0,12.33,-0.7,12.34985425
12/11/2020 06:00,12.92,-1.2,12.97560789,0,0,0,12.92,-1.2,12.97560789,12.97,0.97,13.00622159,0,0,0,12.97,0.97,13.00622159
12/11/2020 06:30,15.17,0.36,15.17427099,0,0,0,15.17,0.36,15.17427099,15.3,2.38,15.48400465,0,0,0,15.3,2.38,15.48400465
12/11/2020 07:00,17.45,2.77,17.66848607,0,0,0,17.45,2.77,17.66848607,17.16,1.63,17.23724166,0,0,0,17.16,1.63,17.23724166
12/11/2020 07:30,18.83808,2.98694,19.07341261,0.05808,0.01694,0.0605,18.78,2.97,19.01339791,18.48808,1.91694,18.58719347,0.05808,0.01694,0.0605,18.43,1.9,18.52767929
12/11/2020 08:00,20.7024,3.7407,21.03763775,0.2424,0.0707,0.2525,20.46,3.67,20.78654613,20.2424,3.0107,20.46506956,0.2424,0.0707,0.2525,20,2.94,20.21493507
12/11/2020 08:30,21.27264,2.30952,21.39764228,0.51264,0.14952,0.534,20.76,2.16,20.87206746,21.36264,5.39952,22.03445493,0.51264,0.14952,0.534,20.85,5.25,21.50081394
12/11/2020 09:00,21.24352,2.36686,21.37496592,2.42352,0.70686,2.5245,18.82,1.66,18.89306751,21.51352,6.68686,22.52877359,2.42352,0.70686,2.5245,19.09,5.98,20.00471194
12/11/2020 09:30,21.28784,3.19312,21.52598772,3.98784,1.16312,4.154,17.3,2.03,17.41869398,21.46784,7.14312,22.62503741,3.98784,1.16312,4.154,17.48,5.98,18.47459878
12/11/2020 10:00,20.8928,3.1254,21.12527437,4.6128,1.3454,4.805,16.28,1.78,16.37702049,21.1128,7.3254,22.34752355,4.6128,1.3454,4.805,16.5,5.98,17.55022507
12/11/2020 10:30,21.24752,2.52886,21.39748207,2.56752,0.74886,2.6745,18.68,1.78,18.76461564,21.51752,6.72886,22.54509312,2.56752,0.74886,2.6745,18.95,5.98,19.87115749
12/11/2020 11:00,20.86496,4.55728,21.35685737,6.26496,1.82728,6.526,14.6,2.73,14.85304346,20.88496,7.11728,22.06438825,6.26496,1.82728,6.526,14.62,5.29,15.5476204
12/11/2020 11:30,21.23208,3.68144,21.54887982,3.26208,0.95144,3.398,17.97,2.73,18.17618772,21.14208,5.84144,21.93421911,3.26208,0.95144,3.398,17.88,4.89,18.53662591
12/11/2020 12:00,21.11304,3.57422,21.4134422,3.68304,1.07422,3.8365,17.43,2.5,17.60837585,21.07304,5.92422,21.88993827,3.68304,1.07422,3.8365,17.39,4.85,18.05365891
12/11/2020 12:30,20.86112,4.27866,21.29538117,5.72112,1.66866,5.9595,15.14,2.61,15.36332321,20.85112,6.51866,21.84632998,5.72112,1.66866,5.9595,15.13,4.85,15.88834164
12/11/2020 13:00,20.1284,4.2187,20.56574619,6.5784,1.9187,6.8525,13.55,2.3,13.74381679,20.1384,6.4487,21.14570609,6.5784,1.9187,6.8525,13.56,4.53,14.29666045
12/11/2020 13:30,20.50696,4.03828,20.90079218,5.61696,1.63828,5.851,14.89,2.4,15.08217822,20.49696,6.30828,21.44574004,5.61696,1.63828,5.851,14.88,4.67,15.59561797
12/11/2020 14:00,20.7068,3.0699,20.9331281,3.2568,0.9499,3.3925,17.45,2.12,17.57830765,20.5968,5.3999,21.29288826,3.2568,0.9499,3.3925,17.34,4.45,17.90190213
12/11/2020 14:30,20.6728,2.6579,20.84296266,2.1528,0.6279,2.2425,18.52,2.03,18.63092322,20.5428,5.0179,21.14677167,2.1528,0.6279,2.2425,18.39,4.39,18.90672367
12/11/2020 15:00,20.91016,1.39588,20.95669994,1.46016,0.42588,1.521,19.45,0.97,19.47417264,20.83016,5.81588,21.62683578,1.46016,0.42588,1.521,19.37,5.39,20.10594439
12/11/2020 15:30,21.3732,2.3976,21.5072584,0.6432,0.1876,0.67,20.73,2.21,20.84746987,20.8532,4.1476,21.26166823,0.6432,0.1876,0.67,20.21,3.96,20.59431232
12/11/2020 16:00,22.63008,3.90044,22.96375303,0.31008,0.09044,0.323,22.32,3.81,22.64284655,21.62008,2.93044,21.81777573,0.31008,0.09044,0.323,21.31,2.84,21.49841157
12/11/2020 16:30,23.49112,5.61366,24.15255468,0.08112,0.02366,0.0845,23.41,5.59,24.06815739,22.14112,0.92366,22.16037776,0.08112,0.02366,0.0845,22.06,0.9,22.07835139
12/11/2020 17:00,24.24,5.63,24.88522654,0,0,0,24.24,5.63,24.88522654,22.82,0.62,22.82842088,0,0,0,22.82,0.62,22.82842088
12/11/2020 17:30,24.71,5.55,25.32561154,0,0,0,24.71,5.55,25.32561154,23.32,0.7,23.33050364,0,0,0,23.32,0.7,23.33050364
12/11/2020 18:00,24.71,5.69,25.35665987,0,0,0,24.71,5.69,25.35665987,23.29,0.64,23.29879181,0,0,0,23.29,0.64,23.29879181
12/11/2020 18:30,24.78,5.81,25.45200385,0,0,0,24.78,5.81,25.45200385,23.29,0.74,23.30175315,0,0,0,23.29,0.74,23.30175315
12/11/2020 19:00,23.29,5.42,23.91235037,0,0,0,23.29,5.42,23.91235037,21.89,0.41,21.89383932,0,0,0,21.89,0.41,21.89383932
12/11/2020 19:30,22.58,5.13,23.15541621,0,0,0,22.58,5.13,23.15541621,21.39,0.5,21.39584305,0,0,0,21.39,0.5,21.39584305
12/11/2020 20:00,22.29,5.03,22.85049234,0,0,0,22.29,5.03,22.85049234,21.25,0.75,21.26323117,0,0,0,21.25,0.75,21.26323117
12/11/2020 20:30,20.89,2.24,21.0097525,0,0,0,20.89,2.24,21.0097525,20.66,3.19,20.9048248,0,0,0,20.66,3.19,20.9048248
12/11/2020 21:00,19.36,1.58,19.42436614,0,0,0,19.36,1.58,19.42436614,19.02,1.46,19.07595345,0,0,0,19.02,1.46,19.07595345
12/11/2020 21:30,18.57,1.87,18.66391706,0,0,0,18.57,1.87,18.66391706,18.11,0.63,18.12095472,0,0,0,18.11,0.63,18.12095472
12/11/2020 22:00,17.85,1.69,17.92982432,0,0,0,17.85,1.69,17.92982432,17.43,0.51,17.43745968,0,0,0,17.43,0.51,17.43745968
12/11/2020 22:30,16.7,1.44,16.76196886,0,0,0,16.7,1.44,16.76196886,16.29,0.37,16.29420142,0,0,0,16.29,0.37,16.29420142
12/11/2020 23:00,15.43,0.93,15.45800116,0,0,0,15.43,0.93,15.45800116,15.13,0.02,15.13001322,0,0,0,15.13,0.02,15.13001322
12/11/2020 23:30,14.51,0.41,14.5157914,0,0,0,14.51,0.41,14.5157914,14.42,0.48,14.42798669,0,0,0,14.42,0.48,14.42798669
13/11/2020 00:00,14.02,3.32,14.40773403,0,0,0,14.02,3.32,14.40773403,13.74,-1.08,13.78238006,0,0,0,13.74,-1.08,13.78238006
13/11/2020 00:30,13.84,1.48,13.918908,0,0,0,13.84,1.48,13.918908,13.61,-1.08,13.6527836,0,0,0,13.61,-1.08,13.6527836
13/11/2020 01:00,13.84,1.3,13.90092083,0,0,0,13.84,1.3,13.90092083,13.65,-1.13,13.69669303,0,0,0,13.65,-1.13,13.69669303
13/11/2020 01:30,13.76,1.49,13.84043713,0,0,0,13.76,1.49,13.84043713,13.48,-1.65,13.5806075,0,0,0,13.48,-1.65,13.5806075
13/11/2020 02:00,13.51,1.59,13.60324226,0,0,0,13.51,1.59,13.60324226,13.19,-1.8,13.31225375,0,0,0,13.19,-1.8,13.31225375
13/11/2020 02:30,13.16,1.44,13.23854977,0,0,0,13.16,1.44,13.23854977,12.76,-1.73,12.8767426,0,0,0,12.76,-1.73,12.8767426
13/11/2020 03:00,12.93,-0.22,12.93187148,0,0,0,12.93,-0.22,12.93187148,12.85,0.21,12.85171584,0,0,0,12.85,0.21,12.85171584
13/11/2020 03:30,12.75,0.88,12.78033255,0,0,0,12.75,0.88,12.78033255,12.37,-1.05,12.41448348,0,0,0,12.37,-1.05,12.41448348
13/11/2020 04:00,12.49,2.22,12.68575973,0,0,0,12.49,2.22,12.68575973,11.95,-2.51,12.21075755,0,0,0,11.95,-2.51,12.21075755
13/11/2020 04:30,12.44,2.02,12.60293617,0,0,0,12.44,2.02,12.60293617,11.86,-2.88,12.20467124,0,0,0,11.86,-2.88,12.20467124
13/11/2020 05:00,12.31,2.3,12.5230228,0,0,0,12.31,2.3,12.5230228,12.07,-2.79,12.38826057,0,0,0,12.07,-2.79,12.38826057
13/11/2020 05:30,12.79,0.68,12.80806387,0,0,0,12.79,0.68,12.80806387,12.49,-0.75,12.51249775,0,0,0,12.49,-0.75,12.51249775
13/11/2020 06:00,13.49,1.06,13.53158158,0,0,0,13.49,1.06,13.53158158,13.24,-0.55,13.25141879,0,0,0,13.24,-0.55,13.25141879
13/11/2020 06:30,15.58,0.8,15.60052563,0,0,0,15.58,0.8,15.60052563,15.64,2.27,15.80387611,0,0,0,15.64,2.27,15.80387611
13/11/2020 07:00,17.82,3.35,18.132151,0,0,0,17.82,3.35,18.132151,17.35,0.86,17.37130105,0,0,0,17.35,0.86,17.37130105
13/11/2020 07:30,19.1,3.55,19.42710735,0,0,0,19.1,3.55,19.42710735,18.46,0.97,18.48546726,0,0,0,18.46,0.97,18.48546726
13/11/2020 08:00,20.30472,4.20596,20.73576027,0.05472,0.01596,0.057,20.25,4.19,20.67894098,19.55472,1.35596,19.60167599,0.05472,0.01596,0.057,19.5,1.34,19.5459868
13/11/2020 08:30,20.6576,4.0043,21.042121,0.3576,0.1043,0.3725,20.3,3.9,20.67123605,20.1576,2.1843,20.27560121,0.3576,0.1043,0.3725,19.8,2.08,19.90895276
13/11/2020 09:00,20.49864,4.33002,20.95097408,1.26864,0.37002,1.3215,19.23,3.96,19.63350453,19.98864,2.38002,20.12983418,1.26864,0.37002,1.3215,18.72,2.01,18.82759942
13/11/2020 09:30,20.00264,4.97452,20.6119251,3.99264,1.16452,4.159,16.01,3.81,16.45710181,19.63264,3.37452,19.92054062,3.99264,1.16452,4.159,15.64,2.21,15.79536957
13/11/2020 10:00,19.81216,5.20188,20.48368227,5.01216,1.46188,5.221,14.8,3.74,15.26524156,19.50216,3.86188,19.88085415,5.01216,1.46188,5.221,14.49,2.4,14.68741298
13/11/2020 10:30,19.63664,5.71652,20.45180264,5.81664,1.69652,6.059,13.82,4.02,14.39280376,19.26664,4.00652,19.67881143,5.81664,1.69652,6.059,13.45,2.31,13.64692639
13/11/2020 11:00,20.06384,6.07612,20.96370458,6.36384,1.85612,6.629,13.7,4.22,14.33521538,19.74384,4.42612,20.23387645,6.36384,1.85612,6.629,13.38,2.57,13.6245844
13/11/2020 11:30,19.76312,6.06716,20.67344535,6.81312,1.98716,7.097,12.95,4.08,13.5775145,19.54312,4.83716,20.13285018,6.81312,1.98716,7.097,12.73,2.85,13.04512936
13/11/2020 12:00,19.98224,6.39482,20.98055381,7.18224,2.09482,7.4815,12.8,4.3,13.50296264,19.68224,4.73482,20.24374204,7.18224,2.09482,7.4815,12.5,2.64,12.77574264
13/11/2020 12:30,20.236,6.273,21.18599124,6.936,2.023,7.225,13.3,4.25,13.96253917,19.916,4.593,20.43875498,6.936,2.023,7.225,12.98,2.57,13.2319802
13/11/2020 13:00,19.9524,5.3057,20.64579178,5.4024,1.5757,5.6275,14.55,3.73,15.02049933,19.6624,3.7257,20.01226659,5.4024,1.5757,5.6275,14.26,2.15,14.42116847
13/11/2020 13:30,20.63696,4.75578,21.17785545,3.51696,1.02578,3.6635,17.12,3.73,17.52162378,20.30696,3.35578,20.58236828,3.51696,1.02578,3.6635,16.79,2.33,16.95089968
13/11/2020 14:00,20.71928,4.14604,21.13003103,2.24928,0.65604,2.343,18.47,3.49,18.79683484,20.28928,2.66604,20.46369107,2.24928,0.65604,2.343,18.04,2.01,18.15163078
13/11/2020 14:30,19.984,3.5545,20.29765322,1.284,0.3745,1.3375,18.7,3.18,18.96845803,19.454,1.8045,19.537511,1.284,0.3745,1.3375,18.17,1.43,18.22618446
13/11/2020 15:00,19.79128,2.98454,20.01505041,0.70128,0.20454,0.7305,19.09,2.78,19.29135817,19.32128,1.24454,19.36132074,0.70128,0.20454,0.7305,18.62,1.04,18.64902142
13/11/2020 15:30,20.01,2.8325,20.20948184,0.42,0.1225,0.4375,19.59,2.71,19.77655683,19.6,1.4425,19.65301011,0.42,0.1225,0.4375,19.18,1.32,19.22536866
13/11/2020 16:00,21.4532,3.0151,21.66403975,0.2232,0.0651,0.2325,21.23,2.95,21.4339777,21.0632,2.1851,21.17623801,0.2232,0.0651,0.2325,20.84,2.12,20.94755356
13/11/2020 16:30,22.12,1.89,22.20059684,0,0,0,22.12,1.89,22.20059684,22.12,3.9,22.46117539,0,0,0,22.12,3.9,22.46117539
13/11/2020 17:00,23.49,1.32,23.52705889,0,0,0,23.49,1.32,23.52705889,23.3,5.43,23.92435788,0,0,0,23.3,5.43,23.92435788
13/11/2020 17:30,23.77,2.51,23.90215471,0,0,0,23.77,2.51,23.90215471,23.3,3.57,23.57190913,0,0,0,23.3,3.57,23.57190913
13/11/2020 18:00,23.51,2.47,23.63939509,0,0,0,23.51,2.47,23.63939509,22.96,3.19,23.18054572,0,0,0,22.96,3.19,23.18054572
13/11/2020 18:30,23.31,2.37,23.43017285,0,0,0,23.31,2.37,23.43017285,22.84,3.47,23.10208865,0,0,0,22.84,3.47,23.10208865
13/11/2020 19:00,22.35,2.03,22.4420008,0,0,0,22.35,2.03,22.4420008,21.95,3.19,22.18059061,0,0,0,21.95,3.19,22.18059061
13/11/2020 19:30,21.21,1.96,21.30036854,0,0,0,21.21,1.96,21.30036854,20.79,2.63,20.95569135,0,0,0,20.79,2.63,20.95569135
13/11/2020 20:00,20.25,1.55,20.30923435,0,0,0,20.25,1.55,20.30923435,19.91,2.42,20.0565326,0,0,0,19.91,2.42,20.0565326
13/11/2020 20:30,19.27,1.67,19.34222841,0,0,0,19.27,1.67,19.34222841,19.08,1.35,19.12769981,0,0,0,19.08,1.35,19.12769981
13/11/2020 21:00,18.52,1.9,18.61720709,0,0,0,18.52,1.9,18.61720709,18.3,0.74,18.31495564,0,0,0,18.3,0.74,18.31495564
13/11/2020 21:30,17.81,1.82,17.90275119,0,0,0,17.81,1.82,17.90275119,17.51,0.59,17.51993721,0,0,0,17.51,0.59,17.51993721
13/11/2020 22:00,17.1,1.54,17.16920499,0,0,0,17.1,1.54,17.16920499,16.84,0.46,16.84628149,0,0,0,16.84,0.46,16.84628149
13/11/2020 22:30,16.16,1.15,16.20086726,0,0,0,16.16,1.15,16.20086726,15.99,0.51,15.99813114,0,0,0,15.99,0.51,15.99813114
13/11/2020 23:00,14.95,0.64,14.96369273,0,0,0,14.95,0.64,14.96369273,14.9,-0.34,14.90387869,0,0,0,14.9,-0.34,14.90387869
13/11/2020 23:30,13.99,-0.2,13.99142952,0,0,0,13.99,-0.2,13.99142952,13.81,-0.09,13.81029326,0,0,0,13.81,-0.09,13.81029326
14/11/2020 00:00,13.12,-0.4,13.12609614,0,0,0,13.12,-0.4,13.12609614,12.93,-0.69,12.94839758,0,0,0,12.93,-0.69,12.94839758
14/11/2020 00:30,12.82,-0.4,12.82623873,0,0,0,12.82,-0.4,12.82623873,12.65,-0.74,12.67162578,0,0,0,12.65,-0.74,12.67162578
14/11/2020 01:00,12.97,0.26,12.97260575,0,0,0,12.97,0.26,12.97260575,12.79,-0.71,12.80969164,0,0,0,12.79,-0.71,12.80969164
14/11/2020 01:30,12.83,-0.4,12.83623387,0,0,0,12.83,-0.4,12.83623387,12.72,-0.89,12.75109799,0,0,0,12.72,-0.89,12.75109799
14/11/2020 02:00,12.4,-0.44,12.407804,0,0,0,12.4,-0.44,12.407804,12.19,-0.95,12.22696201,0,0,0,12.19,-0.95,12.22696201
14/11/2020 02:30,11.95,-0.6,11.96505328,0,0,0,11.95,-0.6,11.96505328,11.83,-0.65,11.84784369,0,0,0,11.83,-0.65,11.84784369
14/11/2020 03:00,11.49,-1.07,11.53971403,0,0,0,11.49,-1.07,11.53971403,11.39,-0.68,11.41028045,0,0,0,11.39,-0.68,11.41028045
14/11/2020 03:30,11.29,-1.3,11.36459854,0,0,0,11.29,-1.3,11.36459854,11.22,-0.48,11.23026269,0,0,0,11.22,-0.48,11.23026269
14/11/2020 04:00,10.81,-1.38,10.89772912,0,0,0,10.81,-1.38,10.89772912,10.82,-0.81,10.85027649,0,0,0,10.82,-0.81,10.85027649
14/11/2020 04:30,10.62,-1.61,10.74134535,0,0,0,10.62,-1.61,10.74134535,10.74,-0.62,10.75788083,0,0,0,10.74,-0.62,10.75788083
14/11/2020 05:00,10.7,-1.61,10.82044823,0,0,0,10.7,-1.61,10.82044823,10.89,-0.41,10.89771536,0,0,0,10.89,-0.41,10.89771536
14/11/2020 05:30,11.05,-1.53,11.15542021,0,0,0,11.05,-1.53,11.15542021,11.2,-0.37,11.20610994,0,0,0,11.2,-0.37,11.20610994
14/11/2020 06:00,11.05,-1.57,11.16097666,0,0,0,11.05,-1.57,11.16097666,11.2,-0.41,11.20750195,0,0,0,11.2,-0.41,11.20750195
14/11/2020 06:30,11.88,0.75,11.9036507,0,0,0,11.88,0.75,11.9036507,11.6,-2.7,11.91007976,0,0,0,11.6,-2.7,11.91007976
14/11/2020 07:00,12.5,2.68,12.78406821,0,0,0,12.5,2.68,12.78406821,11.92,-3.54,12.43454864,0,0,0,11.92,-3.54,12.43454864
14/11/2020 07:30,13.25,2.97,13.57878492,0,0,0,13.25,2.97,13.57878492,12.58,-3.41,13.03397484,0,0,0,12.58,-3.41,13.03397484
14/11/2020 08:00,13.95,3.18,14.30786148,0,0,0,13.95,3.18,14.30786148,13.23,-3.21,13.61385324,0,0,0,13.23,-3.21,13.61385324
14/11/2020 08:30,14.99568,3.55874,15.41217211,0.23568,0.06874,0.2455,14.76,3.49,15.16699377,14.23568,-2.79126,14.50674731,0.23568,0.06874,0.2455,14,-2.86,14.28914273
14/11/2020 09:00,15.292,1.2935,15.34660895,0.252,0.0735,0.2625,15.04,1.22,15.08940025,15.052,-1.4665,15.12327102,0.252,0.0735,0.2625,14.8,-1.54,14.87990591
14/11/2020 09:30,15.9548,1.4064,16.01666644,0.3648,0.1064,0.38,15.59,1.3,15.64410752,15.7248,-0.4036,15.72997864,0.3648,0.1064,0.38,15.36,-0.51,15.36846446
14/11/2020 10:00,16.44824,1.42282,16.50966432,0.31824,0.09282,0.3315,16.13,1.33,16.18473973,16.12824,-0.69718,16.14330157,0.31824,0.09282,0.3315,15.81,-0.79,15.8297252
14/11/2020 10:30,16.73392,1.27156,16.78216146,0.31392,0.09156,0.327,16.42,1.18,16.46234491,16.56392,0.44156,16.56980449,0.31392,0.09156,0.327,16.25,0.35,16.25376879
14/11/2020 11:00,17.09808,-0.31306,17.10094577,0.29808,0.08694,0.3105,16.8,-0.4,16.80476123,16.92808,1.63694,17.00704163,0.29808,0.08694,0.3105,16.63,1.55,16.70207772
14/11/2020 11:30,17.51432,-0.51124,17.52177992,0.30432,0.08876,0.317,17.21,-0.6,17.22045586,17.45432,2.10876,17.58124442,0.30432,0.08876,0.317,17.15,2.02,17.26855234
14/11/2020 12:00,18.02264,1.91702,18.12430739,0.33264,0.09702,0.3465,17.69,1.82,17.78337707,17.58264,1.26702,17.62823216,0.33264,0.09702,0.3465,17.25,1.17,17.28963273
14/11/2020 12:30,17.72368,1.58774,17.79465513,0.40368,0.11774,0.4205,17.32,1.47,17.3822697,17.54368,-0.28226,17.54595049,0.40368,0.11774,0.4205,17.14,-0.4,17.14466681
14/11/2020 13:00,17.71552,1.49536,17.77851935,0.39552,0.11536,0.412,17.32,1.38,17.37488993,17.49552,-0.38464,17.49974766,0.39552,0.11536,0.412,17.1,-0.5,17.10730838
14/11/2020 13:30,17.56936,1.58398,17.640618,0.45936,0.13398,0.4785,17.11,1.45,17.17133076,17.29936,-0.47602,17.30590799,0.45936,0.13398,0.4785,16.84,-0.61,16.85104448
14/11/2020 14:00,17.82672,1.65196,17.90309799,0.24672,0.07196,0.257,17.58,1.58,17.65085834,17.54672,-0.44804,17.55243922,0.24672,0.07196,0.257,17.3,-0.52,17.30781326
14/11/2020 14:30,17.83008,1.50294,17.89331108,0.25008,0.07294,0.2605,17.58,1.43,17.63806395,17.60008,-0.38706,17.60433559,0.25008,0.07294,0.2605,17.35,-0.46,17.35609691
14/11/2020 15:00,17.53144,1.83542,17.62725603,0.36144,0.10542,0.3765,17.17,1.73,17.25693484,17.29144,-1.07458,17.32479782,0.36144,0.10542,0.3765,16.93,-1.18,16.97107245
14/11/2020 15:30,17.62896,2.41678,17.79384883,0.22896,0.06678,0.2385,17.4,2.35,17.5579754,17.24896,-1.69322,17.33186704,0.22896,0.06678,0.2385,17.02,-1.76,17.11075685
14/11/2020 16:00,17.62304,2.37422,17.78225125,0.08304,0.02422,0.0865,17.54,2.35,17.69672569,17.28304,-1.84578,17.3813226,0.08304,0.02422,0.0865,17.2,-1.87,17.30135544
14/11/2020 16:30,18.31,1.66,18.38509451,0,0,0,18.31,1.66,18.38509451,18.01,-0.73,18.02478849,0,0,0,18.01,-0.73,18.02478849
14/11/2020 17:00,19.18,-0.46,19.18551537,0,0,0,19.18,-0.46,19.18551537,19.16,1.77,19.24158258,0,0,0,19.16,1.77,19.24158258
14/11/2020 17:30,19.84,-0.4,19.84403185,0,0,0,19.84,-0.4,19.84403185,19.87,2.13,19.98383847,0,0,0,19.87,2.13,19.98383847
14/11/2020 18:00,19.95,-0.21,19.95110523,0,0,0,19.95,-0.21,19.95110523,19.97,2.13,20.08327165,0,0,0,19.97,2.13,20.08327165
14/11/2020 18:30,19.55,-0.39,19.55388964,0,0,0,19.55,-0.39,19.55388964,19.58,2.24,19.70771423,0,0,0,19.58,2.24,19.70771423
14/11/2020 19:00,19.27,1.68,19.34309437,0,0,0,19.27,1.68,19.34309437,18.91,1.97,19.0123381,0,0,0,18.91,1.97,19.0123381
14/11/2020 19:30,18.5,1.8,18.5873613,0,0,0,18.5,1.8,18.5873613,18.14,-0.41,18.14463282,0,0,0,18.14,-0.41,18.14463282
14/11/2020 20:00,17.69,1.85,17.78647239,0,0,0,17.69,1.85,17.78647239,17.29,-0.88,17.31237996,0,0,0,17.29,-0.88,17.31237996
14/11/2020 20:30,16.93,1.69,17.01414118,0,0,0,16.93,1.69,17.01414118,16.51,-1.36,16.56591984,0,0,0,16.51,-1.36,16.56591984
14/11/2020 21:00,16.46,1.96,16.57628426,0,0,0,16.46,1.96,16.57628426,15.91,-1.76,16.00705157,0,0,0,15.91,-1.76,16.00705157
14/11/2020 21:30,15.65,0.15,15.65071883,0,0,0,15.65,0.15,15.65071883,15.38,-0.15,15.38073145,0,0,0,15.38,-0.15,15.38073145
14/11/2020 22:00,15.01,0.07,15.01016322,0,0,0,15.01,0.07,15.01016322,14.74,-0.64,14.75388762,0,0,0,14.74,-0.64,14.75388762
14/11/2020 22:30,14.16,-0.63,14.1740079,0,0,0,14.16,-0.63,14.1740079,14.04,-0.47,14.04786461,0,0,0,14.04,-0.47,14.04786461
14/11/2020 23:00,13.25,-0.35,13.25462184,0,0,0,13.25,-0.35,13.25462184,13.21,-1.52,13.29716135,0,0,0,13.21,-1.52,13.29716135
14/11/2020 23:30,12.45,-0.44,12.45777267,0,0,0,12.45,-0.44,12.45777267,12.54,-1.34,12.61139168,0,0,0,12.54,-1.34,12.61139168
15/11/2020 00:00,11.9,-0.57,11.91364344,0,0,0,11.9,-0.57,11.91364344,12.05,-1.38,12.12876333,0,0,0,12.05,-1.38,12.12876333
15/11/2020 00:30,11.94,0.49,11.95005021,0,0,0,11.94,0.49,11.95005021,11.8,-1.9,11.95198728,0,0,0,11.8,-1.9,11.95198728
15/11/2020 01:00,11.94,0.41,11.94703729,0,0,0,11.94,0.41,11.94703729,11.88,-1.69,11.99960416,0,0,0,11.88,-1.69,11.99960416
15/11/2020 01:30,11.84,0,11.84,0,0,0,11.84,0,11.84,11.8,-1.84,11.94259603,0,0,0,11.8,-1.84,11.94259603
15/11/2020 02:00,11.54,0,11.54,0,0,0,11.54,0,11.54,11.48,-1.94,11.64276599,0,0,0,11.48,-1.94,11.64276599
15/11/2020 02:30,11.16,0.41,11.16752882,0,0,0,11.16,0.41,11.16752882,11.09,-1.99,11.26712918,0,0,0,11.09,-1.99,11.26712918
15/11/2020 03:00,10.98,-0.34,10.98526286,0,0,0,10.98,-0.34,10.98526286,10.85,-1.39,10.93867451,0,0,0,10.85,-1.39,10.93867451
15/11/2020 03:30,10.68,-1.19,10.74609231,0,0,0,10.68,-1.19,10.74609231,10.59,-0.91,10.6290263,0,0,0,10.59,-0.91,10.6290263
15/11/2020 04:00,10.35,-1.19,10.41818602,0,0,0,10.35,-1.19,10.41818602,10.43,-0.91,10.46962272,0,0,0,10.43,-0.91,10.46962272
15/11/2020 04:30,10.42,-1.16,10.48436932,0,0,0,10.42,-1.16,10.48436932,10.29,-1.02,10.34043036,0,0,0,10.29,-1.02,10.34043036
15/11/2020 05:00,10.31,-1.08,10.36641211,0,0,0,10.31,-1.08,10.36641211,10.15,-1.1,10.20943191,0,0,0,10.15,-1.1,10.20943191
15/11/2020 05:30,10.44,-1.27,10.51696249,0,0,0,10.44,-1.27,10.51696249,10.43,-0.86,10.46539536,0,0,0,10.43,-0.86,10.46539536
15/11/2020 06:00,10.57,-1.06,10.62301746,0,0,0,10.57,-1.06,10.62301746,10.69,-0.56,10.70465786,0,0,0,10.69,-0.56,10.70465786
15/11/2020 06:30,11.02,-1.15,11.07984206,0,0,0,11.02,-1.15,11.07984206,11.12,-0.69,11.14138681,0,0,0,11.12,-0.69,11.14138681
15/11/2020 07:00,11.35,-1.15,11.40811115,0,0,0,11.35,-1.15,11.40811115,11.44,-0.69,11.46078968,0,0,0,11.44,-0.69,11.46078968
15/11/2020 07:30,12.04,-0.97,12.07901072,0,0,0,12.04,-0.97,12.07901072,12.07,-0.69,12.08970637,0,0,0,12.07,-0.69,12.08970637
15/11/2020 08:00,12.46,-0.85,12.48895912,0,0,0,12.46,-0.85,12.48895912,12.46,-0.55,12.47213294,0,0,0,12.46,-0.55,12.47213294
15/11/2020 08:30,13.43856,-2.51792,13.67241076,0.17856,0.05208,0.186,13.26,-2.57,13.50675757,13.36856,-0.09792,13.36891861,0.17856,0.05208,0.186,13.19,-0.15,13.19085289
15/11/2020 09:00,14.57976,0.58368,14.59143872,0.38976,0.11368,0.406,14.19,0.47,14.19778152,14.13976,-0.62632,14.15362461,0.38976,0.11368,0.406,13.75,-0.74,13.76989833
15/11/2020 09:30,15.63456,2.31758,15.80539919,0.57456,0.16758,0.5985,15.06,2.15,15.21269536,15.04456,-1.40242,15.10978383,0.57456,0.16758,0.5985,14.47,-1.57,14.55492357
15/11/2020 10:00,16.1764,3.0377,16.45914756,1.7064,0.4977,1.7775,14.47,2.54,14.69123889,15.5664,-1.5623,15.64460259,1.7064,0.4977,1.7775,13.86,-2.06,14.01225178
15/11/2020 10:30,16.27928,3.69354,16.69302834,3.26928,0.95354,3.4055,13.01,2.74,13.29540146,15.67928,-0.97646,15.70965612,3.26928,0.95354,3.4055,12.41,-1.93,12.55917991
15/11/2020 11:00,16.16888,3.90634,16.63406663,3.99888,1.16634,4.1655,12.17,2.74,12.47463426,15.63888,-0.56366,15.64903448,3.99888,1.16634,4.1655,11.64,-1.73,11.76785877
15/11/2020 11:30,16.52264,4.90202,17.23448382,5.97264,1.74202,6.2215,10.55,3.16,11.01308767,16.03264,0.63202,16.04509254,5.97264,1.74202,6.2215,10.06,-1.11,10.12105232
15/11/2020 12:00,16.59824,4.38532,17.16777803,5.29824,1.54532,5.519,11.3,2.84,11.65142051,16.15824,0.39532,16.16307513,5.29824,1.54532,5.519,10.86,-1.15,10.92071884
15/11/2020 12:30,16.5548,4.9939,17.2916292,6.4248,1.8739,6.6925,10.13,3.12,10.59958961,16.0748,0.7239,16.09109152,6.4248,1.8739,6.6925,9.65,-1.15,9.718281741
15/11/2020 13:00,16.63104,2.17572,16.77275317,5.23104,1.52572,5.449,11.4,0.65,11.41851567,16.49104,2.42572,16.66848877,5.23104,1.52572,5.449,11.26,0.9,11.29591076
15/11/2020 13:30,16.6516,0.5313,16.6600739,4.2216,1.2313,4.3975,12.43,-0.7,12.44969478,16.6416,3.5313,17.01214067,4.2216,1.2313,4.3975,12.42,2.3,12.6311678
15/11/2020 14:00,16.72928,0.95604,16.75657548,3.20928,0.93604,3.343,13.52,0.02,13.52001479,16.56928,2.86604,16.81532709,3.20928,0.93604,3.343,13.36,1.93,13.49868512
15/11/2020 14:30,16.53328,1.87304,16.63903923,2.75328,0.80304,2.868,13.78,1.07,13.82147966,16.11328,0.27304,16.11559317,2.75328,0.80304,2.868,13.36,-0.53,13.37050859
15/11/2020 15:00,17.26968,1.05324,17.30176759,0.55968,0.16324,0.583,16.71,0.89,16.73368459,16.79968,-0.23676,16.80134826,0.55968,0.16324,0.583,16.24,-0.4,16.24492536
15/11/2020 15:30,18.00616,1.16638,18.04389759,0.29616,0.08638,0.3085,17.71,1.08,17.74289999,17.41616,-0.31362,17.41898351,0.29616,0.08638,0.3085,17.12,-0.4,17.12467226
15/11/2020 16:00,18.18424,0.84832,18.2040169,0.47424,0.13832,0.494,17.71,0.71,17.72422636,17.74424,-0.26168,17.74616943,0.47424,0.13832,0.494,17.27,-0.4,17.27463169
15/11/2020 16:30,19.17144,-1.40458,19.22282385,0.12144,0.03542,0.1265,19.05,-1.44,19.10434767,19.12144,2.77542,19.32181213,0.12144,0.03542,0.1265,19,2.74,19.19655177
15/11/2020 17:00,21.04,1.45,21.08990517,0,0,0,21.04,1.45,21.08990517,20.35,0.95,20.37216238,0,0,0,20.35,0.95,20.37216238
15/11/2020 17:30,21.55,1.45,21.59872681,0,0,0,21.55,1.45,21.59872681,20.85,1.11,20.87952586,0,0,0,20.85,1.11,20.87952586
15/11/2020 18:00,21.36,1.45,21.40915925,0,0,0,21.36,1.45,21.40915925,20.55,0.66,20.56059581,0,0,0,20.55,0.66,20.56059581
15/11/2020 18:30,20.78,1.31,20.82125116,0,0,0,20.78,1.31,20.82125116,20.21,0.57,20.2180365,0,0,0,20.21,0.57,20.2180365
15/11/2020 19:00,20.15,0.98,20.17381719,0,0,0,20.15,0.98,20.17381719,19.69,0.65,19.70072587,0,0,0,19.69,0.65,19.70072587
15/11/2020 19:30,19.17,0.03,19.17002347,0,0,0,19.17,0.03,19.17002347,18.89,1.86,18.98135137,0,0,0,18.89,1.86,18.98135137
15/11/2020 20:00,18.32,0.99,18.34672995,0,0,0,18.32,0.99,18.34672995,17.77,-0.46,17.77595286,0,0,0,17.77,-0.46,17.77595286
15/11/2020 20:30,17.72,0.55,17.7285335,0,0,0,17.72,0.55,17.7285335,17.29,-0.46,17.29611806,0,0,0,17.29,-0.46,17.29611806
15/11/2020 21:00,17.2,0.88,17.22249692,0,0,0,17.2,0.88,17.22249692,16.67,-0.69,16.68427403,0,0,0,16.67,-0.69,16.68427403
15/11/2020 21:30,16.33,0.66,16.34333197,0,0,0,16.33,0.66,16.34333197,15.85,-0.9,15.87553149,0,0,0,15.85,-0.9,15.87553149
15/11/2020 22:00,15.56,0.42,15.56566735,0,0,0,15.56,0.42,15.56566735,15.17,-0.9,15.19667398,0,0,0,15.17,-0.9,15.19667398
15/11/2020 22:30,14.78,0.42,14.78596632,0,0,0,14.78,0.42,14.78596632,14.42,-0.9,14.44805869,0,0,0,14.42,-0.9,14.44805869
15/11/2020 23:00,13.96,0.17,13.96103506,0,0,0,13.96,0.17,13.96103506,13.64,-0.78,13.66228385,0,0,0,13.64,-0.78,13.66228385
15/11/2020 23:30,13.19,1.16,13.24091009,0,0,0,13.19,1.16,13.24091009,12.83,-1.46,12.91280372,0,0,0,12.83,-1.46,12.91280372
16/11/2020 00:00,12.14,-0.16,12.14105432,0,0,0,12.14,-0.16,12.14105432,12.11,-1.66,12.22324425,0,0,0,12.11,-1.66,12.22324425
16/11/2020 00:30,12.07,-0.49,12.07994205,0,0,0,12.07,-0.49,12.07994205,12.15,-1.37,12.22699472,0,0,0,12.15,-1.37,12.22699472
16/11/2020 01:00,12.28,-0.39,12.28619144,0,0,0,12.28,-0.39,12.28619144,12.36,-1.15,12.41338391,0,0,0,12.36,-1.15,12.41338391
16/11/2020 01:30,12.1,-0.46,12.10874064,0,0,0,12.1,-0.46,12.10874064,12.22,-1.24,12.28275213,0,0,0,12.22,-1.24,12.28275213
16/11/2020 02:00,11.68,-0.42,11.68754893,0,0,0,11.68,-0.42,11.68754893,11.7,-1.63,11.81299708,0,0,0,11.7,-1.63,11.81299708
16/11/2020 02:30,11.68,0.41,11.68719385,0,0,0,11.68,0.41,11.68719385,11.53,-1.99,11.70047008,0,0,0,11.53,-1.99,11.70047008
16/11/2020 03:00,11.38,0.41,11.38738337,0,0,0,11.38,0.41,11.38738337,11.37,-1.73,11.50086084,0,0,0,11.37,-1.73,11.50086084
16/11/2020 03:30,11.23,0.41,11.23748192,0,0,0,11.23,0.41,11.23748192,11.22,-1.68,11.34507823,0,0,0,11.22,-1.68,11.34507823
16/11/2020 04:00,10.96,0,10.96,0,0,0,10.96,0,10.96,10.99,-1.59,11.10442254,0,0,0,10.99,-1.59,11.10442254
16/11/2020 04:30,11.02,0,11.02,0,0,0,11.02,0,11.02,11.03,-1.59,11.14401184,0,0,0,11.03,-1.59,11.14401184
16/11/2020 05:00,10.95,-0.34,10.95527727,0,0,0,10.95,-0.34,10.95527727,11.03,-1.55,11.13837511,0,0,0,11.03,-1.55,11.13837511
16/11/2020 05:30,11.55,0.43,11.55800156,0,0,0,11.55,0.43,11.55800156,11.53,-1.47,11.62332999,0,0,0,11.53,-1.47,11.62332999
16/11/2020 06:00,12.83,0.74,12.85132289,0,0,0,12.83,0.74,12.85132289,12.8,-0.87,12.82953234,0,0,0,12.8,-0.87,12.82953234
16/11/2020 06:30,14.77,1.49,14.84496548,0,0,0,14.77,1.49,14.84496548,14.69,-0.38,14.69491409,0,0,0,14.69,-0.38,14.69491409
16/11/2020 07:00,16.57,1.89,16.67743985,0,0,0,16.57,1.89,16.67743985,16.55,1.25,16.59713831,0,0,0,16.55,1.25,16.59713831
16/11/2020 07:30,18.90928,3.06854,19.15663874,0.02928,0.00854,0.0305,18.88,3.06,19.12636923,18.68928,1.71854,18.76812635,0.02928,0.00854,0.0305,18.66,1.71,18.73818828
16/11/2020 08:00,20.5604,2.4972,20.71149575,0.2304,0.0672,0.24,20.33,2.43,20.47471123,20.5504,3.4172,20.83257536,0.2304,0.0672,0.24,20.32,3.35,20.5942929
16/11/2020 08:30,21.6388,1.5334,21.69306297,0.3888,0.1134,0.405,21.25,1.42,21.29739186,21.6488,5.7834,22.40799538,0.3888,0.1134,0.405,21.26,5.67,22.00310205
16/11/2020 09:00,22.07568,1.25624,22.11139494,0.53568,0.15624,0.558,21.54,1.1,21.56806899,22.07568,6.48624,23.00884519,0.53568,0.15624,0.558,21.54,6.33,22.45084631
16/11/2020 09:30,22.42232,1.17026,22.45283819,0.65232,0.19026,0.6795,21.77,0.98,21.79204671,22.41232,6.59026,23.36115611,0.65232,0.19026,0.6795,21.76,6.4,22.68165779
16/11/2020 10:00,22.23392,0.88656,22.25158842,0.67392,0.19656,0.702,21.56,0.69,21.57103845,22.22392,6.55656,23.17091063,0.67392,0.19656,0.702,21.55,6.36,22.46891408
16/11/2020 10:30,22.46784,1.52812,22.51974656,1.22784,0.35812,1.279,21.24,1.17,21.27220017,22.47784,6.87812,23.50663366,1.22784,0.35812,1.279,21.25,6.52,22.22775067
16/11/2020 11:00,22.57848,3.89164,22.9114081,1.54848,0.45164,1.613,21.03,3.44,21.30949319,21.96848,4.69164,22.46387321,1.54848,0.45164,1.613,20.42,4.24,20.85555082
16/11/2020 11:30,23.0036,3.9123,23.33391746,1.4136,0.4123,1.4725,21.59,3.5,21.87185635,22.4336,4.7123,22.92317998,1.4136,0.4123,1.4725,21.02,4.3,21.4553117
16/11/2020 12:00,22.97168,3.64424,23.25894596,1.11168,0.32424,1.158,21.86,3.32,22.11067615,22.45168,4.45424,22.88925925,1.11168,0.32424,1.158,21.34,4.13,21.73597249
16/11/2020 12:30,23.29336,3.41848,23.54286783,1.02336,0.29848,1.066,22.27,3.12,22.48749208,22.55336,4.14848,22.9317233,1.02336,0.29848,1.066,21.53,3.85,21.87152029
16/11/2020 13:00,23.14936,3.39398,23.39683672,1.17936,0.34398,1.2285,21.97,3.05,22.18069882,22.43936,4.04398,22.8008476,1.17936,0.34398,1.2285,21.26,3.7,21.57956441
16/11/2020 13:30,22.9544,3.9617,23.29376625,1.2744,0.3717,1.3275,21.68,3.59,21.97522469,22.3944,3.5017,22.66651835,1.2744,0.3717,1.3275,21.12,3.13,21.35067446
16/11/2020 14:00,22.53464,4.19552,22.92187575,0.94464,0.27552,0.984,21.59,3.92,21.94298293,21.93464,2.81552,22.11460117,0.94464,0.27552,0.984,20.99,2.54,21.14312418
16/11/2020 14:30,22.15272,3.91496,22.49599776,0.70272,0.20496,0.732,21.45,3.71,21.76847721,21.45272,2.50496,21.59847263,0.70272,0.20496,0.732,20.75,2.3,20.87708073
16/11/2020 15:00,22.14312,3.86716,22.4782715,0.33312,0.09716,0.347,21.81,3.77,22.13343624,21.38312,2.43716,21.52156058,0.33312,0.09716,0.347,21.05,2.34,21.17966241
16/11/2020 15:30,21.95904,3.45972,22.22991453,0.23904,0.06972,0.249,21.72,3.39,21.98295931,21.28904,2.33972,21.4172247,0.23904,0.06972,0.249,21.05,2.27,21.17204289
16/11/2020 16:00,22.9508,2.3869,23.07458585,0.1608,0.0469,0.1675,22.79,2.34,22.90981667,22.7108,4.0169,23.0633025,0.1608,0.0469,0.1675,22.55,3.97,22.8967989
16/11/2020 16:30,24,1.48,24.04559003,0,0,0,24,1.48,24.04559003,23.93,5.81,24.62521066,0,0,0,23.93,5.81,24.62521066
16/11/2020 17:00,25.39,2.88,25.55281785,0,0,0,25.39,2.88,25.55281785,24.67,4.63,25.10071314,0,0,0,24.67,4.63,25.10071314
16/11/2020 17:30,25.67,4.51,26.06317325,0,0,0,25.67,4.51,26.06317325,24.46,2.25,24.56326729,0,0,0,24.46,2.25,24.56326729
16/11/2020 18:00,25.26,5.48,25.84759176,0,0,0,25.26,5.48,25.84759176,23.97,0.8,23.98334631,0,0,0,23.97,0.8,23.98334631
16/11/2020 18:30,24.36,5.56,24.98646033,0,0,0,24.36,5.56,24.98646033,23.02,0.49,23.02521444,0,0,0,23.02,0.49,23.02521444
16/11/2020 19:00,23.78,5.84,24.48660859,0,0,0,23.78,5.84,24.48660859,22.3,-0.7,22.31098384,0,0,0,22.3,-0.7,22.31098384
16/11/2020 19:30,22.27,4.03,22.63169901,0,0,0,22.27,4.03,22.63169901,21.3,0.62,21.30902156,0,0,0,21.3,0.62,21.30902156
16/11/2020 20:00,20.93,2.32,21.05818843,0,0,0,20.93,2.32,21.05818843,20.45,1.85,20.5335092,0,0,0,20.45,1.85,20.5335092
16/11/2020 20:30,20.15,1.63,20.21582054,0,0,0,20.15,1.63,20.21582054,19.8,1.81,19.88255768,0,0,0,19.8,1.81,19.88255768
16/11/2020 21:00,19.73,1.77,19.80923522,0,0,0,19.73,1.77,19.80923522,19.38,1.87,19.47001027,0,0,0,19.38,1.87,19.47001027
16/11/2020 21:30,18.74,1.24,18.78097974,0,0,0,18.74,1.24,18.78097974,18.53,1.82,18.61916486,0,0,0,18.53,1.82,18.61916486
16/11/2020 22:00,17.76,0.87,17.78129635,0,0,0,17.76,0.87,17.78129635,17.6,1.55,17.66812101,0,0,0,17.6,1.55,17.66812101
16/11/2020 22:30,16.69,0.87,16.71265987,0,0,0,16.69,0.87,16.71265987,16.64,1.55,16.71203459,0,0,0,16.64,1.55,16.71203459
16/11/2020 23:00,15.53,3.24,15.86437834,0,0,0,15.53,3.24,15.86437834,15.04,-0.75,15.05868852,0,0,0,15.04,-0.75,15.05868852
16/11/2020 23:30,13.97,-0.7,13.98752659,0,0,0,13.97,-0.7,13.98752659,14.03,0.7,14.04745173,0,0,0,14.03,0.7,14.04745173
17/11/2020 00:00,13.23,-0.95,13.26406423,0,0,0,13.23,-0.95,13.26406423,13.36,0.54,13.37090872,0,0,0,13.36,0.54,13.37090872
17/11/2020 00:30,13.32,-0.95,13.35383466,0,0,0,13.32,-0.95,13.35383466,13.44,0.54,13.45084384,0,0,0,13.44,0.54,13.45084384
17/11/2020 01:00,13.88,-0.6,13.89296225,0,0,0,13.88,-0.6,13.89296225,13.96,0.54,13.97044022,0,0,0,13.96,0.54,13.97044022
17/11/2020 01:30,13.46,-0.77,13.48200653,0,0,0,13.46,-0.77,13.48200653,13.53,0.44,13.53715258,0,0,0,13.53,0.44,13.53715258
17/11/2020 02:00,13.03,-0.87,13.05901221,0,0,0,13.03,-0.87,13.05901221,13.11,0.44,13.1173816,0,0,0,13.11,0.44,13.1173816
