Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
17/11/2020 02:30,12.68,-1.06,12.72422886,0,0,0,12.68,-1.06,12.72422886,12.83,0.44,12.8375426,0,0,0,12.83,0.44,12.8375426
17/11/2020 03:00,12.32,-1,12.36051779,0,0,0,12.32,-1,12.36051779,12.46,0.48,12.46924216,0,0,0,12.46,0.48,12.46924216
17/11/2020 03:30,12.32,-1.14,12.37263109,0,0,0,12.32,-1.14,12.37263109,12.5,0.41,12.50672219,0,0,0,12.5,0.41,12.50672219
17/11/2020 04:00,12.22,-1.02,12.26249567,0,0,0,12.22,-1.02,12.26249567,12.38,0.41,12.38678732,0,0,0,12.38,0.41,12.38678732
17/11/2020 04:30,12.53,-0.74,12.55183254,0,0,0,12.53,-0.74,12.55183254,12.62,0.45,12.62802043,0,0,0,12.62,0.45,12.62802043
17/11/2020 05:00,12.46,-0.78,12.48439025,0,0,0,12.46,-0.78,12.48439025,12.56,0.45,12.56805872,0,0,0,12.56,0.45,12.56805872
17/11/2020 05:30,12.55,-0.78,12.57421568,0,0,0,12.55,-0.78,12.57421568,12.65,0.59,12.66375142,0,0,0,12.65,0.59,12.66375142
17/11/2020 06:00,13.18,-0.63,13.19504831,0,0,0,13.18,-0.63,13.19504831,13.3,0.89,13.32974493,0,0,0,13.3,0.89,13.32974493
17/11/2020 06:30,15.33,1.27,15.38251605,0,0,0,15.33,1.27,15.38251605,15.23,1.35,15.2897155,0,0,0,15.23,1.35,15.2897155
17/11/2020 07:00,17.63,4.3,18.14681515,0,0,0,17.63,4.3,18.14681515,16.86,-0.37,16.86405942,0,0,0,16.86,-0.37,16.86405942
17/11/2020 07:30,19.04,2.78,19.2418814,0,0,0,19.04,2.78,19.2418814,18.72,2.57,18.89558943,0,0,0,18.72,2.57,18.89558943
17/11/2020 08:00,20.86344,5.41142,21.55380697,0.07344,0.02142,0.0765,20.79,5.39,21.47734155,19.95344,1.31142,19.99648945,0.07344,0.02142,0.0765,19.88,1.29,19.92180966
17/11/2020 08:30,21.58752,5.31636,22.23251455,0.22752,0.06636,0.237,21.36,5.25,21.99572913,20.71752,1.87636,20.80231626,0.22752,0.06636,0.237,20.49,1.81,20.56978853
17/11/2020 09:00,21.72296,3.81128,22.05476924,0.31296,0.09128,0.326,21.41,3.72,21.73077311,21.25296,3.67128,21.56772138,0.31296,0.09128,0.326,20.94,3.58,21.24382263
17/11/2020 09:30,22.20968,4.04324,22.57471319,0.31968,0.09324,0.333,21.89,3.95,22.2435294,21.62968,3.67324,21.93936528,0.31968,0.09324,0.333,21.31,3.58,21.60862096
17/11/2020 10:00,21.58384,3.81862,21.919033,0.78384,0.22862,0.8165,20.8,3.59,21.10753657,21.04384,3.80862,21.38571458,0.78384,0.22862,0.8165,20.26,3.58,20.57386692
17/11/2020 10:30,22.06752,4.73636,22.57008075,2.14752,0.62636,2.237,19.92,4.11,20.33957964,21.54752,4.72636,22.05978461,2.14752,0.62636,2.237,19.4,4.1,19.82851482
17/11/2020 11:00,22.4264,4.3802,22.85015468,0.9264,0.2702,0.965,21.5,4.11,21.88931474,21.8664,4.3702,22.29883623,0.9264,0.2702,0.965,20.94,4.1,21.33760999
17/11/2020 11:30,22.46288,4.39084,22.88799803,0.96288,0.28084,1.003,21.5,4.11,21.88931474,21.90288,4.29084,22.31921728,0.96288,0.28084,1.003,20.94,4.01,21.32049953
17/11/2020 12:00,22.75936,4.59648,23.2188737,0.87936,0.25648,0.916,21.88,4.34,22.30627714,22.17936,4.18648,22.57101293,0.87936,0.25648,0.916,21.3,3.93,21.65952216
17/11/2020 12:30,22.34064,4.55352,22.79997237,1.52064,0.44352,1.584,20.82,4.11,21.22179304,21.80064,4.42352,22.2448968,1.52064,0.44352,1.584,20.28,3.98,20.66685269
17/11/2020 13:00,22.82024,4.38132,23.23702474,0.93024,0.27132,0.969,21.89,4.11,22.27249874,22.22024,4.25132,22.62327977,0.93024,0.27132,0.969,21.29,3.98,21.65882037
17/11/2020 13:30,22.90776,4.36268,23.31948638,1.27776,0.37268,1.331,21.63,3.99,21.99493123,22.29776,4.10268,22.67205514,1.27776,0.37268,1.331,21.02,3.73,21.34837933
17/11/2020 14:00,22.92888,4.21134,23.31241992,1.23888,0.36134,1.2905,21.69,3.85,22.02903992,22.31888,3.94134,22.66421332,1.23888,0.36134,1.2905,21.08,3.58,21.38183341
17/11/2020 14:30,22.69624,6.77682,23.68638004,0.84624,0.24682,0.8815,21.85,6.53,22.8048986,21.41624,0.87682,21.43418179,0.84624,0.24682,0.8815,20.57,0.63,20.57964528
17/11/2020 15:00,22.76496,6.94728,23.8014307,0.50496,0.14728,0.526,22.26,6.8,23.27547207,21.41496,0.81728,21.43054965,0.50496,0.14728,0.526,20.91,0.67,20.92073134
17/11/2020 15:30,22.52592,5.16006,23.10937669,0.68592,0.20006,0.7145,21.84,4.96,22.39614252,21.59592,2.19006,21.70668384,0.68592,0.20006,0.7145,20.91,1.99,21.00448047
17/11/2020 16:00,22.82,3.47,23.08231574,0.24,0.07,0.25,22.58,3.4,22.83454401,22.27,3.5,22.54335601,0.24,0.07,0.25,22.03,3.43,22.29542105
17/11/2020 16:30,24.19704,3.74372,24.4849379,0.04704,0.01372,0.049,24.15,3.73,24.43635407,23.55704,3.64372,23.83717326,0.04704,0.01372,0.049,23.51,3.63,23.7885897
17/11/2020 17:00,25.73,3.96,26.03295027,0,0,0,25.73,3.96,26.03295027,25,4.69,25.43611802,0,0,0,25,4.69,25.43611802
17/11/2020 17:30,25.73,3.29,25.93948727,0,0,0,25.73,3.29,25.93948727,25,4.81,25.45851724,0,0,0,25,4.81,25.45851724
17/11/2020 18:00,25.73,2.73,25.87442367,0,0,0,25.73,2.73,25.87442367,25.29,5.69,25.92219512,0,0,0,25.29,5.69,25.92219512
17/11/2020 18:30,25.49,5.07,25.98932473,0,0,0,25.49,5.07,25.98932473,24.25,2.44,24.37244551,0,0,0,24.25,2.44,24.37244551
17/11/2020 19:00,24.24,5,24.75030505,0,0,0,24.24,5,24.75030505,23.2,1.5,23.24844081,0,0,0,23.2,1.5,23.24844081
17/11/2020 19:30,23.41,5.68,24.08921958,0,0,0,23.41,5.68,24.08921958,22.3,0.87,22.3169644,0,0,0,22.3,0.87,22.3169644
17/11/2020 20:00,22.95,5.75,23.65935333,0,0,0,22.95,5.75,23.65935333,21.73,0.8,21.7447212,0,0,0,21.73,0.8,21.7447212
17/11/2020 20:30,22.16,4.14,22.54340702,0,0,0,22.16,4.14,22.54340702,21.37,1.92,21.45607839,0,0,0,21.37,1.92,21.45607839
17/11/2020 21:00,20.76,2.27,20.88373769,0,0,0,20.76,2.27,20.88373769,20.54,2.82,20.73267952,0,0,0,20.54,2.82,20.73267952
17/11/2020 21:30,19.53,1.79,19.61185866,0,0,0,19.53,1.79,19.61185866,19.34,2.28,19.47393129,0,0,0,19.34,2.28,19.47393129
17/11/2020 22:00,18.31,1.36,18.36043845,0,0,0,18.31,1.36,18.36043845,18.11,1.68,18.18775687,0,0,0,18.11,1.68,18.18775687
17/11/2020 22:30,16.96,0.94,16.98602955,0,0,0,16.96,0.94,16.98602955,16.81,1.37,16.86573449,0,0,0,16.81,1.37,16.86573449
17/11/2020 23:00,16.32,0.87,16.34317289,0,0,0,16.32,0.87,16.34317289,16.25,1.55,16.3237557,0,0,0,16.25,1.55,16.3237557
17/11/2020 23:30,15.49,0.69,15.50536036,0,0,0,15.49,0.69,15.50536036,15.43,1.2,15.476592,0,0,0,15.43,1.2,15.476592
18/11/2020 00:00,14.48,0.47,14.48762575,0,0,0,14.48,0.47,14.48762575,14.45,0.91,14.47862563,0,0,0,14.45,0.91,14.47862563
18/11/2020 00:30,14.12,0.47,14.12782007,0,0,0,14.12,0.47,14.12782007,14.1,0.75,14.11993272,0,0,0,14.1,0.75,14.11993272
18/11/2020 01:00,14.12,0,14.12,0,0,0,14.12,0,14.12,14.1,0.58,14.11192404,0,0,0,14.1,0.58,14.11192404
18/11/2020 01:30,14.07,-0.34,14.07410743,0,0,0,14.07,-0.34,14.07410743,14.1,0.52,14.10958539,0,0,0,14.1,0.52,14.10958539
18/11/2020 02:00,13.77,2.23,13.94940142,0,0,0,13.77,2.23,13.94940142,13.51,-0.84,13.5360888,0,0,0,13.51,-0.84,13.5360888
18/11/2020 02:30,13.27,-0.57,13.28223626,0,0,0,13.27,-0.57,13.28223626,13.42,0.77,13.44207201,0,0,0,13.42,0.77,13.44207201
18/11/2020 03:00,13.12,-0.57,13.13237602,0,0,0,13.12,-0.57,13.13237602,13.24,0.57,13.25226396,0,0,0,13.24,0.57,13.25226396
18/11/2020 03:30,13.12,-0.49,13.12914696,0,0,0,13.12,-0.49,13.12914696,13.24,0.5,13.24943772,0,0,0,13.24,0.5,13.24943772
18/11/2020 04:00,12.93,-0.69,12.94839758,0,0,0,12.93,-0.69,12.94839758,13.1,0.69,13.11815917,0,0,0,13.1,0.69,13.11815917
18/11/2020 04:30,13.08,-0.45,13.08773854,0,0,0,13.08,-0.45,13.08773854,13.21,0.69,13.22800816,0,0,0,13.21,0.69,13.22800816
18/11/2020 05:00,13.08,-0.57,13.09241383,0,0,0,13.08,-0.57,13.09241383,13.26,0.87,13.28851007,0,0,0,13.26,0.87,13.28851007
18/11/2020 05:30,13.57,-0.03,13.57003316,0,0,0,13.57,-0.03,13.57003316,13.66,0.96,13.69369198,0,0,0,13.66,0.96,13.69369198
18/11/2020 06:00,14.3,0.12,14.30050349,0,0,0,14.3,0.12,14.30050349,14.47,1.52,14.54961512,0,0,0,14.47,1.52,14.54961512
18/11/2020 06:30,16.05,0.71,16.06569637,0,0,0,16.05,0.71,16.06569637,16.16,2.12,16.29846619,0,0,0,16.16,2.12,16.29846619
18/11/2020 07:00,17.44,1.21,17.48192495,0,0,0,17.44,1.21,17.48192495,17.36,2.96,17.6105423,0,0,0,17.36,2.96,17.6105423
18/11/2020 07:30,20.03,3.96,20.41770065,0,0,0,20.03,3.96,20.41770065,19.54,1.72,19.61555505,0,0,0,19.54,1.72,19.61555505
18/11/2020 08:00,20.76496,2.02228,20.86320158,0.14496,0.04228,0.151,20.62,1.98,20.71484492,20.94496,4.45228,21.41294344,0.14496,0.04228,0.151,20.8,4.41,21.26236346
18/11/2020 08:30,21.3484,2.9687,21.55382477,0.3384,0.0987,0.3525,21.01,2.87,21.20511731,21.1384,3.8087,21.47878372,0.3384,0.0987,0.3525,20.8,3.71,21.12827726
18/11/2020 09:00,21.92496,3.34228,22.1782485,0.62496,0.18228,0.651,21.3,3.16,21.53312797,21.68496,4.07228,22.06401946,0.62496,0.18228,0.651,21.06,3.89,21.4162485
18/11/2020 09:30,22.11336,4.16848,22.50282018,2.22336,0.64848,2.316,19.89,3.52,20.19907176,21.90336,4.89848,22.4444266,2.22336,0.64848,2.316,19.68,4.25,20.13367577
18/11/2020 10:00,21.67928,4.36604,22.11455373,3.20928,0.93604,3.343,18.47,3.43,18.78578718,21.49928,5.08604,22.09268755,3.20928,0.93604,3.343,18.29,4.15,18.75490869
18/11/2020 10:30,22.04544,4.03742,22.41209908,1.70544,0.49742,1.7765,20.34,3.54,20.64575501,21.81544,4.76742,22.33028696,1.70544,0.49742,1.7765,20.11,4.27,20.55833164
18/11/2020 11:00,22.10872,4.01546,22.47041208,1.93872,0.56546,2.0195,20.17,3.45,20.46292745,21.82872,4.74546,22.33858562,1.93872,0.56546,2.0195,19.89,4.18,20.32448031
18/11/2020 11:30,22.58264,3.98702,22.93189826,1.53264,0.44702,1.5965,21.05,3.54,21.34558737,22.24264,4.69702,22.73317028,1.53264,0.44702,1.5965,20.71,4.25,21.14158461
18/11/2020 12:00,22.6084,5.2587,23.21192961,4.4184,1.2887,4.6025,18.19,3.97,18.61819003,22.3384,6.0087,23.13241428,4.4184,1.2887,4.6025,17.92,4.72,18.53118453
18/11/2020 12:30,22.54928,3.79104,22.86573884,1.64928,0.48104,1.718,20.9,3.31,21.1604844,22.19928,4.49104,22.649006,1.64928,0.48104,1.718,20.55,4.01,20.93758821
18/11/2020 13:00,21.67176,2.89968,21.86488796,1.06176,0.30968,1.106,20.61,2.59,20.77210148,21.31176,3.60968,21.61529329,1.06176,0.30968,1.106,20.25,3.3,20.51712699
18/11/2020 13:30,21.71728,2.64254,21.87746028,0.79728,0.23254,0.8305,20.92,2.41,21.05835939,21.35728,3.36254,21.62036272,0.79728,0.23254,0.8305,20.56,3.13,20.79688679
18/11/2020 14:00,22.646,3.2155,22.87314487,0.636,0.1855,0.6625,22.01,3.03,22.21758313,22.246,3.9255,22.58968938,0.636,0.1855,0.6625,21.61,3.74,21.93124939
18/11/2020 14:30,23.04952,3.55736,23.32241802,0.29952,0.08736,0.312,22.75,3.47,23.01311365,22.69952,4.27736,23.09900467,0.29952,0.08736,0.312,22.4,4.19,22.78850807
18/11/2020 15:00,23.18144,3.44042,23.43535044,0.24144,0.07042,0.2515,22.94,3.37,23.18621358,22.85144,4.17042,23.22887671,0.24144,0.07042,0.2515,22.61,4.1,22.97873147
18/11/2020 15:30,22.90288,3.22584,23.12894196,0.12288,0.03584,0.128,22.78,3.19,23.00227163,22.55288,3.95584,22.89718468,0.12288,0.03584,0.128,22.43,3.92,22.76996487
18/11/2020 16:00,23.8788,4.9259,24.38158281,0.0888,0.0259,0.0925,23.79,4.9,24.28938245,23.0488,2.5159,23.18570539,0.0888,0.0259,0.0925,22.96,2.49,23.09462492
18/11/2020 16:30,24.64,5.48,25.24202844,0,0,0,24.64,5.48,25.24202844,23.61,1.76,23.67550844,0,0,0,23.61,1.76,23.67550844
18/11/2020 17:00,24.97,3.41,25.20176581,0,0,0,24.97,3.41,25.20176581,24.52,4.09,24.85877109,0,0,0,24.52,4.09,24.85877109
18/11/2020 17:30,25.52,3.41,25.74681534,0,0,0,25.52,3.41,25.74681534,24.86,3.86,25.15788544,0,0,0,24.86,3.86,25.15788544
18/11/2020 18:00,24.84,3.5,25.08536625,0,0,0,24.84,3.5,25.08536625,24.19,3.11,24.38910002,0,0,0,24.19,3.11,24.38910002
18/11/2020 18:30,24.48,3.58,24.74038803,0,0,0,24.48,3.58,24.74038803,23.74,2.93,23.92012751,0,0,0,23.74,2.93,23.92012751
18/11/2020 19:00,23.14,2.9,23.32101198,0,0,0,23.14,2.9,23.32101198,23.16,4.98,23.6893647,0,0,0,23.16,4.98,23.6893647
18/11/2020 19:30,22.19,2.32,22.31095023,0,0,0,22.19,2.32,22.31095023,21.75,2.44,21.88643644,0,0,0,21.75,2.44,21.88643644
18/11/2020 20:00,20.87,1.62,20.93278051,0,0,0,20.87,1.62,20.93278051,20.59,2.14,20.70091061,0,0,0,20.59,2.14,20.70091061
18/11/2020 20:30,20.57,1.48,20.62317386,0,0,0,20.57,1.48,20.62317386,20.07,1.7,20.14186933,0,0,0,20.07,1.7,20.14186933
18/11/2020 21:00,19.84,1.27,19.88060613,0,0,0,19.84,1.27,19.88060613,19.57,1.7,19.64369874,0,0,0,19.57,1.7,19.64369874
18/11/2020 21:30,19.36,2.14,19.4779157,0,0,0,19.36,2.14,19.4779157,18.79,0.67,18.80194139,0,0,0,18.79,0.67,18.80194139
18/11/2020 22:00,18.32,3.17,18.59223763,0,0,0,18.32,3.17,18.59223763,17.59,-0.95,17.6156351,0,0,0,17.59,-0.95,17.6156351
18/11/2020 22:30,17.26,2.81,17.48724392,0,0,0,17.26,2.81,17.48724392,16.53,-1.25,16.57719518,0,0,0,16.53,-1.25,16.57719518
18/11/2020 23:00,16.3,2.52,16.49364726,0,0,0,16.3,2.52,16.49364726,15.73,-1.3,15.78362759,0,0,0,15.73,-1.3,15.78362759
18/11/2020 23:30,15.48,2.41,15.66647695,0,0,0,15.48,2.41,15.66647695,14.78,-1.4,14.84615775,0,0,0,14.78,-1.4,14.84615775
19/11/2020 00:00,14.79,2.15,14.94545416,0,0,0,14.79,2.15,14.94545416,14.36,-1.28,14.41693449,0,0,0,14.36,-1.28,14.41693449
19/11/2020 00:30,14.46,2.03,14.60179783,0,0,0,14.46,2.03,14.60179783,14.09,-1.43,14.16237974,0,0,0,14.09,-1.43,14.16237974
19/11/2020 01:00,14.46,2.03,14.60179783,0,0,0,14.46,2.03,14.60179783,14.09,-1.5,14.16961891,0,0,0,14.09,-1.5,14.16961891
19/11/2020 01:30,14.67,2.03,14.8097873,0,0,0,14.67,2.03,14.8097873,14.3,-1.38,14.3664331,0,0,0,14.3,-1.38,14.3664331
19/11/2020 02:00,14.09,1.79,14.20324611,0,0,0,14.09,1.79,14.20324611,13.76,-1.49,13.84043713,0,0,0,13.76,-1.49,13.84043713
19/11/2020 02:30,13.38,-1.18,13.4319321,0,0,0,13.38,-1.18,13.4319321,13.64,0.9,13.66965983,0,0,0,13.64,0.9,13.66965983
19/11/2020 03:00,13.13,-0.93,13.16289482,0,0,0,13.13,-0.93,13.16289482,13.22,0.51,13.22983371,0,0,0,13.22,0.51,13.22983371
19/11/2020 03:30,12.78,-0.98,12.81751926,0,0,0,12.78,-0.98,12.81751926,12.99,0.51,13.00000769,0,0,0,12.99,0.51,13.00000769
19/11/2020 04:00,12.58,-1.38,12.65546522,0,0,0,12.58,-1.38,12.65546522,12.85,0.89,12.88078414,0,0,0,12.85,0.89,12.88078414
19/11/2020 04:30,12.76,-1.16,12.81261878,0,0,0,12.76,-1.16,12.81261878,13.04,1.13,13.08886932,0,0,0,13.04,1.13,13.08886932
19/11/2020 05:00,12.73,-1.11,12.77830192,0,0,0,12.73,-1.11,12.77830192,13.04,1.22,13.09694621,0,0,0,13.04,1.22,13.09694621
19/11/2020 05:30,13.14,-1.27,13.201231,0,0,0,13.14,-1.27,13.201231,13.45,1.29,13.51172084,0,0,0,13.45,1.29,13.51172084
19/11/2020 06:00,13.43,-1.12,13.4766205,0,0,0,13.43,-1.12,13.4766205,13.72,1.59,13.81182464,0,0,0,13.72,1.59,13.81182464
19/11/2020 06:30,15.2,-0.48,15.20757706,0,0,0,15.2,-0.48,15.20757706,15.49,2.18,15.64265003,0,0,0,15.49,2.18,15.64265003
19/11/2020 07:00,17.62,2.45,17.78951658,0,0,0,17.62,2.45,17.78951658,17.44,2,17.55430432,0,0,0,17.44,2,17.55430432
19/11/2020 07:30,20.4,4.5,20.89042843,0,0,0,20.4,4.5,20.89042843,19.75,1.23,19.7882642,0,0,0,19.75,1.23,19.7882642
19/11/2020 08:00,21.52184,2.54512,21.67180733,0.05184,0.01512,0.054,21.47,2.53,21.61855222,21.43184,4.11512,21.82333564,0.05184,0.01512,0.054,21.38,4.1,21.7695751
19/11/2020 08:30,22.41272,3.38496,22.66689154,0.22272,0.06496,0.232,22.19,3.32,22.43698955,22.20272,4.23496,22.60300116,0.22272,0.06496,0.232,21.98,4.17,22.37206517
19/11/2020 09:00,22.77216,3.21688,22.99825185,0.33216,0.09688,0.346,22.44,3.12,22.65586017,22.68216,4.89688,23.20473693,0.33216,0.09688,0.346,22.35,4.8,22.85962598
19/11/2020 09:30,23.384,4.8795,23.88767415,0.444,0.1295,0.4625,22.94,4.75,23.42661094,22.794,3.3095,23.03300298,0.444,0.1295,0.4625,22.35,3.18,22.57509468
19/11/2020 10:00,24.06056,6.79558,25.00180904,0.67056,0.19558,0.6985,23.39,6.6,24.30333516,22.90056,1.68558,22.96250919,0.67056,0.19558,0.6985,22.23,1.49,22.27987881
19/11/2020 10:30,23.3472,4.9846,23.87337398,3.3072,0.9646,3.445,20.04,4.02,20.43922699,22.9872,5.1246,23.55149441,3.3072,0.9646,3.445,19.68,4.16,20.11487012
19/11/2020 11:00,23.24416,4.49538,23.67486886,2.14416,0.62538,2.2335,21.1,3.87,21.45196728,22.91416,5.08538,23.4716812,2.14416,0.62538,2.2335,20.77,4.46,21.24345782
19/11/2020 11:30,23.13032,4.90426,23.64452303,3.10032,0.90426,3.2295,20.03,4,20.42549632,22.78032,5.05426,23.33427786,3.10032,0.90426,3.2295,19.68,4.15,20.11280438
19/11/2020 12:00,23.29192,5.92056,24.03261467,5.28192,1.54056,5.502,18.01,4.38,18.53495347,22.96192,6.05056,23.74571638,5.28192,1.54056,5.502,17.68,4.51,18.24616398
19/11/2020 12:30,22.90864,6.08002,23.70173896,5.82864,1.70002,6.0715,17.08,4.38,17.63266287,22.58864,6.17002,23.41614409,5.82864,1.70002,6.0715,16.76,4.47,17.34584965
19/11/2020 13:00,22.52192,5.82806,23.26377364,6.06192,1.76806,6.3145,16.46,4.06,16.95332416,22.12192,6.23806,22.98461958,6.06192,1.76806,6.3145,16.06,4.47,16.6704679
19/11/2020 13:30,21.86304,4.23172,22.26881165,3.50304,1.02172,3.649,18.36,3.21,18.63850048,21.59304,4.78172,22.11615298,3.50304,1.02172,3.649,18.09,3.76,18.47662577
19/11/2020 14:00,22.31656,3.79358,22.63669807,1.48656,0.43358,1.5485,20.83,3.36,21.09925354,21.97656,4.24358,22.38251909,1.48656,0.43358,1.5485,20.49,3.81,20.84121398
19/11/2020 14:30,22.12128,3.97204,22.47505574,2.20128,0.64204,2.293,19.92,3.33,20.196418,21.60128,4.37204,22.03928382,2.20128,0.64204,2.293,19.4,3.73,19.75532586
19/11/2020 15:00,22.49304,3.61172,22.78116261,0.62304,0.18172,0.649,21.87,3.43,22.1373395,22.09304,4.19172,22.48717263,0.62304,0.18172,0.649,21.47,4.01,21.84126828
19/11/2020 15:30,22.81416,3.42038,23.06913297,0.34416,0.10038,0.3585,22.47,3.32,22.71394506,22.46416,4.01038,22.81932585,0.34416,0.10038,0.3585,22.12,3.91,22.46291388
19/11/2020 16:00,23.76608,3.38594,24.00606482,0.22608,0.06594,0.2355,23.54,3.32,23.77296784,23.22608,3.77594,23.53101177,0.22608,0.06594,0.2355,23,3.71,23.29729813
19/11/2020 16:30,25.048,4.464,25.44267282,0.048,0.014,0.05,25,4.45,25.39296162,24.128,3.014,24.31552138,0.048,0.014,0.05,24.08,3,24.2661575
19/11/2020 17:00,26.06,3.51,26.29531707,0,0,0,26.06,3.51,26.29531707,25.49,4.53,25.88939938,0,0,0,25.49,4.53,25.88939938
19/11/2020 17:30,26.16,3.11,26.34421568,0,0,0,26.16,3.11,26.34421568,25.83,4.84,26.27954528,0,0,0,25.83,4.84,26.27954528
19/11/2020 18:00,25.97,3.11,26.1555539,0,0,0,25.97,3.11,26.1555539,25.71,4.97,26.18596953,0,0,0,25.71,4.97,26.18596953
19/11/2020 18:30,25.16,3.03,25.34179354,0,0,0,25.16,3.03,25.34179354,24.81,4.5,25.21479923,0,0,0,24.81,4.5,25.21479923
19/11/2020 19:00,24.29,5.42,24.88735623,0,0,0,24.29,5.42,24.88735623,23.11,0.68,23.12000216,0,0,0,23.11,0.68,23.12000216
19/11/2020 19:30,23.34,2.24,23.44724291,0,0,0,23.34,2.24,23.44724291,23.11,3.27,23.34020137,0,0,0,23.11,3.27,23.34020137
19/11/2020 20:00,22.34,2.12,22.44036542,0,0,0,22.34,2.12,22.44036542,22.1,2.87,22.28557605,0,0,0,22.1,2.87,22.28557605
19/11/2020 20:30,21.42,2.28,21.54100276,0,0,0,21.42,2.28,21.54100276,20.99,1.58,21.04938241,0,0,0,20.99,1.58,21.04938241
19/11/2020 21:00,20.53,2.46,20.67685905,0,0,0,20.53,2.46,20.67685905,19.93,0.38,19.93362235,0,0,0,19.93,0.38,19.93362235
19/11/2020 21:30,19.31,0.83,19.32782968,0,0,0,19.31,0.83,19.32782968,19.06,1.31,19.10496532,0,0,0,19.06,1.31,19.10496532
19/11/2020 22:00,18.76,2.51,18.9271683,0,0,0,18.76,2.51,18.9271683,18.12,-0.7,18.13351593,0,0,0,18.12,-0.7,18.13351593
19/11/2020 22:30,17.95,3,18.19896975,0,0,0,17.95,3,18.19896975,17.28,-1.24,17.32443361,0,0,0,17.28,-1.24,17.32443361
19/11/2020 23:00,16.81,2.35,16.97346753,0,0,0,16.81,2.35,16.97346753,16.31,-1.3,16.36172668,0,0,0,16.31,-1.3,16.36172668
19/11/2020 23:30,15.72,1.32,15.7753225,0,0,0,15.72,1.32,15.7753225,15.52,-0.35,15.52394602,0,0,0,15.52,-0.35,15.52394602
20/11/2020 00:00,14.71,-0.5,14.71849517,0,0,0,14.71,-0.5,14.71849517,14.81,0.76,14.82948752,0,0,0,14.81,0.76,14.82948752
20/11/2020 00:30,14.63,-0.6,14.64229832,0,0,0,14.63,-0.6,14.64229832,14.81,1.04,14.84647096,0,0,0,14.81,1.04,14.84647096
20/11/2020 01:00,14.6,-0.69,14.6162957,0,0,0,14.6,-0.69,14.6162957,14.78,0.95,14.81049965,0,0,0,14.78,0.95,14.81049965
20/11/2020 01:30,14.6,-0.81,14.62245191,0,0,0,14.6,-0.81,14.62245191,14.74,0.74,14.75856362,0,0,0,14.74,0.74,14.75856362
20/11/2020 02:00,14.28,-0.56,14.29097617,0,0,0,14.28,-0.56,14.29097617,14.34,0.43,14.34644555,0,0,0,14.34,0.43,14.34644555
20/11/2020 02:30,14.02,-0.8,14.04280599,0,0,0,14.02,-0.8,14.04280599,14.11,0.62,14.12361498,0,0,0,14.11,0.62,14.12361498
20/11/2020 03:00,14.02,-0.68,14.03648104,0,0,0,14.02,-0.68,14.03648104,14.11,0.81,14.13323035,0,0,0,14.11,0.81,14.13323035
20/11/2020 03:30,13.64,-0.82,13.66462586,0,0,0,13.64,-0.82,13.66462586,13.73,0.62,13.74399141,0,0,0,13.73,0.62,13.74399141
20/11/2020 04:00,13.55,-0.75,13.57074058,0,0,0,13.55,-0.75,13.57074058,13.65,0.68,13.66692723,0,0,0,13.65,0.68,13.66692723
20/11/2020 04:30,13.41,-1.04,13.45026766,0,0,0,13.41,-1.04,13.45026766,13.58,0.76,13.60124994,0,0,0,13.58,0.76,13.60124994
20/11/2020 05:00,13.44,-0.82,13.46499165,0,0,0,13.44,-0.82,13.46499165,13.52,0.58,13.53243511,0,0,0,13.52,0.58,13.53243511
20/11/2020 05:30,14.05,-0.67,14.06596602,0,0,0,14.05,-0.67,14.06596602,14.17,1.04,14.20811388,0,0,0,14.17,1.04,14.20811388
20/11/2020 06:00,14.86,-0.59,14.87170804,0,0,0,14.86,-0.59,14.87170804,14.88,0.9,14.90719289,0,0,0,14.88,0.9,14.90719289
20/11/2020 06:30,16.9,3.64,17.28755622,0,0,0,16.9,3.64,17.28755622,16.29,-0.73,16.30634846,0,0,0,16.29,-0.73,16.30634846
20/11/2020 07:00,18.72,4.23,19.19195925,0,0,0,18.72,4.23,19.19195925,17.98,-0.39,17.9842292,0,0,0,17.98,-0.39,17.9842292
20/11/2020 07:30,21.1496,2.7228,21.32414641,0.0096,0.0028,0.01,21.14,2.72,21.31426752,20.8796,3.4228,21.15829048,0.0096,0.0028,0.01,20.87,3.42,21.148364
20/11/2020 08:00,22.62752,3.69636,22.9274451,0.22752,0.06636,0.237,22.4,3.63,22.69222113,22.19752,3.63636,22.49339921,0.22752,0.06636,0.237,21.97,3.57,22.25816255
20/11/2020 08:30,23.7048,5.5214,24.33933855,0.2448,0.0714,0.255,23.46,5.45,24.08472753,22.7848,2.3514,22.90581134,0.2448,0.0714,0.255,22.54,2.28,22.65502152
20/11/2020 09:00,23.9864,4.4627,24.39801378,0.3864,0.1127,0.4025,23.6,4.35,23.99755196,23.2564,4.0827,23.61204312,0.3864,0.1127,0.4025,22.87,3.97,23.21201844
20/11/2020 09:30,24.38904,4.63222,24.82504248,0.65904,0.19222,0.6865,23.73,4.44,24.14179985,23.58904,4.02222,23.92950191,0.65904,0.19222,0.6865,22.93,3.83,23.24766225
20/11/2020 10:00,24.21472,4.33096,24.59898126,0.65472,0.19096,0.682,23.56,4.14,23.92097824,23.53472,4.17096,23.9014634,0.65472,0.19096,0.682,22.88,3.98,23.22358284
20/11/2020 10:30,24.386,4.7005,24.83488869,0.996,0.2905,1.0375,23.39,4.41,23.80210495,23.726,4.1105,24.079437,0.996,0.2905,1.0375,22.73,3.82,23.04875919
20/11/2020 11:00,24.46176,3.99218,24.78538286,1.24176,0.36218,1.2935,23.22,3.63,23.50202757,23.81176,4.91218,24.31315337,1.24176,0.36218,1.2935,22.57,4.55,23.02406133
20/11/2020 11:30,24.30152,5.99836,25.03086489,1.33152,0.38836,1.387,22.97,5.61,23.64514749,23.12152,2.92836,23.3062219,1.33152,0.38836,1.387,21.79,2.54,21.93754088
20/11/2020 12:00,23.92832,5.48826,24.54965368,1.22832,0.35826,1.2795,22.7,5.13,23.27244938,22.85832,2.64826,23.01121627,1.22832,0.35826,1.2795,21.63,2.29,21.75088504
20/11/2020 12:30,24.2916,5.6663,24.94371236,1.4616,0.4263,1.5225,22.83,5.24,23.42363123,23.0916,2.8863,23.27128527,1.4616,0.4263,1.5225,21.63,2.46,21.76943959
20/11/2020 13:00,24.70896,5.60428,25.33654788,0.52896,0.15428,0.551,24.18,5.45,24.7865871,23.41896,2.23428,23.52529903,0.52896,0.15428,0.551,22.89,2.08,22.98430987
20/11/2020 13:30,24.82384,5.60862,25.44955109,0.54384,0.15862,0.5665,24.28,5.45,24.88414957,23.38384,2.09862,23.47782313,0.54384,0.15862,0.5665,22.84,1.94,22.92224247
20/11/2020 14:00,24.81128,6.07954,25.54526222,0.34128,0.09954,0.3555,24.47,5.98,25.19010322,23.47128,1.63954,23.52847373,0.34128,0.09954,0.3555,23.13,1.54,23.18121006
20/11/2020 14:30,23.7628,5.9054,24.48559603,0.2928,0.0854,0.305,23.47,5.82,24.18084573,22.3828,0.7654,22.39588295,0.2928,0.0854,0.305,22.09,0.68,22.1004638
20/11/2020 15:00,23.04224,5.39482,23.66535246,0.22224,0.06482,0.2315,22.82,5.33,23.43419083,21.73224,0.36482,21.73530191,0.22224,0.06482,0.2315,21.51,0.3,21.51209195
20/11/2020 15:30,24.1884,6.1037,24.94661998,0.2184,0.0637,0.2275,23.97,6.04,24.71927386,22.8484,0.7837,22.8618365,0.2184,0.0637,0.2275,22.63,0.72,22.64145093
20/11/2020 16:00,24.38784,6.13812,25.14842454,0.02784,0.00812,0.029,24.36,6.13,25.11944466,22.95784,0.62812,22.96643099,0.02784,0.00812,0.029,22.93,0.62,22.9383805
20/11/2020 16:30,24.95,5.16,25.47799246,0,0,0,24.95,5.16,25.47799246,23.81,1.65,23.86710288,0,0,0,23.81,1.65,23.86710288
20/11/2020 17:00,25.46,3.53,25.70355034,0,0,0,25.46,3.53,25.70355034,24.8,3.54,25.0513792,0,0,0,24.8,3.54,25.0513792
20/11/2020 17:30,25.11,3.03,25.29215293,0,0,0,25.11,3.03,25.29215293,24.8,3.83,25.09400128,0,0,0,24.8,3.83,25.09400128
20/11/2020 18:00,24.46,2.82,24.62202266,0,0,0,24.46,2.82,24.62202266,24.08,3.35,24.3119086,0,0,0,24.08,3.35,24.3119086
20/11/2020 18:30,23.16,1.97,23.24363354,0,0,0,23.16,1.97,23.24363354,22.87,2.93,23.05692521,0,0,0,22.87,2.93,23.05692521
20/11/2020 19:00,22.32,1.41,22.36449195,0,0,0,22.32,1.41,22.36449195,22.07,2.57,22.2191314,0,0,0,22.07,2.57,22.2191314
20/11/2020 19:30,21.13,1.34,21.17244672,0,0,0,21.13,1.34,21.17244672,20.89,2.14,20.99932618,0,0,0,20.89,2.14,20.99932618
20/11/2020 20:00,20.5,2.24,20.62201736,0,0,0,20.5,2.24,20.62201736,20.05,1.77,20.12797556,0,0,0,20.05,1.77,20.12797556
20/11/2020 20:30,20.18,3.4,20.4644179,0,0,0,20.18,3.4,20.4644179,19.4,-0.63,19.41022669,0,0,0,19.4,-0.63,19.41022669
20/11/2020 21:00,19.27,2.14,19.38846306,0,0,0,19.27,2.14,19.38846306,18.7,0.45,18.70541365,0,0,0,18.7,0.45,18.70541365
20/11/2020 21:30,18.38,1.69,18.45753234,0,0,0,18.38,1.69,18.45753234,17.93,0.26,17.93188501,0,0,0,17.93,0.26,17.93188501
20/11/2020 22:00,17.2,-0.54,17.20847466,0,0,0,17.2,-0.54,17.20847466,17.27,2.23,17.41337991,0,0,0,17.27,2.23,17.41337991
20/11/2020 22:30,16.09,-1.64,16.1733639,0,0,0,16.09,-1.64,16.1733639,16.4,2.17,16.54294109,0,0,0,16.4,2.17,16.54294109
20/11/2020 23:00,15.43,-0.53,15.43909971,0,0,0,15.43,-0.53,15.43909971,15.35,0.79,15.37031555,0,0,0,15.35,0.79,15.37031555
20/11/2020 23:30,14.56,-0.9,14.58778941,0,0,0,14.56,-0.9,14.58778941,14.54,0.75,14.55933034,0,0,0,14.54,0.75,14.55933034
21/11/2020 00:00,13.95,-1.18,13.99981786,0,0,0,13.95,-1.18,13.99981786,13.97,0.62,13.98375128,0,0,0,13.97,0.62,13.98375128
21/11/2020 00:30,14.07,1.62,14.1629552,0,0,0,14.07,1.62,14.1629552,13.57,-2.32,13.76689144,0,0,0,13.57,-2.32,13.76689144
21/11/2020 01:00,14.17,2.63,14.41200194,0,0,0,14.17,2.63,14.41200194,13.53,-3.09,13.87836446,0,0,0,13.53,-3.09,13.87836446
21/11/2020 01:30,14.02,2.63,14.26454696,0,0,0,14.02,2.63,14.26454696,13.53,-2.85,13.82690855,0,0,0,13.53,-2.85,13.82690855
21/11/2020 02:00,13.42,-0.11,13.42045081,0,0,0,13.42,-0.11,13.42045081,13.38,-0.57,13.39213575,0,0,0,13.38,-0.57,13.39213575
21/11/2020 02:30,13.06,0,13.06,0,0,0,13.06,0,13.06,13,-0.76,13.02219644,0,0,0,13,-0.76,13.02219644
21/11/2020 03:00,12.67,-1.06,12.71426364,0,0,0,12.67,-1.06,12.71426364,12.64,-0.28,12.64310089,0,0,0,12.64,-0.28,12.64310089
21/11/2020 03:30,12.43,-1.17,12.48494293,0,0,0,12.43,-1.17,12.48494293,12.48,0.01,12.48000401,0,0,0,12.48,0.01,12.48000401
21/11/2020 04:00,12.43,-0.99,12.46936245,0,0,0,12.43,-0.99,12.46936245,12.43,0.38,12.43580717,0,0,0,12.43,0.38,12.43580717
21/11/2020 04:30,12,-0.99,12.04076825,0,0,0,12,-0.99,12.04076825,12.01,-0.4,12.01665927,0,0,0,12.01,-0.4,12.01665927
21/11/2020 05:00,12.16,-0.92,12.19475297,0,0,0,12.16,-0.92,12.19475297,12.23,0.4,12.23653954,0,0,0,12.23,0.4,12.23653954
21/11/2020 05:30,12.16,-1.14,12.2133206,0,0,0,12.16,-1.14,12.2133206,12.23,0.29,12.23343778,0,0,0,12.23,0.29,12.23343778
21/11/2020 06:00,12.22,-1.09,12.26851662,0,0,0,12.22,-1.09,12.26851662,12.3,0.42,12.30716864,0,0,0,12.3,0.42,12.30716864
21/11/2020 06:30,12.93,-1.28,12.99320207,0,0,0,12.93,-1.28,12.99320207,13,0.51,13.01,0,0,0,13,0.51,13.01
21/11/2020 07:00,13.65,-0.62,13.66407333,0,0,0,13.65,-0.62,13.66407333,13.57,0.55,13.58114134,0,0,0,13.57,0.55,13.58114134
21/11/2020 07:30,14.89,-0.11,14.89040631,0,0,0,14.89,-0.11,14.89040631,14.77,0.78,14.79058146,0,0,0,14.77,0.78,14.79058146
21/11/2020 08:00,15.47976,2.84868,15.73969337,0.02976,0.00868,0.031,15.45,2.84,15.70885419,15.08976,-0.04132,15.08981657,0.02976,0.00868,0.031,15.06,-0.05,15.060083
21/11/2020 08:30,17.2648,3.3014,17.57761534,0.2448,0.0714,0.255,17.02,3.23,17.32377846,16.5048,-0.8186,16.52508787,0.2448,0.0714,0.255,16.26,-0.89,16.2843391
21/11/2020 09:00,17.90808,2.10694,18.03159797,0.29808,0.08694,0.3105,17.61,2.02,17.72547602,17.40808,1.03694,17.43893614,0.29808,0.08694,0.3105,17.11,0.95,17.13635317
21/11/2020 09:30,18.49528,1.82904,18.58549891,0.78528,0.22904,0.818,17.71,1.6,17.78212867,18.01528,1.52904,18.0800519,0.78528,0.22904,0.818,17.23,1.3,17.27897277
21/11/2020 10:00,18.79776,2.33768,18.94255867,0.67776,0.19768,0.706,18.12,2.14,18.24593105,18.24776,1.16768,18.28508194,0.67776,0.19768,0.706,17.57,0.97,17.59675538
21/11/2020 10:30,19.21544,3.93992,19.61520084,1.40544,0.40992,1.464,17.81,3.53,18.15645891,18.65544,0.00992,18.65544264,1.40544,0.40992,1.464,17.25,-0.4,17.25463706
21/11/2020 11:00,18.76552,5.25536,19.48752292,4.95552,1.44536,5.162,13.81,3.81,14.32592754,18.30552,1.97536,18.41179268,4.95552,1.44536,5.162,13.35,0.53,13.36051646
21/11/2020 11:30,18.85512,3.86816,19.24781058,3.52512,1.02816,3.672,15.33,2.84,15.59084667,18.51512,4.19816,18.98510511,3.52512,1.02816,3.672,14.99,3.17,15.32152081
21/11/2020 12:00,18.96704,2.94122,19.19373287,2.74704,0.80122,2.8615,16.22,2.14,16.36056234,18.31704,1.75122,18.40056319,2.74704,0.80122,2.8615,15.57,0.95,15.59895509
21/11/2020 12:30,18.31592,1.70006,18.39464948,0.92592,0.27006,0.9645,17.39,1.43,17.44869623,17.68592,0.77006,17.7026766,0.92592,0.27006,0.9645,16.76,0.5,16.76745658
21/11/2020 13:00,18.012,1.0585,18.0430753,0.852,0.2485,0.8875,17.16,0.81,17.1791065,17.452,0.6585,17.46441886,0.852,0.2485,0.8875,16.6,0.41,16.60506248
21/11/2020 13:30,17.97416,0.93038,17.9982231,1.06416,0.31038,1.1085,16.91,0.62,16.92136224,17.54416,0.80038,17.56240753,1.06416,0.31038,1.1085,16.48,0.49,16.48728298
21/11/2020 14:00,17.864,0.577,17.873316,0.504,0.147,0.525,17.36,0.43,17.36532464,17.484,0.687,17.49749196,0.504,0.147,0.525,16.98,0.54,16.9885844
21/11/2020 14:30,17.69944,0.67942,17.71247549,0.40944,0.11942,0.4265,17.29,0.56,17.29906645,17.16944,0.02942,17.16946521,0.40944,0.11942,0.4265,16.76,-0.09,16.76024165
21/11/2020 15:00,17.3108,0.6919,17.32462185,0.7608,0.2219,0.7925,16.55,0.47,16.55667237,16.7908,0.2219,16.7922662,0.7608,0.2219,0.7925,16.03,0,16.03
21/11/2020 15:30,17.29744,0.78092,17.31505895,0.51744,0.15092,0.539,16.78,0.63,16.79182241,16.62744,-0.25908,16.6294583,0.51744,0.15092,0.539,16.11,-0.41,16.11521641
21/11/2020 16:00,17.72912,0.56516,17.73812566,0.18912,0.05516,0.197,17.54,0.51,17.54741291,17.10912,0.05516,17.10920892,0.18912,0.05516,0.197,16.92,0,16.92
21/11/2020 16:30,18.52,0.58,18.52907985,0,0,0,18.52,0.58,18.52907985,17.87,0.41,17.87470279,0,0,0,17.87,0.41,17.87470279
21/11/2020 17:00,19.58,1.46,19.63435764,0,0,0,19.58,1.46,19.63435764,18.98,-0.56,18.98825953,0,0,0,18.98,-0.56,18.98825953
21/11/2020 17:30,20.53,1.81,20.60963367,0,0,0,20.53,1.81,20.60963367,19.91,-0.45,19.91508473,0,0,0,19.91,-0.45,19.91508473
21/11/2020 18:00,20.53,1.73,20.60276195,0,0,0,20.53,1.73,20.60276195,19.95,-0.39,19.95381167,0,0,0,19.95,-0.39,19.95381167
21/11/2020 18:30,20.22,1.73,20.29387346,0,0,0,20.22,1.73,20.29387346,19.68,-0.39,19.68386395,0,0,0,19.68,-0.39,19.68386395
21/11/2020 19:00,19.81,1.37,19.85731603,0,0,0,19.81,1.37,19.85731603,19.31,0.41,19.31435218,0,0,0,19.31,0.41,19.31435218
21/11/2020 19:30,18.72,-0.4,18.72427302,0,0,0,18.72,-0.4,18.72427302,18.62,2.77,18.82491169,0,0,0,18.62,2.77,18.82491169
21/11/2020 20:00,17.67,-2.23,17.81016002,0,0,0,17.67,-2.23,17.81016002,17.76,2.84,17.98563872,0,0,0,17.76,2.84,17.98563872
21/11/2020 20:30,16.97,-2.93,17.22108591,0,0,0,16.97,-2.93,17.22108591,17.22,3.03,17.4845446,0,0,0,17.22,3.03,17.4845446
21/11/2020 21:00,16.26,-3.22,16.57576544,0,0,0,16.26,-3.22,16.57576544,16.58,2.89,16.82998812,0,0,0,16.58,2.89,16.82998812
21/11/2020 21:30,15.43,-3.52,15.82641147,0,0,0,15.43,-3.52,15.82641147,15.82,2.81,16.06762272,0,0,0,15.82,2.81,16.06762272
21/11/2020 22:00,15.29,-2.62,15.51284951,0,0,0,15.29,-2.62,15.51284951,15.3,2.19,15.45594061,0,0,0,15.3,2.19,15.45594061
21/11/2020 22:30,14.62,-0.92,14.64891805,0,0,0,14.62,-0.92,14.64891805,14.41,0.43,14.41641426,0,0,0,14.41,0.43,14.41641426
21/11/2020 23:00,14.01,-0.8,14.03282224,0,0,0,14.01,-0.8,14.03282224,13.76,-0.41,13.76610693,0,0,0,13.76,-0.41,13.76610693
21/11/2020 23:30,13.23,-0.99,13.26698911,0,0,0,13.23,-0.99,13.26698911,13.08,-0.5,13.08955309,0,0,0,13.08,-0.5,13.08955309
22/11/2020 00:00,12.55,-1.09,12.59724573,0,0,0,12.55,-1.09,12.59724573,12.4,-0.5,12.41007655,0,0,0,12.4,-0.5,12.41007655
22/11/2020 00:30,12.33,-1.15,12.38351323,0,0,0,12.33,-1.15,12.38351323,12.17,-0.63,12.18629558,0,0,0,12.17,-0.63,12.18629558
22/11/2020 01:00,12.33,-1.29,12.39729809,0,0,0,12.33,-1.29,12.39729809,12.23,-0.59,12.24422313,0,0,0,12.23,-0.59,12.24422313
22/11/2020 01:30,12.27,-1.29,12.33762538,0,0,0,12.27,-1.29,12.33762538,12.16,-0.59,12.17430491,0,0,0,12.16,-0.59,12.17430491
22/11/2020 02:00,11.97,-1.33,12.04366223,0,0,0,11.97,-1.33,12.04366223,11.91,-0.53,11.92178678,0,0,0,11.91,-0.53,11.92178678
22/11/2020 02:30,11.3,-0.83,11.3304413,0,0,0,11.3,-0.83,11.3304413,11.08,-1.63,11.19925444,0,0,0,11.08,-1.63,11.19925444
22/11/2020 03:00,11.05,1.54,11.15679614,0,0,0,11.05,1.54,11.15679614,10.62,-3.94,11.32731213,0,0,0,10.62,-3.94,11.32731213
22/11/2020 03:30,11.27,1.92,11.43237945,0,0,0,11.27,1.92,11.43237945,10.79,-3.88,11.46640746,0,0,0,10.79,-3.88,11.46640746
22/11/2020 04:00,11.08,1.92,11.24512339,0,0,0,11.08,1.92,11.24512339,10.6,-3.97,11.31905031,0,0,0,10.6,-3.97,11.31905031
22/11/2020 04:30,10.99,1.87,11.14795945,0,0,0,10.99,1.87,11.14795945,10.48,-4.16,11.27546008,0,0,0,10.48,-4.16,11.27546008
22/11/2020 05:00,10.95,1.95,11.12227495,0,0,0,10.95,1.95,11.12227495,10.43,-4.16,11.22900263,0,0,0,10.43,-4.16,11.22900263
22/11/2020 05:30,11.01,1.79,11.15455961,0,0,0,11.01,1.79,11.15455961,10.54,-4.01,11.27704305,0,0,0,10.54,-4.01,11.27704305
22/11/2020 06:00,11.28,1.7,11.40738357,0,0,0,11.28,1.7,11.40738357,10.85,-3.81,11.49950434,0,0,0,10.85,-3.81,11.49950434
22/11/2020 06:30,11.55,-0.93,11.58738107,0,0,0,11.55,-0.93,11.58738107,11.59,-1.06,11.63837188,0,0,0,11.59,-1.06,11.63837188
22/11/2020 07:00,12.03,-1.32,12.10220228,0,0,0,12.03,-1.32,12.10220228,12.08,-0.46,12.08875511,0,0,0,12.08,-0.46,12.08875511
22/11/2020 07:30,12.44,-1.46,12.52538223,0,0,0,12.44,-1.46,12.52538223,12.49,-0.42,12.49705965,0,0,0,12.49,-0.42,12.49705965
22/11/2020 08:00,12.9784,-1.4138,13.05517893,0.1584,0.0462,0.165,12.82,-1.46,12.9028679,12.9984,-0.3738,13.00377364,0.1584,0.0462,0.165,12.84,-0.42,12.84686732
22/11/2020 08:30,14.22936,-0.77102,14.25023361,0.33936,0.09898,0.3535,13.89,-0.87,13.91721955,14.09936,0.35898,14.10392921,0.33936,0.09898,0.3535,13.76,0.26,13.76245618
22/11/2020 09:00,15.05088,-0.57516,15.06186568,0.53088,0.15484,0.553,14.52,-0.73,14.53833897,14.91088,0.56484,14.92157453,0.53088,0.15484,0.553,14.38,0.41,14.38584374
22/11/2020 09:30,16.23784,1.90562,16.3492763,1.04784,0.30562,1.0915,15.19,1.6,15.27403352,15.66784,-1.29438,15.72121592,1.04784,0.30562,1.0915,14.62,-1.6,14.70729071
22/11/2020 10:00,16.72936,2.73398,16.95128705,1.89936,0.55398,1.9785,14.83,2.18,14.9893729,16.10936,-0.89602,16.13425956,1.89936,0.55398,1.9785,14.21,-1.45,14.28378801
22/11/2020 10:30,17.35768,0.93474,17.38283043,1.14768,0.33474,1.1955,16.21,0.6,16.22110046,17.00768,1.00474,17.03733199,1.14768,0.33474,1.1955,15.86,0.67,15.87414565
22/11/2020 11:00,17.12544,2.06992,17.25008012,4.76544,1.38992,4.964,12.36,0.68,12.37869137,16.89544,2.45992,17.07357898,4.76544,1.38992,4.964,12.13,1.07,12.17710146
22/11/2020 11:30,16.81424,2.14832,16.95092757,4.79424,1.39832,4.994,12.02,0.75,12.04337577,16.62424,2.13832,16.76119829,4.79424,1.39832,4.994,11.83,0.74,11.85312195
22/11/2020 12:00,17.2596,3.3353,17.57890833,5.7096,1.6653,5.9475,11.55,1.67,11.67010711,16.9796,1.8153,17.07636174,5.7096,1.6653,5.9475,11.27,0.15,11.27099818
22/11/2020 12:30,17.7708,3.0294,18.02716276,4.6608,1.3594,4.855,13.11,1.67,13.21593735,17.4508,0.9094,17.47447936,4.6608,1.3594,4.855,12.79,-0.45,12.79791389
22/11/2020 13:00,17.78608,3.37094,18.10270362,5.38608,1.57094,5.6105,12.4,1.8,12.52996409,17.41608,1.12094,17.45211589,5.38608,1.57094,5.6105,12.03,-0.45,12.03841352
22/11/2020 13:30,17.85104,3.20072,18.13571718,5.11104,1.49072,5.324,12.74,1.71,12.85424832,17.58104,1.91072,17.68456441,5.11104,1.49072,5.324,12.47,0.42,12.47707097
22/11/2020 14:00,17.8912,3.1191,18.16105234,4.3512,1.2691,4.5325,13.54,1.85,13.66580038,17.4812,0.8491,17.50180917,4.3512,1.2691,4.5325,13.13,-0.42,13.13671572
22/11/2020 14:30,17.84416,2.12538,17.97028899,2.14416,0.62538,2.2335,15.7,1.5,15.77149327,17.43416,0.08538,17.43436906,2.14416,0.62538,2.2335,15.29,-0.54,15.29953267
22/11/2020 15:00,18.16288,1.84084,18.25592785,0.96288,0.28084,1.003,17.2,1.56,17.27059929,17.69288,-0.14916,17.69350874,0.96288,0.28084,1.003,16.73,-0.43,16.73552509
22/11/2020 15:30,18.58272,1.78246,18.66801131,0.76272,0.22246,0.7945,17.82,1.56,17.8881525,18.00272,-0.39754,18.00710875,0.76272,0.22246,0.7945,17.24,-0.62,17.25114489
22/11/2020 16:00,19.57456,1.84008,19.66085689,0.27456,0.08008,0.286,19.3,1.76,19.38008256,18.96456,-0.50992,18.97141414,0.27456,0.08008,0.286,18.69,-0.59,18.69931015
22/11/2020 16:30,20.85392,2.29156,20.97944772,0.07392,0.02156,0.077,20.78,2.27,20.9036193,20.08392,-0.42844,20.08848933,0.07392,0.02156,0.077,20.01,-0.45,20.01505933
22/11/2020 17:00,22.08,2.51,22.22220736,0,0,0,22.08,2.51,22.22220736,21.29,-0.25,21.29146777,0,0,0,21.29,-0.25,21.29146777
22/11/2020 17:30,22.65,2.72,22.81273548,0,0,0,22.65,2.72,22.81273548,21.83,0.49,21.83549862,0,0,0,21.83,0.49,21.83549862
22/11/2020 18:00,22.35,2.54,22.49386805,0,0,0,22.35,2.54,22.49386805,21.62,0.45,21.62468266,0,0,0,21.62,0.45,21.62468266
22/11/2020 18:30,21.79,2.54,21.93754088,0,0,0,21.79,2.54,21.93754088,20.95,0.1,20.95023866,0,0,0,20.95,0.1,20.95023866
22/11/2020 19:00,20.77,2.02,20.86799703,0,0,0,20.77,2.02,20.86799703,20.09,-0.41,20.09418324,0,0,0,20.09,-0.41,20.09418324
22/11/2020 19:30,19.92,1.74,19.99584957,0,0,0,19.92,1.74,19.99584957,19.34,-0.18,19.34083762,0,0,0,19.34,-0.18,19.34083762
22/11/2020 20:00,18.68,-2.02,18.78890098,0,0,0,18.68,-2.02,18.78890098,18.58,2.56,18.75553252,0,0,0,18.58,2.56,18.75553252
22/11/2020 20:30,18.68,1.82,18.76845225,0,0,0,18.68,1.82,18.76845225,18.2,-0.35,18.20336507,0,0,0,18.2,-0.35,18.20336507
22/11/2020 21:00,17.92,1.1,17.95372942,0,0,0,17.92,1.1,17.95372942,17.59,-0.62,17.60092327,0,0,0,17.59,-0.62,17.60092327
22/11/2020 21:30,16.72,-2.66,16.93026875,0,0,0,16.72,-2.66,16.93026875,16.95,2.6,17.14825064,0,0,0,16.95,2.6,17.14825064
22/11/2020 22:00,15.7,-3.35,16.05342643,0,0,0,15.7,-3.35,16.05342643,15.97,2.6,16.18026267,0,0,0,15.97,2.6,16.18026267
22/11/2020 22:30,14.81,-3.35,15.18415622,0,0,0,14.81,-3.35,15.18415622,15.1,2.39,15.2879724,0,0,0,15.1,2.39,15.2879724
22/11/2020 23:00,14.02,-3.44,14.43585813,0,0,0,14.02,-3.44,14.43585813,14.36,2.45,14.5675015,0,0,0,14.36,2.45,14.5675015
22/11/2020 23:30,13.31,-3.38,13.73246154,0,0,0,13.31,-3.38,13.73246154,13.68,2.58,13.92116374,0,0,0,13.68,2.58,13.92116374
23/11/2020 00:00,12.65,-3.65,13.16605484,0,0,0,12.65,-3.65,13.16605484,13.08,2.58,13.3320216,0,0,0,13.08,2.58,13.3320216
23/11/2020 00:30,12.61,-3.56,13.10288899,0,0,0,12.61,-3.56,13.10288899,13.01,2.41,13.23133402,0,0,0,13.01,2.41,13.23133402
23/11/2020 01:00,12.78,-3.52,13.2558968,0,0,0,12.78,-3.52,13.2558968,13.19,2.41,13.40836306,0,0,0,13.19,2.41,13.40836306
23/11/2020 01:30,12.68,-3.52,13.15951367,0,0,0,12.68,-3.52,13.15951367,13.04,2.14,13.2144315,0,0,0,13.04,2.14,13.2144315
23/11/2020 02:00,12.44,-3.6,12.95042856,0,0,0,12.44,-3.6,12.95042856,12.82,2.2,13.0073979,0,0,0,12.82,2.2,13.0073979
23/11/2020 02:30,12.3,-3.82,12.87953415,0,0,0,12.3,-3.82,12.87953415,12.76,2.43,12.98932254,0,0,0,12.76,2.43,12.98932254
23/11/2020 03:00,12,-2.06,12.17553284,0,0,0,12,-2.06,12.17553284,12.13,1.55,12.22863034,0,0,0,12.13,1.55,12.22863034
23/11/2020 03:30,12.25,-1.33,12.32198848,0,0,0,12.25,-1.33,12.32198848,12.29,0,12.29,0,0,0,12.29,0,12.29
23/11/2020 04:00,11.98,-1.41,12.06269041,0,0,0,11.98,-1.41,12.06269041,12.02,-0.5,12.03039484,0,0,0,12.02,-0.5,12.03039484
23/11/2020 04:30,11.78,-1.54,11.88023569,0,0,0,11.78,-1.54,11.88023569,11.82,-0.42,11.82745958,0,0,0,11.82,-0.42,11.82745958
23/11/2020 05:00,11.68,-1.64,11.79457502,0,0,0,11.68,-1.64,11.79457502,11.76,-0.42,11.76749761,0,0,0,11.76,-0.42,11.76749761
23/11/2020 05:30,12.35,-1.42,12.43136758,0,0,0,12.35,-1.42,12.43136758,12.4,0,12.4,0,0,0,12.4,0,12.4
23/11/2020 06:00,13.52,-0.95,13.55333538,0,0,0,13.52,-0.95,13.55333538,13.49,0.49,13.49889625,0,0,0,13.49,0.49,13.49889625
23/11/2020 06:30,15.72,0.32,15.72325666,0,0,0,15.72,0.32,15.72325666,15.78,1.37,15.8393592,0,0,0,15.78,1.37,15.8393592
23/11/2020 07:00,17.22,-1.36,17.27362151,0,0,0,17.22,-1.36,17.27362151,17.79,3.97,18.22758898,0,0,0,17.79,3.97,18.22758898
23/11/2020 07:30,20.07,2.74,20.2561719,0,0,0,20.07,2.74,20.2561719,19.69,1.23,19.72838057,0,0,0,19.69,1.23,19.72838057
23/11/2020 08:00,21.50152,2.96836,21.70544916,0.13152,0.03836,0.137,21.37,2.93,21.56992814,21.28152,3.09836,21.50588125,0.13152,0.03836,0.137,21.15,3.06,21.37021525
23/11/2020 08:30,22.838,3.6765,23.13203182,0.468,0.1365,0.4875,22.37,3.54,22.64836639,22.128,3.3165,22.37515489,0.468,0.1365,0.4875,21.66,3.18,21.89219039
23/11/2020 09:00,23.69288,6.51584,24.57251989,1.56288,0.45584,1.628,22.13,6.06,22.94472706,22.44288,1.52584,22.49468938,1.56288,0.45584,1.628,20.88,1.07,20.90739821
23/11/2020 09:30,23.59544,5.24492,24.17134615,3.20544,0.93492,3.339,20.39,4.31,20.84054222,23.15544,4.35492,23.56140339,3.20544,0.93492,3.339,19.95,3.42,20.24102023
23/11/2020 10:00,23.2884,4.5287,23.72464327,3.4584,1.0087,3.6025,19.83,3.52,20.13999255,23.1184,5.0787,23.66967706,3.4584,1.0087,3.6025,19.66,4.07,20.0768648
23/11/2020 10:30,23.25592,5.27756,23.84723159,5.06592,1.47756,5.277,18.19,3.8,18.5826828,23.09592,5.80756,23.81489605,5.06592,1.47756,5.277,18.03,4.33,18.54264814
23/11/2020 11:00,23.09024,5.71632,23.78729698,5.85024,1.70632,6.094,17.24,4.01,17.70021751,22.89024,5.95632,23.65250167,5.85024,1.70632,6.094,17.04,4.25,17.56200729
23/11/2020 11:30,23.17952,6.09236,23.96678948,5.69952,1.66236,5.937,17.48,4.43,18.03261767,22.86952,5.54236,23.53152565,5.69952,1.66236,5.937,17.17,3.88,17.60293441
23/11/2020 12:00,23.39888,5.97384,24.14941717,4.77888,1.39384,4.978,18.62,4.58,19.17500456,23.04888,5.19384,23.62682465,4.77888,1.39384,4.978,18.27,3.8,18.66099944
23/11/2020 12:30,23.5056,4.6283,23.95692786,2.3256,0.6783,2.4225,21.18,3.95,21.54518276,23.1756,4.1983,23.55279513,2.3256,0.6783,2.4225,20.85,3.52,21.14504434
23/11/2020 13:00,23.26072,4.46646,23.68565726,2.25072,0.65646,2.3445,21.01,3.81,21.3526626,22.87072,3.79646,23.18367835,2.25072,0.65646,2.3445,20.62,3.14,20.85770841
23/11/2020 13:30,22.75752,5.59136,23.43433428,5.14752,1.50136,5.362,17.61,4.09,18.0787223,22.33752,4.53136,22.79249927,5.14752,1.50136,5.362,17.19,3.03,17.45499928
23/11/2020 14:00,22.74536,2.84698,22.92284225,4.27536,1.24698,4.4535,18.47,1.6,18.53917204,22.84536,6.66698,23.79830027,4.27536,1.24698,4.4535,18.57,5.42,19.34480033
23/11/2020 14:30,22.47936,2.02898,22.57074181,3.21936,0.93898,3.3535,19.26,1.09,19.29081906,22.63936,6.65898,23.59836087,3.21936,0.93898,3.3535,19.42,5.72,20.24487096
23/11/2020 15:00,22.65632,1.84476,22.73129947,1.69632,0.49476,1.767,20.96,1.35,21.00343067,22.78632,6.37476,23.66123294,1.69632,0.49476,1.767,21.09,5.88,21.89434859
23/11/2020 15:30,23.2232,4.1401,23.58935027,0.5832,0.1701,0.6075,22.64,3.97,22.98544104,22.5832,2.8701,22.76485002,0.5832,0.1701,0.6075,22,2.7,22.1650626
23/11/2020 16:00,23.59384,2.82112,23.76190236,0.24384,0.07112,0.254,23.35,2.75,23.51138022,23.36384,4.03112,23.70904781,0.24384,0.07112,0.254,23.12,3.96,23.45668348
23/11/2020 16:30,24.57152,0.78336,24.5840039,0.01152,0.00336,0.012,24.56,0.78,24.57238287,24.89152,6.20336,25.65286423,0.01152,0.00336,0.012,24.88,6.2,25.64087362
23/11/2020 17:00,26.12,3.23,26.31895325,0,0,0,26.12,3.23,26.31895325,25.55,4.02,25.86431712,0,0,0,25.55,4.02,25.86431712
23/11/2020 17:30,26.22,5.24,26.73847415,0,0,0,26.22,5.24,26.73847415,24.87,1.88,24.94095628,0,0,0,24.87,1.88,24.94095628
23/11/2020 18:00,25.11,5,25.60297053,0,0,0,25.11,5,25.60297053,24.12,0.5,24.12518186,0,0,0,24.12,0.5,24.12518186
23/11/2020 18:30,24.18,1.66,24.23691399,0,0,0,24.18,1.66,24.23691399,24.17,3.49,24.42066748,0,0,0,24.17,3.49,24.42066748
23/11/2020 19:00,23.58,0.81,23.59390811,0,0,0,23.58,0.81,23.59390811,23.81,4.19,24.17585986,0,0,0,23.81,4.19,24.17585986
23/11/2020 19:30,22.25,0.7,22.26100851,0,0,0,22.25,0.7,22.26100851,22.39,3.41,22.64818315,0,0,0,22.39,3.41,22.64818315
23/11/2020 20:00,21.57,0.63,21.57919832,0,0,0,21.57,0.63,21.57919832,21.82,3.54,22.10529348,0,0,0,21.82,3.54,22.10529348
23/11/2020 20:30,21.05,0.51,21.05617724,0,0,0,21.05,0.51,21.05617724,21.24,2.91,21.43841645,0,0,0,21.24,2.91,21.43841645
23/11/2020 21:00,20.34,0.51,20.3463928,0,0,0,20.34,0.51,20.3463928,20.56,2.91,20.76491512,0,0,0,20.56,2.91,20.76491512
23/11/2020 21:30,19.43,-0.16,19.43065876,0,0,0,19.43,-0.16,19.43065876,19.76,2.83,19.96162569,0,0,0,19.76,2.83,19.96162569
23/11/2020 22:00,18.48,2.51,18.64967828,0,0,0,18.48,2.51,18.64967828,18.34,0.79,18.35700684,0,0,0,18.34,0.79,18.35700684
23/11/2020 22:30,17.48,2.51,17.65928934,0,0,0,17.48,2.51,17.65928934,17.02,-0.89,17.0432538,0,0,0,17.02,-0.89,17.0432538
23/11/2020 23:00,16.41,2.34,16.57599771,0,0,0,16.41,2.34,16.57599771,16.05,-0.8,16.06992533,0,0,0,16.05,-0.8,16.06992533
23/11/2020 23:30,15.56,2.19,15.71336056,0,0,0,15.56,2.19,15.71336056,15.24,-0.91,15.26714446,0,0,0,15.24,-0.91,15.26714446
24/11/2020 00:00,14.81,1.65,14.90163078,0,0,0,14.81,1.65,14.90163078,14.61,-0.84,14.63412792,0,0,0,14.61,-0.84,14.63412792
24/11/2020 00:30,14.19,-1.21,14.24149571,0,0,0,14.19,-1.21,14.24149571,14.61,1.7,14.70857233,0,0,0,14.61,1.7,14.70857233
24/11/2020 01:00,14.05,-1.26,14.10638508,0,0,0,14.05,-1.26,14.10638508,14.4,1.13,14.44426876,0,0,0,14.4,1.13,14.44426876
24/11/2020 01:30,14.05,-0.92,14.08008878,0,0,0,14.05,-0.92,14.08008878,14.29,0.84,14.3146673,0,0,0,14.29,0.84,14.3146673
24/11/2020 02:00,13.69,-1.08,13.73253436,0,0,0,13.69,-1.08,13.73253436,13.99,0.95,14.02221808,0,0,0,13.99,0.95,14.02221808
24/11/2020 02:30,13.53,-1.2,13.58311084,0,0,0,13.53,-1.2,13.58311084,13.86,0.95,13.89251957,0,0,0,13.86,0.95,13.89251957
24/11/2020 03:00,13.16,-1.28,13.22210271,0,0,0,13.16,-1.28,13.22210271,13.49,0.9,13.51998891,0,0,0,13.49,0.9,13.51998891
24/11/2020 03:30,13.16,-1.16,13.2110257,0,0,0,13.16,-1.16,13.2110257,13.42,0.9,13.45014498,0,0,0,13.42,0.9,13.45014498
24/11/2020 04:00,12.8,-1.93,12.94468617,0,0,0,12.8,-1.93,12.94468617,13.11,1.52,13.19782179,0,0,0,13.11,1.52,13.19782179
24/11/2020 04:30,12.59,-3.28,13.01024596,0,0,0,12.59,-3.28,13.01024596,13.11,2.77,13.39944029,0,0,0,13.11,2.77,13.39944029
24/11/2020 05:00,12.86,-3.23,13.25943061,0,0,0,12.86,-3.23,13.25943061,13.34,2.77,13.62455504,0,0,0,13.34,2.77,13.62455504
24/11/2020 05:30,13.48,0.7,13.49816284,0,0,0,13.48,0.7,13.49816284,13.24,-0.82,13.26536845,0,0,0,13.24,-0.82,13.26536845
24/11/2020 06:00,14.17,0.99,14.20454153,0,0,0,14.17,0.99,14.20454153,14,-0.59,14.01242663,0,0,0,14,-0.59,14.01242663
24/11/2020 06:30,16.46,2.41,16.63549518,0,0,0,16.46,2.41,16.63549518,16.08,0.61,16.09156611,0,0,0,16.08,0.61,16.09156611
24/11/2020 07:00,18.16,2.72,18.36257063,0,0,0,18.16,2.72,18.36257063,17.66,1,17.68828991,0,0,0,17.66,1,17.68828991
24/11/2020 07:30,20.35816,1.34238,20.40236905,0.00816,0.00238,0.0085,20.35,1.34,20.39407022,20.44816,4.13238,20.86153906,0.00816,0.00238,0.0085,20.44,4.13,20.85306932
24/11/2020 08:00,21.57856,0.92958,21.59857335,0.23856,0.06958,0.2485,21.34,0.86,21.35732193,21.88856,5.60958,22.59593872,0.23856,0.06958,0.2485,21.65,5.54,22.34757481
24/11/2020 08:30,21.64504,0.77522,21.65891786,0.39504,0.11522,0.4115,21.25,0.66,21.26024694,22.04504,5.92522,22.82744008,0.39504,0.11522,0.4115,21.65,5.81,22.41603444
24/11/2020 09:00,23.12552,5.10036,23.68128686,0.51552,0.15036,0.537,22.61,4.95,23.14550928,22.42552,3.23036,22.6569895,0.51552,0.15036,0.537,21.91,3.08,22.12542655
