Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
24/11/2020 09:30,23.52952,4.79486,24.01310046,0.59952,0.17486,0.6245,22.93,4.62,23.3907952,22.69952,4.05486,23.05883991,0.59952,0.17486,0.6245,22.1,3.88,22.43801239
24/11/2020 10:00,23.44072,4.23146,23.81958454,0.93072,0.27146,0.9695,22.51,3.96,22.85567107,22.82072,4.42146,23.24509776,0.93072,0.27146,0.9695,21.89,4.15,22.27991472
24/11/2020 10:30,23.98304,5.25172,24.55130894,0.86304,0.25172,0.899,23.12,5,23.65447949,23.07304,3.45172,23.32979952,0.86304,0.25172,0.899,22.21,3.2,22.43934268
24/11/2020 11:00,24.06992,6.82456,25.01870636,0.76992,0.22456,0.802,23.3,6.6,24.21672975,22.66992,1.73456,22.73618198,0.76992,0.22456,0.802,21.9,1.51,21.95199535
24/11/2020 11:30,23.92208,6.46894,24.78130538,1.16208,0.33894,1.2105,22.76,6.13,23.57105216,23.06208,2.49894,23.19707385,1.16208,0.33894,1.2105,21.9,2.16,22.00626274
24/11/2020 12:00,23.87904,6.17472,24.66446266,1.79904,0.52472,1.874,22.08,5.65,22.79142163,23.25904,3.30472,23.49263961,1.79904,0.52472,1.874,21.46,2.78,21.63931607
24/11/2020 12:30,23.4756,5.7158,24.16141894,1.6656,0.4858,1.735,21.81,5.23,22.42830801,22.8656,2.8458,23.04201035,1.6656,0.4858,1.735,21.2,2.36,21.33095403
24/11/2020 13:00,22.93048,3.53514,23.20138202,2.04048,0.59514,2.1255,20.89,2.94,21.09586926,22.92048,4.86514,23.43113294,2.04048,0.59514,2.1255,20.88,4.27,21.31213973
24/11/2020 13:30,23.0632,2.3576,23.18338785,1.6032,0.4676,1.67,21.46,1.89,21.54306617,23.2832,5.6376,23.956,1.6032,0.4676,1.67,21.68,5.17,22.28791825
24/11/2020 14:00,23.01616,2.18638,23.11977246,1.01616,0.29638,1.0585,22,1.89,22.08103485,23.15616,5.34638,23.76534294,1.01616,0.29638,1.0585,22.14,5.05,22.70863492
24/11/2020 14:30,22.49112,2.19366,22.59784554,1.04112,0.30366,1.0845,21.45,1.89,21.53310475,22.70112,5.41366,23.33770691,1.04112,0.30366,1.0845,21.66,5.11,22.25461076
24/11/2020 15:00,22.18064,2.15852,22.28542123,0.92064,0.26852,0.959,21.26,1.89,21.34384455,22.44064,5.45852,23.0949727,0.92064,0.26852,0.959,21.52,5.19,22.13699392
24/11/2020 15:30,22.19744,1.69342,22.26194093,0.45744,0.13342,0.4765,21.74,1.56,21.7958987,22.47744,5.12342,23.05395284,0.45744,0.13342,0.4765,22.02,4.99,22.57831925
24/11/2020 16:00,23.19,1.63,23.24721489,0.24,0.07,0.25,22.95,1.56,23.00295851,23.47,5.17,24.03268191,0.24,0.07,0.25,23.23,5.1,23.78324831
24/11/2020 16:30,24.69912,2.05266,24.78426803,0.00912,0.00266,0.0095,24.69,2.05,24.77495913,24.40912,5.31266,24.98058237,0.00912,0.00266,0.0095,24.4,5.31,24.9711053
24/11/2020 17:00,26.14,4.1,26.45958427,0,0,0,26.14,4.1,26.45958427,25.12,3.45,25.35580604,0,0,0,25.12,3.45,25.35580604
24/11/2020 17:30,26.14,3.96,26.43825259,0,0,0,26.14,3.96,26.43825259,25.12,3.35,25.34239334,0,0,0,25.12,3.35,25.34239334
24/11/2020 18:00,25.53,5.4,26.09484432,0,0,0,25.53,5.4,26.09484432,24.2,1.16,24.2277857,0,0,0,24.2,1.16,24.2277857
24/11/2020 18:30,24.68,4.82,25.14626811,0,0,0,24.68,4.82,25.14626811,23.38,2.16,23.47956558,0,0,0,23.38,2.16,23.47956558
24/11/2020 19:00,23.2,2.32,23.31571144,0,0,0,23.2,2.32,23.31571144,22.82,2.35,22.9406822,0,0,0,22.82,2.35,22.9406822
24/11/2020 19:30,22.52,2.74,22.68607502,0,0,0,22.52,2.74,22.68607502,22.07,1.78,22.14166435,0,0,0,22.07,1.78,22.14166435
24/11/2020 20:00,21.44,2.04,21.53683356,0,0,0,21.44,2.04,21.53683356,21.42,2.85,21.60876905,0,0,0,21.42,2.85,21.60876905
24/11/2020 20:30,21,0.5,21.00595154,0,0,0,21,0.5,21.00595154,21.13,3.72,21.4549598,0,0,0,21.13,3.72,21.4549598
24/11/2020 21:00,20.14,0.5,20.1462056,0,0,0,20.14,0.5,20.1462056,20.33,3.63,20.65153263,0,0,0,20.33,3.63,20.65153263
24/11/2020 21:30,19.14,0.12,19.14037617,0,0,0,19.14,0.12,19.14037617,19.33,3.44,19.63370826,0,0,0,19.33,3.44,19.63370826
24/11/2020 22:00,18.12,-0.34,18.12318956,0,0,0,18.12,-0.34,18.12318956,18.18,2.68,18.37647409,0,0,0,18.18,2.68,18.37647409
24/11/2020 22:30,17.09,2.31,17.24541098,0,0,0,17.09,2.31,17.24541098,16.59,-0.03,16.59002712,0,0,0,16.59,-0.03,16.59002712
24/11/2020 23:00,16.11,2.12,16.24889227,0,0,0,16.11,2.12,16.24889227,15.54,-0.88,15.5648964,0,0,0,15.54,-0.88,15.5648964
24/11/2020 23:30,15.42,2.02,15.55174588,0,0,0,15.42,2.02,15.55174588,15.05,-0.55,15.06004648,0,0,0,15.05,-0.55,15.06004648
25/11/2020 00:00,14.61,1.13,14.65363436,0,0,0,14.61,1.13,14.65363436,14.47,-0.48,14.47795911,0,0,0,14.47,-0.48,14.47795911
25/11/2020 00:30,13.94,0.57,13.95164865,0,0,0,13.94,0.57,13.95164865,13.89,-0.54,13.9004928,0,0,0,13.89,-0.54,13.9004928
25/11/2020 01:00,14.04,0.42,14.04628065,0,0,0,14.04,0.42,14.04628065,13.98,-0.45,13.98724061,0,0,0,13.98,-0.45,13.98724061
25/11/2020 01:30,14.28,0.5,14.28875082,0,0,0,14.28,0.5,14.28875082,14.21,-0.41,14.21591362,0,0,0,14.21,-0.41,14.21591362
25/11/2020 02:00,14.04,0.61,14.05324518,0,0,0,14.04,0.61,14.05324518,13.96,-0.45,13.96725098,0,0,0,13.96,-0.45,13.96725098
25/11/2020 02:30,13.76,0.05,13.76009084,0,0,0,13.76,0.05,13.76009084,13.78,0.46,13.78767566,0,0,0,13.78,0.46,13.78767566
25/11/2020 03:00,13.14,-1.64,13.2419485,0,0,0,13.14,-1.64,13.2419485,13.51,1.76,13.62415869,0,0,0,13.51,1.76,13.62415869
25/11/2020 03:30,12.86,-2.2,13.04682337,0,0,0,12.86,-2.2,13.04682337,13.21,2.15,13.38381859,0,0,0,13.21,2.15,13.38381859
25/11/2020 04:00,12.56,-2.47,12.80056639,0,0,0,12.56,-2.47,12.80056639,12.93,2.39,13.14903038,0,0,0,12.93,2.39,13.14903038
25/11/2020 04:30,12.6,-2.21,12.79234537,0,0,0,12.6,-2.21,12.79234537,12.93,2.39,13.14903038,0,0,0,12.93,2.39,13.14903038
25/11/2020 05:00,12.88,-2.43,13.1072232,0,0,0,12.88,-2.43,13.1072232,13.23,2.75,13.51278654,0,0,0,13.23,2.75,13.51278654
25/11/2020 05:30,13.05,-2.58,13.30258997,0,0,0,13.05,-2.58,13.30258997,13.39,3,13.72195686,0,0,0,13.39,3,13.72195686
25/11/2020 06:00,13.61,-1.36,13.67778125,0,0,0,13.61,-1.36,13.67778125,13.76,1.99,13.90315432,0,0,0,13.76,1.99,13.90315432
25/11/2020 06:30,16.07,2.35,16.24091746,0,0,0,16.07,2.35,16.24091746,15.74,0.53,15.7489206,0,0,0,15.74,0.53,15.7489206
25/11/2020 07:00,18.03,2.87,18.25699318,0,0,0,18.03,2.87,18.25699318,17.64,0.95,17.66556254,0,0,0,17.64,0.95,17.66556254
25/11/2020 07:30,20.04,1.14,20.07239896,0,0,0,20.04,1.14,20.07239896,20.22,4.35,20.68262314,0,0,0,20.22,4.35,20.68262314
25/11/2020 08:00,21.4896,1.3928,21.5346883,0.0096,0.0028,0.01,21.48,1.39,21.52492741,21.7196,5.4028,22.38149396,0.0096,0.0028,0.01,21.71,5.4,22.37150196
25/11/2020 08:30,22.56384,2.37112,22.68808246,0.24384,0.07112,0.254,22.32,2.3,22.43819066,22.62384,5.30112,23.23660925,0.24384,0.07112,0.254,22.38,5.23,22.98297848
25/11/2020 09:00,23.18808,3.29194,23.42058759,0.17808,0.05194,0.1855,23.01,3.24,23.23698991,22.90808,4.79194,23.40390605,0.17808,0.05194,0.1855,22.73,4.74,23.21896854
25/11/2020 09:30,23.77424,4.88832,24.27159162,0.23424,0.06832,0.244,23.54,4.82,24.02839986,22.73424,3.29832,22.97225682,0.23424,0.06832,0.244,22.5,3.23,22.73065991
25/11/2020 10:00,23.51384,4.65862,23.97088676,0.30384,0.08862,0.3165,23.21,4.57,23.65563358,22.60384,3.22862,22.83325579,0.30384,0.08862,0.3165,22.3,3.14,22.51998224
25/11/2020 10:30,23.9184,4.0912,24.26577376,0.2784,0.0812,0.29,23.64,4.01,23.97769172,23.1684,4.0112,23.51307049,0.2784,0.0812,0.29,22.89,3.93,23.22492196
25/11/2020 11:00,23.904,4.087,24.25087184,0.264,0.077,0.275,23.64,4.01,23.97769172,23.154,4.007,23.49816514,0.264,0.077,0.275,22.89,3.93,23.22492196
25/11/2020 11:30,0.34932,0.09976,0.363285728,0.35232,0.10276,0.367,-0.003,-0.003,0.004242641,0.35532,0.09976,0.369058749,0.35232,0.10276,0.367,0.003,-0.003,0.004242641
25/11/2020 12:00,23.954,3.8395,24.25975837,0.684,0.1995,0.7125,23.27,3.64,23.55297221,23.504,4.8295,23.99504295,0.684,0.1995,0.7125,22.82,4.63,23.28495866
25/11/2020 12:30,23.80672,3.60196,24.07766669,0.96672,0.28196,1.007,22.84,3.32,23.08003466,23.41672,4.67196,23.87823247,0.96672,0.28196,1.007,22.45,4.39,22.87519617
25/11/2020 13:00,23.71688,3.94284,24.04238724,1.34688,0.39284,1.403,22.37,3.55,22.64993157,23.47688,4.99284,24.00192379,1.34688,0.39284,1.403,22.13,4.6,22.60302856
25/11/2020 13:30,23.50904,3.47222,23.76407527,1.13904,0.33222,1.1865,22.37,3.14,22.58930056,23.53904,4.98222,24.06052618,1.13904,0.33222,1.1865,22.4,4.65,22.8775545
25/11/2020 14:00,23.55224,3.51982,23.8138015,1.30224,0.37982,1.3565,22.25,3.14,22.47047174,23.65224,5.02982,24.1811403,1.30224,0.37982,1.3565,22.35,4.65,22.82860048
25/11/2020 14:30,22.80648,3.25564,23.03768048,1.11648,0.32564,1.163,21.69,2.93,21.88700528,22.98648,4.80564,23.48345031,1.11648,0.32564,1.163,21.87,4.48,22.32414164
25/11/2020 15:00,22.43192,4.04306,22.79336239,0.42192,0.12306,0.4395,22.01,3.92,22.35635256,22.38192,3.29306,22.62287751,0.42192,0.12306,0.4395,21.96,3.17,22.18762042
25/11/2020 15:30,23.0316,5.8563,23.76448712,0.2616,0.0763,0.2725,22.77,5.78,23.49215401,22.3416,1.2063,22.37414245,0.2616,0.0763,0.2725,22.08,1.13,22.1088964
25/11/2020 16:00,23.46272,6.41496,24.32387596,0.22272,0.06496,0.232,23.24,6.35,24.09190943,22.59272,0.46496,22.59750395,0.22272,0.06496,0.232,22.37,0.4,22.37357593
25/11/2020 16:30,24.19064,5.43602,24.79389798,0.02064,0.00602,0.0215,24.17,5.43,24.77244033,23.50064,2.31602,23.61448769,0.02064,0.00602,0.0215,23.48,2.31,23.59335712
25/11/2020 17:00,25.45,4.28,25.80738073,0,0,0,25.45,4.28,25.80738073,24.65,2.63,24.7899052,0,0,0,24.65,2.63,24.7899052
25/11/2020 17:30,25.75,4.28,26.10327374,0,0,0,25.75,4.28,26.10327374,25,2.7,25.14537731,0,0,0,25,2.7,25.14537731
25/11/2020 18:00,25.27,3.68,25.53654832,0,0,0,25.27,3.68,25.53654832,24.65,2.57,24.78361152,0,0,0,24.65,2.57,24.78361152
25/11/2020 18:30,25.24,3.75,25.51705508,0,0,0,25.24,3.75,25.51705508,24.56,2.57,24.69409849,0,0,0,24.56,2.57,24.69409849
25/11/2020 19:00,24.43,4.19,24.78671015,0,0,0,24.43,4.19,24.78671015,23.77,2.14,23.8661371,0,0,0,23.77,2.14,23.8661371
25/11/2020 19:30,23.56,3.92,23.88388578,0,0,0,23.56,3.92,23.88388578,23.06,2.14,23.15908461,0,0,0,23.06,2.14,23.15908461
25/11/2020 20:00,22.62,3.55,22.89687533,0,0,0,22.62,3.55,22.89687533,22.24,2.06,22.33520092,0,0,0,22.24,2.06,22.33520092
25/11/2020 20:30,22.38,3.42,22.63980565,0,0,0,22.38,3.42,22.63980565,22.11,1.97,22.19758996,0,0,0,22.11,1.97,22.19758996
25/11/2020 21:00,21.53,3.33,21.78600009,0,0,0,21.53,3.33,21.78600009,21.33,1.63,21.39219016,0,0,0,21.33,1.63,21.39219016
25/11/2020 21:30,20.96,3.25,21.21047147,0,0,0,20.96,3.25,21.21047147,20.78,1.84,20.86130389,0,0,0,20.78,1.84,20.86130389
25/11/2020 22:00,19.86,3,20.08530806,0,0,0,19.86,3,20.08530806,19.54,1.62,19.60703955,0,0,0,19.54,1.62,19.60703955
25/11/2020 22:30,17.74,1.24,17.78328429,0,0,0,17.74,1.24,17.78328429,17.64,3.08,17.90687019,0,0,0,17.64,3.08,17.90687019
25/11/2020 23:00,16.63,1.65,16.71165462,0,0,0,16.63,1.65,16.71165462,16.35,-0.39,16.35465071,0,0,0,16.35,-0.39,16.35465071
25/11/2020 23:30,15.86,1.44,15.92523783,0,0,0,15.86,1.44,15.92523783,15.58,-0.39,15.58488049,0,0,0,15.58,-0.39,15.58488049
26/11/2020 00:00,15.07,1.13,15.11230624,0,0,0,15.07,1.13,15.11230624,14.89,0.39,14.89510658,0,0,0,14.89,0.39,14.89510658
26/11/2020 00:30,14.39,-1.86,14.50971054,0,0,0,14.39,-1.86,14.50971054,14.89,2.22,15.05458402,0,0,0,14.89,2.22,15.05458402
26/11/2020 01:00,14.46,-1.74,14.56431255,0,0,0,14.46,-1.74,14.56431255,14.96,2.28,15.13274595,0,0,0,14.96,2.28,15.13274595
26/11/2020 01:30,14.51,-1.78,14.61877218,0,0,0,14.51,-1.78,14.61877218,14.96,2.01,15.09442612,0,0,0,14.96,2.01,15.09442612
26/11/2020 02:00,14.08,-2.08,14.23280717,0,0,0,14.08,-2.08,14.23280717,14.56,1.9,14.68344646,0,0,0,14.56,1.9,14.68344646
26/11/2020 02:30,13.96,-1.74,14.06802047,0,0,0,13.96,-1.74,14.06802047,14.38,1.9,14.50497846,0,0,0,14.38,1.9,14.50497846
26/11/2020 03:00,13.66,-1.63,13.75690736,0,0,0,13.66,-1.63,13.75690736,14.05,1.79,14.16356594,0,0,0,14.05,1.79,14.16356594
26/11/2020 03:30,13.66,-2.11,13.82200058,0,0,0,13.66,-2.11,13.82200058,14.01,2.27,14.1927094,0,0,0,14.01,2.27,14.1927094
26/11/2020 04:00,13.39,-2.58,13.63629348,0,0,0,13.39,-2.58,13.63629348,13.79,2.52,14.01836296,0,0,0,13.79,2.52,14.01836296
26/11/2020 04:30,13.51,-2.62,13.76170411,0,0,0,13.51,-2.62,13.76170411,14.07,3.15,14.41830087,0,0,0,14.07,3.15,14.41830087
26/11/2020 05:00,13.42,-2.92,13.7340016,0,0,0,13.42,-2.92,13.7340016,14.24,3.31,14.61963406,0,0,0,14.24,3.31,14.61963406
26/11/2020 05:30,13.62,-2.78,13.90082012,0,0,0,13.62,-2.78,13.90082012,14.52,3.22,14.87275361,0,0,0,14.52,3.22,14.87275361
26/11/2020 06:00,14.48,-0.42,14.48608988,0,0,0,14.48,-0.42,14.48608988,14.77,1.28,14.82536003,0,0,0,14.77,1.28,14.82536003
26/11/2020 06:30,16.66,3,16.92795321,0,0,0,16.66,3,16.92795321,16.61,-0.14,16.61059,0,0,0,16.61,-0.14,16.61059
26/11/2020 07:00,18.84,1.81,18.92674563,0,0,0,18.84,1.81,18.92674563,18.89,2.34,19.03438205,0,0,0,18.89,2.34,19.03438205
26/11/2020 07:30,20.93,2.22,21.04740602,0,0,0,20.93,2.22,21.04740602,20.95,2.97,21.15947542,0,0,0,20.95,2.97,21.15947542
26/11/2020 08:00,22.42768,2.84724,22.60768909,0.12768,0.03724,0.133,22.3,2.81,22.47634534,22.29768,3.56724,22.58122527,0.12768,0.03724,0.133,22.17,3.53,22.4492717
26/11/2020 08:30,23.45784,5.17312,24.02147847,0.38784,0.11312,0.404,23.07,5.06,23.61839326,22.66784,2.52312,22.8078299,0.38784,0.11312,0.404,22.28,2.41,22.4099643
26/11/2020 09:00,23.53568,4.12874,23.89507746,1.19568,0.34874,1.2455,22.34,3.78,22.65753738,23.16568,4.52874,23.60419911,1.19568,0.34874,1.2455,21.97,4.18,22.3641074
26/11/2020 09:30,23.4764,4.7152,23.94523894,2.7264,0.7952,2.84,20.75,3.92,21.11702867,23.0464,4.8752,23.55640312,2.7264,0.7952,2.84,20.32,4.08,20.7255591
26/11/2020 10:00,23.15656,4.32358,23.55673184,2.44656,0.71358,2.5485,20.71,3.61,21.02227866,22.98656,4.99358,23.52270779,2.44656,0.71358,2.5485,20.54,4.28,20.98118204
26/11/2020 10:30,23.078,4.8615,23.58449207,3.948,1.1515,4.1125,19.13,3.71,19.48643118,22.978,5.5115,23.62975066,3.948,1.1515,4.1125,19.03,4.36,19.52307609
26/11/2020 11:00,23.1416,5.8238,23.86315773,5.6016,1.6338,5.835,17.54,4.19,18.03351602,23.0016,6.0538,23.78491322,5.6016,1.6338,5.835,17.4,4.42,17.95261541
26/11/2020 11:30,23.07248,5.92614,23.82138679,5.95248,1.73614,6.2005,17.12,4.19,17.62528014,23.01248,6.30614,23.8608809,5.95248,1.73614,6.2005,17.06,4.57,17.66149767
26/11/2020 12:00,23.02072,5.52396,23.67419869,5.19072,1.51396,5.407,17.83,4.01,18.27536593,22.98072,6.19396,23.80081159,5.19072,1.51396,5.407,17.79,4.68,18.39528472
26/11/2020 12:30,22.86776,5.69018,23.56507152,5.89776,1.72018,6.1435,16.97,3.97,17.42818981,22.90776,6.40018,23.78503253,5.89776,1.72018,6.1435,17.01,4.68,17.64206621
26/11/2020 13:00,22.72928,5.61354,23.41221905,5.90928,1.72354,6.1555,16.82,3.89,17.26396536,22.75928,6.23354,23.59749663,5.90928,1.72354,6.1555,16.85,4.51,17.44312472
26/11/2020 13:30,22.16328,4.91054,22.70075733,4.97328,1.45054,5.1805,17.19,3.46,17.53475691,22.23328,5.50054,22.90359535,4.97328,1.45054,5.1805,17.26,4.05,17.72879297
26/11/2020 14:00,22.146,3.3305,22.39503396,1.476,0.4305,1.5375,20.67,2.9,20.87244356,22.106,4.0105,22.46684994,1.476,0.4305,1.5375,20.63,3.58,20.93832133
26/11/2020 14:30,22.64192,3.47306,22.9067389,0.90192,0.26306,0.9395,21.74,3.21,21.97570704,22.66192,3.88306,22.99218939,0.90192,0.26306,0.9395,21.76,3.62,22.0590571
26/11/2020 15:00,22.4668,3.7424,22.77636187,0.7968,0.2324,0.83,21.67,3.51,21.95242583,22.5268,3.8524,22.85383346,0.7968,0.2324,0.83,21.73,3.62,22.02946436
26/11/2020 15:30,22.39816,2.83738,22.57716317,0.36816,0.10738,0.3835,22.03,2.73,22.19850896,22.58816,3.72738,22.89363086,0.36816,0.10738,0.3835,22.22,3.62,22.51294739
26/11/2020 16:00,23.70944,3.11692,23.91344257,0.22944,0.06692,0.239,23.48,3.05,23.67726547,23.64944,3.92692,23.97324995,0.22944,0.06692,0.239,23.42,3.86,23.73596427
26/11/2020 16:30,24.75488,3.15434,24.95503846,0.01488,0.00434,0.0155,24.74,3.15,24.93972935,24.84488,4.09434,25.17998575,0.01488,0.00434,0.0155,24.83,4.09,25.16459815
26/11/2020 17:00,25.79,3.3,26.00027115,0,0,0,25.79,3.3,26.00027115,25.47,4.04,25.78841794,0,0,0,25.47,4.04,25.78841794
26/11/2020 17:30,25.76,3.22,25.96046995,0,0,0,25.76,3.22,25.96046995,25.32,3.58,25.57183607,0,0,0,25.32,3.58,25.57183607
26/11/2020 18:00,25.48,3.18,25.67767123,0,0,0,25.48,3.18,25.67767123,25.01,3.4,25.24004952,0,0,0,25.01,3.4,25.24004952
26/11/2020 18:30,24.95,2.72,25.0978266,0,0,0,24.95,2.72,25.0978266,24.65,3.4,24.88337799,0,0,0,24.65,3.4,24.88337799
26/11/2020 19:00,23.92,2.55,24.05553782,0,0,0,23.92,2.55,24.05553782,23.86,3.19,24.07230151,0,0,0,23.86,3.19,24.07230151
26/11/2020 19:30,23.29,2.43,23.41642586,0,0,0,23.29,2.43,23.41642586,23.26,3.11,23.46699171,0,0,0,23.26,3.11,23.46699171
26/11/2020 20:00,22.78,2.21,22.88695043,0,0,0,22.78,2.21,22.88695043,22.81,2.9,22.99360998,0,0,0,22.81,2.9,22.99360998
26/11/2020 20:30,22.22,1.96,22.30627714,0,0,0,22.22,1.96,22.30627714,22.46,2.85,22.64009938,0,0,0,22.46,2.85,22.64009938
26/11/2020 21:00,21.62,2.03,21.71509383,0,0,0,21.62,2.03,21.71509383,21.98,3.07,22.19336162,0,0,0,21.98,3.07,22.19336162
26/11/2020 21:30,21.07,2.03,21.16756481,0,0,0,21.07,2.03,21.16756481,21.41,2.83,21.59622652,0,0,0,21.41,2.83,21.59622652
26/11/2020 22:00,19.89,1.27,19.93050426,0,0,0,19.89,1.27,19.93050426,20.5,2.67,20.67314441,0,0,0,20.5,2.67,20.67314441
26/11/2020 22:30,18.03,0.14,18.03054353,0,0,0,18.03,0.14,18.03054353,18.38,2.17,18.50765517,0,0,0,18.38,2.17,18.50765517
26/11/2020 23:00,17.04,0.8,17.05876901,0,0,0,17.04,0.8,17.05876901,16.94,0.45,16.94597592,0,0,0,16.94,0.45,16.94597592
26/11/2020 23:30,16.03,0.7,16.04527656,0,0,0,16.03,0.7,16.04527656,15.79,0,15.79,0,0,0,15.79,0,15.79
27/11/2020 00:00,15.24,0.49,15.24787526,0,0,0,15.24,0.49,15.24787526,15.08,0,15.08,0,0,0,15.08,0,15.08
27/11/2020 00:30,15.05,0.6,15.06195538,0,0,0,15.05,0.6,15.06195538,14.9,-0.42,14.90591829,0,0,0,14.9,-0.42,14.90591829
27/11/2020 01:00,15.05,0.84,15.07342363,0,0,0,15.05,0.84,15.07342363,14.9,0,14.9,0,0,0,14.9,0,14.9
27/11/2020 01:30,15.05,0.68,15.06535429,0,0,0,15.05,0.68,15.06535429,14.9,-0.44,14.90649523,0,0,0,14.9,-0.44,14.90649523
27/11/2020 02:00,14.81,0.54,14.81984143,0,0,0,14.81,0.54,14.81984143,14.7,0.09,14.70027551,0,0,0,14.7,0.09,14.70027551
27/11/2020 02:30,14.33,0.4,14.33558161,0,0,0,14.33,0.4,14.33558161,14.38,0.5,14.38869,0,0,0,14.38,0.5,14.38869
27/11/2020 03:00,13.69,0.92,13.72087825,0,0,0,13.69,0.92,13.72087825,13.63,-1.34,13.69571101,0,0,0,13.63,-1.34,13.69571101
27/11/2020 03:30,13.8,1.9,13.93018306,0,0,0,13.8,1.9,13.93018306,13.46,-2.25,13.64676152,0,0,0,13.46,-2.25,13.64676152
27/11/2020 04:00,13.94,2.03,14.08703304,0,0,0,13.94,2.03,14.08703304,13.72,-2.04,13.87083271,0,0,0,13.72,-2.04,13.87083271
27/11/2020 04:30,13.9,1.95,14.03611413,0,0,0,13.9,1.95,14.03611413,13.79,-2.09,13.94748006,0,0,0,13.79,-2.09,13.94748006
27/11/2020 05:00,13.61,2.1,13.77106024,0,0,0,13.61,2.1,13.77106024,13.59,-2.09,13.74977091,0,0,0,13.59,-2.09,13.74977091
27/11/2020 05:30,14.37,2.43,14.57401112,0,0,0,14.37,2.43,14.57401112,14.52,-1.66,14.61458176,0,0,0,14.52,-1.66,14.61458176
27/11/2020 06:00,14.83,2.35,15.01503913,0,0,0,14.83,2.35,15.01503913,15,-0.84,15.02350159,0,0,0,15,-0.84,15.02350159
27/11/2020 06:30,16.72,1.07,16.75420246,0,0,0,16.72,1.07,16.75420246,17.08,1.78,17.17250127,0,0,0,17.08,1.78,17.17250127
27/11/2020 07:00,19.2,1.72,19.27688772,0,0,0,19.2,1.72,19.27688772,19.57,2.6,19.74195786,0,0,0,19.57,2.6,19.74195786
27/11/2020 07:30,21.35,3.17,21.5840543,0,0,0,21.35,3.17,21.5840543,21.2,3.03,21.41543602,0,0,0,21.2,3.03,21.41543602
27/11/2020 08:00,22.86784,3.30562,23.1055238,0.08784,0.02562,0.0915,22.78,3.28,23.01492559,22.69784,3.36562,22.94600921,0.08784,0.02562,0.0915,22.61,3.34,22.8553648
27/11/2020 08:30,23.70064,4.05602,24.04519983,0.26064,0.07602,0.2715,23.44,3.98,23.77549158,23.31064,3.41602,23.55960802,0.26064,0.07602,0.2715,23.05,3.34,23.29072992
27/11/2020 09:00,23.49024,3.70882,23.78122623,0.51024,0.14882,0.5315,22.98,3.56,23.25411791,23.29024,3.75882,23.59160883,0.51024,0.14882,0.5315,22.78,3.61,23.0642689
27/11/2020 09:30,23.89128,4.61704,24.33331704,2.08128,0.60704,2.168,21.81,4.01,22.17557666,23.78128,4.72704,24.24652935,2.08128,0.60704,2.168,21.7,4.12,22.08765266
27/11/2020 10:00,23.94528,5.25654,24.51545731,3.24528,0.94654,3.3805,20.7,4.31,21.14393767,23.68528,4.88654,24.18410143,3.24528,0.94654,3.3805,20.44,3.94,20.81627248
27/11/2020 10:30,24.08152,5.21336,24.63937353,2.89152,0.84336,3.012,21.19,4.37,21.63591921,23.89152,4.71336,24.35201204,2.89152,0.84336,3.012,21,3.87,21.35361562
27/11/2020 11:00,24.12152,5.34836,24.70734065,2.53152,0.73836,2.637,21.59,4.61,22.07668906,24.20152,4.48836,24.61420212,2.53152,0.73836,2.637,21.67,3.75,21.99207585
27/11/2020 11:30,24.14328,5.64554,24.79455769,3.41328,0.99554,3.5555,20.73,4.65,21.2451265,24.17328,4.79554,24.64436386,3.41328,0.99554,3.5555,20.76,3.8,21.10491886
27/11/2020 12:00,24.81672,5.15946,25.34737894,1.74672,0.50946,1.8195,23.07,4.65,23.53396269,24.75672,4.26946,25.12217096,1.74672,0.50946,1.8195,23.01,3.76,23.31518175
27/11/2020 12:30,24.18248,4.81364,24.65691524,1.93248,0.56364,2.013,22.25,4.25,22.65226258,24.18248,4.21364,24.54683485,1.93248,0.56364,2.013,22.25,3.65,22.54739453
27/11/2020 13:00,23.86472,5.26096,24.43772823,3.29472,0.96096,3.432,20.57,4.3,21.01463538,23.85472,4.38096,24.25366935,3.29472,0.96096,3.432,20.56,3.42,20.84250465
27/11/2020 13:30,23.23896,3.99678,23.58015081,2.14896,0.62678,2.2385,21.09,3.37,21.35755136,23.44896,3.71678,23.74169705,2.14896,0.62678,2.2385,21.3,3.09,21.5229668
27/11/2020 14:00,23.68104,4.29822,24.06795277,1.33104,0.38822,1.3865,22.35,3.91,22.68943807,23.71104,3.51822,23.97063391,1.33104,0.38822,1.3865,22.38,3.13,22.59781627
27/11/2020 14:30,22.71984,2.59412,22.86745697,1.41984,0.41412,1.479,21.3,2.18,21.41126806,23.34984,5.49412,23.98750472,1.41984,0.41412,1.479,21.93,5.08,22.51069301
27/11/2020 15:00,22.36608,3.17094,22.58974092,1.06608,0.31094,1.1105,21.3,2.86,21.49115167,22.84608,4.58094,23.30082365,1.06608,0.31094,1.1105,21.78,4.27,22.19462322
27/11/2020 15:30,22.56656,2.69108,22.72645027,0.34656,0.10108,0.361,22.22,2.59,22.37043808,22.77656,2.97108,22.96952333,0.34656,0.10108,0.361,22.43,2.87,22.61286802
27/11/2020 16:00,24.04536,3.16698,24.25302249,0.19536,0.05698,0.2035,23.85,3.11,24.05191468,24.22536,3.38698,24.46098323,0.19536,0.05698,0.2035,24.03,3.33,24.25963314
27/11/2020 16:30,24.31,2.89,24.48118053,0,0,0,24.31,2.89,24.48118053,24.6,3.5,24.84773632,0,0,0,24.6,3.5,24.84773632
27/11/2020 17:00,25.22,3.36,25.44283789,0,0,0,25.22,3.36,25.44283789,25.25,2.96,25.42290503,0,0,0,25.25,2.96,25.42290503
27/11/2020 17:30,26.05,3.73,26.31568734,0,0,0,26.05,3.73,26.31568734,26.08,3.31,26.28920881,0,0,0,26.08,3.31,26.28920881
27/11/2020 18:00,25.94,3.84,26.22268484,0,0,0,25.94,3.84,26.22268484,25.84,3.31,26.05113625,0,0,0,25.84,3.31,26.05113625
27/11/2020 18:30,25.54,3.71,25.80805494,0,0,0,25.54,3.71,25.80805494,25.37,3.31,25.58501515,0,0,0,25.37,3.31,25.58501515
27/11/2020 19:00,24.21,2.92,24.38545673,0,0,0,24.21,2.92,24.38545673,24.4,3.41,24.63712849,0,0,0,24.4,3.41,24.63712849
27/11/2020 19:30,23.15,2.45,23.27928263,0,0,0,23.15,2.45,23.27928263,23.4,2.78,23.56455813,0,0,0,23.4,2.78,23.56455813
27/11/2020 20:00,22.24,2.35,22.36381229,0,0,0,22.24,2.35,22.36381229,22.56,2.73,22.7245792,0,0,0,22.56,2.73,22.7245792
27/11/2020 20:30,21.2,1.65,21.26411296,0,0,0,21.2,1.65,21.26411296,21.97,2.36,22.09639111,0,0,0,21.97,2.36,22.09639111
27/11/2020 21:00,20.62,1.59,20.68121128,0,0,0,20.62,1.59,20.68121128,21.2,2.15,21.30874234,0,0,0,21.2,2.15,21.30874234
27/11/2020 21:30,19.62,1.2,19.65666299,0,0,0,19.62,1.2,19.65666299,20.08,1.76,20.1569839,0,0,0,20.08,1.76,20.1569839
27/11/2020 22:00,19.44,1.94,19.5365606,0,0,0,19.44,1.94,19.5365606,19.31,2.08,19.42170178,0,0,0,19.31,2.08,19.42170178
27/11/2020 22:30,18.26,3.2,18.53827392,0,0,0,18.26,3.2,18.53827392,17.91,-1.55,17.97694635,0,0,0,17.91,-1.55,17.97694635
27/11/2020 23:00,16.92,3.08,17.1980464,0,0,0,16.92,3.08,17.1980464,16.69,-1.36,16.74531875,0,0,0,16.69,-1.36,16.74531875
27/11/2020 23:30,15.81,0.38,15.81456607,0,0,0,15.81,0.38,15.81456607,16.2,0.57,16.21002468,0,0,0,16.2,0.57,16.21002468
28/11/2020 00:00,15.22,0.43,15.22607303,0,0,0,15.22,0.43,15.22607303,15.59,0.52,15.59866982,0,0,0,15.59,0.52,15.59866982
28/11/2020 00:30,14.88,-0.16,14.88086019,0,0,0,14.88,-0.16,14.88086019,15.23,0.42,15.2357901,0,0,0,15.23,0.42,15.2357901
28/11/2020 01:00,14.84,-0.48,14.84776077,0,0,0,14.84,-0.48,14.84776077,15.23,0.45,15.23664661,0,0,0,15.23,0.45,15.23664661
28/11/2020 01:30,14.91,0,14.91,0,0,0,14.91,0,14.91,15.23,0.33,15.23357476,0,0,0,15.23,0.33,15.23357476
28/11/2020 02:00,14.39,0.46,14.39735045,0,0,0,14.39,0.46,14.39735045,14.91,-0.65,14.92416162,0,0,0,14.91,-0.65,14.92416162
28/11/2020 02:30,14.57,2.31,14.75198292,0,0,0,14.57,2.31,14.75198292,14.46,-2.4,14.65781703,0,0,0,14.46,-2.4,14.65781703
28/11/2020 03:00,14.19,1.2,14.24064956,0,0,0,14.19,1.2,14.24064956,14.31,-2.29,14.4920737,0,0,0,14.31,-2.29,14.4920737
28/11/2020 03:30,13.6,-0.76,13.62121874,0,0,0,13.6,-0.76,13.62121874,14.1,0.41,14.10595973,0,0,0,14.1,0.41,14.10595973
28/11/2020 04:00,13.28,-1.07,13.32303644,0,0,0,13.28,-1.07,13.32303644,13.81,1.65,13.90822059,0,0,0,13.81,1.65,13.90822059
28/11/2020 04:30,13,-2.75,13.28768227,0,0,0,13,-2.75,13.28768227,13.73,1.94,13.86638021,0,0,0,13.73,1.94,13.86638021
28/11/2020 05:00,12.92,-2.86,13.23276237,0,0,0,12.92,-2.86,13.23276237,13.67,2.02,13.81844058,0,0,0,13.67,2.02,13.81844058
28/11/2020 05:30,13.12,-2.7,13.39493934,0,0,0,13.12,-2.7,13.39493934,13.83,1.97,13.96960271,0,0,0,13.83,1.97,13.96960271
28/11/2020 06:00,13.79,0.83,13.81495566,0,0,0,13.79,0.83,13.81495566,13.76,-1.09,13.80310472,0,0,0,13.76,-1.09,13.80310472
28/11/2020 06:30,14.93,1,14.96345214,0,0,0,14.93,1,14.96345214,14.82,-0.89,14.84669997,0,0,0,14.82,-0.89,14.84669997
28/11/2020 07:00,15.87,1.98,15.99303911,0,0,0,15.87,1.98,15.99303911,15.77,-0.72,15.78642771,0,0,0,15.77,-0.72,15.78642771
28/11/2020 07:30,17.23,1.65,17.30882434,0,0,0,17.23,1.65,17.30882434,17.38,2.32,17.53416094,0,0,0,17.38,2.32,17.53416094
28/11/2020 08:00,17.56,-0.45,17.565765,0,0,0,17.56,-0.45,17.565765,18.27,3.2,18.54812389,0,0,0,18.27,3.2,18.54812389
28/11/2020 08:30,18.7816,1.6863,18.85715,0.0216,0.0063,0.0225,18.76,1.68,18.83507367,18.9516,2.6963,19.14244436,0.0216,0.0063,0.0225,18.93,2.69,19.12017259
28/11/2020 09:00,19.7784,2.0437,19.88370731,0.2184,0.0637,0.2275,19.56,1.98,19.65995931,19.8984,1.9937,19.99802896,0.2184,0.0637,0.2275,19.68,1.93,19.77441023
28/11/2020 09:30,20.20496,1.18728,20.2398133,0.26496,0.07728,0.276,19.94,1.11,19.97087129,20.39496,2.81728,20.58862453,0.26496,0.07728,0.276,20.13,2.74,20.31562207
28/11/2020 10:00,20.63528,1.53904,20.69259348,0.30528,0.08904,0.318,20.33,1.45,20.3816437,20.72528,3.07904,20.95274966,0.30528,0.08904,0.318,20.42,2.99,20.63774455
28/11/2020 10:30,20.86952,1.69736,20.93843108,0.53952,0.15736,0.562,20.33,1.54,20.38824416,21.15952,3.47736,21.4433514,0.53952,0.15736,0.562,20.62,3.32,20.88556439
28/11/2020 11:00,21.17104,1.62322,21.23317635,0.73104,0.21322,0.7615,20.44,1.41,20.48857487,21.35104,3.42322,21.62372179,0.73104,0.21322,0.7615,20.62,3.21,20.86836122
28/11/2020 11:30,20.968,1.474,21.01974548,0.528,0.154,0.55,20.44,1.32,20.48257796,21.028,3.074,21.25150018,0.528,0.154,0.55,20.5,2.92,20.70691672
28/11/2020 12:00,20.4004,0.9122,20.42078424,0.3504,0.1022,0.365,20.05,0.81,20.06635493,20.5304,2.4322,20.67396723,0.3504,0.1022,0.365,20.18,2.33,20.31406655
28/11/2020 12:30,20.3204,0.6697,20.33143267,0.4104,0.1197,0.4275,19.91,0.55,19.91759524,20.4104,1.8397,20.49314335,0.4104,0.1197,0.4275,20,1.72,20.07382375
28/11/2020 13:00,20.05112,3.22116,20.30820733,0.62112,0.18116,0.647,19.43,3.04,19.66637994,19.57112,-0.69884,19.58359302,0.62112,0.18116,0.647,18.95,-0.88,18.97042171
28/11/2020 13:30,20.11288,3.42834,20.40297667,0.54288,0.15834,0.5655,19.57,3.27,19.84131548,19.44288,-1.14166,19.47636953,0.54288,0.15834,0.5655,18.9,-1.3,18.94465624
28/11/2020 14:00,20.20744,3.03592,20.43422231,0.39744,0.11592,0.414,19.81,2.92,20.02404804,19.67744,-0.82408,19.69468844,0.39744,0.11592,0.414,19.28,-0.94,19.30290134
28/11/2020 14:30,19.38808,2.33694,19.52841352,0.29808,0.08694,0.3105,19.09,2.25,19.22213828,19.63808,1.20694,19.67513381,0.29808,0.08694,0.3105,19.34,1.12,19.37240305
28/11/2020 15:00,19.35592,2.42756,19.5075546,0.26592,0.07756,0.277,19.09,2.35,19.23409993,19.13592,-1.34244,19.18295023,0.26592,0.07756,0.277,18.87,-1.42,18.9233533
28/11/2020 15:30,19.28136,2.44748,19.43607475,0.23136,0.06748,0.241,19.05,2.38,19.19809626,19.04136,-1.52252,19.10213228,0.23136,0.06748,0.241,18.81,-1.59,18.87708134
28/11/2020 16:00,19.67744,2.47092,19.83197142,0.03744,0.01092,0.039,19.64,2.46,19.79346357,19.30744,-1.45908,19.36249348,0.03744,0.01092,0.039,19.27,-1.47,19.32598768
28/11/2020 16:30,20.41,2.63,20.57875118,0,0,0,20.41,2.63,20.57875118,19.86,-1.39,19.90858358,0,0,0,19.86,-1.39,19.90858358
28/11/2020 17:00,21.18,2.32,21.3066844,0,0,0,21.18,2.32,21.3066844,20.59,-0.39,20.59369321,0,0,0,20.59,-0.39,20.59369321
28/11/2020 17:30,21.85,1.25,21.88572594,0,0,0,21.85,1.25,21.88572594,21.34,1.34,21.38202984,0,0,0,21.34,1.34,21.38202984
28/11/2020 18:00,21.73,1.87,21.81031407,0,0,0,21.73,1.87,21.81031407,20.95,0.58,20.9580271,0,0,0,20.95,0.58,20.9580271
28/11/2020 18:30,21.49,2.18,21.60028935,0,0,0,21.49,2.18,21.60028935,20.73,-1.32,20.77198354,0,0,0,20.73,-1.32,20.77198354
28/11/2020 19:00,21.01,3.51,21.30117837,0,0,0,21.01,3.51,21.30117837,20.2,-1.54,20.25861792,0,0,0,20.2,-1.54,20.25861792
28/11/2020 19:30,19.94,3.21,20.19672498,0,0,0,19.94,3.21,20.19672498,19.16,-1.88,19.25201288,0,0,0,19.16,-1.88,19.25201288
28/11/2020 20:00,19.04,2.97,19.27024909,0,0,0,19.04,2.97,19.27024909,18.49,-1.99,18.59677929,0,0,0,18.49,-1.99,18.59677929
28/11/2020 20:30,18.65,2.66,18.83873934,0,0,0,18.65,2.66,18.83873934,18.03,-2.29,18.17484525,0,0,0,18.03,-2.29,18.17484525
28/11/2020 21:00,17.92,2.7,18.12226255,0,0,0,17.92,2.7,18.12226255,17.49,-2.36,17.64850419,0,0,0,17.49,-2.36,17.64850419
28/11/2020 21:30,16.97,2.3,17.12515401,0,0,0,16.97,2.3,17.12515401,16.65,-2.64,16.8579981,0,0,0,16.65,-2.64,16.8579981
28/11/2020 22:00,16.45,2.62,16.65733772,0,0,0,16.45,2.62,16.65733772,15.96,-2.86,16.21422832,0,0,0,15.96,-2.86,16.21422832
28/11/2020 22:30,15.25,0.69,15.26560186,0,0,0,15.25,0.69,15.26560186,15.04,-1.51,15.11561114,0,0,0,15.04,-1.51,15.11561114
28/11/2020 23:00,14.51,0.38,14.51497503,0,0,0,14.51,0.38,14.51497503,14.4,-1.33,14.46128971,0,0,0,14.4,-1.33,14.46128971
28/11/2020 23:30,13.7,-0.5,13.70912105,0,0,0,13.7,-0.5,13.70912105,13.7,-1.24,13.75600233,0,0,0,13.7,-1.24,13.75600233
29/11/2020 00:00,12.73,-0.54,12.74144811,0,0,0,12.73,-0.54,12.74144811,13.1,-1.34,13.16835601,0,0,0,13.1,-1.34,13.16835601
29/11/2020 00:30,12.56,-0.82,12.58673905,0,0,0,12.56,-0.82,12.58673905,13.22,-0.99,13.25701701,0,0,0,13.22,-0.99,13.25701701
29/11/2020 01:00,12.56,-1.07,12.60549483,0,0,0,12.56,-1.07,12.60549483,13.08,-1.07,13.12369232,0,0,0,13.08,-1.07,13.12369232
29/11/2020 01:30,12.62,-1.07,12.66527931,0,0,0,12.62,-1.07,12.66527931,13.11,-1.07,13.15359267,0,0,0,13.11,-1.07,13.15359267
29/11/2020 02:00,12.39,-0.79,12.41516009,0,0,0,12.39,-0.79,12.41516009,12.57,-1.43,12.65107901,0,0,0,12.57,-1.43,12.65107901
29/11/2020 02:30,12.2,-0.64,12.21677535,0,0,0,12.2,-0.64,12.21677535,12.25,-1.51,12.34271445,0,0,0,12.25,-1.51,12.34271445
29/11/2020 03:00,11.9,-0.64,11.91719766,0,0,0,11.9,-0.64,11.91719766,11.95,-1.6,12.05663718,0,0,0,11.95,-1.6,12.05663718
29/11/2020 03:30,11.68,-0.72,11.70217074,0,0,0,11.68,-0.72,11.70217074,11.72,-1.65,11.83557772,0,0,0,11.72,-1.65,11.83557772
29/11/2020 04:00,11.47,-0.72,11.49257586,0,0,0,11.47,-0.72,11.49257586,11.56,-1.5,11.65691211,0,0,0,11.56,-1.5,11.65691211
29/11/2020 04:30,11.41,-0.61,11.42629424,0,0,0,11.41,-0.61,11.42629424,11.46,-1.66,11.57960276,0,0,0,11.46,-1.66,11.57960276
29/11/2020 05:00,11.26,-0.95,11.30000442,0,0,0,11.26,-0.95,11.30000442,11.46,-1.27,11.53015611,0,0,0,11.46,-1.27,11.53015611
29/11/2020 05:30,11.45,-1.05,11.49804331,0,0,0,11.45,-1.05,11.49804331,11.7,-1.14,11.75540727,0,0,0,11.7,-1.14,11.75540727
29/11/2020 06:00,11.69,-0.94,11.72773209,0,0,0,11.69,-0.94,11.72773209,11.92,-1.01,11.9627129,0,0,0,11.92,-1.01,11.9627129
29/11/2020 06:30,12.03,-0.7,12.05034854,0,0,0,12.03,-0.7,12.05034854,12.2,-1.01,12.24173599,0,0,0,12.2,-1.01,12.24173599
29/11/2020 07:00,12.48,-0.81,12.50625843,0,0,0,12.48,-0.81,12.50625843,12.69,-0.87,12.71978773,0,0,0,12.69,-0.87,12.71978773
29/11/2020 07:30,13.16,-0.65,13.17604265,0,0,0,13.16,-0.65,13.17604265,13.34,-0.81,13.36456883,0,0,0,13.34,-0.81,13.36456883
29/11/2020 08:00,13.82,-0.49,13.82868396,0,0,0,13.82,-0.49,13.82868396,13.95,-0.64,13.96467329,0,0,0,13.95,-0.64,13.96467329
29/11/2020 08:30,14.93552,1.39536,15.00055956,0.15552,0.04536,0.162,14.78,1.35,14.8415262,14.89552,-1.06464,14.93351849,0.15552,0.04536,0.162,14.74,-1.11,14.78173535
29/11/2020 09:00,15.95288,0.57084,15.96308988,0.24288,0.07084,0.253,15.71,0.5,15.7179547,16.06288,0.48084,16.07007533,0.24288,0.07084,0.253,15.82,0.41,15.825312
29/11/2020 09:30,16.69464,-1.07698,16.72934221,0.28464,0.08302,0.2965,16.41,-1.16,16.4509483,17.04464,2.79302,17.27196322,0.28464,0.08302,0.2965,16.76,2.71,16.97768241
29/11/2020 10:00,17.36272,-1.63004,17.43906753,0.34272,0.09996,0.357,17.02,-1.73,17.1076971,17.78272,2.80996,18.00336096,0.34272,0.09996,0.357,17.44,2.71,17.64929744
29/11/2020 10:30,17.91144,-1.16958,17.94958496,0.48144,0.14042,0.5015,17.43,-1.31,17.47915902,18.33144,2.95042,18.56735497,0.48144,0.14042,0.5015,17.85,2.81,18.06982568
29/11/2020 11:00,18.50472,-2.44154,18.66509523,0.47472,0.13846,0.4945,18.03,-2.58,18.21365696,19.03472,4.79846,19.63022628,0.47472,0.13846,0.4945,18.56,4.66,19.13607065
29/11/2020 11:30,19.0884,-0.1963,19.08940932,0.4584,0.1337,0.4775,18.63,-0.33,18.63292248,19.0684,2.2137,19.19646703,0.4584,0.1337,0.4775,18.61,2.08,18.72587782
29/11/2020 12:00,19.49432,-0.11124,19.49463738,0.54432,0.15876,0.567,18.95,-0.27,18.95192339,19.85432,2.64876,20.03022596,0.54432,0.15876,0.567,19.31,2.49,19.4698793
29/11/2020 12:30,19.96272,-0.26254,19.96444632,0.64272,0.18746,0.6695,19.32,-0.45,19.32523997,20.31272,2.48746,20.46445824,0.64272,0.18746,0.6695,19.67,2.3,19.80401222
29/11/2020 13:00,19.98368,0.62524,19.99345872,0.70368,0.20524,0.733,19.28,0.42,19.28457415,20.32368,2.50524,20.47750464,0.70368,0.20524,0.733,19.62,2.3,19.75435142
29/11/2020 13:30,19.87704,0.57872,19.88546293,0.64704,0.18872,0.674,19.23,0.39,19.23395435,20.43704,2.22872,20.5582051,0.64704,0.18872,0.674,19.79,2.04,19.89486617
29/11/2020 14:00,19.59328,-0.28446,19.59534482,0.53328,0.15554,0.5555,19.06,-0.44,19.06507802,20.45328,1.99554,20.55039763,0.53328,0.15554,0.5555,19.92,1.84,20.00479942
29/11/2020 14:30,19.23408,-0.44506,19.23922846,0.39408,0.11494,0.4105,18.84,-0.56,18.84832088,20.76408,2.36494,20.89832432,0.39408,0.11494,0.4105,20.37,2.25,20.49388689
29/11/2020 15:00,19.20312,-0.37034,19.20669075,0.27312,0.07966,0.2845,18.93,-0.45,18.9353479,20.68312,2.10966,20.79043333,0.27312,0.07966,0.2845,20.41,2.03,20.51070452
29/11/2020 15:30,19.678,-0.6035,19.68725213,0.228,0.0665,0.2375,19.45,-0.67,19.46153642,20.448,1.9965,20.54523585,0.228,0.0665,0.2375,20.22,1.93,20.31190045
29/11/2020 16:00,20.15472,-0.33404,20.15748796,0.05472,0.01596,0.057,20.1,-0.35,20.10304703,20.63472,1.67596,20.70266919,0.05472,0.01596,0.057,20.58,1.66,20.64683995
29/11/2020 16:30,21.84,2.78,22.01622129,0,0,0,21.84,2.78,22.01622129,21.89,1.34,21.93097581,0,0,0,21.89,1.34,21.93097581
29/11/2020 17:00,22.81,2.72,22.97160203,0,0,0,22.81,2.72,22.97160203,22.33,-0.03,22.33002015,0,0,0,22.33,-0.03,22.33002015
29/11/2020 17:30,23.22,2.77,23.38463812,0,0,0,23.22,2.77,23.38463812,22.73,0.39,22.73334555,0,0,0,22.73,0.39,22.73334555
29/11/2020 18:00,23.1,2.94,23.28633934,0,0,0,23.1,2.94,23.28633934,22.68,0.44,22.68426768,0,0,0,22.68,0.44,22.68426768
29/11/2020 18:30,22.55,3.37,22.80042543,0,0,0,22.55,3.37,22.80042543,22.23,0.44,22.23435405,0,0,0,22.23,0.44,22.23435405
29/11/2020 19:00,21.97,3.28,22.21349365,0,0,0,21.97,3.28,22.21349365,21.52,-0.55,21.5270272,0,0,0,21.52,-0.55,21.5270272
29/11/2020 19:30,21.06,3.07,21.28258678,0,0,0,21.06,3.07,21.28258678,20.6,-0.84,20.6171191,0,0,0,20.6,-0.84,20.6171191
29/11/2020 20:00,20.11,2.8,20.30399222,0,0,0,20.11,2.8,20.30399222,19.81,-0.79,19.82574589,0,0,0,19.81,-0.79,19.82574589
29/11/2020 20:30,19.67,2.68,19.85173292,0,0,0,19.67,2.68,19.85173292,19.59,-0.91,19.61112439,0,0,0,19.59,-0.91,19.61112439
29/11/2020 21:00,18.64,-0.63,18.65064342,0,0,0,18.64,-0.63,18.65064342,19.59,2.14,19.70653952,0,0,0,19.59,2.14,19.70653952
29/11/2020 21:30,18.3,2.42,18.45931743,0,0,0,18.3,2.42,18.45931743,18.32,-0.15,18.32061407,0,0,0,18.32,-0.15,18.32061407
29/11/2020 22:00,17.08,0.04,17.08004684,0,0,0,17.08,0.04,17.08004684,17.19,0.61,17.20081975,0,0,0,17.19,0.61,17.20081975
29/11/2020 22:30,15.97,-0.44,15.97606022,0,0,0,15.97,-0.44,15.97606022,15.94,0.36,15.94406473,0,0,0,15.94,0.36,15.94406473
29/11/2020 23:00,15.11,-0.53,15.11929231,0,0,0,15.11,-0.53,15.11929231,15.18,0.42,15.18580917,0,0,0,15.18,0.42,15.18580917
29/11/2020 23:30,14.76,0.12,14.7604878,0,0,0,14.76,0.12,14.7604878,14.68,-0.8,14.7017822,0,0,0,14.68,-0.8,14.7017822
30/11/2020 00:00,14.03,1.02,14.06702883,0,0,0,14.03,1.02,14.06702883,13.86,-1.63,13.95551862,0,0,0,13.86,-1.63,13.95551862
30/11/2020 00:30,13.9,1.02,13.93737421,0,0,0,13.9,1.02,13.93737421,13.86,-1.57,13.94863793,0,0,0,13.86,-1.57,13.94863793
30/11/2020 01:00,13.98,1.21,14.03226639,0,0,0,13.98,1.21,14.03226639,13.86,-1.45,13.93564136,0,0,0,13.86,-1.45,13.93564136
30/11/2020 01:30,14.03,1.11,14.07384098,0,0,0,14.03,1.11,14.07384098,14.03,-1.41,14.10067374,0,0,0,14.03,-1.41,14.10067374
30/11/2020 02:00,13.67,1.11,13.7149918,0,0,0,13.67,1.11,13.7149918,13.57,-1.55,13.65823561,0,0,0,13.57,-1.55,13.65823561
30/11/2020 02:30,13.43,0.95,13.46355822,0,0,0,13.43,0.95,13.46355822,13.37,-1.7,13.47764445,0,0,0,13.37,-1.7,13.47764445
30/11/2020 03:00,13.04,0.86,13.06832813,0,0,0,13.04,0.86,13.06832813,13.06,-1.7,13.17017843,0,0,0,13.06,-1.7,13.17017843
30/11/2020 03:30,13.04,0.86,13.06832813,0,0,0,13.04,0.86,13.06832813,13.06,-1.6,13.15764417,0,0,0,13.06,-1.6,13.15764417
30/11/2020 04:00,12.96,0.98,12.99699965,0,0,0,12.96,0.98,12.99699965,12.87,-1.63,12.97281003,0,0,0,12.87,-1.63,12.97281003
30/11/2020 04:30,12.96,0.92,12.99261329,0,0,0,12.96,0.92,12.99261329,12.78,-1.71,12.8938939,0,0,0,12.78,-1.71,12.8938939
30/11/2020 05:00,12.82,1.01,12.85972395,0,0,0,12.82,1.01,12.85972395,12.68,-1.82,12.80994926,0,0,0,12.68,-1.82,12.80994926
30/11/2020 05:30,13.43,-1.75,13.5435372,0,0,0,13.43,-1.75,13.5435372,13.75,1.82,13.8699279,0,0,0,13.75,1.82,13.8699279
30/11/2020 06:00,14.12,-0.95,14.15192213,0,0,0,14.12,-0.95,14.15192213,14.2,1.46,14.27485902,0,0,0,14.2,1.46,14.27485902
30/11/2020 06:30,16.52,2.38,16.69056021,0,0,0,16.52,2.38,16.69056021,16.02,0.13,16.02052746,0,0,0,16.02,0.13,16.02052746
30/11/2020 07:00,18.5,2.55,18.67491633,0,0,0,18.5,2.55,18.67491633,18.06,1.27,18.10459886,0,0,0,18.06,1.27,18.10459886
30/11/2020 07:30,21.1,3.5,21.38831457,0,0,0,21.1,3.5,21.38831457,20.58,2.14,20.69096421,0,0,0,20.58,2.14,20.69096421
30/11/2020 08:00,22.8,2.65,22.95348557,0,0,0,22.8,2.65,22.95348557,22.69,4.5,23.13192815,0,0,0,22.69,4.5,23.13192815
30/11/2020 08:30,23.27608,1.22094,23.30808003,0.10608,0.03094,0.1105,23.17,1.19,23.20053879,23.69608,6.88094,24.67491728,0.10608,0.03094,0.1105,23.59,6.85,24.56441736
30/11/2020 09:00,24.03216,1.56188,24.08286078,0.21216,0.06188,0.221,23.82,1.5,23.86718249,24.40216,7.11188,25.41740053,0.21216,0.06188,0.221,24.19,7.05,25.19640054
30/11/2020 09:30,24.8172,4.7221,25.26245523,0.2472,0.0721,0.2575,24.57,4.65,25.00614724,24.3172,4.2621,24.68788594,0.2472,0.0721,0.2575,24.07,4.19,24.43196676
30/11/2020 10:00,23.43872,4.32296,23.83404243,0.55872,0.16296,0.582,22.88,4.16,23.25510697,23.20872,4.19296,23.58443549,0.55872,0.16296,0.582,22.65,4.03,23.00572537
30/11/2020 10:30,23.63312,6.51966,24.51591988,0.75312,0.21966,0.7845,22.88,6.3,23.73150648,23.19312,2.12966,23.29069057,0.75312,0.21966,0.7845,22.44,1.91,22.52113896
30/11/2020 11:00,23.23928,3.83104,23.55294042,0.68928,0.20104,0.718,22.55,3.63,22.8403021,23.63928,4.53104,24.06960495,0.68928,0.20104,0.718,22.95,4.33,23.35490098
30/11/2020 11:30,23.6612,4.5641,24.09737318,1.1112,0.3241,1.1575,22.55,4.24,22.94515417,23.7812,4.3341,24.17291659,1.1112,0.3241,1.1575,22.67,4.01,23.02192433
30/11/2020 12:00,24.5396,4.0628,24.87364694,0.9696,0.2828,1.01,23.57,3.78,23.87118137,24.5096,5.4228,25.10233559,0.9696,0.2828,1.01,23.54,5.14,24.09463011
30/11/2020 12:30,23.75888,4.23634,24.13360635,0.87888,0.25634,0.9155,22.88,3.98,23.22358284,23.25888,3.90634,23.58463464,0.87888,0.25634,0.9155,22.38,3.65,22.67568963
30/11/2020 13:00,24.05584,6.10212,24.81772162,0.55584,0.16212,0.579,23.5,5.94,24.23909239,23.41584,1.86212,23.48976487,0.55584,0.16212,0.579,22.86,1.7,22.9231237
30/11/2020 13:30,24.83312,6.19216,25.5934893,0.45312,0.13216,0.472,24.38,6.06,25.12186299,24.38312,2.16216,24.47879647,0.45312,0.13216,0.472,23.93,2.03,24.01594887
30/11/2020 14:00,25.15568,6.39124,25.9548875,0.41568,0.12124,0.433,24.74,6.27,25.52215704,24.55568,2.28124,24.66141675,0.41568,0.12124,0.433,24.14,2.16,24.23644363
30/11/2020 14:30,25.39896,6.54428,26.22851063,0.28896,0.08428,0.301,25.11,6.46,25.92766283,24.32896,2.00428,24.41137917,0.28896,0.08428,0.301,24.04,1.92,24.11655033
30/11/2020 15:00,25.31496,6.69978,26.18652806,0.20496,0.05978,0.2135,25.11,6.64,25.9730957,24.38496,2.19978,24.4839806,0.20496,0.05978,0.2135,24.18,2.14,24.27451338
30/11/2020 15:30,25.41,6.1,26.1319364,0,0,0,25.41,6.1,26.1319364,24.56,2.56,24.69305975,0,0,0,24.56,2.56,24.69305975
30/11/2020 16:00,25.7,3.92,25.99723831,0,0,0,25.7,3.92,25.99723831,25.39,4.84,25.84719907,0,0,0,25.39,4.84,25.84719907
30/11/2020 16:30,26.22,3.71,26.48117256,0,0,0,26.22,3.71,26.48117256,25.82,4.46,26.20236631,0,0,0,25.82,4.46,26.20236631
30/11/2020 17:00,26.27,3.2,26.46418145,0,0,0,26.27,3.2,26.46418145,26.04,4.46,26.41918242,0,0,0,26.04,4.46,26.41918242
30/11/2020 17:30,25.94,2.97,26.10947146,0,0,0,25.94,2.97,26.10947146,25.84,4.39,26.21025944,0,0,0,25.84,4.39,26.21025944
30/11/2020 18:00,25.8,2.34,25.90589894,0,0,0,25.8,2.34,25.90589894,25.67,5.22,26.19536791,0,0,0,25.67,5.22,26.19536791
30/11/2020 18:30,25.32,3.04,25.50184307,0,0,0,25.32,3.04,25.50184307,24.89,3.93,25.19835312,0,0,0,24.89,3.93,25.19835312
30/11/2020 19:00,24.11,3.71,24.3937738,0,0,0,24.11,3.71,24.3937738,23.29,1.96,23.37232765,0,0,0,23.29,1.96,23.37232765
30/11/2020 19:30,23.5,3.3,23.730571,0,0,0,23.5,3.3,23.730571,22.87,2.15,22.97083803,0,0,0,22.87,2.15,22.97083803
30/11/2020 20:00,22.26,2.94,22.45331156,0,0,0,22.26,2.94,22.45331156,21.59,1.45,21.63863674,0,0,0,21.59,1.45,21.63863674
30/11/2020 20:30,21.39,2.62,21.54986079,0,0,0,21.39,2.62,21.54986079,20.84,1.22,20.87567963,0,0,0,20.84,1.22,20.87567963
30/11/2020 21:00,20.61,2.71,20.78740484,0,0,0,20.61,2.71,20.78740484,19.97,0.78,19.98522704,0,0,0,19.97,0.78,19.98522704
30/11/2020 21:30,19.95,2.38,20.09146336,0,0,0,19.95,2.38,20.09146336,19.39,0.59,19.3989742,0,0,0,19.39,0.59,19.3989742
30/11/2020 22:00,18.86,2.53,19.02893849,0,0,0,18.86,2.53,19.02893849,18.41,-0.27,18.4119798,0,0,0,18.41,-0.27,18.4119798
30/11/2020 22:30,17.55,2.75,17.76414929,0,0,0,17.55,2.75,17.76414929,17.04,-1.36,17.09418615,0,0,0,17.04,-1.36,17.09418615
30/11/2020 23:00,16.94,2.75,17.16176273,0,0,0,16.94,2.75,17.16176273,16.46,-1.1,16.49671482,0,0,0,16.46,-1.1,16.49671482
30/11/2020 23:30,16.13,2.68,16.35112534,0,0,0,16.13,2.68,16.35112534,15.6,-1.26,15.6508019,0,0,0,15.6,-1.26,15.6508019
01/12/2020 00:00,15.31,2.52,15.51600786,0,0,0,15.31,2.52,15.51600786,14.85,-1.78,14.95629968,0,0,0,14.85,-1.78,14.95629968
01/12/2020 00:30,14.93,2.2,15.0912193,0,0,0,14.93,2.2,15.0912193,14.41,-2.05,14.55508846,0,0,0,14.41,-2.05,14.55508846
01/12/2020 01:00,14.87,2.09,15.01615796,0,0,0,14.87,2.09,15.01615796,14.33,-2.25,14.50556445,0,0,0,14.33,-2.25,14.50556445
01/12/2020 01:30,15.23,2.28,15.39971753,0,0,0,15.23,2.28,15.39971753,14.78,-2.09,14.92703922,0,0,0,14.78,-2.09,14.92703922
01/12/2020 02:00,14.9,1.83,15.01195857,0,0,0,14.9,1.83,15.01195857,14.58,-1.62,14.66972392,0,0,0,14.58,-1.62,14.66972392
01/12/2020 02:30,14.45,-0.56,14.46084714,0,0,0,14.45,-0.56,14.46084714,14.62,0.5,14.62854743,0,0,0,14.62,0.5,14.62854743
01/12/2020 03:00,14.25,-0.4,14.25561293,0,0,0,14.25,-0.4,14.25561293,14.36,0.41,14.36585187,0,0,0,14.36,0.41,14.36585187
01/12/2020 03:30,13.99,-0.4,13.9957172,0,0,0,13.99,-0.4,13.9957172,14.09,0.48,14.09817364,0,0,0,14.09,0.48,14.09817364
01/12/2020 04:00,13.9,-0.5,13.9089899,0,0,0,13.9,-0.5,13.9089899,14.05,0.51,14.05925318,0,0,0,14.05,0.51,14.05925318
01/12/2020 04:30,13.78,-0.45,13.78734565,0,0,0,13.78,-0.45,13.78734565,14,0.51,14.00928621,0,0,0,14,0.51,14.00928621
01/12/2020 05:00,13.78,-0.49,13.78870915,0,0,0,13.78,-0.49,13.78870915,13.94,0.51,13.94932615,0,0,0,13.94,0.51,13.94932615
01/12/2020 05:30,14.46,-0.04,14.46005532,0,0,0,14.46,-0.04,14.46005532,14.54,0.62,14.5532127,0,0,0,14.54,0.62,14.5532127
01/12/2020 06:00,15.28,0.53,15.28918899,0,0,0,15.28,0.53,15.28918899,15.31,0.89,15.3358469,0,0,0,15.31,0.89,15.3358469
01/12/2020 06:30,17.59,2.44,17.75842617,0,0,0,17.59,2.44,17.75842617,17.16,1.25,17.20546715,0,0,0,17.16,1.25,17.20546715
01/12/2020 07:00,19.32,2.94,19.54241541,0,0,0,19.32,2.94,19.54241541,18.95,1.6,19.01742622,0,0,0,18.95,1.6,19.01742622
01/12/2020 07:30,22.12,3.4,22.37977659,0,0,0,22.12,3.4,22.37977659,21.7,2.92,21.89557946,0,0,0,21.7,2.92,21.89557946
01/12/2020 08:00,23.79896,3.56178,24.06401408,0.10896,0.03178,0.1135,23.69,3.53,23.95155527,23.55896,4.44178,23.97402774,0.10896,0.03178,0.1135,23.45,4.41,23.86106871
01/12/2020 08:30,24.56392,3.85906,24.86520681,0.37392,0.10906,0.3895,24.19,3.75,24.47894197,24.06392,4.99906,24.57769002,0.37392,0.10906,0.3895,23.69,4.89,24.18942331
01/12/2020 09:00,24.93024,4.32882,25.30327151,1.23024,0.35882,1.2815,23.7,3.97,24.03020807,24.34024,5.14882,24.87885911,1.23024,0.35882,1.2815,23.11,4.79,23.60119065
01/12/2020 09:30,25.35544,4.32742,25.72207032,1.22544,0.35742,1.2765,24.13,3.97,24.45440247,24.84544,5.59742,25.46815658,1.22544,0.35742,1.2765,23.62,5.24,24.19425552
01/12/2020 10:00,24.90016,4.75838,25.35074256,3.08016,0.89838,3.2085,21.82,3.86,22.15879058,24.71016,6.43838,25.53516681,3.08016,0.89838,3.2085,21.63,5.54,22.32819966
01/12/2020 10:30,24.71128,4.41454,25.10250033,4.06128,1.18454,4.2305,20.65,3.23,20.9010861,24.79128,7.57454,25.92260057,4.06128,1.18454,4.2305,20.73,6.39,21.69251023
01/12/2020 11:00,24.72912,4.72766,25.17697649,4.92912,1.43766,5.1345,19.8,3.29,20.07147478,24.87912,7.88766,26.09953625,4.92912,1.43766,5.1345,19.95,6.45,20.96675941
01/12/2020 11:30,23.9928,4.5404,24.41863395,5.6928,1.6604,5.93,18.3,2.88,18.52523684,24.2628,7.9904,25.5446659,5.6928,1.6604,5.93,18.57,6.33,19.61922017
01/12/2020 12:00,24.1464,5.0252,24.66376427,5.8464,1.7052,6.09,18.3,3.32,18.59872039,24.3464,8.1752,25.6823108,5.8464,1.7052,6.09,18.5,6.47,19.59874741
01/12/2020 12:30,24.1228,4.4729,24.53398285,5.8728,1.7129,6.1175,18.25,2.76,18.4575215,24.4028,8.1829,25.73823032,5.8728,1.7129,6.1175,18.53,6.47,19.62706804
01/12/2020 13:00,23.63232,3.95026,23.9601983,4.97232,1.45026,5.1795,18.66,2.5,18.82672568,23.78232,7.47026,24.92796681,4.97232,1.45026,5.1795,18.81,6.02,19.7498481
01/12/2020 13:30,23.87216,3.83438,24.17814081,4.71216,1.37438,4.9085,19.16,2.46,19.31727724,24.04216,7.52438,25.19209701,4.71216,1.37438,4.9085,19.33,6.15,20.28475782
01/12/2020 14:00,24.2676,3.5068,24.51966672,3.4176,0.9968,3.56,20.85,2.51,21.00053809,24.4176,7.3168,25.49028741,3.4176,0.9968,3.56,21,6.32,21.93039899
01/12/2020 14:30,24.01032,2.88426,24.18293659,2.38032,0.69426,2.4795,21.63,2.19,21.74058417,24.24032,7.04426,25.24311218,2.38032,0.69426,2.4795,21.86,6.35,22.76361351
01/12/2020 15:00,23.72088,2.49484,23.85171639,1.49088,0.43484,1.553,22.23,2.06,22.32524356,23.97088,6.48484,24.83256406,1.49088,0.43484,1.553,22.48,6.05,23.27988187
01/12/2020 15:30,24.3824,2.3382,24.49425665,0.5424,0.1582,0.565,23.84,2.18,23.93946532,24.3024,5.8582,24.99850302,0.5424,0.1582,0.565,23.76,5.7,24.43414824
