Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
01/12/2020 16:00,25.58376,2.40068,25.69614835,0.17376,0.05068,0.181,25.41,2.35,25.51843647,25.36376,5.91068,26.0433573,0.17376,0.05068,0.181,25.19,5.86,25.86263134
01/12/2020 16:30,26.56,2.66,26.69286796,0,0,0,26.56,2.66,26.69286796,26.31,6.07,27.00112961,0,0,0,26.31,6.07,27.00112961
01/12/2020 17:00,27.38,2.94,27.53739276,0,0,0,27.38,2.94,27.53739276,26.96,5.51,27.5172982,0,0,0,26.96,5.51,27.5172982
01/12/2020 17:30,27.51,3.05,27.67855849,0,0,0,27.51,3.05,27.67855849,27.01,5.08,27.48356782,0,0,0,27.01,5.08,27.48356782
01/12/2020 18:00,27.09,2.64,27.21833389,0,0,0,27.09,2.64,27.21833389,26.73,5.14,27.21970793,0,0,0,26.73,5.14,27.21970793
01/12/2020 18:30,26.24,2.29,26.33973614,0,0,0,26.24,2.29,26.33973614,25.93,4.74,26.35967564,0,0,0,25.93,4.74,26.35967564
01/12/2020 19:00,25.03,1.66,25.08498555,0,0,0,25.03,1.66,25.08498555,24.94,4.21,25.29283891,0,0,0,24.94,4.21,25.29283891
01/12/2020 19:30,24.2,1.22,24.23073255,0,0,0,24.2,1.22,24.23073255,24.18,4.09,24.52346835,0,0,0,24.18,4.09,24.52346835
01/12/2020 20:00,22.87,0.7,22.88071022,0,0,0,22.87,0.7,22.88071022,22.91,3.94,23.24632659,0,0,0,22.91,3.94,23.24632659
01/12/2020 20:30,22.38,1,22.40233024,0,0,0,22.38,1,22.40233024,22.27,3.69,22.57363506,0,0,0,22.27,3.69,22.57363506
01/12/2020 21:00,21.68,1.18,21.7120888,0,0,0,21.68,1.18,21.7120888,21.48,3.14,21.70829335,0,0,0,21.48,3.14,21.70829335
01/12/2020 21:30,20.9,1.12,20.92998806,0,0,0,20.9,1.12,20.92998806,20.84,3.03,21.05911916,0,0,0,20.84,3.03,21.05911916
01/12/2020 22:00,20.08,3.26,20.34291031,0,0,0,20.08,3.26,20.34291031,19.54,0.55,19.547739,0,0,0,19.54,0.55,19.547739
01/12/2020 22:30,18.71,2.89,18.93188316,0,0,0,18.71,2.89,18.93188316,18.17,-0.27,18.17200594,0,0,0,18.17,-0.27,18.17200594
01/12/2020 23:00,17.43,0.96,17.45641716,0,0,0,17.43,0.96,17.45641716,17.38,2.18,17.5161868,0,0,0,17.38,2.18,17.5161868
01/12/2020 23:30,16.1,-0.65,16.11311578,0,0,0,16.1,-0.65,16.11311578,16.27,1.87,16.37711208,0,0,0,16.27,1.87,16.37711208
02/12/2020 00:00,15.21,-0.65,15.22388255,0,0,0,15.21,-0.65,15.22388255,15.34,1.38,15.40194793,0,0,0,15.34,1.38,15.40194793
02/12/2020 00:30,14.93,-0.38,14.93483512,0,0,0,14.93,-0.38,14.93483512,15.18,0.73,15.19754256,0,0,0,15.18,0.73,15.19754256
02/12/2020 01:00,14.98,-0.43,14.98617029,0,0,0,14.98,-0.43,14.98617029,15.12,0.57,15.13074023,0,0,0,15.12,0.57,15.13074023
02/12/2020 01:30,15.04,0,15.04,0,0,0,15.04,0,15.04,15.24,0.46,15.24694068,0,0,0,15.24,0.46,15.24694068
02/12/2020 02:00,14.64,-0.41,14.64573999,0,0,0,14.64,-0.41,14.64573999,14.95,0.46,14.95707525,0,0,0,14.95,0.46,14.95707525
02/12/2020 02:30,14.4,-0.48,14.40799778,0,0,0,14.4,-0.48,14.40799778,14.77,0.46,14.77716143,0,0,0,14.77,0.46,14.77716143
02/12/2020 03:00,14.2,0.26,14.20238008,0,0,0,14.2,0.26,14.20238008,14.53,0.46,14.53727966,0,0,0,14.53,0.46,14.53727966
02/12/2020 03:30,14.1,0.3,14.10319113,0,0,0,14.1,0.3,14.10319113,14.44,0.46,14.44732501,0,0,0,14.44,0.46,14.44732501
02/12/2020 04:00,13.84,-0.25,13.84225776,0,0,0,13.84,-0.25,13.84225776,14.24,0.46,14.24742784,0,0,0,14.24,0.46,14.24742784
02/12/2020 04:30,13.54,-0.45,13.54747578,0,0,0,13.54,-0.45,13.54747578,14.27,0.42,14.27617946,0,0,0,14.27,0.42,14.27617946
02/12/2020 05:00,13.61,-0.42,13.61647899,0,0,0,13.61,-0.42,13.61647899,14.45,0.46,14.45731995,0,0,0,14.45,0.46,14.45731995
02/12/2020 05:30,14.33,-2.05,14.4758903,0,0,0,14.33,-2.05,14.4758903,15.44,3.43,15.81639972,0,0,0,15.44,3.43,15.81639972
02/12/2020 06:00,14.95,0.37,14.95457789,0,0,0,14.95,0.37,14.95457789,15.82,1.33,15.87580864,0,0,0,15.82,1.33,15.87580864
02/12/2020 06:30,17.56,3.64,17.93329864,0,0,0,17.56,3.64,17.93329864,17.52,0.14,17.52055935,0,0,0,17.52,0.14,17.52055935
02/12/2020 07:00,19.86,3.93,20.24511052,0,0,0,19.86,3.93,20.24511052,19.77,3.35,20.05181787,0,0,0,19.77,3.35,20.05181787
02/12/2020 07:30,21.92,1.85,21.99792945,0,0,0,21.92,1.85,21.99792945,21.94,4.38,22.37293007,0,0,0,21.94,4.38,22.37293007
02/12/2020 08:00,23.53,4.47,23.95082045,0,0,0,23.53,4.47,23.95082045,22.93,2.73,23.09194232,0,0,0,22.93,2.73,23.09194232
02/12/2020 08:30,24.68104,4.09822,25.01897565,0.13104,0.03822,0.1365,24.55,4.06,24.88345032,24.21104,4.37822,24.60372468,0.13104,0.03822,0.1365,24.08,4.34,24.46797907
02/12/2020 09:00,25.32456,4.19258,25.66926306,0.21456,0.06258,0.2235,25.11,4.13,25.44737708,25.14456,5.48258,25.7353372,0.21456,0.06258,0.2235,24.93,5.42,25.51237543
02/12/2020 09:30,25.93632,4.94476,26.40347225,0.25632,0.07476,0.267,25.68,4.87,26.13769883,25.56632,4.84476,26.021307,0.25632,0.07476,0.267,25.31,4.77,25.75556251
02/12/2020 10:00,25.19088,1.88734,25.26148229,0.47088,0.13734,0.4905,24.72,1.75,24.78186635,25.44088,7.25734,26.4557623,0.47088,0.13734,0.4905,24.97,7.12,25.96527104
02/12/2020 10:30,25.10392,2.06906,25.18904144,0.85392,0.24906,0.8895,24.25,1.82,24.318201,25.54392,7.30906,26.56904603,0.85392,0.24906,0.8895,24.69,7.06,25.67955802
02/12/2020 11:00,25.36672,2.61946,25.50160886,0.78672,0.22946,0.8195,24.58,2.39,24.69592072,25.72672,7.65946,26.84271688,0.78672,0.22946,0.8195,24.94,7.43,26.02323001
02/12/2020 11:30,25.6548,4.6514,26.07305669,0.4848,0.1414,0.505,25.17,4.51,25.57086232,25.7048,5.2914,26.24377368,0.4848,0.1414,0.505,25.22,5.15,25.7404526
02/12/2020 12:00,25.71328,4.46054,26.09730226,0.89328,0.26054,0.9305,24.82,4.2,25.17285045,25.85328,5.74054,26.48293576,0.89328,0.26054,0.9305,24.96,5.48,25.5544908
02/12/2020 12:30,25.73904,3.97222,26.04374612,0.65904,0.19222,0.6865,25.08,3.78,25.36325689,25.85904,5.26222,26.38903009,0.65904,0.19222,0.6865,25.2,5.07,25.70495867
02/12/2020 13:00,25.382,4.2035,25.72771533,0.492,0.1435,0.5125,24.89,4.06,25.21895517,25.442,5.0735,25.94293288,0.492,0.1435,0.5125,24.95,4.93,25.43240846
02/12/2020 13:30,25.86664,4.53652,26.2614371,0.29664,0.08652,0.309,25.57,4.45,25.95433297,25.74664,4.68652,26.16969509,0.29664,0.08652,0.309,25.45,4.6,25.86237615
02/12/2020 14:00,25.86496,4.46728,26.24790937,0.98496,0.28728,1.026,24.88,4.18,25.22869002,25.92496,5.04728,26.41171305,0.98496,0.28728,1.026,24.94,4.76,25.3901792
02/12/2020 14:30,25.7504,4.6147,26.16062989,0.5304,0.1547,0.5525,25.22,4.46,25.61132562,25.3304,4.4847,25.72434058,0.5304,0.1547,0.5525,24.8,4.33,25.17516435
02/12/2020 15:00,25.12928,6.96604,26.07693284,0.32928,0.09604,0.343,24.8,6.87,25.73396394,24.22928,1.26604,24.26233432,0.32928,0.09604,0.343,23.9,1.17,23.92862094
02/12/2020 15:30,25.65272,7.11496,26.62113257,0.22272,0.06496,0.232,25.43,7.05,26.38915307,24.70272,1.27496,24.73559982,0.22272,0.06496,0.232,24.48,1.21,24.50988576
02/12/2020 16:00,26.2228,5.4129,26.7756368,0.1128,0.0329,0.1175,26.11,5.38,26.65851646,25.8028,3.4329,26.03016116,0.1128,0.0329,0.1175,25.69,3.4,25.91401358
02/12/2020 16:30,27.06,3.77,27.32135612,0,0,0,27.06,3.77,27.32135612,26.82,5.74,27.4273586,0,0,0,26.82,5.74,27.4273586
02/12/2020 17:00,27.61,4,27.89824546,0,0,0,27.61,4,27.89824546,27.13,5.28,27.63901771,0,0,0,27.13,5.28,27.63901771
02/12/2020 17:30,27.38,2.83,27.52586602,0,0,0,27.38,2.83,27.52586602,27.36,5.93,27.99525853,0,0,0,27.36,5.93,27.99525853
02/12/2020 18:00,27.14,2.68,27.27200029,0,0,0,27.14,2.68,27.27200029,27.16,5.84,27.78077033,0,0,0,27.16,5.84,27.78077033
02/12/2020 18:30,26.08,2.33,26.18387481,0,0,0,26.08,2.33,26.18387481,25.93,5.01,26.40956266,0,0,0,25.93,5.01,26.40956266
02/12/2020 19:00,25.3,1.91,25.3719944,0,0,0,25.3,1.91,25.3719944,25.25,4.68,25.68004868,0,0,0,25.25,4.68,25.68004868
02/12/2020 19:30,24.28,2.42,24.40030328,0,0,0,24.28,2.42,24.40030328,24.23,3.63,24.50040408,0,0,0,24.23,3.63,24.50040408
02/12/2020 20:00,23.31,4.2,23.68535624,0,0,0,23.31,4.2,23.68535624,22.7,1.13,22.72810815,0,0,0,22.7,1.13,22.72810815
02/12/2020 20:30,22.5,3.47,22.76600316,0,0,0,22.5,3.47,22.76600316,22.25,0.75,22.26263686,0,0,0,22.25,0.75,22.26263686
02/12/2020 21:00,21.48,3.47,21.75847651,0,0,0,21.48,3.47,21.75847651,21.35,0.84,21.3665182,0,0,0,21.35,0.84,21.3665182
02/12/2020 21:30,20.67,4.18,21.08841625,0,0,0,20.67,4.18,21.08841625,20.57,-0.43,20.57449392,0,0,0,20.57,-0.43,20.57449392
02/12/2020 22:00,19.23,1.88,19.32167953,0,0,0,19.23,1.88,19.32167953,19.18,1.36,19.22815644,0,0,0,19.18,1.36,19.22815644
02/12/2020 22:30,18.01,1.93,18.11311679,0,0,0,18.01,1.93,18.11311679,17.91,0.53,17.91784027,0,0,0,17.91,0.53,17.91784027
02/12/2020 23:00,16.81,1.13,16.84793756,0,0,0,16.81,1.13,16.84793756,16.75,-0.3,16.75268635,0,0,0,16.75,-0.3,16.75268635
02/12/2020 23:30,15.52,1.62,15.60431991,0,0,0,15.52,1.62,15.60431991,15.65,-0.92,15.67701821,0,0,0,15.65,-0.92,15.67701821
03/12/2020 00:00,14.81,0.41,14.81567413,0,0,0,14.81,0.41,14.81567413,15.06,0.39,15.06504895,0,0,0,15.06,0.39,15.06504895
03/12/2020 00:30,14.73,0.15,14.73076373,0,0,0,14.73,0.15,14.73076373,14.89,0.28,14.89263241,0,0,0,14.89,0.28,14.89263241
03/12/2020 01:00,14.67,-0.41,14.67572826,0,0,0,14.67,-0.41,14.67572826,14.89,0.44,14.89649959,0,0,0,14.89,0.44,14.89649959
03/12/2020 01:30,14.85,-0.32,14.85344741,0,0,0,14.85,-0.32,14.85344741,15.15,0.44,15.15638809,0,0,0,15.15,0.44,15.15638809
03/12/2020 02:00,14.71,0.13,14.71057443,0,0,0,14.71,0.13,14.71057443,15.04,0.44,15.04643479,0,0,0,15.04,0.44,15.04643479
03/12/2020 02:30,14.46,0.13,14.46058436,0,0,0,14.46,0.13,14.46058436,14.65,0.44,14.65660602,0,0,0,14.65,0.44,14.65660602
03/12/2020 03:00,14.31,0.41,14.31587231,0,0,0,14.31,0.41,14.31587231,14.41,0.36,14.41449618,0,0,0,14.41,0.36,14.41449618
03/12/2020 03:30,14.14,0.11,14.14042786,0,0,0,14.14,0.11,14.14042786,14.29,0.19,14.29126307,0,0,0,14.29,0.19,14.29126307
03/12/2020 04:00,14,0.36,14.00462781,0,0,0,14,0.36,14.00462781,14.12,0.45,14.12716886,0,0,0,14.12,0.45,14.12716886
03/12/2020 04:30,13.84,0.36,13.84468129,0,0,0,13.84,0.36,13.84468129,14.24,0.39,14.24533959,0,0,0,14.24,0.39,14.24533959
03/12/2020 05:00,13.84,0.41,13.84607165,0,0,0,13.84,0.41,13.84607165,14.19,0.39,14.1953584,0,0,0,14.19,0.39,14.1953584
03/12/2020 05:30,14.39,0.61,14.40292331,0,0,0,14.39,0.61,14.40292331,14.52,-0.11,14.52041666,0,0,0,14.52,-0.11,14.52041666
03/12/2020 06:00,14.53,0.54,14.54003095,0,0,0,14.53,0.54,14.54003095,15.08,0.65,15.09400212,0,0,0,15.08,0.65,15.09400212
03/12/2020 06:30,16.68,1.36,16.7353518,0,0,0,16.68,1.36,16.7353518,16.87,1.62,16.94760455,0,0,0,16.87,1.62,16.94760455
03/12/2020 07:00,18.64,1.61,18.70940138,0,0,0,18.64,1.61,18.70940138,18.84,2.85,19.05434596,0,0,0,18.84,2.85,19.05434596
03/12/2020 07:30,21.12,1.96,21.21075199,0,0,0,21.12,1.96,21.21075199,21.17,3.83,21.51366542,0,0,0,21.17,3.83,21.51366542
03/12/2020 08:00,23.23,2.81,23.3993376,0,0,0,23.23,2.81,23.3993376,23,4.37,23.41146941,0,0,0,23,4.37,23.41146941
03/12/2020 08:30,23.96,3.3,24.18618614,0,0,0,23.96,3.3,24.18618614,23.59,4.68,24.04975052,0,0,0,23.59,4.68,24.04975052
03/12/2020 09:00,24.69264,3.49202,24.93833743,0.21264,0.06202,0.2215,24.48,3.43,24.71912822,24.38264,4.86202,24.86267025,0.21264,0.06202,0.2215,24.17,4.8,24.64201493
03/12/2020 09:30,25.5252,5.9186,26.202398,0.2352,0.0686,0.245,25.29,5.85,25.95778496,24.6052,2.8586,24.77069763,0.2352,0.0686,0.245,24.37,2.79,24.5291867
03/12/2020 10:00,25.01176,4.67218,25.44439829,0.28176,0.08218,0.2935,24.73,4.59,25.15235575,24.47176,3.59218,24.73400078,0.28176,0.08218,0.2935,24.19,3.51,24.44332629
03/12/2020 10:30,25.48728,5.66254,26.10873036,0.31728,0.09254,0.3305,25.17,5.57,25.77894102,24.98728,3.75254,25.26748342,0.31728,0.09254,0.3305,24.67,3.66,24.94001804
03/12/2020 11:00,25.85328,5.88054,26.51363493,0.41328,0.12054,0.4305,25.44,5.76,26.08392608,25.42328,4.02054,25.73922897,0.41328,0.12054,0.4305,25.01,3.9,25.31225197
03/12/2020 11:30,25.82592,6.31506,26.58680362,0.56592,0.16506,0.5895,25.26,6.15,25.99788645,25.51592,3.35506,25.73555131,0.56592,0.16506,0.5895,24.95,3.19,25.15310319
03/12/2020 12:00,25.70896,4.27928,26.0626718,0.64896,0.18928,0.676,25.06,4.09,25.3915675,26.02896,5.84928,26.67809654,0.64896,0.18928,0.676,25.38,5.66,26.00346131
03/12/2020 12:30,25.57928,3.42604,25.80769876,0.56928,0.16604,0.593,25.01,3.26,25.22157212,25.94928,6.01604,26.63752747,0.56928,0.16604,0.593,25.38,5.85,26.04547753
03/12/2020 13:00,25.39592,3.27256,25.6059056,0.38592,0.11256,0.402,25.01,3.16,25.2088417,25.79592,5.87256,26.45593411,0.38592,0.11256,0.402,25.41,5.76,26.05466753
03/12/2020 13:30,25.10584,3.25712,25.31624049,0.43584,0.12712,0.454,24.67,3.13,24.86776628,25.39584,5.51712,25.98821468,0.43584,0.12712,0.454,24.96,5.39,25.53534218
03/12/2020 14:00,25.45792,3.46606,25.6927862,0.39792,0.11606,0.4145,25.06,3.35,25.28292111,25.83792,5.99606,26.5245329,0.39792,0.11606,0.4145,25.44,5.88,26.11068747
03/12/2020 14:30,25.01152,3.21836,25.21773134,0.37152,0.10836,0.387,24.64,3.11,24.83549275,25.34152,5.39836,25.91013174,0.37152,0.10836,0.387,24.97,5.29,25.5242042
03/12/2020 15:00,25.1452,3.3461,25.36685767,0.2952,0.0861,0.3075,24.85,3.26,25.06292281,25.3052,5.7261,25.94496807,0.2952,0.0861,0.3075,25.01,5.64,25.6380518
03/12/2020 15:30,25.30408,5.64244,25.92553941,0.21408,0.06244,0.223,25.09,5.58,25.70300566,24.61408,2.93244,24.78814512,0.21408,0.06244,0.223,24.4,2.87,24.56820913
03/12/2020 16:00,26.34144,6.42792,27.11438026,0.06144,0.01792,0.064,26.28,6.41,27.05044362,25.43144,2.33792,25.53867676,0.06144,0.01792,0.064,25.37,2.32,25.4758572
03/12/2020 16:30,27,6.35,27.73666346,0,0,0,27,6.35,27.73666346,26.05,2.23,26.14527491,0,0,0,26.05,2.23,26.14527491
03/12/2020 17:00,27.6,6.35,28.32106107,0,0,0,27.6,6.35,28.32106107,26.64,2.17,26.72823414,0,0,0,26.64,2.17,26.72823414
03/12/2020 17:30,27.69,6.24,28.38439184,0,0,0,27.69,6.24,28.38439184,26.77,2.33,26.87120764,0,0,0,26.77,2.33,26.87120764
03/12/2020 18:00,27.57,6.35,28.29182567,0,0,0,27.57,6.35,28.29182567,26.59,2.22,26.682513,0,0,0,26.59,2.22,26.682513
03/12/2020 18:30,27,5.98,27.65430165,0,0,0,27,5.98,27.65430165,26.14,2.14,26.22745127,0,0,0,26.14,2.14,26.22745127
03/12/2020 19:00,25.86,5.3,26.39753019,0,0,0,25.86,5.3,26.39753019,25.32,2.08,25.40529079,0,0,0,25.32,2.08,25.40529079
03/12/2020 19:30,24.78,5,25.27940664,0,0,0,24.78,5,25.27940664,24.36,1.72,24.420647,0,0,0,24.36,1.72,24.420647
03/12/2020 20:00,23.2,3.77,23.50431662,0,0,0,23.2,3.77,23.50431662,23.03,1.89,23.10742305,0,0,0,23.03,1.89,23.10742305
03/12/2020 20:30,21.88,0.8,21.89462034,0,0,0,21.88,0.8,21.89462034,22.42,3.57,22.70245141,0,0,0,22.42,3.57,22.70245141
03/12/2020 21:00,20.74,0.54,20.7470287,0,0,0,20.74,0.54,20.7470287,21.46,3.12,21.68561735,0,0,0,21.46,3.12,21.68561735
03/12/2020 21:30,20.06,0.69,20.07186339,0,0,0,20.06,0.69,20.07186339,20.57,2.31,20.69929951,0,0,0,20.57,2.31,20.69929951
03/12/2020 22:00,19.48,2.59,19.65142488,0,0,0,19.48,2.59,19.65142488,19.41,1.86,19.49891535,0,0,0,19.41,1.86,19.49891535
03/12/2020 22:30,18.03,2.02,18.14280298,0,0,0,18.03,2.02,18.14280298,18.04,0.13,18.0404684,0,0,0,18.04,0.13,18.0404684
03/12/2020 23:00,16.6,0.5,16.60752841,0,0,0,16.6,0.5,16.60752841,17,1.48,17.06430192,0,0,0,17,1.48,17.06430192
03/12/2020 23:30,15.51,-0.47,15.51711958,0,0,0,15.51,-0.47,15.51711958,16.28,0.92,16.30597437,0,0,0,16.28,0.92,16.30597437
04/12/2020 00:00,14.89,-0.42,14.89592226,0,0,0,14.89,-0.42,14.89592226,15.5,0.61,15.51199858,0,0,0,15.5,0.61,15.51199858
04/12/2020 00:30,14.76,-0.42,14.7659744,0,0,0,14.76,-0.42,14.7659744,15.42,0.5,15.42810423,0,0,0,15.42,0.5,15.42810423
04/12/2020 01:00,14.64,-0.53,14.64959044,0,0,0,14.64,-0.53,14.64959044,15.34,0.54,15.34950162,0,0,0,15.34,0.54,15.34950162
04/12/2020 01:30,15.03,-0.41,15.03559111,0,0,0,15.03,-0.41,15.03559111,15.68,0.7,15.69561722,0,0,0,15.68,0.7,15.69561722
04/12/2020 02:00,14.72,-1.17,14.76642475,0,0,0,14.72,-1.17,14.76642475,15.08,1.27,15.13338363,0,0,0,15.08,1.27,15.13338363
04/12/2020 02:30,14.51,-0.66,14.52500258,0,0,0,14.51,-0.66,14.52500258,14.74,0.85,14.7644878,0,0,0,14.74,0.85,14.7644878
04/12/2020 03:00,14.34,-0.72,14.35806394,0,0,0,14.34,-0.72,14.35806394,14.6,0.8,14.62190138,0,0,0,14.6,0.8,14.62190138
04/12/2020 03:30,14.26,-0.85,14.28531064,0,0,0,14.26,-0.85,14.28531064,14.56,0.92,14.58903698,0,0,0,14.56,0.92,14.58903698
04/12/2020 04:00,14.08,-0.78,14.10158856,0,0,0,14.08,-0.78,14.10158856,14.34,0.81,14.36285835,0,0,0,14.34,0.81,14.36285835
04/12/2020 04:30,14,-0.78,14.02171174,0,0,0,14,-0.78,14.02171174,14.25,0.81,14.27300249,0,0,0,14.25,0.81,14.27300249
04/12/2020 05:00,13.96,-0.6,13.97288803,0,0,0,13.96,-0.6,13.97288803,14.04,0.6,14.05281466,0,0,0,14.04,0.6,14.05281466
04/12/2020 05:30,14.77,-0.32,14.77346608,0,0,0,14.77,-0.32,14.77346608,14.85,0.85,14.87430671,0,0,0,14.85,0.85,14.87430671
04/12/2020 06:00,15.61,-2.38,15.79039265,0,0,0,15.61,-2.38,15.79039265,16.03,3.95,16.50949424,0,0,0,16.03,3.95,16.50949424
04/12/2020 06:30,17.64,0.48,17.6465294,0,0,0,17.64,0.48,17.6465294,17.81,3.63,18.17616571,0,0,0,17.81,3.63,18.17616571
04/12/2020 07:00,19.15,0.61,19.15971294,0,0,0,19.15,0.61,19.15971294,19.34,4.22,19.79504989,0,0,0,19.34,4.22,19.79504989
04/12/2020 07:30,22.16,1.15,22.18981974,0,0,0,22.16,1.15,22.18981974,22.28,5.27,22.89478762,0,0,0,22.28,5.27,22.89478762
04/12/2020 08:00,23.39,2.22,23.49511651,0,0,0,23.39,2.22,23.49511651,23.63,5.34,24.22586428,0,0,0,23.63,5.34,24.22586428
04/12/2020 08:30,24.18,2.29,24.28819672,0,0,0,24.18,2.29,24.28819672,24.62,6.07,25.35723368,0,0,0,24.62,6.07,25.35723368
04/12/2020 09:00,24.50344,2.40892,24.62156509,0.13344,0.03892,0.139,24.37,2.37,24.4849709,24.88344,6.00892,25.59868563,0.13344,0.03892,0.139,24.75,5.97,25.45983896
04/12/2020 09:30,25.14232,3.93776,25.44881547,0.23232,0.06776,0.242,24.91,3.87,25.20882782,25.37232,4.90776,25.84261462,0.23232,0.06776,0.242,25.14,4.84,25.60166401
04/12/2020 10:00,25.46624,4.02182,25.78186215,0.24624,0.07182,0.2565,25.22,3.95,25.52745385,25.78624,5.04182,26.27451469,0.24624,0.07182,0.2565,25.54,4.97,26.01907954
04/12/2020 10:30,25.46288,1.19084,25.49071121,0.24288,0.07084,0.253,25.22,1.12,25.2448569,26.24288,8.17084,27.48547575,0.24288,0.07084,0.253,26,8.1,27.23251733
04/12/2020 11:00,25.89088,0.84734,25.90474189,0.23088,0.06734,0.2405,25.66,0.78,25.67185229,26.66088,8.25734,27.91032401,0.23088,0.06734,0.2405,26.43,8.19,27.66985725
04/12/2020 11:30,26.17016,0.89588,26.18548979,0.26016,0.07588,0.271,25.91,0.82,25.92297244,27.01016,8.48588,28.3118156,0.26016,0.07588,0.271,26.75,8.41,28.04087374
04/12/2020 12:00,26.5224,2.0907,26.60467493,0.2424,0.0707,0.2525,26.28,2.02,26.35751885,27.1024,7.9107,28.23330056,0.2424,0.0707,0.2525,26.86,7.84,27.98080056
04/12/2020 12:30,26.8236,3.7598,27.08581941,0.2736,0.0798,0.285,26.55,3.68,26.80382249,26.7336,5.5398,27.30155221,0.2736,0.0798,0.285,26.46,5.46,27.01746102
04/12/2020 13:00,26.902,5.491,27.45666923,0.312,0.091,0.325,26.59,5.4,27.13278644,26.202,3.111,26.38604034,0.312,0.091,0.325,25.89,3.02,26.06554239
04/12/2020 13:30,27.01432,6.42126,27.76699597,0.24432,0.07126,0.2545,26.77,6.35,27.51282247,26.22432,2.72126,26.36513257,0.24432,0.07126,0.2545,25.98,2.65,26.11480232
04/12/2020 14:00,26.71728,6.40254,27.47372507,0.31728,0.09254,0.3305,26.4,6.31,27.14361988,25.68728,2.12254,25.77482357,0.31728,0.09254,0.3305,25.37,2.03,25.45108642
04/12/2020 14:30,26.28984,5.91412,26.94684587,0.21984,0.06412,0.229,26.07,5.85,26.7182971,25.42984,2.23412,25.52778985,0.21984,0.06412,0.229,25.21,2.17,25.30322114
04/12/2020 15:00,26.07216,6.06188,26.76759078,0.21216,0.06188,0.221,25.86,6,26.54693203,25.07216,1.85188,25.14045876,0.21216,0.06188,0.221,24.86,1.79,24.92435957
04/12/2020 15:30,26.3636,6.3973,27.12867214,0.0936,0.0273,0.0975,26.27,6.37,27.03127448,25.3736,2.2273,25.47116884,0.0936,0.0273,0.0975,25.28,2.2,25.37554728
04/12/2020 16:00,27.1,6.61,27.89448153,0,0,0,27.1,6.61,27.89448153,25.99,2.33,26.09423308,0,0,0,25.99,2.33,26.09423308
04/12/2020 16:30,27.46,6.37,28.18915572,0,0,0,27.46,6.37,28.18915572,26.41,2.04,26.48867116,0,0,0,26.41,2.04,26.48867116
04/12/2020 17:00,27.41,6.16,28.09365943,0,0,0,27.41,6.16,28.09365943,26.38,1.95,26.45197346,0,0,0,26.38,1.95,26.45197346
04/12/2020 17:30,27.46,5.83,28.07205906,0,0,0,27.46,5.83,28.07205906,26.51,1.88,26.57657803,0,0,0,26.51,1.88,26.57657803
04/12/2020 18:00,27.09,5.89,27.72291832,0,0,0,27.09,5.89,27.72291832,26.08,1.88,26.14767294,0,0,0,26.08,1.88,26.14767294
04/12/2020 18:30,26.34,4.12,26.66027007,0,0,0,26.34,4.12,26.66027007,25.85,3.07,26.03166149,0,0,0,25.85,3.07,26.03166149
04/12/2020 19:00,24.9,1.81,24.96569847,0,0,0,24.9,1.81,24.96569847,24.98,4.47,25.37678664,0,0,0,24.98,4.47,25.37678664
04/12/2020 19:30,23.56,2.03,23.64729371,0,0,0,23.56,2.03,23.64729371,23.41,3.33,23.64565499,0,0,0,23.41,3.33,23.64565499
04/12/2020 20:00,22.13,3.13,22.35025279,0,0,0,22.13,3.13,22.35025279,21.55,0.57,21.55753697,0,0,0,21.55,0.57,21.55753697
04/12/2020 20:30,21.59,2.76,21.76570008,0,0,0,21.59,2.76,21.76570008,21.22,0.74,21.232899,0,0,0,21.22,0.74,21.232899
04/12/2020 21:00,21.22,3.46,21.50023256,0,0,0,21.22,3.46,21.50023256,20.72,0.7,20.73182095,0,0,0,20.72,0.7,20.73182095
04/12/2020 21:30,20.19,3.03,20.41609659,0,0,0,20.19,3.03,20.41609659,19.81,0.45,19.8151104,0,0,0,19.81,0.45,19.8151104
04/12/2020 22:00,19.2,2.56,19.36991482,0,0,0,19.2,2.56,19.36991482,18.91,0.45,18.91535355,0,0,0,18.91,0.45,18.91535355
04/12/2020 22:30,18.02,2.24,18.15868938,0,0,0,18.02,2.24,18.15868938,17.74,-0.54,17.74821681,0,0,0,17.74,-0.54,17.74821681
04/12/2020 23:00,17.08,1.03,17.11102861,0,0,0,17.08,1.03,17.11102861,17.15,1.73,17.23703571,0,0,0,17.15,1.73,17.23703571
04/12/2020 23:30,15.81,-2.01,15.93725823,0,0,0,15.81,-2.01,15.93725823,16.31,3.28,16.63654111,0,0,0,16.31,3.28,16.63654111
05/12/2020 00:00,14.95,-2.73,15.19721685,0,0,0,14.95,-2.73,15.19721685,15.6,3.4,15.96621433,0,0,0,15.6,3.4,15.96621433
05/12/2020 00:30,14.56,-2.9,14.84599609,0,0,0,14.56,-2.9,14.84599609,15.24,3.31,15.59531019,0,0,0,15.24,3.31,15.59531019
05/12/2020 01:00,14.91,-1.65,15.00101997,0,0,0,14.91,-1.65,15.00101997,15.31,1.92,15.42992223,0,0,0,15.31,1.92,15.42992223
05/12/2020 01:30,15.1,-1.25,15.15165008,0,0,0,15.1,-1.25,15.15165008,15.4,1.34,15.45818877,0,0,0,15.4,1.34,15.45818877
05/12/2020 02:00,14.65,-1.08,14.68975493,0,0,0,14.65,-1.08,14.68975493,14.94,1.17,14.98574322,0,0,0,14.94,1.17,14.98574322
05/12/2020 02:30,14.21,-1.22,14.26227541,0,0,0,14.21,-1.22,14.26227541,14.5,1,14.53444185,0,0,0,14.5,1,14.53444185
05/12/2020 03:00,13.98,-1.32,14.04217932,0,0,0,13.98,-1.32,14.04217932,14.28,0.89,14.30770771,0,0,0,14.28,0.89,14.30770771
05/12/2020 03:30,13.85,-1.24,13.90539823,0,0,0,13.85,-1.24,13.90539823,14.13,0.83,14.15435622,0,0,0,14.13,0.83,14.15435622
05/12/2020 04:00,13.72,0.12,13.72052477,0,0,0,13.72,0.12,13.72052477,13.69,-0.69,13.70737758,0,0,0,13.69,-0.69,13.70737758
05/12/2020 04:30,13.72,1.44,13.79536154,0,0,0,13.72,1.44,13.79536154,13.39,-2.08,13.55059039,0,0,0,13.39,-2.08,13.55059039
05/12/2020 05:00,13.51,1.44,13.58652641,0,0,0,13.51,1.44,13.58652641,13.22,-2.04,13.37647188,0,0,0,13.22,-2.04,13.37647188
05/12/2020 05:30,13.77,1.63,13.86613861,0,0,0,13.77,1.63,13.86613861,13.55,-1.88,13.67979898,0,0,0,13.55,-1.88,13.67979898
05/12/2020 06:00,14.01,1.52,14.09221416,0,0,0,14.01,1.52,14.09221416,13.75,-1.82,13.8699279,0,0,0,13.75,-1.82,13.8699279
05/12/2020 06:30,14.78,1.02,14.8151544,0,0,0,14.78,1.02,14.8151544,14.67,-0.89,14.69697248,0,0,0,14.67,-0.89,14.69697248
05/12/2020 07:00,15.11,-1.41,15.17564496,0,0,0,15.11,-1.41,15.17564496,15.6,1.79,15.7023597,0,0,0,15.6,1.79,15.7023597
05/12/2020 07:30,16.48,1.04,16.51278293,0,0,0,16.48,1.04,16.51278293,16.2,0.02,16.20001235,0,0,0,16.2,0.02,16.20001235
05/12/2020 08:00,17.18296,1.49378,17.24776777,0.01296,0.00378,0.0135,17.17,1.49,17.23452929,16.79296,-0.24622,16.79476495,0.01296,0.00378,0.0135,16.78,-0.25,16.78186223
05/12/2020 08:30,18.42088,4.36734,18.93152077,0.23088,0.06734,0.2405,18.19,4.3,18.69133757,17.70088,-2.53266,17.88114984,0.23088,0.06734,0.2405,17.47,-2.6,17.6624149
05/12/2020 09:00,18.98816,3.17738,19.25216777,0.36816,0.10738,0.3835,18.62,3.07,18.8713884,18.55816,-2.36262,18.70794686,0.36816,0.10738,0.3835,18.19,-2.47,18.3569333
05/12/2020 09:30,19.78272,2.63496,19.95743032,0.70272,0.20496,0.732,19.08,2.43,19.23411812,19.61272,-0.20504,19.61379176,0.70272,0.20496,0.732,18.91,-0.41,18.91444422
05/12/2020 10:00,19.86768,3.32724,20.14435987,1.08768,0.31724,1.133,18.78,3.01,19.01968717,19.62768,-0.34276,19.6306726,1.08768,0.31724,1.133,18.54,-0.66,18.55174385
05/12/2020 10:30,20.14864,4.43752,20.63151176,3.24864,0.94752,3.384,16.9,3.49,17.25659584,19.94864,0.41752,19.95300882,3.24864,0.94752,3.384,16.7,-0.53,16.70840806
05/12/2020 11:00,20.12512,4.60816,20.64595829,4.24512,1.23816,4.422,15.88,3.37,16.23364716,20.16512,1.24816,20.20371174,4.24512,1.23816,4.422,15.92,0.01,15.92000314
05/12/2020 11:30,20.59152,5.31586,21.26661852,4.75152,1.38586,4.9495,15.84,3.93,16.32024816,20.53152,0.69586,20.54330876,4.75152,1.38586,4.9495,15.78,-0.69,15.79507835
05/12/2020 12:00,20.68896,4.68678,21.21317922,3.10896,0.90678,3.2385,17.58,3.78,17.98179079,20.35896,0.21678,20.36011409,3.10896,0.90678,3.2385,17.25,-0.69,17.26379448
05/12/2020 12:30,19.99672,4.59446,20.51774533,3.78672,1.10446,3.9445,16.21,3.49,16.58144143,19.62672,0.20446,19.62778495,3.78672,1.10446,3.9445,15.84,-0.9,15.86554758
05/12/2020 13:00,19.97104,5.09572,20.61089035,4.75104,1.38572,4.949,15.22,3.71,15.66564713,19.42104,0.43572,19.42592717,4.75104,1.38572,4.949,14.67,-0.95,14.70072787
05/12/2020 13:30,19.75664,4.85402,20.34419657,4.67664,1.36402,4.8715,15.08,3.49,15.47858198,19.23664,0.34402,19.23971591,4.67664,1.36402,4.8715,14.56,-1.02,14.59568429
05/12/2020 14:00,19.5,4.2425,19.95617213,3.54,1.0325,3.6875,15.96,3.21,16.27960995,18.98,-0.1675,18.98073909,3.54,1.0325,3.6875,15.44,-1.2,15.48656192
05/12/2020 14:30,19.11944,3.47442,19.43256494,1.96944,0.57442,2.0515,17.15,2.9,17.39346142,18.43944,-0.93558,18.46315947,1.96944,0.57442,2.0515,16.47,-1.51,16.53907494
05/12/2020 15:00,19.4076,2.8818,19.62039013,0.4176,0.1218,0.435,18.99,2.76,19.18952058,18.7076,-1.4982,18.76749586,0.4176,0.1218,0.435,18.29,-1.62,18.36160396
05/12/2020 15:30,20.3032,2.7451,20.48793558,0.2232,0.0651,0.2325,20.08,2.68,20.25805519,19.5932,-1.2149,19.63082954,0.2232,0.0651,0.2325,19.37,-1.28,19.41224613
05/12/2020 16:00,20.51568,2.71374,20.69438355,0.11568,0.03374,0.1205,20.4,2.68,20.57528615,19.92568,-1.33626,19.97043601,0.11568,0.03374,0.1205,19.81,-1.37,19.85731603
05/12/2020 16:30,21.22,1.9,21.30489146,0,0,0,21.22,1.9,21.30489146,20.88,0.67,20.89074676,0,0,0,20.88,0.67,20.89074676
05/12/2020 17:00,21.84,-0.56,21.84717831,0,0,0,21.84,-0.56,21.84717831,21.75,2.77,21.92567901,0,0,0,21.75,2.77,21.92567901
05/12/2020 17:30,22.15,-0.49,22.1554192,0,0,0,22.15,-0.49,22.1554192,21.89,2.81,22.06962166,0,0,0,21.89,2.81,22.06962166
05/12/2020 18:00,22.15,-0.49,22.1554192,0,0,0,22.15,-0.49,22.1554192,21.89,2.81,22.06962166,0,0,0,21.89,2.81,22.06962166
05/12/2020 18:30,21.99,-0.45,21.99460388,0,0,0,21.99,-0.45,21.99460388,21.72,2.77,21.89591971,0,0,0,21.72,2.77,21.89591971
05/12/2020 19:00,21.47,0.29,21.47195846,0,0,0,21.47,0.29,21.47195846,21.05,2.48,21.1955868,0,0,0,21.05,2.48,21.1955868
05/12/2020 19:30,20.62,1.13,20.65093945,0,0,0,20.62,1.13,20.65093945,20.22,0.42,20.22436155,0,0,0,20.22,0.42,20.22436155
05/12/2020 20:00,19.82,1.04,19.84726681,0,0,0,19.82,1.04,19.84726681,19.4,0,19.4,0,0,0,19.4,0,19.4
05/12/2020 20:30,19.21,0.91,19.2315418,0,0,0,19.21,0.91,19.2315418,18.83,-0.5,18.83663717,0,0,0,18.83,-0.5,18.83663717
05/12/2020 21:00,18.5,0.71,18.51361931,0,0,0,18.5,0.71,18.51361931,18.15,-0.5,18.15688575,0,0,0,18.15,-0.5,18.15688575
05/12/2020 21:30,17.66,0.44,17.66548046,0,0,0,17.66,0.44,17.66548046,17.4,-0.62,17.41104247,0,0,0,17.4,-0.62,17.41104247
05/12/2020 22:00,16.68,0,16.68,0,0,0,16.68,0,16.68,17.08,-0.57,17.08950848,0,0,0,17.08,-0.57,17.08950848
05/12/2020 22:30,15.84,-0.41,15.8453053,0,0,0,15.84,-0.41,15.8453053,16.25,-0.64,16.26259819,0,0,0,16.25,-0.64,16.26259819
05/12/2020 23:00,14.85,-3.26,15.20362128,0,0,0,14.85,-3.26,15.20362128,15.25,0.76,15.26892596,0,0,0,15.25,0.76,15.26892596
05/12/2020 23:30,13.71,-3.26,14.09225674,0,0,0,13.71,-3.26,14.09225674,14.24,1.25,14.29475778,0,0,0,14.24,1.25,14.29475778
06/12/2020 00:00,13.19,0,13.19,0,0,0,13.19,0,13.19,13.19,-1.93,13.33045386,0,0,0,13.19,-1.93,13.33045386
06/12/2020 00:30,13.05,-0.5,13.05957503,0,0,0,13.05,-0.5,13.05957503,13.15,-1.75,13.26593382,0,0,0,13.15,-1.75,13.26593382
06/12/2020 01:00,13.21,-0.41,13.21636107,0,0,0,13.21,-0.41,13.21636107,13.25,-1.85,13.37852757,0,0,0,13.25,-1.85,13.37852757
06/12/2020 01:30,13.21,-0.21,13.21166908,0,0,0,13.21,-0.21,13.21166908,13.29,-1.85,13.41814443,0,0,0,13.29,-1.85,13.41814443
06/12/2020 02:00,12.86,-0.5,12.86971639,0,0,0,12.86,-0.5,12.86971639,12.94,-1.98,13.09060732,0,0,0,12.94,-1.98,13.09060732
06/12/2020 02:30,12.68,-0.41,12.68662682,0,0,0,12.68,-0.41,12.68662682,12.73,-1.98,12.88306252,0,0,0,12.73,-1.98,12.88306252
06/12/2020 03:00,12.3,-0.41,12.30683144,0,0,0,12.3,-0.41,12.30683144,12.37,-1.92,12.51811887,0,0,0,12.37,-1.92,12.51811887
06/12/2020 03:30,12.3,0.34,12.30469829,0,0,0,12.3,0.34,12.30469829,12.25,-2.28,12.46037319,0,0,0,12.25,-2.28,12.46037319
06/12/2020 04:00,12.07,0,12.07,0,0,0,12.07,0,12.07,12.17,-2.08,12.34646913,0,0,0,12.17,-2.08,12.34646913
06/12/2020 04:30,12.07,0.46,12.07876235,0,0,0,12.07,0.46,12.07876235,11.95,-2.42,12.19257561,0,0,0,11.95,-2.42,12.19257561
06/12/2020 05:00,11.93,0.68,11.949364,0,0,0,11.93,0.68,11.949364,11.69,-2.84,12.03003325,0,0,0,11.69,-2.84,12.03003325
06/12/2020 05:30,12.12,0.77,12.14443494,0,0,0,12.12,0.77,12.14443494,11.87,-2.7,12.17320418,0,0,0,11.87,-2.7,12.17320418
06/12/2020 06:00,12.27,0.85,12.29940649,0,0,0,12.27,0.85,12.29940649,12.08,-2.58,12.35244105,0,0,0,12.08,-2.58,12.35244105
06/12/2020 06:30,12.81,1.06,12.85378154,0,0,0,12.81,1.06,12.85378154,12.61,-2.49,12.8534898,0,0,0,12.61,-2.49,12.8534898
06/12/2020 07:00,13.2,1.15,13.25,0,0,0,13.2,1.15,13.25,13.01,-2.11,13.17999241,0,0,0,13.01,-2.11,13.17999241
06/12/2020 07:30,13.65,-0.65,13.66546743,0,0,0,13.65,-0.65,13.66546743,13.71,-0.68,13.72685324,0,0,0,13.71,-0.68,13.72685324
06/12/2020 08:00,14.5364,-1.1023,14.57813398,0.0264,0.0077,0.0275,14.51,-1.11,14.55239499,14.7964,0.6277,14.80970831,0.0264,0.0077,0.0275,14.77,0.62,14.78300714
06/12/2020 08:30,15.34824,-0.63968,15.36156443,0.37824,0.11032,0.394,14.97,-0.75,14.9887758,15.59824,0.84032,15.62085877,0.37824,0.11032,0.394,15.22,0.73,15.23749651
06/12/2020 09:00,16.3704,1.1147,16.40830742,0.7704,0.2247,0.8025,15.6,0.89,15.6253672,16.3004,-0.4953,16.3079233,0.7704,0.2247,0.8025,15.53,-0.72,15.54668132
06/12/2020 09:30,17.22224,1.99732,17.33767106,2.56224,0.74732,2.669,14.66,1.25,14.71319476,17.10224,0.76732,17.11944488,2.56224,0.74732,2.669,14.54,0.02,14.54001376
06/12/2020 10:00,17.56608,1.90094,17.66863717,3.94608,1.15094,4.1105,13.62,0.75,13.64063415,17.57608,2.42094,17.74202747,3.94608,1.15094,4.1105,13.63,1.27,13.68903941
06/12/2020 10:30,17.5248,1.7689,17.61384746,3.9048,1.1389,4.0675,13.62,0.63,13.6345627,17.9848,2.4789,18.15483341,3.9048,1.1389,4.0675,14.08,1.34,14.14362047
06/12/2020 11:00,18.21912,1.06516,18.25023012,1.86912,0.54516,1.947,16.35,0.52,16.35826702,18.56912,2.20516,18.69959754,1.86912,0.54516,1.947,16.7,1.66,16.7823002
06/12/2020 11:30,18.61024,1.01382,18.6378342,1.35024,0.39382,1.4065,17.26,0.62,17.27113198,18.90024,2.05382,19.01150306,1.35024,0.39382,1.4065,17.55,1.66,17.62833231
06/12/2020 12:00,19.26552,0.74786,19.28002996,0.81552,0.23786,0.8495,18.45,0.51,18.45704743,20.06552,2.15786,20.18121534,0.81552,0.23786,0.8495,19.25,1.92,19.34551369
06/12/2020 12:30,19.43992,0.72956,19.453605,0.88992,0.25956,0.927,18.55,0.47,18.55595322,20.44992,2.24956,20.57327753,0.88992,0.25956,0.927,19.56,1.99,19.66096895
06/12/2020 13:00,19.88128,0.74454,19.89521637,0.94128,0.27454,0.9805,18.94,0.47,18.94583068,20.69128,2.26454,20.81483148,0.94128,0.27454,0.9805,19.75,1.99,19.85000252
06/12/2020 13:30,19.96648,0.82064,19.9833374,0.75648,0.22064,0.788,19.21,0.6,19.21936784,20.72648,2.13064,20.83570493,0.75648,0.22064,0.788,19.97,1.91,20.06113157
06/12/2020 14:00,20.04728,0.76254,20.06177716,0.55728,0.16254,0.5805,19.49,0.6,19.49923332,20.80728,2.12254,20.91525943,0.55728,0.16254,0.5805,20.25,1.96,20.3446332
06/12/2020 14:30,19.70168,1.14424,19.73487978,0.63168,0.18424,0.658,19.07,0.96,19.09414832,20.62168,1.84424,20.70398288,0.63168,0.18424,0.658,19.99,1.66,20.05880605
06/12/2020 15:00,19.43832,1.27826,19.48030372,0.50832,0.14826,0.5295,18.93,1.13,18.9636969,20.28832,0.80826,20.30441362,0.50832,0.14826,0.5295,19.78,0.66,19.79100806
06/12/2020 15:30,20.16472,1.58596,20.22699191,0.29472,0.08596,0.307,19.87,1.5,19.92653758,20.85472,0.74596,20.86805699,0.29472,0.08596,0.307,20.56,0.66,20.57059066
06/12/2020 16:00,20.71264,1.99202,20.8082099,0.21264,0.06202,0.2215,20.5,1.93,20.59065079,21.16264,0.49202,21.16835883,0.21264,0.06202,0.2215,20.95,0.43,20.95441242
06/12/2020 16:30,21.97,2.2,22.07987545,0,0,0,21.97,2.2,22.07987545,22.22,0.52,22.22608378,0,0,0,22.22,0.52,22.22608378
06/12/2020 17:00,22.92,1.43,22.96456618,0,0,0,22.92,1.43,22.96456618,23.44,1.79,23.50824749,0,0,0,23.44,1.79,23.50824749
06/12/2020 17:30,22.82,-0.61,22.82815148,0,0,0,22.82,-0.61,22.82815148,23.93,4,24.26200528,0,0,0,23.93,4,24.26200528
06/12/2020 18:00,22.77,-0.46,22.77464599,0,0,0,22.77,-0.46,22.77464599,23.88,4,24.21269089,0,0,0,23.88,4,24.21269089
06/12/2020 18:30,22.33,-0.72,22.34160469,0,0,0,22.33,-0.72,22.34160469,23.43,4.15,23.79469269,0,0,0,23.43,4.15,23.79469269
06/12/2020 19:00,21.76,-0.37,21.76314545,0,0,0,21.76,-0.37,21.76314545,22.69,3.51,22.9598824,0,0,0,22.69,3.51,22.9598824
06/12/2020 19:30,20.9,1.77,20.97481585,0,0,0,20.9,1.77,20.97481585,21.2,0.62,21.2090641,0,0,0,21.2,0.62,21.2090641
06/12/2020 20:00,19.95,1.27,19.99038269,0,0,0,19.95,1.27,19.99038269,20.37,0.54,20.37715633,0,0,0,20.37,0.54,20.37715633
06/12/2020 20:30,19.49,1.14,19.52331171,0,0,0,19.49,1.14,19.52331171,19.91,0.43,19.91464285,0,0,0,19.91,0.43,19.91464285
06/12/2020 21:00,18.7,1.17,18.73656585,0,0,0,18.7,1.17,18.73656585,19.24,-0.43,19.24480449,0,0,0,19.24,-0.43,19.24480449
06/12/2020 21:30,17.9,0.88,17.92161823,0,0,0,17.9,0.88,17.92161823,18.45,-0.43,18.45501016,0,0,0,18.45,-0.43,18.45501016
06/12/2020 22:00,17.06,0.93,17.08532996,0,0,0,17.06,0.93,17.08532996,17.36,-0.83,17.37983026,0,0,0,17.36,-0.83,17.37983026
06/12/2020 22:30,15.79,0.78,15.80925362,0,0,0,15.79,0.78,15.80925362,16.23,-0.95,16.25777968,0,0,0,16.23,-0.95,16.25777968
06/12/2020 23:00,14.72,0.72,14.73759818,0,0,0,14.72,0.72,14.73759818,15.05,-1.43,15.11778423,0,0,0,15.05,-1.43,15.11778423
06/12/2020 23:30,13.8,-0.55,13.8109558,0,0,0,13.8,-0.55,13.8109558,14.44,-0.28,14.44271443,0,0,0,14.44,-0.28,14.44271443
07/12/2020 00:00,12.96,-2.08,13.12585235,0,0,0,12.96,-2.08,13.12585235,13.81,1.07,13.85138982,0,0,0,13.81,1.07,13.85138982
07/12/2020 00:30,12.96,-2.17,13.14041476,0,0,0,12.96,-2.17,13.14041476,13.81,0.86,13.83675179,0,0,0,13.81,0.86,13.83675179
07/12/2020 01:00,13.14,-2.22,13.32621477,0,0,0,13.14,-2.22,13.32621477,14.07,1.05,14.10912471,0,0,0,14.07,1.05,14.10912471
07/12/2020 01:30,13.5,-2.16,13.67170801,0,0,0,13.5,-2.16,13.67170801,14.37,1.12,14.4135804,0,0,0,14.37,1.12,14.4135804
07/12/2020 02:00,13.19,-2.28,13.38560794,0,0,0,13.19,-2.28,13.38560794,14.12,1.22,14.17260738,0,0,0,14.12,1.22,14.17260738
07/12/2020 02:30,13.01,-2.37,13.22410678,0,0,0,13.01,-2.37,13.22410678,13.99,1.06,14.03009979,0,0,0,13.99,1.06,14.03009979
07/12/2020 03:00,12.93,-2.25,13.1243057,0,0,0,12.93,-2.25,13.1243057,13.83,1,13.86610616,0,0,0,13.83,1,13.86610616
07/12/2020 03:30,12.71,-2.34,12.92361018,0,0,0,12.71,-2.34,12.92361018,13.71,1,13.74642135,0,0,0,13.71,1,13.74642135
07/12/2020 04:00,12.67,-2.19,12.85787696,0,0,0,12.67,-2.19,12.85787696,13.54,0.93,13.57190112,0,0,0,13.54,0.93,13.57190112
07/12/2020 04:30,12.62,-2.25,12.81900542,0,0,0,12.62,-2.25,12.81900542,13.54,1.14,13.58790639,0,0,0,13.54,1.14,13.58790639
07/12/2020 05:00,12.48,-2.25,12.68120262,0,0,0,12.48,-2.25,12.68120262,13.47,1.11,13.51565759,0,0,0,13.47,1.11,13.51565759
07/12/2020 05:30,13.19,-1.88,13.32330665,0,0,0,13.19,-1.88,13.32330665,14.1,1.39,14.16834853,0,0,0,14.1,1.39,14.16834853
07/12/2020 06:00,14.23,-1.71,14.33237594,0,0,0,14.23,-1.71,14.33237594,15.33,1.84,15.44002915,0,0,0,15.33,1.84,15.44002915
07/12/2020 06:30,16.43,1.45,16.49385946,0,0,0,16.43,1.45,16.49385946,17.23,0.51,17.23754623,0,0,0,17.23,0.51,17.23754623
07/12/2020 07:00,18.13,2.97,18.37165752,0,0,0,18.13,2.97,18.37165752,18.97,-0.43,18.97487286,0,0,0,18.97,-0.43,18.97487286
07/12/2020 07:30,19.96,3.36,20.24083002,0,0,0,19.96,3.36,20.24083002,20.84,0.67,20.85076737,0,0,0,20.84,0.67,20.85076737
07/12/2020 08:00,21.7,3.36,21.9585883,0,0,0,21.7,3.36,21.9585883,22.45,1.86,22.52691945,0,0,0,22.45,1.86,22.52691945
07/12/2020 08:30,22.87312,2.02716,22.96277414,0.09312,0.02716,0.097,22.78,2,22.86762777,24.25312,4.39716,24.64850595,0.09312,0.02716,0.097,24.16,4.37,24.55203658
07/12/2020 09:00,23.5268,2.7949,23.69223046,0.2568,0.0749,0.2675,23.27,2.72,23.42842931,24.7868,4.4449,25.18218796,0.2568,0.0749,0.2675,24.53,4.37,24.9162156
07/12/2020 09:30,23.74384,3.04612,23.9384374,0.36384,0.10612,0.379,23.38,2.94,23.56412528,24.94384,4.55612,25.35652546,0.36384,0.10612,0.379,24.58,4.45,24.97956965
07/12/2020 10:00,23.84304,2.91672,24.02077876,0.74304,0.21672,0.774,23.1,2.7,23.25725693,25.17304,5.10672,25.68580409,0.74304,0.21672,0.774,24.43,4.89,24.91459412
07/12/2020 10:30,24.452,3.176,24.65739808,0.912,0.266,0.95,23.54,2.91,23.71918422,25.762,5.376,26.31695309,0.912,0.266,0.95,24.85,5.11,25.36995467
07/12/2020 11:00,24.65696,3.31328,24.87857514,0.93696,0.27328,0.976,23.72,3.04,23.91401263,25.94696,5.50328,26.52415548,0.93696,0.27328,0.976,25.01,5.23,25.55098824
07/12/2020 11:30,24.84192,3.16806,25.04311469,0.78192,0.22806,0.8145,24.06,2.94,24.23896037,26.23192,5.67806,26.83941118,0.78192,0.22806,0.8145,25.45,5.45,26.02700521
07/12/2020 12:00,24.8628,3.0579,25.05014124,0.7128,0.2079,0.7425,24.15,2.85,24.31758623,26.2428,5.6079,26.83529568,0.7128,0.2079,0.7425,25.53,5.4,26.09484432
07/12/2020 12:30,24.8844,3.0242,25.06749188,0.7344,0.2142,0.765,24.15,2.81,24.31293072,26.1644,5.2842,26.69266935,0.7344,0.2142,0.765,25.43,5.07,25.93048013
07/12/2020 13:00,25.0924,3.0257,25.27416464,0.8424,0.2457,0.8775,24.25,2.78,24.40882832,26.3824,5.1957,26.88914889,0.8424,0.2457,0.8775,25.54,4.95,26.01526667
07/12/2020 13:30,25.11224,2.96232,25.28635873,0.76224,0.22232,0.794,24.35,2.74,24.50367523,26.39224,5.17232,26.89429728,0.76224,0.22232,0.794,25.63,4.95,26.1036281
07/12/2020 14:00,25.15536,2.65698,25.29528967,0.67536,0.19698,0.7035,24.48,2.46,24.60329246,26.56536,5.29698,27.0883065,0.67536,0.19698,0.7035,25.89,5.1,26.38753683
07/12/2020 14:30,24.95528,2.68654,25.09947205,0.36528,0.10654,0.3805,24.59,2.58,24.72497725,26.25528,4.99654,26.72648761,0.36528,0.10654,0.3805,25.89,4.89,26.34775512
07/12/2020 15:00,24.59576,2.77918,24.7522777,0.30576,0.08918,0.3185,24.29,2.69,24.43849832,25.86576,5.03918,26.35205638,0.30576,0.08918,0.3185,25.56,4.95,26.03490157
07/12/2020 15:30,24.66672,2.65946,24.80967156,0.30672,0.08946,0.3195,24.36,2.57,24.49519341,26.15672,5.29946,26.68816737,0.30672,0.08946,0.3195,25.85,5.21,26.3698047
07/12/2020 16:00,24.85552,2.27536,24.95944987,0.15552,0.04536,0.162,24.7,2.23,24.80046169,26.30552,5.14536,26.80401298,0.15552,0.04536,0.162,26.15,5.1,26.64268192
07/12/2020 16:30,25.42,2.37,25.53024285,0,0,0,25.42,2.37,25.53024285,26.72,4.99,27.18195173,0,0,0,26.72,4.99,27.18195173
07/12/2020 17:00,26.38,2.51,26.4991415,0,0,0,26.38,2.51,26.4991415,27.36,4.84,27.7848016,0,0,0,27.36,4.84,27.7848016
07/12/2020 17:30,26.41,2.12,26.49495235,0,0,0,26.41,2.12,26.49495235,27.6,4.84,28.02116343,0,0,0,27.6,4.84,28.02116343
07/12/2020 18:00,25.88,1.44,25.92003086,0,0,0,25.88,1.44,25.92003086,27.33,5.16,27.81284775,0,0,0,27.33,5.16,27.81284775
07/12/2020 18:30,24.97,1.09,24.99377923,0,0,0,24.97,1.09,24.99377923,26.52,5.16,27.01732777,0,0,0,26.52,5.16,27.01732777
07/12/2020 19:00,23.99,0.58,23.99701023,0,0,0,23.99,0.58,23.99701023,25.8,4.67,26.21924675,0,0,0,25.8,4.67,26.21924675
07/12/2020 19:30,22.95,0.58,22.95732781,0,0,0,22.95,0.58,22.95732781,24.75,4.28,25.11734261,0,0,0,24.75,4.28,25.11734261
07/12/2020 20:00,21.72,0.43,21.72425603,0,0,0,21.72,0.43,21.72425603,23.59,4.03,23.93175714,0,0,0,23.59,4.03,23.93175714
07/12/2020 20:30,21.38,-0.02,21.38000935,0,0,0,21.38,-0.02,21.38000935,23.25,3.97,23.58650886,0,0,0,23.25,3.97,23.58650886
07/12/2020 21:00,20.44,-0.62,20.44940097,0,0,0,20.44,-0.62,20.44940097,22.51,3.66,22.80560677,0,0,0,22.51,3.66,22.80560677
07/12/2020 21:30,19.3,-0.84,19.31827114,0,0,0,19.3,-0.84,19.31827114,21.23,3.18,21.46684187,0,0,0,21.23,3.18,21.46684187
07/12/2020 22:00,18.9,0.95,18.9238606,0,0,0,18.9,0.95,18.9238606,20.24,2.27,20.36689716,0,0,0,20.24,2.27,20.36689716
07/12/2020 22:30,17.65,2.08,17.77213831,0,0,0,17.65,2.08,17.77213831,18.2,-1.04,18.22969007,0,0,0,18.2,-1.04,18.22969007
07/12/2020 23:00,16.11,-0.41,16.11521641,0,0,0,16.11,-0.41,16.11521641,17.08,0.94,17.10584695,0,0,0,17.08,0.94,17.10584695
07/12/2020 23:30,15,-1.59,15.08403461,0,0,0,15,-1.59,15.08403461,16.3,1.95,16.41622673,0,0,0,16.3,1.95,16.41622673
08/12/2020 00:00,14.36,-1.7,14.46027662,0,0,0,14.36,-1.7,14.46027662,15.61,1.72,15.70447388,0,0,0,15.61,1.72,15.70447388
08/12/2020 00:30,14.48,-1.78,14.58899585,0,0,0,14.48,-1.78,14.58899585,15.39,1.52,15.46487957,0,0,0,15.39,1.52,15.46487957
08/12/2020 01:00,14.52,-1.78,14.62869782,0,0,0,14.52,-1.78,14.62869782,15.42,1.55,15.49770628,0,0,0,15.42,1.55,15.49770628
08/12/2020 01:30,14.64,-1.62,14.72935844,0,0,0,14.64,-1.62,14.72935844,15.51,1.55,15.58725762,0,0,0,15.51,1.55,15.58725762
08/12/2020 02:00,14.32,-1.57,14.40580786,0,0,0,14.32,-1.57,14.40580786,15.06,1.2,15.10773312,0,0,0,15.06,1.2,15.10773312
08/12/2020 02:30,14.17,-2.3,14.35544844,0,0,0,14.17,-2.3,14.35544844,14.87,1.91,14.99216462,0,0,0,14.87,1.91,14.99216462
08/12/2020 03:00,14.01,-2.57,14.24377057,0,0,0,14.01,-2.57,14.24377057,14.81,2.15,14.96524641,0,0,0,14.81,2.15,14.96524641
08/12/2020 03:30,13.89,-2.57,14.12575662,0,0,0,13.89,-2.57,14.12575662,14.81,2.27,14.98295698,0,0,0,14.81,2.27,14.98295698
08/12/2020 04:00,13.8,-2.57,14.03726825,0,0,0,13.8,-2.57,14.03726825,14.7,2.13,14.85351474,0,0,0,14.7,2.13,14.85351474
08/12/2020 04:30,13.67,-2.5,13.89672264,0,0,0,13.67,-2.5,13.89672264,14.62,2.13,14.77434601,0,0,0,14.62,2.13,14.77434601
08/12/2020 05:00,13.27,-2.88,13.57892853,0,0,0,13.27,-2.88,13.57892853,14.44,2.13,14.59624952,0,0,0,14.44,2.13,14.59624952
08/12/2020 05:30,13.89,-0.09,13.89029157,0,0,0,13.89,-0.09,13.89029157,14.76,-0.26,14.7622898,0,0,0,14.76,-0.26,14.7622898
08/12/2020 06:00,14.57,0.41,14.57576756,0,0,0,14.57,0.41,14.57576756,15.35,-0.19,15.35117585,0,0,0,15.35,-0.19,15.35117585
08/12/2020 06:30,16.41,-0.65,16.4228682,0,0,0,16.41,-0.65,16.4228682,17.81,2.62,18.00168048,0,0,0,17.81,2.62,18.00168048
08/12/2020 07:00,19.02,2.41,19.17207605,0,0,0,19.02,2.41,19.17207605,19.81,1.46,19.86372825,0,0,0,19.81,1.46,19.86372825
08/12/2020 07:30,21.8,5.13,22.39546606,0,0,0,21.8,5.13,22.39546606,21.66,0.63,21.66916011,0,0,0,21.66,0.63,21.66916011
08/12/2020 08:00,23.76,6.11,24.53303283,0,0,0,23.76,6.11,24.53303283,23.2,0.94,23.21903529,0,0,0,23.2,0.94,23.21903529
08/12/2020 08:30,24.57312,5.45216,25.17070272,0.21312,0.06216,0.222,24.36,5.39,24.94918235,24.16312,2.35216,24.27733562,0.21312,0.06216,0.222,23.95,2.29,24.05923108
08/12/2020 09:00,24.86504,4.66522,25.29890298,0.39504,0.11522,0.4115,24.47,4.55,24.88942346,24.67504,3.53522,24.92700101,0.39504,0.11522,0.4115,24.28,3.42,24.51968189
08/12/2020 09:30,25.6328,4.8229,26.08257656,0.5928,0.1729,0.6175,25.04,4.65,25.46809965,25.5728,3.9729,25.87956789,0.5928,0.1729,0.6175,24.98,3.8,25.26737818
08/12/2020 10:00,25.868,5.2415,26.39368762,0.828,0.2415,0.8625,25.04,5,25.534322,25.858,4.1215,26.18440235,0.828,0.2415,0.8625,25.03,3.88,25.32894194
08/12/2020 10:30,26.00344,5.42892,26.56411234,1.33344,0.38892,1.389,24.67,5.04,25.17956513,25.84344,4.17892,26.17912839,1.33344,0.38892,1.389,24.51,3.79,24.80129432
08/12/2020 11:00,25.7468,5.5524,26.33869503,1.7568,0.5124,1.83,23.99,5.04,24.51370433,25.4668,4.2224,25.81446424,1.7568,0.5124,1.83,23.71,3.71,23.99850412
08/12/2020 11:30,25.77904,6.40222,26.56214081,3.29904,0.96222,3.4365,22.48,5.44,23.12885644,25.55904,4.90222,26.02491665,3.29904,0.96222,3.4365,22.26,3.94,22.6059992
08/12/2020 12:00,25.73616,6.42638,26.52636974,3.17616,0.92638,3.3085,22.56,5.5,23.22075795,25.47616,4.73638,25.91270005,3.17616,0.92638,3.3085,22.3,3.81,22.62313197
08/12/2020 12:30,25.79136,5.29498,26.32928149,1.49136,0.43498,1.5535,24.3,4.86,24.78123484,25.45136,3.95498,25.75681643,1.49136,0.43498,1.5535,23.96,3.52,24.21718398
08/12/2020 13:00,25.22856,5.27208,25.77353424,2.09856,0.61208,2.186,23.13,4.66,23.59475577,24.87856,3.95208,25.19050782,2.09856,0.61208,2.186,22.78,3.34,23.02355316
08/12/2020 13:30,25.45216,5.91438,26.13029543,3.03216,0.88438,3.1585,22.42,5.03,22.97732143,25.11216,4.37438,25.49030757,3.03216,0.88438,3.1585,22.08,3.49,22.35411595
08/12/2020 14:00,25.2288,4.8734,25.69518198,1.1088,0.3234,1.155,24.12,4.55,24.54540487,24.8188,3.5434,25.07047102,1.1088,0.3234,1.155,23.71,3.22,23.92765137
08/12/2020 14:30,24.9464,4.9477,25.43231425,1.2264,0.3577,1.2775,23.72,4.59,24.16001863,24.5264,3.6177,24.79177384,1.2264,0.3577,1.2775,23.3,3.26,23.52695475
08/12/2020 15:00,24.84904,4.90972,25.32943228,0.71904,0.20972,0.749,24.13,4.7,24.58346802,24.31904,3.25972,24.5365336,0.71904,0.20972,0.749,23.6,3.05,23.79627072
08/12/2020 15:30,25.15952,4.50986,25.56052198,0.23952,0.06986,0.2495,24.92,4.44,25.31244753,24.70952,3.11986,24.90570025,0.23952,0.06986,0.2495,24.47,3.05,24.65934711
08/12/2020 16:00,27.08112,4.48116,27.44936894,0.14112,0.04116,0.147,26.94,4.44,27.30342836,26.71112,4.41116,27.07290646,0.14112,0.04116,0.147,26.57,4.37,26.92697161
08/12/2020 16:30,27.48,2.09,27.5593632,0,0,0,27.48,2.09,27.5593632,27.61,7,28.48354086,0,0,0,27.61,7,28.48354086
08/12/2020 17:00,27.68,1.88,27.74377047,0,0,0,27.68,1.88,27.74377047,27.84,6.8,28.65842982,0,0,0,27.84,6.8,28.65842982
08/12/2020 17:30,27.68,1.61,27.72678308,0,0,0,27.68,1.61,27.72678308,27.97,6.92,28.8133181,0,0,0,27.97,6.92,28.8133181
08/12/2020 18:00,27.86,1.7,27.91181829,0,0,0,27.86,1.7,27.91181829,28.19,7.1,29.07036463,0,0,0,28.19,7.1,29.07036463
08/12/2020 18:30,27.08,1.46,27.1193289,0,0,0,27.08,1.46,27.1193289,27.45,6.92,28.30881312,0,0,0,27.45,6.92,28.30881312
08/12/2020 19:00,25.61,0.85,25.62410194,0,0,0,25.61,0.85,25.62410194,26.14,6.31,26.8908107,0,0,0,26.14,6.31,26.8908107
08/12/2020 19:30,24.19,1.36,24.22820051,0,0,0,24.19,1.36,24.22820051,24.55,4.96,25.04603961,0,0,0,24.55,4.96,25.04603961
08/12/2020 20:00,23.11,2.76,23.27422824,0,0,0,23.11,2.76,23.27422824,22.88,2.1,22.97617026,0,0,0,22.88,2.1,22.97617026
08/12/2020 20:30,22.3,2.58,22.44875052,0,0,0,22.3,2.58,22.44875052,22.19,1.88,22.26949708,0,0,0,22.19,1.88,22.26949708
08/12/2020 21:00,21.53,2.58,21.6840333,0,0,0,21.53,2.58,21.6840333,21.45,1.58,21.50811242,0,0,0,21.45,1.58,21.50811242
08/12/2020 21:30,20.39,3.65,20.71411596,0,0,0,20.39,3.65,20.71411596,20.03,-0.9,20.05020948,0,0,0,20.03,-0.9,20.05020948
08/12/2020 22:00,19.34,1.77,19.42082645,0,0,0,19.34,1.77,19.42082645,19.27,0.56,19.27813528,0,0,0,19.27,0.56,19.27813528
08/12/2020 22:30,17.85,-0.03,17.85002521,0,0,0,17.85,-0.03,17.85002521,17.98,1.43,18.03677632,0,0,0,17.98,1.43,18.03677632
08/12/2020 23:00,16.65,-0.41,16.65504728,0,0,0,16.65,-0.41,16.65504728,16.81,1.28,16.85866246,0,0,0,16.81,1.28,16.85866246
08/12/2020 23:30,15.6,-0.47,15.60707852,0,0,0,15.6,-0.47,15.60707852,15.69,1.28,15.74212502,0,0,0,15.69,1.28,15.74212502
09/12/2020 00:00,14.85,-0.55,14.86018169,0,0,0,14.85,-0.55,14.86018169,15.2,1.16,15.2441989,0,0,0,15.2,1.16,15.2441989
09/12/2020 00:30,14.56,-0.22,14.56166199,0,0,0,14.56,-0.22,14.56166199,14.86,0.61,14.87251492,0,0,0,14.86,0.61,14.87251492
09/12/2020 01:00,14.76,1.49,14.83501601,0,0,0,14.76,1.49,14.83501601,14.64,-1.7,14.73837169,0,0,0,14.64,-1.7,14.73837169
09/12/2020 01:30,14.96,1.49,15.03401809,0,0,0,14.96,1.49,15.03401809,14.81,-1.74,14.9118644,0,0,0,14.81,-1.74,14.9118644
