Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
09/12/2020 02:00,14.49,1.59,14.57697499,0,0,0,14.49,1.59,14.57697499,14.29,-1.9,14.41575874,0,0,0,14.29,-1.9,14.41575874
09/12/2020 02:30,14.22,1.59,14.30861629,0,0,0,14.22,1.59,14.30861629,14.06,-1.76,14.1697283,0,0,0,14.06,-1.76,14.1697283
09/12/2020 03:00,13.85,1.42,13.92260392,0,0,0,13.85,1.42,13.92260392,13.71,-2,13.85511097,0,0,0,13.71,-2,13.85511097
09/12/2020 03:30,13.79,1.32,13.85303216,0,0,0,13.79,1.32,13.85303216,13.71,-1.92,13.84378922,0,0,0,13.71,-1.92,13.84378922
09/12/2020 04:00,13.79,1.59,13.8813616,0,0,0,13.79,1.59,13.8813616,13.58,-2.05,13.73385962,0,0,0,13.58,-2.05,13.73385962
09/12/2020 04:30,13.7,1.39,13.77033406,0,0,0,13.7,1.39,13.77033406,13.58,-1.87,13.70814721,0,0,0,13.58,-1.87,13.70814721
09/12/2020 05:00,13.7,1.59,13.7919578,0,0,0,13.7,1.59,13.7919578,13.52,-1.87,13.64871056,0,0,0,13.52,-1.87,13.64871056
09/12/2020 05:30,14.14,1.81,14.25537443,0,0,0,14.14,1.81,14.25537443,14.08,-1.64,14.17518959,0,0,0,14.08,-1.64,14.17518959
09/12/2020 06:00,14.77,1.71,14.86865831,0,0,0,14.77,1.71,14.86865831,14.87,-1.27,14.92413482,0,0,0,14.87,-1.27,14.92413482
09/12/2020 06:30,17.12,2.73,17.33630007,0,0,0,17.12,2.73,17.33630007,16.84,1.41,16.898926,0,0,0,16.84,1.41,16.898926
09/12/2020 07:00,19.35,3.52,19.66755958,0,0,0,19.35,3.52,19.66755958,18.91,3.06,19.1559834,0,0,0,18.91,3.06,19.1559834
09/12/2020 07:30,21.97,3.71,22.28104576,0,0,0,21.97,3.71,22.28104576,21.3,2.43,21.43816457,0,0,0,21.3,2.43,21.43816457
09/12/2020 08:00,23.37,4.31,23.7641116,0,0,0,23.37,4.31,23.7641116,23.17,3.49,23.43136786,0,0,0,23.17,3.49,23.43136786
09/12/2020 08:30,24.38216,4.65688,24.82289785,0.09216,0.02688,0.096,24.29,4.63,24.72733305,24.22216,4.17688,24.57965341,0.09216,0.02688,0.096,24.13,4.15,24.48426842
09/12/2020 09:00,25.09696,5.44328,25.6804731,0.21696,0.06328,0.226,24.88,5.38,25.45503487,24.34696,4.18328,24.70373034,0.21696,0.06328,0.226,24.13,4.12,24.47920138
09/12/2020 09:30,25.37424,5.79582,26.02774645,0.29424,0.08582,0.3065,25.08,5.71,25.72179037,24.79424,3.98582,25.11256853,0.29424,0.08582,0.3065,24.5,3.9,24.8084663
09/12/2020 10:00,25.31016,5.85588,25.97875151,0.50016,0.14588,0.521,24.81,5.71,25.45859776,24.66016,4.04588,24.98985066,0.50016,0.14588,0.521,24.16,3.9,24.4727522
09/12/2020 10:30,25.56824,5.76032,26.20908589,0.37824,0.11032,0.394,25.19,5.65,25.81585947,24.87824,4.20032,25.23032924,0.37824,0.11032,0.394,24.5,4.09,24.83904386
09/12/2020 11:00,25.45104,5.81822,26.10760657,1.09104,0.31822,1.1365,24.36,5.5,24.97317761,24.57104,4.40822,24.96334133,1.09104,0.31822,1.1365,23.48,4.09,23.83355827
09/12/2020 11:30,25.15072,6.40146,25.95259923,1.89072,0.55146,1.9695,23.26,5.85,23.984372,24.55072,4.45146,24.95101899,1.89072,0.55146,1.9695,22.66,3.9,22.9931642
09/12/2020 12:00,25.34152,6.64586,26.19847498,2.11152,0.61586,2.1995,23.23,6.03,23.99987083,24.92152,4.71586,25.36378313,2.11152,0.61586,2.1995,22.81,4.1,23.17554962
09/12/2020 12:30,25.10184,6.41012,25.90737366,2.09184,0.61012,2.179,23.01,5.8,23.7297303,24.72184,4.45012,25.11917477,2.09184,0.61012,2.179,22.63,3.84,22.95348557
09/12/2020 13:00,24.46208,5.67144,25.1109257,1.34208,0.39144,1.398,23.12,5.28,23.71524404,24.14208,3.93144,24.460095,1.34208,0.39144,1.398,22.8,3.54,23.07317923
09/12/2020 13:30,24.78872,5.80296,25.45888811,1.51872,0.44296,1.582,23.27,5.36,23.87933207,24.43872,4.08296,24.7774413,1.51872,0.44296,1.582,22.92,3.64,23.20724025
09/12/2020 14:00,25.04184,6.16512,25.78958036,1.01184,0.29512,1.054,24.03,5.87,24.73656807,24.55184,3.99512,24.87476294,1.01184,0.29512,1.054,23.54,3.7,23.82900753
09/12/2020 14:30,24.99528,5.93654,25.69059224,0.60528,0.17654,0.6305,24.39,5.76,25.06091978,24.43528,3.56654,24.69419195,0.60528,0.17654,0.6305,23.83,3.39,24.06991899
09/12/2020 15:00,25.05464,5.93302,25.74753798,0.28464,0.08302,0.2965,24.77,5.85,25.45143218,24.49464,3.47302,24.73962927,0.28464,0.08302,0.2965,24.21,3.39,24.44618989
09/12/2020 15:30,24.99416,5.49538,25.59115541,0.22416,0.06538,0.2335,24.77,5.43,25.35819,24.43416,3.29538,24.65537881,0.22416,0.06538,0.2335,24.21,3.23,24.42451637
09/12/2020 16:00,25.74344,5.59142,26.34366491,0.07344,0.02142,0.0765,25.67,5.57,26.26735236,25.27344,3.63142,25.53299788,0.07344,0.02142,0.0765,25.2,3.61,25.45726026
09/12/2020 16:30,26.38,5.27,26.9012509,0,0,0,26.38,5.27,26.9012509,25.77,3.55,26.01336964,0,0,0,25.77,3.55,26.01336964
09/12/2020 17:00,26.75,5.08,27.22809027,0,0,0,26.75,5.08,27.22809027,26.09,3.34,26.30292189,0,0,0,26.09,3.34,26.30292189
09/12/2020 17:30,26.92,5.16,27.41007114,0,0,0,26.92,5.16,27.41007114,26.24,3.28,26.44420541,0,0,0,26.24,3.28,26.44420541
09/12/2020 18:00,27.11,5.38,27.63867761,0,0,0,27.11,5.38,27.63867761,26.49,3.58,26.73081555,0,0,0,26.49,3.58,26.73081555
09/12/2020 18:30,26.28,5.28,26.80516368,0,0,0,26.28,5.28,26.80516368,25.85,3.24,26.0522571,0,0,0,25.85,3.24,26.0522571
09/12/2020 19:00,26.13,5.1,26.62305204,0,0,0,26.13,5.1,26.62305204,25.78,3.24,25.982802,0,0,0,25.78,3.24,25.982802
09/12/2020 19:30,25.35,4.61,25.76576411,0,0,0,25.35,4.61,25.76576411,25.11,3.15,25.30680936,0,0,0,25.11,3.15,25.30680936
09/12/2020 20:00,24.15,2.82,24.31408851,0,0,0,24.15,2.82,24.31408851,24.26,3.82,24.55890877,0,0,0,24.26,3.82,24.55890877
09/12/2020 20:30,23.22,1.7,23.28214767,0,0,0,23.22,1.7,23.28214767,23.9,5.97,24.63434391,0,0,0,23.9,5.97,24.63434391
09/12/2020 21:00,21.74,1.36,21.78249756,0,0,0,21.74,1.36,21.78249756,22.75,6.14,23.56400008,0,0,0,22.75,6.14,23.56400008
09/12/2020 21:30,20.45,3.13,20.68814636,0,0,0,20.45,3.13,20.68814636,20.63,3.31,20.89385077,0,0,0,20.63,3.31,20.89385077
09/12/2020 22:00,19.04,3.78,19.41159447,0,0,0,19.04,3.78,19.41159447,19.42,1.68,19.4925319,0,0,0,19.42,1.68,19.4925319
09/12/2020 22:30,17.45,3.14,17.73025945,0,0,0,17.45,3.14,17.73025945,18.24,1.36,18.29063148,0,0,0,18.24,1.36,18.29063148
09/12/2020 23:00,16.5,2.94,16.75988067,0,0,0,16.5,2.94,16.75988067,17.29,1.53,17.35756319,0,0,0,17.29,1.53,17.35756319
09/12/2020 23:30,15.87,2.84,16.12211214,0,0,0,15.87,2.84,16.12211214,16.14,2.29,16.30164716,0,0,0,16.14,2.29,16.30164716
10/12/2020 00:00,14.95,2.27,15.12135576,0,0,0,14.95,2.27,15.12135576,14.95,0.76,14.96930526,0,0,0,14.95,0.76,14.96930526
10/12/2020 00:30,14.78,2.19,14.94136875,0,0,0,14.78,2.19,14.94136875,14.83,0.91,14.85789352,0,0,0,14.83,0.91,14.85789352
10/12/2020 01:00,14.5,1.91,14.62525555,0,0,0,14.5,1.91,14.62525555,14.59,0.65,14.60447192,0,0,0,14.59,0.65,14.60447192
10/12/2020 01:30,14.92,2.37,15.10706126,0,0,0,14.92,2.37,15.10706126,14.82,0.51,14.82877271,0,0,0,14.82,0.51,14.82877271
10/12/2020 02:00,14.66,2.07,14.8054213,0,0,0,14.66,2.07,14.8054213,14.64,0.42,14.64602335,0,0,0,14.64,0.42,14.64602335
10/12/2020 02:30,14.36,2.03,14.5027756,0,0,0,14.36,2.03,14.5027756,14.33,0.42,14.3361536,0,0,0,14.33,0.42,14.3361536
10/12/2020 03:00,14,0.82,14.02399373,0,0,0,14,0.82,14.02399373,13.96,-0.89,13.98834157,0,0,0,13.96,-0.89,13.98834157
10/12/2020 03:30,13.94,0.47,13.94792099,0,0,0,13.94,0.47,13.94792099,14.03,-0.54,14.04038817,0,0,0,14.03,-0.54,14.04038817
10/12/2020 04:00,13.79,0.47,13.7980071,0,0,0,13.79,0.47,13.7980071,13.88,-0.54,13.89050035,0,0,0,13.88,-0.54,13.89050035
10/12/2020 04:30,13.66,-0.5,13.66914774,0,0,0,13.66,-0.5,13.66914774,13.88,0,13.88,0,0,0,13.88,0,13.88
10/12/2020 05:00,13.48,-0.41,13.48623372,0,0,0,13.48,-0.41,13.48623372,13.88,0.46,13.88762039,0,0,0,13.88,0.46,13.88762039
10/12/2020 05:30,13.86,-0.49,13.86865891,0,0,0,13.86,-0.49,13.86865891,14.51,0.72,14.52785256,0,0,0,14.51,0.72,14.52785256
10/12/2020 06:00,14.75,0.51,14.75881432,0,0,0,14.75,0.51,14.75881432,15.26,0.91,15.28710895,0,0,0,15.26,0.91,15.28710895
10/12/2020 06:30,16.9,1.41,16.95871752,0,0,0,16.9,1.41,16.95871752,17.4,2.08,17.52388085,0,0,0,17.4,2.08,17.52388085
10/12/2020 07:00,18.85,2.06,18.96222824,0,0,0,18.85,2.06,18.96222824,19.21,2.57,19.38115064,0,0,0,19.21,2.57,19.38115064
10/12/2020 07:30,20.88,3.48,21.16801361,0,0,0,20.88,3.48,21.16801361,20.9,2.17,21.01235113,0,0,0,20.9,2.17,21.01235113
10/12/2020 08:00,22.57,3.98,22.91823073,0,0,0,22.57,3.98,22.91823073,22.61,3.27,22.8452402,0,0,0,22.61,3.27,22.8452402
10/12/2020 08:30,23.16792,3.09606,23.37387654,0.15792,0.04606,0.1645,23.01,3.05,23.2112602,23.49792,4.51606,23.92795525,0.15792,0.04606,0.1645,23.34,4.47,23.76418524
10/12/2020 09:00,23.4432,1.5951,23.49740348,0.2232,0.0651,0.2325,23.22,1.53,23.27035238,24.1132,6.0951,24.87160345,0.2232,0.0651,0.2325,23.89,6.03,24.63925729
10/12/2020 09:30,24.29496,5.07728,24.81982783,0.26496,0.07728,0.276,24.03,5,24.54467152,24.34496,3.36728,24.57672989,0.26496,0.07728,0.276,24.08,3.29,24.30371371
10/12/2020 10:00,23.46664,0.62652,23.47500203,0.29664,0.08652,0.309,23.17,0.54,23.17629177,24.51664,7.99652,25.78778721,0.29664,0.08652,0.309,24.22,7.91,25.47894229
10/12/2020 10:30,23.98392,0.53906,23.98997716,0.37392,0.10906,0.3895,23.61,0.43,23.61391539,25.23392,8.28906,26.56048257,0.37392,0.10906,0.3895,24.86,8.18,26.17120555
10/12/2020 11:00,23.90824,2.49032,24.03758793,0.61824,0.18032,0.644,23.29,2.31,23.40427739,24.80824,6.98032,25.77156649,0.61824,0.18032,0.644,24.19,6.8,25.12759638
10/12/2020 11:30,24.04056,3.66808,24.31878566,2.29056,0.66808,2.386,21.75,3,21.95592175,24.44056,5.65808,25.08694566,2.29056,0.66808,2.386,22.15,4.99,22.70512277
10/12/2020 12:00,24.48512,3.85066,24.78605826,2.26512,0.66066,2.3595,22.22,3.19,22.44781727,25.00512,6.16066,25.75285922,2.26512,0.66066,2.3595,22.74,5.5,23.39567481
10/12/2020 12:30,24.56056,3.79308,24.8517316,1.45056,0.42308,1.511,23.11,3.37,23.35442142,24.98056,5.84308,25.65482336,1.45056,0.42308,1.511,23.53,5.42,24.14616533
10/12/2020 13:00,24.73768,3.27724,24.95381962,0.60768,0.17724,0.633,24.13,3.1,24.32831478,25.17768,5.39724,25.74967514,0.60768,0.17724,0.633,24.57,5.22,25.1183857
10/12/2020 13:30,25.04152,3.17586,25.24210393,0.43152,0.12586,0.4495,24.61,3.05,24.79827817,25.39152,5.34586,25.94816963,0.43152,0.12586,0.4495,24.96,5.22,25.5
10/12/2020 14:00,24.62504,2.59272,24.7611549,0.45504,0.13272,0.474,24.17,2.46,24.29486571,25.48504,5.68272,26.11092818,0.45504,0.13272,0.474,25.03,5.55,25.63792893
10/12/2020 14:30,24.77528,2.41654,24.89285369,0.36528,0.10654,0.3805,24.41,2.31,24.51905789,25.44528,6.03654,26.15152174,0.36528,0.10654,0.3805,25.08,5.93,25.7715211
10/12/2020 15:00,24.60168,2.45924,24.72429008,0.27168,0.07924,0.283,24.33,2.38,24.44613057,25.30168,5.85924,25.97124764,0.27168,0.07924,0.283,25.03,5.78,25.68869985
10/12/2020 15:30,24.90184,2.23762,25.00217148,0.23184,0.06762,0.2415,24.67,2.17,24.76525389,25.50184,6.02762,26.20450431,0.23184,0.06762,0.2415,25.27,5.96,25.96332991
10/12/2020 16:00,25.6212,2.7341,25.76666824,0.1512,0.0441,0.1575,25.47,2.69,25.6116575,25.9712,5.8041,26.61185462,0.1512,0.0441,0.1575,25.82,5.76,26.45467823
10/12/2020 16:30,26.41,2.8,26.55801386,0,0,0,26.41,2.8,26.55801386,26.77,6.05,27.44513436,0,0,0,26.77,6.05,27.44513436
10/12/2020 17:00,26.41,3.06,26.58668276,0,0,0,26.41,3.06,26.58668276,26.55,5.52,27.11775986,0,0,0,26.55,5.52,27.11775986
10/12/2020 17:30,26.64,2.62,26.76852629,0,0,0,26.64,2.62,26.76852629,26.97,5.74,27.57405483,0,0,0,26.97,5.74,27.57405483
10/12/2020 18:00,26.54,3.55,26.77637205,0,0,0,26.54,3.55,26.77637205,26.49,4.41,26.85457503,0,0,0,26.49,4.41,26.85457503
10/12/2020 18:30,25.9,5.42,26.46103551,0,0,0,25.9,5.42,26.46103551,25.15,1.41,25.18949384,0,0,0,25.15,1.41,25.18949384
10/12/2020 19:00,24.61,5,25.11278758,0,0,0,24.61,5,25.11278758,23.88,0.84,23.8947693,0,0,0,23.88,0.84,23.8947693
10/12/2020 19:30,22.96,3.72,23.2594067,0,0,0,22.96,3.72,23.2594067,22.81,1.1,22.83650805,0,0,0,22.81,1.1,22.83650805
10/12/2020 20:00,21.75,3.26,21.99295569,0,0,0,21.75,3.26,21.99295569,22.43,1.06,22.45503284,0,0,0,22.43,1.06,22.45503284
10/12/2020 20:30,21.34,3.18,21.57563441,0,0,0,21.34,3.18,21.57563441,21.6,0.57,21.60751952,0,0,0,21.6,0.57,21.60751952
10/12/2020 21:00,20.34,2.7,20.51842099,0,0,0,20.34,2.7,20.51842099,20.23,-0.06,20.23008898,0,0,0,20.23,-0.06,20.23008898
10/12/2020 21:30,19.28,1.97,19.38038441,0,0,0,19.28,1.97,19.38038441,19.15,1.24,19.19010422,0,0,0,19.15,1.24,19.19010422
10/12/2020 22:00,18.49,1.43,18.54521502,0,0,0,18.49,1.43,18.54521502,18.42,1.42,18.47465291,0,0,0,18.42,1.42,18.47465291
10/12/2020 22:30,17.09,-0.44,17.09566319,0,0,0,17.09,-0.44,17.09566319,17.54,2.2,17.67743194,0,0,0,17.54,2.2,17.67743194
10/12/2020 23:00,15.94,-0.74,15.95716767,0,0,0,15.94,-0.74,15.95716767,16.65,2.51,16.83812935,0,0,0,16.65,2.51,16.83812935
10/12/2020 23:30,14.88,-0.74,14.89838917,0,0,0,14.88,-0.74,14.89838917,15.84,2.1,15.97859819,0,0,0,15.84,2.1,15.97859819
11/12/2020 00:00,14,-1.04,14.03857543,0,0,0,14,-1.04,14.03857543,14.93,1.66,15.02200053,0,0,0,14.93,1.66,15.02200053
11/12/2020 00:30,13.48,-1.76,13.59441062,0,0,0,13.48,-1.76,13.59441062,14.64,1.89,14.76149383,0,0,0,14.64,1.89,14.76149383
11/12/2020 01:00,13.55,-1.81,13.67035479,0,0,0,13.55,-1.81,13.67035479,14.75,1.89,14.87059515,0,0,0,14.75,1.89,14.87059515
11/12/2020 01:30,13.88,-1.43,13.9534691,0,0,0,13.88,-1.43,13.9534691,14.78,1.49,14.85491501,0,0,0,14.78,1.49,14.85491501
11/12/2020 02:00,13.7,1.23,13.75510451,0,0,0,13.7,1.23,13.75510451,14.06,-1.44,14.13354874,0,0,0,14.06,-1.44,14.13354874
11/12/2020 02:30,13.33,1.09,13.37449064,0,0,0,13.33,1.09,13.37449064,13.76,-1.6,13.85271093,0,0,0,13.76,-1.6,13.85271093
11/12/2020 03:00,13.09,1.18,13.14307803,0,0,0,13.09,1.18,13.14307803,13.38,-1.87,13.51004441,0,0,0,13.38,-1.87,13.51004441
11/12/2020 03:30,12.95,0.98,12.98702814,0,0,0,12.95,0.98,12.98702814,13.42,-1.56,13.51036639,0,0,0,13.42,-1.56,13.51036639
11/12/2020 04:00,12.68,0.63,12.69564098,0,0,0,12.68,0.63,12.69564098,13,-1.19,13.05435176,0,0,0,13,-1.19,13.05435176
11/12/2020 04:30,12.27,-2.01,12.43354334,0,0,0,12.27,-2.01,12.43354334,13.14,1.4,13.21437096,0,0,0,13.14,1.4,13.21437096
11/12/2020 05:00,12.2,-2.08,12.37604137,0,0,0,12.2,-2.08,12.37604137,13.14,1.44,13.21866862,0,0,0,13.14,1.44,13.21866862
11/12/2020 05:30,12.95,-1.72,13.06372458,0,0,0,12.95,-1.72,13.06372458,13.93,2.03,14.07713749,0,0,0,13.93,2.03,14.07713749
11/12/2020 06:00,13.71,-1.24,13.76596164,0,0,0,13.71,-1.24,13.76596164,14.64,2.13,14.79413735,0,0,0,14.64,2.13,14.79413735
11/12/2020 06:30,16.06,2.06,16.19157806,0,0,0,16.06,2.06,16.19157806,16.58,1.06,16.61384964,0,0,0,16.58,1.06,16.61384964
11/12/2020 07:00,18.47,2.81,18.68253195,0,0,0,18.47,2.81,18.68253195,18.63,1.59,18.69772713,0,0,0,18.63,1.59,18.69772713
11/12/2020 07:30,21.02,4.82,21.5655466,0,0,0,21.02,4.82,21.5655466,20.45,1.41,20.49855117,0,0,0,20.45,1.41,20.49855117
11/12/2020 08:00,22.57,5.48,23.22574649,0,0,0,22.57,5.48,23.22574649,21.94,1.71,22.00653766,0,0,0,21.94,1.71,22.00653766
11/12/2020 08:30,23.10456,5.71008,23.79969971,0.03456,0.01008,0.036,23.07,5.7,23.76373077,22.18456,1.44008,22.23125126,0.03456,0.01008,0.036,22.15,1.43,22.19611227
11/12/2020 09:00,23.57384,6.17112,24.3681894,0.24384,0.07112,0.254,23.33,6.1,24.1142883,22.58384,1.89112,22.66288075,0.24384,0.07112,0.254,22.34,1.82,22.41401347
11/12/2020 09:30,23.71496,6.21228,24.51513309,0.38496,0.11228,0.401,23.33,6.1,24.1142883,22.72496,1.93228,22.80696194,0.38496,0.11228,0.401,22.34,1.82,22.41401347
11/12/2020 10:00,24.15536,6.29698,24.96263956,0.43536,0.12698,0.4535,23.72,6.17,24.50933088,23.37536,2.03698,23.46394559,0.43536,0.12698,0.4535,22.94,1.91,23.01937662
11/12/2020 10:30,24.4824,6.4357,25.31414909,0.3624,0.1057,0.3775,24.12,6.33,24.93678608,23.7124,2.2357,23.81756218,0.3624,0.1057,0.3775,23.35,2.13,23.44694863
11/12/2020 11:00,23.82296,6.09628,24.59060904,0.43296,0.12628,0.451,23.39,5.97,24.1398633,23.06296,1.86628,23.1383475,0.43296,0.12628,0.451,22.63,1.74,22.69679493
11/12/2020 11:30,24.26336,6.20348,25.04383762,0.42336,0.12348,0.441,23.84,6.08,24.60308924,23.58336,2.31348,23.69656217,0.42336,0.12348,0.441,23.16,2.19,23.26331232
11/12/2020 12:00,24.26568,6.30624,25.07173486,0.77568,0.22624,0.808,23.49,6.08,24.26409899,23.41568,2.29624,23.52800009,0.77568,0.22624,0.808,22.64,2.07,22.73443424
11/12/2020 12:30,24.1208,6.3944,24.95398453,1.4208,0.4144,1.48,22.7,5.98,23.47446272,23.2308,2.2544,23.33993119,1.4208,0.4144,1.48,21.81,1.84,21.88747816
11/12/2020 13:00,23.44984,5.73912,24.141924,1.29984,0.37912,1.354,22.15,5.36,22.78929793,22.82984,2.06912,22.92341275,1.29984,0.37912,1.354,21.53,1.69,21.59622652
11/12/2020 13:30,22.41576,2.42418,22.54646192,1.14576,0.33418,1.1935,21.27,2.09,21.37243552,22.43576,4.40418,22.86394822,1.14576,0.33418,1.1935,21.29,4.07,21.67553921
11/12/2020 14:00,22.64872,2.48796,22.78496133,0.67872,0.19796,0.707,21.97,2.29,22.08902442,22.77872,4.47796,23.21469816,0.67872,0.19796,0.707,22.1,4.28,22.5106286
11/12/2020 14:30,22.02208,2.34894,22.14699814,0.68208,0.19894,0.7105,21.34,2.15,21.44803254,22.25208,4.44894,22.69246861,0.68208,0.19894,0.7105,21.57,4.25,21.98470832
11/12/2020 15:00,21.96144,2.56792,22.11106194,1.26144,0.36792,1.314,20.7,2.2,20.81657993,22.15144,4.47792,22.59951463,1.26144,0.36792,1.314,20.89,4.11,21.29047205
11/12/2020 15:30,21.782,2.0835,21.88141897,0.732,0.2135,0.7625,21.05,1.87,21.13289852,21.992,4.0235,22.3570261,0.732,0.2135,0.7625,21.26,3.81,21.59869672
11/12/2020 16:00,22.65488,1.92684,22.73667302,0.19488,0.05684,0.203,22.46,1.87,22.53771284,22.88488,4.08684,23.24693515,0.19488,0.05684,0.203,22.69,4.03,23.04510794
11/12/2020 16:30,22.96,1.98,23.04521642,0,0,0,22.96,1.98,23.04521642,23,3.73,23.30049141,0,0,0,23,3.73,23.30049141
11/12/2020 17:00,23.65,2.21,23.75303349,0,0,0,23.65,2.21,23.75303349,23.46,3.73,23.75467322,0,0,0,23.46,3.73,23.75467322
11/12/2020 17:30,24.32,2.13,24.41309689,0,0,0,24.32,2.13,24.41309689,24.16,3.88,24.46957294,0,0,0,24.16,3.88,24.46957294
11/12/2020 18:00,23.72,1.95,23.80001891,0,0,0,23.72,1.95,23.80001891,23.59,3.67,23.87377222,0,0,0,23.59,3.67,23.87377222
11/12/2020 18:30,22.73,1.27,22.7654519,0,0,0,22.73,1.27,22.7654519,22.64,3.07,22.84719895,0,0,0,22.64,3.07,22.84719895
11/12/2020 19:00,22.31,1.27,22.34611823,0,0,0,22.31,1.27,22.34611823,22.41,3.07,22.61930591,0,0,0,22.41,3.07,22.61930591
11/12/2020 19:30,21.65,1.07,21.67642498,0,0,0,21.65,1.07,21.67642498,21.76,3.22,21.99695433,0,0,0,21.76,3.22,21.99695433
11/12/2020 20:00,20.72,0.84,20.73702004,0,0,0,20.72,0.84,20.73702004,20.91,2.97,21.11987216,0,0,0,20.91,2.97,21.11987216
11/12/2020 20:30,20.1,0.51,20.10646911,0,0,0,20.1,0.51,20.10646911,20.43,2.93,20.63903583,0,0,0,20.43,2.93,20.63903583
11/12/2020 21:00,19.32,0.46,19.32547541,0,0,0,19.32,0.46,19.32547541,19.77,2.7,19.95351849,0,0,0,19.77,2.7,19.95351849
11/12/2020 21:30,18.16,-0.41,18.16462771,0,0,0,18.16,-0.41,18.16462771,18.73,2.45,18.88955796,0,0,0,18.73,2.45,18.88955796
11/12/2020 22:00,17.44,-0.64,17.45173917,0,0,0,17.44,-0.64,17.45173917,18.16,2.6,18.3451792,0,0,0,18.16,2.6,18.3451792
11/12/2020 22:30,16.5,-0.58,16.51019079,0,0,0,16.5,-0.58,16.51019079,16.98,1.94,17.09046518,0,0,0,16.98,1.94,17.09046518
11/12/2020 23:00,15.76,-0.03,15.76002855,0,0,0,15.76,-0.03,15.76002855,16.04,1.16,16.08189044,0,0,0,16.04,1.16,16.08189044
11/12/2020 23:30,15.28,1.72,15.37650155,0,0,0,15.28,1.72,15.37650155,15.26,-0.7,15.27604661,0,0,0,15.26,-0.7,15.27604661
12/12/2020 00:00,14.53,1.22,14.58112821,0,0,0,14.53,1.22,14.58112821,14.67,-0.81,14.69234495,0,0,0,14.67,-0.81,14.69234495
12/12/2020 00:30,13.7,-1.69,13.80384367,0,0,0,13.7,-1.69,13.80384367,14.22,1.4,14.28875082,0,0,0,14.22,1.4,14.28875082
12/12/2020 01:00,13.79,-1.79,13.90568948,0,0,0,13.79,-1.79,13.90568948,14.6,1.61,14.68850231,0,0,0,14.6,1.61,14.68850231
12/12/2020 01:30,14.02,-1.67,14.11911116,0,0,0,14.02,-1.67,14.11911116,14.66,1.61,14.74814226,0,0,0,14.66,1.61,14.74814226
12/12/2020 02:00,13.42,-1.92,13.5566515,0,0,0,13.42,-1.92,13.5566515,14.08,1.46,14.15549363,0,0,0,14.08,1.46,14.15549363
12/12/2020 02:30,13.18,-2.04,13.33694118,0,0,0,13.18,-2.04,13.33694118,14,1.57,14.0877571,0,0,0,14,1.57,14.0877571
12/12/2020 03:00,13.24,-1.34,13.30763691,0,0,0,13.24,-1.34,13.30763691,13.81,1.06,13.85062092,0,0,0,13.81,1.06,13.85062092
12/12/2020 03:30,13.09,1.18,13.14307803,0,0,0,13.09,1.18,13.14307803,13.25,-2.05,13.40764707,0,0,0,13.25,-2.05,13.40764707
12/12/2020 04:00,12.56,0.84,12.58805783,0,0,0,12.56,0.84,12.58805783,12.91,-1.89,13.04761281,0,0,0,12.91,-1.89,13.04761281
12/12/2020 04:30,12.5,0.89,12.53164395,0,0,0,12.5,0.89,12.53164395,12.88,-1.89,13.01792994,0,0,0,12.88,-1.89,13.01792994
12/12/2020 05:00,12.62,1.27,12.68374156,0,0,0,12.62,1.27,12.68374156,12.78,-2.13,12.95628419,0,0,0,12.78,-2.13,12.95628419
12/12/2020 05:30,12.73,0.07,12.73019246,0,0,0,12.73,0.07,12.73019246,13.25,-0.41,13.25634188,0,0,0,13.25,-0.41,13.25634188
12/12/2020 06:00,13.06,-1.26,13.12064023,0,0,0,13.06,-1.26,13.12064023,13.78,0.97,13.81409787,0,0,0,13.78,0.97,13.81409787
12/12/2020 06:30,13.95,-0.58,13.96205214,0,0,0,13.95,-0.58,13.96205214,14.38,0.5,14.38869,0,0,0,14.38,0.5,14.38869
12/12/2020 07:00,14.29,-3.07,14.61605282,0,0,0,14.29,-3.07,14.61605282,15.14,3.82,15.61448046,0,0,0,15.14,3.82,15.61448046
12/12/2020 07:30,14.8,-3.24,15.15049834,0,0,0,14.8,-3.24,15.15049834,15.71,3.9,16.1868496,0,0,0,15.71,3.9,16.1868496
12/12/2020 08:00,15.02,-2.31,15.19659501,0,0,0,15.02,-2.31,15.19659501,15.71,2.84,15.96463905,0,0,0,15.71,2.84,15.96463905
12/12/2020 08:30,15.95,-0.85,15.97263284,0,0,0,15.95,-0.85,15.97263284,16.43,1.85,16.53382593,0,0,0,16.43,1.85,16.53382593
12/12/2020 09:00,17.4072,-0.3729,17.41119371,0.1272,0.0371,0.1325,17.28,-0.41,17.28486332,17.7172,2.2271,17.85662763,0.1272,0.0371,0.1325,17.59,2.19,17.72580605
12/12/2020 09:30,18.4776,0.4993,18.48434479,0.2376,0.0693,0.2475,18.24,0.43,18.24506783,18.8076,2.2593,18.94281537,0.2376,0.0693,0.2475,18.57,2.19,18.69868979
12/12/2020 10:00,18.7776,0.6368,18.78839472,0.2976,0.0868,0.31,18.48,0.55,18.48818271,19.0076,2.2368,19.13875994,0.2976,0.0868,0.31,18.71,2.15,18.83312507
12/12/2020 10:30,18.94608,0.54594,18.95394412,0.46608,0.13594,0.4855,18.48,0.41,18.4845476,19.17608,2.23594,19.30599575,0.46608,0.13594,0.4855,18.71,2.1,18.82748257
12/12/2020 11:00,19.06768,0.91474,19.08960895,0.66768,0.19474,0.6955,18.4,0.72,18.41408157,19.43768,2.68474,19.62221274,0.66768,0.19474,0.6955,18.77,2.49,18.93443952
12/12/2020 11:30,18.90384,0.41362,18.9083645,0.90384,0.26362,0.9415,18,0.15,18.00062499,19.20384,2.34362,19.34631814,0.90384,0.26362,0.9415,18.3,2.08,18.41782832
12/12/2020 12:00,19.09952,0.65986,19.11091519,1.19952,0.34986,1.2495,17.9,0.31,17.90268416,19.38952,2.28986,19.52426553,1.19952,0.34986,1.2495,18.19,1.94,18.29315992
12/12/2020 12:30,19.48904,0.81222,19.50595759,1.37904,0.40222,1.4365,18.11,0.41,18.11464049,19.85904,2.53222,20.01983037,1.37904,0.40222,1.4365,18.48,2.13,18.60234663
12/12/2020 13:00,19.59904,0.65472,19.60997265,0.83904,0.24472,0.874,18.76,0.41,18.76447974,19.88904,2.29472,20.0209803,0.83904,0.24472,0.874,19.05,2.05,19.15998434
12/12/2020 13:30,19.75288,0.19334,19.75382618,0.66288,0.19334,0.6905,19.09,0,19.09,20.13288,2.54334,20.29289125,0.66288,0.19334,0.6905,19.47,2.35,19.61130796
12/12/2020 14:00,19.25688,0.56034,19.26503071,0.68688,0.20034,0.7155,18.57,0.36,18.57348917,19.56688,2.16034,19.68577816,0.68688,0.20034,0.7155,18.88,1.96,18.98146464
12/12/2020 14:30,18.6816,-0.1412,18.6821336,0.9216,0.2688,0.96,17.76,-0.41,17.76473191,19.1016,2.2288,19.23119008,0.9216,0.2688,0.96,18.18,1.96,18.28534933
12/12/2020 15:00,18.4176,-0.3707,18.42133025,0.4776,0.1393,0.4975,17.94,-0.51,17.9472477,19.0676,2.0993,19.18281601,0.4776,0.1393,0.4975,18.59,1.96,18.69303881
12/12/2020 15:30,18.41736,-0.67452,18.42970772,0.32736,0.09548,0.341,18.09,-0.77,18.10638009,18.95736,1.94548,19.056925,0.32736,0.09548,0.341,18.63,1.85,18.7216292
12/12/2020 16:00,18.3528,-0.6096,18.36292134,0.1728,0.0504,0.18,18.18,-0.66,18.19197625,18.8628,1.7904,18.94757916,0.1728,0.0504,0.18,18.69,1.74,18.77082044
12/12/2020 16:30,19.38,-0.46,19.38545847,0,0,0,19.38,-0.46,19.38545847,19.62,1.86,19.70796793,0,0,0,19.62,1.86,19.70796793
12/12/2020 17:00,20.61,2.42,20.7515903,0,0,0,20.61,2.42,20.7515903,20.25,0.3,20.2522221,0,0,0,20.25,0.3,20.2522221
12/12/2020 17:30,21.71,3.32,21.9623883,0,0,0,21.71,3.32,21.9623883,20.89,-0.91,20.90981109,0,0,0,20.89,-0.91,20.90981109
12/12/2020 18:00,21.76,3,21.96582801,0,0,0,21.76,3,21.96582801,21.1,-0.55,21.10716703,0,0,0,21.1,-0.55,21.10716703
12/12/2020 18:30,21.66,3,21.86676931,0,0,0,21.66,3,21.86676931,20.82,-0.58,20.8280772,0,0,0,20.82,-0.58,20.8280772
12/12/2020 19:00,21.02,2.67,21.18889568,0,0,0,21.02,2.67,21.18889568,20.44,-0.55,20.44739837,0,0,0,20.44,-0.55,20.44739837
12/12/2020 19:30,19.94,2.27,20.06879418,0,0,0,19.94,2.27,20.06879418,19.54,-0.68,19.55182856,0,0,0,19.54,-0.68,19.55182856
12/12/2020 20:00,19.28,2.16,19.40061855,0,0,0,19.28,2.16,19.40061855,18.97,-0.68,18.98218375,0,0,0,18.97,-0.68,18.98218375
12/12/2020 20:30,18.45,-0.72,18.46404344,0,0,0,18.45,-0.72,18.46404344,18.79,1.53,18.8521882,0,0,0,18.79,1.53,18.8521882
12/12/2020 21:00,17.76,-0.92,17.78381286,0,0,0,17.76,-0.92,17.78381286,18.28,1.53,18.34391725,0,0,0,18.28,1.53,18.34391725
12/12/2020 21:30,17.03,-1.27,17.07728901,0,0,0,17.03,-1.27,17.07728901,17.41,1.43,17.46862902,0,0,0,17.41,1.43,17.46862902
12/12/2020 22:00,16.23,-1.61,16.30965971,0,0,0,16.23,-1.61,16.30965971,16.86,1.67,16.94250572,0,0,0,16.86,1.67,16.94250572
12/12/2020 22:30,15.41,-1.39,15.47256281,0,0,0,15.41,-1.39,15.47256281,15.65,0.94,15.67820462,0,0,0,15.65,0.94,15.67820462
12/12/2020 23:00,14.87,0.77,14.88992277,0,0,0,14.87,0.77,14.88992277,14.67,-1.25,14.72315863,0,0,0,14.67,-1.25,14.72315863
12/12/2020 23:30,13.74,-0.38,13.74525373,0,0,0,13.74,-0.38,13.74525373,13.88,-0.62,13.89384036,0,0,0,13.88,-0.62,13.89384036
13/12/2020 00:00,12.98,-2.3,13.18220012,0,0,0,12.98,-2.3,13.18220012,13.46,1.12,13.50651695,0,0,0,13.46,1.12,13.50651695
13/12/2020 00:30,12.98,-2.35,13.19101588,0,0,0,12.98,-2.35,13.19101588,13.54,1.29,13.60131244,0,0,0,13.54,1.29,13.60131244
13/12/2020 01:00,12.88,-2.54,13.12806155,0,0,0,12.88,-2.54,13.12806155,13.43,1.17,13.48086792,0,0,0,13.43,1.17,13.48086792
13/12/2020 01:30,13.03,-2.67,13.30074434,0,0,0,13.03,-2.67,13.30074434,13.61,1.34,13.67580711,0,0,0,13.61,1.34,13.67580711
13/12/2020 02:00,12.65,-2.76,12.94759051,0,0,0,12.65,-2.76,12.94759051,13.22,1.15,13.26992464,0,0,0,13.22,1.15,13.26992464
13/12/2020 02:30,12.41,-2.55,12.6692778,0,0,0,12.41,-2.55,12.6692778,12.94,1.11,12.98752093,0,0,0,12.94,1.11,12.98752093
13/12/2020 03:00,12.09,-2.93,12.43997588,0,0,0,12.09,-2.93,12.43997588,12.7,1.11,12.74841559,0,0,0,12.7,1.11,12.74841559
13/12/2020 03:30,12.15,-2.93,12.49829588,0,0,0,12.15,-2.93,12.49829588,12.56,0.2,12.56159226,0,0,0,12.56,0.2,12.56159226
13/12/2020 04:00,11.93,-0.15,11.93094296,0,0,0,11.93,-0.15,11.93094296,12.01,-1.91,12.16092924,0,0,0,12.01,-1.91,12.16092924
13/12/2020 04:30,11.88,-0.44,11.88814536,0,0,0,11.88,-0.44,11.88814536,11.87,-1.81,12.00720617,0,0,0,11.87,-1.81,12.00720617
13/12/2020 05:00,11.6,0.15,11.60096979,0,0,0,11.6,0.15,11.60096979,11.62,-2.51,11.88799815,0,0,0,11.62,-2.51,11.88799815
13/12/2020 05:30,12.08,-0.89,12.11274123,0,0,0,12.08,-0.89,12.11274123,12.35,-0.61,12.3650556,0,0,0,12.35,-0.61,12.3650556
13/12/2020 06:00,11.75,-0.89,11.78365818,0,0,0,11.75,-0.89,11.78365818,12.06,-0.78,12.08519756,0,0,0,12.06,-0.78,12.08519756
13/12/2020 06:30,11.91,-1.02,11.95359778,0,0,0,11.91,-1.02,11.95359778,12.14,-1.25,12.20418371,0,0,0,12.14,-1.25,12.20418371
13/12/2020 07:00,12.38,-0.73,12.40150394,0,0,0,12.38,-0.73,12.40150394,12.54,-1.25,12.60214664,0,0,0,12.54,-1.25,12.60214664
13/12/2020 07:30,13.15,-1.77,13.26858696,0,0,0,13.15,-1.77,13.26858696,13.5,-0.26,13.50250347,0,0,0,13.5,-0.26,13.50250347
13/12/2020 08:00,14.3,0.06,14.30012587,0,0,0,14.3,0.06,14.30012587,14.34,-0.77,14.36065806,0,0,0,14.34,-0.77,14.36065806
13/12/2020 08:30,15.23,0.37,15.23449376,0,0,0,15.23,0.37,15.23449376,15.28,-0.37,15.28447906,0,0,0,15.28,-0.37,15.28447906
13/12/2020 09:00,16.30288,-0.41666,16.30820351,0.18288,0.05334,0.1905,16.12,-0.47,16.12685028,16.35288,0.54334,16.361904,0.18288,0.05334,0.1905,16.17,0.49,16.17742254
13/12/2020 09:30,17.10216,-0.59562,17.11252874,0.39216,0.11438,0.4085,16.71,-0.71,16.72507698,17.31216,1.32438,17.36274363,0.39216,0.11438,0.4085,16.92,1.21,16.96321019
13/12/2020 10:00,17.91296,0.69378,17.92639023,0.49296,0.14378,0.5135,17.42,0.55,17.42868039,17.91296,0.95378,17.93833415,0.49296,0.14378,0.5135,17.42,0.81,17.43882163
13/12/2020 10:30,19.00576,0.75668,19.02081696,0.36576,0.10668,0.381,18.64,0.65,18.65132971,18.93576,0.83668,18.95423542,0.36576,0.10668,0.381,18.57,0.73,18.58434287
13/12/2020 11:00,19.40096,-0.23472,19.40237981,0.36096,0.10528,0.376,19.04,-0.34,19.04303547,19.52096,2.30528,19.65660691,0.36096,0.10528,0.376,19.16,2.2,19.28589122
13/12/2020 11:30,19.80104,-2.05928,19.90783311,0.31104,0.09072,0.324,19.49,-2.15,19.60822786,20.03104,3.65072,20.36099998,0.31104,0.09072,0.324,19.72,3.56,20.03876244
13/12/2020 12:00,20.198,0.994,20.22244397,0.288,0.084,0.3,19.91,0.91,19.93078523,20.098,1.154,20.1311033,0.288,0.084,0.3,19.81,1.07,19.83887598
13/12/2020 12:30,21.16776,1.20518,21.20204052,0.25776,0.07518,0.2685,20.91,1.13,20.94051098,20.87776,1.43518,20.92703047,0.25776,0.07518,0.2685,20.62,1.36,20.66480099
13/12/2020 13:00,21.13464,1.24802,21.1714563,0.40464,0.11802,0.4215,20.73,1.13,20.76077552,20.94464,1.21802,20.98002663,0.40464,0.11802,0.4215,20.54,1.1,20.56943363
13/12/2020 13:30,21.14912,1.11266,21.17836842,0.48912,0.14266,0.5095,20.66,0.97,20.68275852,20.84912,1.24266,20.88612,0.48912,0.14266,0.5095,20.36,1.1,20.38969347
13/12/2020 14:00,20.84312,1.02466,20.86829124,0.39312,0.11466,0.4095,20.45,0.91,20.47023693,20.75312,1.21466,20.78863605,0.39312,0.11466,0.4095,20.36,1.1,20.38969347
13/12/2020 14:30,20.54784,1.02562,20.57342035,0.56784,0.16562,0.5915,19.98,0.86,19.99849994,20.49784,1.45562,20.54945922,0.56784,0.16562,0.5915,19.93,1.29,19.97170498
13/12/2020 15:00,20.6196,0.8628,20.63764347,0.2496,0.0728,0.26,20.37,0.79,20.38531334,20.5096,1.2228,20.54601986,0.2496,0.0728,0.26,20.26,1.15,20.29261196
13/12/2020 15:30,20.5908,0.7444,20.60425141,0.2208,0.0644,0.23,20.37,0.68,20.38134686,20.4808,1.2144,20.51677207,0.2208,0.0644,0.23,20.26,1.15,20.29261196
13/12/2020 16:00,20.824,0.577,20.83199234,0.024,0.007,0.025,20.8,0.57,20.80780863,20.684,1.157,20.71633426,0.024,0.007,0.025,20.66,1.15,20.69198154
13/12/2020 16:30,22.06,-0.99,22.08220324,0,0,0,22.06,-0.99,22.08220324,21.83,3.17,22.0589619,0,0,0,21.83,3.17,22.0589619
13/12/2020 17:00,22.47,0.46,22.47470801,0,0,0,22.47,0.46,22.47470801,22.3,2.5,22.43969697,0,0,0,22.3,2.5,22.43969697
13/12/2020 17:30,22.6,0.62,22.60850283,0,0,0,22.6,0.62,22.60850283,22.4,2.62,22.55270272,0,0,0,22.4,2.62,22.55270272
13/12/2020 18:00,22.35,0.66,22.35974284,0,0,0,22.35,0.66,22.35974284,22.1,2.66,22.25950583,0,0,0,22.1,2.66,22.25950583
13/12/2020 18:30,21.96,0.52,21.96615579,0,0,0,21.96,0.52,21.96615579,21.77,2.3,21.89116032,0,0,0,21.77,2.3,21.89116032
13/12/2020 19:00,21.43,0.44,21.43451656,0,0,0,21.43,0.44,21.43451656,21.24,2.22,21.35570181,0,0,0,21.24,2.22,21.35570181
13/12/2020 19:30,20.57,0.44,20.57470534,0,0,0,20.57,0.44,20.57470534,20.49,2.33,20.6220513,0,0,0,20.49,2.33,20.6220513
13/12/2020 20:00,19.66,2.46,19.81330866,0,0,0,19.66,2.46,19.81330866,19.59,1.06,19.61865694,0,0,0,19.59,1.06,19.61865694
13/12/2020 20:30,18.95,-0.42,18.95465378,0,0,0,18.95,-0.42,18.95465378,19.28,1.87,19.37047496,0,0,0,19.28,1.87,19.37047496
13/12/2020 21:00,18.17,-0.53,18.17772813,0,0,0,18.17,-0.53,18.17772813,18.39,1.11,18.42346873,0,0,0,18.39,1.11,18.42346873
13/12/2020 21:30,17.74,0.59,17.74980845,0,0,0,17.74,0.59,17.74980845,17.67,0.44,17.67547736,0,0,0,17.67,0.44,17.67547736
13/12/2020 22:00,16.82,0.42,16.82524294,0,0,0,16.82,0.42,16.82524294,16.84,0.44,16.84574724,0,0,0,16.84,0.44,16.84574724
13/12/2020 22:30,15.66,0.11,15.66038633,0,0,0,15.66,0.11,15.66038633,15.54,0.44,15.54622784,0,0,0,15.54,0.44,15.54622784
13/12/2020 23:00,15.01,-0.36,15.0143165,0,0,0,15.01,-0.36,15.0143165,14.92,0.44,14.92648653,0,0,0,14.92,0.44,14.92648653
13/12/2020 23:30,14.08,-0.75,14.09996099,0,0,0,14.08,-0.75,14.09996099,14.2,1,14.23516772,0,0,0,14.2,1,14.23516772
14/12/2020 00:00,13.13,-0.47,13.13840934,0,0,0,13.13,-0.47,13.13840934,13.19,-0.48,13.198731,0,0,0,13.19,-0.48,13.198731
14/12/2020 00:30,13.09,-0.51,13.0999313,0,0,0,13.09,-0.51,13.0999313,13.19,-0.51,13.19985606,0,0,0,13.19,-0.51,13.19985606
14/12/2020 01:00,13.36,-0.46,13.36791682,0,0,0,13.36,-0.46,13.36791682,13.39,-0.63,13.40481257,0,0,0,13.39,-0.63,13.40481257
14/12/2020 01:30,13.45,-0.46,13.45786387,0,0,0,13.45,-0.46,13.45786387,13.49,-0.63,13.50470288,0,0,0,13.49,-0.63,13.50470288
14/12/2020 02:00,13.13,-0.39,13.1357908,0,0,0,13.13,-0.39,13.1357908,13.11,-0.73,13.13030845,0,0,0,13.11,-0.73,13.13030845
14/12/2020 02:30,12.83,-0.55,12.84178337,0,0,0,12.83,-0.55,12.84178337,12.81,-0.56,12.82223459,0,0,0,12.81,-0.56,12.82223459
14/12/2020 03:00,12.71,-0.59,12.72368657,0,0,0,12.71,-0.59,12.72368657,12.81,-0.56,12.82223459,0,0,0,12.81,-0.56,12.82223459
14/12/2020 03:30,12.37,-0.66,12.3875946,0,0,0,12.37,-0.66,12.3875946,12.48,-0.67,12.49797184,0,0,0,12.48,-0.67,12.49797184
14/12/2020 04:00,12.33,-0.54,12.34181915,0,0,0,12.33,-0.54,12.34181915,12.43,-0.56,12.44260825,0,0,0,12.43,-0.56,12.44260825
14/12/2020 04:30,12.42,-0.45,12.4281495,0,0,0,12.42,-0.45,12.4281495,12.5,-0.56,12.51253771,0,0,0,12.5,-0.56,12.51253771
14/12/2020 05:00,12.27,-0.67,12.28827897,0,0,0,12.27,-0.67,12.28827897,12.45,-0.46,12.45849509,0,0,0,12.45,-0.46,12.45849509
14/12/2020 05:30,12.62,-0.45,12.62802043,0,0,0,12.62,-0.45,12.62802043,12.77,-0.42,12.77690495,0,0,0,12.77,-0.42,12.77690495
14/12/2020 06:00,13.66,0.15,13.66082355,0,0,0,13.66,0.15,13.66082355,13.7,-0.29,13.703069,0,0,0,13.7,-0.29,13.703069
14/12/2020 06:30,15.87,1.11,15.90877117,0,0,0,15.87,1.11,15.90877117,15.86,1.15,15.90163828,0,0,0,15.86,1.15,15.90163828
14/12/2020 07:00,17.63,1.93,17.73532633,0,0,0,17.63,1.93,17.73532633,17.43,1.21,17.47194895,0,0,0,17.43,1.21,17.47194895
14/12/2020 07:30,19.77,2.37,19.91154941,0,0,0,19.77,2.37,19.91154941,19.65,2.4,19.79602233,0,0,0,19.65,2.4,19.79602233
14/12/2020 08:00,21.94,4.25,22.3478433,0,0,0,21.94,4.25,22.3478433,21.03,1.99,21.12394376,0,0,0,21.03,1.99,21.12394376
14/12/2020 08:30,22.60424,5.14082,23.18145156,0.17424,0.05082,0.1815,22.43,5.09,23.00028261,21.60424,1.25082,21.64041905,0.17424,0.05082,0.1815,21.43,1.2,21.46357146
14/12/2020 09:00,22.94224,5.26482,23.5385791,0.46224,0.13482,0.4815,22.48,5.13,23.05791187,22.01224,1.78482,22.0844808,0.46224,0.13482,0.4815,21.55,1.65,21.61307475
14/12/2020 09:30,23.0004,5.2997,23.6030765,1.1304,0.3297,1.1775,21.87,4.97,22.42761245,22.1804,2.4197,22.31199436,1.1304,0.3297,1.1775,21.05,2.09,21.15350089
14/12/2020 10:00,22.52232,5.30026,23.13758099,2.09232,0.61026,2.1795,20.43,4.69,20.96141694,21.88232,2.94026,22.0789732,2.09232,0.61026,2.1795,19.79,2.33,19.92669064
14/12/2020 10:30,22.90728,6.06504,23.69658598,2.89728,0.84504,3.018,20.01,5.22,20.67966392,22.12728,3.17504,22.35391239,2.89728,0.84504,3.018,19.23,2.33,19.37064274
14/12/2020 11:00,22.86352,6.74186,23.83680396,3.50352,1.02186,3.6495,19.36,5.72,20.18732275,22.16352,3.01186,22.36722869,3.50352,1.02186,3.6495,18.66,1.99,18.765812
14/12/2020 11:30,22.5136,7.8248,23.83463195,4.4736,1.3048,4.66,18.04,6.52,19.18207497,21.6836,2.7348,21.85538012,4.4736,1.3048,4.66,17.21,1.43,17.26930803
14/12/2020 12:00,22.69392,7.75406,23.9820652,5.05392,1.47406,5.2645,17.64,6.28,18.72452937,21.97392,3.09406,22.190682,5.05392,1.47406,5.2645,16.92,1.62,16.99737627
14/12/2020 12:30,22.38656,7.46858,23.59952872,4.96656,1.44858,5.1735,17.42,6.02,18.43086542,21.70656,2.95858,21.90725776,4.96656,1.44858,5.1735,16.74,1.51,16.80796537
14/12/2020 13:00,22.79088,6.43484,23.68187866,4.13088,1.20484,4.303,18.66,5.23,19.37907377,22.36088,3.82484,22.68564205,4.13088,1.20484,4.303,18.23,2.62,18.41730979
14/12/2020 13:30,23.43056,4.07558,23.78237781,2.11056,0.61558,2.1985,21.32,3.46,21.59893516,23.45056,5.34558,24.05210988,2.11056,0.61558,2.1985,21.34,4.73,21.85791619
14/12/2020 14:00,23.9212,4.2441,24.2947771,1.3512,0.3941,1.4075,22.57,3.85,22.89601275,23.7412,4.6241,24.18732888,1.3512,0.3941,1.4075,22.39,4.23,22.78607031
14/12/2020 14:30,23.41008,4.08544,23.76389416,1.15008,0.33544,1.198,22.26,3.75,22.57365943,23.18008,4.42544,23.59874209,1.15008,0.33544,1.198,22.03,4.09,22.40644996
14/12/2020 15:00,23.03936,3.89398,23.36611199,0.69936,0.20398,0.7285,22.34,3.69,22.64269639,22.72936,3.88398,23.05881841,0.69936,0.20398,0.7285,22.03,3.68,22.33524793
14/12/2020 15:30,23.21784,3.92562,23.547369,0.32784,0.09562,0.3415,22.89,3.83,23.20820975,22.77784,3.50562,23.04602713,0.32784,0.09562,0.3415,22.45,3.41,22.70750096
14/12/2020 16:00,23.91704,1.52872,23.96584627,0.16704,0.04872,0.174,23.75,1.48,23.796069,23.90704,6.39872,24.74853893,0.16704,0.04872,0.174,23.74,6.35,24.5745824
14/12/2020 16:30,25.73,5.37,26.28440222,0,0,0,25.73,5.37,26.28440222,24.72,2.67,24.86377485,0,0,0,24.72,2.67,24.86377485
14/12/2020 17:00,26.92,5.95,27.56970983,0,0,0,26.92,5.95,27.56970983,25.81,2.76,25.95715123,0,0,0,25.81,2.76,25.95715123
14/12/2020 17:30,26.46,5.21,26.96804961,0,0,0,26.46,5.21,26.96804961,25.45,2.34,25.55734924,0,0,0,25.45,2.34,25.55734924
14/12/2020 18:00,26.04,5.61,26.6374492,0,0,0,26.04,5.61,26.6374492,25.06,1.38,25.09796805,0,0,0,25.06,1.38,25.09796805
14/12/2020 18:30,25.22,6.01,25.9262126,0,0,0,25.22,6.01,25.9262126,24.21,0.73,24.22100328,0,0,0,24.21,0.73,24.22100328
14/12/2020 19:00,24.51,4.82,24.97944155,0,0,0,24.51,4.82,24.97944155,23.71,1.25,23.74292737,0,0,0,23.71,1.25,23.74292737
14/12/2020 19:30,23.19,2.46,23.32011364,0,0,0,23.19,2.46,23.32011364,22.9,2.67,23.05512741,0,0,0,22.9,2.67,23.05512741
14/12/2020 20:00,22.51,2.41,22.63864395,0,0,0,22.51,2.41,22.63864395,22.32,2.88,22.50503944,0,0,0,22.32,2.88,22.50503944
14/12/2020 20:30,22.04,2.23,22.15252807,0,0,0,22.04,2.23,22.15252807,21.79,2.38,21.91959169,0,0,0,21.79,2.38,21.91959169
14/12/2020 21:00,21.58,2.55,21.73013806,0,0,0,21.58,2.55,21.73013806,21.24,2.33,21.36741678,0,0,0,21.24,2.33,21.36741678
14/12/2020 21:30,21.11,2.75,21.28836772,0,0,0,21.11,2.75,21.28836772,20.82,2.2,20.93591173,0,0,0,20.82,2.2,20.93591173
14/12/2020 22:00,19.7,1.84,19.78574234,0,0,0,19.7,1.84,19.78574234,19.57,1.93,19.66493834,0,0,0,19.57,1.93,19.66493834
14/12/2020 22:30,17.27,0.6,17.28041956,0,0,0,17.27,0.6,17.28041956,17.28,1.17,17.31956408,0,0,0,17.28,1.17,17.31956408
14/12/2020 23:00,16.06,0.42,16.06549097,0,0,0,16.06,0.42,16.06549097,16.1,0.93,16.12683788,0,0,0,16.1,0.93,16.12683788
14/12/2020 23:30,15.03,0.75,15.04870094,0,0,0,15.03,0.75,15.04870094,15.09,0.54,15.09965894,0,0,0,15.09,0.54,15.09965894
15/12/2020 00:00,14.13,0.42,14.13624066,0,0,0,14.13,0.42,14.13624066,14.2,0.42,14.20620991,0,0,0,14.2,0.42,14.20620991
15/12/2020 00:30,14.13,0.42,14.13624066,0,0,0,14.13,0.42,14.13624066,14.17,0.42,14.17622305,0,0,0,14.17,0.42,14.17622305
15/12/2020 01:00,14.45,0.48,14.45797012,0,0,0,14.45,0.48,14.45797012,14.47,0.18,14.47111951,0,0,0,14.47,0.18,14.47111951
15/12/2020 01:30,14.7,0.42,14.70599878,0,0,0,14.7,0.42,14.70599878,14.75,0.5,14.75847214,0,0,0,14.75,0.5,14.75847214
15/12/2020 02:00,14.27,0.42,14.27617946,0,0,0,14.27,0.42,14.27617946,14.31,0.36,14.31452759,0,0,0,14.31,0.36,14.31452759
15/12/2020 02:30,14.1,0.23,14.10187576,0,0,0,14.1,0.23,14.10187576,14.17,0.46,14.17746451,0,0,0,14.17,0.46,14.17746451
15/12/2020 03:00,13.64,0,13.64,0,0,0,13.64,0,13.64,13.73,0.37,13.73498453,0,0,0,13.73,0.37,13.73498453
15/12/2020 03:30,13.41,-0.41,13.41626625,0,0,0,13.41,-0.41,13.41626625,13.52,0.47,13.52816691,0,0,0,13.52,0.47,13.52816691
15/12/2020 04:00,12.94,-3.08,13.30150367,0,0,0,12.94,-3.08,13.30150367,13.56,2.11,13.72318112,0,0,0,13.56,2.11,13.72318112
15/12/2020 04:30,13.36,0.43,13.36691812,0,0,0,13.36,0.43,13.36691812,13.23,-0.92,13.26194933,0,0,0,13.23,-0.92,13.26194933
15/12/2020 05:00,13.25,0.53,13.26059576,0,0,0,13.25,0.53,13.26059576,13.1,-0.98,13.13660535,0,0,0,13.1,-0.98,13.13660535
15/12/2020 05:30,13.75,-0.08,13.75023273,0,0,0,13.75,-0.08,13.75023273,13.76,0.06,13.76013081,0,0,0,13.76,0.06,13.76013081
15/12/2020 06:00,14.16,-2.03,14.30477193,0,0,0,14.16,-2.03,14.30477193,14.72,2.69,14.96377292,0,0,0,14.72,2.69,14.96377292
15/12/2020 06:30,16.72,1.3,16.77046213,0,0,0,16.72,1.3,16.77046213,16.7,1.44,16.76196886,0,0,0,16.7,1.44,16.76196886
15/12/2020 07:00,18.54,2.07,18.65520035,0,0,0,18.54,2.07,18.65520035,18.4,1.67,18.47562989,0,0,0,18.4,1.67,18.47562989
15/12/2020 07:30,21.26,2.93,21.46095291,0,0,0,21.26,2.93,21.46095291,21.18,3.05,21.39847892,0,0,0,21.18,3.05,21.39847892
15/12/2020 08:00,23.39,4.08,23.74317797,0,0,0,23.39,4.08,23.74317797,22.89,3.89,23.21818684,0,0,0,22.89,3.89,23.21818684
15/12/2020 08:30,24.3784,4.7362,24.83420981,0.1584,0.0462,0.165,24.22,4.69,24.66991082,23.7984,3.8262,24.10401728,0.1584,0.0462,0.165,23.64,3.78,23.94030075
15/12/2020 09:00,24.20112,4.62866,24.63977887,0.44112,0.12866,0.4595,23.76,4.5,24.18238202,23.73112,4.14866,24.09102398,0.44112,0.12866,0.4595,23.29,4.02,23.63439231
15/12/2020 09:30,24.6624,5.1207,25.18840095,1.2024,0.3507,1.2525,23.46,4.77,23.9400188,24.1824,4.6207,24.6198972,1.2024,0.3507,1.2525,22.98,4.27,23.37334593
15/12/2020 10:00,24.82984,5.33912,25.39738484,2.25984,0.65912,2.354,22.57,4.68,23.05010412,24.44984,5.29912,25.01750085,2.25984,0.65912,2.354,22.19,4.64,22.66992942
15/12/2020 10:30,24.75904,6.02222,25.48091826,3.05904,0.89222,3.1865,21.7,5.13,22.29813669,24.37904,5.80222,25.05999498,3.05904,0.89222,3.1865,21.32,4.91,21.87808264
15/12/2020 11:00,23.79016,6.24088,24.59512748,3.98016,1.16088,4.146,19.81,5.08,20.45097797,23.40016,5.01088,23.93065829,3.98016,1.16088,4.146,19.42,3.85,19.79795191
15/12/2020 11:30,23.30024,6.59132,24.21459649,4.77024,1.39132,4.969,18.53,5.2,19.24580214,22.85024,4.86132,23.36163308,4.77024,1.39132,4.969,18.08,3.47,18.40997827
15/12/2020 12:00,23.15752,6.63136,24.08828902,5.14752,1.50136,5.362,18.01,5.13,18.72637178,22.81752,5.02136,23.36350306,5.14752,1.50136,5.362,17.67,3.52,18.01719457
15/12/2020 12:30,22.92472,6.19096,23.74596329,5.21472,1.52096,5.432,17.71,4.67,18.31537605,22.72472,5.08096,23.28581228,5.21472,1.52096,5.432,17.51,3.56,17.86823159
15/12/2020 13:00,23.52064,6.23352,24.33263811,4.88064,1.42352,5.084,18.64,4.81,19.25060259,23.41064,5.06352,23.95197904,4.88064,1.42352,5.084,18.53,3.64,18.88413355
15/12/2020 13:30,23.84064,6.23352,24.64209584,4.16064,1.21352,4.334,19.68,5.02,20.31016494,23.70064,4.89352,24.20055525,4.16064,1.21352,4.334,19.54,3.68,19.88351076
15/12/2020 14:00,24.04664,6.09402,24.80681308,3.23664,0.94402,3.3715,20.81,5.15,21.4377844,23.70664,4.21402,24.07826291,3.23664,0.94402,3.3715,20.47,3.27,20.72953931
15/12/2020 14:30,23.67336,5.77098,24.36662028,2.40336,0.70098,2.5035,21.27,5.07,21.86590497,23.19336,3.51098,23.45759853,2.40336,0.70098,2.5035,20.79,2.81,20.97904192
15/12/2020 15:00,23.82312,5.20966,24.38609448,0.99312,0.28966,1.0345,22.83,4.92,23.35412811,23.18312,3.09966,23.38941951,0.99312,0.28966,1.0345,22.19,2.81,22.36721261
15/12/2020 15:30,23.61392,4.32406,24.00655562,0.25392,0.07406,0.2645,23.36,4.25,23.74346436,22.98392,2.61406,23.13209649,0.25392,0.07406,0.2645,22.73,2.54,22.87147787
15/12/2020 16:00,24.55584,4.50962,24.96649656,0.13584,0.03962,0.1415,24.42,4.47,24.82573866,23.87584,2.83962,24.044109,0.13584,0.03962,0.1415,23.74,2.8,23.90455187
15/12/2020 16:30,25.38,4.35,25.75008544,0,0,0,25.38,4.35,25.75008544,24.59,3.06,24.77966303,0,0,0,24.59,3.06,24.77966303
15/12/2020 17:00,25.38,3.95,25.68553873,0,0,0,25.38,3.95,25.68553873,24.43,2.96,24.60866717,0,0,0,24.43,2.96,24.60866717
15/12/2020 17:30,25.48,3.51,25.72062402,0,0,0,25.48,3.51,25.72062402,24.74,3.22,24.9486673,0,0,0,24.74,3.22,24.9486673
15/12/2020 18:00,25.95,3.51,26.18630558,0,0,0,25.95,3.51,26.18630558,25.36,3.92,25.6611769,0,0,0,25.36,3.92,25.6611769
15/12/2020 18:30,25.91,3.62,26.16166088,0,0,0,25.91,3.62,26.16166088,25.36,3.78,25.64016381,0,0,0,25.36,3.78,25.64016381
15/12/2020 19:00,25.04,4.73,25.48282755,0,0,0,25.04,4.73,25.48282755,24.47,1.98,24.54997556,0,0,0,24.47,1.98,24.54997556
15/12/2020 19:30,24.11,4.77,24.57732695,0,0,0,24.11,4.77,24.57732695,23.46,1.31,23.49654655,0,0,0,23.46,1.31,23.49654655
15/12/2020 20:00,23.29,4.46,23.71319675,0,0,0,23.29,4.46,23.71319675,22.86,1.43,22.90468293,0,0,0,22.86,1.43,22.90468293
15/12/2020 20:30,22.81,4.34,23.21920972,0,0,0,22.81,4.34,23.21920972,22.41,1.43,22.45557837,0,0,0,22.41,1.43,22.45557837
15/12/2020 21:00,21.53,1.45,21.57877198,0,0,0,21.53,1.45,21.57877198,21.61,3.41,21.87739016,0,0,0,21.61,3.41,21.87739016
15/12/2020 21:30,20.42,0.79,20.43527587,0,0,0,20.42,0.79,20.43527587,20.53,3.27,20.78879025,0,0,0,20.53,3.27,20.78879025
15/12/2020 22:00,19.1,0.56,19.10820766,0,0,0,19.1,0.56,19.10820766,19.22,2.69,19.40733109,0,0,0,19.22,2.69,19.40733109
15/12/2020 22:30,17.63,-0.01,17.63000284,0,0,0,17.63,-0.01,17.63000284,17.82,2.19,17.95406639,0,0,0,17.82,2.19,17.95406639
15/12/2020 23:00,16.2,-0.64,16.21263705,0,0,0,16.2,-0.64,16.21263705,16.47,1.83,16.5713548,0,0,0,16.47,1.83,16.5713548
15/12/2020 23:30,15.13,1.72,15.22745218,0,0,0,15.13,1.72,15.22745218,14.81,-1.44,14.87984207,0,0,0,14.81,-1.44,14.87984207
16/12/2020 00:00,14.35,1.51,14.42922728,0,0,0,14.35,1.51,14.42922728,14.05,-1.58,14.13856075,0,0,0,14.05,-1.58,14.13856075
16/12/2020 00:30,14.35,1.58,14.43672054,0,0,0,14.35,1.58,14.43672054,14.05,-1.49,14.12878622,0,0,0,14.05,-1.49,14.12878622
16/12/2020 01:00,14.65,1.69,14.74715566,0,0,0,14.65,1.69,14.74715566,14.34,-1.49,14.41720153,0,0,0,14.34,-1.49,14.41720153
16/12/2020 01:30,14.65,1.63,14.74040027,0,0,0,14.65,1.63,14.74040027,14.34,-1.55,14.42352592,0,0,0,14.34,-1.55,14.42352592
16/12/2020 02:00,14.35,1.71,14.45152587,0,0,0,14.35,1.71,14.45152587,13.99,-1.69,14.09170678,0,0,0,13.99,-1.69,14.09170678
16/12/2020 02:30,14.07,1.38,14.13751393,0,0,0,14.07,1.38,14.13751393,13.8,-1.6,13.89244399,0,0,0,13.8,-1.6,13.89244399
16/12/2020 03:00,13.84,1.1,13.88364505,0,0,0,13.84,1.1,13.88364505,13.76,-1.4,13.83103756,0,0,0,13.76,-1.4,13.83103756
16/12/2020 03:30,13.7,1.39,13.77033406,0,0,0,13.7,1.39,13.77033406,13.43,-1.8,13.55008856,0,0,0,13.43,-1.8,13.55008856
16/12/2020 04:00,13.41,1.26,13.46906456,0,0,0,13.41,1.26,13.46906456,13.17,-1.7,13.27926579,0,0,0,13.17,-1.7,13.27926579
16/12/2020 04:30,13.3,0.75,13.32112983,0,0,0,13.3,0.75,13.32112983,13.17,-1.12,13.21753759,0,0,0,13.17,-1.12,13.21753759
16/12/2020 05:00,13.3,-0.41,13.30631805,0,0,0,13.3,-0.41,13.30631805,13.26,0.15,13.26084839,0,0,0,13.26,0.15,13.26084839
16/12/2020 05:30,13.98,-0.35,13.98438057,0,0,0,13.98,-0.35,13.98438057,14.04,0.76,14.06055475,0,0,0,14.04,0.76,14.06055475
16/12/2020 06:00,14.44,0.51,14.44900343,0,0,0,14.44,0.51,14.44900343,14.62,0.86,14.64527227,0,0,0,14.62,0.86,14.64527227
16/12/2020 06:30,16.54,1.31,16.59179617,0,0,0,16.54,1.31,16.59179617,16.67,1.77,16.76370484,0,0,0,16.67,1.77,16.76370484
16/12/2020 07:00,17.97,1.48,18.03084302,0,0,0,17.97,1.48,18.03084302,18.09,2.18,18.22088088,0,0,0,18.09,2.18,18.22088088
16/12/2020 07:30,20.76,2.57,20.9184727,0,0,0,20.76,2.57,20.9184727,20.74,2.95,20.94874937,0,0,0,20.74,2.95,20.94874937
16/12/2020 08:00,22.88,3.85,23.20165727,0,0,0,22.88,3.85,23.20165727,22.65,3.7,22.95021786,0,0,0,22.65,3.7,22.95021786
16/12/2020 08:30,23.66824,4.64032,24.11883402,0.13824,0.04032,0.144,23.53,4.6,23.97542283,23.14824,3.33032,23.38657834,0.13824,0.04032,0.144,23.01,3.29,23.24401428
16/12/2020 09:00,24.0808,4.6219,24.52033622,0.2808,0.0819,0.2925,23.8,4.54,24.22914774,23.2908,4.0119,23.63380431,0.2808,0.0819,0.2925,23.01,3.93,23.34320029
16/12/2020 09:30,24.73152,3.33586,24.95548123,0.43152,0.12586,0.4495,24.3,3.21,24.51110157,24.36152,6.21586,25.14200812,0.43152,0.12586,0.4495,23.93,6.09,24.69277222
16/12/2020 10:00,24.21984,2.46662,24.34511992,0.63984,0.18662,0.6665,23.58,2.28,23.68997256,24.41984,6.79662,25.34803008,0.63984,0.18662,0.6665,23.78,6.61,24.6815822
16/12/2020 10:30,23.87064,2.85852,24.0411853,1.16064,0.33852,1.209,22.71,2.52,22.8493873,24.09064,6.56852,24.9700699,1.16064,0.33852,1.209,22.93,6.23,23.7612668
