Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
16/12/2020 11:00,23.39304,2.40922,23.51677404,0.68304,0.19922,0.7115,22.71,2.21,22.81727854,23.71304,6.42922,24.56915008,0.68304,0.19922,0.7115,23.03,6.23,23.8577828
16/12/2020 11:30,24.18136,2.28748,24.28931321,0.71136,0.20748,0.741,23.47,2.08,23.56198846,24.52136,6.66748,25.41165846,0.71136,0.20748,0.741,23.81,6.46,24.67078637
16/12/2020 12:00,24.89624,2.80182,25.05340219,0.72624,0.21182,0.7565,24.17,2.59,24.30837304,25.03624,6.67182,25.90996904,0.72624,0.21182,0.7565,24.31,6.46,25.15368164
16/12/2020 12:30,24.44152,2.37086,24.55623907,1.03152,0.30086,1.0745,23.41,2.07,23.50134039,24.76152,6.68086,25.64696401,1.03152,0.30086,1.0745,23.73,6.38,24.57269419
16/12/2020 13:00,24.76544,4.91492,25.24843474,0.56544,0.16492,0.589,24.2,4.75,24.6617619,24.29544,3.43492,24.53705525,0.56544,0.16492,0.589,23.73,3.27,23.95424388
16/12/2020 13:30,25.40872,5.65046,26.02942086,0.37872,0.11046,0.3945,25.03,5.54,25.63576603,24.84872,3.01046,25.0304166,0.37872,0.11046,0.3945,24.47,2.9,24.64124388
16/12/2020 14:00,25.68136,6.14498,26.40630665,0.29136,0.08498,0.3035,25.39,6.06,26.10317414,25.27136,2.89498,25.43663786,0.29136,0.08498,0.3035,24.98,2.81,25.13755159
16/12/2020 14:30,26.04344,6.36392,26.8097043,0.25344,0.07392,0.264,25.79,6.29,26.54596391,25.56344,3.04392,25.74402676,0.25344,0.07392,0.264,25.31,2.97,25.48366143
16/12/2020 15:00,25.64192,5.96306,26.32614947,0.18192,0.05306,0.1895,25.46,5.91,26.13694129,25.09192,2.55306,25.22147031,0.18192,0.05306,0.1895,24.91,2.5,25.03513731
16/12/2020 15:30,25.12712,5.46166,25.71384626,0.17712,0.05166,0.1845,24.95,5.41,25.52979828,24.66712,2.44166,24.78766856,0.17712,0.05166,0.1845,24.49,2.39,24.60634471
16/12/2020 16:00,25.58,4.26,25.93229647,0,0,0,25.58,4.26,25.93229647,25.46,4.03,25.77697616,0,0,0,25.46,4.03,25.77697616
16/12/2020 16:30,25.9,3.19,26.09571038,0,0,0,25.9,3.19,26.09571038,25.99,4.74,26.41869982,0,0,0,25.99,4.74,26.41869982
16/12/2020 17:00,26.53,3.44,26.75209338,0,0,0,26.53,3.44,26.75209338,26.46,4.9,26.90987923,0,0,0,26.46,4.9,26.90987923
16/12/2020 17:30,25.94,3.14,26.12935514,0,0,0,25.94,3.14,26.12935514,26.06,4.61,26.46461222,0,0,0,26.06,4.61,26.46461222
16/12/2020 18:00,25.83,3.33,26.04376701,0,0,0,25.83,3.33,26.04376701,25.86,4.55,26.25722948,0,0,0,25.86,4.55,26.25722948
16/12/2020 18:30,25.65,3.24,25.85382177,0,0,0,25.65,3.24,25.85382177,25.48,4.55,25.88306203,0,0,0,25.48,4.55,25.88306203
16/12/2020 19:00,24.63,2.51,24.7575645,0,0,0,24.63,2.51,24.7575645,24.55,4.11,24.89165724,0,0,0,24.55,4.11,24.89165724
16/12/2020 19:30,23.66,3.2,23.87541832,0,0,0,23.66,3.2,23.87541832,23.34,2.89,23.51824186,0,0,0,23.34,2.89,23.51824186
16/12/2020 20:00,23.15,4.31,23.54779395,0,0,0,23.15,4.31,23.54779395,22.22,2.51,22.36131705,0,0,0,22.22,2.51,22.36131705
16/12/2020 20:30,22.42,2.37,22.54491739,0,0,0,22.42,2.37,22.54491739,21.92,2.9,22.11100179,0,0,0,21.92,2.9,22.11100179
16/12/2020 21:00,21.64,2.13,21.74457404,0,0,0,21.64,2.13,21.74457404,21.31,2.99,21.51874067,0,0,0,21.31,2.99,21.51874067
16/12/2020 21:30,20.32,3.42,20.6057953,0,0,0,20.32,3.42,20.6057953,19.5,0.19,19.50092562,0,0,0,19.5,0.19,19.50092562
16/12/2020 22:00,18.73,1.52,18.79157524,0,0,0,18.73,1.52,18.79157524,18.43,0.95,18.45446829,0,0,0,18.43,0.95,18.45446829
16/12/2020 22:30,17.75,0.59,17.75980293,0,0,0,17.75,0.59,17.75980293,17.67,1.58,17.74049887,0,0,0,17.67,1.58,17.74049887
16/12/2020 23:00,16.54,0.42,16.54533167,0,0,0,16.54,0.42,16.54533167,16.58,1.31,16.63167159,0,0,0,16.58,1.31,16.63167159
16/12/2020 23:30,15.42,0,15.42,0,0,0,15.42,0,15.42,15.42,0.71,15.436337,0,0,0,15.42,0.71,15.436337
17/12/2020 00:00,14.73,0.42,14.73598656,0,0,0,14.73,0.42,14.73598656,14.66,0.44,14.66660152,0,0,0,14.66,0.44,14.66660152
17/12/2020 00:30,14.82,0.2,14.82134947,0,0,0,14.82,0.2,14.82134947,14.66,0.79,14.68127038,0,0,0,14.66,0.79,14.68127038
17/12/2020 01:00,15,-0.49,15.0080012,0,0,0,15,-0.49,15.0080012,14.97,1.05,15.00677847,0,0,0,14.97,1.05,15.00677847
17/12/2020 01:30,14.79,-0.49,14.79811474,0,0,0,14.79,-0.49,14.79811474,14.97,1.12,15.01183866,0,0,0,14.97,1.12,15.01183866
17/12/2020 02:00,14.45,-0.59,14.46203997,0,0,0,14.45,-0.59,14.46203997,14.6,0.81,14.62245191,0,0,0,14.6,0.81,14.62245191
17/12/2020 02:30,14.3,0.4,14.30559331,0,0,0,14.3,0.4,14.30559331,14.13,-0.17,14.13102261,0,0,0,14.13,-0.17,14.13102261
17/12/2020 03:00,14.11,1.56,14.19597478,0,0,0,14.11,1.56,14.19597478,13.83,-1.59,13.92109909,0,0,0,13.83,-1.59,13.92109909
17/12/2020 03:30,14.11,1.7,14.21204067,0,0,0,14.11,1.7,14.21204067,13.61,-1.55,13.69797795,0,0,0,13.61,-1.55,13.69797795
17/12/2020 04:00,13.62,1.21,13.67364253,0,0,0,13.62,1.21,13.67364253,13.35,-1.59,13.44435197,0,0,0,13.35,-1.59,13.44435197
17/12/2020 04:30,13.62,1.43,13.694864,0,0,0,13.62,1.43,13.694864,13.35,-1.76,13.46551521,0,0,0,13.35,-1.76,13.46551521
17/12/2020 05:00,13.62,1.31,13.68285423,0,0,0,13.62,1.31,13.68285423,13.35,-1.76,13.46551521,0,0,0,13.35,-1.76,13.46551521
17/12/2020 05:30,14.24,1.52,14.32089383,0,0,0,14.24,1.52,14.32089383,14.09,-1.11,14.13365487,0,0,0,14.09,-1.11,14.13365487
17/12/2020 06:00,15.22,2.08,15.36147128,0,0,0,15.22,2.08,15.36147128,14.98,-0.92,15.00822441,0,0,0,14.98,-0.92,15.00822441
17/12/2020 06:30,17.1,3.16,17.38952558,0,0,0,17.1,3.16,17.38952558,16.69,-0.57,16.69973054,0,0,0,16.69,-0.57,16.69973054
17/12/2020 07:00,18.98,2.92,19.2033018,0,0,0,18.98,2.92,19.2033018,18.76,2.9,18.98282382,0,0,0,18.76,2.9,18.98282382
17/12/2020 07:30,22.23,4.36,22.65353173,0,0,0,22.23,4.36,22.65353173,21.73,2.18,21.83907736,0,0,0,21.73,2.18,21.83907736
17/12/2020 08:00,23.68,5.95,24.41607872,0,0,0,23.68,5.95,24.41607872,22.76,1.8,22.83106655,0,0,0,22.76,1.8,22.83106655
17/12/2020 08:30,24.2428,6.3404,25.05821271,0.1728,0.0504,0.18,24.07,6.29,24.8782837,23.2528,2.0804,23.34567994,0.1728,0.0504,0.18,23.08,2.03,23.16910227
17/12/2020 09:00,24.28,4.7425,24.73882993,0.42,0.1225,0.4375,23.86,4.62,24.30316852,23.85,3.8825,24.16394641,0.42,0.1225,0.4375,23.43,3.76,23.72978087
17/12/2020 09:30,24.14376,3.08318,24.33982633,1.07376,0.31318,1.1185,23.07,2.77,23.23570098,24.29376,6.00318,25.02448691,1.07376,0.31318,1.1185,23.22,5.69,23.90699688
17/12/2020 10:00,23.606,3.4455,23.85612513,1.836,0.5355,1.9125,21.77,2.91,21.96362903,23.716,5.8355,24.42338462,1.836,0.5355,1.9125,21.88,5.3,22.51276083
17/12/2020 10:30,23.63536,3.77948,23.93563685,2.53536,0.73948,2.641,21.1,3.04,21.31787044,23.69536,5.95948,24.43328646,2.53536,0.73948,2.641,21.16,5.22,21.79435707
17/12/2020 11:00,23.7832,4.7951,24.26177212,3.5832,1.0451,3.7325,20.2,3.75,20.54513324,23.6632,6.2651,24.47853166,3.5832,1.0451,3.7325,20.08,5.22,20.74740466
17/12/2020 11:30,24.06688,5.72284,24.73793869,4.70688,1.37284,4.903,19.36,4.35,19.84268379,23.82688,6.35284,24.65925357,4.70688,1.37284,4.903,19.12,4.98,19.75790475
17/12/2020 12:00,23.86664,6.71402,24.7930347,5.15664,1.50402,5.3715,18.71,5.21,19.42184852,23.46664,5.71402,24.15229218,5.15664,1.50402,5.3715,18.31,4.21,18.7877673
17/12/2020 12:30,22.39136,5.24748,22.99802272,5.27136,1.53748,5.491,17.12,3.71,17.51737709,22.20136,5.68748,22.91828559,5.27136,1.53748,5.491,16.93,4.15,17.43121912
17/12/2020 13:00,22.17632,4.15226,22.56170277,4.87632,1.42226,5.0795,17.3,2.73,17.5140772,22.20632,6.16226,23.04547887,4.87632,1.42226,5.0795,17.33,4.74,17.96653834
17/12/2020 13:30,22.79032,3.71676,23.09140512,4.00032,1.16676,4.167,18.79,2.55,18.96224143,22.85032,6.11676,23.65484891,4.00032,1.16676,4.167,18.85,4.95,19.48909952
17/12/2020 14:00,22.67712,3.59666,22.96056913,3.41712,0.99666,3.5595,19.26,2.6,19.43470092,22.62712,5.63666,23.31862979,3.41712,0.99666,3.5595,19.21,4.64,19.76243153
17/12/2020 14:30,23.44984,3.37412,23.69134192,1.65984,0.48412,1.729,21.79,2.89,21.98081436,23.33984,5.41412,23.95956649,1.65984,0.48412,1.729,21.68,4.93,22.23347251
17/12/2020 15:00,23.72616,3.12888,23.93158078,0.47616,0.13888,0.496,23.25,2.99,23.4414718,23.57616,4.89888,24.0797497,0.47616,0.13888,0.496,23.1,4.76,23.58532595
17/12/2020 15:30,23.91512,3.63566,24.18989434,0.22512,0.06566,0.2345,23.69,3.57,23.95748317,23.85512,3.70566,24.14122338,0.22512,0.06566,0.2345,23.63,3.64,23.9087118
17/12/2020 16:00,24.46536,2.81948,24.62728786,0.13536,0.03948,0.141,24.33,2.78,24.48830946,24.77536,4.86948,25.24936234,0.13536,0.03948,0.141,24.64,4.83,25.10893267
17/12/2020 16:30,25.17,3.02,25.35052859,0,0,0,25.17,3.02,25.35052859,25.45,4.91,25.9193094,0,0,0,25.45,4.91,25.9193094
17/12/2020 17:00,25.67,3.07,25.85292633,0,0,0,25.67,3.07,25.85292633,25.89,4.77,26.32574785,0,0,0,25.89,4.77,26.32574785
17/12/2020 17:30,25.7,2.84,25.85644214,0,0,0,25.7,2.84,25.85644214,26.01,4.77,26.44377053,0,0,0,26.01,4.77,26.44377053
17/12/2020 18:00,25.41,2.52,25.53465292,0,0,0,25.41,2.52,25.53465292,25.82,4.64,26.2336044,0,0,0,25.82,4.64,26.2336044
17/12/2020 18:30,24.78,4.88,25.25594583,0,0,0,24.78,4.88,25.25594583,23.92,0.78,23.93271401,0,0,0,23.92,0.78,23.93271401
17/12/2020 19:00,24.4,5.05,24.91711259,0,0,0,24.4,5.05,24.91711259,23.42,0.78,23.4329853,0,0,0,23.42,0.78,23.4329853
17/12/2020 19:30,23.36,4.67,23.82222702,0,0,0,23.36,4.67,23.82222702,22.54,0.68,22.55025499,0,0,0,22.54,0.68,22.55025499
17/12/2020 20:00,22.18,4.31,22.59487774,0,0,0,22.18,4.31,22.59487774,21.4,0.2,21.40093456,0,0,0,21.4,0.2,21.40093456
17/12/2020 20:30,21.48,3.97,21.84379317,0,0,0,21.48,3.97,21.84379317,20.73,-0.55,20.73729491,0,0,0,20.73,-0.55,20.73729491
17/12/2020 21:00,20.78,3.85,21.13364379,0,0,0,20.78,3.85,21.13364379,20.07,-0.44,20.07482254,0,0,0,20.07,-0.44,20.07482254
17/12/2020 21:30,19.35,0.64,19.36058109,0,0,0,19.35,0.64,19.36058109,19.37,1.81,19.45438254,0,0,0,19.37,1.81,19.45438254
17/12/2020 22:00,18.73,0.68,18.74233977,0,0,0,18.73,0.68,18.74233977,18.78,1.91,18.87687739,0,0,0,18.78,1.91,18.87687739
17/12/2020 22:30,17.4,0.47,17.40634654,0,0,0,17.4,0.47,17.40634654,17.47,1.52,17.53600011,0,0,0,17.47,1.52,17.53600011
17/12/2020 23:00,16.09,-0.51,16.09808063,0,0,0,16.09,-0.51,16.09808063,16.23,1.19,16.27356753,0,0,0,16.23,1.19,16.27356753
17/12/2020 23:30,15.14,-0.58,15.15110557,0,0,0,15.14,-0.58,15.15110557,15.29,1.12,15.3309654,0,0,0,15.29,1.12,15.3309654
18/12/2020 00:00,14.38,-0.58,14.39169205,0,0,0,14.38,-0.58,14.39169205,14.48,0.92,14.50919708,0,0,0,14.48,0.92,14.50919708
18/12/2020 00:30,14.03,-0.72,14.04846255,0,0,0,14.03,-0.72,14.04846255,14.24,0.63,14.25392928,0,0,0,14.24,0.63,14.25392928
18/12/2020 01:00,14.11,-0.86,14.13618407,0,0,0,14.11,-0.86,14.13618407,14.44,0.83,14.46383421,0,0,0,14.44,0.83,14.46383421
18/12/2020 01:30,14.26,-0.83,14.28413456,0,0,0,14.26,-0.83,14.28413456,14.57,0.89,14.59715726,0,0,0,14.57,0.89,14.59715726
18/12/2020 02:00,13.92,-0.92,13.95036917,0,0,0,13.92,-0.92,13.95036917,14.21,0.94,14.24105684,0,0,0,14.21,0.94,14.24105684
18/12/2020 02:30,13.53,-0.95,13.56331081,0,0,0,13.53,-0.95,13.56331081,13.79,0.84,13.81556007,0,0,0,13.79,0.84,13.81556007
18/12/2020 03:00,13.16,-1.03,13.20024621,0,0,0,13.16,-1.03,13.20024621,13.43,0.73,13.44982528,0,0,0,13.43,0.73,13.44982528
18/12/2020 03:30,13.22,0.16,13.22096819,0,0,0,13.22,0.16,13.22096819,13.23,-0.65,13.24595787,0,0,0,13.23,-0.65,13.24595787
18/12/2020 04:00,12.6,-0.55,12.61199826,0,0,0,12.6,-0.55,12.61199826,12.82,-0.2,12.82155997,0,0,0,12.82,-0.2,12.82155997
18/12/2020 04:30,12.5,-1.87,12.63910203,0,0,0,12.5,-1.87,12.63910203,13.09,1.33,13.15739336,0,0,0,13.09,1.33,13.15739336
18/12/2020 05:00,12.54,-1.67,12.65071144,0,0,0,12.54,-1.67,12.65071144,13.09,1.2,13.14488874,0,0,0,13.09,1.2,13.14488874
18/12/2020 05:30,13.49,0.85,13.51675257,0,0,0,13.49,0.85,13.51675257,13.48,-0.53,13.49041512,0,0,0,13.48,-0.53,13.49041512
18/12/2020 06:00,14.34,1.97,14.4746848,0,0,0,14.34,1.97,14.4746848,14.1,-0.92,14.12998231,0,0,0,14.1,-0.92,14.12998231
18/12/2020 06:30,16.28,2.71,16.50401466,0,0,0,16.28,2.71,16.50401466,16.32,2.74,16.54841382,0,0,0,16.32,2.74,16.54841382
18/12/2020 07:00,17.96,0.57,17.96904282,0,0,0,17.96,0.57,17.96904282,18.44,3.9,18.84790705,0,0,0,18.44,3.9,18.84790705
18/12/2020 07:30,19.86,2.76,20.05086532,0,0,0,19.86,2.76,20.05086532,19.78,2.41,19.92627662,0,0,0,19.78,2.41,19.92627662
18/12/2020 08:00,21.54,5.35,22.19446102,0,0,0,21.54,5.35,22.19446102,20.85,1.06,20.87692746,0,0,0,20.85,1.06,20.87692746
18/12/2020 08:30,22.34,5.67,23.04830796,0,0,0,22.34,5.67,23.04830796,21.62,1.39,21.66463708,0,0,0,21.62,1.39,21.66463708
18/12/2020 09:00,23.23888,4.80634,23.73070686,0.15888,0.04634,0.1655,23.08,4.76,23.56573784,22.99888,3.99634,23.34350476,0.15888,0.04634,0.1655,22.84,3.95,23.17904442
18/12/2020 09:30,23.6652,3.7486,23.96025236,0.2352,0.0686,0.245,23.43,3.68,23.71723635,23.5252,4.8486,24.01965772,0.2352,0.0686,0.245,23.29,4.78,23.77546004
18/12/2020 10:00,22.73048,3.49764,22.9980044,0.30048,0.08764,0.313,22.43,3.41,22.68772796,22.54048,4.37764,22.96164129,0.30048,0.08764,0.313,22.24,4.29,22.64998234
18/12/2020 10:30,23.4404,3.5947,23.71443063,0.2904,0.0847,0.3025,23.15,3.51,23.41458093,23.3204,4.8147,23.81223199,0.2904,0.0847,0.3025,23.03,4.73,23.51071671
18/12/2020 11:00,23.76424,3.80332,24.06666462,0.35424,0.10332,0.369,23.41,3.7,23.70059282,23.60424,4.83332,24.09400606,0.35424,0.10332,0.369,23.25,4.73,23.72625971
18/12/2020 11:30,23.66,3.955,23.98828099,0.36,0.105,0.375,23.3,3.85,23.61593742,23.43,4.835,23.9236729,0.36,0.105,0.375,23.07,4.73,23.54990021
18/12/2020 12:00,23.49912,3.72766,23.79294202,0.36912,0.10766,0.3845,23.13,3.62,23.41156338,23.12912,4.28766,23.52318474,0.36912,0.10766,0.3845,22.76,4.18,23.14065686
18/12/2020 12:30,23.26248,3.31614,23.49765436,0.43248,0.12614,0.4505,22.83,3.19,23.05178952,22.95248,4.15614,23.32573338,0.43248,0.12614,0.4505,22.52,4.03,22.87774683
18/12/2020 13:00,23.54544,3.05742,23.74311609,0.26544,0.07742,0.2765,23.28,2.98,23.46995526,23.24544,3.92742,23.574883,0.26544,0.07742,0.2765,22.98,3.85,23.30027682
18/12/2020 13:30,23.71104,3.35572,23.94732291,0.43104,0.12572,0.449,23.28,3.23,23.50300619,23.47104,4.24572,23.85195709,0.43104,0.12572,0.449,23.04,4.12,23.40546945
18/12/2020 14:00,24.1188,3.5859,24.38391257,0.3288,0.0959,0.3425,23.79,3.49,24.04462934,23.8788,4.4659,24.29282512,0.3288,0.0959,0.3425,23.55,4.37,23.95202288
18/12/2020 14:30,23.77592,4.10006,24.12684944,0.44592,0.13006,0.4645,23.33,3.97,23.66537133,23.41592,4.04006,23.76188953,0.44592,0.13006,0.4645,22.97,3.91,23.30040772
18/12/2020 15:00,23.5724,6.1907,24.37176252,0.2424,0.0707,0.2525,23.33,6.12,24.1193553,22.4824,0.8907,22.50003681,0.2424,0.0707,0.2525,22.24,0.82,22.25511177
18/12/2020 15:30,23.20832,5.92076,23.95164955,0.20832,0.06076,0.217,23,5.86,23.73477617,22.12832,0.70076,22.13941306,0.20832,0.06076,0.217,21.92,0.64,21.92934108
18/12/2020 16:00,23.39,5.68,24.06978396,0,0,0,23.39,5.68,24.06978396,22.29,0.56,22.29703343,0,0,0,22.29,0.56,22.29703343
18/12/2020 16:30,23.35,2.37,23.46996804,0,0,0,23.35,2.37,23.46996804,23.3,3.97,23.635797,0,0,0,23.3,3.97,23.635797
18/12/2020 17:00,23.69,2.58,23.83007553,0,0,0,23.69,2.58,23.83007553,23.69,4.22,24.06292792,0,0,0,23.69,4.22,24.06292792
18/12/2020 17:30,23.39,4.59,23.83611126,0,0,0,23.39,4.59,23.83611126,22.59,1.21,22.62238272,0,0,0,22.59,1.21,22.62238272
18/12/2020 18:00,23.34,5,23.86955383,0,0,0,23.34,5,23.86955383,22.39,0.52,22.3960376,0,0,0,22.39,0.52,22.3960376
18/12/2020 18:30,22.96,4.79,23.45433222,0,0,0,22.96,4.79,23.45433222,22.11,0.59,22.1178706,0,0,0,22.11,0.59,22.1178706
18/12/2020 19:00,21.95,4.32,22.37107284,0,0,0,21.95,4.32,22.37107284,21.23,0.44,21.2345591,0,0,0,21.23,0.44,21.2345591
18/12/2020 19:30,20.74,3.6,21.05012114,0,0,0,20.74,3.6,21.05012114,20.12,-0.01,20.12000249,0,0,0,20.12,-0.01,20.12000249
18/12/2020 20:00,19.49,1.07,19.51934937,0,0,0,19.49,1.07,19.51934937,19.43,1.86,19.51882425,0,0,0,19.43,1.86,19.51882425
18/12/2020 20:30,18.95,0.88,18.97042171,0,0,0,18.95,0.88,18.97042171,18.91,1.71,18.98715882,0,0,0,18.91,1.71,18.98715882
18/12/2020 21:00,18.24,0.51,18.24712854,0,0,0,18.24,0.51,18.24712854,18.28,1.71,18.35980664,0,0,0,18.28,1.71,18.35980664
18/12/2020 21:30,17.5,0.51,17.50742985,0,0,0,17.5,0.51,17.50742985,17.52,1.6,17.59290766,0,0,0,17.52,1.6,17.59290766
18/12/2020 22:00,16.52,0.41,16.52508699,0,0,0,16.52,0.41,16.52508699,16.65,1.31,16.70145503,0,0,0,16.65,1.31,16.70145503
18/12/2020 22:30,15.63,1.47,15.69897449,0,0,0,15.63,1.47,15.69897449,15.42,-0.82,15.44178746,0,0,0,15.42,-0.82,15.44178746
18/12/2020 23:00,14.89,1.75,14.99248478,0,0,0,14.89,1.75,14.99248478,14.55,-1.79,14.65969304,0,0,0,14.55,-1.79,14.65969304
18/12/2020 23:30,13.89,-0.68,13.90663511,0,0,0,13.89,-0.68,13.90663511,14.15,0.5,14.15883117,0,0,0,14.15,0.5,14.15883117
19/12/2020 00:00,13.04,-1.89,13.17625516,0,0,0,13.04,-1.89,13.17625516,13.59,1.48,13.67035113,0,0,0,13.59,1.48,13.67035113
19/12/2020 00:30,12.86,-1.89,12.99814217,0,0,0,12.86,-1.89,12.99814217,13.35,1.26,13.40932884,0,0,0,13.35,1.26,13.40932884
19/12/2020 01:00,13.09,-1.97,13.23740911,0,0,0,13.09,-1.97,13.23740911,13.64,1.48,13.72005831,0,0,0,13.64,1.48,13.72005831
19/12/2020 01:30,13.19,-1.78,13.30956423,0,0,0,13.19,-1.78,13.30956423,13.64,1.11,13.68509043,0,0,0,13.64,1.11,13.68509043
19/12/2020 02:00,12.6,-1.93,12.7469565,0,0,0,12.6,-1.93,12.7469565,13.04,0.97,13.07602768,0,0,0,13.04,0.97,13.07602768
19/12/2020 02:30,12.6,-1.9,12.74244874,0,0,0,12.6,-1.9,12.74244874,13.04,1.13,13.08886932,0,0,0,13.04,1.13,13.08886932
19/12/2020 03:00,12.36,-2.01,12.52236799,0,0,0,12.36,-2.01,12.52236799,12.89,1.28,12.95339724,0,0,0,12.89,1.28,12.95339724
19/12/2020 03:30,12.06,-2.01,12.22635269,0,0,0,12.06,-2.01,12.22635269,12.56,1.15,12.61253741,0,0,0,12.56,1.15,12.61253741
19/12/2020 04:00,11.92,-1.86,12.06424469,0,0,0,11.92,-1.86,12.06424469,12.41,1.15,12.46316974,0,0,0,12.41,1.15,12.46316974
19/12/2020 04:30,11.78,-1.93,11.93705575,0,0,0,11.78,-1.93,11.93705575,12.29,1.15,12.34368665,0,0,0,12.29,1.15,12.34368665
19/12/2020 05:00,11.68,-1.89,11.83192715,0,0,0,11.68,-1.89,11.83192715,12.17,1.09,12.21871515,0,0,0,12.17,1.09,12.21871515
19/12/2020 05:30,11.73,-1.89,11.88128781,0,0,0,11.73,-1.89,11.88128781,12.22,1.09,12.26851662,0,0,0,12.22,1.09,12.26851662
19/12/2020 06:00,12.3,0,12.3,0,0,0,12.3,0,12.3,12.46,-0.4,12.46641889,0,0,0,12.46,-0.4,12.46641889
19/12/2020 06:30,12.64,0.65,12.65670178,0,0,0,12.64,0.65,12.65670178,12.69,-1.33,12.75950626,0,0,0,12.69,-1.33,12.75950626
19/12/2020 07:00,13.3,0.7,13.31840831,0,0,0,13.3,0.7,13.31840831,13.38,-1.1,13.4251406,0,0,0,13.38,-1.1,13.4251406
19/12/2020 07:30,14.17,0.75,14.18983439,0,0,0,14.17,0.75,14.18983439,14.15,-1.1,14.19269178,0,0,0,14.15,-1.1,14.19269178
19/12/2020 08:00,15.29,1.32,15.34687265,0,0,0,15.29,1.32,15.34687265,15.15,-0.92,15.17790829,0,0,0,15.15,-0.92,15.17790829
19/12/2020 08:30,16.17872,1.59296,16.25695243,0.07872,0.02296,0.082,16.1,1.57,16.17636857,15.99872,-1.06704,16.03426381,0.07872,0.02296,0.082,15.92,-1.09,15.95727107
19/12/2020 09:00,17.1572,1.8221,17.25368251,0.2472,0.0721,0.2575,16.91,1.75,17.00031176,16.9472,-0.6579,16.95996522,0.2472,0.0721,0.2575,16.7,-0.73,16.71594748
19/12/2020 09:30,17.464,1.962,17.57386525,0.624,0.182,0.65,16.84,1.78,16.93381233,17.244,-0.498,17.25118952,0.624,0.182,0.65,16.62,-0.68,16.63390513
19/12/2020 10:00,17.38704,2.45872,17.5600246,2.08704,0.60872,2.174,15.3,1.85,15.41144056,17.33704,1.01872,17.36694407,2.08704,0.60872,2.174,15.25,0.41,15.25551048
19/12/2020 10:30,17.746,2.523,17.92445383,1.896,0.553,1.975,15.85,1.97,15.97195667,17.616,0.553,17.62467773,1.896,0.553,1.975,15.72,0,15.72
19/12/2020 11:00,17.35456,3.18258,17.64396691,3.81456,1.11258,3.9735,13.54,2.07,13.69731726,17.33456,0.70258,17.34879215,3.81456,1.11258,3.9735,13.52,-0.41,13.52621529
19/12/2020 11:30,17.16384,3.26112,17.47089887,4.56384,1.33112,4.754,12.6,1.93,12.7469565,17.26384,1.74112,17.35141696,4.56384,1.33112,4.754,12.7,0.41,12.70661639
19/12/2020 12:00,17.24008,3.42544,17.57708729,4.99008,1.45544,5.198,12.25,1.97,12.40739296,17.35008,1.86544,17.45007571,4.99008,1.45544,5.198,12.36,0.41,12.36679829
19/12/2020 12:30,17.8088,2.4909,17.98215616,2.6088,0.7609,2.7175,15.2,1.73,15.29813387,17.8288,0.5809,17.83826096,2.6088,0.7609,2.7175,15.22,-0.18,15.22106435
19/12/2020 13:00,17.47496,2.35978,17.63356993,3.08496,0.89978,3.2135,14.39,1.46,14.46387569,17.57496,1.18978,17.6151865,3.08496,0.89978,3.2135,14.49,0.29,14.49290171
19/12/2020 13:30,17.23768,2.68724,17.44588406,3.96768,1.15724,4.133,13.27,1.53,13.35791151,17.29768,0.70724,17.31213221,3.96768,1.15724,4.133,13.33,-0.45,13.33759349
19/12/2020 14:00,17.23024,2.52382,17.41409882,3.03024,0.88382,3.1565,14.2,1.64,14.29439051,17.17024,0.19382,17.1713339,3.03024,0.88382,3.1565,14.14,-0.69,14.15682521
19/12/2020 14:30,16.84144,1.97042,16.95631612,2.64144,0.77042,2.7515,14.2,1.2,14.25061402,16.88144,0.25042,16.88329727,2.64144,0.77042,2.7515,14.24,-0.52,14.24949122
19/12/2020 15:00,16.67448,1.45964,16.7382446,1.40448,0.40964,1.463,15.27,1.05,15.30605762,16.70448,-0.21036,16.70580448,1.40448,0.40964,1.463,15.3,-0.62,15.31255694
19/12/2020 15:30,17.12704,1.21872,17.17034588,0.40704,0.11872,0.424,16.72,1.1,16.75614514,17.00704,-0.65128,17.01950573,0.40704,0.11872,0.424,16.6,-0.77,16.61784884
19/12/2020 16:00,17.44,-0.9175,17.46411768,0.18,0.0525,0.1875,17.26,-0.97,17.28723518,17.71,1.3225,17.75931041,0.18,0.0525,0.1875,17.53,1.27,17.57594379
19/12/2020 16:30,17.82,-1.19,17.85968925,0,0,0,17.82,-1.19,17.85968925,18.14,1.27,18.18440266,0,0,0,18.14,1.27,18.18440266
19/12/2020 17:00,18.53,-0.3,18.53242834,0,0,0,18.53,-0.3,18.53242834,18.57,0.66,18.58172489,0,0,0,18.57,0.66,18.58172489
19/12/2020 17:30,19.38,0.21,19.38113774,0,0,0,19.38,0.21,19.38113774,19.33,0.95,19.35333046,0,0,0,19.33,0.95,19.35333046
19/12/2020 18:00,19.52,0.41,19.52430537,0,0,0,19.52,0.41,19.52430537,19.49,1.01,19.51615228,0,0,0,19.49,1.01,19.51615228
19/12/2020 18:30,19.21,0.41,19.21437483,0,0,0,19.21,0.41,19.21437483,19.19,0.95,19.21350046,0,0,0,19.19,0.95,19.21350046
19/12/2020 19:00,18.65,0,18.65,0,0,0,18.65,0,18.65,18.73,0.7,18.74307605,0,0,0,18.73,0.7,18.74307605
19/12/2020 19:30,18.24,-0.49,18.2465805,0,0,0,18.24,-0.49,18.2465805,18.24,0.56,18.24859447,0,0,0,18.24,0.56,18.24859447
19/12/2020 20:00,17.56,-0.46,17.56602402,0,0,0,17.56,-0.46,17.56602402,17.56,0.56,17.56892712,0,0,0,17.56,0.56,17.56892712
19/12/2020 20:30,17.24,-0.55,17.24877097,0,0,0,17.24,-0.55,17.24877097,17.35,0.6,17.36037154,0,0,0,17.35,0.6,17.36037154
19/12/2020 21:00,16.65,-0.9,16.67430658,0,0,0,16.65,-0.9,16.67430658,16.81,0.6,16.8207045,0,0,0,16.81,0.6,16.8207045
19/12/2020 21:30,15.97,-0.76,15.98807368,0,0,0,15.97,-0.76,15.98807368,16.06,0.41,16.06523265,0,0,0,16.06,0.41,16.06523265
19/12/2020 22:00,15.34,-0.21,15.34143735,0,0,0,15.34,-0.21,15.34143735,15.24,-2.3,15.41257928,0,0,0,15.24,-2.3,15.41257928
19/12/2020 22:30,14.62,1.01,14.65484562,0,0,0,14.62,1.01,14.65484562,14.22,-2.44,14.42782035,0,0,0,14.22,-2.44,14.42782035
19/12/2020 23:00,13.8,1.01,13.83691078,0,0,0,13.8,1.01,13.83691078,13.43,-2.33,13.63061994,0,0,0,13.43,-2.33,13.63061994
19/12/2020 23:30,12.98,-0.15,12.98086669,0,0,0,12.98,-0.15,12.98086669,12.91,-1.92,13.05199219,0,0,0,12.91,-1.92,13.05199219
20/12/2020 00:00,11.97,-2.33,12.19466277,0,0,0,11.97,-2.33,12.19466277,12.5,0.51,12.51039967,0,0,0,12.5,0.51,12.51039967
20/12/2020 00:30,11.97,-2.18,12.16689361,0,0,0,11.97,-2.18,12.16689361,12.41,0.51,12.42047503,0,0,0,12.41,0.51,12.42047503
20/12/2020 01:00,12.14,-1.98,12.3004065,0,0,0,12.14,-1.98,12.3004065,12.57,0.44,12.57769852,0,0,0,12.57,0.44,12.57769852
20/12/2020 01:30,12.47,0.33,12.47436572,0,0,0,12.47,0.33,12.47436572,12.4,-2.41,12.63202676,0,0,0,12.4,-2.41,12.63202676
20/12/2020 02:00,12.02,0.57,12.03350739,0,0,0,12.02,0.57,12.03350739,11.9,-2.63,12.18716128,0,0,0,11.9,-2.63,12.18716128
20/12/2020 02:30,11.55,-0.76,11.57497732,0,0,0,11.55,-0.76,11.57497732,11.71,-2.45,11.96355298,0,0,0,11.71,-2.45,11.96355298
20/12/2020 03:00,11.08,-2.18,11.29242224,0,0,0,11.08,-2.18,11.29242224,11.52,-0.39,11.52659967,0,0,0,11.52,-0.39,11.52659967
20/12/2020 03:30,10.93,-2.26,11.16120513,0,0,0,10.93,-2.26,11.16120513,11.39,0.4,11.39702154,0,0,0,11.39,0.4,11.39702154
20/12/2020 04:00,10.83,-2.26,11.06329517,0,0,0,10.83,-2.26,11.06329517,11.32,0.43,11.32816402,0,0,0,11.32,0.43,11.32816402
20/12/2020 04:30,10.62,-2.79,10.98036885,0,0,0,10.62,-2.79,10.98036885,11.19,0.52,11.2020757,0,0,0,11.19,0.52,11.2020757
20/12/2020 05:00,10.74,-2.68,11.06932699,0,0,0,10.74,-2.68,11.06932699,11.31,0.59,11.32537858,0,0,0,11.31,0.59,11.32537858
20/12/2020 05:30,10.87,-2.3,11.11066605,0,0,0,10.87,-2.3,11.11066605,11.31,0.46,11.31935069,0,0,0,11.31,0.46,11.31935069
20/12/2020 06:00,11.35,-1.98,11.5214105,0,0,0,11.35,-1.98,11.5214105,11.79,0.73,11.81257804,0,0,0,11.79,0.73,11.81257804
20/12/2020 06:30,11.93,-1.87,12.07566975,0,0,0,11.93,-1.87,12.07566975,12.34,0.9,12.37277657,0,0,0,12.34,0.9,12.37277657
20/12/2020 07:00,12.37,-1.93,12.51965654,0,0,0,12.37,-1.93,12.51965654,12.72,0.74,12.74150698,0,0,0,12.72,0.74,12.74150698
20/12/2020 07:30,13.31,-0.52,13.3201539,0,0,0,13.31,-0.52,13.3201539,13.39,-0.25,13.39233363,0,0,0,13.39,-0.25,13.39233363
20/12/2020 08:00,14.2,1.17,14.24811917,0,0,0,14.2,1.17,14.24811917,13.99,-1.42,14.0618811,0,0,0,13.99,-1.42,14.0618811
20/12/2020 08:30,15.32768,1.42724,15.39398546,0.12768,0.03724,0.133,15.2,1.39,15.2634236,15.22768,-0.99276,15.2600069,0.12768,0.03724,0.133,15.1,-1.03,15.13508837
20/12/2020 09:00,16.17768,1.96474,16.29654974,0.42768,0.12474,0.4455,15.75,1.84,15.85711512,15.96768,-0.80526,15.98797199,0.42768,0.12474,0.4455,15.54,-0.93,15.56780331
20/12/2020 09:30,16.8572,2.0396,16.98014016,1.0272,0.2996,1.07,15.83,1.74,15.92534144,16.6372,-0.5204,16.64533688,1.0272,0.2996,1.07,15.61,-0.82,15.63152264
20/12/2020 10:00,17.21832,2.60576,17.41437707,2.24832,0.65576,2.342,14.97,1.95,15.09646979,17.04832,0.14576,17.0489431,2.24832,0.65576,2.342,14.8,-0.51,14.80878456
20/12/2020 10:30,17.24408,3.04244,17.51041793,3.09408,0.90244,3.223,14.15,2.14,14.31090843,17.01408,0.15244,17.01476289,3.09408,0.90244,3.223,13.92,-0.75,13.9401901
20/12/2020 11:00,17.20752,3.21136,17.50461589,3.94752,1.15136,4.112,13.26,2.06,13.41906107,17.07752,0.57136,17.08707528,3.94752,1.15136,4.112,13.13,-0.58,13.14280411
20/12/2020 11:30,17.40336,3.43098,17.73833597,4.08336,1.19098,4.2535,13.32,2.24,13.5070352,17.21336,0.48098,17.22007852,4.08336,1.19098,4.2535,13.13,-0.71,13.14918248
20/12/2020 12:00,17.69592,3.05756,17.95812512,2.90592,0.84756,3.027,14.79,2.21,14.95420342,17.48592,0.13756,17.48646108,2.90592,0.84756,3.027,14.58,-0.71,14.59727714
20/12/2020 12:30,18.58056,2.68808,18.77399755,1.33056,0.38808,1.386,17.25,2.3,17.40265784,18.24056,-0.12192,18.24096745,1.33056,0.38808,1.386,16.91,-0.51,16.91768897
20/12/2020 13:00,18.60896,2.85428,18.8265851,2.20896,0.64428,2.301,16.4,2.21,16.54823556,18.38896,0.22428,18.39032766,2.20896,0.64428,2.301,16.18,-0.42,16.18545026
20/12/2020 13:30,18.74744,2.69842,18.94064352,2.25744,0.65842,2.3515,16.49,2.04,16.61570642,18.56744,0.65842,18.57911045,2.25744,0.65842,2.3515,16.31,0,16.31
20/12/2020 14:00,18.36008,2.45044,18.52288298,2.23008,0.65044,2.323,16.13,1.8,16.23012323,18.17008,0.04044,18.170125,2.23008,0.65044,2.323,15.94,-0.61,15.95166762
20/12/2020 14:30,18.5732,2.1151,18.69324494,0.9432,0.2751,0.9825,17.63,1.84,17.72575809,18.4332,-0.2449,18.43482678,0.9432,0.2751,0.9825,17.49,-0.52,17.49772842
20/12/2020 15:00,18.40608,1.76594,18.49060099,0.70608,0.20594,0.7355,17.7,1.56,17.76861278,18.27608,-0.35406,18.27950926,0.70608,0.20594,0.7355,17.57,-0.56,17.57892204
20/12/2020 15:30,18.68464,1.55802,18.74948528,0.40464,0.11802,0.4215,18.28,1.44,18.33663001,18.48464,-0.53198,18.49229349,0.40464,0.11802,0.4215,18.08,-0.65,18.09168041
20/12/2020 16:00,19.63728,1.99754,19.73861525,0.19728,0.05754,0.2055,19.44,1.94,19.5365606,19.26728,-0.59246,19.27638678,0.19728,0.05754,0.2055,19.07,-0.65,19.08107439
20/12/2020 16:30,20.96,2.25,21.08041983,0,0,0,20.96,2.25,21.08041983,20.6,0.35,20.60297309,0,0,0,20.6,0.35,20.60297309
20/12/2020 17:00,22.29,3.73,22.59993363,0,0,0,22.29,3.73,22.59993363,21.32,-0.6,21.32844111,0,0,0,21.32,-0.6,21.32844111
20/12/2020 17:30,22.52,3.73,22.82681099,0,0,0,22.52,3.73,22.82681099,21.62,-0.41,21.62388725,0,0,0,21.62,-0.41,21.62388725
20/12/2020 18:00,22.05,2.02,22.14233276,0,0,0,22.05,2.02,22.14233276,21.62,1.18,21.65217772,0,0,0,21.62,1.18,21.65217772
20/12/2020 18:30,21,0.41,21.004002,0,0,0,21,0.41,21.004002,21.19,2.24,21.30806655,0,0,0,21.19,2.24,21.30806655
20/12/2020 19:00,20.61,2.88,20.81024988,0,0,0,20.61,2.88,20.81024988,20.12,-0.42,20.12438322,0,0,0,20.12,-0.42,20.12438322
20/12/2020 19:30,20.13,2.95,20.34500922,0,0,0,20.13,2.95,20.34500922,19.53,-0.8,19.54637818,0,0,0,19.53,-0.8,19.54637818
20/12/2020 20:00,19.09,1.05,19.11885457,0,0,0,19.09,1.05,19.11885457,19.09,1.45,19.1449889,0,0,0,19.09,1.45,19.1449889
20/12/2020 20:30,18.72,-0.5,18.72667616,0,0,0,18.72,-0.5,18.72667616,18.86,1.61,18.92859477,0,0,0,18.86,1.61,18.92859477
20/12/2020 21:00,18.29,-0.44,18.29529174,0,0,0,18.29,-0.44,18.29529174,18.43,1.51,18.49175492,0,0,0,18.43,1.51,18.49175492
20/12/2020 21:30,17.37,-0.53,17.3780839,0,0,0,17.37,-0.53,17.3780839,17.52,1.27,17.56596994,0,0,0,17.52,1.27,17.56596994
20/12/2020 22:00,16.66,-0.53,16.66842824,0,0,0,16.66,-0.53,16.66842824,16.76,1.11,16.79671694,0,0,0,16.76,1.11,16.79671694
20/12/2020 22:30,15.45,-0.45,15.45655201,0,0,0,15.45,-0.45,15.45655201,15.46,-0.18,15.46104783,0,0,0,15.46,-0.18,15.46104783
20/12/2020 23:00,14.84,1.41,14.906834,0,0,0,14.84,1.41,14.906834,14.46,-2.1,14.61169395,0,0,0,14.46,-2.1,14.61169395
20/12/2020 23:30,14.1,1.41,14.17032463,0,0,0,14.1,1.41,14.17032463,13.79,-2.16,13.95814099,0,0,0,13.79,-2.16,13.95814099
21/12/2020 00:00,13.42,1.12,13.46665512,0,0,0,13.42,1.12,13.46665512,13.22,-1.99,13.36893788,0,0,0,13.22,-1.99,13.36893788
21/12/2020 00:30,13.32,1.04,13.36053891,0,0,0,13.32,1.04,13.36053891,13.14,-1.99,13.28983446,0,0,0,13.14,-1.99,13.28983446
21/12/2020 01:00,13.42,1.12,13.46665512,0,0,0,13.42,1.12,13.46665512,13.21,-2.05,13.36811879,0,0,0,13.21,-2.05,13.36811879
21/12/2020 01:30,13.46,1.17,13.51075498,0,0,0,13.46,1.17,13.51075498,13.21,-2.19,13.39030246,0,0,0,13.21,-2.19,13.39030246
21/12/2020 02:00,12.94,-0.41,12.94649373,0,0,0,12.94,-0.41,12.94649373,13.04,-0.69,13.05824261,0,0,0,13.04,-0.69,13.05824261
21/12/2020 02:30,12.49,-1.94,12.63976661,0,0,0,12.49,-1.94,12.63976661,12.89,0.77,12.91297797,0,0,0,12.89,0.77,12.91297797
21/12/2020 03:00,12.18,-1.83,12.31670816,0,0,0,12.18,-1.83,12.31670816,12.62,0.6,12.63425502,0,0,0,12.62,0.6,12.63425502
21/12/2020 03:30,12.03,0.95,12.06745209,0,0,0,12.03,0.95,12.06745209,12.12,-2.62,12.39995161,0,0,0,12.12,-2.62,12.39995161
21/12/2020 04:00,11.52,0.57,11.53409294,0,0,0,11.52,0.57,11.53409294,11.55,-2.43,11.80285559,0,0,0,11.55,-2.43,11.80285559
21/12/2020 04:30,11.52,-2.98,11.89919325,0,0,0,11.52,-2.98,11.89919325,12.09,1.27,12.15652088,0,0,0,12.09,1.27,12.15652088
21/12/2020 05:00,11.52,-2.68,11.82762867,0,0,0,11.52,-2.68,11.82762867,12.13,1.4,12.21052415,0,0,0,12.13,1.4,12.21052415
21/12/2020 05:30,12.07,-2.06,12.24452939,0,0,0,12.07,-2.06,12.24452939,12.51,1.4,12.58809358,0,0,0,12.51,1.4,12.58809358
21/12/2020 06:00,13.09,1.12,13.13782707,0,0,0,13.09,1.12,13.13782707,12.8,-1.27,12.86284961,0,0,0,12.8,-1.27,12.86284961
21/12/2020 06:30,14.38,-0.96,14.41200888,0,0,0,14.38,-0.96,14.41200888,14.78,2.8,15.04288536,0,0,0,14.78,2.8,15.04288536
21/12/2020 07:00,15.97,-1.26,16.01962858,0,0,0,15.97,-1.26,16.01962858,16.6,4.44,17.183527,0,0,0,16.6,4.44,17.183527
21/12/2020 07:30,17.83,1.86,17.92675375,0,0,0,17.83,1.86,17.92675375,17.68,1.94,17.78611818,0,0,0,17.68,1.94,17.78611818
21/12/2020 08:00,19.43,2.76,19.62504777,0,0,0,19.43,2.76,19.62504777,19.16,2.28,19.29518075,0,0,0,19.16,2.28,19.29518075
21/12/2020 08:30,20.78,0.58,20.78809275,0,0,0,20.78,0.58,20.78809275,21.19,5.76,21.95890935,0,0,0,21.19,5.76,21.95890935
21/12/2020 09:00,21.83112,1.22116,21.86524713,0.14112,0.04116,0.147,21.69,1.18,21.72207403,22.11112,6.00116,22.91103553,0.14112,0.04116,0.147,21.97,5.96,22.76406159
21/12/2020 09:30,22.46032,1.61176,22.51807596,0.28032,0.08176,0.292,22.18,1.53,22.23270789,22.63032,6.25176,23.47798727,0.28032,0.08176,0.292,22.35,6.17,23.18601734
21/12/2020 10:00,22.10176,1.27968,22.1387754,0.34176,0.09968,0.356,21.76,1.18,21.791971,22.20176,5.78968,22.94424855,0.34176,0.09968,0.356,21.86,5.69,22.58839746
21/12/2020 10:30,22.41752,1.58636,22.47357873,0.46752,0.13636,0.487,21.95,1.45,21.9978408,22.42752,5.82636,23.1719685,0.46752,0.13636,0.487,21.96,5.69,22.6851868
21/12/2020 11:00,22.06984,1.61912,22.12915243,0.57984,0.16912,0.604,21.49,1.45,21.53886255,21.99984,5.46912,22.66945596,0.57984,0.16912,0.604,21.42,5.3,22.06595568
21/12/2020 11:30,22.37248,2.13614,22.4742287,0.67248,0.19614,0.7005,21.7,1.94,21.78654631,22.21248,5.49614,22.8823474,0.67248,0.19614,0.7005,21.54,5.3,22.18246154
21/12/2020 12:00,22.35432,1.91126,22.43587612,0.72432,0.21126,0.7545,21.63,1.7,21.69670251,22.19432,5.28126,22.81402085,0.72432,0.21126,0.7545,21.47,5.07,22.06050317
21/12/2020 12:30,22.40376,1.97818,22.49092391,0.95376,0.27818,0.9935,21.45,1.7,21.51726051,22.36376,5.34818,22.99436432,0.95376,0.27818,0.9935,21.41,5.07,22.00211353
21/12/2020 13:00,21.94288,1.51584,21.99517569,1.08288,0.31584,1.128,20.86,1.2,20.89448731,22.00288,5.38584,22.65246125,1.08288,0.31584,1.128,20.92,5.07,21.52559639
21/12/2020 13:30,22.48304,1.75172,22.55117759,0.86304,0.25172,0.899,21.62,1.5,21.67197268,22.39304,5.47172,23.05185373,0.86304,0.25172,0.899,21.53,5.22,22.15376492
21/12/2020 14:00,22.47472,1.74096,22.54204917,0.65472,0.19096,0.682,21.82,1.55,21.87498343,22.41472,5.62096,23.10876163,0.65472,0.19096,0.682,21.76,5.43,22.42727135
21/12/2020 14:30,22.44616,2.04138,22.53879613,0.41616,0.12138,0.4335,22.03,1.92,22.11350945,22.39616,5.55138,23.0739204,0.41616,0.12138,0.4335,21.98,5.43,22.64078841
21/12/2020 15:00,22.77456,4.48758,23.21247418,0.33456,0.09758,0.3485,22.44,4.39,22.86538213,22.06456,2.86758,22.25011962,0.33456,0.09758,0.3485,21.73,2.77,21.9058394
21/12/2020 15:30,22.66544,4.20242,23.05173538,0.14544,0.04242,0.1515,22.52,4.16,22.90100434,21.95544,2.64242,22.11388091,0.14544,0.04242,0.1515,21.81,2.6,21.96442806
21/12/2020 16:00,22.64728,3.67504,22.94352219,0.01728,0.00504,0.018,22.63,3.67,22.92565811,21.91728,2.80504,22.09604969,0.01728,0.00504,0.018,21.9,2.8,22.07826986
21/12/2020 16:30,23.74,4.09,24.08974263,0,0,0,23.74,4.09,24.08974263,23.07,2.8,23.23929646,0,0,0,23.07,2.8,23.23929646
21/12/2020 17:00,23.4,3.41,23.64715839,0,0,0,23.4,3.41,23.64715839,22.99,2.8,23.15988126,0,0,0,22.99,2.8,23.15988126
21/12/2020 17:30,22.46,2.63,22.61345838,0,0,0,22.46,2.63,22.61345838,21.88,1.87,21.95976548,0,0,0,21.88,1.87,21.95976548
21/12/2020 18:00,22.16,2.29,22.27800934,0,0,0,22.16,2.29,22.27800934,21.57,1.49,21.62140143,0,0,0,21.57,1.49,21.62140143
21/12/2020 18:30,21.5,2.02,21.59468453,0,0,0,21.5,2.02,21.59468453,21.13,1.26,21.1675341,0,0,0,21.13,1.26,21.1675341
21/12/2020 19:00,21.1,4.63,21.60201148,0,0,0,21.1,4.63,21.60201148,20.33,-1.49,20.38452845,0,0,0,20.33,-1.49,20.38452845
21/12/2020 19:30,20.24,3.54,20.54724312,0,0,0,20.24,3.54,20.54724312,19.77,-1.14,19.80284071,0,0,0,19.77,-1.14,19.80284071
21/12/2020 20:00,19.23,2.44,19.3841817,0,0,0,19.23,2.44,19.3841817,19,0.41,19.00442317,0,0,0,19,0.41,19.00442317
21/12/2020 20:30,18.71,2.14,18.83198609,0,0,0,18.71,2.14,18.83198609,18.44,0.11,18.44032809,0,0,0,18.44,0.11,18.44032809
21/12/2020 21:00,17.91,1.67,17.98769024,0,0,0,17.91,1.67,17.98769024,17.76,0,17.76,0,0,0,17.76,0,17.76
21/12/2020 21:30,17.15,1.43,17.20951481,0,0,0,17.15,1.43,17.20951481,17.04,-0.41,17.0449318,0,0,0,17.04,-0.41,17.0449318
21/12/2020 22:00,16.35,1.03,16.3824113,0,0,0,16.35,1.03,16.3824113,16.38,1.14,16.41962241,0,0,0,16.38,1.14,16.41962241
21/12/2020 22:30,15.18,-2.34,15.35929686,0,0,0,15.18,-2.34,15.35929686,15.7,2.7,15.93047394,0,0,0,15.7,2.7,15.93047394
21/12/2020 23:00,14.26,-2.68,14.50965196,0,0,0,14.26,-2.68,14.50965196,14.84,2.98,15.13624788,0,0,0,14.84,2.98,15.13624788
21/12/2020 23:30,13.71,-2.01,13.85655801,0,0,0,13.71,-2.01,13.85655801,14.02,2.3,14.20740652,0,0,0,14.02,2.3,14.20740652
22/12/2020 00:00,12.8,-0.62,12.81500683,0,0,0,12.8,-0.62,12.81500683,12.96,0.43,12.96713153,0,0,0,12.96,0.43,12.96713153
22/12/2020 00:30,12.72,-0.62,12.7351011,0,0,0,12.72,-0.62,12.7351011,12.89,0.43,12.89717023,0,0,0,12.89,0.43,12.89717023
22/12/2020 01:00,12.89,-0.57,12.90259664,0,0,0,12.89,-0.57,12.90259664,13.03,-0.33,13.03417815,0,0,0,13.03,-0.33,13.03417815
22/12/2020 01:30,12.94,-0.65,12.95631506,0,0,0,12.94,-0.65,12.95631506,13.12,0.41,13.12640469,0,0,0,13.12,0.41,13.12640469
22/12/2020 02:00,12.67,-0.58,12.68326851,0,0,0,12.67,-0.58,12.68326851,12.78,0,12.78,0,0,0,12.78,0,12.78
22/12/2020 02:30,12.3,-0.47,12.3089764,0,0,0,12.3,-0.47,12.3089764,12.41,-0.35,12.41493455,0,0,0,12.41,-0.35,12.41493455
22/12/2020 03:00,12.01,-0.47,12.01919298,0,0,0,12.01,-0.47,12.01919298,12.16,0,12.16,0,0,0,12.16,0,12.16
22/12/2020 03:30,11.7,-0.78,11.72597118,0,0,0,11.7,-0.78,11.72597118,11.93,-0.33,11.93456325,0,0,0,11.93,-0.33,11.93456325
22/12/2020 04:00,11.61,1.97,11.77595007,0,0,0,11.61,1.97,11.77595007,11.49,-3.41,11.9853327,0,0,0,11.49,-3.41,11.9853327
22/12/2020 04:30,11.51,2.45,11.76786302,0,0,0,11.51,2.45,11.76786302,11.49,-2.55,11.76956244,0,0,0,11.49,-2.55,11.76956244
22/12/2020 05:00,11.34,0.36,11.34571285,0,0,0,11.34,0.36,11.34571285,11.57,-1.17,11.62900684,0,0,0,11.57,-1.17,11.62900684
22/12/2020 05:30,11.75,0.69,11.77024214,0,0,0,11.75,0.69,11.77024214,11.97,-1.03,12.01423323,0,0,0,11.97,-1.03,12.01423323
22/12/2020 06:00,12.6,0.96,12.63651851,0,0,0,12.6,0.96,12.63651851,12.69,-0.94,12.72476719,0,0,0,12.69,-0.94,12.72476719
22/12/2020 06:30,14.27,-1.64,14.36393052,0,0,0,14.27,-1.64,14.36393052,14.63,2.99,14.93241441,0,0,0,14.63,2.99,14.93241441
22/12/2020 07:00,16.18,2.2,16.32888239,0,0,0,16.18,2.2,16.32888239,16.43,2.76,16.66020708,0,0,0,16.43,2.76,16.66020708
22/12/2020 07:30,17.97,3.88,18.38410455,0,0,0,17.97,3.88,18.38410455,17.74,0.66,17.75227309,0,0,0,17.74,0.66,17.75227309
22/12/2020 08:00,19.29,3.52,19.60853131,0,0,0,19.29,3.52,19.60853131,19.38,1.57,19.44348991,0,0,0,19.38,1.57,19.44348991
22/12/2020 08:30,20.092,1.451,20.14432588,0.072,0.021,0.075,20.02,1.43,20.07100645,20.782,4.621,21.2895553,0.072,0.021,0.075,20.71,4.6,21.21471423
22/12/2020 09:00,20.29168,1.62924,20.35698161,0.27168,0.07924,0.283,20.02,1.55,20.07991285,20.63168,4.23924,21.06270105,0.27168,0.07924,0.283,20.36,4.16,20.78064484
22/12/2020 09:30,21.22872,2.33546,21.35680047,0.97872,0.28546,1.0195,20.25,2.05,20.35350093,21.58872,5.08546,22.17960177,0.97872,0.28546,1.0195,20.61,4.8,21.1615713
22/12/2020 10:00,20.75048,2.50014,20.90055311,2.16048,0.63014,2.2505,18.59,1.87,18.68381653,21.32048,5.33014,21.97665261,2.16048,0.63014,2.2505,19.16,4.7,19.72804096
22/12/2020 10:30,21.02184,2.89762,21.22060222,2.63184,0.76762,2.7415,18.39,2.13,18.51294142,21.43184,5.42762,22.10843334,2.63184,0.76762,2.7415,18.8,4.66,19.36893389
22/12/2020 11:00,21.05496,2.88978,21.25234502,2.60496,0.75978,2.7135,18.45,2.13,18.57254425,21.76496,5.48978,22.44662933,2.60496,0.75978,2.7135,19.16,4.73,19.73520965
22/12/2020 11:30,21.36032,2.91176,21.5578667,1.72032,0.50176,1.792,19.64,2.41,19.78731159,21.99032,4.76176,22.49996738,1.72032,0.50176,1.792,20.27,4.26,20.71281005
22/12/2020 12:00,21.50896,3.13928,21.7368452,1.36896,0.39928,1.426,20.14,2.74,20.32553074,21.69896,4.17928,22.09776564,1.36896,0.39928,1.426,20.33,3.78,20.67842596
22/12/2020 12:30,22.0176,3.2193,22.2517101,1.4376,0.4193,1.4975,20.58,2.8,20.76960279,22.0576,4.1093,22.43711355,1.4376,0.4193,1.4975,20.62,3.69,20.94756549
22/12/2020 13:00,21.7568,3.0149,21.96469823,1.2168,0.3549,1.2675,20.54,2.66,20.71152336,21.8768,3.8149,22.20693226,1.2168,0.3549,1.2675,20.66,3.46,20.94772541
22/12/2020 13:30,22.53128,3.29454,22.77087114,1.18128,0.34454,1.2305,21.35,2.95,21.55284204,22.29128,3.97454,22.64283843,1.18128,0.34454,1.2305,21.11,3.63,21.41982726
22/12/2020 14:00,22.79352,3.34436,23.03756276,0.80352,0.23436,0.837,21.99,3.11,22.20883158,22.49352,3.95436,22.83846328,0.80352,0.23436,0.837,21.69,3.72,22.00669216
22/12/2020 14:30,21.8916,2.9263,22.08631663,0.5016,0.1463,0.5225,21.39,2.78,21.56989801,21.6516,3.3563,21.91019243,0.5016,0.1463,0.5225,21.15,3.21,21.39220886
22/12/2020 15:00,22.09696,3.02828,22.3035002,0.33696,0.09828,0.351,21.76,2.93,21.95637721,21.81696,3.62828,22.1166037,0.33696,0.09828,0.351,21.48,3.53,21.76812578
22/12/2020 15:30,22.6244,2.8992,22.80940236,0.3744,0.1092,0.39,22.25,2.79,22.42424135,22.4044,3.6392,22.69803771,0.3744,0.1092,0.39,22.03,3.53,22.31102418
22/12/2020 16:00,22.66152,2.20586,22.7686255,0.19152,0.05586,0.1995,22.47,2.15,22.57262501,22.67152,3.98586,23.0192289,0.19152,0.05586,0.1995,22.48,3.93,22.82093995
22/12/2020 16:30,23.08,2.45,23.20967255,0,0,0,23.08,2.45,23.20967255,23.08,3.93,23.41220408,0,0,0,23.08,3.93,23.41220408
22/12/2020 17:00,24.18,2.7,24.33027743,0,0,0,24.18,2.7,24.33027743,24.16,4.08,24.50208154,0,0,0,24.16,4.08,24.50208154
22/12/2020 17:30,23.31,2.03,23.39822643,0,0,0,23.31,2.03,23.39822643,23.16,3.42,23.41115119,0,0,0,23.16,3.42,23.41115119
22/12/2020 18:00,22.3,1.2,22.33226366,0,0,0,22.3,1.2,22.33226366,22.17,2.77,22.34237678,0,0,0,22.17,2.77,22.34237678
22/12/2020 18:30,21.99,0.94,22.01008178,0,0,0,21.99,0.94,22.01008178,22.01,2.68,22.17256187,0,0,0,22.01,2.68,22.17256187
22/12/2020 19:00,21.05,0.47,21.05524638,0,0,0,21.05,0.47,21.05524638,21.38,2.79,21.56127315,0,0,0,21.38,2.79,21.56127315
22/12/2020 19:30,20.29,0.47,20.29544284,0,0,0,20.29,0.47,20.29544284,20.71,2.83,20.90246397,0,0,0,20.71,2.83,20.90246397
22/12/2020 20:00,19.86,0.41,19.86423167,0,0,0,19.86,0.41,19.86423167,20.28,2.75,20.46560285,0,0,0,20.28,2.75,20.46560285
22/12/2020 20:30,19.63,0.41,19.63428124,0,0,0,19.63,0.41,19.63428124,19.83,2.42,19.97711941,0,0,0,19.83,2.42,19.97711941
22/12/2020 21:00,18.76,0.41,18.76447974,0,0,0,18.76,0.41,18.76447974,18.84,1.7,18.91654302,0,0,0,18.84,1.7,18.91654302
22/12/2020 21:30,17.53,1.65,17.60748136,0,0,0,17.53,1.65,17.60748136,17.51,-0.2,17.51114217,0,0,0,17.51,-0.2,17.51114217
22/12/2020 22:00,17.02,2.21,17.16288146,0,0,0,17.02,2.21,17.16288146,16.55,-1.4,16.60910895,0,0,0,16.55,-1.4,16.60910895
22/12/2020 22:30,16.01,1.85,16.11653188,0,0,0,16.01,1.85,16.11653188,15.45,-1.87,15.56275683,0,0,0,15.45,-1.87,15.56275683
22/12/2020 23:00,14.48,-1.32,14.54004127,0,0,0,14.48,-1.32,14.54004127,14.7,0.86,14.72513497,0,0,0,14.7,0.86,14.72513497
22/12/2020 23:30,13.43,-1.76,13.54483296,0,0,0,13.43,-1.76,13.54483296,13.84,1.08,13.88207477,0,0,0,13.84,1.08,13.88207477
23/12/2020 00:00,12.86,-1.12,12.90867925,0,0,0,12.86,-1.12,12.90867925,13.07,0.25,13.07239075,0,0,0,13.07,0.25,13.07239075
23/12/2020 00:30,12.79,-1.37,12.86316446,0,0,0,12.79,-1.37,12.86316446,13.12,0.5,13.12952398,0,0,0,13.12,0.5,13.12952398
23/12/2020 01:00,13,0.46,13.00813592,0,0,0,13,0.46,13.00813592,12.95,-1.46,13.03204128,0,0,0,12.95,-1.46,13.03204128
23/12/2020 01:30,13.26,0.52,13.27019216,0,0,0,13.26,0.52,13.27019216,13.09,-1.38,13.16254155,0,0,0,13.09,-1.38,13.16254155
23/12/2020 02:00,12.66,0.38,12.66570172,0,0,0,12.66,0.38,12.66570172,12.76,-1.29,12.82504191,0,0,0,12.76,-1.29,12.82504191
23/12/2020 02:30,12.47,0.38,12.47578855,0,0,0,12.47,0.38,12.47578855,12.43,-1.54,12.52503493,0,0,0,12.43,-1.54,12.52503493
23/12/2020 03:00,12.21,0.38,12.21591175,0,0,0,12.21,0.38,12.21591175,12.16,-1.54,12.25712854,0,0,0,12.16,-1.54,12.25712854
23/12/2020 03:30,12.09,0.45,12.09837179,0,0,0,12.09,0.45,12.09837179,12.09,-1.43,12.17427616,0,0,0,12.09,-1.43,12.17427616
23/12/2020 04:00,11.93,0.37,11.93573626,0,0,0,11.93,0.37,11.93573626,11.85,-1.43,11.93597084,0,0,0,11.85,-1.43,11.93597084
23/12/2020 04:30,11.75,0.43,11.75786545,0,0,0,11.75,0.43,11.75786545,11.69,-1.43,11.77713887,0,0,0,11.69,-1.43,11.77713887
23/12/2020 05:00,11.75,0,11.75,0,0,0,11.75,0,11.75,11.69,-1.37,11.77000425,0,0,0,11.69,-1.37,11.77000425
23/12/2020 05:30,12.03,0.46,12.03879147,0,0,0,12.03,0.46,12.03879147,11.97,-1.22,12.03201147,0,0,0,11.97,-1.22,12.03201147
23/12/2020 06:00,12.27,0.43,12.27753233,0,0,0,12.27,0.43,12.27753233,12.22,-1.16,12.27493381,0,0,0,12.22,-1.16,12.27493381
23/12/2020 06:30,13.38,0.57,13.39213575,0,0,0,13.38,0.57,13.39213575,13.34,-0.95,13.37378406,0,0,0,13.34,-0.95,13.37378406
23/12/2020 07:00,15.34,0.29,15.34274095,0,0,0,15.34,0.29,15.34274095,15.49,2.34,15.66574926,0,0,0,15.49,2.34,15.66574926
23/12/2020 07:30,17.39,3.03,17.65199705,0,0,0,17.39,3.03,17.65199705,16.78,-0.91,16.80465709,0,0,0,16.78,-0.91,16.80465709
23/12/2020 08:00,18.62,2.75,18.82197917,0,0,0,18.62,2.75,18.82197917,18.42,3.77,18.80184299,0,0,0,18.42,3.77,18.80184299
23/12/2020 08:30,19.58,0.94,19.60255085,0,0,0,19.58,0.94,19.60255085,20.02,4.28,20.47239116,0,0,0,20.02,4.28,20.47239116
23/12/2020 09:00,20.4648,0.5014,20.47094138,0.0048,0.0014,0.005,20.46,0.5,20.46610857,20.4948,4.1114,20.90312027,0.0048,0.0014,0.005,20.49,4.11,20.89813867
23/12/2020 09:30,21.42648,0.71314,21.43834448,0.21648,0.06314,0.2255,21.21,0.65,21.21995759,21.29648,4.43314,21.75299498,0.21648,0.06314,0.2255,21.08,4.37,21.52819779
23/12/2020 10:00,21.52616,0.59888,21.53448912,0.23616,0.06888,0.246,21.29,0.53,21.29659597,21.51616,4.89888,22.06681142,0.23616,0.06888,0.246,21.28,4.83,21.82125798
23/12/2020 10:30,22.03536,0.48448,22.04068536,0.25536,0.07448,0.266,21.78,0.41,21.7838587,22.06536,5.21448,22.67313198,0.25536,0.07448,0.266,21.81,5.14,22.40749205
23/12/2020 11:00,22.1668,0.5949,22.17478136,0.2568,0.0749,0.2675,21.91,0.52,21.91616983,22.2368,5.2149,22.84010631,0.2568,0.0749,0.2675,21.98,5.14,22.57299271
23/12/2020 11:30,22.30056,0.52308,22.30669382,0.25056,0.07308,0.261,22.05,0.45,22.05459136,22.33056,5.21308,22.93098587,0.25056,0.07308,0.261,22.08,5.14,22.67037715
23/12/2020 12:00,22.62664,0.51902,22.63259197,0.23664,0.06902,0.2465,22.39,0.45,22.39452165,22.63664,5.20902,23.22824487,0.23664,0.06902,0.2465,22.4,5.14,22.9821583
23/12/2020 12:30,22.64104,-0.11678,22.64134117,0.25104,0.07322,0.2615,22.39,-0.19,22.39080615,22.60104,5.15322,23.18108465,0.25104,0.07322,0.2615,22.35,5.08,22.92005454
23/12/2020 13:00,22.7728,0.5254,22.77886005,0.2928,0.0854,0.305,22.48,0.44,22.48430564,22.7628,5.2654,23.3638503,0.2928,0.0854,0.305,22.47,5.18,23.05934301
23/12/2020 13:30,22.55408,-0.23006,22.55525332,0.27408,0.07994,0.2855,22.28,-0.31,22.28215654,22.61408,5.25994,23.21774285,0.27408,0.07994,0.2855,22.34,5.18,22.9326841
23/12/2020 14:00,22.25576,1.56168,22.31048403,0.24576,0.07168,0.256,22.01,1.49,22.06037624,21.96576,3.36168,22.22150996,0.24576,0.07168,0.256,21.72,3.29,21.96776047
23/12/2020 14:30,21.9068,2.5849,22.0587759,0.2568,0.0749,0.2675,21.65,2.51,21.79501319,21.5768,2.0949,21.67825879,0.2568,0.0749,0.2675,21.32,2.02,21.41548038
23/12/2020 15:00,21.9556,3.0158,22.16175582,0.2256,0.0658,0.235,21.73,2.95,21.9293274,21.5056,1.4358,21.55347659,0.2256,0.0658,0.235,21.28,1.37,21.32405449
23/12/2020 15:30,21.25096,0.76778,21.26482511,0.06096,0.01778,0.0635,21.19,0.75,21.20326862,21.48096,3.37778,21.74490838,0.06096,0.01778,0.0635,21.42,3.36,21.68192796
23/12/2020 16:00,21.93,0.59,21.93793518,0,0,0,21.93,0.59,21.93793518,21.73,3.82,22.06321146,0,0,0,21.73,3.82,22.06321146
23/12/2020 16:30,22.03,3.1,22.2470425,0,0,0,22.03,3.1,22.2470425,21.81,3.64,22.11166434,0,0,0,21.81,3.64,22.11166434
23/12/2020 17:00,22.18,-0.57,22.18732296,0,0,0,22.18,-0.57,22.18732296,22.55,4.49,22.99266405,0,0,0,22.55,4.49,22.99266405
23/12/2020 17:30,22.24,-0.57,22.24730321,0,0,0,22.24,-0.57,22.24730321,22.6,4.26,22.99799122,0,0,0,22.6,4.26,22.99799122
23/12/2020 18:00,22.08,-0.53,22.08636004,0,0,0,22.08,-0.53,22.08636004,22.52,4.36,22.93817778,0,0,0,22.52,4.36,22.93817778
23/12/2020 18:30,21.85,1.46,21.89872371,0,0,0,21.85,1.46,21.89872371,21.86,1.76,21.93073642,0,0,0,21.86,1.76,21.93073642
23/12/2020 19:00,21.25,2.02,21.3457935,0,0,0,21.25,2.02,21.3457935,21,0.59,21.00828646,0,0,0,21,0.59,21.00828646
23/12/2020 19:30,20.35,2.02,20.45000978,0,0,0,20.35,2.02,20.45000978,20,-2.1,20.10994779,0,0,0,20,-2.1,20.10994779
