Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
23/12/2020 20:00,19.3,3.16,19.55698341,0,0,0,19.3,3.16,19.55698341,18.87,-2.33,19.01330587,0,0,0,18.87,-2.33,19.01330587
23/12/2020 20:30,18.9,2.89,19.11967834,0,0,0,18.9,2.89,19.11967834,18.51,-2.37,18.66110929,0,0,0,18.51,-2.37,18.66110929
23/12/2020 21:00,18.21,2.85,18.43167383,0,0,0,18.21,2.85,18.43167383,17.75,-2.67,17.94969081,0,0,0,17.75,-2.67,17.94969081
23/12/2020 21:30,17.22,1.19,17.26106891,0,0,0,17.22,1.19,17.26106891,17.16,-1.99,17.27500217,0,0,0,17.16,-1.99,17.27500217
23/12/2020 22:00,16.12,-0.9,16.14510452,0,0,0,16.12,-0.9,16.14510452,16.36,-0.35,16.36374346,0,0,0,16.36,-0.35,16.36374346
23/12/2020 22:30,15.03,-1.14,15.07317153,0,0,0,15.03,-1.14,15.07317153,15.38,-0.39,15.38494394,0,0,0,15.38,-0.39,15.38494394
23/12/2020 23:00,14.26,-1.14,14.30549545,0,0,0,14.26,-1.14,14.30549545,14.57,-0.54,14.58000343,0,0,0,14.57,-0.54,14.58000343
23/12/2020 23:30,13.33,-1.51,13.41525251,0,0,0,13.33,-1.51,13.41525251,13.73,-0.44,13.73704845,0,0,0,13.73,-0.44,13.73704845
24/12/2020 00:00,12.46,-2.66,12.74076921,0,0,0,12.46,-2.66,12.74076921,12.9,0.55,12.91171948,0,0,0,12.9,0.55,12.91171948
24/12/2020 00:30,12.53,-2.59,12.79488179,0,0,0,12.53,-2.59,12.79488179,12.96,0.55,12.97166527,0,0,0,12.96,0.55,12.97166527
24/12/2020 01:00,12.74,-2.67,13.01677764,0,0,0,12.74,-2.67,13.01677764,13.24,0.73,13.26010935,0,0,0,13.24,0.73,13.26010935
24/12/2020 01:30,12.74,-1.99,12.89448332,0,0,0,12.74,-1.99,12.89448332,13.06,-0.32,13.06391978,0,0,0,13.06,-0.32,13.06391978
24/12/2020 02:00,12.54,-0.42,12.54703152,0,0,0,12.54,-0.42,12.54703152,12.52,-1.89,12.66185216,0,0,0,12.52,-1.89,12.66185216
24/12/2020 02:30,12.17,-0.42,12.17724517,0,0,0,12.17,-0.42,12.17724517,12.14,-2.02,12.30690863,0,0,0,12.14,-2.02,12.30690863
24/12/2020 03:00,11.61,-1.73,11.73818555,0,0,0,11.61,-1.73,11.73818555,11.74,-1.55,11.84187907,0,0,0,11.74,-1.55,11.84187907
24/12/2020 03:30,11.22,-3.17,11.65921524,0,0,0,11.22,-3.17,11.65921524,11.78,0.53,11.79191672,0,0,0,11.78,0.53,11.79191672
24/12/2020 04:00,11.26,-2.86,11.61753847,0,0,0,11.26,-2.86,11.61753847,11.74,0.41,11.7471571,0,0,0,11.74,0.41,11.7471571
24/12/2020 04:30,11.37,-2.69,11.68387778,0,0,0,11.37,-2.69,11.68387778,11.8,0.41,11.80712073,0,0,0,11.8,0.41,11.80712073
24/12/2020 05:00,11.32,-2.69,11.63522668,0,0,0,11.32,-2.69,11.63522668,11.8,0.41,11.80712073,0,0,0,11.8,0.41,11.80712073
24/12/2020 05:30,11.81,-1.04,11.85570327,0,0,0,11.81,-1.04,11.85570327,11.74,-2.34,11.97093146,0,0,0,11.74,-2.34,11.97093146
24/12/2020 06:00,12.04,-0.67,12.05862762,0,0,0,12.04,-0.67,12.05862762,12.05,-1.68,12.1665484,0,0,0,12.05,-1.68,12.1665484
24/12/2020 06:30,12.98,-2.14,13.1552271,0,0,0,12.98,-2.14,13.1552271,13.27,0.36,13.2748823,0,0,0,13.27,0.36,13.2748823
24/12/2020 07:00,13.71,-1.88,13.83829831,0,0,0,13.71,-1.88,13.83829831,13.98,0.51,13.98929948,0,0,0,13.98,0.51,13.98929948
24/12/2020 07:30,14.93,-1.58,15.01337071,0,0,0,14.93,-1.58,15.01337071,15.06,0.58,15.07116452,0,0,0,15.06,0.58,15.07116452
24/12/2020 08:00,15.99,0.83,16.0115271,0,0,0,15.99,0.83,16.0115271,15.75,-1.21,15.79641098,0,0,0,15.75,-1.21,15.79641098
24/12/2020 08:30,17.23144,3.55542,17.59441775,0.12144,0.03542,0.1265,17.11,3.52,17.46832848,16.60144,-3.23458,16.91361339,0.12144,0.03542,0.1265,16.48,-3.27,16.80128864
24/12/2020 09:00,18.30744,2.79592,18.51970648,0.39744,0.11592,0.414,17.91,2.68,18.10940363,17.92744,-1.30408,17.97480819,0.39744,0.11592,0.414,17.53,-1.42,17.5874188
24/12/2020 09:30,18.89632,3.10726,19.15009071,1.15632,0.33726,1.2045,17.74,2.77,17.95495753,18.39632,-0.64274,18.40754476,1.15632,0.33726,1.2045,17.24,-0.98,17.26783136
24/12/2020 10:00,18.71992,1.67456,18.79466829,1.72992,0.50456,1.802,16.99,1.17,17.03023781,18.57992,0.63456,18.59075291,1.72992,0.50456,1.802,16.85,0.13,16.85050148
24/12/2020 10:30,18.6396,0.2728,18.64159618,2.6496,0.7728,2.76,15.99,-0.5,15.99781548,18.8996,2.6328,19.08209936,2.6496,0.7728,2.76,16.25,1.86,16.35610284
24/12/2020 11:00,18.4864,0.7852,18.50306796,4.4064,1.2852,4.59,14.08,-0.5,14.08887504,18.8064,3.3152,19.09636698,4.4064,1.2852,4.59,14.4,2.03,14.54238289
24/12/2020 11:30,18.4928,0.5304,18.50040475,3.5328,1.0304,3.68,14.96,-0.5,14.96835328,18.7828,2.9704,19.01622602,3.5328,1.0304,3.68,15.25,1.94,15.37290148
24/12/2020 12:00,18.62808,0.79444,18.64501272,3.47808,1.01444,3.623,15.15,-0.22,15.15159728,18.72808,2.67444,18.91807627,3.47808,1.01444,3.623,15.25,1.66,15.34008149
24/12/2020 12:30,18.86544,1.43242,18.91974243,3.02544,0.88242,3.1515,15.84,0.55,15.84954573,18.69544,1.79242,18.78116733,3.02544,0.88242,3.1515,15.67,0.91,15.69640086
24/12/2020 13:00,19.34152,0.72836,19.35522938,1.09152,0.31836,1.137,18.25,0.41,18.2546049,19.15152,1.26836,19.19347429,1.09152,0.31836,1.137,18.06,0.95,18.0849689
24/12/2020 13:30,19.14824,1.01532,19.17513937,1.93824,0.56532,2.019,17.21,0.45,17.2158822,19.07824,1.58532,19.14399334,1.93824,0.56532,2.019,17.14,1.02,17.17032324
24/12/2020 14:00,18.54944,1.11942,18.58318663,3.04944,0.88942,3.1765,15.5,0.23,15.50170636,18.39944,1.61942,18.47056884,3.04944,0.88942,3.1765,15.35,0.73,15.3673485
24/12/2020 14:30,18.15664,1.11902,18.19109073,2.39664,0.69902,2.4965,15.76,0.42,15.76559545,17.98664,1.26902,18.03135132,2.39664,0.69902,2.4965,15.59,0.57,15.60041666
24/12/2020 15:00,17.96176,-0.21282,17.96302076,0.88176,0.25718,0.9185,17.08,-0.47,17.0864654,17.77176,0.70718,17.78582461,0.88176,0.25718,0.9185,16.89,0.45,16.89599361
24/12/2020 15:30,18.05888,-0.44366,18.06432897,0.39888,0.11634,0.4155,17.66,-0.56,17.66887659,17.85888,0.56634,17.86785762,0.39888,0.11634,0.4155,17.46,0.45,17.46579801
24/12/2020 16:00,18.35424,-0.44168,18.35955357,0.23424,0.06832,0.244,18.12,-0.51,18.12717573,18.14424,0.47832,18.15054366,0.23424,0.06832,0.244,17.91,0.41,17.91469229
24/12/2020 16:30,18.8792,0.6356,18.88989624,0.0192,0.0056,0.02,18.86,0.63,18.87051934,18.7192,-0.8444,18.73823524,0.0192,0.0056,0.02,18.7,-0.85,18.71930821
24/12/2020 17:00,19.95,1.5,20.0063115,0,0,0,19.95,1.5,20.0063115,19.65,-1.03,19.67697639,0,0,0,19.65,-1.03,19.67697639
24/12/2020 17:30,20.32,1.6,20.38289479,0,0,0,20.32,1.6,20.38289479,20.08,-0.93,20.10152482,0,0,0,20.08,-0.93,20.10152482
24/12/2020 18:00,20.09,1.54,20.14893794,0,0,0,20.09,1.54,20.14893794,19.89,-0.89,19.90990206,0,0,0,19.89,-0.89,19.90990206
24/12/2020 18:30,19.49,1.32,19.5346487,0,0,0,19.49,1.32,19.5346487,19.32,-1.11,19.35186038,0,0,0,19.32,-1.11,19.35186038
24/12/2020 19:00,19.11,1.26,19.15149341,0,0,0,19.11,1.26,19.15149341,18.9,-1.36,18.94886804,0,0,0,18.9,-1.36,18.94886804
24/12/2020 19:30,18.49,1.52,18.55237182,0,0,0,18.49,1.52,18.55237182,18.05,-1.89,18.14868039,0,0,0,18.05,-1.89,18.14868039
24/12/2020 20:00,17.59,-0.17,17.59082147,0,0,0,17.59,-0.17,17.59082147,17.54,-0.82,17.55915716,0,0,0,17.54,-0.82,17.55915716
24/12/2020 20:30,17.02,-2.15,17.15525867,0,0,0,17.02,-2.15,17.15525867,17.38,0.86,17.40126432,0,0,0,17.38,0.86,17.40126432
24/12/2020 21:00,16.39,-2.35,16.55761456,0,0,0,16.39,-2.35,16.55761456,16.77,0.75,16.78676264,0,0,0,16.77,0.75,16.78676264
24/12/2020 21:30,15.59,-2.2,15.74446252,0,0,0,15.59,-2.2,15.74446252,15.95,0.19,15.95113162,0,0,0,15.95,0.19,15.95113162
24/12/2020 22:00,14.98,-0.34,14.98385798,0,0,0,14.98,-0.34,14.98385798,15.05,-2.22,15.21285312,0,0,0,15.05,-2.22,15.21285312
24/12/2020 22:30,14.02,-1.7,14.12269096,0,0,0,14.02,-1.7,14.12269096,14.47,-0.8,14.49209785,0,0,0,14.47,-0.8,14.49209785
24/12/2020 23:00,13.35,-2.09,13.51260893,0,0,0,13.35,-2.09,13.51260893,13.6,-0.76,13.62121874,0,0,0,13.6,-0.76,13.62121874
24/12/2020 23:30,12.4,-2.41,12.63202676,0,0,0,12.4,-2.41,12.63202676,12.77,-0.6,12.78408777,0,0,0,12.77,-0.6,12.78408777
25/12/2020 00:00,11.82,-2.32,12.04553029,0,0,0,11.82,-2.32,12.04553029,12.14,-0.85,12.16972062,0,0,0,12.14,-0.85,12.16972062
25/12/2020 00:30,11.6,-2.53,11.87269557,0,0,0,11.6,-2.53,11.87269557,11.99,-0.74,12.01281399,0,0,0,11.99,-0.74,12.01281399
25/12/2020 01:00,11.65,-2.47,11.90896301,0,0,0,11.65,-2.47,11.90896301,11.99,-0.74,12.01281399,0,0,0,11.99,-0.74,12.01281399
25/12/2020 01:30,11.73,-2.56,12.00610261,0,0,0,11.73,-2.56,12.00610261,12.1,-0.74,12.12260698,0,0,0,12.1,-0.74,12.12260698
25/12/2020 02:00,11.55,-2.56,11.83030431,0,0,0,11.55,-2.56,11.83030431,11.92,-0.78,11.94549287,0,0,0,11.92,-0.78,11.94549287
25/12/2020 02:30,11.37,-2.79,11.70730541,0,0,0,11.37,-2.79,11.70730541,11.76,-1.18,11.81905242,0,0,0,11.76,-1.18,11.81905242
25/12/2020 03:00,11.27,0,11.27,0,0,0,11.27,0,11.27,11.17,-3.46,11.69360937,0,0,0,11.17,-3.46,11.69360937
25/12/2020 03:30,11.27,0,11.27,0,0,0,11.27,0,11.27,11.13,-3.51,11.67034704,0,0,0,11.13,-3.51,11.67034704
25/12/2020 04:00,11.03,-0.46,11.03958785,0,0,0,11.03,-0.46,11.03958785,10.9,-3.61,11.48225152,0,0,0,10.9,-3.61,11.48225152
25/12/2020 04:30,10.91,0,10.91,0,0,0,10.91,0,10.91,10.78,-3.61,11.36839918,0,0,0,10.78,-3.61,11.36839918
25/12/2020 05:00,10.8,0,10.8,0,0,0,10.8,0,10.8,10.65,-3.65,11.25810819,0,0,0,10.65,-3.65,11.25810819
25/12/2020 05:30,10.91,0.5,10.92145137,0,0,0,10.91,0.5,10.92145137,10.78,-3.61,11.36839918,0,0,0,10.78,-3.61,11.36839918
25/12/2020 06:00,11.14,0.41,11.14754233,0,0,0,11.14,0.41,11.14754233,11,-3.49,11.54036828,0,0,0,11,-3.49,11.54036828
25/12/2020 06:30,11.8,0.41,11.80712073,0,0,0,11.8,0.41,11.80712073,11.62,-3.4,12.10720447,0,0,0,11.62,-3.4,12.10720447
25/12/2020 07:00,12.52,0.44,12.52772924,0,0,0,12.52,0.44,12.52772924,12.18,-3.22,12.59844435,0,0,0,12.18,-3.22,12.59844435
25/12/2020 07:30,13.43,0.44,13.43720581,0,0,0,13.43,0.44,13.43720581,13.03,-2.92,13.35317565,0,0,0,13.03,-2.92,13.35317565
25/12/2020 08:00,13.98,-1.95,14.11534272,0,0,0,13.98,-1.95,14.11534272,14.37,-0.72,14.38802627,0,0,0,14.37,-0.72,14.38802627
25/12/2020 08:30,15.06368,-1.68476,15.15760111,0.22368,0.06524,0.233,14.84,-1.75,14.94282771,15.30368,-0.35476,15.30779136,0.22368,0.06524,0.233,15.08,-0.42,15.08584767
25/12/2020 09:00,16.10176,0.04968,16.10183664,0.58176,0.16968,0.606,15.52,-0.12,15.52046391,15.91176,-2.50032,16.10700799,0.58176,0.16968,0.606,15.33,-2.67,15.56077762
25/12/2020 09:30,16.87192,2.35306,17.03521576,1.62192,0.47306,1.6895,15.25,1.88,15.365445,16.27192,-2.32694,16.43745814,1.62192,0.47306,1.6895,14.65,-2.8,14.91517683
25/12/2020 10:00,17.03512,2.46316,17.21227674,2.68512,0.78316,2.797,14.35,1.68,14.44800678,16.57512,-1.62684,16.65476543,2.68512,0.78316,2.797,13.89,-2.41,14.09752461
25/12/2020 10:30,17.2732,2.6176,17.47041121,3.0432,0.8876,3.17,14.23,1.73,14.3347759,16.9332,-1.3724,16.98872403,3.0432,0.8876,3.17,13.89,-2.26,14.07265789
25/12/2020 11:00,17.66848,2.71414,17.87573052,3.16848,0.92414,3.3005,14.5,1.79,14.61006845,17.33848,-1.21586,17.38105878,3.16848,0.92414,3.3005,14.17,-2.14,14.33068386
25/12/2020 11:30,17.87416,2.97788,18.12052331,4.24416,1.23788,4.421,13.63,1.74,13.74061498,17.67416,-0.44212,17.67968896,4.24416,1.23788,4.421,13.43,-1.68,13.5346703
25/12/2020 12:00,18.38384,2.89362,18.6101749,4.26384,1.24362,4.4415,14.12,1.65,14.21607892,18.18384,-0.03638,18.18387639,4.26384,1.24362,4.4415,13.92,-1.28,13.97872669
25/12/2020 12:30,19.40096,0.64028,19.41152254,4.56096,1.33028,4.751,14.84,-0.69,14.85603244,19.41096,2.81028,19.61333836,4.56096,1.33028,4.751,14.85,1.48,14.92356861
25/12/2020 13:00,19.69248,1.11614,19.7240852,5.23248,1.52614,5.4505,14.46,-0.41,14.46581142,19.55248,2.96614,19.77618418,5.23248,1.52614,5.4505,14.32,1.44,14.39222012
25/12/2020 13:30,19.74312,0.81466,19.7599205,4.71312,1.37466,4.9095,15.03,-0.56,15.04042885,19.54312,2.86466,19.75195728,4.71312,1.37466,4.9095,14.83,1.49,14.9046637
25/12/2020 14:00,19.48088,1.05734,19.50955288,3.59088,1.04734,3.7405,15.89,0.01,15.89000315,19.11088,1.61734,19.17919506,3.59088,1.04734,3.7405,15.52,0.57,15.53046361
25/12/2020 14:30,18.52456,1.52508,18.58723197,2.79456,0.81508,2.911,15.73,0.71,15.74601537,18.11456,-0.10492,18.11486385,2.79456,0.81508,2.911,15.32,-0.92,15.34759916
25/12/2020 15:00,17.98408,0.91244,18.00721189,1.17408,0.34244,1.223,16.81,0.57,16.81966111,17.41408,-1.18756,17.45452609,1.17408,0.34244,1.223,16.24,-1.53,16.31191282
25/12/2020 15:30,17.74432,0.67876,17.7572973,0.54432,0.15876,0.567,17.2,0.52,17.20785867,17.28432,-1.15124,17.32261734,0.54432,0.15876,0.567,16.74,-1.31,16.79117923
25/12/2020 16:00,17.64232,0.47776,17.64878777,0.23232,0.06776,0.242,17.41,0.41,17.41482702,17.16232,-1.38224,17.2178923,0.23232,0.06776,0.242,16.93,-1.45,16.99198046
25/12/2020 16:30,17.64408,0.59994,17.65427674,0.03408,0.00994,0.0355,17.61,0.59,17.61988082,16.99408,-1.69006,17.0779114,0.03408,0.00994,0.0355,16.96,-1.7,17.04498753
25/12/2020 17:00,17.45,0.45,17.45580133,0,0,0,17.45,0.45,17.45580133,16.96,-1.42,17.01934194,0,0,0,16.96,-1.42,17.01934194
25/12/2020 17:30,16.98,0,16.98,0,0,0,16.98,0,16.98,16.55,-1.42,16.61080672,0,0,0,16.55,-1.42,16.61080672
25/12/2020 18:00,16.7,0,16.7,0,0,0,16.7,0,16.7,16.2,-1.7,16.28895331,0,0,0,16.2,-1.7,16.28895331
25/12/2020 18:30,16.34,0,16.34,0,0,0,16.34,0,16.34,15.92,-1.64,16.00424944,0,0,0,15.92,-1.64,16.00424944
25/12/2020 19:00,16,-0.53,16.00877572,0,0,0,16,-0.53,16.00877572,15.61,-1.53,15.68480156,0,0,0,15.61,-1.53,15.68480156
25/12/2020 19:30,15.37,-0.69,15.38548017,0,0,0,15.37,-0.69,15.38548017,15.2,-1.47,15.2709168,0,0,0,15.2,-1.47,15.2709168
25/12/2020 20:00,15.11,-0.58,15.1211276,0,0,0,15.11,-0.58,15.1211276,14.83,-1.63,14.91930964,0,0,0,14.83,-1.63,14.91930964
25/12/2020 20:30,15.06,-1.56,15.14058123,0,0,0,15.06,-1.56,15.14058123,14.95,-0.77,14.9698163,0,0,0,14.95,-0.77,14.9698163
25/12/2020 21:00,14.49,-3.17,14.83270036,0,0,0,14.49,-3.17,14.83270036,14.75,0.58,14.76139899,0,0,0,14.75,0.58,14.76139899
25/12/2020 21:30,14.17,-3.07,14.49875167,0,0,0,14.17,-3.07,14.49875167,14.38,0.25,14.38217299,0,0,0,14.38,0.25,14.38217299
25/12/2020 22:00,13.71,-1,13.74642135,0,0,0,13.71,-1,13.74642135,13.65,-2.22,13.82934923,0,0,0,13.65,-2.22,13.82934923
25/12/2020 22:30,13.32,-1.04,13.36053891,0,0,0,13.32,-1.04,13.36053891,13.22,-2.61,13.47518089,0,0,0,13.22,-2.61,13.47518089
25/12/2020 23:00,12.68,-2.43,12.91074359,0,0,0,12.68,-2.43,12.91074359,12.93,-0.94,12.96412357,0,0,0,12.93,-0.94,12.96412357
25/12/2020 23:30,11.78,-2.55,12.05283784,0,0,0,11.78,-2.55,12.05283784,12.06,-1.02,12.10305746,0,0,0,12.06,-1.02,12.10305746
26/12/2020 00:00,11.14,-2.81,11.48893816,0,0,0,11.14,-2.81,11.48893816,11.52,-0.87,11.55280485,0,0,0,11.52,-0.87,11.55280485
26/12/2020 00:30,11.06,-2.81,11.41138467,0,0,0,11.06,-2.81,11.41138467,11.43,-0.92,11.4669656,0,0,0,11.43,-0.92,11.4669656
26/12/2020 01:00,11.29,-3.12,11.71317634,0,0,0,11.29,-3.12,11.71317634,11.52,-0.49,11.5304163,0,0,0,11.52,-0.49,11.5304163
26/12/2020 01:30,11.39,-3.3,11.85841895,0,0,0,11.39,-3.3,11.85841895,11.66,-0.44,11.66829893,0,0,0,11.66,-0.44,11.66829893
26/12/2020 02:00,11.12,-3.5,11.65780425,0,0,0,11.12,-3.5,11.65780425,11.39,0.47,11.39969298,0,0,0,11.39,0.47,11.39969298
26/12/2020 02:30,10.54,-4.55,11.48016115,0,0,0,10.54,-4.55,11.48016115,11.14,0.8,11.16868837,0,0,0,11.14,0.8,11.16868837
26/12/2020 03:00,10.33,-2.94,10.74022812,0,0,0,10.33,-2.94,10.74022812,10.62,-1.05,10.67178054,0,0,0,10.62,-1.05,10.67178054
26/12/2020 03:30,10.18,-2.37,10.45223899,0,0,0,10.18,-2.37,10.45223899,10.43,-1.63,10.55659983,0,0,0,10.43,-1.63,10.55659983
26/12/2020 04:00,9.92,-3.57,10.54283169,0,0,0,9.92,-3.57,10.54283169,10.43,-0.45,10.43970306,0,0,0,10.43,-0.45,10.43970306
26/12/2020 04:30,9.75,-3.65,10.41081169,0,0,0,9.75,-3.65,10.41081169,10.34,-0.41,10.34812543,0,0,0,10.34,-0.41,10.34812543
26/12/2020 05:00,9.63,-3.5,10.24631153,0,0,0,9.63,-3.5,10.24631153,10.16,-0.45,10.16996067,0,0,0,10.16,-0.45,10.16996067
26/12/2020 05:30,9.71,-3.28,10.24902434,0,0,0,9.71,-3.28,10.24902434,10.01,-0.57,10.02621564,0,0,0,10.01,-0.57,10.02621564
26/12/2020 06:00,9.91,-3.24,10.42620257,0,0,0,9.91,-3.24,10.42620257,10.19,-0.41,10.19824495,0,0,0,10.19,-0.41,10.19824495
26/12/2020 06:30,10.38,-3.19,10.85912059,0,0,0,10.38,-3.19,10.85912059,10.66,-0.41,10.6678817,0,0,0,10.66,-0.41,10.6678817
26/12/2020 07:00,10.64,-3.23,11.11946492,0,0,0,10.64,-3.23,11.11946492,10.95,0.39,10.956943,0,0,0,10.95,0.39,10.956943
26/12/2020 07:30,11.06,-3.16,11.50257363,0,0,0,11.06,-3.16,11.50257363,11.39,0.39,11.39667495,0,0,0,11.39,0.39,11.39667495
26/12/2020 08:00,11.59,-2.92,11.95217553,0,0,0,11.59,-2.92,11.95217553,11.85,0.1,11.85042193,0,0,0,11.85,0.1,11.85042193
26/12/2020 08:30,12.09496,-1.91272,12.24526664,0.02496,0.00728,0.026,12.07,-1.92,12.22175519,12.25496,-1.49272,12.34553594,0.02496,0.00728,0.026,12.23,-1.5,12.32164356
26/12/2020 09:00,12.9748,-2.4611,13.20615191,0.3048,0.0889,0.3175,12.67,-2.55,12.92406283,13.1048,0.0889,13.10510154,0.3048,0.0889,0.3175,12.8,0,12.8
26/12/2020 09:30,13.7476,-1.3707,13.81576361,0.7176,0.2093,0.7475,13.03,-1.58,13.12544475,13.7776,-0.7007,13.79540656,0.7176,0.2093,0.7475,13.06,-0.91,13.09166529
26/12/2020 10:00,14.1652,-0.7964,14.18757005,1.0752,0.3136,1.12,13.09,-1.11,13.13697834,14.1852,-0.5964,14.19773193,1.0752,0.3136,1.12,13.11,-0.91,13.14154481
26/12/2020 10:30,15.00216,-1.75812,15.10482673,0.93216,0.27188,0.971,14.07,-2.03,14.21568852,14.74216,-0.96812,14.7739141,0.93216,0.27188,0.971,13.81,-1.24,13.86555805
26/12/2020 11:00,15.30448,-0.18786,15.30563293,0.86448,0.25214,0.9005,14.44,-0.44,14.44670205,15.05448,-1.02786,15.0895283,0.86448,0.25214,0.9005,14.19,-1.28,14.24761384
26/12/2020 11:30,15.8044,0.7242,15.82098369,0.7344,0.2142,0.765,15.07,0.51,15.07862726,15.4644,-1.1258,15.50532467,0.7344,0.2142,0.765,14.73,-1.34,14.79082486
26/12/2020 12:00,16.05736,0.28798,16.05994217,0.98736,0.28798,1.0285,15.07,0,15.07,15.74736,-0.88202,15.77204192,0.98736,0.28798,1.0285,14.76,-1.17,14.80629934
26/12/2020 12:30,16.50704,0.32872,16.51031273,1.12704,0.32872,1.174,15.38,0,15.38,16.21704,-0.78128,16.23584876,1.12704,0.32872,1.174,15.09,-1.11,15.13076997
26/12/2020 13:00,16.33328,-0.09196,16.33353888,0.95328,0.27804,0.993,15.38,-0.37,15.38444994,15.99328,-0.80196,16.01337394,0.95328,0.27804,0.993,15.04,-1.08,15.07872674
26/12/2020 13:30,16.44496,0.18228,16.44597019,0.62496,0.18228,0.651,15.82,0,15.82,16.19496,-0.89772,16.21982215,0.62496,0.18228,0.651,15.57,-1.08,15.6074117
26/12/2020 14:00,16.46064,0.14602,16.46128765,0.50064,0.14602,0.5215,15.96,0,15.96,16.07064,-1.01398,16.10259685,0.50064,0.14602,0.5215,15.57,-1.16,15.61315151
26/12/2020 14:30,15.8744,-0.2633,15.87658346,0.4344,0.1267,0.4525,15.44,-0.39,15.44492473,15.5944,-1.1433,15.63625423,0.4344,0.1267,0.4525,15.16,-1.27,15.21310291
26/12/2020 15:00,15.87424,-0.28668,15.87682843,0.35424,0.10332,0.369,15.52,-0.39,15.52489936,15.62424,-1.09668,15.66268121,0.35424,0.10332,0.369,15.27,-1.2,15.3170787
26/12/2020 15:30,16.16688,-0.30716,16.16979765,0.14688,0.04284,0.153,16.02,-0.35,16.02382289,15.85688,-1.21716,15.90352545,0.14688,0.04284,0.153,15.71,-1.26,15.76044733
26/12/2020 16:00,16.43,0,16.43,0,0,0,16.43,0,16.43,16.09,-1.26,16.13925959,0,0,0,16.09,-1.26,16.13925959
26/12/2020 16:30,16.91,-0.47,16.91653038,0,0,0,16.91,-0.47,16.91653038,16.68,-0.87,16.70267344,0,0,0,16.68,-0.87,16.70267344
26/12/2020 17:00,17.1,-0.41,17.1049145,0,0,0,17.1,-0.41,17.1049145,17.08,-0.67,17.09313605,0,0,0,17.08,-0.67,17.09313605
26/12/2020 17:30,17.6,-0.36,17.60368143,0,0,0,17.6,-0.36,17.60368143,17.55,-0.51,17.55740869,0,0,0,17.55,-0.51,17.55740869
26/12/2020 18:00,17.55,0.38,17.55411348,0,0,0,17.55,0.38,17.55411348,17.45,-0.85,17.47068974,0,0,0,17.45,-0.85,17.47068974
26/12/2020 18:30,17.1,2.41,17.26899244,0,0,0,17.1,2.41,17.26899244,16.85,-3.71,17.25359673,0,0,0,16.85,-3.71,17.25359673
26/12/2020 19:00,16.38,2.61,16.58663619,0,0,0,16.38,2.61,16.58663619,16.3,-2.49,16.48909033,0,0,0,16.3,-2.49,16.48909033
26/12/2020 19:30,15.81,0.41,15.81531536,0,0,0,15.81,0.41,15.81531536,15.97,-1.81,16.07224315,0,0,0,15.97,-1.81,16.07224315
26/12/2020 20:00,15.41,0.5,15.41810948,0,0,0,15.41,0.5,15.41810948,15.29,-2.22,15.45032362,0,0,0,15.29,-2.22,15.45032362
26/12/2020 20:30,15.2,0.41,15.2055286,0,0,0,15.2,0.41,15.2055286,15.08,-2.36,15.26355136,0,0,0,15.08,-2.36,15.26355136
26/12/2020 21:00,14.79,0.41,14.7956818,0,0,0,14.79,0.41,14.7956818,14.74,-2.47,14.94551772,0,0,0,14.74,-2.47,14.94551772
26/12/2020 21:30,14.16,0.41,14.16593449,0,0,0,14.16,0.41,14.16593449,14.13,-2.59,14.36540984,0,0,0,14.13,-2.59,14.36540984
26/12/2020 22:00,13.31,-2.73,13.58708946,0,0,0,13.31,-2.73,13.58708946,13.68,-1.73,13.78895573,0,0,0,13.68,-1.73,13.78895573
26/12/2020 22:30,12.42,-2.73,12.71649716,0,0,0,12.42,-2.73,12.71649716,12.98,-0.44,12.98745549,0,0,0,12.98,-0.44,12.98745549
26/12/2020 23:00,11.92,-2.76,12.2353586,0,0,0,11.92,-2.76,12.2353586,12.32,-0.44,12.32785464,0,0,0,12.32,-0.44,12.32785464
26/12/2020 23:30,11.19,-2.96,11.57487365,0,0,0,11.19,-2.96,11.57487365,11.8,-0.49,11.81016935,0,0,0,11.8,-0.49,11.81016935
27/12/2020 00:00,10.62,-3.05,11.0492941,0,0,0,10.62,-3.05,11.0492941,11.22,-0.6,11.23603133,0,0,0,11.22,-0.6,11.23603133
27/12/2020 00:30,10.62,-3.01,11.03831962,0,0,0,10.62,-3.01,11.03831962,11.22,-0.5,11.23113529,0,0,0,11.22,-0.5,11.23113529
27/12/2020 01:00,10.92,-2.84,11.28326194,0,0,0,10.92,-2.84,11.28326194,11.22,-0.5,11.23113529,0,0,0,11.22,-0.5,11.23113529
27/12/2020 01:30,11.08,-2.89,11.45069867,0,0,0,11.08,-2.89,11.45069867,11.42,-0.46,11.42926069,0,0,0,11.42,-0.46,11.42926069
27/12/2020 02:00,10.59,-3.01,11.00945957,0,0,0,10.59,-3.01,11.00945957,11.21,-0.46,11.21943403,0,0,0,11.21,-0.46,11.21943403
27/12/2020 02:30,10.36,-2.88,10.75286008,0,0,0,10.36,-2.88,10.75286008,10.94,-0.46,10.94966666,0,0,0,10.94,-0.46,10.94966666
27/12/2020 03:00,10.12,-2.75,10.48698717,0,0,0,10.12,-2.75,10.48698717,10.64,-0.55,10.65420574,0,0,0,10.64,-0.55,10.65420574
27/12/2020 03:30,9.81,-2.93,10.23821273,0,0,0,9.81,-2.93,10.23821273,10.37,-0.5,10.382047,0,0,0,10.37,-0.5,10.382047
27/12/2020 04:00,9.7,-1.36,9.794876212,0,0,0,9.7,-1.36,9.794876212,9.88,-2.45,10.17923867,0,0,0,9.88,-2.45,10.17923867
27/12/2020 04:30,9.49,-3,9.952894051,0,0,0,9.49,-3,9.952894051,9.84,-2.51,10.15508247,0,0,0,9.84,-2.51,10.15508247
27/12/2020 05:00,9.54,-1,9.592267719,0,0,0,9.54,-1,9.592267719,9.57,-2.51,9.893684854,0,0,0,9.57,-2.51,9.893684854
27/12/2020 05:30,9.54,-1.29,9.626821905,0,0,0,9.54,-1.29,9.626821905,9.67,-2.14,9.903963853,0,0,0,9.67,-2.14,9.903963853
27/12/2020 06:00,9.72,-1.14,9.786623524,0,0,0,9.72,-1.14,9.786623524,9.79,-2.32,10.06113811,0,0,0,9.79,-2.32,10.06113811
27/12/2020 06:30,10.09,-1.27,10.1696116,0,0,0,10.09,-1.27,10.1696116,10.24,-2.1,10.45311437,0,0,0,10.24,-2.1,10.45311437
27/12/2020 07:00,10.41,-1,10.45792044,0,0,0,10.41,-1,10.45792044,10.43,-2.18,10.65538831,0,0,0,10.43,-2.18,10.65538831
27/12/2020 07:30,11.01,-1.27,11.08300501,0,0,0,11.01,-1.27,11.08300501,11.06,-1.77,11.20073658,0,0,0,11.06,-1.77,11.20073658
27/12/2020 08:00,11.7,-2.29,11.92200067,0,0,0,11.7,-2.29,11.92200067,11.9,-1.03,11.94449245,0,0,0,11.9,-1.03,11.94449245
27/12/2020 08:30,12.39696,-2.71922,12.69168132,0.03696,0.01078,0.0385,12.36,-2.73,12.65790267,12.78696,0.52078,12.79756062,0.03696,0.01078,0.0385,12.75,0.51,12.76019592
27/12/2020 09:00,13.27064,-2.01398,13.42259295,0.26064,0.07602,0.2715,13.01,-2.09,13.17680538,13.48064,-0.43398,13.48762371,0.26064,0.07602,0.2715,13.22,-0.51,13.22983371
27/12/2020 09:30,14.32512,0.89066,14.35278155,1.06512,0.31066,1.1095,13.26,0.58,13.2726787,13.95512,-1.79934,14.07064315,1.06512,0.31066,1.1095,12.89,-2.11,13.06155427
27/12/2020 10:00,14.73144,1.10792,14.7730434,2.22144,0.64792,2.314,12.51,0.46,12.51845438,14.40144,-0.33208,14.40526818,2.22144,0.64792,2.314,12.18,-0.98,12.21936169
27/12/2020 10:30,15.1212,1.3941,15.18532859,3.0312,0.8841,3.1575,12.09,0.51,12.10075204,14.7912,-0.0059,14.79120118,3.0312,0.8841,3.1575,11.76,-0.89,11.79362964
27/12/2020 11:00,15.43568,1.64624,15.52321884,3.89568,1.13624,4.058,11.54,0.51,11.551264,15.13568,0.29624,15.13857877,3.89568,1.13624,4.058,11.24,-0.84,11.2713442
27/12/2020 11:30,15.45664,1.96152,15.58060592,4.97664,1.45152,5.184,10.48,0.51,10.49240201,15.22664,0.89152,15.25271693,4.97664,1.45152,5.184,10.25,-0.56,10.26528616
27/12/2020 12:00,15.57128,2.22454,15.72937822,5.50128,1.60454,5.7305,10.07,0.62,10.08906834,15.31128,1.10454,15.35106849,5.50128,1.60454,5.7305,9.81,-0.5,9.822733835
27/12/2020 12:30,15.93,2.385,16.1075487,5.64,1.645,5.875,10.29,0.74,10.31657404,15.52,1.045,15.55514143,5.64,1.645,5.875,9.88,-0.6,9.898201857
27/12/2020 13:00,15.9352,2.1286,16.076739,5.2752,1.5386,5.495,10.66,0.59,10.67631491,15.6852,0.9386,15.71325775,5.2752,1.5386,5.495,10.41,-0.6,10.42727673
27/12/2020 13:30,15.85368,1.79274,15.95471987,4.12368,1.20274,4.2955,11.73,0.59,11.74482865,15.58368,0.39274,15.58862813,4.12368,1.20274,4.2955,11.46,-0.81,11.48858999
27/12/2020 14:00,15.8064,1.4227,15.87029793,3.5064,1.0227,3.6525,12.3,0.4,12.30650235,15.6864,0.3627,15.6905926,3.5064,1.0227,3.6525,12.18,-0.66,12.19786867
27/12/2020 14:30,16.10984,1.18162,16.15311644,2.67984,0.78162,2.7915,13.43,0.4,13.43595549,15.73984,-0.02838,15.73986559,2.67984,0.78162,2.7915,13.06,-0.81,13.08509457
27/12/2020 15:00,16.41568,1.78624,16.51257712,1.01568,0.29624,1.058,15.4,1.49,15.47191326,16.01568,-1.24376,16.06390192,1.01568,0.29624,1.058,15,-1.54,15.07884611
27/12/2020 15:30,16.69312,1.48466,16.75901163,0.39312,0.11466,0.4095,16.3,1.37,16.3574723,16.24312,-2.01534,16.3676676,0.39312,0.11466,0.4095,15.85,-2.13,15.99247948
27/12/2020 16:00,17.03448,0.85714,17.05603113,0.26448,0.07714,0.2755,16.77,0.78,16.78812974,16.60448,-1.52286,16.67416741,0.26448,0.07714,0.2755,16.34,-1.6,16.41814849
27/12/2020 16:30,18.14872,0.86546,18.16934392,0.01872,0.00546,0.0195,18.13,0.86,18.15038567,17.84872,-1.07454,17.88103582,0.01872,0.00546,0.0195,17.83,-1.08,17.86267897
27/12/2020 17:00,19.04,1.19,19.07715125,0,0,0,19.04,1.19,19.07715125,18.68,-0.83,18.69843042,0,0,0,18.68,-0.83,18.69843042
27/12/2020 17:30,19.56,1.59,19.62451783,0,0,0,19.56,1.59,19.62451783,19.04,-1.22,19.0790461,0,0,0,19.04,-1.22,19.0790461
27/12/2020 18:00,19.43,1.37,19.47823914,0,0,0,19.43,1.37,19.47823914,18.94,-1.17,18.97610339,0,0,0,18.94,-1.17,18.97610339
27/12/2020 18:30,19.32,1.14,19.35360432,0,0,0,19.32,1.14,19.35360432,19.06,-0.78,19.07595345,0,0,0,19.06,-0.78,19.07595345
27/12/2020 19:00,18.78,0.98,18.80555237,0,0,0,18.78,0.98,18.80555237,18.64,-1.01,18.66734314,0,0,0,18.64,-1.01,18.66734314
27/12/2020 19:30,18.04,-0.02,18.04001109,0,0,0,18.04,-0.02,18.04001109,18.04,-0.39,18.04421514,0,0,0,18.04,-0.39,18.04421514
27/12/2020 20:00,17.38,-0.84,17.40028735,0,0,0,17.38,-0.84,17.40028735,17.27,1.05,17.30189007,0,0,0,17.27,1.05,17.30189007
27/12/2020 20:30,17.06,-0.39,17.06445721,0,0,0,17.06,-0.39,17.06445721,16.95,-0.74,16.9661457,0,0,0,16.95,-0.74,16.9661457
27/12/2020 21:00,16.53,0,16.53,0,0,0,16.53,0,16.53,16.35,-1.31,16.40239617,0,0,0,16.35,-1.31,16.40239617
27/12/2020 21:30,15.79,0,15.79,0,0,0,15.79,0,15.79,15.63,-1.48,15.69991401,0,0,0,15.63,-1.48,15.69991401
27/12/2020 22:00,14.77,-3.33,15.14073314,0,0,0,14.77,-3.33,15.14073314,15,-0.08,15.00021333,0,0,0,15,-0.08,15.00021333
27/12/2020 22:30,13.97,-2.83,14.25376442,0,0,0,13.97,-2.83,14.25376442,14.28,-0.8,14.30239141,0,0,0,14.28,-0.8,14.30239141
27/12/2020 23:00,13.11,-2.51,13.34811597,0,0,0,13.11,-2.51,13.34811597,13.56,-1.92,13.69525465,0,0,0,13.56,-1.92,13.69525465
27/12/2020 23:30,12.44,-2.32,12.65448537,0,0,0,12.44,-2.32,12.65448537,12.94,0,12.94,0,0,0,12.94,0,12.94
28/12/2020 00:00,12.02,-2.32,12.24184627,0,0,0,12.02,-2.32,12.24184627,12.49,0,12.49,0,0,0,12.49,0,12.49
28/12/2020 00:30,12.02,-2.55,12.28750992,0,0,0,12.02,-2.55,12.28750992,12.57,0,12.57,0,0,0,12.57,0,12.57
28/12/2020 01:00,12.16,-2.42,12.39846765,0,0,0,12.16,-2.42,12.39846765,12.67,-0.38,12.67569722,0,0,0,12.67,-0.38,12.67569722
28/12/2020 01:30,12.23,-2.42,12.46712878,0,0,0,12.23,-2.42,12.46712878,12.75,0,12.75,0,0,0,12.75,0,12.75
28/12/2020 02:00,11.95,-2.7,12.25122443,0,0,0,11.95,-2.7,12.25122443,12.46,-1.51,12.55116329,0,0,0,12.46,-1.51,12.55116329
28/12/2020 02:30,11.77,-2.38,12.00821802,0,0,0,11.77,-2.38,12.00821802,12.06,-1.51,12.1541639,0,0,0,12.06,-1.51,12.1541639
28/12/2020 03:00,11.43,-2.38,11.67515739,0,0,0,11.43,-2.38,11.67515739,11.81,-0.45,11.81857013,0,0,0,11.81,-0.45,11.81857013
28/12/2020 03:30,11.32,-2.52,11.59710309,0,0,0,11.32,-2.52,11.59710309,11.77,-0.45,11.77859924,0,0,0,11.77,-0.45,11.77859924
28/12/2020 04:00,11.05,-2.56,11.34266723,0,0,0,11.05,-2.56,11.34266723,11.5,-0.45,11.50880098,0,0,0,11.5,-0.45,11.50880098
28/12/2020 04:30,10.84,-2.42,11.10684474,0,0,0,10.84,-2.42,11.10684474,11.27,-0.45,11.27898045,0,0,0,11.27,-0.45,11.27898045
28/12/2020 05:00,10.77,-2.56,11.07007227,0,0,0,10.77,-2.56,11.07007227,11.27,0,11.27,0,0,0,11.27,0,11.27
28/12/2020 05:30,11.02,-2.36,11.26987134,0,0,0,11.02,-2.36,11.26987134,11.45,-0.43,11.45807139,0,0,0,11.45,-0.43,11.45807139
28/12/2020 06:00,11.27,-2.24,11.49045256,0,0,0,11.27,-2.24,11.49045256,11.66,-0.43,11.66792612,0,0,0,11.66,-0.43,11.66792612
28/12/2020 06:30,11.8,-2.24,12.01072854,0,0,0,11.8,-2.24,12.01072854,12.2,0,12.2,0,0,0,12.2,0,12.2
28/12/2020 07:00,12.34,-2.15,12.52589717,0,0,0,12.34,-2.15,12.52589717,12.75,0.41,12.75659045,0,0,0,12.75,0.41,12.75659045
28/12/2020 07:30,13.29,0.33,13.29409643,0,0,0,13.29,0.33,13.29409643,13.16,-2.35,13.36817489,0,0,0,13.16,-2.35,13.36817489
28/12/2020 08:00,13.51,-0.27,13.51269773,0,0,0,13.51,-0.27,13.51269773,13.71,-1.44,13.78541621,0,0,0,13.71,-1.44,13.78541621
28/12/2020 08:30,14.11112,-1.44634,14.18504872,0.08112,0.02366,0.0845,14.03,-1.47,14.10679978,14.54112,0.43366,14.54758509,0.08112,0.02366,0.0845,14.46,0.41,14.46581142
28/12/2020 09:00,15.178,-0.9535,15.20792051,0.228,0.0665,0.2375,14.95,-1.02,14.98475559,15.198,-0.3435,15.20188134,0.228,0.0665,0.2375,14.97,-0.41,14.97561351
28/12/2020 09:30,16.50816,-0.44762,16.51422751,0.24816,0.07238,0.2585,16.26,-0.52,16.26831276,16.38816,0.33238,16.39153027,0.24816,0.07238,0.2585,16.14,0.26,16.14209404
28/12/2020 10:00,17.2292,-1.8569,17.32897603,0.3192,0.0931,0.3325,16.91,-1.95,17.02206215,17.3792,2.2431,17.52335842,0.3192,0.0931,0.3325,17.06,2.15,17.19494402
28/12/2020 10:30,17.70072,-1.58604,17.77163502,0.39072,0.11396,0.407,17.31,-1.7,17.39327744,17.80072,2.16396,17.93176944,0.39072,0.11396,0.407,17.41,2.05,17.53027667
28/12/2020 11:00,18.06272,-1.41254,18.11786751,0.40272,0.11746,0.4195,17.66,-1.53,17.72615299,18.23272,2.25746,18.37194068,0.40272,0.11746,0.4195,17.83,2.14,17.95796481
28/12/2020 11:30,18.55424,-1.21918,18.59425239,0.41424,0.12082,0.4315,18.14,-1.34,18.1894255,18.65424,2.30082,18.79559636,0.41424,0.12082,0.4315,18.24,2.18,18.36981219
28/12/2020 12:00,18.64848,-1.00086,18.67531866,0.40848,0.11914,0.4255,18.24,-1.12,18.27435361,18.81848,2.12914,18.93854341,0.40848,0.11914,0.4255,18.41,2.01,18.51940064
28/12/2020 12:30,19.35432,-0.57374,19.36282211,0.36432,0.10626,0.3795,18.99,-0.68,19.00217093,19.56432,1.98626,19.66488866,0.36432,0.10626,0.3795,19.2,1.88,19.2918221
28/12/2020 13:00,19.32016,-1.08912,19.3508337,0.38016,0.11088,0.396,18.94,-1.2,18.97797671,19.68016,2.35088,19.82007403,0.38016,0.11088,0.396,19.3,2.24,19.42955481
28/12/2020 13:30,19.19608,-1.03156,19.22377703,0.40608,0.11844,0.423,18.79,-1.15,18.8251587,19.76608,2.35844,19.90628438,0.40608,0.11844,0.423,19.36,2.24,19.48915596
28/12/2020 14:00,19.04744,-1.20158,19.08530233,0.33744,0.09842,0.3515,18.71,-1.3,18.75510864,19.86744,2.38842,20.01049031,0.33744,0.09842,0.3515,19.53,2.29,19.66379923
28/12/2020 14:30,18.93096,-1.49222,18.98968054,0.30096,0.08778,0.3135,18.63,-1.58,18.69687942,19.97096,2.42778,20.11798596,0.30096,0.08778,0.3135,19.67,2.34,19.80869758
28/12/2020 15:00,18.91232,-1.66224,18.98522819,0.23232,0.06776,0.242,18.68,-1.73,18.7599387,19.96232,2.30776,20.09527248,0.23232,0.06776,0.242,19.73,2.24,19.85674948
28/12/2020 15:30,19.23128,0.53454,19.23870743,0.22128,0.06454,0.2305,19.01,0.47,19.01580921,19.79128,0.68454,19.80311488,0.22128,0.06454,0.2305,19.57,0.62,19.57981869
28/12/2020 16:00,19.276,0.7405,19.29021815,0.036,0.0105,0.0375,19.24,0.73,19.25384377,19.986,-0.3995,19.9899924,0.036,0.0105,0.0375,19.95,-0.41,19.95421259
28/12/2020 16:30,19.75,0.97,19.77380591,0,0,0,19.75,0.97,19.77380591,20.67,-0.41,20.67406588,0,0,0,20.67,-0.41,20.67406588
28/12/2020 17:00,20.17,1.06,20.19783404,0,0,0,20.17,1.06,20.19783404,20.89,0.33,20.89260635,0,0,0,20.89,0.33,20.89260635
28/12/2020 17:30,20.79,1.36,20.83443544,0,0,0,20.79,1.36,20.83443544,21.52,0.56,21.52728501,0,0,0,21.52,0.56,21.52728501
28/12/2020 18:00,20.79,1.36,20.83443544,0,0,0,20.79,1.36,20.83443544,21.47,0,21.47,0,0,0,21.47,0,21.47
28/12/2020 18:30,20.33,1.13,20.36138011,0,0,0,20.33,1.13,20.36138011,21.08,-0.36,21.08307378,0,0,0,21.08,-0.36,21.08307378
28/12/2020 19:00,19.31,0.96,19.33384856,0,0,0,19.31,0.96,19.33384856,20.04,-0.78,20.0551739,0,0,0,20.04,-0.78,20.0551739
28/12/2020 19:30,18.67,0.71,18.68349539,0,0,0,18.67,0.71,18.68349539,19.5,-0.65,19.51083033,0,0,0,19.5,-0.65,19.51083033
28/12/2020 20:00,17.95,0.68,17.9628756,0,0,0,17.95,0.68,17.9628756,18.65,-0.8,18.66715029,0,0,0,18.65,-0.8,18.66715029
28/12/2020 20:30,17.65,0.68,17.66309429,0,0,0,17.65,0.68,17.66309429,18.28,-1.29,18.32546043,0,0,0,18.28,-1.29,18.32546043
28/12/2020 21:00,17.24,0.63,17.25150718,0,0,0,17.24,0.63,17.25150718,17.58,-1.57,17.64996601,0,0,0,17.58,-1.57,17.64996601
28/12/2020 21:30,15.97,-2.42,16.15231562,0,0,0,15.97,-2.42,16.15231562,16.93,0.99,16.95892096,0,0,0,16.93,0.99,16.95892096
28/12/2020 22:00,15.22,-2.57,15.43545594,0,0,0,15.22,-2.57,15.43545594,16,0.77,16.01851741,0,0,0,16,0.77,16.01851741
28/12/2020 22:30,14.43,-0.48,14.43798116,0,0,0,14.43,-0.48,14.43798116,14.65,-1.77,14.75653753,0,0,0,14.65,-1.77,14.75653753
28/12/2020 23:00,13.58,0.46,13.58778864,0,0,0,13.58,0.46,13.58778864,13.66,-2.83,13.95007168,0,0,0,13.66,-2.83,13.95007168
28/12/2020 23:30,12.94,0.66,12.9568206,0,0,0,12.94,0.66,12.9568206,12.93,-3.22,13.32491276,0,0,0,12.93,-3.22,13.32491276
29/12/2020 00:00,12.51,0.62,12.52535429,0,0,0,12.51,0.62,12.52535429,12.54,-3.19,12.93938561,0,0,0,12.54,-3.19,12.93938561
29/12/2020 00:30,12.94,0.82,12.96595542,0,0,0,12.94,0.82,12.96595542,12.87,-3.38,13.30643829,0,0,0,12.87,-3.38,13.30643829
29/12/2020 01:00,12.71,-1.84,12.84249586,0,0,0,12.71,-1.84,12.84249586,13.3,-0.86,13.32777551,0,0,0,13.3,-0.86,13.32777551
29/12/2020 01:30,12.3,-2.19,12.49344228,0,0,0,12.3,-2.19,12.49344228,12.95,-0.59,12.96343319,0,0,0,12.95,-0.59,12.96343319
29/12/2020 02:00,11.88,-2.32,12.10441242,0,0,0,11.88,-2.32,12.10441242,12.54,-0.5,12.54996414,0,0,0,12.54,-0.5,12.54996414
29/12/2020 02:30,11.62,-2.43,11.87136471,0,0,0,11.62,-2.43,11.87136471,12.38,-0.47,12.38891844,0,0,0,12.38,-0.47,12.38891844
29/12/2020 03:00,11.3,-3.43,11.80910242,0,0,0,11.3,-3.43,11.80910242,12.09,0.77,12.11449545,0,0,0,12.09,0.77,12.11449545
29/12/2020 03:30,11.4,-4.64,12.30811115,0,0,0,11.4,-4.64,12.30811115,12.42,1.76,12.54408227,0,0,0,12.42,1.76,12.54408227
29/12/2020 04:00,11.14,-4.55,12.03337442,0,0,0,11.14,-4.55,12.03337442,12.09,1.58,12.19280526,0,0,0,12.09,1.58,12.19280526
29/12/2020 04:30,10.87,-4.69,11.83862323,0,0,0,10.87,-4.69,11.83862323,11.82,1.63,11.93186071,0,0,0,11.82,1.63,11.93186071
29/12/2020 05:00,10.51,-4.79,11.55007359,0,0,0,10.51,-4.79,11.55007359,11.51,1.63,11.62484408,0,0,0,11.51,1.63,11.62484408
29/12/2020 05:30,10.51,-4.88,11.58768743,0,0,0,10.51,-4.88,11.58768743,11.59,1.84,11.73514806,0,0,0,11.59,1.84,11.73514806
29/12/2020 06:00,10.87,-4.57,11.7915987,0,0,0,10.87,-4.57,11.7915987,11.81,1.66,11.92609324,0,0,0,11.81,1.66,11.92609324
29/12/2020 06:30,11.78,-2,11.94857314,0,0,0,11.78,-2,11.94857314,12.2,-0.49,12.2098362,0,0,0,12.2,-0.49,12.2098362
29/12/2020 07:00,12.62,-1.34,12.69094165,0,0,0,12.62,-1.34,12.69094165,12.92,-0.71,12.93949381,0,0,0,12.92,-0.71,12.93949381
29/12/2020 07:30,13.38,-0.97,13.41511461,0,0,0,13.38,-0.97,13.41511461,13.56,-0.94,13.59254207,0,0,0,13.56,-0.94,13.59254207
29/12/2020 08:00,14.05,-1.64,14.14539148,0,0,0,14.05,-1.64,14.14539148,14.22,0.06,14.22012658,0,0,0,14.22,0.06,14.22012658
29/12/2020 08:30,15.06,-3.44,15.44788659,0,0,0,15.06,-3.44,15.44788659,15.44,2.4,15.62541519,0,0,0,15.44,2.4,15.62541519
29/12/2020 09:00,16.2,-3.51,16.57588912,0,0,0,16.2,-3.51,16.57588912,16.75,3.15,17.04362051,0,0,0,16.75,3.15,17.04362051
29/12/2020 09:30,17.71024,-0.65368,17.72229947,0.09024,0.02632,0.094,17.62,-0.68,17.63311657,17.62024,0.76632,17.6368961,0.09024,0.02632,0.094,17.53,0.74,17.54561199
29/12/2020 10:00,18.49272,-0.47504,18.49882039,0.22272,0.06496,0.232,18.27,-0.54,18.27797855,18.36272,0.80496,18.3803549,0.22272,0.06496,0.232,18.14,0.74,18.15508744
29/12/2020 10:30,18.87416,-0.41462,18.87871355,0.22416,0.06538,0.2335,18.65,-0.48,18.65617592,18.80416,1.06538,18.83431623,0.22416,0.06538,0.2335,18.58,1,18.6068912
29/12/2020 11:00,19.01128,-0.58546,19.0202926,0.22128,0.06454,0.2305,18.79,-0.65,18.80123932,18.98128,1.34454,19.0288407,0.22128,0.06454,0.2305,18.76,1.28,18.80361667
29/12/2020 11:30,19.65224,-0.34518,19.65527121,0.22224,0.06482,0.2315,19.43,-0.41,19.4343253,19.54224,1.26482,19.5831283,0.22224,0.06482,0.2315,19.32,1.2,19.35723121
29/12/2020 12:00,19.86064,2.23602,19.98611535,0.26064,0.07602,0.2715,19.6,2.16,19.71866121,19.30064,-0.46398,19.30621615,0.26064,0.07602,0.2715,19.04,-0.54,19.04765602
29/12/2020 12:30,20.3996,2.3528,20.53483255,0.2496,0.0728,0.26,20.15,2.28,20.2785823,19.7496,-0.8172,19.76649984,0.2496,0.0728,0.26,19.5,-0.89,19.52029969
29/12/2020 13:00,20.5412,2.4466,20.68639043,0.3312,0.0966,0.345,20.21,2.35,20.34616917,19.9012,-0.9034,19.92169403,0.3312,0.0966,0.345,19.57,-1,19.59553265
29/12/2020 13:30,20.32368,2.36774,20.46113783,0.40368,0.11774,0.4205,19.92,2.25,20.04666805,19.61368,-1.02226,19.6403019,0.40368,0.11774,0.4205,19.21,-1.14,19.2437964
29/12/2020 14:00,19.85144,2.22792,19.97606812,0.54144,0.15792,0.564,19.31,2.07,19.42063336,19.27144,-0.98208,19.29644736,0.54144,0.15792,0.564,18.73,-1.14,18.76466093
29/12/2020 14:30,19.48616,2.13888,19.60319462,0.71616,0.20888,0.746,18.77,1.93,18.86896394,19.08616,-0.88112,19.1064878,0.71616,0.20888,0.746,18.37,-1.09,18.40230964
29/12/2020 15:00,19.21544,2.44242,19.37004259,1.10544,0.32242,1.1515,18.11,2.12,18.23366392,18.71544,-0.98758,18.74147829,1.10544,0.32242,1.1515,17.61,-1.31,17.65865793
29/12/2020 15:30,19.66872,2.95046,19.8887848,0.37872,0.11046,0.3945,19.29,2.84,19.49794092,18.91872,-1.64954,18.99049627,0.37872,0.11046,0.3945,18.54,-1.76,18.62335093
29/12/2020 16:00,19.88752,1.97636,19.98548099,0.22752,0.06636,0.237,19.66,1.91,19.75256186,19.25752,-0.83364,19.2755553,0.22752,0.06636,0.237,19.03,-0.9,19.0512703
29/12/2020 16:30,20.35,-0.39,20.35373676,0,0,0,20.35,-0.39,20.35373676,20.24,1.12,20.27096446,0,0,0,20.24,1.12,20.27096446
29/12/2020 17:00,21.52,2.59,21.675297,0,0,0,21.52,2.59,21.675297,20.83,-0.84,20.84693023,0,0,0,20.83,-0.84,20.84693023
29/12/2020 17:30,22.26,2.59,22.41016957,0,0,0,22.26,2.59,22.41016957,21.37,-0.67,21.38050046,0,0,0,21.37,-0.67,21.38050046
29/12/2020 18:00,22.38,2.59,22.52936972,0,0,0,22.38,2.59,22.52936972,21.51,-0.71,21.52171462,0,0,0,21.51,-0.71,21.52171462
29/12/2020 18:30,21.84,2.27,21.95765242,0,0,0,21.84,2.27,21.95765242,21.1,-0.71,21.11194212,0,0,0,21.1,-0.71,21.11194212
29/12/2020 19:00,21.11,2.01,21.20547571,0,0,0,21.11,2.01,21.20547571,20.42,-0.98,20.44350264,0,0,0,20.42,-0.98,20.44350264
29/12/2020 19:30,20.38,2.19,20.49732909,0,0,0,20.38,2.19,20.49732909,19.51,-1.62,19.57714228,0,0,0,19.51,-1.62,19.57714228
29/12/2020 20:00,19.69,2.07,19.79851004,0,0,0,19.69,2.07,19.79851004,18.67,-1.85,18.76143385,0,0,0,18.67,-1.85,18.76143385
29/12/2020 20:30,19.02,1.43,19.07368082,0,0,0,19.02,1.43,19.07368082,18.24,-1.66,18.31538151,0,0,0,18.24,-1.66,18.31538151
29/12/2020 21:00,18.33,1.43,18.38569553,0,0,0,18.33,1.43,18.38569553,17.65,-1.98,17.76071226,0,0,0,17.65,-1.98,17.76071226
29/12/2020 21:30,17.2,-0.31,17.20279338,0,0,0,17.2,-0.31,17.20279338,16.93,-1.98,17.04538941,0,0,0,16.93,-1.98,17.04538941
29/12/2020 22:00,16.17,-1.87,16.27777012,0,0,0,16.17,-1.87,16.27777012,16.31,0.51,16.31797169,0,0,0,16.31,0.51,16.31797169
29/12/2020 22:30,15.26,-1.7,15.35440002,0,0,0,15.26,-1.7,15.35440002,15.5,-0.03,15.50002903,0,0,0,15.5,-0.03,15.50002903
29/12/2020 23:00,14.37,-1.06,14.4090423,0,0,0,14.37,-1.06,14.4090423,14.43,-1.05,14.46815123,0,0,0,14.43,-1.05,14.46815123
29/12/2020 23:30,13.43,-1.22,13.4852994,0,0,0,13.43,-1.22,13.4852994,13.67,-1.09,13.71338762,0,0,0,13.67,-1.09,13.71338762
30/12/2020 00:00,12.78,-1.22,12.83809955,0,0,0,12.78,-1.22,12.83809955,12.99,-1.31,13.05588756,0,0,0,12.99,-1.31,13.05588756
30/12/2020 00:30,12.68,-1.54,12.77317502,0,0,0,12.68,-1.54,12.77317502,12.99,-1.01,13.02920565,0,0,0,12.99,-1.01,13.02920565
30/12/2020 01:00,12.83,-1.35,12.90082943,0,0,0,12.83,-1.35,12.90082943,13.09,-1.14,13.13954718,0,0,0,13.09,-1.14,13.13954718
30/12/2020 01:30,12.95,-1.35,13.02017665,0,0,0,12.95,-1.35,13.02017665,13.18,-1.25,13.23914272,0,0,0,13.18,-1.25,13.23914272
30/12/2020 02:00,12.62,-1.46,12.70417254,0,0,0,12.62,-1.46,12.70417254,12.9,-1.16,12.95205003,0,0,0,12.9,-1.16,12.95205003
30/12/2020 02:30,12.44,-1.36,12.51412002,0,0,0,12.44,-1.36,12.51412002,12.68,-1.25,12.74146381,0,0,0,12.68,-1.25,12.74146381
30/12/2020 03:00,12.21,-1.4,12.29,0,0,0,12.21,-1.4,12.29,12.47,-1.25,12.53249377,0,0,0,12.47,-1.25,12.53249377
30/12/2020 03:30,12.13,-1.4,12.21052415,0,0,0,12.13,-1.4,12.21052415,12.4,-1.25,12.46284478,0,0,0,12.4,-1.25,12.46284478
30/12/2020 04:00,11.72,-1.4,11.80332157,0,0,0,11.72,-1.4,11.80332157,12.16,-1.14,12.2133206,0,0,0,12.16,-1.14,12.2133206
30/12/2020 04:30,11.56,-1.54,11.66212674,0,0,0,11.56,-1.54,11.66212674,12.16,-1.1,12.20965192,0,0,0,12.16,-1.1,12.20965192
30/12/2020 05:00,11.33,-1.86,11.48165929,0,0,0,11.33,-1.86,11.48165929,12.03,-0.85,12.05999171,0,0,0,12.03,-0.85,12.05999171
30/12/2020 05:30,11.57,-1.72,11.69714923,0,0,0,11.57,-1.72,11.69714923,12.31,-0.9,12.34285623,0,0,0,12.31,-0.9,12.34285623
30/12/2020 06:00,11.75,-1.68,11.86949451,0,0,0,11.75,-1.68,11.86949451,12.55,-0.61,12.56481596,0,0,0,12.55,-0.61,12.56481596
30/12/2020 06:30,12.48,-1.31,12.54856566,0,0,0,12.48,-1.31,12.54856566,13.15,-0.77,13.17252444,0,0,0,13.15,-0.77,13.17252444
30/12/2020 07:00,13.15,-1.38,13.22221237,0,0,0,13.15,-1.38,13.22221237,13.91,-0.58,13.92208677,0,0,0,13.91,-0.58,13.92208677
30/12/2020 07:30,13.87,-2.1,14.02807542,0,0,0,13.87,-2.1,14.02807542,14.64,1.01,14.67479812,0,0,0,14.64,1.01,14.67479812
30/12/2020 08:00,14.49,-1.53,14.57055249,0,0,0,14.49,-1.53,14.57055249,15.32,0.41,15.32548531,0,0,0,15.32,0.41,15.32548531
30/12/2020 08:30,15.49488,-0.48566,15.50248921,0.01488,0.00434,0.0155,15.48,-0.49,15.48775323,16.25488,-0.21566,16.25631056,0.01488,0.00434,0.0155,16.24,-0.22,16.24149008
30/12/2020 09:00,16.50304,1.18672,16.54565301,0.26304,0.07672,0.274,16.24,1.11,16.27788991,17.31304,-1.29328,17.36127666,0.26304,0.07672,0.274,17.05,-1.37,17.1049525
30/12/2020 09:30,17.08704,1.54122,17.15640682,0.34704,0.10122,0.3615,16.74,1.44,16.80182133,18.07704,-1.00878,18.10516535,0.34704,0.10122,0.3615,17.73,-1.11,17.76471221
30/12/2020 10:00,17.67992,2.11956,17.80651863,1.12992,0.32956,1.177,16.55,1.79,16.64651916,18.05992,-0.91044,18.08285407,1.12992,0.32956,1.177,16.93,-1.24,16.97534978
30/12/2020 10:30,18.3572,2.4596,18.52124251,1.7472,0.5096,1.82,16.61,1.95,16.72407247,18.7672,-0.1004,18.76746856,1.7472,0.5096,1.82,17.02,-0.61,17.03092775
30/12/2020 11:00,18.25408,2.99494,18.4981378,2.07408,0.60494,2.1605,16.18,2.39,16.3555648,18.44408,-0.39506,18.44831048,2.07408,0.60494,2.1605,16.37,-1,16.40051524
30/12/2020 11:30,18.08992,3.32206,18.39242475,3.70992,1.08206,3.8645,14.38,2.24,14.55341884,18.48992,0.25206,18.491638,3.70992,1.08206,3.8645,14.78,-0.83,14.8032868
30/12/2020 12:00,17.87168,3.36924,18.1864984,3.87168,1.12924,4.033,14,2.24,14.17806757,18.50168,0.25924,18.50349611,3.87168,1.12924,4.033,14.63,-0.87,14.65584525
30/12/2020 12:30,18.56768,3.06474,18.81890995,2.82768,0.82474,2.9455,15.74,2.24,15.89859113,19.04768,-0.13526,19.04816024,2.82768,0.82474,2.9455,16.22,-0.96,16.24838454
30/12/2020 13:00,18.71392,2.41656,18.86930216,1.63392,0.47656,1.702,17.08,1.94,17.18982257,19.18392,-0.42344,19.18859265,1.63392,0.47656,1.702,17.55,-0.9,17.57306177
30/12/2020 13:30,19.05696,2.37078,19.20386217,1.47696,0.43078,1.5385,17.58,1.94,17.68671818,19.39696,-0.36922,19.40047372,1.47696,0.43078,1.5385,17.92,-0.8,17.93784825
30/12/2020 14:00,18.94824,2.08532,19.06264301,1.21824,0.35532,1.269,17.73,1.73,17.8142022,19.55824,-0.21468,19.55941818,1.21824,0.35532,1.269,18.34,-0.57,18.34885555
30/12/2020 14:30,18.70656,2.09858,18.82390568,1.12656,0.32858,1.1735,17.58,1.77,17.66887942,19.18656,-0.63142,19.19694705,1.12656,0.32858,1.1735,18.06,-0.96,18.08549695
30/12/2020 15:00,18.71096,1.86028,18.80320892,0.72096,0.21028,0.751,17.99,1.65,18.06550857,19.26096,-0.51972,19.26797055,0.72096,0.21028,0.751,18.54,-0.73,18.55436606
30/12/2020 15:30,18.78856,1.78958,18.87359487,0.47856,0.13958,0.4985,18.31,1.65,18.3841943,19.31856,-0.68042,19.33053884,0.47856,0.13958,0.4985,18.84,-0.82,18.85783657
30/12/2020 16:00,19.1504,1.7747,19.23245643,0.2904,0.0847,0.3025,18.86,1.69,18.93556706,19.5304,-0.8153,19.54741001,0.2904,0.0847,0.3025,19.24,-0.9,19.26103839
30/12/2020 16:30,20.1608,2.0919,20.26903802,0.0408,0.0119,0.0425,20.12,2.08,20.22722917,20.5208,-0.9281,20.541777,0.0408,0.0119,0.0425,20.48,-0.94,20.50156092
30/12/2020 17:00,21.16,2.21,21.27509577,0,0,0,21.16,2.21,21.27509577,21.43,-0.55,21.4370567,0,0,0,21.43,-0.55,21.4370567
30/12/2020 17:30,21.7,2.3,21.82154898,0,0,0,21.7,2.3,21.82154898,21.94,-0.59,21.94793157,0,0,0,21.94,-0.59,21.94793157
30/12/2020 18:00,21.8,2.18,21.90872885,0,0,0,21.8,2.18,21.90872885,22.14,-0.47,22.14498815,0,0,0,22.14,-0.47,22.14498815
30/12/2020 18:30,21.58,2.05,21.67715157,0,0,0,21.58,2.05,21.67715157,21.98,-0.47,21.98502445,0,0,0,21.98,-0.47,21.98502445
30/12/2020 19:00,20.79,1.78,20.86606096,0,0,0,20.79,1.78,20.86606096,21.25,-0.69,21.2611994,0,0,0,21.25,-0.69,21.2611994
30/12/2020 19:30,19.95,1.78,20.02925111,0,0,0,19.95,1.78,20.02925111,20.35,-1.11,20.38025024,0,0,0,20.35,-1.11,20.38025024
30/12/2020 20:00,19.03,1.43,19.08365269,0,0,0,19.03,1.43,19.08365269,19.41,-1.27,19.4515038,0,0,0,19.41,-1.27,19.4515038
30/12/2020 20:30,19.16,1.67,19.23264152,0,0,0,19.16,1.67,19.23264152,18.66,-1.85,18.75148261,0,0,0,18.66,-1.85,18.75148261
30/12/2020 21:00,18.37,1.5,18.43113941,0,0,0,18.37,1.5,18.43113941,17.87,-2.12,17.99531328,0,0,0,17.87,-2.12,17.99531328
30/12/2020 21:30,17.61,1.11,17.64494829,0,0,0,17.61,1.11,17.64494829,17.39,-1.94,17.49787701,0,0,0,17.39,-1.94,17.49787701
30/12/2020 22:00,16.73,0.77,16.74771029,0,0,0,16.73,0.77,16.74771029,16.66,-1.94,16.77257285,0,0,0,16.66,-1.94,16.77257285
30/12/2020 22:30,15.6,-1.09,15.63803376,0,0,0,15.6,-1.09,15.63803376,15.74,-0.46,15.74672029,0,0,0,15.74,-0.46,15.74672029
30/12/2020 23:00,14.72,-2.04,14.86068639,0,0,0,14.72,-2.04,14.86068639,14.98,0.23,14.98176558,0,0,0,14.98,0.23,14.98176558
30/12/2020 23:30,13.97,0.94,14.0015892,0,0,0,13.97,0.94,14.0015892,13.78,-3.16,14.13768015,0,0,0,13.78,-3.16,14.13768015
31/12/2020 00:00,13.17,0.86,13.1980491,0,0,0,13.17,0.86,13.1980491,12.97,-3.35,13.39564855,0,0,0,12.97,-3.35,13.39564855
31/12/2020 00:30,13.11,1.04,13.15118626,0,0,0,13.11,1.04,13.15118626,12.9,-3.65,13.40643502,0,0,0,12.9,-3.65,13.40643502
31/12/2020 01:00,13.07,-0.66,13.08665351,0,0,0,13.07,-0.66,13.08665351,13.26,-1.95,13.40261542,0,0,0,13.26,-1.95,13.40261542
31/12/2020 01:30,13.19,-1.35,13.25890644,0,0,0,13.19,-1.35,13.25890644,13.41,-1.33,13.47579311,0,0,0,13.41,-1.33,13.47579311
31/12/2020 02:00,12.8,-1.51,12.88875867,0,0,0,12.8,-1.51,12.88875867,13.07,-1.14,13.11962271,0,0,0,13.07,-1.14,13.11962271
31/12/2020 02:30,12.44,-1.4,12.51853027,0,0,0,12.44,-1.4,12.51853027,12.72,-1.26,12.78225332,0,0,0,12.72,-1.26,12.78225332
31/12/2020 03:00,12.28,-1.4,12.35954692,0,0,0,12.28,-1.4,12.35954692,12.59,-1.26,12.65289295,0,0,0,12.59,-1.26,12.65289295
31/12/2020 03:30,12.15,-1.26,12.21515862,0,0,0,12.15,-1.26,12.21515862,12.38,-1.51,12.47174807,0,0,0,12.38,-1.51,12.47174807
