Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
31/12/2020 04:00,12.15,1,12.19108281,0,0,0,12.15,1,12.19108281,11.95,-3.98,12.59535232,0,0,0,11.95,-3.98,12.59535232
31/12/2020 04:30,11.97,1.09,12.01952578,0,0,0,11.97,1.09,12.01952578,11.87,-3.98,12.51947683,0,0,0,11.87,-3.98,12.51947683
31/12/2020 05:00,11.78,0.94,11.81744473,0,0,0,11.78,0.94,11.81744473,11.87,-3.92,12.50053199,0,0,0,11.87,-3.92,12.50053199
31/12/2020 05:30,11.89,0.94,11.9270994,0,0,0,11.89,0.94,11.9270994,11.99,-3.83,12.58685823,0,0,0,11.99,-3.83,12.58685823
31/12/2020 06:00,12.19,1.17,12.24601976,0,0,0,12.19,1.17,12.24601976,12.05,-3.83,12.64402626,0,0,0,12.05,-3.83,12.64402626
31/12/2020 06:30,12.59,-1.11,12.63883697,0,0,0,12.59,-1.11,12.63883697,13.03,-1.17,13.08242332,0,0,0,13.03,-1.17,13.08242332
31/12/2020 07:00,13.16,-1.4,13.23425857,0,0,0,13.16,-1.4,13.23425857,13.67,-0.47,13.67807735,0,0,0,13.67,-0.47,13.67807735
31/12/2020 07:30,13.95,-1.11,13.99409161,0,0,0,13.95,-1.11,13.99409161,14.38,-0.52,14.38939888,0,0,0,14.38,-0.52,14.38939888
31/12/2020 08:00,14.42,-1.05,14.45817762,0,0,0,14.42,-1.05,14.45817762,15.03,-0.52,15.03899265,0,0,0,15.03,-0.52,15.03899265
31/12/2020 08:30,15.26152,-0.64164,15.27500228,0.13152,0.03836,0.137,15.13,-0.68,15.14527319,15.88152,-0.48164,15.88882169,0.13152,0.03836,0.137,15.75,-0.52,15.75858179
31/12/2020 09:00,15.96256,-3.28842,16.29776144,0.38256,0.11158,0.3985,15.58,-3.4,15.94667363,17.03256,0.81158,17.05188442,0.38256,0.11158,0.3985,16.65,0.7,16.66470822
31/12/2020 09:30,16.58208,-1.45606,16.64588501,1.04208,0.30394,1.0855,15.54,-1.76,15.63934781,17.82208,1.99394,17.93327444,1.04208,0.30394,1.0855,16.78,1.69,16.86488956
31/12/2020 10:00,16.94,-0.2325,16.94159545,2.22,0.6475,2.3125,14.72,-0.88,14.74628089,18.13,1.9575,18.23536965,2.22,0.6475,2.3125,15.91,1.31,15.96384039
31/12/2020 10:30,17.15136,-0.10502,17.15168152,3.17136,0.92498,3.3035,13.98,-1.03,14.01789214,18.23136,2.69498,18.42947109,3.17136,0.92498,3.3035,15.06,1.77,15.16365721
31/12/2020 11:00,17.34872,0.21296,17.35002702,3.43872,1.00296,3.582,13.91,-0.79,13.93241544,18.57872,2.77296,18.78451873,3.43872,1.00296,3.582,15.14,1.77,15.2431132
31/12/2020 11:30,17.74096,0.73278,17.75608708,5.22096,1.52278,5.4385,12.52,-0.79,12.54489936,19.03096,3.81278,19.40914037,5.22096,1.52278,5.4385,13.81,2.29,13.9985785
31/12/2020 12:00,18.09856,-0.06792,18.09868744,3.05856,0.89208,3.186,15.04,-0.96,15.07060715,19.29856,3.09208,19.54470201,3.05856,0.89208,3.186,16.24,2.2,16.38833732
31/12/2020 12:30,18.6404,-0.0428,18.64044914,2.6304,0.7672,2.74,16.01,-0.81,16.03047722,19.7304,2.8772,19.93908132,2.6304,0.7672,2.74,17.1,2.11,17.22968659
31/12/2020 13:00,18.25736,0.58548,18.26674522,4.88736,1.42548,5.091,13.37,-0.84,13.39636145,19.62736,3.73548,19.97966645,4.88736,1.42548,5.091,14.74,2.31,14.91990952
31/12/2020 13:30,17.86592,0.68756,17.87914529,4.82592,1.40756,5.027,13.04,-0.72,13.05986217,19.11592,3.37756,19.41201455,4.82592,1.40756,5.027,14.29,1.97,14.42515165
31/12/2020 14:00,17.80184,0.13012,17.80231554,3.77184,1.10012,3.929,14.03,-0.97,14.06349174,19.03184,3.07012,19.27787775,3.77184,1.10012,3.929,15.26,1.97,15.38663381
31/12/2020 14:30,17.78096,-0.23472,17.78250916,2.52096,0.73528,2.626,15.26,-0.97,15.29079789,18.95096,2.30528,19.09065742,2.52096,0.73528,2.626,16.43,1.57,16.50484171
31/12/2020 15:00,17.5068,-0.6801,17.5200052,2.0568,0.5999,2.1425,15.45,-1.28,15.50293198,18.9868,2.4299,19.14165584,2.0568,0.5999,2.1425,16.93,1.83,17.02861709
31/12/2020 15:30,17.97456,-0.96992,18.00070976,0.75456,0.22008,0.786,17.22,-1.19,17.26106891,19.05456,1.78008,19.13752705,0.75456,0.22008,0.786,18.3,1.56,18.36637144
31/12/2020 16:00,18.39736,-1.08202,18.42915143,0.26736,0.07798,0.2785,18.13,-1.16,18.16707186,19.43736,1.59798,19.50293578,0.26736,0.07798,0.2785,19.17,1.52,19.23016641
31/12/2020 16:30,19.35816,-0.48012,19.36411304,0.06816,0.01988,0.071,19.29,-0.5,19.29647895,20.28816,1.12988,20.31959805,0.06816,0.01988,0.071,20.22,1.11,20.25044444
31/12/2020 17:00,20.53,1.52,20.58619197,0,0,0,20.53,1.52,20.58619197,21.27,-0.48,21.27541539,0,0,0,21.27,-0.48,21.27541539
31/12/2020 17:30,20.86,1.31,20.90109327,0,0,0,20.86,1.31,20.90109327,21.63,-0.45,21.63468049,0,0,0,21.63,-0.45,21.63468049
31/12/2020 18:00,20.98,1.19,21.01372171,0,0,0,20.98,1.19,21.01372171,21.8,-0.45,21.804644,0,0,0,21.8,-0.45,21.804644
31/12/2020 18:30,20.91,1.28,20.94914079,0,0,0,20.91,1.28,20.94914079,21.58,-0.65,21.58978694,0,0,0,21.58,-0.65,21.58978694
31/12/2020 19:00,20.47,1.02,20.49539704,0,0,0,20.47,1.02,20.49539704,21.04,-0.43,21.04439355,0,0,0,21.04,-0.43,21.04439355
31/12/2020 19:30,19.61,0.32,19.61261074,0,0,0,19.61,0.32,19.61261074,20.19,-0.1,20.19024765,0,0,0,20.19,-0.1,20.19024765
31/12/2020 20:00,18.57,-1.59,18.63794517,0,0,0,18.57,-1.59,18.63794517,18.98,1.04,19.0084718,0,0,0,18.98,1.04,19.0084718
31/12/2020 20:30,17.89,-1.97,17.99813879,0,0,0,17.89,-1.97,17.99813879,18.39,1.17,18.42718101,0,0,0,18.39,1.17,18.42718101
31/12/2020 21:00,17.12,-2.31,17.2751411,0,0,0,17.12,-2.31,17.2751411,17.84,1.17,17.87832487,0,0,0,17.84,1.17,17.87832487
31/12/2020 21:30,16.53,-2.31,16.69062611,0,0,0,16.53,-2.31,16.69062611,17.24,0.86,17.26143679,0,0,0,17.24,0.86,17.26143679
31/12/2020 22:00,15.87,-0.35,15.87385901,0,0,0,15.87,-0.35,15.87385901,16.2,-1.54,16.27303291,0,0,0,16.2,-1.54,16.27303291
31/12/2020 22:30,15.12,0.63,15.13311931,0,0,0,15.12,0.63,15.13311931,15.15,-2.89,15.42318385,0,0,0,15.15,-2.89,15.42318385
31/12/2020 23:00,14.54,0.46,14.54727466,0,0,0,14.54,0.46,14.54727466,14.58,-3.04,14.89355565,0,0,0,14.58,-3.04,14.89355565
31/12/2020 23:30,13.97,0.41,13.97601517,0,0,0,13.97,0.41,13.97601517,14.06,-3.11,14.39985069,0,0,0,14.06,-3.11,14.39985069
01/01/2021 00:00,13.66,0.73,13.67949195,0,0,0,13.66,0.73,13.67949195,13.59,-3.67,14.07682493,0,0,0,13.59,-3.67,14.07682493
01/01/2021 00:30,13.74,0.82,13.76444696,0,0,0,13.74,0.82,13.76444696,13.48,-3.91,14.03561541,0,0,0,13.48,-3.91,14.03561541
01/01/2021 01:00,13.53,-0.58,13.54242593,0,0,0,13.53,-0.58,13.54242593,13.59,-2.37,13.79510783,0,0,0,13.59,-2.37,13.79510783
01/01/2021 01:30,13.23,-1.79,13.35054306,0,0,0,13.23,-1.79,13.35054306,13.59,-1.22,13.64465097,0,0,0,13.59,-1.22,13.64465097
01/01/2021 02:00,12.67,-1.86,12.80579947,0,0,0,12.67,-1.86,12.80579947,13.11,-1.22,13.16664346,0,0,0,13.11,-1.22,13.16664346
01/01/2021 02:30,12.41,-1.64,12.51789519,0,0,0,12.41,-1.64,12.51789519,12.67,-1.49,12.75731163,0,0,0,12.67,-1.49,12.75731163
01/01/2021 03:00,12.07,-1.59,12.17427616,0,0,0,12.07,-1.59,12.17427616,12.31,-1.58,12.41098304,0,0,0,12.31,-1.58,12.41098304
01/01/2021 03:30,11.81,-1.48,11.90237371,0,0,0,11.81,-1.48,11.90237371,12.07,-1.73,12.19335065,0,0,0,12.07,-1.73,12.19335065
01/01/2021 04:00,11.53,-0.72,11.55245861,0,0,0,11.53,-0.72,11.55245861,11.63,-2.76,11.95301217,0,0,0,11.63,-2.76,11.95301217
01/01/2021 04:30,11.15,-1.68,11.27585473,0,0,0,11.15,-1.68,11.27585473,11.42,-1.84,11.56728144,0,0,0,11.42,-1.84,11.56728144
01/01/2021 05:00,10.92,-1.58,11.03371198,0,0,0,10.92,-1.58,11.03371198,11.19,-1.84,11.34026896,0,0,0,11.19,-1.84,11.34026896
01/01/2021 05:30,10.92,-1.67,11.04695886,0,0,0,10.92,-1.67,11.04695886,11.19,-1.8,11.33384754,0,0,0,11.19,-1.8,11.33384754
01/01/2021 06:00,10.92,-1.63,11.04098275,0,0,0,10.92,-1.63,11.04098275,11.19,-1.67,11.31392947,0,0,0,11.19,-1.67,11.31392947
01/01/2021 06:30,11.3,-1.55,11.40580992,0,0,0,11.3,-1.55,11.40580992,11.56,-1.67,11.68000428,0,0,0,11.56,-1.67,11.68000428
01/01/2021 07:00,11.49,-1.49,11.58620732,0,0,0,11.49,-1.49,11.58620732,11.78,-1.6,11.88816218,0,0,0,11.78,-1.6,11.88816218
01/01/2021 07:30,11.69,-1.57,11.79495655,0,0,0,11.69,-1.57,11.79495655,12.27,-1.39,12.34848169,0,0,0,12.27,-1.39,12.34848169
01/01/2021 08:00,11.9,-1.67,12.01660934,0,0,0,11.9,-1.67,12.01660934,12.56,-1.25,12.62204817,0,0,0,12.56,-1.25,12.62204817
01/01/2021 08:30,12.34864,-0.11748,12.34919882,0.00864,0.00252,0.009,12.34,-0.12,12.34058345,12.95864,-2.71748,13.24050785,0.00864,0.00252,0.009,12.95,-2.72,13.23256967
01/01/2021 09:00,12.83992,-2.02294,12.99830111,0.22992,0.06706,0.2395,12.61,-2.09,12.78202644,14.07992,-2.76294,14.34844886,0.22992,0.06706,0.2395,13.85,-2.83,14.13617346
01/01/2021 09:30,13.69304,-1.86328,13.81923141,0.26304,0.07672,0.274,13.43,-1.94,13.56939571,14.78304,-0.55328,14.79339009,0.26304,0.07672,0.274,14.52,-0.63,14.53366093
01/01/2021 10:00,14.29808,-1.29806,14.35688168,0.41808,0.12194,0.4355,13.88,-1.42,13.95244781,14.74808,-0.67806,14.76365907,0.41808,0.12194,0.4355,14.33,-0.8,14.3523134
01/01/2021 10:30,14.96952,-0.64264,14.98330789,0.77952,0.22736,0.812,14.19,-0.87,14.21664517,15.40952,-0.62264,15.42209412,0.77952,0.22736,0.812,14.63,-0.85,14.65467161
01/01/2021 11:00,15.43344,-1.50108,15.50626684,0.85344,0.24892,0.889,14.58,-1.75,14.68464845,15.82344,0.35892,15.82751013,0.85344,0.24892,0.889,14.97,0.11,14.97040414
01/01/2021 11:30,15.9744,-1.0258,16.00730211,1.2144,0.3542,1.265,14.76,-1.38,14.82437182,16.3044,0.8742,16.32781936,1.2144,0.3542,1.265,15.09,0.52,15.09895692
01/01/2021 12:00,16.3328,-1.1671,16.37444589,1.0728,0.3129,1.1175,15.26,-1.48,15.33160135,16.8328,0.7829,16.85099665,1.0728,0.3129,1.1175,15.76,0.47,15.76700669
01/01/2021 12:30,17.03712,-1.05584,17.06980539,0.83712,0.24416,0.872,16.2,-1.3,16.25207679,17.50712,0.77416,17.52422821,0.83712,0.24416,0.872,16.67,0.53,16.67842319
01/01/2021 13:00,17.37696,-0.80422,17.39556003,0.87696,0.25578,0.9135,16.5,-1.06,16.53401343,17.54696,0.69578,17.56074927,0.87696,0.25578,0.9135,16.67,0.44,16.67580583
01/01/2021 13:30,17.97352,-0.75564,17.98939724,0.80352,0.23436,0.837,17.17,-0.99,17.19851738,18.07352,0.67436,18.0860965,0.80352,0.23436,0.837,17.27,0.44,17.27560419
01/01/2021 14:00,18.03816,-0.34762,18.04150925,1.68816,0.49238,1.7585,16.35,-0.84,16.37156376,18.13816,0.96238,18.16367318,1.68816,0.49238,1.7585,16.45,0.47,16.45671292
01/01/2021 14:30,17.8424,-0.7718,17.85908489,0.7824,0.2282,0.815,17.06,-1,17.08928319,17.9324,0.6582,17.94447539,0.7824,0.2282,0.815,17.15,0.43,17.15538982
01/01/2021 15:00,17.87632,-0.97774,17.90303863,0.31632,0.09226,0.3295,17.56,-1.07,17.59256945,17.94632,0.52226,17.9539176,0.31632,0.09226,0.3295,17.63,0.43,17.63524312
01/01/2021 15:30,18.07128,-0.86796,18.09211197,0.28128,0.08204,0.293,17.79,-0.95,17.81534732,18.09128,0.51204,18.09852472,0.28128,0.08204,0.293,17.81,0.43,17.81519015
01/01/2021 16:00,18.35672,-0.89554,18.37855166,0.18672,0.05446,0.1945,18.17,-0.95,18.19481794,18.40672,0.48446,18.41309433,0.18672,0.05446,0.1945,18.22,0.43,18.22507339
01/01/2021 16:30,18.98,-0.73,18.99403327,0,0,0,18.98,-0.73,18.99403327,18.98,0.53,18.98739845,0,0,0,18.98,0.53,18.98739845
01/01/2021 17:00,19.92,1.04,19.94713012,0,0,0,19.92,1.04,19.94713012,19.59,-0.83,19.60757507,0,0,0,19.59,-0.83,19.60757507
01/01/2021 17:30,20.51,2.44,20.65462902,0,0,0,20.51,2.44,20.65462902,19.82,-1.94,19.91471818,0,0,0,19.82,-1.94,19.91471818
01/01/2021 18:00,20.54,2.32,20.67060715,0,0,0,20.54,2.32,20.67060715,19.98,-1.69,20.05134659,0,0,0,19.98,-1.69,20.05134659
01/01/2021 18:30,20.25,2.43,20.39527887,0,0,0,20.25,2.43,20.39527887,19.54,-2.04,19.64620065,0,0,0,19.54,-2.04,19.64620065
01/01/2021 19:00,19.06,-0.77,19.07554717,0,0,0,19.06,-0.77,19.07554717,19.11,0.57,19.1184989,0,0,0,19.11,0.57,19.1184989
01/01/2021 19:30,18.24,-1.19,18.27877731,0,0,0,18.24,-1.19,18.27877731,18.38,0.64,18.39113917,0,0,0,18.38,0.64,18.39113917
01/01/2021 20:00,17.4,-2,17.51456537,0,0,0,17.4,-2,17.51456537,17.81,1.09,17.84332368,0,0,0,17.81,1.09,17.84332368
01/01/2021 20:30,16.9,-2.39,17.06816042,0,0,0,16.9,-2.39,17.06816042,17.59,1.27,17.63578748,0,0,0,17.59,1.27,17.63578748
01/01/2021 21:00,16.46,-2.2,16.60637227,0,0,0,16.46,-2.2,16.60637227,16.9,0.82,16.9198818,0,0,0,16.9,0.82,16.9198818
01/01/2021 21:30,15.77,-2.31,15.93828724,0,0,0,15.77,-2.31,15.93828724,16.12,0.52,16.12838492,0,0,0,16.12,0.52,16.12838492
01/01/2021 22:00,14.93,-2.78,15.18661582,0,0,0,14.93,-2.78,15.18661582,15.49,0.64,15.5032158,0,0,0,15.49,0.64,15.5032158
01/01/2021 22:30,14.04,-2.78,14.31258188,0,0,0,14.04,-2.78,14.31258188,14.76,0.59,14.7717873,0,0,0,14.76,0.59,14.7717873
01/01/2021 23:00,13.21,-2.59,13.46150809,0,0,0,13.21,-2.59,13.46150809,13.77,-2.03,13.91882897,0,0,0,13.77,-2.03,13.91882897
01/01/2021 23:30,12.67,0.48,12.67908908,0,0,0,12.67,0.48,12.67908908,12.81,-3.19,13.20121964,0,0,0,12.81,-3.19,13.20121964
02/01/2021 00:00,11.96,0.63,11.97658132,0,0,0,11.96,0.63,11.97658132,12.09,-3.7,12.64350031,0,0,0,12.09,-3.7,12.64350031
02/01/2021 00:30,12.08,0.73,12.10203702,0,0,0,12.08,0.73,12.10203702,12.09,-3.89,12.70040157,0,0,0,12.09,-3.89,12.70040157
02/01/2021 01:00,12.27,0.92,12.30444229,0,0,0,12.27,0.92,12.30444229,12.24,-3.86,12.83421988,0,0,0,12.24,-3.86,12.83421988
02/01/2021 01:30,12.37,0.73,12.39152129,0,0,0,12.37,0.73,12.39152129,12.38,-3.67,12.91252493,0,0,0,12.38,-3.67,12.91252493
02/01/2021 02:00,12.03,0.68,12.04920329,0,0,0,12.03,0.68,12.04920329,12.06,-3.73,12.62364844,0,0,0,12.06,-3.73,12.62364844
02/01/2021 02:30,11.77,0.61,11.78579654,0,0,0,11.77,0.61,11.78579654,11.8,-3.8,12.39677377,0,0,0,11.8,-3.8,12.39677377
02/01/2021 03:00,11.65,-0.06,11.65015451,0,0,0,11.65,-0.06,11.65015451,11.65,-2.97,12.02262035,0,0,0,11.65,-2.97,12.02262035
02/01/2021 03:30,11.26,-1.73,11.39212447,0,0,0,11.26,-1.73,11.39212447,11.7,-1.37,11.77993633,0,0,0,11.7,-1.37,11.77993633
02/01/2021 04:00,11.12,-1.73,11.25376826,0,0,0,11.12,-1.73,11.25376826,11.59,-1.45,11.68035102,0,0,0,11.59,-1.45,11.68035102
02/01/2021 04:30,10.91,-1.67,11.03707389,0,0,0,10.91,-1.67,11.03707389,11.36,-1.54,11.46390858,0,0,0,11.36,-1.54,11.46390858
02/01/2021 05:00,10.74,-1.75,10.8816405,0,0,0,10.74,-1.75,10.8816405,11.19,-1.54,11.29547254,0,0,0,11.19,-1.54,11.29547254
02/01/2021 05:30,10.87,-1.7,11.00213161,0,0,0,10.87,-1.7,11.00213161,11.35,-1.47,11.44479794,0,0,0,11.35,-1.47,11.44479794
02/01/2021 06:00,11.38,-1.49,11.47712943,0,0,0,11.38,-1.49,11.47712943,11.76,-1.41,11.84422644,0,0,0,11.76,-1.41,11.84422644
02/01/2021 06:30,12.14,-1.35,12.21483115,0,0,0,12.14,-1.35,12.21483115,12.51,-1.17,12.56459311,0,0,0,12.51,-1.17,12.56459311
02/01/2021 07:00,12.42,-1.35,12.49315413,0,0,0,12.42,-1.35,12.49315413,12.96,-1.03,13.00086536,0,0,0,12.96,-1.03,13.00086536
02/01/2021 07:30,12.93,-1.31,12.99619175,0,0,0,12.93,-1.31,12.99619175,13.55,-0.79,13.57300998,0,0,0,13.55,-0.79,13.57300998
02/01/2021 08:00,13.53,-1.01,13.56764534,0,0,0,13.53,-1.01,13.56764534,13.97,-0.79,13.99231932,0,0,0,13.97,-0.79,13.99231932
02/01/2021 08:30,14.336,-0.5445,14.34633668,0.156,0.0455,0.1625,14.18,-0.59,14.19226902,14.986,-0.6545,15.00028554,0.156,0.0455,0.1625,14.83,-0.7,14.84651137
02/01/2021 09:00,14.89416,-0.64712,14.90821137,0.52416,0.15288,0.546,14.37,-0.8,14.39225139,15.79416,0.15288,15.79489989,0.52416,0.15288,0.546,15.27,0,15.27
02/01/2021 09:30,15.66664,-0.04848,15.66671501,1.37664,0.40152,1.434,14.29,-0.45,14.29708362,16.21664,-0.11848,16.21707281,1.37664,0.40152,1.434,14.84,-0.52,14.84910772
02/01/2021 10:00,16.40168,1.19174,16.4449187,2.61168,0.76174,2.7205,13.79,0.43,13.7967025,16.64168,0.29174,16.644237,2.61168,0.76174,2.7205,14.03,-0.47,14.03787021
02/01/2021 10:30,16.86784,1.35812,16.92242643,2.66784,0.77812,2.779,14.2,0.58,14.21184013,17.09784,0.20812,17.0991066,2.66784,0.77812,2.779,14.43,-0.57,14.44125341
02/01/2021 11:00,17.3588,-1.7541,17.44720047,1.7688,0.5159,1.8425,15.59,-2.27,15.75439621,17.9988,4.0159,18.44137344,1.7688,0.5159,1.8425,16.23,3.5,16.60309911
02/01/2021 11:30,17.6952,-2.3339,17.8484507,1.2552,0.3661,1.3075,16.44,-2.7,16.66024009,18.4252,3.8661,18.82643684,1.2552,0.3661,1.3075,17.17,3.5,17.52309619
02/01/2021 12:00,17.83392,-2.36344,17.98984578,1.39392,0.40656,1.452,16.44,-2.77,16.67172756,18.66392,3.82656,19.05215135,1.39392,0.40656,1.452,17.27,3.42,17.60537702
02/01/2021 12:30,18.43456,-2.33992,18.58247099,1.47456,0.43008,1.536,16.96,-2.77,17.18471705,19.15456,4.10008,19.58846152,1.47456,0.43008,1.536,17.68,3.67,18.05689065
02/01/2021 13:00,18.5036,-2.3802,18.65605974,1.2336,0.3598,1.285,17.27,-2.74,17.48600869,19.1236,3.8098,19.49940135,1.2336,0.3598,1.285,17.89,3.45,18.21962129
02/01/2021 13:30,18.53744,-2.49158,18.70413464,1.05744,0.30842,1.1015,17.48,-2.8,17.70283593,19.23744,3.59842,19.5710941,1.05744,0.30842,1.1015,18.18,3.29,18.47529431
02/01/2021 14:00,18.39088,-2.11516,18.51211411,1.49088,0.43484,1.553,16.9,-2.55,17.09129896,19.00088,3.87484,19.3919526,1.49088,0.43484,1.553,17.51,3.44,17.8447107
02/01/2021 14:30,17.95896,-2.76822,18.17105628,1.30896,0.38178,1.3635,16.65,-3.15,16.94535335,18.66896,3.73178,19.03828378,1.30896,0.38178,1.3635,17.36,3.35,17.68027432
02/01/2021 15:00,17.75624,-2.90318,17.99201248,0.84624,0.24682,0.8815,16.91,-3.15,17.20088951,18.46624,3.54682,18.80377494,0.84624,0.24682,0.8815,17.62,3.3,17.92636048
02/01/2021 15:30,17.86304,-2.83578,18.08673122,0.56304,0.16422,0.5865,17.3,-3,17.55818897,18.53304,3.15422,18.79953924,0.56304,0.16422,0.5865,17.97,2.99,18.21705245
02/01/2021 16:00,18.40512,-2.85684,18.62551951,0.28512,0.08316,0.297,18.12,-2.94,18.35696053,19.10512,3.07316,19.35070858,0.28512,0.08316,0.297,18.82,2.99,19.05603579
02/01/2021 16:30,19.71536,-2.82552,19.91680153,0.01536,0.00448,0.016,19.7,-2.83,19.90223354,20.45536,3.54448,20.76018042,0.01536,0.00448,0.016,20.44,3.54,20.74428114
02/01/2021 17:00,20.58,-2.97,20.79320322,0,0,0,20.58,-2.97,20.79320322,21.38,3.84,21.72210855,0,0,0,21.38,3.84,21.72210855
02/01/2021 17:30,21.05,-2.88,21.24610317,0,0,0,21.05,-2.88,21.24610317,21.85,3.95,22.20416628,0,0,0,21.85,3.95,22.20416628
02/01/2021 18:00,21.24,-2.7,21.41092245,0,0,0,21.24,-2.7,21.41092245,21.95,3.76,22.26971262,0,0,0,21.95,3.76,22.26971262
02/01/2021 18:30,20.91,-2.64,21.0759982,0,0,0,20.91,-2.64,21.0759982,21.58,3.65,21.88650041,0,0,0,21.58,3.65,21.88650041
02/01/2021 19:00,20.31,-2.06,20.41420339,0,0,0,20.31,-2.06,20.41420339,20.64,2.09,20.74554651,0,0,0,20.64,2.09,20.74554651
02/01/2021 19:30,19.49,-0.95,19.51313916,0,0,0,19.49,-0.95,19.51313916,19.71,0.79,19.72582571,0,0,0,19.71,0.79,19.72582571
02/01/2021 20:00,18.31,-1.58,18.37804397,0,0,0,18.31,-1.58,18.37804397,18.7,0.88,18.72069443,0,0,0,18.7,0.88,18.72069443
02/01/2021 20:30,18.2,0.68,18.21269887,0,0,0,18.2,0.68,18.21269887,18.18,-1.73,18.26212748,0,0,0,18.18,-1.73,18.26212748
02/01/2021 21:00,17.44,0.41,17.44481872,0,0,0,17.44,0.41,17.44481872,17.7,-1.63,17.77489522,0,0,0,17.7,-1.63,17.77489522
02/01/2021 21:30,16.62,0,16.62,0,0,0,16.62,0,16.62,16.96,-1.8,17.05525139,0,0,0,16.96,-1.8,17.05525139
02/01/2021 22:00,15.86,0,15.86,0,0,0,15.86,0,15.86,16.26,-1.92,16.37296552,0,0,0,16.26,-1.92,16.37296552
02/01/2021 22:30,14.78,0,14.78,0,0,0,14.78,0,14.78,15.25,-2.3,15.42246738,0,0,0,15.25,-2.3,15.42246738
02/01/2021 23:00,13.96,-2.52,14.18562653,0,0,0,13.96,-2.52,14.18562653,14.35,-1.73,14.45390605,0,0,0,14.35,-1.73,14.45390605
02/01/2021 23:30,13.05,-3.16,13.42714043,0,0,0,13.05,-3.16,13.42714043,13.64,0.05,13.64009164,0,0,0,13.64,0.05,13.64009164
03/01/2021 00:00,12.69,1.27,12.75339171,0,0,0,12.69,1.27,12.75339171,12.52,-3.33,12.95528078,0,0,0,12.52,-3.33,12.95528078
03/01/2021 00:30,12.59,0.79,12.61476119,0,0,0,12.59,0.79,12.61476119,12.65,-4.2,13.32900972,0,0,0,12.65,-4.2,13.32900972
03/01/2021 01:00,12.66,-0.66,12.67719212,0,0,0,12.66,-0.66,12.67719212,12.95,-2.53,13.19482474,0,0,0,12.95,-2.53,13.19482474
03/01/2021 01:30,12.66,-1.11,12.70856798,0,0,0,12.66,-1.11,12.70856798,13.03,-2.1,13.19814002,0,0,0,13.03,-2.1,13.19814002
03/01/2021 02:00,12.3,-1,12.34058345,0,0,0,12.3,-1,12.34058345,12.66,-2.24,12.85664031,0,0,0,12.66,-2.24,12.85664031
03/01/2021 02:30,11.89,-2.33,12.11614625,0,0,0,11.89,-2.33,12.11614625,12.51,-0.98,12.54832658,0,0,0,12.51,-0.98,12.54832658
03/01/2021 03:00,11.55,-3.13,11.96659517,0,0,0,11.55,-3.13,11.96659517,12.29,-1.27,12.35544414,0,0,0,12.29,-1.27,12.35544414
03/01/2021 03:30,11.55,-0.69,11.57059203,0,0,0,11.55,-0.69,11.57059203,11.76,-2.94,12.12193054,0,0,0,11.76,-2.94,12.12193054
03/01/2021 04:00,11.24,-1.36,11.32197863,0,0,0,11.24,-1.36,11.32197863,11.67,-2.21,11.87741554,0,0,0,11.67,-2.21,11.87741554
03/01/2021 04:30,11.03,-1.36,11.11352779,0,0,0,11.03,-1.36,11.11352779,11.49,-2.16,11.69126597,0,0,0,11.49,-2.16,11.69126597
03/01/2021 05:00,11.03,-1.14,11.08875557,0,0,0,11.03,-1.14,11.08875557,11.25,-2.35,11.49282385,0,0,0,11.25,-2.35,11.49282385
03/01/2021 05:30,11.03,-1.2,11.0950845,0,0,0,11.03,-1.2,11.0950845,11.29,-2.25,11.51201981,0,0,0,11.29,-2.25,11.51201981
03/01/2021 06:00,11.13,-1.05,11.17941859,0,0,0,11.13,-1.05,11.17941859,11.39,-2.25,11.61010767,0,0,0,11.39,-2.25,11.61010767
03/01/2021 06:30,11.49,-1.05,11.53787675,0,0,0,11.49,-1.05,11.53787675,11.8,-2.01,11.96996658,0,0,0,11.8,-2.01,11.96996658
03/01/2021 07:00,11.97,-0.87,12.0015749,0,0,0,11.97,-0.87,12.0015749,12.51,-1.49,12.59842054,0,0,0,12.51,-1.49,12.59842054
03/01/2021 07:30,12.53,-0.98,12.56826559,0,0,0,12.53,-0.98,12.56826559,13.06,-1.61,13.15886393,0,0,0,13.06,-1.61,13.15886393
03/01/2021 08:00,13,-0.74,13.0210445,0,0,0,13,-0.74,13.0210445,13.35,-1.43,13.42636958,0,0,0,13.35,-1.43,13.42636958
03/01/2021 08:30,13.85144,-0.75208,13.8718425,0.06144,0.01792,0.064,13.79,-0.77,13.81148073,14.47144,-0.88208,14.49829786,0.06144,0.01792,0.064,14.41,-0.9,14.43807813
03/01/2021 09:00,14.67744,-1.54908,14.75895978,0.27744,0.08092,0.289,14.4,-1.63,14.49195984,15.55744,0.73092,15.57460059,0.27744,0.08092,0.289,15.28,0.65,15.29381901
03/01/2021 09:30,15.57136,0.75998,15.58989486,0.65136,0.18998,0.6785,14.92,0.57,14.9308841,16.35136,-0.81002,16.37141125,0.65136,0.18998,0.6785,15.7,-1,15.7318149
03/01/2021 10:00,16.4684,1.1862,16.51106505,0.6384,0.1862,0.665,15.83,1,15.86155415,16.9784,-0.7038,16.99298093,0.6384,0.1862,0.665,16.34,-0.89,16.36422012
03/01/2021 10:30,17.60768,1.41724,17.66462465,0.60768,0.17724,0.633,17,1.24,17.04516354,17.79768,-0.71276,17.81194656,0.60768,0.17724,0.633,17.19,-0.89,17.21302414
03/01/2021 11:00,18.00864,1.97752,18.11688991,1.56864,0.45752,1.634,16.44,1.52,16.51011811,18.05864,-0.74248,18.07389707,1.56864,0.45752,1.634,16.49,-1.2,16.53360517
03/01/2021 11:30,18.29424,1.96582,18.39955612,1.73424,0.50582,1.8065,16.56,1.46,16.62423532,18.43424,-0.55418,18.44256815,1.73424,0.50582,1.8065,16.7,-1.06,16.7336069
03/01/2021 12:00,18.57368,2.57024,18.75067259,2.98368,0.87024,3.108,15.59,1.7,15.68241372,18.61368,-0.18976,18.61464724,2.98368,0.87024,3.108,15.63,-1.06,15.66590246
03/01/2021 12:30,18.9812,2.8541,19.19457841,3.5112,1.0241,3.6575,15.47,1.83,15.5778625,19.0112,0.0541,19.01127698,3.5112,1.0241,3.6575,15.5,-0.97,15.53032195
03/01/2021 13:00,19.14376,1.91818,19.23961958,2.63376,0.76818,2.7435,16.51,1.15,16.55000302,19.36376,0.56818,19.3720941,2.63376,0.76818,2.7435,16.73,-0.2,16.73119541
03/01/2021 13:30,19.4852,-0.2814,19.48723185,1.4352,0.4186,1.495,18.05,-0.7,18.06356831,20.1452,2.0986,20.2542145,1.4352,0.4186,1.495,18.71,1.68,18.78527349
03/01/2021 14:00,19.41032,0.36676,19.41378467,2.80032,0.81676,2.917,16.61,-0.45,16.61609461,20.01032,2.53676,20.1704749,2.80032,0.81676,2.917,17.21,1.72,17.29573647
03/01/2021 14:30,19.17968,-1.35426,19.2274321,1.21968,0.35574,1.2705,17.96,-1.71,18.04122224,19.79968,3.08574,20.03869056,1.21968,0.35574,1.2705,18.58,2.73,18.77949147
03/01/2021 15:00,19.25304,-1.79828,19.33683946,0.38304,0.11172,0.399,18.87,-1.91,18.96641769,19.87304,2.84172,20.07518596,0.38304,0.11172,0.399,19.49,2.73,19.68026931
03/01/2021 15:30,19.77272,-1.86754,19.86071907,0.28272,0.08246,0.2945,19.49,-1.95,19.58730711,20.41272,2.87246,20.61383429,0.28272,0.08246,0.2945,20.13,2.79,20.32242604
03/01/2021 16:00,19.93944,-1.93308,20.03292454,0.22944,0.06692,0.239,19.71,-2,19.81121147,20.53944,2.69692,20.71574215,0.22944,0.06692,0.239,20.31,2.63,20.47957519
03/01/2021 16:30,20.63632,-1.85524,20.71954678,0.01632,0.00476,0.017,20.62,-1.86,20.70371947,21.23632,2.86476,21.42867558,0.01632,0.00476,0.017,21.22,2.86,21.41186587
03/01/2021 17:00,21.65,-1.8,21.72469793,0,0,0,21.65,-1.8,21.72469793,22.31,3.29,22.55127934,0,0,0,22.31,3.29,22.55127934
03/01/2021 17:30,22.17,-1.5,22.22068631,0,0,0,22.17,-1.5,22.22068631,22.51,3.15,22.72933347,0,0,0,22.51,3.15,22.72933347
03/01/2021 18:00,21.82,-1.43,21.86680818,0,0,0,21.82,-1.43,21.86680818,22.34,3.24,22.57372809,0,0,0,22.34,3.24,22.57372809
03/01/2021 18:30,21.41,-1.76,21.48221823,0,0,0,21.41,-1.76,21.48221823,21.94,3.35,22.19428079,0,0,0,21.94,3.35,22.19428079
03/01/2021 19:00,20.49,-2.17,20.60458687,0,0,0,20.49,-2.17,20.60458687,21.14,3.18,21.37783899,0,0,0,21.14,3.18,21.37783899
03/01/2021 19:30,19.56,-2.53,19.72294349,0,0,0,19.56,-2.53,19.72294349,20.36,2.86,20.559893,0,0,0,20.36,2.86,20.559893
03/01/2021 20:00,18.68,-1.35,18.72871859,0,0,0,18.68,-1.35,18.72871859,19.14,1.75,19.21983611,0,0,0,19.14,1.75,19.21983611
03/01/2021 20:30,18.36,-0.48,18.36627344,0,0,0,18.36,-0.48,18.36627344,18.87,0,18.87,0,0,0,18.87,0,18.87
03/01/2021 21:00,17.43,-0.77,17.44699974,0,0,0,17.43,-0.77,17.44699974,18.19,0.24,18.19158322,0,0,0,18.19,0.24,18.19158322
03/01/2021 21:30,16.71,-0.86,16.73211583,0,0,0,16.71,-0.86,16.73211583,17.38,-0.47,17.38635384,0,0,0,17.38,-0.47,17.38635384
03/01/2021 22:00,16.19,-0.66,16.20344716,0,0,0,16.19,-0.66,16.20344716,16.35,-0.66,16.36331568,0,0,0,16.35,-0.66,16.36331568
03/01/2021 22:30,15.36,-0.72,15.37686574,0,0,0,15.36,-0.72,15.37686574,15.49,-0.73,15.50719188,0,0,0,15.49,-0.73,15.50719188
03/01/2021 23:00,14.27,-1.05,14.30857785,0,0,0,14.27,-1.05,14.30857785,14.46,-0.91,14.48860587,0,0,0,14.46,-0.91,14.48860587
03/01/2021 23:30,13.23,-1.61,13.32760294,0,0,0,13.23,-1.61,13.32760294,13.63,-0.79,13.65287516,0,0,0,13.63,-0.79,13.65287516
04/01/2021 00:00,12.47,-1.65,12.57868833,0,0,0,12.47,-1.65,12.57868833,12.85,-0.79,12.87426114,0,0,0,12.85,-0.79,12.87426114
04/01/2021 00:30,12.47,-1.65,12.57868833,0,0,0,12.47,-1.65,12.57868833,12.85,-0.9,12.88147895,0,0,0,12.85,-0.9,12.88147895
04/01/2021 01:00,12.71,-1.65,12.81665323,0,0,0,12.71,-1.65,12.81665323,13.08,-0.9,13.11092674,0,0,0,13.08,-0.9,13.11092674
04/01/2021 01:30,12.9,-1.65,13.00509516,0,0,0,12.9,-1.65,13.00509516,13.31,-0.83,13.33585393,0,0,0,13.31,-0.83,13.33585393
04/01/2021 02:00,12.68,-1.68,12.7908092,0,0,0,12.68,-1.68,12.7908092,13.02,-0.73,13.04044861,0,0,0,13.02,-0.73,13.04044861
04/01/2021 02:30,12.48,-1.86,12.61784451,0,0,0,12.48,-1.86,12.61784451,12.68,-0.67,12.69768877,0,0,0,12.68,-0.67,12.69768877
04/01/2021 03:00,12.19,0.91,12.22391918,0,0,0,12.19,0.91,12.22391918,12.2,-3.74,12.76039184,0,0,0,12.2,-3.74,12.76039184
04/01/2021 03:30,12.26,1.18,12.31665539,0,0,0,12.26,1.18,12.31665539,12.2,-3.88,12.80212482,0,0,0,12.2,-3.88,12.80212482
04/01/2021 04:00,11.96,1.38,12.03935214,0,0,0,11.96,1.38,12.03935214,11.76,-4.37,12.54569647,0,0,0,11.76,-4.37,12.54569647
04/01/2021 04:30,12.1,1.42,12.18303739,0,0,0,12.1,1.42,12.18303739,11.99,-3.92,12.61453527,0,0,0,11.99,-3.92,12.61453527
04/01/2021 05:00,12.27,1.73,12.39135989,0,0,0,12.27,1.73,12.39135989,12.09,-3.98,12.72825597,0,0,0,12.09,-3.98,12.72825597
04/01/2021 05:30,12.48,1.73,12.59933728,0,0,0,12.48,1.73,12.59933728,12.35,-3.89,12.94815045,0,0,0,12.35,-3.89,12.94815045
04/01/2021 06:00,13.02,-0.52,13.03037989,0,0,0,13.02,-0.52,13.03037989,13.38,-1.1,13.4251406,0,0,0,13.38,-1.1,13.4251406
04/01/2021 06:30,14.51,0.39,14.51524027,0,0,0,14.51,0.39,14.51524027,14.83,-1.31,14.88774664,0,0,0,14.83,-1.31,14.88774664
04/01/2021 07:00,15.64,-0.33,15.64348107,0,0,0,15.64,-0.33,15.64348107,16.43,0.35,16.43372751,0,0,0,16.43,0.35,16.43372751
04/01/2021 07:30,17.17,0.81,17.18909538,0,0,0,17.17,0.81,17.18909538,17.76,-0.04,17.76004504,0,0,0,17.76,-0.04,17.76004504
04/01/2021 08:00,18.54,-1.38,18.59128828,0,0,0,18.54,-1.38,18.59128828,19.46,3.36,19.74794166,0,0,0,19.46,3.36,19.74794166
04/01/2021 08:30,19.91,-0.97,19.93361483,0,0,0,19.91,-0.97,19.93361483,20.67,4.1,21.07270509,0,0,0,20.67,4.1,21.07270509
04/01/2021 09:00,20.98184,-0.74238,20.99496935,0.23184,0.06762,0.2415,20.75,-0.81,20.76580362,21.55184,4.26762,21.97030696,0.23184,0.06762,0.2415,21.32,4.2,21.7297584
04/01/2021 09:30,21.61408,-0.33756,21.61671578,0.45408,0.13244,0.473,21.16,-0.47,21.16521911,21.93408,4.21244,22.33491697,0.45408,0.13244,0.473,21.48,4.08,21.86405269
04/01/2021 10:00,21.70624,-0.98818,21.72872188,0.96624,0.28182,1.0065,20.74,-1.27,20.77884742,22.55624,5.50182,23.21753618,0.96624,0.28182,1.0065,21.59,5.22,22.21208005
04/01/2021 10:30,21.354,-1.0805,21.38131886,1.404,0.4095,1.4625,19.95,-1.49,20.00556423,22.334,5.4895,22.99874271,1.404,0.4095,1.4625,20.93,5.08,21.53767165
04/01/2021 11:00,22.26856,-0.51042,22.27440893,1.19856,0.34958,1.2485,21.07,-0.86,21.08754372,23.10856,5.92958,23.85718894,1.19856,0.34958,1.2485,21.91,5.58,22.60938964
04/01/2021 11:30,22.20112,-0.45384,22.20575826,1.70112,0.49616,1.772,20.5,-0.95,20.52200039,23.00112,6.01616,23.77489648,1.70112,0.49616,1.772,21.3,5.52,22.00364515
04/01/2021 12:00,22.24704,-0.54128,22.25362381,1.12704,0.32872,1.174,21.12,-0.87,21.13791144,23.04704,5.80872,23.7677782,1.12704,0.32872,1.174,21.92,5.48,22.59461883
04/01/2021 12:30,22.85096,0.14528,22.85142182,2.28096,0.66528,2.376,20.57,-0.52,20.57657163,23.61096,6.14528,24.39757977,2.28096,0.66528,2.376,21.33,5.48,22.02269965
04/01/2021 13:00,22.77456,-0.66492,22.78426435,1.83456,0.53508,1.911,20.94,-1.2,20.97435577,23.69456,6.66508,24.61413141,1.83456,0.53508,1.911,21.86,6.13,22.70322664
04/01/2021 13:30,22.92744,-0.71658,22.93863535,1.65744,0.48342,1.7265,21.27,-1.2,21.3038236,24.08744,7.16342,25.13004878,1.65744,0.48342,1.7265,22.43,6.68,23.40357451
04/01/2021 14:00,23.38752,1.49136,23.43502179,1.06752,0.31136,1.112,22.32,1.18,22.35116999,23.88752,4.92136,24.38920655,1.06752,0.31136,1.112,22.82,4.61,23.2809901
04/01/2021 14:30,23.27304,1.83422,23.34520837,0.80304,0.23422,0.8365,22.47,1.6,22.52689282,23.69304,4.27422,24.07548756,0.80304,0.23422,0.8365,22.89,4.04,23.24378842
04/01/2021 15:00,22.52352,0.93686,22.5429958,0.50352,0.14686,0.5245,22.02,0.79,22.03416665,22.96352,3.76686,23.27042082,0.50352,0.14686,0.5245,22.46,3.62,22.74985714
04/01/2021 15:30,22.59536,2.06198,22.68924977,0.31536,0.09198,0.3285,22.28,1.97,22.36692424,22.64536,2.82198,22.82051491,0.31536,0.09198,0.3285,22.33,2.73,22.49626191
04/01/2021 16:00,23.37688,4.04284,23.72389247,0.14688,0.04284,0.153,23.23,4,23.57186671,22.74688,0.26284,22.74839851,0.14688,0.04284,0.153,22.6,0.22,22.60107077
04/01/2021 16:30,23.87,3.66,24.14896478,0,0,0,23.87,3.66,24.14896478,23.45,0.54,23.45621666,0,0,0,23.45,0.54,23.45621666
04/01/2021 17:00,24.81,3.9,25.11465907,0,0,0,24.81,3.9,25.11465907,24.29,0.47,24.29454671,0,0,0,24.29,0.47,24.29454671
04/01/2021 17:30,25.24,4.19,25.58541968,0,0,0,25.24,4.19,25.58541968,24.57,0.59,24.57708282,0,0,0,24.57,0.59,24.57708282
04/01/2021 18:00,25.02,3.88,25.31906001,0,0,0,25.02,3.88,25.31906001,24.53,0.8,24.54304178,0,0,0,24.53,0.8,24.54304178
04/01/2021 18:30,24.39,3.96,24.70938486,0,0,0,24.39,3.96,24.70938486,23.96,0.42,23.96368085,0,0,0,23.96,0.42,23.96368085
04/01/2021 19:00,23.8,3.55,24.06330193,0,0,0,23.8,3.55,24.06330193,23.47,0.42,23.47375769,0,0,0,23.47,0.42,23.47375769
04/01/2021 19:30,22.79,2.84,22.9662731,0,0,0,22.79,2.84,22.9662731,22.53,-0.47,22.53490182,0,0,0,22.53,-0.47,22.53490182
04/01/2021 20:00,21.92,2.25,22.03517415,0,0,0,21.92,2.25,22.03517415,21.88,0,21.88,0,0,0,21.88,0,21.88
04/01/2021 20:30,20.75,1.88,20.8349922,0,0,0,20.75,1.88,20.8349922,20.94,0,20.94,0,0,0,20.94,0,20.94
04/01/2021 21:00,20.3,1.75,20.37529141,0,0,0,20.3,1.75,20.37529141,20.55,-0.39,20.5537004,0,0,0,20.55,-0.39,20.5537004
04/01/2021 21:30,19.62,1.63,19.68759254,0,0,0,19.62,1.63,19.68759254,20.04,-0.23,20.04131982,0,0,0,20.04,-0.23,20.04131982
04/01/2021 22:00,18.91,1.81,18.99642598,0,0,0,18.91,1.81,18.99642598,18.9,-0.94,18.92336122,0,0,0,18.9,-0.94,18.92336122
04/01/2021 22:30,17.76,-0.29,17.76236752,0,0,0,17.76,-0.29,17.76236752,18.03,1.09,18.06291782,0,0,0,18.03,1.09,18.06291782
04/01/2021 23:00,16.59,-0.74,16.60649572,0,0,0,16.59,-0.74,16.60649572,16.99,0.94,17.01598366,0,0,0,16.99,0.94,17.01598366
04/01/2021 23:30,15.6,-0.69,15.61525216,0,0,0,15.6,-0.69,15.61525216,16.12,0.41,16.12521318,0,0,0,16.12,0.41,16.12521318
05/01/2021 00:00,14.76,-0.61,14.77259964,0,0,0,14.76,-0.61,14.77259964,15.35,-0.37,15.35445864,0,0,0,15.35,-0.37,15.35445864
05/01/2021 00:30,14.48,-0.7,14.49691002,0,0,0,14.48,-0.7,14.49691002,15.32,0.11,15.3203949,0,0,0,15.32,0.11,15.3203949
05/01/2021 01:00,14.73,-0.61,14.74262528,0,0,0,14.73,-0.61,14.74262528,15.41,0.5,15.41810948,0,0,0,15.41,0.5,15.41810948
05/01/2021 01:30,14.84,-0.55,14.85018855,0,0,0,14.84,-0.55,14.85018855,15.41,-0.46,15.41686414,0,0,0,15.41,-0.46,15.41686414
05/01/2021 02:00,14.38,-0.47,14.38767876,0,0,0,14.38,-0.47,14.38767876,14.86,-0.46,14.86711808,0,0,0,14.86,-0.46,14.86711808
05/01/2021 02:30,14.31,-0.6,14.32257309,0,0,0,14.31,-0.6,14.32257309,15.01,-0.3,15.0129977,0,0,0,15.01,-0.3,15.0129977
05/01/2021 03:00,14.17,-0.57,14.18145973,0,0,0,14.17,-0.57,14.18145973,14.8,-0.2,14.80135129,0,0,0,14.8,-0.2,14.80135129
05/01/2021 03:30,14.17,-0.44,14.17682969,0,0,0,14.17,-0.44,14.17682969,14.68,-0.41,14.68572436,0,0,0,14.68,-0.41,14.68572436
05/01/2021 04:00,14.14,0,14.14,0,0,0,14.14,0,14.14,14.68,-0.41,14.68572436,0,0,0,14.68,-0.41,14.68572436
05/01/2021 04:30,14.1,-0.4,14.10567262,0,0,0,14.1,-0.4,14.10567262,14.56,-0.45,14.56695232,0,0,0,14.56,-0.45,14.56695232
05/01/2021 05:00,13.76,-0.46,13.76768681,0,0,0,13.76,-0.46,13.76768681,14.29,-0.67,14.30569817,0,0,0,14.29,-0.67,14.30569817
05/01/2021 05:30,13.96,0,13.96,0,0,0,13.96,0,13.96,14.49,-0.41,14.49579939,0,0,0,14.49,-0.41,14.49579939
05/01/2021 06:00,14.68,0,14.68,0,0,0,14.68,0,14.68,15.2,0.08,15.20021052,0,0,0,15.2,0.08,15.20021052
05/01/2021 06:30,16.42,0.78,16.43851575,0,0,0,16.42,0.78,16.43851575,16.81,0.74,16.82628004,0,0,0,16.81,0.74,16.82628004
05/01/2021 07:00,17.84,-0.26,17.84189452,0,0,0,17.84,-0.26,17.84189452,18.8,2.75,19.00006579,0,0,0,18.8,2.75,19.00006579
05/01/2021 07:30,19.52,1.72,19.59563217,0,0,0,19.52,1.72,19.59563217,20.22,2.22,20.34150437,0,0,0,20.22,2.22,20.34150437
05/01/2021 08:00,21.46,2.75,21.63548243,0,0,0,21.46,2.75,21.63548243,21.92,2.89,22.10969244,0,0,0,21.92,2.89,22.10969244
05/01/2021 08:30,22.8628,4.3029,23.26419077,0.1128,0.0329,0.1175,22.75,4.27,23.1472547,22.7928,2.1629,22.89519313,0.1128,0.0329,0.1175,22.68,2.13,22.77980026
05/01/2021 09:00,23.92248,5.11614,24.46344084,0.43248,0.12614,0.4505,23.49,4.99,24.01416665,23.67248,1.96614,23.75398947,0.43248,0.12614,0.4505,23.24,1.84,23.31272614
05/01/2021 09:30,23.98616,5.44388,24.59617249,1.31616,0.38388,1.371,22.67,5.06,23.2278389,23.70616,1.96388,23.78736737,1.31616,0.38388,1.371,22.39,1.58,22.44567887
05/01/2021 10:00,24.0748,5.9639,24.80250185,2.3448,0.6839,2.4425,21.73,5.28,22.36227403,23.9348,2.5239,24.06750345,2.3448,0.6839,2.4425,21.59,1.84,21.66826481
05/01/2021 10:30,24.68432,5.99126,25.40100097,1.68432,0.49126,1.7545,23,5.5,23.64846718,24.44432,2.67126,24.58984364,1.68432,0.49126,1.7545,22.76,2.18,22.8641641
05/01/2021 11:00,24.54008,6.32544,25.34219244,2.83008,0.82544,2.948,21.71,5.5,22.39585006,24.51008,3.23544,24.72270401,2.83008,0.82544,2.948,21.68,2.41,21.81353937
05/01/2021 11:30,23.7728,6.7479,24.71194396,5.0328,1.4679,5.2425,18.74,5.28,19.46961736,23.9028,3.6979,24.1871518,5.0328,1.4679,5.2425,18.87,2.23,19.00131048
05/01/2021 12:00,24.0888,4.9534,24.59281312,3.9888,1.1634,4.155,20.1,3.79,20.45419517,24.4388,5.0634,24.95782372,3.9888,1.1634,4.155,20.45,3.9,20.81856143
05/01/2021 12:30,24.06568,2.88374,24.23784046,2.27568,0.66374,2.3705,21.79,2.22,21.90279663,24.59568,5.81374,25.2734455,2.27568,0.66374,2.3705,22.32,5.15,22.90643796
05/01/2021 13:00,24.08304,2.81672,24.2472004,2.42304,0.70672,2.524,21.66,2.11,21.76252972,24.67304,5.60672,25.30205944,2.42304,0.70672,2.524,22.25,4.9,22.78316264
05/01/2021 13:30,24.01592,3.19006,24.22686311,3.32592,0.97006,3.4645,20.69,2.22,20.80876017,24.93592,6.21006,25.69756703,3.32592,0.97006,3.4645,21.61,5.24,22.23622495
05/01/2021 14:00,24.40296,2.82628,24.56608059,1.63296,0.47628,1.701,22.77,2.35,22.89094581,25.28296,5.68628,25.91451035,1.63296,0.47628,1.701,23.65,5.21,24.21707249
05/01/2021 14:30,24.25064,2.96852,24.43165265,1.88064,0.54852,1.959,22.37,2.42,22.50051777,25.21064,6.06852,25.93074053,1.88064,0.54852,1.959,23.33,5.52,23.97413815
05/01/2021 15:00,24.29488,2.42434,24.41554052,0.49488,0.14434,0.5155,23.8,2.28,23.90896066,25.34488,5.50434,25.93570321,0.49488,0.14434,0.5155,24.85,5.36,25.42148894
05/01/2021 15:30,23.82552,2.03786,23.91251297,0.33552,0.09786,0.3495,23.49,1.94,23.56997454,24.98552,5.16786,25.51436824,0.33552,0.09786,0.3495,24.65,5.07,25.1659969
05/01/2021 16:00,24.17008,2.01294,24.2537563,0.25008,0.07294,0.2605,23.92,1.94,23.99854162,25.27008,5.07294,25.77424419,0.25008,0.07294,0.2605,25.02,5,25.51470948
05/01/2021 16:30,24.8344,1.8217,24.90112476,0.0744,0.0217,0.0775,24.76,1.8,24.82534189,25.8044,4.7017,26.22924021,0.0744,0.0217,0.0775,25.73,4.68,26.1521567
05/01/2021 17:00,25.41,2.19,25.50419965,0,0,0,25.41,2.19,25.50419965,26.02,4.44,26.3960982,0,0,0,26.02,4.44,26.3960982
05/01/2021 17:30,25.77,2.19,25.86288847,0,0,0,25.77,2.19,25.86288847,26.34,4.24,26.67907795,0,0,0,26.34,4.24,26.67907795
05/01/2021 18:00,25.27,1.53,25.3162754,0,0,0,25.27,1.53,25.3162754,25.92,3.86,26.20583904,0,0,0,25.92,3.86,26.20583904
05/01/2021 18:30,24.98,1.23,25.01026389,0,0,0,24.98,1.23,25.01026389,25.8,4.22,26.14284606,0,0,0,25.8,4.22,26.14284606
05/01/2021 19:00,24.46,1.23,24.49090648,0,0,0,24.46,1.23,24.49090648,25.13,3.63,25.39082118,0,0,0,25.13,3.63,25.39082118
05/01/2021 19:30,23.34,0.8,23.35370634,0,0,0,23.34,0.8,23.35370634,24.46,3.82,24.7564941,0,0,0,24.46,3.82,24.7564941
05/01/2021 20:00,22.23,0.62,22.23864429,0,0,0,22.23,0.62,22.23864429,23.37,3.61,23.64717742,0,0,0,23.37,3.61,23.64717742
05/01/2021 20:30,21.76,0.54,21.76669934,0,0,0,21.76,0.54,21.76669934,22.87,3.37,23.11695914,0,0,0,22.87,3.37,23.11695914
05/01/2021 21:00,20.88,0.45,20.88484857,0,0,0,20.88,0.45,20.88484857,21.84,2.63,21.99778398,0,0,0,21.84,2.63,21.99778398
05/01/2021 21:30,20.1,2.87,20.30386416,0,0,0,20.1,2.87,20.30386416,20.38,-0.37,20.38335841,0,0,0,20.38,-0.37,20.38335841
05/01/2021 22:00,19.18,2.52,19.34483911,0,0,0,19.18,2.52,19.34483911,19.46,-0.7,19.47258586,0,0,0,19.46,-0.7,19.47258586
05/01/2021 22:30,17.61,-0.51,17.61738346,0,0,0,17.61,-0.51,17.61738346,18.43,1.32,18.47721029,0,0,0,18.43,1.32,18.47721029
05/01/2021 23:00,16.88,0.2,16.88118479,0,0,0,16.88,0.2,16.88118479,17.56,1.16,17.59827264,0,0,0,17.56,1.16,17.59827264
05/01/2021 23:30,15.96,-0.53,15.9687977,0,0,0,15.96,-0.53,15.9687977,16.84,1.62,16.91774217,0,0,0,16.84,1.62,16.91774217
06/01/2021 00:00,15.14,-0.58,15.15110557,0,0,0,15.14,-0.58,15.15110557,16,1.19,16.0441921,0,0,0,16,1.19,16.0441921
06/01/2021 00:30,15.1,-0.78,15.12013227,0,0,0,15.1,-0.78,15.12013227,15.97,0.99,16.00065624,0,0,0,15.97,0.99,16.00065624
06/01/2021 01:00,15.05,-0.81,15.07178158,0,0,0,15.05,-0.81,15.07178158,15.93,0.99,15.96073307,0,0,0,15.93,0.99,15.96073307
06/01/2021 01:30,15.2,-0.94,15.22903805,0,0,0,15.2,-0.94,15.22903805,16.09,0.87,16.11350365,0,0,0,16.09,0.87,16.11350365
06/01/2021 02:00,14.95,-0.45,14.95677104,0,0,0,14.95,-0.45,14.95677104,15.69,0.15,15.690717,0,0,0,15.69,0.15,15.690717
06/01/2021 02:30,14.95,1.45,15.02015313,0,0,0,14.95,1.45,15.02015313,15.31,-1.75,15.40969176,0,0,0,15.31,-1.75,15.40969176
06/01/2021 03:00,14.61,1.06,14.64840264,0,0,0,14.61,1.06,14.64840264,15.13,-1.46,15.2002796,0,0,0,15.13,-1.46,15.2002796
06/01/2021 03:30,14.53,1.06,14.56861352,0,0,0,14.53,1.06,14.56861352,15.04,-1.51,15.11561114,0,0,0,15.04,-1.51,15.11561114
06/01/2021 04:00,14.13,0.33,14.13385298,0,0,0,14.13,0.33,14.13385298,14.78,-0.97,14.81179597,0,0,0,14.78,-0.97,14.81179597
06/01/2021 04:30,13.73,-2,13.8749018,0,0,0,13.73,-2,13.8749018,14.95,1.35,15.01082942,0,0,0,14.95,1.35,15.01082942
06/01/2021 05:00,13.73,-1.76,13.84234445,0,0,0,13.73,-1.76,13.84234445,14.95,1.44,15.01919106,0,0,0,14.95,1.44,15.01919106
06/01/2021 05:30,14.29,-1.41,14.35939414,0,0,0,14.29,-1.41,14.35939414,15.43,1.69,15.52227432,0,0,0,15.43,1.69,15.52227432
06/01/2021 06:00,14.95,-1.32,15.00816111,0,0,0,14.95,-1.32,15.00816111,15.87,1.55,15.94551348,0,0,0,15.87,1.55,15.94551348
06/01/2021 06:30,16.82,1.8,16.91603973,0,0,0,16.82,1.8,16.91603973,17.05,-0.34,17.05338969,0,0,0,17.05,-0.34,17.05338969
06/01/2021 07:00,18.56,1.6,18.62883786,0,0,0,18.56,1.6,18.62883786,19.29,2.64,19.4698151,0,0,0,19.29,2.64,19.4698151
06/01/2021 07:30,20.55,3.83,20.90386089,0,0,0,20.55,3.83,20.90386089,20.79,1.83,20.87038572,0,0,0,20.79,1.83,20.87038572
06/01/2021 08:00,22.44,4.25,22.83891635,0,0,0,22.44,4.25,22.83891635,22.4,1.68,22.46291165,0,0,0,22.4,1.68,22.46291165
06/01/2021 08:30,23.07,2.31,23.18536176,0,0,0,23.07,2.31,23.18536176,23.74,4.35,24.13524601,0,0,0,23.74,4.35,24.13524601
06/01/2021 09:00,23.98856,2.37958,24.10629403,0.23856,0.06958,0.2485,23.75,2.31,23.86207451,24.68856,4.83958,25.1584286,0.23856,0.06958,0.2485,24.45,4.77,24.9109494
06/01/2021 09:30,24.37256,2.69158,24.52073172,0.38256,0.11158,0.3985,23.99,2.58,24.12833397,25.10256,5.21158,25.63784477,0.38256,0.11158,0.3985,24.72,5.1,25.24061014
06/01/2021 10:00,24.64088,2.71234,24.78971068,0.59088,0.17234,0.6155,24.05,2.54,24.18375695,25.37088,5.33234,25.92518856,0.59088,0.17234,0.6155,24.78,5.16,25.31153887
06/01/2021 10:30,24.742,2.7935,24.89920092,0.732,0.2135,0.7625,24.01,2.58,24.1482194,25.512,5.1235,26.02138344,0.732,0.2135,0.7625,24.78,4.91,25.26175964
06/01/2021 11:00,24.75376,3.04068,24.93981494,0.65376,0.19068,0.681,24.1,2.85,24.26793151,25.43376,4.90068,25.90159864,0.65376,0.19068,0.681,24.78,4.71,25.22364962
06/01/2021 11:30,24.95824,3.25032,25.16899529,0.85824,0.25032,0.894,24.1,3,24.2860042,25.55824,4.83032,26.01068287,0.85824,0.25032,0.894,24.7,4.58,25.12103501
06/01/2021 12:00,24.52456,3.03508,24.71165219,0.87456,0.25508,0.911,23.65,2.78,23.81283058,25.11456,4.60508,25.53327017,0.87456,0.25508,0.911,24.24,4.35,24.62722274
06/01/2021 12:30,24.98816,2.88988,25.15471221,1.02816,0.29988,1.071,23.96,2.59,24.09957883,25.47816,4.54988,25.88122959,1.02816,0.29988,1.071,24.45,4.25,24.81662749
06/01/2021 13:00,24.83888,3.05884,25.02651517,2.49888,0.72884,2.603,22.34,2.33,22.46117762,25.35888,5.05884,25.85855095,2.49888,0.72884,2.603,22.86,4.33,23.26646729
06/01/2021 13:30,24.01544,3.88492,24.32763782,4.88544,1.42492,5.089,19.13,2.46,19.28752187,24.60544,6.24492,25.38556092,4.88544,1.42492,5.089,19.72,4.82,20.30051231
06/01/2021 14:00,23.59112,3.26866,23.81648759,4.28112,1.24866,4.4595,19.31,2.02,19.41536762,24.42112,6.26866,25.212838,4.28112,1.24866,4.4595,20.14,5.02,20.75620389
06/01/2021 14:30,23.194,2.977,23.38427174,3.144,0.917,3.275,20.05,2.06,20.15554762,23.944,5.707,24.61473106,3.144,0.917,3.275,20.8,4.79,21.34441613
06/01/2021 15:00,23.48128,2.70704,23.63680554,2.32128,0.67704,2.418,21.16,2.03,21.25715174,24.23128,5.39704,24.82504725,2.32128,0.67704,2.418,21.91,4.72,22.41264152
06/01/2021 15:30,24.21352,2.57436,24.34998727,1.04352,0.30436,1.087,23.17,2.27,23.28093211,24.92352,5.19436,25.45904996,1.04352,0.30436,1.087,23.88,4.89,24.37553076
06/01/2021 16:00,24.20208,2.90394,24.37567525,0.32208,0.09394,0.3355,23.88,2.81,24.04476034,24.54208,3.46394,24.78532975,0.32208,0.09394,0.3355,24.22,3.37,24.45332902
06/01/2021 16:30,24.36992,1.57206,24.42057275,0.10992,0.03206,0.1145,24.26,1.54,24.30882967,24.80992,4.24206,25.1699663,0.10992,0.03206,0.1145,24.7,4.21,25.05621879
06/01/2021 17:00,25.04,1.19,25.06826081,0,0,0,25.04,1.19,25.06826081,25.72,4.35,26.08526212,0,0,0,25.72,4.35,26.08526212
06/01/2021 17:30,25.53,1.15,25.55588778,0,0,0,25.53,1.15,25.55588778,26.24,4.35,26.59812211,0,0,0,26.24,4.35,26.59812211
06/01/2021 18:00,25.37,0.84,25.38390238,0,0,0,25.37,0.84,25.38390238,26.17,4.42,26.54063488,0,0,0,26.17,4.42,26.54063488
06/01/2021 18:30,25.19,1.17,25.21715686,0,0,0,25.19,1.17,25.21715686,26.02,4.17,26.35202649,0,0,0,26.02,4.17,26.35202649
06/01/2021 19:00,24.84,3.61,25.10095018,0,0,0,24.84,3.61,25.10095018,25.13,1.47,25.17295771,0,0,0,25.13,1.47,25.17295771
06/01/2021 19:30,23.93,3.93,24.25056288,0,0,0,23.93,3.93,24.25056288,24.16,0.84,24.17459824,0,0,0,24.16,0.84,24.17459824
06/01/2021 20:00,23.07,3.65,23.35695614,0,0,0,23.07,3.65,23.35695614,23.32,0.91,23.33774839,0,0,0,23.32,0.91,23.33774839
06/01/2021 20:30,22.46,3.39,22.71439411,0,0,0,22.46,3.39,22.71439411,22.59,0.12,22.59031872,0,0,0,22.59,0.12,22.59031872
06/01/2021 21:00,21.57,3.15,21.79879354,0,0,0,21.57,3.15,21.79879354,21.65,-0.58,21.65776766,0,0,0,21.65,-0.58,21.65776766
06/01/2021 21:30,20.6,2.89,20.8017331,0,0,0,20.6,2.89,20.8017331,20.72,-0.72,20.73250588,0,0,0,20.72,-0.72,20.73250588
06/01/2021 22:00,19.3,1.5,19.3582024,0,0,0,19.3,1.5,19.3582024,19.8,-0.3,19.8022726,0,0,0,19.8,-0.3,19.8022726
06/01/2021 22:30,17.65,-0.96,17.67608837,0,0,0,17.65,-0.96,17.67608837,18.57,1.6,18.63880093,0,0,0,18.57,1.6,18.63880093
06/01/2021 23:00,16.52,-1.25,16.56722367,0,0,0,16.52,-1.25,16.56722367,17.59,1.56,17.65904018,0,0,0,17.59,1.56,17.65904018
06/01/2021 23:30,15.42,-0.94,15.44862453,0,0,0,15.42,-0.94,15.44862453,16.4,0.8,16.4195006,0,0,0,16.4,0.8,16.4195006
07/01/2021 00:00,15.27,1.43,15.33681192,0,0,0,15.27,1.43,15.33681192,15.59,-1.8,15.69356875,0,0,0,15.59,-1.8,15.69356875
07/01/2021 00:30,15.27,1.57,15.35049836,0,0,0,15.27,1.57,15.35049836,15.54,-1.94,15.66062579,0,0,0,15.54,-1.94,15.66062579
07/01/2021 01:00,15.27,1.29,15.32439232,0,0,0,15.27,1.29,15.32439232,15.68,-1.81,15.78412177,0,0,0,15.68,-1.81,15.78412177
07/01/2021 01:30,15.27,1.2,15.3170787,0,0,0,15.27,1.2,15.3170787,15.68,-1.94,15.79955696,0,0,0,15.68,-1.94,15.79955696
07/01/2021 02:00,14.9,1.14,14.9435471,0,0,0,14.9,1.14,14.9435471,15.27,-2,15.40041883,0,0,0,15.27,-2,15.40041883
07/01/2021 02:30,14.86,0.99,14.89294128,0,0,0,14.86,0.99,14.89294128,15.32,-1.66,15.40967229,0,0,0,15.32,-1.66,15.40967229
07/01/2021 03:00,14.81,0.99,14.84305225,0,0,0,14.81,0.99,14.84305225,15.28,-1.56,15.35942707,0,0,0,15.28,-1.56,15.35942707
07/01/2021 03:30,14.6,0.75,14.61925101,0,0,0,14.6,0.75,14.61925101,15.11,-1.61,15.19553224,0,0,0,15.11,-1.61,15.19553224
07/01/2021 04:00,14.21,-0.66,14.22531898,0,0,0,14.21,-0.66,14.22531898,14.95,-0.39,14.95508609,0,0,0,14.95,-0.39,14.95508609
07/01/2021 04:30,14.06,-1.97,14.1973413,0,0,0,14.06,-1.97,14.1973413,15.13,1.1,15.16993408,0,0,0,15.13,1.1,15.16993408
07/01/2021 05:00,13.6,-1.85,13.72525045,0,0,0,13.6,-1.85,13.72525045,14.57,0.65,14.58449176,0,0,0,14.57,0.65,14.58449176
07/01/2021 05:30,14.17,-1.57,14.2567107,0,0,0,14.17,-1.57,14.2567107,15.09,0.72,15.10716717,0,0,0,15.09,0.72,15.10716717
07/01/2021 06:00,15.13,-1.2,15.17751297,0,0,0,15.13,-1.2,15.17751297,16.06,1.27,16.11013656,0,0,0,16.06,1.27,16.11013656
07/01/2021 06:30,17.01,1.78,17.10287987,0,0,0,17.01,1.78,17.10287987,17.38,-0.34,17.38332534,0,0,0,17.38,-0.34,17.38332534
07/01/2021 07:00,18.55,1.02,18.57802196,0,0,0,18.55,1.02,18.57802196,19.31,2.88,19.5235883,0,0,0,19.31,2.88,19.5235883
07/01/2021 07:30,21.27,3.7,21.58941639,0,0,0,21.27,3.7,21.58941639,21.52,2.03,21.61553377,0,0,0,21.52,2.03,21.61553377
07/01/2021 08:00,23.17,5.2,23.74634498,0,0,0,23.17,5.2,23.74634498,22.91,0.82,22.92467012,0,0,0,22.91,0.82,22.92467012
07/01/2021 08:30,24.11048,4.71514,24.56720967,0.12048,0.03514,0.1255,23.99,4.68,24.4422278,24.13048,2.15514,24.22652871,0.12048,0.03514,0.1255,24.01,2.12,24.10341262
07/01/2021 09:00,24.71992,2.62456,24.85885677,0.28992,0.08456,0.302,24.43,2.54,24.56168765,25.49992,5.08456,26.00189744,0.28992,0.08456,0.302,25.21,5,25.70105251
07/01/2021 09:30,24.80624,2.52182,24.93409551,0.48624,0.14182,0.5065,24.32,2.38,24.4361781,25.61624,5.19182,26.13707609,0.48624,0.14182,0.5065,25.13,5.05,25.63238967
07/01/2021 10:00,25.26168,2.87924,25.42523352,0.75168,0.21924,0.783,24.51,2.66,24.65391855,26.00168,5.36924,26.55025614,0.75168,0.21924,0.783,25.25,5.15,25.76984672
07/01/2021 10:30,24.88456,2.91258,25.05442972,1.17456,0.34258,1.2235,23.71,2.57,23.84887838,25.65456,5.41258,26.21931485,1.17456,0.34258,1.2235,24.48,5.07,24.999506
