Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
07/01/2021 11:00,24.9976,2.8843,25.16344953,1.0776,0.3143,1.1225,23.92,2.57,24.05766614,25.8876,5.6043,26.4872802,1.0776,0.3143,1.1225,24.81,5.29,25.36769994
07/01/2021 11:30,25.048,2.239,25.14787118,1.128,0.329,1.175,23.92,1.91,23.99613511,25.738,6.329,26.50473326,1.128,0.329,1.175,24.61,6,25.33085273
07/01/2021 12:00,25.27624,3.70182,25.54587599,1.20624,0.35182,1.2565,24.07,3.35,24.30200403,25.46624,4.70182,25.89665019,1.20624,0.35182,1.2565,24.26,4.35,24.64690853
07/01/2021 12:30,25.41496,4.92478,25.88771233,1.28496,0.37478,1.3385,24.13,4.55,24.55523162,25.41496,3.29478,25.62763678,1.28496,0.37478,1.3385,24.13,2.92,24.30603423
07/01/2021 13:00,25.22208,4.46894,25.61493206,1.16208,0.33894,1.2105,24.06,4.13,24.41189259,25.35208,3.25894,25.56068564,1.16208,0.33894,1.2105,24.19,2.92,24.36560075
07/01/2021 13:30,25.50192,4.59806,25.91312562,0.78192,0.22806,0.8145,24.72,4.37,25.10329261,25.45192,3.10806,25.64098806,0.78192,0.22806,0.8145,24.67,2.88,24.83753812
07/01/2021 14:00,26.00464,2.96052,26.1726189,0.82464,0.24052,0.859,25.18,2.72,25.32648416,26.62464,5.56052,27.19909627,0.82464,0.24052,0.859,25.8,5.32,26.34278649
07/01/2021 14:30,25.24896,1.86428,25.31769186,1.00896,0.29428,1.051,24.24,1.57,24.29079044,26.23896,6.35428,26.99740536,1.00896,0.29428,1.051,25.23,6.06,25.94757214
07/01/2021 15:00,25.2124,1.9332,25.28640694,0.9024,0.2632,0.94,24.31,1.67,24.36729365,26.0824,6.3232,26.83792928,0.9024,0.2632,0.94,25.18,6.06,25.89895751
07/01/2021 15:30,25.4288,3.6034,25.68284176,0.3888,0.1134,0.405,25.04,3.49,25.28204303,25.3288,3.3634,25.55113635,0.3888,0.1134,0.405,24.94,3.25,25.15086678
07/01/2021 16:00,25.20616,3.63888,25.46746846,0.23616,0.06888,0.246,24.97,3.57,25.22391326,24.92616,2.37888,25.03941937,0.23616,0.06888,0.246,24.69,2.31,24.79782652
07/01/2021 16:30,25.1012,3.4366,25.33535989,0.0912,0.0266,0.095,25.01,3.41,25.24139853,24.8312,2.0966,24.91955507,0.0912,0.0266,0.095,24.74,2.07,24.82644759
07/01/2021 17:00,25.86,3.41,26.08385899,0,0,0,25.86,3.41,26.08385899,25.63,2.07,25.71345562,0,0,0,25.63,2.07,25.71345562
07/01/2021 17:30,26.42,3.6,26.66414071,0,0,0,26.42,3.6,26.66414071,26.13,1.89,26.1982633,0,0,0,26.13,1.89,26.1982633
07/01/2021 18:00,26.34,3.55,26.5781508,0,0,0,26.34,3.55,26.5781508,26.08,1.58,26.12781659,0,0,0,26.08,1.58,26.12781659
07/01/2021 18:30,26.24,3.55,26.47905021,0,0,0,26.24,3.55,26.47905021,26.04,1.75,26.09873752,0,0,0,26.04,1.75,26.09873752
07/01/2021 19:00,25.29,3.36,25.51222648,0,0,0,25.29,3.36,25.51222648,25.07,1.33,25.10525443,0,0,0,25.07,1.33,25.10525443
07/01/2021 19:30,24.29,2.94,24.46727815,0,0,0,24.29,2.94,24.46727815,24.27,1.24,24.30165632,0,0,0,24.27,1.24,24.30165632
07/01/2021 20:00,23.39,3.05,23.58801814,0,0,0,23.39,3.05,23.58801814,23.32,0.97,23.34016495,0,0,0,23.32,0.97,23.34016495
07/01/2021 20:30,22.4,2.59,22.54923724,0,0,0,22.4,2.59,22.54923724,22.35,0.57,22.35726727,0,0,0,22.35,0.57,22.35726727
07/01/2021 21:00,21.53,2.48,21.67236258,0,0,0,21.53,2.48,21.67236258,21.44,0.57,21.44757562,0,0,0,21.44,0.57,21.44757562
07/01/2021 21:30,20.4,0.18,20.4007941,0,0,0,20.4,0.18,20.4007941,20.87,2.31,20.99745223,0,0,0,20.87,2.31,20.99745223
07/01/2021 22:00,19.24,-0.48,19.24598659,0,0,0,19.24,-0.48,19.24598659,19.87,2.72,20.05530603,0,0,0,19.87,2.72,20.05530603
07/01/2021 22:30,17.74,0.53,17.74791537,0,0,0,17.74,0.53,17.74791537,18.03,-0.57,18.03900773,0,0,0,18.03,-0.57,18.03900773
07/01/2021 23:00,16.81,0.53,16.81835307,0,0,0,16.81,0.53,16.81835307,17.09,-0.57,17.09950292,0,0,0,17.09,-0.57,17.09950292
07/01/2021 23:30,15.91,0.47,15.91694066,0,0,0,15.91,0.47,15.91694066,16.26,-0.44,16.26595217,0,0,0,16.26,-0.44,16.26595217
08/01/2021 00:00,15.26,0.41,15.26550687,0,0,0,15.26,0.41,15.26550687,15.68,-0.68,15.69473797,0,0,0,15.68,-0.68,15.69473797
08/01/2021 00:30,15.16,0.45,15.16667729,0,0,0,15.16,0.45,15.16667729,15.48,-1.22,15.52800052,0,0,0,15.48,-1.22,15.52800052
08/01/2021 01:00,15.21,0.45,15.21665535,0,0,0,15.21,0.45,15.21665535,15.58,-1.09,15.61808247,0,0,0,15.58,-1.09,15.61808247
08/01/2021 01:30,15.26,0.34,15.26378721,0,0,0,15.26,0.34,15.26378721,15.64,-1.14,15.68149228,0,0,0,15.64,-1.14,15.68149228
08/01/2021 02:00,15.1,0.43,15.10612128,0,0,0,15.1,0.43,15.10612128,15.43,-1.14,15.47205545,0,0,0,15.43,-1.14,15.47205545
08/01/2021 02:30,14.78,0.43,14.78625375,0,0,0,14.78,0.43,14.78625375,15.13,-1.01,15.1636737,0,0,0,15.13,-1.01,15.1636737
08/01/2021 03:00,14.51,0.43,14.51637007,0,0,0,14.51,0.43,14.51637007,14.84,-1.21,14.8892478,0,0,0,14.84,-1.21,14.8892478
08/01/2021 03:30,14.42,0.43,14.42640981,0,0,0,14.42,0.43,14.42640981,14.69,-1.35,14.75190157,0,0,0,14.69,-1.35,14.75190157
08/01/2021 04:00,14.31,0.43,14.31645906,0,0,0,14.31,0.43,14.31645906,14.54,-1.41,14.6082066,0,0,0,14.54,-1.41,14.6082066
08/01/2021 04:30,14.18,0.43,14.18651825,0,0,0,14.18,0.43,14.18651825,14.48,-1.31,14.53913684,0,0,0,14.48,-1.31,14.53913684
08/01/2021 05:00,14.1,0.43,14.10655521,0,0,0,14.1,0.43,14.10655521,14.4,-1.31,14.45946403,0,0,0,14.4,-1.31,14.45946403
08/01/2021 05:30,14.17,0.47,14.17779249,0,0,0,14.17,0.47,14.17779249,14.4,-1.36,14.46407965,0,0,0,14.4,-1.36,14.46407965
08/01/2021 06:00,14.31,0.56,14.32095318,0,0,0,14.31,0.56,14.32095318,14.62,-0.91,14.64829342,0,0,0,14.62,-0.91,14.64829342
08/01/2021 06:30,16.01,1.05,16.04439466,0,0,0,16.01,1.05,16.04439466,16.29,-0.54,16.29894782,0,0,0,16.29,-0.54,16.29894782
08/01/2021 07:00,18.12,1.99,18.22894676,0,0,0,18.12,1.99,18.22894676,18.21,0.6,18.219882,0,0,0,18.21,0.6,18.219882
08/01/2021 07:30,19.89,0.86,19.90858358,0,0,0,19.89,0.86,19.90858358,20.63,3.47,20.91979445,0,0,0,20.63,3.47,20.91979445
08/01/2021 08:00,21.05,2.91,21.25019059,0,0,0,21.05,2.91,21.25019059,21.33,2.43,21.46797149,0,0,0,21.33,2.43,21.46797149
08/01/2021 08:30,22.70248,4.16364,23.08112857,0.01248,0.00364,0.013,22.69,4.16,23.06819672,22.52248,1.59364,22.5787908,0.01248,0.00364,0.013,22.51,1.59,22.56608517
08/01/2021 09:00,23.66888,4.09384,24.02031237,0.21888,0.06384,0.228,23.45,4.03,23.79376809,23.49888,2.10384,23.59286977,0.21888,0.06384,0.228,23.28,2.04,23.36921051
08/01/2021 09:30,24.32296,4.29378,24.69904714,0.25296,0.07378,0.2635,24.07,4.22,24.43712954,24.30296,2.53378,24.43468653,0.25296,0.07378,0.2635,24.05,2.46,24.17548552
08/01/2021 10:00,24.19296,4.35128,24.58115032,0.31296,0.09128,0.326,23.88,4.26,24.25699899,24.17296,2.55128,24.30722166,0.31296,0.09128,0.326,23.86,2.46,23.98647952
08/01/2021 10:30,24.70736,4.58798,25.12972739,0.50736,0.14798,0.5285,24.2,4.44,24.60393464,24.69736,2.81798,24.85760653,0.50736,0.14798,0.5285,24.19,2.67,24.33690613
08/01/2021 11:00,24.88608,4.62844,25.31283142,0.64608,0.18844,0.673,24.24,4.44,24.643279,24.95608,3.07844,25.14523259,0.64608,0.18844,0.673,24.31,2.89,24.48118053
08/01/2021 11:30,25.04544,4.67492,25.47800898,0.80544,0.23492,0.839,24.24,4.44,24.643279,25.17544,3.15492,25.37235305,0.80544,0.23492,0.839,24.37,2.92,24.54431299
08/01/2021 12:00,25.11688,4.50534,25.51775361,0.56688,0.16534,0.5905,24.55,4.34,24.93066586,25.24688,2.95534,25.41926404,0.56688,0.16534,0.5905,24.68,2.79,24.83719992
08/01/2021 12:30,25.39808,4.35194,25.76823334,0.41808,0.12194,0.4355,24.98,4.23,25.33561327,25.32808,2.78194,25.48040083,0.41808,0.12194,0.4355,24.91,2.66,25.05162071
08/01/2021 13:00,25.44064,4.25352,25.79377049,0.56064,0.16352,0.584,24.88,4.09,25.21393464,25.30064,2.67352,25.44150337,0.56064,0.16352,0.584,24.74,2.51,24.86700022
08/01/2021 13:30,25.13016,4.19338,25.47762504,0.56016,0.16338,0.5835,24.57,4.03,24.89830918,24.91016,2.21338,25.00830107,0.56016,0.16338,0.5835,24.35,2.05,24.43614127
08/01/2021 14:00,25.0396,4.2953,25.40533744,0.4296,0.1253,0.4475,24.61,4.17,24.96078925,24.7096,2.1753,24.80516604,0.4296,0.1253,0.4475,24.28,2.05,24.36638874
08/01/2021 14:30,24.32584,1.55462,24.37546584,0.49584,0.14462,0.5165,23.83,1.41,23.87167778,24.81584,4.74462,25.26533859,0.49584,0.14462,0.5165,24.32,4.6,24.75121007
08/01/2021 15:00,24.73944,1.60192,24.79124925,0.34944,0.10192,0.364,24.39,1.5,24.43608193,25.18944,4.86192,25.65435935,0.34944,0.10192,0.364,24.84,4.76,25.2919592
08/01/2021 15:30,24.20864,1.34252,24.24583697,0.24864,0.07252,0.259,23.96,1.27,23.99363457,24.91864,4.52252,25.32571434,0.24864,0.07252,0.259,24.67,4.45,25.06813515
08/01/2021 16:00,23.99328,0.95054,24.01210135,0.17328,0.05054,0.1805,23.82,0.9,23.83699646,24.74328,4.27054,25.10911024,0.17328,0.05054,0.1805,24.57,4.22,24.92976735
08/01/2021 16:30,23.99,0.76,24.00203533,0,0,0,23.99,0.76,24.00203533,24.69,4.12,25.03139029,0,0,0,24.69,4.12,25.03139029
08/01/2021 17:00,24.18,0.17,24.18059759,0,0,0,24.18,0.17,24.18059759,24.73,3.83,25.02482368,0,0,0,24.73,3.83,25.02482368
08/01/2021 17:30,24.57,0.21,24.57089742,0,0,0,24.57,0.21,24.57089742,25.21,4.06,25.53483307,0,0,0,25.21,4.06,25.53483307
08/01/2021 18:00,24.48,0,24.48,0,0,0,24.48,0,24.48,25.16,4.02,25.47912871,0,0,0,25.16,4.02,25.47912871
08/01/2021 18:30,24.37,-0.38,24.37296248,0,0,0,24.37,-0.38,24.37296248,25.05,4.19,25.39800386,0,0,0,25.05,4.19,25.39800386
08/01/2021 19:00,23.85,-0.44,23.85405835,0,0,0,23.85,-0.44,23.85405835,24.48,3.93,24.79345276,0,0,0,24.48,3.93,24.79345276
08/01/2021 19:30,22.65,-0.57,22.65717105,0,0,0,22.65,-0.57,22.65717105,23.35,3.76,23.65079491,0,0,0,23.35,3.76,23.65079491
08/01/2021 20:00,21.63,-0.68,21.64068622,0,0,0,21.63,-0.68,21.64068622,22.24,3.22,22.47189356,0,0,0,22.24,3.22,22.47189356
08/01/2021 20:30,21.18,-0.68,21.19091315,0,0,0,21.18,-0.68,21.19091315,21.77,3.1,21.98960891,0,0,0,21.77,3.1,21.98960891
08/01/2021 21:00,20.24,-0.9,20.26,0,0,0,20.24,-0.9,20.26,20.95,2.72,21.12583489,0,0,0,20.95,2.72,21.12583489
08/01/2021 21:30,19.55,-1.3,19.59317483,0,0,0,19.55,-1.3,19.59317483,20.3,2.96,20.51466792,0,0,0,20.3,2.96,20.51466792
08/01/2021 22:00,18.49,-1.84,18.58132665,0,0,0,18.49,-1.84,18.58132665,19.2,2.56,19.36991482,0,0,0,19.2,2.56,19.36991482
08/01/2021 22:30,16.96,-2.18,17.09953216,0,0,0,16.96,-2.18,17.09953216,17.92,2.06,18.03801541,0,0,0,17.92,2.06,18.03801541
08/01/2021 23:00,16.12,-2.23,16.27351529,0,0,0,16.12,-2.23,16.27351529,17,0.85,17.02123674,0,0,0,17,0.85,17.02123674
08/01/2021 23:30,15.45,0.41,15.45543917,0,0,0,15.45,0.41,15.45543917,16.06,-0.87,16.08354749,0,0,0,16.06,-0.87,16.08354749
09/01/2021 00:00,14.74,-0.4,14.74542641,0,0,0,14.74,-0.4,14.74542641,15.42,-0.87,15.4445233,0,0,0,15.42,-0.87,15.4445233
09/01/2021 00:30,14.55,0,14.55,0,0,0,14.55,0,14.55,15.17,-1.06,15.20698853,0,0,0,15.17,-1.06,15.20698853
09/01/2021 01:00,14.82,-0.41,14.82567031,0,0,0,14.82,-0.41,14.82567031,15.53,-0.68,15.54488019,0,0,0,15.53,-0.68,15.54488019
09/01/2021 01:30,14.88,-0.5,14.88839817,0,0,0,14.88,-0.5,14.88839817,15.63,-0.76,15.64846638,0,0,0,15.63,-0.76,15.64846638
09/01/2021 02:00,14.48,-0.5,14.48863002,0,0,0,14.48,-0.5,14.48863002,15.19,-0.91,15.21723365,0,0,0,15.19,-0.91,15.21723365
09/01/2021 02:30,14.08,-0.62,14.09364396,0,0,0,14.08,-0.62,14.09364396,14.77,-1.06,14.80798771,0,0,0,14.77,-1.06,14.80798771
09/01/2021 03:00,13.87,-0.66,13.88569408,0,0,0,13.87,-0.66,13.88569408,14.68,-0.76,14.69965986,0,0,0,14.68,-0.76,14.69965986
09/01/2021 03:30,13.87,-0.53,13.88012248,0,0,0,13.87,-0.53,13.88012248,14.58,-0.76,14.59979452,0,0,0,14.58,-0.76,14.59979452
09/01/2021 04:00,13.77,-0.14,13.77071167,0,0,0,13.77,-0.14,13.77071167,14.47,-1.11,14.51251184,0,0,0,14.47,-1.11,14.51251184
09/01/2021 04:30,13.54,0.42,13.54651247,0,0,0,13.54,0.42,13.54651247,14.26,-1.77,14.36942936,0,0,0,14.26,-1.77,14.36942936
09/01/2021 05:00,13.37,0.42,13.37659523,0,0,0,13.37,0.42,13.37659523,14.05,-1.77,14.16105222,0,0,0,14.05,-1.77,14.16105222
09/01/2021 05:30,13.43,0.52,13.44006324,0,0,0,13.43,0.52,13.44006324,14.11,-1.65,14.20614656,0,0,0,14.11,-1.65,14.20614656
09/01/2021 06:00,13.48,0.77,13.50197393,0,0,0,13.48,0.77,13.50197393,13.99,-2.03,14.13651301,0,0,0,13.99,-2.03,14.13651301
09/01/2021 06:30,14.14,0.83,14.16433902,0,0,0,14.14,0.83,14.16433902,14.62,-1.81,14.73161566,0,0,0,14.62,-1.81,14.73161566
09/01/2021 07:00,14.34,1,14.37482522,0,0,0,14.34,1,14.37482522,14.7,-1.97,14.83141598,0,0,0,14.7,-1.97,14.83141598
09/01/2021 07:30,15.09,0.94,15.11924932,0,0,0,15.09,0.94,15.11924932,15.52,-1.72,15.61501841,0,0,0,15.52,-1.72,15.61501841
09/01/2021 08:00,15.91,0.71,15.92583436,0,0,0,15.91,0.71,15.92583436,16.16,-0.82,16.18079108,0,0,0,16.16,-0.82,16.18079108
09/01/2021 08:30,16.45032,0.60676,16.46150618,0.16032,0.04676,0.167,16.29,0.56,16.2996227,16.75032,-0.56324,16.75978697,0.16032,0.04676,0.167,16.59,-0.61,16.6012108
09/01/2021 09:00,17.256,0.7255,17.27124449,0.396,0.1155,0.4125,16.86,0.61,16.87103139,17.556,-0.2745,17.55814587,0.396,0.1155,0.4125,17.16,-0.39,17.16443125
09/01/2021 09:30,17.93808,0.01444,17.93808581,1.07808,0.31444,1.123,16.86,-0.3,16.86266883,18.45808,2.61444,18.64231782,1.07808,0.31444,1.123,17.38,2.3,17.53152589
09/01/2021 10:00,18.34648,-0.73936,18.361372,1.95648,0.57064,2.038,16.39,-1.31,16.4422687,19.14648,3.19064,19.41050952,1.95648,0.57064,2.038,17.19,2.62,17.38851633
09/01/2021 10:30,18.358,-0.3485,18.36130759,2.988,0.8715,3.1125,15.37,-1.22,15.41834297,19.208,3.6615,19.55387036,2.988,0.8715,3.1125,16.22,2.79,16.45820464
09/01/2021 11:00,18.37792,-0.64644,18.38928569,3.33792,0.97356,3.477,15.04,-1.62,15.12699574,19.33792,3.84356,19.71618887,3.33792,0.97356,3.477,16,2.87,16.25536527
09/01/2021 11:30,18.43664,-0.22098,18.43796428,4.07664,1.18902,4.2465,14.36,-1.41,14.42905749,19.36664,4.08902,19.79360577,4.07664,1.18902,4.2465,15.29,2.9,15.56258655
09/01/2021 12:00,18.4444,0.2892,18.44666712,5.1744,1.5092,5.39,13.27,-1.22,13.32596338,19.3844,4.4692,19.89293121,5.1744,1.5092,5.39,14.21,2.96,14.51501636
09/01/2021 12:30,18.66392,0.65906,18.67555273,5.89392,1.71906,6.1395,12.77,-1.06,12.81391821,19.47392,4.67906,20.02815924,5.89392,1.71906,6.1395,13.58,2.96,13.89884887
09/01/2021 13:00,18.73352,0.60936,18.74342795,5.72352,1.66936,5.962,13.01,-1.06,13.05311074,19.52352,4.62936,20.06486499,5.72352,1.66936,5.962,13.8,2.96,14.11387969
09/01/2021 13:30,18.92688,-0.15466,18.92751189,4.16688,1.21534,4.3405,14.76,-1.37,14.82344427,19.74688,3.87534,20.12355659,4.16688,1.21534,4.3405,15.58,2.66,15.8054421
09/01/2021 14:00,18.91728,-1.08996,18.94865418,1.81728,0.53004,1.893,17.1,-1.62,17.17656543,19.73728,2.87004,19.94485777,1.81728,0.53004,1.893,17.92,2.34,18.07213324
09/01/2021 14:30,18.59896,-1.49072,18.6586055,1.36896,0.39928,1.426,17.23,-1.89,17.33334936,19.48896,2.73928,19.68052888,1.36896,0.39928,1.426,18.12,2.34,18.27046797
09/01/2021 15:00,18.52272,-1.58004,18.58998877,1.06272,0.30996,1.107,17.46,-1.89,17.5619959,19.36272,2.48996,19.52216245,1.06272,0.30996,1.107,18.3,2.18,18.42938957
09/01/2021 15:30,18.664,-1.578,18.73058942,0.624,0.182,0.65,18.04,-1.76,18.12565033,19.534,2.152,19.65218207,0.624,0.182,0.65,18.91,1.97,19.0123381
09/01/2021 16:00,19.3568,-1.6051,19.42323486,0.2568,0.0749,0.2675,19.1,-1.68,19.17374246,20.1868,2.0849,20.29417902,0.2568,0.0749,0.2675,19.93,2.01,20.03110082
09/01/2021 16:30,20.17424,-1.47418,20.22802922,0.05424,0.01582,0.0565,20.12,-1.49,20.17509603,21.00424,2.25582,21.12502833,0.05424,0.01582,0.0565,20.95,2.24,21.06941148
09/01/2021 17:00,21.78,1.6,21.83869044,0,0,0,21.78,1.6,21.83869044,21.91,0.04,21.91003651,0,0,0,21.91,0.04,21.91003651
09/01/2021 17:30,22.42,2.16,22.52380962,0,0,0,22.42,2.16,22.52380962,22.48,-0.36,22.48288238,0,0,0,22.48,-0.36,22.48288238
09/01/2021 18:00,22.54,1.81,22.61255625,0,0,0,22.54,1.81,22.61255625,22.48,0,22.48,0,0,0,22.48,0,22.48
09/01/2021 18:30,22.45,1.65,22.51055308,0,0,0,22.45,1.65,22.51055308,22.41,0,22.41,0,0,0,22.41,0,22.41
09/01/2021 19:00,21.66,0.03,21.66002078,0,0,0,21.66,0.03,21.66002078,22,2.23,22.11273163,0,0,0,22,2.23,22.11273163
09/01/2021 19:30,20.61,-1.65,20.67594254,0,0,0,20.61,-1.65,20.67594254,21.25,2.37,21.3817539,0,0,0,21.25,2.37,21.3817539
09/01/2021 20:00,19.62,-1.71,19.69437737,0,0,0,19.62,-1.71,19.69437737,20.38,2.13,20.49100534,0,0,0,20.38,2.13,20.49100534
09/01/2021 20:30,19.01,-2.17,19.13345238,0,0,0,19.01,-2.17,19.13345238,20.03,2.25,20.15597678,0,0,0,20.03,2.25,20.15597678
09/01/2021 21:00,18.45,-2.34,18.59779826,0,0,0,18.45,-2.34,18.59779826,19.41,1.93,19.50571711,0,0,0,19.41,1.93,19.50571711
09/01/2021 21:30,17.73,-2.43,17.8957481,0,0,0,17.73,-2.43,17.8957481,18.68,1.76,18.76272901,0,0,0,18.68,1.76,18.76272901
09/01/2021 22:00,16.83,-2.81,17.06297161,0,0,0,16.83,-2.81,17.06297161,17.89,1.8,17.98032536,0,0,0,17.89,1.8,17.98032536
09/01/2021 22:30,16.12,-2.31,16.28467071,0,0,0,16.12,-2.31,16.28467071,16.75,-0.2,16.75119399,0,0,0,16.75,-0.2,16.75119399
09/01/2021 23:00,15.27,-0.55,15.27990183,0,0,0,15.27,-0.55,15.27990183,15.73,-1.34,15.78697248,0,0,0,15.73,-1.34,15.78697248
09/01/2021 23:30,14.39,-0.84,14.41449618,0,0,0,14.39,-0.84,14.41449618,14.86,-1.54,14.939585,0,0,0,14.86,-1.54,14.939585
10/01/2021 00:00,13.1,-1.73,13.21373906,0,0,0,13.1,-1.73,13.21373906,13.86,-0.89,13.88854564,0,0,0,13.86,-0.89,13.88854564
10/01/2021 00:30,12.81,-3.14,13.18922666,0,0,0,12.81,-3.14,13.18922666,14.01,-0.65,14.02507041,0,0,0,14.01,-0.65,14.02507041
10/01/2021 01:00,13.39,-2.41,13.60515344,0,0,0,13.39,-2.41,13.60515344,14.41,-0.15,14.41078069,0,0,0,14.41,-0.15,14.41078069
10/01/2021 01:30,13.47,-2.04,13.62360085,0,0,0,13.47,-2.04,13.62360085,14.36,-0.59,14.37211536,0,0,0,14.36,-0.59,14.37211536
10/01/2021 02:00,13.1,-2.04,13.25788822,0,0,0,13.1,-2.04,13.25788822,14.02,-0.59,14.03240892,0,0,0,14.02,-0.59,14.03240892
10/01/2021 02:30,12.95,-2.31,13.15441371,0,0,0,12.95,-2.31,13.15441371,14.02,-0.49,14.02856015,0,0,0,14.02,-0.49,14.02856015
10/01/2021 03:00,12.71,-2.31,12.91821195,0,0,0,12.71,-2.31,12.91821195,13.74,-0.56,13.7514072,0,0,0,13.74,-0.56,13.7514072
10/01/2021 03:30,12.57,-2.21,12.7627975,0,0,0,12.57,-2.21,12.7627975,13.59,-0.41,13.59618329,0,0,0,13.59,-0.41,13.59618329
10/01/2021 04:00,12.49,-2.08,12.66201011,0,0,0,12.49,-2.08,12.66201011,13.42,-0.5,13.42931123,0,0,0,13.42,-0.5,13.42931123
10/01/2021 04:30,12.34,-2.12,12.52078272,0,0,0,12.34,-2.12,12.52078272,13.32,-0.45,13.32759918,0,0,0,13.32,-0.45,13.32759918
10/01/2021 05:00,12.19,-2.12,12.37297458,0,0,0,12.19,-2.12,12.37297458,13.03,-0.61,13.04427077,0,0,0,13.03,-0.61,13.04427077
10/01/2021 05:30,12.16,-2.17,12.35210508,0,0,0,12.16,-2.17,12.35210508,12.97,-0.45,12.97780413,0,0,0,12.97,-0.45,12.97780413
10/01/2021 06:00,12.16,-2.12,12.3434193,0,0,0,12.16,-2.12,12.3434193,12.97,-0.42,12.97679853,0,0,0,12.97,-0.42,12.97679853
10/01/2021 06:30,12.71,-2.02,12.86951825,0,0,0,12.71,-2.02,12.86951825,13.49,-0.42,13.49653659,0,0,0,13.49,-0.42,13.49653659
10/01/2021 07:00,13.21,-1.8,13.33207036,0,0,0,13.21,-1.8,13.33207036,13.99,-0.42,13.99630308,0,0,0,13.99,-0.42,13.99630308
10/01/2021 07:30,13.65,-1.65,13.74936362,0,0,0,13.65,-1.65,13.74936362,14.39,-0.37,14.39475599,0,0,0,14.39,-0.37,14.39475599
10/01/2021 08:00,14.21,-1.54,14.29320468,0,0,0,14.21,-1.54,14.29320468,14.97,0.04,14.97005344,0,0,0,14.97,0.04,14.97005344
10/01/2021 08:30,15.10696,-1.37172,15.16910862,0.09696,0.02828,0.101,15.01,-1.4,15.07514842,15.90696,0.51828,15.91540105,0.09696,0.02828,0.101,15.81,0.49,15.81759147
10/01/2021 09:00,16.35464,-0.02698,16.35466225,0.28464,0.08302,0.2965,16.07,-0.11,16.07037647,16.92464,-0.41698,16.92977588,0.28464,0.08302,0.2965,16.64,-0.5,16.64751032
10/01/2021 09:30,17.35896,-0.08572,17.35917164,0.52896,0.15428,0.551,16.83,-0.24,16.83171114,17.86896,0.77428,17.8857273,0.52896,0.15428,0.551,17.34,0.62,17.35108066
10/01/2021 10:00,17.83768,-0.80776,17.8559599,1.44768,0.42224,1.508,16.39,-1.23,16.43608834,18.50768,2.45224,18.66943224,1.44768,0.42224,1.508,17.06,2.03,17.18035215
10/01/2021 10:30,18.16312,-0.90284,18.18554503,1.77312,0.51716,1.847,16.39,-1.42,16.45139812,18.93312,2.82716,19.14303703,1.77312,0.51716,1.847,17.16,2.31,17.3147827
10/01/2021 11:00,18.9764,-1.1373,19.01044997,1.1064,0.3227,1.1525,17.87,-1.46,17.92954266,19.6264,2.7627,19.81989123,1.1064,0.3227,1.1525,18.52,2.44,18.68004283
10/01/2021 11:30,19.43648,-0.96436,19.46038913,1.35648,0.39564,1.413,18.08,-1.36,18.13107829,20.13648,2.88564,20.34219125,1.35648,0.39564,1.413,18.78,2.49,18.94435272
10/01/2021 12:00,19.80776,-0.87732,19.82717949,1.51776,0.44268,1.581,18.29,-1.32,18.33757072,20.42776,3.27268,20.68825302,1.51776,0.44268,1.581,18.91,2.83,19.120591
10/01/2021 12:30,20.56536,-0.17552,20.566109,1.93536,0.56448,2.016,18.63,-0.74,18.64469093,21.03536,3.47448,21.3203748,1.93536,0.56448,2.016,19.1,2.91,19.32040631
10/01/2021 13:00,20.61296,-0.67372,20.62396709,0.91296,0.26628,0.951,19.7,-0.94,19.72241365,21.29296,2.98628,21.50134912,0.91296,0.26628,0.951,20.38,2.72,20.5607101
10/01/2021 13:30,20.84768,-0.45026,20.8525417,1.02768,0.29974,1.0705,19.82,-0.75,19.83418514,21.35768,3.04974,21.57432291,1.02768,0.29974,1.0705,20.33,2.75,20.5151505
10/01/2021 14:00,21.15704,1.49122,21.20952802,0.58704,0.17122,0.6115,20.57,1.32,20.61230943,21.26704,1.22122,21.30207428,0.58704,0.17122,0.6115,20.68,1.05,20.70663903
10/01/2021 14:30,21.11144,1.51542,21.16576001,0.36144,0.10542,0.3765,20.75,1.41,20.79785085,21.31144,0.54542,21.31841828,0.36144,0.10542,0.3765,20.95,0.44,20.95462002
10/01/2021 15:00,20.9164,1.4727,20.96818147,0.3864,0.1127,0.4025,20.53,1.36,20.57499696,21.1564,0.5527,21.16361827,0.3864,0.1127,0.4025,20.77,0.44,20.77466005
10/01/2021 15:30,21.11272,1.38246,21.1579333,0.28272,0.08246,0.2945,20.83,1.3,20.87052707,21.33272,0.52246,21.33911683,0.28272,0.08246,0.2945,21.05,0.44,21.05459807
10/01/2021 16:00,21.7608,1.7844,21.83383842,0.2208,0.0644,0.23,21.54,1.72,21.60856312,21.8308,0.4044,21.83454529,0.2208,0.0644,0.23,21.61,0.34,21.61267452
10/01/2021 16:30,22.53016,1.96588,22.61576428,0.02016,0.00588,0.021,22.51,1.96,22.59516984,22.56016,0.47588,22.56517851,0.02016,0.00588,0.021,22.54,0.47,22.54489964
10/01/2021 17:00,23.49,2.27,23.59942796,0,0,0,23.49,2.27,23.59942796,23.32,0.56,23.32672287,0,0,0,23.32,0.56,23.32672287
10/01/2021 17:30,23.76,2.71,23.91404817,0,0,0,23.76,2.71,23.91404817,23.52,0.56,23.52666572,0,0,0,23.52,0.56,23.52666572
10/01/2021 18:00,23.43,2.3,23.5426188,0,0,0,23.43,2.3,23.5426188,23.38,0.47,23.38472365,0,0,0,23.38,0.47,23.38472365
10/01/2021 18:30,23.12,2.14,23.21882857,0,0,0,23.12,2.14,23.21882857,22.88,0.47,22.88482685,0,0,0,22.88,0.47,22.88482685
10/01/2021 19:00,21.61,-0.78,21.62407223,0,0,0,21.61,-0.78,21.62407223,22.23,2.62,22.38386249,0,0,0,22.23,2.62,22.38386249
10/01/2021 19:30,20.94,0.53,20.94670618,0,0,0,20.94,0.53,20.94670618,21.12,1.59,21.17976629,0,0,0,21.12,1.59,21.17976629
10/01/2021 20:00,20.12,0.83,20.1371125,0,0,0,20.12,0.83,20.1371125,20.26,0,20.26,0,0,0,20.26,0,20.26
10/01/2021 20:30,19.63,0.59,19.63886453,0,0,0,19.63,0.59,19.63886453,19.84,-0.51,19.84655386,0,0,0,19.84,-0.51,19.84655386
10/01/2021 21:00,18.85,0.52,18.85717105,0,0,0,18.85,0.52,18.85717105,19.01,-0.54,19.0176681,0,0,0,19.01,-0.54,19.0176681
10/01/2021 21:30,17.84,0.36,17.84363192,0,0,0,17.84,0.36,17.84363192,18.39,-0.54,18.39792651,0,0,0,18.39,-0.54,18.39792651
10/01/2021 22:00,16.84,-2.88,17.0844959,0,0,0,16.84,-2.88,17.0844959,17.59,0.13,17.59048038,0,0,0,17.59,0.13,17.59048038
10/01/2021 22:30,15.55,-2.95,15.82734975,0,0,0,15.55,-2.95,15.82734975,16.44,1.56,16.51384873,0,0,0,16.44,1.56,16.51384873
10/01/2021 23:00,14.73,-2.88,15.00890736,0,0,0,14.73,-2.88,15.00890736,15.49,1.38,15.55135042,0,0,0,15.49,1.38,15.55135042
10/01/2021 23:30,13.91,-2.96,14.22145211,0,0,0,13.91,-2.96,14.22145211,14.72,1.27,14.77468443,0,0,0,14.72,1.27,14.77468443
11/01/2021 00:00,13.45,-1.41,13.52370511,0,0,0,13.45,-1.41,13.52370511,13.99,-0.83,14.01459953,0,0,0,13.99,-0.83,14.01459953
11/01/2021 00:30,13.45,-0.84,13.47620496,0,0,0,13.45,-0.84,13.47620496,13.84,-1.52,13.92321802,0,0,0,13.84,-1.52,13.92321802
11/01/2021 01:00,13.66,-0.92,13.69094591,0,0,0,13.66,-0.92,13.69094591,14.05,-1.08,14.09144776,0,0,0,14.05,-1.08,14.09144776
11/01/2021 01:30,13.7,-0.99,13.7357235,0,0,0,13.7,-0.99,13.7357235,14.17,-1.11,14.21340916,0,0,0,14.17,-1.11,14.21340916
11/01/2021 02:00,13.49,-0.8,13.51370046,0,0,0,13.49,-0.8,13.51370046,13.92,-1.29,13.97964592,0,0,0,13.92,-1.29,13.97964592
11/01/2021 02:30,13.16,-0.76,13.18192702,0,0,0,13.16,-0.76,13.18192702,13.63,-1.29,13.69090939,0,0,0,13.63,-1.29,13.69090939
11/01/2021 03:00,13.01,-0.72,13.0299079,0,0,0,13.01,-0.72,13.0299079,13.46,-1.4,13.53261246,0,0,0,13.46,-1.4,13.53261246
11/01/2021 03:30,12.81,-1.04,12.85214768,0,0,0,12.81,-1.04,12.85214768,13.39,-1.06,13.43189116,0,0,0,13.39,-1.06,13.43189116
11/01/2021 04:00,12.45,-1.08,12.49675558,0,0,0,12.45,-1.08,12.49675558,13.12,-1.02,13.15958966,0,0,0,13.12,-1.02,13.15958966
11/01/2021 04:30,12.84,-0.41,12.84654428,0,0,0,12.84,-0.41,12.84654428,13.18,-1.6,13.27676165,0,0,0,13.18,-1.6,13.27676165
11/01/2021 05:00,12.54,-0.56,12.55249776,0,0,0,12.54,-0.56,12.55249776,12.92,-1.56,13.01383879,0,0,0,12.92,-1.56,13.01383879
11/01/2021 05:30,13.13,-0.68,13.14759674,0,0,0,13.13,-0.68,13.14759674,13.56,-0.99,13.59609135,0,0,0,13.56,-0.99,13.59609135
11/01/2021 06:00,13.86,0.51,13.86937994,0,0,0,13.86,0.51,13.86937994,14.21,-0.86,14.23600014,0,0,0,14.21,-0.86,14.23600014
11/01/2021 06:30,15.94,0.64,15.95284301,0,0,0,15.94,0.64,15.95284301,16.26,0.24,16.26177112,0,0,0,16.26,0.24,16.26177112
11/01/2021 07:00,18.24,1.64,18.31357966,0,0,0,18.24,1.64,18.31357966,18.51,1.24,18.55148781,0,0,0,18.51,1.24,18.55148781
11/01/2021 07:30,20.43,2.85,20.62783071,0,0,0,20.43,2.85,20.62783071,20.35,1.59,20.41202097,0,0,0,20.35,1.59,20.41202097
11/01/2021 08:00,21.97,3.53,22.25178195,0,0,0,21.97,3.53,22.25178195,22.18,2.26,22.29484245,0,0,0,22.18,2.26,22.29484245
11/01/2021 08:30,23.1,3.91,23.42857443,0,0,0,23.1,3.91,23.42857443,23.32,2.47,23.45044349,0,0,0,23.32,2.47,23.45044349
11/01/2021 09:00,24.54272,4.74496,24.99719485,0.22272,0.06496,0.232,24.32,4.68,24.76620278,24.32272,2.72496,24.47488744,0.22272,0.06496,0.232,24.1,2.66,24.2463523
11/01/2021 09:30,25.40152,5.12086,25.91255343,0.31152,0.09086,0.3245,25.09,5.03,25.58923602,25.11152,3.08086,25.29980504,0.31152,0.09086,0.3245,24.8,2.99,24.97959367
11/01/2021 10:00,25.2736,5.0948,25.78200621,0.3936,0.1148,0.41,24.88,4.98,25.37350587,25.0236,3.0648,25.21058421,0.3936,0.1148,0.41,24.63,2.95,24.80603556
11/01/2021 10:30,24.97696,5.16578,25.50556437,0.63696,0.18578,0.6635,24.34,4.98,24.84423474,24.75696,3.02578,24.94117906,0.63696,0.18578,0.6635,24.12,2.84,24.28662183
11/01/2021 11:00,25.61888,5.70634,26.24670129,0.87888,0.25634,0.9155,24.74,5.45,25.3331818,25.33888,3.09634,25.52736103,0.87888,0.25634,0.9155,24.46,2.84,24.62432131
11/01/2021 11:30,24.30528,4.80404,24.77550073,2.10528,0.61404,2.193,22.2,4.19,22.59194768,24.54528,3.75404,24.83069847,2.10528,0.61404,2.193,22.44,3.14,22.65862308
11/01/2021 12:00,24.2876,4.6443,24.72765731,1.5576,0.4543,1.6225,22.73,4.19,23.11296173,24.4976,3.5943,24.75987476,1.5576,0.4543,1.6225,22.94,3.14,23.15390248
11/01/2021 12:30,24.96976,4.70618,25.40938891,1.28976,0.37618,1.3435,23.68,4.33,24.07262553,24.96976,3.61618,25.23025312,1.28976,0.37618,1.3435,23.68,3.24,23.90062761
11/01/2021 13:00,25.25408,4.63744,25.67633943,1.05408,0.30744,1.098,24.2,4.33,24.58432224,25.28408,3.54744,25.53172599,1.05408,0.30744,1.098,24.23,3.24,24.44566424
11/01/2021 13:30,25.28192,5.11556,25.79427132,1.32192,0.38556,1.377,23.96,4.73,24.42241798,25.29192,3.47556,25.52960506,1.32192,0.38556,1.377,23.97,3.09,24.16834707
11/01/2021 14:00,25.02632,5.28726,25.57873748,1.39632,0.40726,1.4545,23.63,4.88,24.12864066,24.72632,2.52726,24.85513918,1.39632,0.40726,1.4545,23.33,2.12,23.42612431
11/01/2021 14:30,24.9068,4.7724,25.35989921,0.7968,0.2324,0.83,24.11,4.54,24.53372577,24.7268,2.5424,24.85716066,0.7968,0.2324,0.83,23.93,2.31,24.04123541
11/01/2021 15:00,24.85144,4.72042,25.295779,0.48144,0.14042,0.5015,24.37,4.58,24.79663889,24.68144,2.56042,24.8138919,0.48144,0.14042,0.5015,24.2,2.42,24.320699
11/01/2021 15:30,24.75016,4.77088,25.20578735,0.38016,0.11088,0.396,24.37,4.66,24.81153965,24.43016,2.21088,24.52999609,0.38016,0.11088,0.396,24.05,2.1,24.14150989
11/01/2021 16:00,24.7984,4.7837,25.25558212,0.2184,0.0637,0.2275,24.58,4.72,25.02907909,24.3684,1.9137,24.44342787,0.2184,0.0637,0.2275,24.15,1.85,24.22075556
11/01/2021 16:30,24.58192,4.25056,24.94670422,0.00192,0.00056,0.002,24.58,4.25,24.94471688,24.37192,1.66056,24.42842492,0.00192,0.00056,0.002,24.37,1.66,24.4264713
11/01/2021 17:00,24.93,3.68,25.20014484,0,0,0,24.93,3.68,25.20014484,25.03,2.08,25.1162756,0,0,0,25.03,2.08,25.1162756
11/01/2021 17:30,25.29,3.49,25.52967293,0,0,0,25.29,3.49,25.52967293,25.52,2.42,25.63448459,0,0,0,25.52,2.42,25.63448459
11/01/2021 18:00,25.88,3.77,26.15315086,0,0,0,25.88,3.77,26.15315086,25.98,2.78,26.12831414,0,0,0,25.98,2.78,26.12831414
11/01/2021 18:30,25.33,3.5,25.57066483,0,0,0,25.33,3.5,25.57066483,25.53,2.4,25.64256032,0,0,0,25.53,2.4,25.64256032
11/01/2021 19:00,24.75,3.37,24.97837865,0,0,0,24.75,3.37,24.97837865,25.04,2.46,25.16054848,0,0,0,25.04,2.46,25.16054848
11/01/2021 19:30,23.71,3.1,23.91179834,0,0,0,23.71,3.1,23.91179834,23.88,1.71,23.94114659,0,0,0,23.88,1.71,23.94114659
11/01/2021 20:00,21.99,2.36,22.11627681,0,0,0,21.99,2.36,22.11627681,22.43,1.36,22.47119267,0,0,0,22.43,1.36,22.47119267
11/01/2021 20:30,20.74,1.58,20.80009615,0,0,0,20.74,1.58,20.80009615,21.29,0.72,21.30217125,0,0,0,21.29,0.72,21.30217125
11/01/2021 21:00,20.05,1.55,20.10982347,0,0,0,20.05,1.55,20.10982347,20.37,0.49,20.37589262,0,0,0,20.37,0.49,20.37589262
11/01/2021 21:30,19.37,1.01,19.39631408,0,0,0,19.37,1.01,19.39631408,19.83,1,19.85519831,0,0,0,19.83,1,19.85519831
11/01/2021 22:00,18.03,-1.69,18.1090309,0,0,0,18.03,-1.69,18.1090309,19.02,2.51,19.18490292,0,0,0,19.02,2.51,19.18490292
11/01/2021 22:30,17,-1.89,17.10473911,0,0,0,17,-1.89,17.10473911,18.06,2.51,18.23358714,0,0,0,18.06,2.51,18.23358714
11/01/2021 23:00,15.86,-2.02,15.98812059,0,0,0,15.86,-2.02,15.98812059,16.8,1.85,16.90155318,0,0,0,16.8,1.85,16.90155318
11/01/2021 23:30,15.1,0.51,15.10861013,0,0,0,15.1,0.51,15.10861013,15.71,-0.67,15.72428059,0,0,0,15.71,-0.67,15.72428059
12/01/2021 00:00,14.55,0.57,14.56116067,0,0,0,14.55,0.57,14.56116067,14.97,-1.08,15.00890736,0,0,0,14.97,-1.08,15.00890736
12/01/2021 00:30,14.55,0.67,14.56541795,0,0,0,14.55,0.67,14.56541795,14.97,-0.96,15.00074998,0,0,0,14.97,-0.96,15.00074998
12/01/2021 01:00,14.8,0.58,14.8113605,0,0,0,14.8,0.58,14.8113605,15.22,-1.05,15.2561758,0,0,0,15.22,-1.05,15.2561758
12/01/2021 01:30,14.65,0.58,14.66147673,0,0,0,14.65,0.58,14.66147673,15.11,-0.96,15.14046565,0,0,0,15.11,-0.96,15.14046565
12/01/2021 02:00,14.48,0.58,14.49161137,0,0,0,14.48,0.58,14.49161137,14.96,-1,14.99338521,0,0,0,14.96,-1,14.99338521
12/01/2021 02:30,14.28,0.58,14.29177386,0,0,0,14.28,0.58,14.29177386,14.72,-1.09,14.76030149,0,0,0,14.72,-1.09,14.76030149
12/01/2021 03:00,13.95,0.54,13.9604477,0,0,0,13.95,0.54,13.9604477,14.41,-1.09,14.45116604,0,0,0,14.41,-1.09,14.45116604
12/01/2021 03:30,13.76,0.49,13.7687218,0,0,0,13.76,0.49,13.7687218,14.3,-0.96,14.33218755,0,0,0,14.3,-0.96,14.33218755
12/01/2021 04:00,13.54,0.42,13.54651247,0,0,0,13.54,0.42,13.54651247,14.11,-0.86,14.13618407,0,0,0,14.11,-0.86,14.13618407
12/01/2021 04:30,13.54,-0.45,13.54747578,0,0,0,13.54,-0.45,13.54747578,14.3,-0.51,14.30909152,0,0,0,14.3,-0.51,14.30909152
12/01/2021 05:00,12.93,-0.63,12.94533893,0,0,0,12.93,-0.63,12.94533893,13.96,-0.46,13.96757674,0,0,0,13.96,-0.46,13.96757674
12/01/2021 05:30,13.18,-0.53,13.19065199,0,0,0,13.18,-0.53,13.19065199,14.23,0.49,14.2384339,0,0,0,14.23,0.49,14.2384339
12/01/2021 06:00,14.17,0.06,14.17012703,0,0,0,14.17,0.06,14.17012703,14.97,0.53,14.97937916,0,0,0,14.97,0.53,14.97937916
12/01/2021 06:30,16.3,1.11,16.33775076,0,0,0,16.3,1.11,16.33775076,17.14,1.27,17.18698636,0,0,0,17.14,1.27,17.18698636
12/01/2021 07:00,18.19,1.74,18.27303204,0,0,0,18.19,1.74,18.27303204,18.93,1.95,19.03017078,0,0,0,18.93,1.95,19.03017078
12/01/2021 07:30,20.52,2.68,20.69426974,0,0,0,20.52,2.68,20.69426974,21.05,2.91,21.25019059,0,0,0,21.05,2.91,21.25019059
12/01/2021 08:00,21.73,3.14,21.95569402,0,0,0,21.73,3.14,21.95569402,22.22,3.2,22.44924052,0,0,0,22.22,3.2,22.44924052
12/01/2021 08:30,22.99,3.69,23.28424789,0,0,0,22.99,3.69,23.28424789,23.34,3.14,23.55026964,0,0,0,23.34,3.14,23.55026964
12/01/2021 09:00,34.31912,6.26516,34.8863043,0.18912,0.05516,0.197,34.13,6.21,34.69035889,24.05912,2.45516,24.18406636,0.18912,0.05516,0.197,23.87,2.4,23.99035014
12/01/2021 09:30,49.0236,7.9098,49.65761063,0.2736,0.0798,0.285,48.75,7.83,49.37480532,9.8536,40.1598,41.35097301,0.2736,0.0798,0.285,9.58,40.08,41.20901358
12/01/2021 10:00,46.79216,7.68938,47.41975118,0.51216,0.14938,0.5335,46.28,7.54,46.89019087,14.42216,-0.15062,14.42294649,0.51216,0.14938,0.5335,13.91,-0.3,13.91323471
12/01/2021 10:30,25.0304,7.5322,26.13914614,1.0704,0.3122,1.115,23.96,7.22,25.0241883,24.4004,0.9422,24.41858434,1.0704,0.3122,1.115,23.33,0.63,23.33850467
12/01/2021 11:00,25.04552,8.24036,26.36629676,1.95552,0.57036,2.037,23.09,7.67,24.33057747,24.33552,1.06036,24.35861033,1.95552,0.57036,2.037,22.38,0.49,22.38536352
12/01/2021 11:30,24.60696,9.19328,26.2682104,4.29696,1.25328,4.476,20.31,7.94,21.80687277,24.01696,1.93328,24.09464545,4.29696,1.25328,4.476,19.72,0.68,19.73172065
12/01/2021 12:00,23.22136,6.49248,24.1119028,6.59136,1.92248,6.866,16.63,4.57,17.24650109,23.54136,5.52248,24.18043457,6.59136,1.92248,6.866,16.95,3.6,17.32808414
12/01/2021 12:30,23.3236,6.3923,24.18370973,6.6936,1.9523,6.9725,16.63,4.44,17.21250999,23.5136,5.0123,24.04189128,6.6936,1.9523,6.9725,16.82,3.06,17.09608142
12/01/2021 13:00,23.12008,6.59794,24.04310528,6.37008,1.85794,6.6355,16.75,4.74,17.40775976,23.19008,4.39794,23.60342532,6.37008,1.85794,6.6355,16.82,2.54,17.01070251
12/01/2021 13:30,23.18712,4.24916,23.57324531,5.99712,1.74916,6.247,17.19,2.5,17.37084051,23.73712,6.49916,24.61076892,5.99712,1.74916,6.247,17.74,4.75,18.36491492
12/01/2021 14:00,22.8732,3.0126,23.07073985,4.3632,1.2726,4.545,18.51,1.74,18.59160294,23.6032,6.2626,24.41989371,4.3632,1.2726,4.545,19.24,4.99,19.87656157
12/01/2021 14:30,23.11008,4.88794,23.62134109,2.53008,0.73794,2.6355,20.58,4.15,20.99425874,22.98008,3.01794,23.17740362,2.53008,0.73794,2.6355,20.45,2.28,20.57670771
12/01/2021 15:00,23.48184,4.44512,23.89886821,0.77184,0.22512,0.804,22.71,4.22,23.09875538,23.35184,2.10512,23.44653411,0.77184,0.22512,0.804,22.58,1.88,22.65812878
12/01/2021 15:30,23.34832,4.04576,23.69624909,0.56832,0.16576,0.592,22.78,3.88,23.10806786,23.43832,2.21576,23.54282134,0.56832,0.16576,0.592,22.87,2.05,22.96169419
12/01/2021 16:00,23.98896,4.31428,24.37382231,0.28896,0.08428,0.301,23.7,4.23,24.07452803,24.04896,2.13428,24.14348003,0.28896,0.08428,0.301,23.76,2.05,23.84827247
12/01/2021 16:30,24.46072,4.02646,24.78990123,0.09072,0.02646,0.0945,24.37,4,24.69609078,24.63072,2.34646,24.742236,0.09072,0.02646,0.0945,24.54,2.32,24.6494219
12/01/2021 17:00,25.08,3.53,25.32720474,0,0,0,25.08,3.53,25.32720474,25.43,2.7,25.57293296,0,0,0,25.43,2.7,25.57293296
12/01/2021 17:30,25.93,3.53,26.16917653,0,0,0,25.93,3.53,26.16917653,25.96,2.45,26.07535426,0,0,0,25.96,2.45,26.07535426
12/01/2021 18:00,25.85,2.31,25.95300753,0,0,0,25.85,2.31,25.95300753,26.24,3.85,26.52093701,0,0,0,26.24,3.85,26.52093701
12/01/2021 18:30,24.99,0.55,24.99605169,0,0,0,24.99,0.55,24.99605169,26.08,5.69,26.69349172,0,0,0,26.08,5.69,26.69349172
12/01/2021 19:00,24.02,-0.46,24.02440426,0,0,0,24.02,-0.46,24.02440426,25.12,5.18,25.64852432,0,0,0,25.12,5.18,25.64852432
12/01/2021 19:30,22.95,0.29,22.95183217,0,0,0,22.95,0.29,22.95183217,24.11,3.97,24.43466799,0,0,0,24.11,3.97,24.43466799
12/01/2021 20:00,21.92,2.14,22.02421395,0,0,0,21.92,2.14,22.02421395,22.37,0.81,22.38465993,0,0,0,22.37,0.81,22.38465993
12/01/2021 20:30,21.8,2.36,21.92737102,0,0,0,21.8,2.36,21.92737102,21.95,0.62,21.95875452,0,0,0,21.95,0.62,21.95875452
12/01/2021 21:00,20.86,2.1,20.96543823,0,0,0,20.86,2.1,20.96543823,20.98,0.41,20.98400581,0,0,0,20.98,0.41,20.98400581
12/01/2021 21:30,20.08,1.88,20.16781595,0,0,0,20.08,1.88,20.16781595,20.3,0.34,20.30284709,0,0,0,20.3,0.34,20.30284709
12/01/2021 22:00,18.52,-1.05,18.54974124,0,0,0,18.52,-1.05,18.54974124,19.32,2.1,19.43379531,0,0,0,19.32,2.1,19.43379531
12/01/2021 22:30,17.27,-1.5,17.33501947,0,0,0,17.27,-1.5,17.33501947,18.37,2.86,18.59130173,0,0,0,18.37,2.86,18.59130173
12/01/2021 23:00,16.74,0.54,16.74870741,0,0,0,16.74,0.54,16.74870741,17.27,-0.53,17.27813069,0,0,0,17.27,-0.53,17.27813069
12/01/2021 23:30,15.68,0.63,15.69265115,0,0,0,15.68,0.63,15.69265115,16.15,-0.83,16.17131411,0,0,0,16.15,-0.83,16.17131411
13/01/2021 00:00,14.95,0.55,14.96011364,0,0,0,14.95,0.55,14.96011364,15.42,-1.01,15.45304177,0,0,0,15.42,-1.01,15.45304177
13/01/2021 00:30,14.88,0.6,14.89209186,0,0,0,14.88,0.6,14.89209186,15.36,-0.96,15.38997076,0,0,0,15.36,-0.96,15.38997076
13/01/2021 01:00,15.14,0.82,15.16218982,0,0,0,15.14,0.82,15.16218982,15.54,-1.14,15.58175857,0,0,0,15.54,-1.14,15.58175857
13/01/2021 01:30,15.34,0.76,15.35881506,0,0,0,15.34,0.76,15.35881506,15.72,-1.23,15.7680468,0,0,0,15.72,-1.23,15.7680468
13/01/2021 02:00,15,0.64,15.01364713,0,0,0,15,0.64,15.01364713,15.46,-1.1,15.49908384,0,0,0,15.46,-1.1,15.49908384
13/01/2021 02:30,14.86,0.57,14.87092801,0,0,0,14.86,0.57,14.87092801,15.34,-1,15.37255997,0,0,0,15.34,-1,15.37255997
13/01/2021 03:00,14.67,0.61,14.68267687,0,0,0,14.67,0.61,14.68267687,15.14,-1.06,15.17706164,0,0,0,15.14,-1.06,15.17706164
13/01/2021 03:30,14.67,0.57,14.68106944,0,0,0,14.67,0.57,14.68106944,15.21,-0.77,15.22947799,0,0,0,15.21,-0.77,15.22947799
13/01/2021 04:00,14.29,0.57,14.30136357,0,0,0,14.29,0.57,14.30136357,14.75,-0.98,14.78252008,0,0,0,14.75,-0.98,14.78252008
13/01/2021 04:30,13.77,0.42,13.77640374,0,0,0,13.77,0.42,13.77640374,14.27,-1.15,14.31626348,0,0,0,14.27,-1.15,14.31626348
13/01/2021 05:00,13.77,0.47,13.77801873,0,0,0,13.77,0.47,13.77801873,14.27,-1.26,14.32551919,0,0,0,14.27,-1.26,14.32551919
13/01/2021 05:30,14.58,0.59,14.5919327,0,0,0,14.58,0.59,14.5919327,15.05,-0.98,15.08187323,0,0,0,15.05,-0.98,15.08187323
13/01/2021 06:00,14.91,0.59,14.92166881,0,0,0,14.91,0.59,14.92166881,15.42,-0.63,15.43286428,0,0,0,15.42,-0.63,15.43286428
13/01/2021 06:30,16.96,1.47,17.02358658,0,0,0,16.96,1.47,17.02358658,17.44,0.79,17.45788361,0,0,0,17.44,0.79,17.45788361
13/01/2021 07:00,18.11,-0.13,18.11046659,0,0,0,18.11,-0.13,18.11046659,19.16,3.78,19.5293113,0,0,0,19.16,3.78,19.5293113
13/01/2021 07:30,20.72,3.35,20.9890662,0,0,0,20.72,3.35,20.9890662,20.93,1.5,20.98368176,0,0,0,20.93,1.5,20.98368176
13/01/2021 08:00,21.82,1.12,21.84872536,0,0,0,21.82,1.12,21.84872536,22.73,4.75,23.22101204,0,0,0,22.73,4.75,23.22101204
13/01/2021 08:30,22.65128,1.74704,22.71855265,0.16128,0.04704,0.168,22.49,1.7,22.55415926,23.47128,4.42704,23.88513488,0.16128,0.04704,0.168,23.31,4.38,23.71793625
13/01/2021 09:00,24.07032,4.54176,24.49505846,0.28032,0.08176,0.292,23.79,4.46,24.2044562,24.10032,2.48176,24.22776417,0.28032,0.08176,0.292,23.82,2.4,23.9406015
13/01/2021 09:30,24.73984,4.83412,25.20770516,0.45984,0.13412,0.479,24.28,4.7,24.73071774,24.71984,2.81412,24.87950484,0.45984,0.13412,0.479,24.26,2.68,24.40758079
13/01/2021 10:00,25.02464,4.87052,25.49420664,0.58464,0.17052,0.609,24.44,4.7,24.88782031,25.15464,3.33052,25.37416554,0.58464,0.17052,0.609,24.57,3.16,24.77237373
13/01/2021 10:30,25.44904,4.14222,25.78394119,0.65904,0.19222,0.6865,24.79,3.95,25.10272097,25.85904,4.59222,26.2636333,0.65904,0.19222,0.6865,25.2,4.4,25.58124313
13/01/2021 11:00,25.49272,2.28746,25.59514107,0.88272,0.25746,0.9195,24.61,2.03,24.69358216,26.54272,7.06746,27.46752584,0.88272,0.25746,0.9195,25.66,6.81,26.54828996
13/01/2021 11:30,25.558,2.2265,25.65479811,0.948,0.2765,0.9875,24.61,1.95,24.6871343,26.348,6.6965,27.18566196,0.948,0.2765,0.9875,25.4,6.42,26.19878623
13/01/2021 12:00,25.54728,2.56004,25.67522775,1.33728,0.39004,1.393,24.21,2.17,24.30705659,26.50728,7.00004,27.415989,1.33728,0.39004,1.393,25.17,6.61,26.02347018
13/01/2021 12:30,25.68672,2.00196,25.76461582,0.96672,0.28196,1.007,24.72,1.72,24.77976594,26.51672,6.74196,27.36038129,0.96672,0.28196,1.007,25.55,6.46,26.35401487
13/01/2021 13:00,25.59848,1.92414,25.67069327,1.00848,0.29414,1.0505,24.59,1.63,24.64396478,26.30848,6.51414,27.10295445,1.00848,0.29414,1.0505,25.3,6.22,26.05337598
13/01/2021 13:30,25.69928,1.84604,25.7654974,1.04928,0.30604,1.093,24.65,1.54,24.69805863,26.55928,6.73604,27.40017498,1.04928,0.30604,1.093,25.51,6.43,26.30788855
13/01/2021 14:00,25.72032,1.67676,25.77491775,0.64032,0.18676,0.667,25.08,1.49,25.12422138,26.59032,6.65676,27.41090242,0.64032,0.18676,0.667,25.95,6.47,26.74440876
13/01/2021 14:30,25.31552,1.65786,25.3697468,0.57552,0.16786,0.5995,24.74,1.49,24.78482802,26.18552,6.63786,27.01374915,0.57552,0.16786,0.5995,25.61,6.47,26.41463609
13/01/2021 15:00,25.60584,1.81212,25.66988159,0.31584,0.09212,0.329,25.29,1.72,25.34842204,26.48584,6.81212,27.34784634,0.31584,0.09212,0.329,26.17,6.72,27.01901738
13/01/2021 15:30,25.71296,1.79378,25.77545264,0.25296,0.07378,0.2635,25.46,1.72,25.51803284,26.68296,6.69378,27.50976272,0.25296,0.07378,0.2635,26.43,6.62,27.24645482
13/01/2021 16:00,25.14224,1.52482,25.188436,0.22224,0.06482,0.2315,24.92,1.46,24.96273222,26.09224,6.29482,26.8408224,0.22224,0.06482,0.2315,25.87,6.23,26.60958098
13/01/2021 16:30,25.07264,1.41952,25.11279183,0.03264,0.00952,0.034,25.04,1.41,25.07966706,26.02264,5.80952,26.66323902,0.03264,0.00952,0.034,25.99,5.8,26.62930904
13/01/2021 17:00,25.95,1.14,25.97502839,0,0,0,25.95,1.14,25.97502839,26.81,6.1,27.4952014,0,0,0,26.81,6.1,27.4952014
13/01/2021 17:30,26.07,1.14,26.0949133,0,0,0,26.07,1.14,26.0949133,26.99,6.13,27.67737343,0,0,0,26.99,6.13,27.67737343
13/01/2021 18:00,25.81,1.75,25.86925975,0,0,0,25.81,1.75,25.86925975,26.46,4.78,26.88828741,0,0,0,26.46,4.78,26.88828741
13/01/2021 18:30,25.51,3.81,25.79294865,0,0,0,25.51,3.81,25.79294865,25.67,2.22,25.7658165,0,0,0,25.67,2.22,25.7658165
13/01/2021 19:00,24.73,3.59,24.98921767,0,0,0,24.73,3.59,24.98921767,24.91,1.86,24.97934547,0,0,0,24.91,1.86,24.97934547
13/01/2021 19:30,23.85,3.49,24.10399552,0,0,0,23.85,3.49,24.10399552,23.9,1.22,23.93111782,0,0,0,23.9,1.22,23.93111782
13/01/2021 20:00,23.14,3.44,23.39429845,0,0,0,23.14,3.44,23.39429845,23.2,1.19,23.23049935,0,0,0,23.2,1.19,23.23049935
13/01/2021 20:30,22.21,2.65,22.36753451,0,0,0,22.21,2.65,22.36753451,22.44,0.91,22.45844385,0,0,0,22.44,0.91,22.45844385
13/01/2021 21:00,21.27,2.35,21.39942523,0,0,0,21.27,2.35,21.39942523,21.53,0.67,21.54042247,0,0,0,21.53,0.67,21.54042247
13/01/2021 21:30,20.1,0.4,20.10397971,0,0,0,20.1,0.4,20.10397971,20.64,2.57,20.79938701,0,0,0,20.64,2.57,20.79938701
13/01/2021 22:00,18.9,-1,18.92643654,0,0,0,18.9,-1,18.92643654,19.8,2.57,19.96609376,0,0,0,19.8,2.57,19.96609376
13/01/2021 22:30,17.68,-1.22,17.72204277,0,0,0,17.68,-1.22,17.72204277,18.56,2.28,18.69951871,0,0,0,18.56,2.28,18.69951871
13/01/2021 23:00,16.68,-1.56,16.75279081,0,0,0,16.68,-1.56,16.75279081,17.65,2.22,17.78906687,0,0,0,17.65,2.22,17.78906687
13/01/2021 23:30,16.01,-1.81,16.11198932,0,0,0,16.01,-1.81,16.11198932,17.03,2.62,17.23035983,0,0,0,17.03,2.62,17.23035983
14/01/2021 00:00,15.31,-0.08,15.31020901,0,0,0,15.31,-0.08,15.31020901,15.94,0.82,15.96107766,0,0,0,15.94,0.82,15.96107766
14/01/2021 00:30,15.26,0.55,15.26990832,0,0,0,15.26,0.55,15.26990832,15.76,-0.42,15.76559545,0,0,0,15.76,-0.42,15.76559545
14/01/2021 01:00,15.35,0.55,15.35985026,0,0,0,15.35,0.55,15.35985026,15.86,-0.42,15.86556019,0,0,0,15.86,-0.42,15.86556019
14/01/2021 01:30,15.49,0.48,15.49743527,0,0,0,15.49,0.48,15.49743527,16.04,-0.42,16.04549781,0,0,0,16.04,-0.42,16.04549781
14/01/2021 02:00,15.02,0.42,15.02587102,0,0,0,15.02,0.42,15.02587102,15.6,-0.42,15.60565282,0,0,0,15.6,-0.42,15.60565282
14/01/2021 02:30,14.82,0.42,14.82595022,0,0,0,14.82,0.42,14.82595022,15.37,-0.42,15.37573738,0,0,0,15.37,-0.42,15.37573738
14/01/2021 03:00,14.64,0.5,14.64853576,0,0,0,14.64,0.5,14.64853576,15.14,-0.53,15.14927391,0,0,0,15.14,-0.53,15.14927391
14/01/2021 03:30,14.35,0.54,14.36015668,0,0,0,14.35,0.54,14.36015668,14.83,-0.75,14.84895283,0,0,0,14.83,-0.75,14.84895283
14/01/2021 04:00,14.19,0.65,14.20487944,0,0,0,14.19,0.65,14.20487944,14.63,-0.95,14.66081171,0,0,0,14.63,-0.95,14.66081171
14/01/2021 04:30,14.11,0.65,14.12496372,0,0,0,14.11,0.65,14.12496372,14.57,-1.04,14.60707021,0,0,0,14.57,-1.04,14.60707021
14/01/2021 05:00,13.92,0.44,13.92695229,0,0,0,13.92,0.44,13.92695229,14.33,-1.26,14.38528762,0,0,0,14.33,-1.26,14.38528762
14/01/2021 05:30,14.5,0.78,14.52096416,0,0,0,14.5,0.78,14.52096416,14.79,-0.95,14.82047907,0,0,0,14.79,-0.95,14.82047907
14/01/2021 06:00,14.87,1.07,14.90844727,0,0,0,14.87,1.07,14.90844727,15.1,-0.77,15.1196197,0,0,0,15.1,-0.77,15.1196197
14/01/2021 06:30,16.33,1.73,16.4213824,0,0,0,16.33,1.73,16.4213824,16.48,-0.41,16.48509933,0,0,0,16.48,-0.41,16.48509933
14/01/2021 07:00,17.72,1.68,17.79946067,0,0,0,17.72,1.68,17.79946067,18.03,0.92,18.05345673,0,0,0,18.03,0.92,18.05345673
14/01/2021 07:30,20.13,2.43,20.27613869,0,0,0,20.13,2.43,20.27613869,20.48,2.46,20.62721503,0,0,0,20.48,2.46,20.62721503
14/01/2021 08:00,22.24,3.86,22.57248768,0,0,0,22.24,3.86,22.57248768,22.29,2.38,22.41670136,0,0,0,22.29,2.38,22.41670136
14/01/2021 08:30,23.33,3.03,23.52593888,0,0,0,23.33,3.03,23.52593888,23.71,3.97,24.04007072,0,0,0,23.71,3.97,24.04007072
14/01/2021 09:00,24.13512,1.97816,24.21605117,0.16512,0.04816,0.172,23.97,1.93,24.04757368,24.89512,5.98816,25.60517643,0.16512,0.04816,0.172,24.73,5.94,25.43337374
14/01/2021 09:30,24.89176,2.47468,25.01447095,0.22176,0.06468,0.231,24.67,2.41,24.78743633,25.55176,6.04468,26.2570104,0.22176,0.06468,0.231,25.33,5.98,26.02631937
14/01/2021 10:00,24.74248,2.25364,24.8449031,0.25248,0.07364,0.263,24.49,2.18,24.58683591,25.38248,5.84364,26.04646654,0.25248,0.07364,0.263,25.13,5.77,25.78390583
14/01/2021 10:30,24.76552,2.19036,24.86219334,0.27552,0.08036,0.287,24.49,2.11,24.58072822,25.40552,5.85036,26.0704269,0.27552,0.08036,0.287,25.13,5.77,25.78390583
14/01/2021 11:00,25.014,2.4145,25.13026077,0.324,0.0945,0.3375,24.69,2.32,24.79876005,25.624,5.8645,26.28653146,0.324,0.0945,0.3375,25.3,5.77,25.94962235
14/01/2021 11:30,25.26216,2.58938,25.39451942,0.27216,0.07938,0.2835,24.99,2.51,25.1157361,25.75216,5.64938,26.36454511,0.27216,0.07938,0.2835,25.48,5.57,26.08170432
14/01/2021 12:00,25.5964,2.6052,25.72863696,0.3264,0.0952,0.34,25.27,2.51,25.39434977,26.0764,5.8552,26.72568061,0.3264,0.0952,0.34,25.75,5.76,26.38636201
14/01/2021 12:30,26.01328,2.72054,26.15515388,0.41328,0.12054,0.4305,25.6,2.6,25.73169252,26.27328,5.64054,26.8719358,0.41328,0.12054,0.4305,25.86,5.52,26.4425793
14/01/2021 13:00,26.26008,2.70044,26.39856393,0.55008,0.16044,0.573,25.71,2.54,25.83516402,26.54008,5.68044,27.14117251,0.55008,0.16044,0.573,25.99,5.52,26.56972902
14/01/2021 13:30,26.30912,3.01266,26.48104823,0.72912,0.21266,0.7595,25.58,2.8,25.73278842,26.88912,5.99266,27.54880666,0.72912,0.21266,0.7595,26.16,5.78,26.7909313
14/01/2021 14:00,26.39688,3.08784,26.5768702,0.74688,0.21784,0.778,25.65,2.87,25.81006393,26.97688,6.06784,27.65087226,0.74688,0.21784,0.778,26.23,5.85,26.87443767
14/01/2021 14:30,25.77648,2.56814,25.90409744,0.57648,0.16814,0.6005,25.2,2.4,25.31402773,26.35648,5.87814,27.00401022,0.57648,0.16814,0.6005,25.78,5.71,26.40478176
14/01/2021 15:00,25.6156,2.3358,25.72187639,0.4656,0.1358,0.485,25.15,2.2,25.24603929,26.3956,6.1458,27.10163384,0.4656,0.1358,0.485,25.93,6.01,26.61738154
14/01/2021 15:30,24.9144,2.0967,25.00246944,0.4344,0.1267,0.4525,24.48,1.97,24.55913883,25.6644,5.6067,26.26968809,0.4344,0.1267,0.4525,25.23,5.48,25.81827454
14/01/2021 16:00,25.354,2.2845,25.45671338,0.324,0.0945,0.3375,25.03,2.19,25.12562437,26.094,5.7045,26.71026313,0.324,0.0945,0.3375,25.77,5.61,26.37356631
14/01/2021 16:30,24.76256,1.51908,24.80911086,0.20256,0.05908,0.211,24.56,1.46,24.60335749,25.58256,5.41908,26.15021614,0.20256,0.05908,0.211,25.38,5.36,25.93981496
14/01/2021 17:00,25.85,1.92,25.9212056,0,0,0,25.85,1.92,25.9212056,26.62,5.36,27.15426302,0,0,0,26.62,5.36,27.15426302
