Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
14/01/2021 17:30,25.85,1.75,25.90916826,0,0,0,25.85,1.75,25.90916826,26.62,5.12,27.10791028,0,0,0,26.62,5.12,27.10791028
14/01/2021 18:00,25.49,1.28,25.52211786,0,0,0,25.49,1.28,25.52211786,26.21,4.42,26.58007713,0,0,0,26.21,4.42,26.58007713
14/01/2021 18:30,25.31,1.15,25.33611257,0,0,0,25.31,1.15,25.33611257,26.14,4.58,26.53819888,0,0,0,26.14,4.58,26.53819888
14/01/2021 19:00,24.86,1.35,24.89662829,0,0,0,24.86,1.35,24.89662829,25.49,3.78,25.76875045,0,0,0,25.49,3.78,25.76875045
14/01/2021 19:30,23.77,1.16,23.79828775,0,0,0,23.77,1.16,23.79828775,24.39,3.44,24.63139663,0,0,0,24.39,3.44,24.63139663
14/01/2021 20:00,22.67,0.76,22.68273573,0,0,0,22.67,0.76,22.68273573,23.36,3.34,23.59756767,0,0,0,23.36,3.34,23.59756767
14/01/2021 20:30,22.04,0.42,22.04400145,0,0,0,22.04,0.42,22.04400145,22.77,3.27,23.00360407,0,0,0,22.77,3.27,23.00360407
14/01/2021 21:00,21.58,3.27,21.82634417,0,0,0,21.58,3.27,21.82634417,21.75,3.23,21.98852883,0,0,0,21.75,3.23,21.98852883
14/01/2021 21:30,21.16,3.47,21.44263277,0,0,0,21.16,3.47,21.44263277,21.03,0,21.03,0,0,0,21.03,0,21.03
14/01/2021 22:00,20.11,2.91,20.31945373,0,0,0,20.11,2.91,20.31945373,20.15,0.37,20.15339674,0,0,0,20.15,0.37,20.15339674
14/01/2021 22:30,18.43,0.85,18.44959078,0,0,0,18.43,0.85,18.44959078,18.98,2.2,19.10707722,0,0,0,18.98,2.2,19.10707722
14/01/2021 23:00,17.06,-1.3,17.10945937,0,0,0,17.06,-1.3,17.10945937,18.14,3.13,18.4080553,0,0,0,18.14,3.13,18.4080553
14/01/2021 23:30,16.43,0.5,16.43760627,0,0,0,16.43,0.5,16.43760627,17.05,2.26,17.19913079,0,0,0,17.05,2.26,17.19913079
15/01/2021 00:00,15.7,0.71,15.71604594,0,0,0,15.7,0.71,15.71604594,16.19,-0.43,16.19570931,0,0,0,16.19,-0.43,16.19570931
15/01/2021 00:30,15.56,0.77,15.57904041,0,0,0,15.56,0.77,15.57904041,16.04,-0.43,16.04576268,0,0,0,16.04,-0.43,16.04576268
15/01/2021 01:00,15.63,0.88,15.65475327,0,0,0,15.63,0.88,15.65475327,16.11,-0.43,16.11573765,0,0,0,16.11,-0.43,16.11573765
15/01/2021 01:30,15.83,0.88,15.85444102,0,0,0,15.83,0.88,15.85444102,16.3,-0.56,16.3096168,0,0,0,16.3,-0.56,16.3096168
15/01/2021 02:00,15.3,0.63,15.31296509,0,0,0,15.3,0.63,15.31296509,15.79,-0.45,15.79641098,0,0,0,15.79,-0.45,15.79641098
15/01/2021 02:30,15.15,1.06,15.18703724,0,0,0,15.15,1.06,15.18703724,15.57,-0.76,15.58853746,0,0,0,15.57,-0.76,15.58853746
15/01/2021 03:00,14.86,0.6,14.87210812,0,0,0,14.86,0.6,14.87210812,15.38,-0.64,15.39331024,0,0,0,15.38,-0.64,15.39331024
15/01/2021 03:30,14.6,0.6,14.61232357,0,0,0,14.6,0.6,14.61232357,15.17,-0.58,15.18108362,0,0,0,15.17,-0.58,15.18108362
15/01/2021 04:00,14.37,0.41,14.3758478,0,0,0,14.37,0.41,14.3758478,15.02,-0.41,15.02559483,0,0,0,15.02,-0.41,15.02559483
15/01/2021 04:30,14.37,0.35,14.37426172,0,0,0,14.37,0.35,14.37426172,15.02,-0.41,15.02559483,0,0,0,15.02,-0.41,15.02559483
15/01/2021 05:00,14.12,-0.32,14.1236256,0,0,0,14.12,-0.32,14.1236256,14.79,-0.41,14.7956818,0,0,0,14.79,-0.41,14.7956818
15/01/2021 05:30,14.72,0.45,14.72687679,0,0,0,14.72,0.45,14.72687679,15.4,-0.22,15.40157135,0,0,0,15.4,-0.22,15.40157135
15/01/2021 06:00,15.49,0.45,15.4965351,0,0,0,15.49,0.45,15.4965351,16.04,0,16.04,0,0,0,16.04,0,16.04
15/01/2021 06:30,17.22,1.51,17.28607821,0,0,0,17.22,1.51,17.28607821,17.73,0.77,17.74671237,0,0,0,17.73,0.77,17.74671237
15/01/2021 07:00,18.66,1.96,18.7626544,0,0,0,18.66,1.96,18.7626544,19.22,1.64,19.28984189,0,0,0,19.22,1.64,19.28984189
15/01/2021 07:30,20.71,2.39,20.84745068,0,0,0,20.71,2.39,20.84745068,21.55,3.7,21.86532643,0,0,0,21.55,3.7,21.86532643
15/01/2021 08:00,21.92,0.46,21.92482611,0,0,0,21.92,0.46,21.92482611,23.11,6.13,23.90918234,0,0,0,23.11,6.13,23.90918234
15/01/2021 08:30,23.19384,1.94862,23.27555228,0.06384,0.01862,0.0665,23.13,1.93,23.2103813,24.08384,5.53862,24.71250009,0.06384,0.01862,0.0665,24.02,5.52,24.64611126
15/01/2021 09:00,24.59864,4.03252,24.92697951,0.24864,0.07252,0.259,24.35,3.96,24.66990272,24.70864,3.84252,25.00563638,0.24864,0.07252,0.259,24.46,3.77,24.74882826
15/01/2021 09:30,25.1512,4.3266,25.52062556,0.3312,0.0966,0.345,24.82,4.23,25.17787322,25.1612,3.8666,25.45656263,0.3312,0.0966,0.345,24.83,3.77,25.11457346
15/01/2021 10:00,25.08768,4.52724,25.49289293,0.84768,0.24724,0.883,24.24,4.28,24.6149548,25.25768,4.01724,25.57515623,0.84768,0.24724,0.883,24.41,3.77,24.69941295
15/01/2021 10:30,25.18792,4.28606,25.54998286,0.87792,0.25606,0.9145,24.31,4.03,24.64177348,25.46792,4.28606,25.82605776,0.87792,0.25606,0.9145,24.59,4.03,24.91804567
15/01/2021 11:00,25.0604,4.3847,25.44109357,1.0104,0.2947,1.0525,24.05,4.09,24.39529873,25.4104,4.3247,25.7757921,1.0104,0.2947,1.0525,24.4,4.03,24.73056611
15/01/2021 11:30,24.73648,4.03314,25.06311355,0.93648,0.27314,0.9755,23.8,3.76,24.09517794,25.09648,3.98314,25.41060237,0.93648,0.27314,0.9755,24.16,3.71,24.44319333
15/01/2021 12:00,25.43088,4.95234,25.90859566,1.31088,0.38234,1.3655,24.12,4.57,24.54912015,25.77088,4.03234,26.08444022,1.31088,0.38234,1.3655,24.46,3.65,24.73083298
15/01/2021 12:30,25.3984,5.3612,25.95806595,1.4784,0.4312,1.54,23.92,4.93,24.42276192,25.4184,3.2412,25.62421581,1.4784,0.4312,1.54,23.94,2.81,24.10435023
15/01/2021 13:00,24.66408,5.30494,25.22814362,1.59408,0.46494,1.6605,23.07,4.84,23.57224003,24.60408,2.83494,24.76686572,1.59408,0.46494,1.6605,23.01,2.37,23.13173145
15/01/2021 13:30,24.8252,4.8661,25.29761815,1.0152,0.2961,1.0575,23.81,4.57,24.24460765,24.8452,2.7561,24.99760089,1.0152,0.2961,1.0575,23.83,2.46,23.95663791
15/01/2021 14:00,25.09936,5.10898,25.61404984,1.05936,0.30898,1.1035,24.04,4.8,24.51451815,25.02936,2.52898,25.15680031,1.05936,0.30898,1.1035,23.97,2.22,24.07258399
15/01/2021 14:30,24.6008,4.7019,25.04610198,0.7608,0.2219,0.7925,23.84,4.48,24.25728756,24.5808,2.3919,24.6969009,0.7608,0.2219,0.7925,23.82,2.17,23.91863918
15/01/2021 15:00,23.33088,1.67234,23.39073925,0.59088,0.17234,0.6155,22.74,1.5,22.7894186,24.08088,4.25234,24.45344919,0.59088,0.17234,0.6155,23.49,4.08,23.84169667
15/01/2021 15:30,23.3264,0.3777,23.32945765,0.2664,0.0777,0.2775,23.06,0.3,23.06195135,24.4664,5.4777,25.07209457,0.2664,0.0777,0.2775,24.2,5.4,24.79516082
15/01/2021 16:00,23.65808,0.36944,23.66096438,0.23808,0.06944,0.248,23.42,0.3,23.42192136,24.79808,5.57944,25.4180039,0.23808,0.06944,0.248,24.56,5.51,25.17049265
15/01/2021 16:30,23.66392,0.21156,23.66486567,0.07392,0.02156,0.077,23.59,0.19,23.59076514,24.83392,5.39156,25.41244777,0.07392,0.02156,0.077,24.76,5.37,25.33563696
15/01/2021 17:00,24.62,3.53,24.87177718,0,0,0,24.62,3.53,24.87177718,24.8,2.11,24.88959823,0,0,0,24.8,2.11,24.88959823
15/01/2021 17:30,25.76,4.02,26.07178552,0,0,0,25.76,4.02,26.07178552,25.62,1.97,25.69562803,0,0,0,25.62,1.97,25.69562803
15/01/2021 18:00,25.53,3.83,25.81568903,0,0,0,25.53,3.83,25.81568903,25.49,1.81,25.55418165,0,0,0,25.49,1.81,25.55418165
15/01/2021 18:30,25.02,3.44,25.25537567,0,0,0,25.02,3.44,25.25537567,25.22,2.33,25.32740216,0,0,0,25.22,2.33,25.32740216
15/01/2021 19:00,24.12,2.38,24.23713679,0,0,0,24.12,2.38,24.23713679,24.81,2.95,24.98476736,0,0,0,24.81,2.95,24.98476736
15/01/2021 19:30,22.73,1.51,22.78010097,0,0,0,22.73,1.51,22.78010097,23.78,2.76,23.93963241,0,0,0,23.78,2.76,23.93963241
15/01/2021 20:00,21.44,2.21,21.55360063,0,0,0,21.44,2.21,21.55360063,22.57,2.82,22.74548966,0,0,0,22.57,2.82,22.74548966
15/01/2021 20:30,21.02,3.18,21.25918155,0,0,0,21.02,3.18,21.25918155,21.27,-0.68,21.28086699,0,0,0,21.27,-0.68,21.28086699
15/01/2021 21:00,20.14,2.78,20.33096161,0,0,0,20.14,2.78,20.33096161,20.46,-0.9,20.47978516,0,0,0,20.46,-0.9,20.47978516
15/01/2021 21:30,19.48,2.33,19.61885063,0,0,0,19.48,2.33,19.61885063,19.92,-0.69,19.93194672,0,0,0,19.92,-0.69,19.93194672
15/01/2021 22:00,18.64,2.43,18.79772593,0,0,0,18.64,2.43,18.79772593,18.98,-1.18,19.01664534,0,0,0,18.98,-1.18,19.01664534
15/01/2021 22:30,17.67,2.28,17.81648955,0,0,0,17.67,2.28,17.81648955,18.09,-1.42,18.14564686,0,0,0,18.09,-1.42,18.14564686
15/01/2021 23:00,16.84,2.37,17.00595484,0,0,0,16.84,2.37,17.00595484,17.08,-1.74,17.16840121,0,0,0,17.08,-1.74,17.16840121
15/01/2021 23:30,15.94,2.19,16.08973897,0,0,0,15.94,2.19,16.08973897,16.18,-1.97,16.29948772,0,0,0,16.18,-1.97,16.29948772
16/01/2021 00:00,15.24,1.79,15.34476132,0,0,0,15.24,1.79,15.34476132,15.63,-1.97,15.75365989,0,0,0,15.63,-1.97,15.75365989
16/01/2021 00:30,14.72,-1.41,14.78737637,0,0,0,14.72,-1.41,14.78737637,15.52,1.11,15.55964331,0,0,0,15.52,1.11,15.55964331
16/01/2021 01:00,14.96,-1.41,15.02630028,0,0,0,14.96,-1.41,15.02630028,15.75,1.32,15.80521749,0,0,0,15.75,1.32,15.80521749
16/01/2021 01:30,15.01,-2.02,15.14531281,0,0,0,15.01,-2.02,15.14531281,16.16,1.59,16.23803252,0,0,0,16.16,1.59,16.23803252
16/01/2021 02:00,14.92,0.49,14.92804408,0,0,0,14.92,0.49,14.92804408,15.47,-0.78,15.48965138,0,0,0,15.47,-0.78,15.48965138
16/01/2021 02:30,14.42,-0.67,14.4355568,0,0,0,14.42,-0.67,14.4355568,15.05,-0.53,15.05932933,0,0,0,15.05,-0.53,15.05932933
16/01/2021 03:00,13.77,-0.94,13.80204695,0,0,0,13.77,-0.94,13.80204695,14.49,0,14.49,0,0,0,14.49,0,14.49
16/01/2021 03:30,13.54,-0.94,13.57259003,0,0,0,13.54,-0.94,13.57259003,14.32,0.38,14.32504101,0,0,0,14.32,0.38,14.32504101
16/01/2021 04:00,13.6,1.14,13.64769578,0,0,0,13.6,1.14,13.64769578,13.76,-2.71,14.0243253,0,0,0,13.76,-2.71,14.0243253
16/01/2021 04:30,13.3,0.69,13.31788647,0,0,0,13.3,0.69,13.31788647,13.59,-1.98,13.73348099,0,0,0,13.59,-1.98,13.73348099
16/01/2021 05:00,13.26,1.07,13.30310114,0,0,0,13.26,1.07,13.30310114,13.41,-2.42,13.62661,0,0,0,13.41,-2.42,13.62661
16/01/2021 05:30,13.3,1.12,13.34707459,0,0,0,13.3,1.12,13.34707459,13.41,-2.46,13.63377057,0,0,0,13.41,-2.46,13.63377057
16/01/2021 06:00,13.5,0.43,13.50684641,0,0,0,13.5,0.43,13.50684641,13.76,-1.5,13.84151726,0,0,0,13.76,-1.5,13.84151726
16/01/2021 06:30,14.15,0.33,14.15384753,0,0,0,14.15,0.33,14.15384753,14.38,-1.15,14.42591072,0,0,0,14.38,-1.15,14.42591072
16/01/2021 07:00,14.49,-0.03,14.49003106,0,0,0,14.49,-0.03,14.49003106,14.84,-0.98,14.87232329,0,0,0,14.84,-0.98,14.87232329
16/01/2021 07:30,14.91,-0.52,14.91906498,0,0,0,14.91,-0.52,14.91906498,15.58,-0.59,15.59116737,0,0,0,15.58,-0.59,15.59116737
16/01/2021 08:00,14.99,-0.52,14.99901663,0,0,0,14.99,-0.52,14.99901663,15.68,-0.49,15.68765438,0,0,0,15.68,-0.49,15.68765438
16/01/2021 08:30,16.02,-0.24,16.02179765,0,0,0,16.02,-0.24,16.02179765,16.46,-0.44,16.46587987,0,0,0,16.46,-0.44,16.46587987
16/01/2021 09:00,16.95544,0.41742,16.96057738,0.02544,0.00742,0.0265,16.93,0.41,16.93496383,17.45544,0.00742,17.45544158,0.02544,0.00742,0.0265,17.43,0,17.43
16/01/2021 09:30,18.0256,-0.0142,18.02560559,0.2256,0.0658,0.235,17.8,-0.08,17.80017977,18.6256,2.9758,18.86182284,0.2256,0.0658,0.235,18.4,2.91,18.62869024
16/01/2021 10:00,18.47024,-1.69118,18.54750267,0.27024,0.07882,0.2815,18.2,-1.77,18.28586613,19.60024,2.91882,19.81638005,0.27024,0.07882,0.2815,19.33,2.84,19.5375152
16/01/2021 10:30,19.07016,-1.34662,19.11764598,0.32016,0.09338,0.3335,18.75,-1.44,18.8052147,20.21016,2.90338,20.41764391,0.32016,0.09338,0.3335,19.89,2.81,20.08751353
16/01/2021 11:00,19.4244,-0.7758,19.43988634,0.9744,0.2842,1.015,18.45,-1.06,18.48042478,20.2644,3.2842,20.52880603,0.9744,0.2842,1.015,19.29,3,19.52188772
16/01/2021 11:30,19.34264,1.73702,19.42047787,2.25264,0.65702,2.3465,17.09,1.08,17.12409122,19.74264,1.45702,19.79633151,2.25264,0.65702,2.3465,17.49,0.8,17.50828661
16/01/2021 12:00,19.36064,1.50602,19.41912659,1.46064,0.42602,1.5215,17.9,1.08,17.93255141,19.71064,0.92602,19.73238055,1.46064,0.42602,1.5215,18.25,0.5,18.25684803
16/01/2021 12:30,19.46432,1.68626,19.53722667,1.56432,0.45626,1.6295,17.9,1.23,17.94221001,19.75432,0.91626,19.77555792,1.56432,0.45626,1.6295,18.19,0.46,18.19581545
16/01/2021 13:00,19.55664,1.65652,19.62667131,1.25664,0.36652,1.309,18.3,1.29,18.34541087,19.79664,0.82652,19.81388631,1.25664,0.36652,1.309,18.54,0.46,18.5457057
16/01/2021 13:30,19.37232,1.52026,19.43188032,1.37232,0.40026,1.4295,18,1.12,18.03481078,19.54232,-0.04974,19.5423833,1.37232,0.40026,1.4295,18.17,-0.45,18.17557152
16/01/2021 14:00,19.49056,1.13308,19.52346791,0.97056,0.28308,1.011,18.52,0.85,18.53949568,19.72056,0.74308,19.73455484,0.97056,0.28308,1.011,18.75,0.46,18.75564182
16/01/2021 14:30,18.93352,0.95186,18.95743171,0.86352,0.25186,0.8995,18.07,0.7,18.0835533,19.16352,0.25186,19.16517499,0.86352,0.25186,0.8995,18.3,0,18.3
16/01/2021 15:00,18.55392,0.92406,18.5769167,0.97392,0.28406,1.0145,17.58,0.64,17.59164574,18.78392,0.28406,18.78606773,0.97392,0.28406,1.0145,17.81,0,17.81
16/01/2021 15:30,18.65936,0.70398,18.67263515,0.45936,0.13398,0.4785,18.2,0.57,18.20892364,18.85936,0.13398,18.8598359,0.45936,0.13398,0.4785,18.4,0,18.4
16/01/2021 16:00,18.99088,0.66734,19.00260155,0.23088,0.06734,0.2405,18.76,0.6,18.76959243,19.26088,-0.05266,19.26095199,0.23088,0.06734,0.2405,19.03,-0.12,19.03037835
16/01/2021 16:30,19.58992,0.75456,19.6044466,0.04992,0.01456,0.052,19.54,0.74,19.55400726,19.79992,0.01456,19.79992535,0.04992,0.01456,0.052,19.75,0,19.75
16/01/2021 17:00,20.62,0.97,20.64280262,0,0,0,20.62,0.97,20.64280262,20.78,0.41,20.78404436,0,0,0,20.78,0.41,20.78404436
16/01/2021 17:30,21.57,1.38,21.61409956,0,0,0,21.57,1.38,21.61409956,21.62,0.41,21.62388725,0,0,0,21.62,0.41,21.62388725
16/01/2021 18:00,21.62,1.32,21.66025854,0,0,0,21.62,1.32,21.66025854,21.85,0.54,21.85667175,0,0,0,21.85,0.54,21.85667175
16/01/2021 18:30,21.19,1.04,21.21550612,0,0,0,21.19,1.04,21.21550612,21.53,0.41,21.5339035,0,0,0,21.53,0.41,21.5339035
16/01/2021 19:00,20.78,0.86,20.79778834,0,0,0,20.78,0.86,20.79778834,21.15,0.45,21.15478669,0,0,0,21.15,0.45,21.15478669
16/01/2021 19:30,19.99,0.76,20.00444201,0,0,0,19.99,0.76,20.00444201,20.32,0,20.32,0,0,0,20.32,0,20.32
16/01/2021 20:00,19.13,0.76,19.14509075,0,0,0,19.13,0.76,19.14509075,19.62,0,19.62,0,0,0,19.62,0,19.62
16/01/2021 20:30,18.47,0.53,18.47760266,0,0,0,18.47,0.53,18.47760266,19.15,0.31,19.15250897,0,0,0,19.15,0.31,19.15250897
16/01/2021 21:00,17.78,0.53,17.78789757,0,0,0,17.78,0.53,17.78789757,18.34,-0.73,18.3545226,0,0,0,18.34,-0.73,18.3545226
16/01/2021 21:30,16.92,0.53,16.92829879,0,0,0,16.92,0.53,16.92829879,17.5,-0.95,17.52576674,0,0,0,17.5,-0.95,17.52576674
16/01/2021 22:00,16.18,-0.17,16.18089305,0,0,0,16.18,-0.17,16.18089305,16.83,-0.88,16.85299083,0,0,0,16.83,-0.88,16.85299083
16/01/2021 22:30,15.41,0.46,15.41686414,0,0,0,15.41,0.46,15.41686414,15.81,-1.26,15.86012926,0,0,0,15.81,-1.26,15.86012926
16/01/2021 23:00,14.75,-0.45,14.75686281,0,0,0,14.75,-0.45,14.75686281,15.07,-1.03,15.10515806,0,0,0,15.07,-1.03,15.10515806
16/01/2021 23:30,13.54,-2,13.68691346,0,0,0,13.54,-2,13.68691346,14.15,-0.09,14.15028622,0,0,0,14.15,-0.09,14.15028622
17/01/2021 00:00,12.72,-3.7,13.24720348,0,0,0,12.72,-3.7,13.24720348,13.78,1.54,13.86578523,0,0,0,13.78,1.54,13.86578523
17/01/2021 00:30,12.77,-3.49,13.2383156,0,0,0,12.77,-3.49,13.2383156,13.7,1.35,13.76635391,0,0,0,13.7,1.35,13.76635391
17/01/2021 01:00,12.91,-3.2,13.30068043,0,0,0,12.91,-3.2,13.30068043,13.74,1.17,13.78972444,0,0,0,13.74,1.17,13.78972444
17/01/2021 01:30,12.91,-3.37,13.34260095,0,0,0,12.91,-3.37,13.34260095,13.74,1.06,13.78082726,0,0,0,13.74,1.06,13.78082726
17/01/2021 02:00,12.57,-3.1,12.94661732,0,0,0,12.57,-3.1,12.94661732,13.27,0.62,13.2844759,0,0,0,13.27,0.62,13.2844759
17/01/2021 02:30,12.43,-0.82,12.4570181,0,0,0,12.43,-0.82,12.4570181,12.56,-1.89,12.70140543,0,0,0,12.56,-1.89,12.70140543
17/01/2021 03:00,12.1,-3.16,12.50582264,0,0,0,12.1,-3.16,12.50582264,12.79,0.7,12.80914127,0,0,0,12.79,0.7,12.80914127
17/01/2021 03:30,12.03,-3.53,12.5372166,0,0,0,12.03,-3.53,12.5372166,12.62,0.98,12.65799352,0,0,0,12.62,0.98,12.65799352
17/01/2021 04:00,11.57,-3.97,12.23216252,0,0,0,11.57,-3.97,12.23216252,12.4,1.4,12.47878199,0,0,0,12.4,1.4,12.47878199
17/01/2021 04:30,11.46,-3.86,12.09260931,0,0,0,11.46,-3.86,12.09260931,12.35,1.31,12.41928339,0,0,0,12.35,1.31,12.41928339
17/01/2021 05:00,11.32,-3.42,11.82534566,0,0,0,11.32,-3.42,11.82534566,12.13,0.89,12.16260663,0,0,0,12.13,0.89,12.16260663
17/01/2021 05:30,11.57,-1.14,11.62602684,0,0,0,11.57,-1.14,11.62602684,11.83,-1.54,11.92981559,0,0,0,11.83,-1.54,11.92981559
17/01/2021 06:00,11.75,-1.11,11.80231333,0,0,0,11.75,-1.11,11.80231333,12.08,-1.33,12.15299552,0,0,0,12.08,-1.33,12.15299552
17/01/2021 06:30,12.22,-0.98,12.25923325,0,0,0,12.22,-0.98,12.25923325,12.44,-1.37,12.51521075,0,0,0,12.44,-1.37,12.51521075
17/01/2021 07:00,12.59,-0.82,12.61667547,0,0,0,12.59,-0.82,12.61667547,12.78,-1.3,12.84594878,0,0,0,12.78,-1.3,12.84594878
17/01/2021 07:30,12.95,-2.57,13.20255278,0,0,0,12.95,-2.57,13.20255278,13.67,0.64,13.68497351,0,0,0,13.67,0.64,13.68497351
17/01/2021 08:00,13.59,-0.97,13.62457339,0,0,0,13.59,-0.97,13.62457339,13.99,-0.56,14.00120352,0,0,0,13.99,-0.56,14.00120352
17/01/2021 08:30,14.25736,-0.90952,14.28634106,0.20736,0.06048,0.216,14.05,-0.97,14.08344418,14.74736,-0.39952,14.7527707,0.20736,0.06048,0.216,14.54,-0.46,14.54727466
17/01/2021 09:00,14.93616,-0.64612,14.95012865,0.59616,0.17388,0.621,14.34,-0.82,14.36342578,15.51616,-0.22612,15.51780756,0.59616,0.17388,0.621,14.92,-0.4,14.92536097
17/01/2021 09:30,15.434,-0.0605,15.43411858,1.884,0.5495,1.9625,13.55,-0.61,13.56372368,16.284,1.0195,16.31588294,1.884,0.5495,1.9625,14.4,0.47,14.4076681
17/01/2021 10:00,15.87024,0.15882,15.87103467,2.19024,0.63882,2.2815,13.68,-0.48,13.68841846,16.99024,1.22882,17.03461928,2.19024,0.63882,2.2815,14.8,0.59,14.81175547
17/01/2021 10:30,16.63696,0.35078,16.64065758,2.43696,0.71078,2.5385,14.2,-0.36,14.20456265,17.73696,1.38078,17.79062403,2.43696,0.71078,2.5385,15.3,0.67,15.31466291
17/01/2021 11:00,17.0448,1.9039,17.15080296,4.0248,1.1739,4.1925,13.02,0.73,13.04044861,17.8948,1.6239,17.96833098,4.0248,1.1739,4.1925,13.87,0.45,13.87729801
17/01/2021 11:30,17.56624,1.58932,17.63799098,2.94624,0.85932,3.069,14.62,0.73,14.63821369,17.99624,0.41932,18.0011245,2.94624,0.85932,3.069,15.05,-0.44,15.05643052
17/01/2021 12:00,17.87384,0.80612,17.89200899,4.68384,1.36612,4.879,13.19,-0.56,13.20188244,18.66384,4.12612,19.11449162,4.68384,1.36612,4.879,13.98,2.76,14.2498421
17/01/2021 12:30,18.36352,-0.81814,18.38173604,3.02352,0.88186,3.1495,15.34,-1.7,15.43391072,19.39352,3.55186,19.71609311,3.02352,0.88186,3.1495,16.37,2.67,16.58631364
17/01/2021 13:00,18.36616,-1.01862,18.39438555,2.33616,0.68138,2.4335,16.03,-1.7,16.11989144,19.31616,3.09138,19.56196993,2.33616,0.68138,2.4335,16.98,2.41,17.15017493
17/01/2021 13:30,18.44592,-0.36744,18.44957931,3.26592,0.95256,3.402,15.18,-1.32,15.23728322,19.21592,3.00256,19.44908605,3.26592,0.95256,3.402,15.95,2.05,16.0812002
17/01/2021 14:00,18.53544,-0.55008,18.54360062,2.36544,0.68992,2.464,16.17,-1.24,16.21747514,19.17544,2.44992,19.33131157,2.36544,0.68992,2.464,16.81,1.76,16.90188451
17/01/2021 14:30,18.50072,-0.98104,18.52671261,1.71072,0.49896,1.782,16.79,-1.48,16.85510308,19.17072,2.25896,19.30335219,1.71072,0.49896,1.782,17.46,1.76,17.54848142
17/01/2021 15:00,18.28984,-1.22838,18.33104374,1.23984,0.36162,1.2915,17.05,-1.59,17.12397734,19.11984,2.39162,19.26883826,1.23984,0.36162,1.2915,17.88,2.03,17.99486871
17/01/2021 15:30,18.64224,-1.28268,18.68631532,0.88224,0.25732,0.919,17.76,-1.54,17.82664298,19.40224,2.09732,19.51526757,0.88224,0.25732,0.919,18.52,1.84,18.61117944
17/01/2021 16:00,19.37184,-1.34738,19.41864099,0.35184,0.10262,0.3665,19.02,-1.45,19.07519069,20.00184,1.87262,20.08930833,0.35184,0.10262,0.3665,19.65,1.77,19.72955651
17/01/2021 16:30,20.43472,-1.20654,20.47030826,0.11472,0.03346,0.1195,20.32,-1.24,20.35779949,21.10472,2.21346,21.22047623,0.11472,0.03346,0.1195,20.99,2.18,21.10290264
17/01/2021 17:00,21.53,-0.89,21.54838741,0,0,0,21.53,-0.89,21.54838741,22.3,2.9,22.48777446,0,0,0,22.3,2.9,22.48777446
17/01/2021 17:30,22.27,-0.5,22.27561223,0,0,0,22.27,-0.5,22.27561223,22.81,2.6,22.95770241,0,0,0,22.81,2.6,22.95770241
17/01/2021 18:00,21.97,-0.78,21.98384179,0,0,0,21.97,-0.78,21.98384179,22.71,2.84,22.88688926,0,0,0,22.71,2.84,22.88688926
17/01/2021 18:30,21.23,-1.04,21.25545812,0,0,0,21.23,-1.04,21.25545812,21.92,2.71,22.08688525,0,0,0,21.92,2.71,22.08688525
17/01/2021 19:00,20.64,-1.45,20.69086997,0,0,0,20.64,-1.45,20.69086997,21.32,2.6,21.47795149,0,0,0,21.32,2.6,21.47795149
17/01/2021 19:30,19.86,-0.14,19.86049345,0,0,0,19.86,-0.14,19.86049345,20.41,2.13,20.52084306,0,0,0,20.41,2.13,20.52084306
17/01/2021 20:00,19.15,0.46,19.15552401,0,0,0,19.15,0.46,19.15552401,19.65,-0.41,19.65427689,0,0,0,19.65,-0.41,19.65427689
17/01/2021 20:30,18.66,0.41,18.66450374,0,0,0,18.66,0.41,18.66450374,19.4,-0.41,19.40433199,0,0,0,19.4,-0.41,19.40433199
17/01/2021 21:00,18.17,0.46,18.17582185,0,0,0,18.17,0.46,18.17582185,18.68,-0.67,18.69201166,0,0,0,18.68,-0.67,18.69201166
17/01/2021 21:30,17.37,0.64,17.38178644,0,0,0,17.37,0.64,17.38178644,17.95,-0.54,17.95812073,0,0,0,17.95,-0.54,17.95812073
17/01/2021 22:00,16.63,-0.55,16.63909252,0,0,0,16.63,-0.55,16.63909252,17.33,-0.59,17.34004037,0,0,0,17.33,-0.59,17.34004037
17/01/2021 22:30,15.45,-0.55,15.45978654,0,0,0,15.45,-0.55,15.45978654,16.24,-0.79,16.25920355,0,0,0,16.24,-0.79,16.25920355
17/01/2021 23:00,14.66,-0.41,14.66573217,0,0,0,14.66,-0.41,14.66573217,15.04,-1.24,15.09103045,0,0,0,15.04,-1.24,15.09103045
17/01/2021 23:30,13.86,-0.41,13.86606289,0,0,0,13.86,-0.41,13.86606289,14.09,-1.53,14.17282611,0,0,0,14.09,-1.53,14.17282611
18/01/2021 00:00,13.02,-0.66,13.03671738,0,0,0,13.02,-0.66,13.03671738,13.44,-1.3,13.50272565,0,0,0,13.44,-1.3,13.50272565
18/01/2021 00:30,13.07,-0.61,13.08422715,0,0,0,13.07,-0.61,13.08422715,13.52,-1.26,13.57858608,0,0,0,13.52,-1.26,13.57858608
18/01/2021 01:00,13.22,-0.92,13.25197344,0,0,0,13.22,-0.92,13.25197344,13.73,-1.18,13.78061319,0,0,0,13.73,-1.18,13.78061319
18/01/2021 01:30,13.59,-0.78,13.6123657,0,0,0,13.59,-0.78,13.6123657,14.07,-0.93,14.10070211,0,0,0,14.07,-0.93,14.10070211
18/01/2021 02:00,13.19,-2.29,13.38731489,0,0,0,13.19,-2.29,13.38731489,13.78,0.09,13.7802939,0,0,0,13.78,0.09,13.7802939
18/01/2021 02:30,12.74,-3.46,13.20148476,0,0,0,12.74,-3.46,13.20148476,13.67,1.37,13.73847881,0,0,0,13.67,1.37,13.73847881
18/01/2021 03:00,12.45,-3.46,12.92184584,0,0,0,12.45,-3.46,12.92184584,13.32,1.34,13.38723272,0,0,0,13.32,1.34,13.38723272
18/01/2021 03:30,12.08,-3.52,12.58240041,0,0,0,12.08,-3.52,12.58240041,13,1.46,13.08172771,0,0,0,13,1.46,13.08172771
18/01/2021 04:00,12.31,-3.38,12.7655983,0,0,0,12.31,-3.38,12.7655983,13.33,1.66,13.43296319,0,0,0,13.33,1.66,13.43296319
18/01/2021 04:30,12.53,-3.12,12.91260237,0,0,0,12.53,-3.12,12.91260237,13.4,1.51,13.48480997,0,0,0,13.4,1.51,13.48480997
18/01/2021 05:00,12.14,-3.19,12.55211934,0,0,0,12.14,-3.19,12.55211934,12.95,1.22,13.00734024,0,0,0,12.95,1.22,13.00734024
18/01/2021 05:30,12.88,-3.02,13.22931593,0,0,0,12.88,-3.02,13.22931593,13.27,-0.5,13.2794164,0,0,0,13.27,-0.5,13.2794164
18/01/2021 06:00,13.87,0.47,13.87796095,0,0,0,13.87,0.47,13.87796095,14.12,-1.14,14.16594508,0,0,0,14.12,-1.14,14.16594508
18/01/2021 06:30,16.27,0.98,16.29948772,0,0,0,16.27,0.98,16.29948772,16.36,0.72,16.37583586,0,0,0,16.36,0.72,16.37583586
18/01/2021 07:00,18.04,1.49,18.10142812,0,0,0,18.04,1.49,18.10142812,18.36,1.4,18.41329954,0,0,0,18.36,1.4,18.41329954
18/01/2021 07:30,20.02,2.22,20.14271084,0,0,0,20.02,2.22,20.14271084,20.4,2.35,20.5349093,0,0,0,20.4,2.35,20.5349093
18/01/2021 08:00,21.64608,3.28344,21.89369219,0.04608,0.01344,0.048,21.6,3.27,21.84611865,21.92608,2.29344,22.04569915,0.04608,0.01344,0.048,21.88,2.28,21.99847267
18/01/2021 08:30,22.88984,3.76412,23.19727084,0.21984,0.06412,0.229,22.67,3.7,22.96995646,23.30984,2.75412,23.47197942,0.21984,0.06412,0.229,23.09,2.69,23.24616528
18/01/2021 09:00,23.95144,4.33792,24.34109751,0.30144,0.08792,0.314,23.65,4.25,24.02883684,24.02144,2.88792,24.19441385,0.30144,0.08792,0.314,23.72,2.8,23.88468966
18/01/2021 09:30,24.72016,4.87338,25.19595489,0.56016,0.16338,0.5835,24.16,4.71,24.61482683,24.56016,3.30338,24.78131915,0.56016,0.16338,0.5835,24,3.14,24.20453676
18/01/2021 10:00,24.29832,4.68826,24.74647726,0.98832,0.28826,1.0295,23.31,4.4,23.7216378,24.09832,3.10826,24.29794862,0.98832,0.28826,1.0295,23.11,2.82,23.28141963
18/01/2021 10:30,24.18848,4.51164,24.60563879,1.06848,0.31164,1.113,23.12,4.2,23.49839143,23.99848,2.96164,24.18053667,1.06848,0.31164,1.113,22.93,2.65,23.08262117
18/01/2021 11:00,24.09736,4.61048,24.53445098,1.40736,0.41048,1.466,22.69,4.2,23.07544366,24.33736,3.43048,24.57794305,1.40736,0.41048,1.466,22.93,3.02,23.1280198
18/01/2021 11:30,23.95328,4.47804,24.36826758,1.19328,0.34804,1.243,22.76,4.13,23.13167741,24.17328,3.20804,24.38522066,1.19328,0.34804,1.243,22.98,2.86,23.15728827
18/01/2021 12:00,24.45688,5.07784,24.97845949,1.46688,0.42784,1.528,22.99,4.65,23.45554519,24.44688,3.60784,24.7116663,1.46688,0.42784,1.528,22.98,3.18,23.19898274
18/01/2021 12:30,24.61424,4.47332,25.01742198,1.79424,0.52332,1.869,22.82,3.95,23.15933721,24.77424,4.27332,25.14009211,1.79424,0.52332,1.869,22.98,3.75,23.28396229
18/01/2021 13:00,24.94368,2.39274,25.05817984,1.48368,0.43274,1.5455,23.46,1.96,23.54173316,25.79368,6.93274,26.70911477,1.48368,0.43274,1.5455,24.31,6.5,25.16398418
18/01/2021 13:30,24.66328,1.93054,24.73872198,1.37328,0.40054,1.4305,23.29,1.53,23.34020137,25.61328,6.84054,26.5109996,1.37328,0.40054,1.4305,24.24,6.44,25.08089313
18/01/2021 14:00,24.8076,1.6943,24.86539101,0.8376,0.2443,0.8725,23.97,1.45,24.01381686,25.7176,6.6043,26.55205695,0.8376,0.2443,0.8725,24.88,6.36,25.68003115
18/01/2021 14:30,24.56,1.65,24.61536309,0.48,0.14,0.5,24.08,1.51,24.12729782,25.36,6.26,26.12120212,0.48,0.14,0.5,24.88,6.12,25.6216471
18/01/2021 15:00,24.43056,1.81558,24.49793037,0.43056,0.12558,0.4485,24,1.69,24.05942851,25.13056,5.93558,25.82200914,0.43056,0.12558,0.4485,24.7,5.81,25.37412264
18/01/2021 15:30,24.23752,1.41386,24.2787227,0.28752,0.08386,0.2995,23.95,1.33,23.98690059,25.03752,5.85386,25.71274168,0.28752,0.08386,0.2995,24.75,5.77,25.41368529
18/01/2021 16:00,24.57896,1.27678,24.6120995,0.22896,0.06678,0.2385,24.35,1.21,24.38004512,25.30896,5.83678,25.97328352,0.22896,0.06678,0.2385,25.08,5.77,25.73517632
18/01/2021 16:30,24.71016,1.17338,24.73800372,0.08016,0.02338,0.0835,24.63,1.15,24.65683272,25.51016,5.93338,26.19109126,0.08016,0.02338,0.0835,25.43,5.91,26.10771917
18/01/2021 17:00,25.32,1.31,25.35386558,0,0,0,25.32,1.31,25.35386558,25.96,5.71,26.58055116,0,0,0,25.96,5.71,26.58055116
18/01/2021 17:30,26.43,1.63,26.48021526,0,0,0,26.43,1.63,26.48021526,26.9,5.95,27.55018149,0,0,0,26.9,5.95,27.55018149
18/01/2021 18:00,26.23,1.43,26.26895125,0,0,0,26.23,1.43,26.26895125,26.78,5.98,27.4395481,0,0,0,26.78,5.98,27.4395481
18/01/2021 18:30,26.41,1.64,26.46087111,0,0,0,26.41,1.64,26.46087111,26.95,5.94,27.59684946,0,0,0,26.95,5.94,27.59684946
18/01/2021 19:00,24.79,0.98,24.80936315,0,0,0,24.79,0.98,24.80936315,25.57,5.27,26.10742806,0,0,0,25.57,5.27,26.10742806
18/01/2021 19:30,23.34,0.58,23.3472054,0,0,0,23.34,0.58,23.3472054,24.19,4.69,24.6404586,0,0,0,24.19,4.69,24.6404586
18/01/2021 20:00,22.03,0.34,22.03262354,0,0,0,22.03,0.34,22.03262354,22.98,4.47,23.41070909,0,0,0,22.98,4.47,23.41070909
18/01/2021 20:30,21.43,-0.62,21.43896686,0,0,0,21.43,-0.62,21.43896686,22.4,4.1,22.77213209,0,0,0,22.4,4.1,22.77213209
18/01/2021 21:00,19.98,-0.87,19.99893247,0,0,0,19.98,-0.87,19.99893247,21.17,3.82,21.51188741,0,0,0,21.17,3.82,21.51188741
18/01/2021 21:30,18.95,-1.4,19.00164467,0,0,0,18.95,-1.4,19.00164467,20.32,3.79,20.67042573,0,0,0,20.32,3.79,20.67042573
18/01/2021 22:00,18.5,0.22,18.50130806,0,0,0,18.5,0.22,18.50130806,19.1,3.08,19.34674133,0,0,0,19.1,3.08,19.34674133
18/01/2021 22:30,17.33,1.42,17.38807925,0,0,0,17.33,1.42,17.38807925,17.62,-0.41,17.6247695,0,0,0,17.62,-0.41,17.6247695
18/01/2021 23:00,16.24,-0.16,16.24078816,0,0,0,16.24,-0.16,16.24078816,16.8,1.28,16.84869134,0,0,0,16.8,1.28,16.84869134
18/01/2021 23:30,15.38,-1.41,15.4444974,0,0,0,15.38,-1.41,15.4444974,16.18,2.33,16.34690491,0,0,0,16.18,2.33,16.34690491
19/01/2021 00:00,14.81,-1.27,14.86435333,0,0,0,14.81,-1.27,14.86435333,15.44,1.79,15.5434134,0,0,0,15.44,1.79,15.5434134
19/01/2021 00:30,14.48,-1.54,14.56166199,0,0,0,14.48,-1.54,14.56166199,15.23,1.79,15.33482964,0,0,0,15.23,1.79,15.33482964
19/01/2021 01:00,14.53,-1.46,14.60316746,0,0,0,14.53,-1.46,14.60316746,15.2,1.61,15.28502862,0,0,0,15.2,1.61,15.28502862
19/01/2021 01:30,14.49,-1.68,14.58706619,0,0,0,14.49,-1.68,14.58706619,15.36,1.88,15.47462439,0,0,0,15.36,1.88,15.47462439
19/01/2021 02:00,14.16,-1.82,14.27648416,0,0,0,14.16,-1.82,14.27648416,14.97,1.92,15.09262403,0,0,0,14.97,1.92,15.09262403
19/01/2021 02:30,14.02,-1.16,14.06790674,0,0,0,14.02,-1.16,14.06790674,14.69,1.24,14.74224203,0,0,0,14.69,1.24,14.74224203
19/01/2021 03:00,14.02,0.56,14.03117957,0,0,0,14.02,0.56,14.03117957,14.32,-0.63,14.33385154,0,0,0,14.32,-0.63,14.33385154
19/01/2021 03:30,13.84,0.72,13.85871567,0,0,0,13.84,0.72,13.85871567,14.15,-0.82,14.1737398,0,0,0,14.15,-0.82,14.1737398
19/01/2021 04:00,13.62,0.78,13.64231652,0,0,0,13.62,0.78,13.64231652,13.95,-0.82,13.97407958,0,0,0,13.95,-0.82,13.97407958
19/01/2021 04:30,13.71,0.83,13.73510102,0,0,0,13.71,0.83,13.73510102,14,-0.73,14.01901922,0,0,0,14,-0.73,14.01901922
19/01/2021 05:00,13.66,0.88,13.68831619,0,0,0,13.66,0.88,13.68831619,13.97,-0.73,13.98906001,0,0,0,13.97,-0.73,13.98906001
19/01/2021 05:30,14.03,0.99,14.06488535,0,0,0,14.03,0.99,14.06488535,14.39,-0.53,14.39975694,0,0,0,14.39,-0.53,14.39975694
19/01/2021 06:00,14.93,1.44,14.99928332,0,0,0,14.93,1.44,14.99928332,15.18,-0.18,15.18106716,0,0,0,15.18,-0.18,15.18106716
19/01/2021 06:30,16.61,0.14,16.61059,0,0,0,16.61,0.14,16.61059,17.33,3.72,17.72476516,0,0,0,17.33,3.72,17.72476516
19/01/2021 07:00,17.44,-0.41,17.44481872,0,0,0,17.44,-0.41,17.44481872,18.57,4.41,19.08646117,0,0,0,18.57,4.41,19.08646117
19/01/2021 07:30,19.35,3.51,19.6657723,0,0,0,19.35,3.51,19.6657723,19.9,1.91,19.99145067,0,0,0,19.9,1.91,19.99145067
19/01/2021 08:00,20.57,4.14,20.98248079,0,0,0,20.57,4.14,20.98248079,20.94,2.25,21.06053418,0,0,0,20.94,2.25,21.06053418
19/01/2021 08:30,21.61,4.14,22.00299298,0,0,0,21.61,4.14,22.00299298,21.76,2.25,21.87601655,0,0,0,21.76,2.25,21.87601655
19/01/2021 09:00,22.70768,4.90724,23.23186896,0.12768,0.03724,0.133,22.58,4.87,23.09920561,22.30768,2.11724,22.40792923,0.12768,0.03724,0.133,22.18,2.08,22.27731582
19/01/2021 09:30,22.54832,3.83826,22.87266873,0.26832,0.07826,0.2795,22.28,3.76,22.5950437,22.88832,5.43826,23.52551518,0.26832,0.07826,0.2795,22.62,5.36,23.24637606
19/01/2021 10:00,22.1276,2.1268,22.229574,0.5376,0.1568,0.56,21.59,1.97,21.67969096,23.1576,7.4568,24.32854916,0.5376,0.1568,0.56,22.62,7.3,23.76876943
19/01/2021 10:30,21.95248,2.35614,22.07855914,0.91248,0.26614,0.9505,21.04,2.09,21.14354984,22.86248,7.23614,23.98029845,0.91248,0.26614,0.9505,21.95,6.97,23.03005428
19/01/2021 11:00,21.84448,2.20964,21.95595171,1.64448,0.47964,1.713,20.2,1.73,20.27394634,22.79448,7.18964,23.90144853,1.64448,0.47964,1.713,21.15,6.71,22.1888846
19/01/2021 11:30,21.7,2.58,21.85283506,1.92,0.56,2,19.78,2.02,19.88287706,22.64,7.51,23.85308575,1.92,0.56,2,20.72,6.95,21.85453957
19/01/2021 12:00,22.20312,2.75216,22.37304008,1.65312,0.48216,1.722,20.55,2.27,20.67499456,23.09312,7.38216,24.2443494,1.65312,0.48216,1.722,21.44,6.9,22.52295718
19/01/2021 12:30,23.77928,6.00604,24.52604073,0.80928,0.23604,0.843,22.97,5.77,23.68361881,23.51928,4.12604,23.87845761,0.80928,0.23604,0.843,22.71,3.89,23.04075086
19/01/2021 13:00,24.14768,6.48724,25.00389434,0.60768,0.17724,0.633,23.54,6.31,24.37104224,23.62768,3.77724,23.92769952,0.60768,0.17724,0.633,23.02,3.6,23.29979399
19/01/2021 13:30,23.69728,6.18754,24.49176863,0.43728,0.12754,0.4555,23.26,6.06,24.03645565,23.19728,3.44754,23.45206455,0.43728,0.12754,0.4555,22.76,3.32,23.00086955
19/01/2021 14:00,23.65792,5.13606,24.2090126,0.39792,0.11606,0.4145,23.26,5.02,23.7955458,23.52792,4.32606,23.92232879,0.39792,0.11606,0.4145,23.13,4.21,23.51001914
19/01/2021 14:30,23.50384,3.22112,23.72353491,0.48384,0.14112,0.504,23.02,3.08,23.22513294,23.94384,6.45112,24.79766971,0.48384,0.14112,0.504,23.46,6.31,24.29377904
19/01/2021 15:00,23.56024,3.17632,23.77338675,0.33024,0.09632,0.344,23.23,3.08,23.43329469,24.04024,6.60632,24.93143805,0.33024,0.09632,0.344,23.71,6.51,24.58748055
19/01/2021 15:30,23.34496,3.00478,23.53754151,0.32496,0.09478,0.3385,23.02,2.91,23.20320021,23.88496,6.54478,24.76540853,0.32496,0.09478,0.3385,23.56,6.45,24.42695437
19/01/2021 16:00,23.81224,2.67482,23.96199983,0.22224,0.06482,0.2315,23.59,2.61,23.73394615,24.43224,6.64482,25.31971533,0.22224,0.06482,0.2315,24.21,6.58,25.08825422
19/01/2021 16:30,23.72016,2.63338,23.86588948,0.08016,0.02338,0.0835,23.64,2.61,23.78364354,24.23016,6.15338,24.99929477,0.08016,0.02338,0.0835,24.15,6.13,24.91584636
19/01/2021 17:00,24.34,2.47,24.46500562,0,0,0,24.34,2.47,24.46500562,24.92,6.16,25.67006038,0,0,0,24.92,6.16,25.67006038
19/01/2021 17:30,25.19,2.51,25.31474274,0,0,0,25.19,2.51,25.31474274,25.72,5.94,26.39700741,0,0,0,25.72,5.94,26.39700741
19/01/2021 18:00,24.63,2.17,24.72540798,0,0,0,24.63,2.17,24.72540798,25.18,5.7,25.81709511,0,0,0,25.18,5.7,25.81709511
19/01/2021 18:30,24.12,1.99,24.2019524,0,0,0,24.12,1.99,24.2019524,24.69,5.48,25.29083826,0,0,0,24.69,5.48,25.29083826
19/01/2021 19:00,23.42,1.7,23.48161834,0,0,0,23.42,1.7,23.48161834,24.05,5.26,24.61849102,0,0,0,24.05,5.26,24.61849102
19/01/2021 19:30,22.53,1.24,22.56409759,0,0,0,22.53,1.24,22.56409759,23.27,5.14,23.8309148,0,0,0,23.27,5.14,23.8309148
19/01/2021 20:00,21.48,1.11,21.50866105,0,0,0,21.48,1.11,21.50866105,22.21,4.88,22.73979991,0,0,0,22.21,4.88,22.73979991
19/01/2021 20:30,20.9,0.66,20.91041846,0,0,0,20.9,0.66,20.91041846,21.7,3.85,22.03888609,0,0,0,21.7,3.85,22.03888609
19/01/2021 21:00,20.03,0.56,20.03782673,0,0,0,20.03,0.56,20.03782673,20.87,3.58,21.17482704,0,0,0,20.87,3.58,21.17482704
19/01/2021 21:30,19.09,0.21,19.09115502,0,0,0,19.09,0.21,19.09115502,19.95,3.28,20.21783618,0,0,0,19.95,3.28,20.21783618
19/01/2021 22:00,18,-0.15,18.00062499,0,0,0,18,-0.15,18.00062499,18.97,3.28,19.25147527,0,0,0,18.97,3.28,19.25147527
19/01/2021 22:30,17.31,2.96,17.56125565,0,0,0,17.31,2.96,17.56125565,17.15,-0.55,17.15881698,0,0,0,17.15,-0.55,17.15881698
19/01/2021 23:00,16.18,0.45,16.18625652,0,0,0,16.18,0.45,16.18625652,16.67,2.83,16.90851265,0,0,0,16.67,2.83,16.90851265
19/01/2021 23:30,14.86,-1.57,14.94270725,0,0,0,14.86,-1.57,14.94270725,15.88,3.43,16.24620879,0,0,0,15.88,3.43,16.24620879
20/01/2021 00:00,14.1,-0.82,14.12382384,0,0,0,14.1,-0.82,14.12382384,15,3.08,15.31294877,0,0,0,15,3.08,15.31294877
20/01/2021 00:30,14.14,1.04,14.17819453,0,0,0,14.14,1.04,14.17819453,14.53,0.23,14.53182026,0,0,0,14.53,0.23,14.53182026
20/01/2021 01:00,14.41,0.99,14.4439676,0,0,0,14.41,0.99,14.4439676,14.74,0.42,14.7459825,0,0,0,14.74,0.42,14.7459825
20/01/2021 01:30,14.55,1.02,14.58570876,0,0,0,14.55,1.02,14.58570876,14.87,0.42,14.87593022,0,0,0,14.87,0.42,14.87593022
20/01/2021 02:00,13.78,0.51,13.78943436,0,0,0,13.78,0.51,13.78943436,14.06,-0.54,14.07036602,0,0,0,14.06,-0.54,14.07036602
20/01/2021 02:30,13.75,0.51,13.75945493,0,0,0,13.75,0.51,13.75945493,14.06,-0.47,14.06785343,0,0,0,14.06,-0.47,14.06785343
20/01/2021 03:00,13.63,0.81,13.65404702,0,0,0,13.63,0.81,13.65404702,13.97,-0.73,13.98906001,0,0,0,13.97,-0.73,13.98906001
20/01/2021 03:30,13.5,0.63,13.51469201,0,0,0,13.5,0.63,13.51469201,13.87,-0.6,13.88297158,0,0,0,13.87,-0.6,13.88297158
20/01/2021 04:00,13.14,0.03,13.14003425,0,0,0,13.14,0.03,13.14003425,13.61,-0.4,13.61587676,0,0,0,13.61,-0.4,13.61587676
20/01/2021 04:30,13.07,-0.5,13.07956039,0,0,0,13.07,-0.5,13.07956039,13.7,0.44,13.70706387,0,0,0,13.7,0.44,13.70706387
20/01/2021 05:00,13.07,-0.38,13.07552293,0,0,0,13.07,-0.38,13.07552293,13.61,0.25,13.61229591,0,0,0,13.61,0.25,13.61229591
20/01/2021 05:30,13.73,0.51,13.73946869,0,0,0,13.73,0.51,13.73946869,14.17,0.38,14.17509436,0,0,0,14.17,0.38,14.17509436
20/01/2021 06:00,14.57,1.03,14.60636163,0,0,0,14.57,1.03,14.60636163,14.84,0.44,14.84652148,0,0,0,14.84,0.44,14.84652148
20/01/2021 06:30,16.31,1.62,16.39025625,0,0,0,16.31,1.62,16.39025625,16.59,1.78,16.68521801,0,0,0,16.59,1.78,16.68521801
20/01/2021 07:00,17.23,2.16,17.36486395,0,0,0,17.23,2.16,17.36486395,17.75,3.16,18.02909038,0,0,0,17.75,3.16,18.02909038
20/01/2021 07:30,19.46,3.41,19.75651032,0,0,0,19.46,3.41,19.75651032,19.45,1.97,19.5495115,0,0,0,19.45,1.97,19.5495115
20/01/2021 08:00,21.2,4.62,21.69756668,0,0,0,21.2,4.62,21.69756668,21.26,2.12,21.36543938,0,0,0,21.26,2.12,21.36543938
20/01/2021 08:30,21.46,1.87,21.54132076,0,0,0,21.46,1.87,21.54132076,22.36,5.46,23.01697634,0,0,0,22.36,5.46,23.01697634
20/01/2021 09:00,22.92008,4.50794,23.35918642,0.13008,0.03794,0.1355,22.79,4.47,23.22423303,23.19008,3.38794,23.43625285,0.13008,0.03794,0.1355,23.06,3.35,23.30206214
20/01/2021 09:30,23.33736,4.96798,23.86028493,0.26736,0.07798,0.2785,23.07,4.89,23.58255711,23.04736,3.19798,23.26817309,0.26736,0.07798,0.2785,22.78,3.12,22.9926684
20/01/2021 10:00,22.64104,4.65822,23.11526997,0.37104,0.10822,0.3865,22.27,4.55,22.73005499,22.22104,2.69822,22.38425808,0.37104,0.10822,0.3865,21.85,2.59,22.00296798
20/01/2021 10:30,23.37056,5.19308,23.94057549,0.49056,0.14308,0.511,22.88,5.05,23.43068288,22.94056,2.91308,23.12477737,0.49056,0.14308,0.511,22.45,2.77,22.62024315
20/01/2021 11:00,23.99704,5.21372,24.55688916,0.28704,0.08372,0.299,23.71,5.13,24.25862733,23.57704,3.15372,23.78702934,0.28704,0.08372,0.299,23.29,3.07,23.49146654
20/01/2021 11:30,23.97936,5.12398,24.52070303,0.21936,0.06398,0.2285,23.76,5.06,24.29282199,23.72936,3.07398,23.92763839,0.21936,0.06398,0.2285,23.51,3.01,23.70190288
20/01/2021 12:00,23.3548,1.5914,23.40895634,0.0048,0.0014,0.005,23.35,1.59,23.4040723,24.1248,6.2214,24.91408824,0.0048,0.0014,0.005,24.12,6.22,24.90909071
20/01/2021 12:30,23.81,1.47,23.85533483,0,0,0,23.81,1.47,23.85533483,24.5,6.28,25.292062,0,0,0,24.5,6.28,25.292062
20/01/2021 13:00,23.08,1.43,23.12425783,0,0,0,23.08,1.43,23.12425783,23.51,5.38,24.1177217,0,0,0,23.51,5.38,24.1177217
20/01/2021 13:30,23.04,1.43,23.08433451,0,0,0,23.04,1.43,23.08433451,23.73,5.86,24.44284149,0,0,0,23.73,5.86,24.44284149
20/01/2021 14:00,23.46,1.73,23.52370081,0,0,0,23.46,1.73,23.52370081,24.03,5.81,24.72239875,0,0,0,24.03,5.81,24.72239875
20/01/2021 14:30,23.7,1.73,23.76305746,0,0,0,23.7,1.73,23.76305746,24.41,6.29,25.20738384,0,0,0,24.41,6.29,25.20738384
20/01/2021 15:00,23.02,1.4,23.06253238,0,0,0,23.02,1.4,23.06253238,23.74,5.96,24.47670729,0,0,0,23.74,5.96,24.47670729
20/01/2021 15:30,23.13,2.96,23.31862989,0,0,0,23.13,2.96,23.31862989,23.36,4.18,23.73103453,0,0,0,23.36,4.18,23.73103453
20/01/2021 16:00,23.9764,4.3552,24.36874071,0.0864,0.0252,0.09,23.89,4.33,24.27922981,23.7464,2.7052,23.89999205,0.0864,0.0252,0.09,23.66,2.68,23.81129984
20/01/2021 16:30,24.07,4.18,24.43025379,0,0,0,24.07,4.18,24.43025379,23.86,2.53,23.99375961,0,0,0,23.86,2.53,23.99375961
20/01/2021 17:00,24.07,3.73,24.3572946,0,0,0,24.07,3.73,24.3572946,23.66,2.07,23.75037894,0,0,0,23.66,2.07,23.75037894
20/01/2021 17:30,24.5,3.53,24.7529978,0,0,0,24.5,3.53,24.7529978,24.19,1.92,24.26607714,0,0,0,24.19,1.92,24.26607714
20/01/2021 18:00,24.72,3.53,24.97076891,0,0,0,24.72,3.53,24.97076891,24.48,1.8,24.54608726,0,0,0,24.48,1.8,24.54608726
20/01/2021 18:30,23.99,3.09,24.18818307,0,0,0,23.99,3.09,24.18818307,23.94,1.7,24.00028333,0,0,0,23.94,1.7,24.00028333
20/01/2021 19:00,23.28,3.04,23.47764895,0,0,0,23.28,3.04,23.47764895,23.38,1.6,23.4346837,0,0,0,23.38,1.6,23.4346837
20/01/2021 19:30,22.26,3.04,22.46662413,0,0,0,22.26,3.04,22.46662413,22.23,1.21,22.26290637,0,0,0,22.23,1.21,22.26290637
20/01/2021 20:00,21.58,3.49,21.86038655,0,0,0,21.58,3.49,21.86038655,21.41,0.67,21.42048085,0,0,0,21.41,0.67,21.42048085
20/01/2021 20:30,21.18,3.19,21.41888186,0,0,0,21.18,3.19,21.41888186,20.99,0.47,20.99526137,0,0,0,20.99,0.47,20.99526137
20/01/2021 21:00,20.04,2.8,20.23466333,0,0,0,20.04,2.8,20.23466333,20.12,0.47,20.12548881,0,0,0,20.12,0.47,20.12548881
20/01/2021 21:30,19.14,2.28,19.27532101,0,0,0,19.14,2.28,19.27532101,19.47,0.47,19.475672,0,0,0,19.47,0.47,19.475672
20/01/2021 22:00,17.99,1.81,18.0808241,0,0,0,17.99,1.81,18.0808241,18.51,0.41,18.51454023,0,0,0,18.51,0.41,18.51454023
20/01/2021 22:30,17.03,1.12,17.06678939,0,0,0,17.03,1.12,17.06678939,17.45,2.01,17.56538072,0,0,0,17.45,2.01,17.56538072
20/01/2021 23:00,16.01,-1.48,16.07826172,0,0,0,16.01,-1.48,16.07826172,16.74,2.5,16.92564918,0,0,0,16.74,2.5,16.92564918
20/01/2021 23:30,15.09,-1.79,15.19579547,0,0,0,15.09,-1.79,15.19579547,16.1,2.74,16.33149105,0,0,0,16.1,2.74,16.33149105
21/01/2021 00:00,14.7,-1.79,14.80858197,0,0,0,14.7,-1.79,14.80858197,15.59,2.49,15.7875964,0,0,0,15.59,2.49,15.7875964
21/01/2021 00:30,14.65,-2.17,14.80984132,0,0,0,14.65,-2.17,14.80984132,15.66,2.66,15.88430672,0,0,0,15.66,2.66,15.88430672
21/01/2021 01:00,14.73,-2.27,14.9038854,0,0,0,14.73,-2.27,14.9038854,15.78,2.78,16.02300846,0,0,0,15.78,2.78,16.02300846
21/01/2021 01:30,14.85,-2.43,15.04750478,0,0,0,14.85,-2.43,15.04750478,15.89,2.63,16.10617894,0,0,0,15.89,2.63,16.10617894
21/01/2021 02:00,14.45,-2.53,14.66981254,0,0,0,14.45,-2.53,14.66981254,15.36,2.56,15.57187208,0,0,0,15.36,2.56,15.57187208
21/01/2021 02:30,14.25,-2.42,14.45402712,0,0,0,14.25,-2.42,14.45402712,15.11,2.48,15.31216836,0,0,0,15.11,2.48,15.31216836
21/01/2021 03:00,14.19,-2.42,14.39487756,0,0,0,14.19,-2.42,14.39487756,14.79,0.99,14.82309684,0,0,0,14.79,0.99,14.82309684
21/01/2021 03:30,14,0.4,14.00571312,0,0,0,14,0.4,14.00571312,14.32,-0.48,14.32804243,0,0,0,14.32,-0.48,14.32804243
21/01/2021 04:00,14.09,0.6,14.10276923,0,0,0,14.09,0.6,14.10276923,14.24,-0.71,14.25768915,0,0,0,14.24,-0.71,14.25768915
21/01/2021 04:30,14.32,0.73,14.33859477,0,0,0,14.32,0.73,14.33859477,14.41,-0.63,14.42376511,0,0,0,14.41,-0.63,14.42376511
21/01/2021 05:00,14.28,0.73,14.29864679,0,0,0,14.28,0.73,14.29864679,14.37,-0.63,14.38380339,0,0,0,14.37,-0.63,14.38380339
21/01/2021 05:30,14.47,0.9,14.49796193,0,0,0,14.47,0.9,14.49796193,14.55,-0.48,14.55791537,0,0,0,14.55,-0.48,14.55791537
21/01/2021 06:00,14.93,1.12,14.97195044,0,0,0,14.93,1.12,14.97195044,15,-0.42,15.00587885,0,0,0,15,-0.42,15.00587885
21/01/2021 06:30,16.78,1.06,16.813447,0,0,0,16.78,1.06,16.813447,17.06,2.5,17.24220404,0,0,0,17.06,2.5,17.24220404
21/01/2021 07:00,18.37,3.16,18.63980955,0,0,0,18.37,3.16,18.63980955,18.4,1.89,18.49681324,0,0,0,18.4,1.89,18.49681324
21/01/2021 07:30,20.4,3.81,20.75273717,0,0,0,20.4,3.81,20.75273717,20.06,1.67,20.12939393,0,0,0,20.06,1.67,20.12939393
21/01/2021 08:00,22.19,4.4,22.62202688,0,0,0,22.19,4.4,22.62202688,21.76,2.14,21.86497656,0,0,0,21.76,2.14,21.86497656
21/01/2021 08:30,22.9644,4.4992,23.40099288,0.1344,0.0392,0.14,22.83,4.46,23.26156702,22.5944,2.3492,22.71619801,0.1344,0.0392,0.14,22.46,2.31,22.57847869
21/01/2021 09:00,23.38824,4.79782,23.8752769,0.43824,0.12782,0.4565,22.95,4.67,23.42032024,22.95824,2.48782,23.09264022,0.43824,0.12782,0.4565,22.52,2.36,22.64332131
21/01/2021 09:30,24.0164,5.0527,24.54215244,0.6264,0.1827,0.6525,23.39,4.87,23.89160941,23.7564,2.9227,23.93551161,0.6264,0.1827,0.6525,23.13,2.74,23.291726
21/01/2021 10:00,23.51072,5.39396,24.1215414,1.35072,0.39396,1.407,22.16,5,22.71707728,23.27072,3.22396,23.49298464,1.35072,0.39396,1.407,21.92,2.83,22.10192978
21/01/2021 10:30,22.82416,5.75788,23.5392324,2.08416,0.60788,2.171,20.74,5.15,21.3698409,22.42416,2.72788,22.58947279,2.08416,0.60788,2.171,20.34,2.12,20.45018337
21/01/2021 11:00,22.2532,6.0376,23.05769989,3.7632,1.0976,3.92,18.49,4.94,19.13853965,21.9432,3.0476,22.15382342,3.7632,1.0976,3.92,18.18,1.95,18.28428013
21/01/2021 11:30,21.3996,5.8878,22.19479824,4.4496,1.2978,4.635,16.95,4.59,17.56048405,21.1296,2.9178,21.33010907,4.4496,1.2978,4.635,16.68,1.62,16.75848442
21/01/2021 12:00,21.25088,5.97734,22.07551798,5.03088,1.46734,5.2405,16.22,4.51,16.83533486,21.07088,3.08734,21.29585998,5.03088,1.46734,5.2405,16.04,1.62,16.12160042
21/01/2021 12:30,22.16656,4.66358,22.65182908,2.92656,0.85358,3.0485,19.24,3.81,19.61361007,22.16656,3.02358,22.37182197,2.92656,0.85358,3.0485,19.24,2.17,19.36198595
21/01/2021 13:00,22.31136,4.86748,22.83613686,3.35136,0.97748,3.491,18.96,3.89,19.35493994,22.39136,3.40748,22.64914839,3.35136,0.97748,3.491,19.04,2.43,19.1944393
21/01/2021 13:30,22.83544,4.21492,23.22117289,1.52544,0.44492,1.589,21.31,3.77,21.64091033,23.19544,3.25492,23.4227014,1.52544,0.44492,1.589,21.67,2.81,21.85143016
21/01/2021 14:00,22.9068,4.2124,23.29089522,1.0368,0.3024,1.08,21.87,3.91,22.21677294,23.2168,2.8924,23.39627705,1.0368,0.3024,1.08,22.18,2.59,22.33070756
21/01/2021 14:30,23.0416,3.9213,23.37288866,0.6216,0.1813,0.6475,22.42,3.74,22.72980422,23.5516,3.0913,23.75361022,0.6216,0.1813,0.6475,22.93,2.91,23.11391356
21/01/2021 15:00,23.20264,4.03702,23.55122149,0.33264,0.09702,0.3465,22.87,3.94,23.2069063,23.78264,3.22702,24.00057548,0.33264,0.09702,0.3465,23.45,3.13,23.65796695
21/01/2021 15:30,22.25656,4.11358,22.63351505,1.72656,0.50358,1.7985,20.53,3.61,20.84497541,22.79656,3.16358,23.01502523,1.72656,0.50358,1.7985,21.07,2.66,21.23724323
21/01/2021 16:00,22.974,3.9845,23.31696627,0.804,0.2345,0.8375,22.17,3.75,22.48491494,23.044,2.7645,23.20923084,0.804,0.2345,0.8375,22.24,2.53,22.38344254
21/01/2021 16:30,23.62776,4.35768,24.02624435,0.19776,0.05768,0.206,23.43,4.3,23.82131189,23.30776,2.05768,23.39841284,0.19776,0.05768,0.206,23.11,2,23.19638118
21/01/2021 17:00,24.33248,4.20364,24.69291745,0.01248,0.00364,0.013,24.32,4.2,24.68,23.88248,1.91364,23.95902479,0.01248,0.00364,0.013,23.87,1.91,23.94629408
21/01/2021 17:30,25.41,4.16,25.74827567,0,0,0,25.41,4.16,25.74827567,25.11,2.31,25.21603062,0,0,0,25.11,2.31,25.21603062
21/01/2021 18:00,25.36,4.1,25.6892896,0,0,0,25.36,4.1,25.6892896,25.11,2.42,25.22634536,0,0,0,25.11,2.42,25.22634536
21/01/2021 18:30,25.36,4.55,25.76493936,0,0,0,25.36,4.55,25.76493936,25.05,2.17,25.14381435,0,0,0,25.05,2.17,25.14381435
21/01/2021 19:00,24.95,4.33,25.32294217,0,0,0,24.95,4.33,25.32294217,24.54,1.98,24.61974817,0,0,0,24.54,1.98,24.61974817
21/01/2021 19:30,23.98,3.68,24.26072546,0,0,0,23.98,3.68,24.26072546,23.74,1.8,23.80814146,0,0,0,23.74,1.8,23.80814146
21/01/2021 20:00,22.69,2.86,22.86953651,0,0,0,22.69,2.86,22.86953651,22.68,1.8,22.75131645,0,0,0,22.68,1.8,22.75131645
21/01/2021 20:30,22,2.45,22.13600009,0,0,0,22,2.45,22.13600009,22.01,1.54,22.06380973,0,0,0,22.01,1.54,22.06380973
21/01/2021 21:00,21.2,2.25,21.31906424,0,0,0,21.2,2.25,21.31906424,21.45,1.37,21.49370606,0,0,0,21.45,1.37,21.49370606
21/01/2021 21:30,19.94,1.54,19.99937999,0,0,0,19.94,1.54,19.99937999,20.56,1.16,20.59269773,0,0,0,20.56,1.16,20.59269773
21/01/2021 22:00,18.78,1.36,18.82917948,0,0,0,18.78,1.36,18.82917948,19.33,0.71,19.34303492,0,0,0,19.33,0.71,19.34303492
21/01/2021 22:30,17.75,0.27,17.7520534,0,0,0,17.75,0.27,17.7520534,17.99,1.8,18.07982577,0,0,0,17.99,1.8,18.07982577
21/01/2021 23:00,16.58,-1.54,16.65136631,0,0,0,16.58,-1.54,16.65136631,17.26,2.57,17.45028653,0,0,0,17.26,2.57,17.45028653
21/01/2021 23:30,15.69,-1.04,15.72443004,0,0,0,15.69,-1.04,15.72443004,16.23,2.06,16.36021088,0,0,0,16.23,2.06,16.36021088
22/01/2021 00:00,15.32,0.71,15.33644353,0,0,0,15.32,0.71,15.33644353,15.5,0,15.5,0,0,0,15.5,0,15.5
22/01/2021 00:30,15.16,0.57,15.17071191,0,0,0,15.16,0.57,15.17071191,15.43,-0.41,15.43544622,0,0,0,15.43,-0.41,15.43544622
22/01/2021 01:00,15.16,0.45,15.16667729,0,0,0,15.16,0.45,15.16667729,15.35,-0.41,15.35547459,0,0,0,15.35,-0.41,15.35547459
22/01/2021 01:30,15.22,0.45,15.22665098,0,0,0,15.22,0.45,15.22665098,15.41,-0.41,15.41545329,0,0,0,15.41,-0.41,15.41545329
22/01/2021 02:00,14.99,0.45,14.99675298,0,0,0,14.99,0.45,14.99675298,15.32,-0.46,15.32690445,0,0,0,15.32,-0.46,15.32690445
22/01/2021 02:30,14.78,0.66,14.79472879,0,0,0,14.78,0.66,14.79472879,14.99,-0.57,15.00083331,0,0,0,14.99,-0.57,15.00083331
22/01/2021 03:00,14.32,0.48,14.32804243,0,0,0,14.32,0.48,14.32804243,14.62,-0.53,14.62960355,0,0,0,14.62,-0.53,14.62960355
