Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
22/01/2021 03:30,14.44,0.59,14.4520483,0,0,0,14.44,0.59,14.4520483,14.66,-0.49,14.66818666,0,0,0,14.66,-0.49,14.66818666
22/01/2021 04:00,14.08,0.44,14.08687332,0,0,0,14.08,0.44,14.08687332,14.37,-0.44,14.37673468,0,0,0,14.37,-0.44,14.37673468
22/01/2021 04:30,13.89,0.26,13.89243319,0,0,0,13.89,0.26,13.89243319,14.27,0,14.27,0,0,0,14.27,0,14.27
22/01/2021 05:00,13.89,-0.47,13.89794949,0,0,0,13.89,-0.47,13.89794949,14.54,0.44,14.54665597,0,0,0,14.54,0.44,14.54665597
22/01/2021 05:30,14.39,0.49,14.39834018,0,0,0,14.39,0.49,14.39834018,14.9,0.44,14.90649523,0,0,0,14.9,0.44,14.90649523
22/01/2021 06:00,15.08,0.55,15.09002651,0,0,0,15.08,0.55,15.09002651,15.58,0.57,15.59042334,0,0,0,15.58,0.57,15.59042334
22/01/2021 06:30,16.72,1.17,16.76088601,0,0,0,16.72,1.17,16.76088601,17.41,1.32,17.4599685,0,0,0,17.41,1.32,17.4599685
22/01/2021 07:00,18.45,1.91,18.54860103,0,0,0,18.45,1.91,18.54860103,18.97,1.93,19.06792595,0,0,0,18.97,1.93,19.06792595
22/01/2021 07:30,20.21,2.08,20.31675417,0,0,0,20.21,2.08,20.31675417,20.99,3.46,21.27326256,0,0,0,20.99,3.46,21.27326256
22/01/2021 08:00,21.85,3.39,22.11141334,0,0,0,21.85,3.39,22.11141334,22.24,2.96,22.43611375,0,0,0,22.24,2.96,22.43611375
22/01/2021 08:30,22.92576,1.51168,22.97554456,0.24576,0.07168,0.256,22.68,1.44,22.72566831,23.56576,5.88168,24.2886641,0.24576,0.07168,0.256,23.32,5.81,24.03286292
22/01/2021 09:00,23.79504,1.95272,23.87502972,0.69504,0.20272,0.724,23.1,1.75,23.16619304,24.34504,6.35272,25.1602469,0.69504,0.20272,0.724,23.65,6.15,24.43655049
22/01/2021 09:30,24.11696,2.33578,24.22980866,1.59696,0.46578,1.6635,22.52,1.87,22.5975065,24.62696,6.61578,25.50011184,1.59696,0.46578,1.6635,23.03,6.15,23.83701743
22/01/2021 10:00,23.5116,2.5663,23.65124162,2.6616,0.7763,2.7725,20.85,1.79,20.92669587,24.1116,6.7763,25.04570814,2.6616,0.7763,2.7725,21.45,6,22.27335853
22/01/2021 10:30,23.03392,2.99656,23.22801848,3.79392,1.10656,3.952,19.24,1.89,19.33260717,23.78392,7.20656,24.85174758,3.79392,1.10656,3.952,19.99,6.1,20.90000239
22/01/2021 11:00,23.15984,3.19662,23.37940479,4.47984,1.30662,4.6665,18.68,1.89,18.7753695,23.99984,7.62662,25.18248702,4.47984,1.30662,4.6665,19.52,6.32,20.51762169
22/01/2021 11:30,22.99552,4.49536,23.43079601,4.95552,1.44536,5.162,18.04,3.05,18.29601323,23.66552,6.35536,24.50402901,4.95552,1.44536,5.162,18.71,4.91,19.34353122
22/01/2021 12:00,22.83,6.0325,23.6135545,5.22,1.5225,5.4375,17.61,4.51,18.17834426,23.07,4.7725,23.55847313,5.22,1.5225,5.4375,17.85,3.25,18.14345612
22/01/2021 12:30,23.37528,6.26154,24.19939252,5.28528,1.54154,5.5055,18.09,4.72,18.69562783,23.75528,5.09154,24.29479589,5.28528,1.54154,5.5055,18.47,3.55,18.80806742
22/01/2021 13:00,22.79272,5.92746,23.55085703,5.20272,1.51746,5.4195,17.59,4.41,18.13439274,23.19272,4.72746,23.66962482,5.20272,1.51746,5.4195,17.99,3.21,18.2741402
22/01/2021 13:30,22.62016,5.85088,23.3645979,4.94016,1.44088,5.146,17.68,4.41,18.22170409,23.01016,4.58088,23.46171189,4.94016,1.44088,5.146,18.07,3.14,18.34078788
22/01/2021 14:00,22.47,5.8025,23.20710896,4.26,1.2425,4.4375,18.21,4.56,18.77225879,22.67,3.6725,22.9655428,4.26,1.2425,4.4375,18.41,2.43,18.56967959
22/01/2021 14:30,22.39968,5.58574,23.0856266,3.85968,1.12574,4.0205,18.54,4.46,19.06890663,22.49968,3.44574,22.76200176,3.85968,1.12574,4.0205,18.64,2.32,18.78382283
22/01/2021 15:00,22.31288,5.15334,22.90025168,2.82288,0.82334,2.9405,19.49,4.33,19.96519471,22.26288,2.84334,22.44371645,2.82288,0.82334,2.9405,19.44,2.02,19.54466679
22/01/2021 15:30,22.73224,4.56982,23.18702202,0.82224,0.23982,0.8565,21.91,4.33,22.33376368,22.53224,1.73982,22.59931001,0.82224,0.23982,0.8565,21.71,1.5,21.76175774
22/01/2021 16:00,23.00184,4.40762,23.42032787,0.47184,0.13762,0.4915,22.53,4.27,22.93106626,22.79184,1.63762,22.85059671,0.47184,0.13762,0.4915,22.32,1.5,22.37034644
22/01/2021 16:30,22.4552,3.5886,22.74014197,0.2352,0.0686,0.245,22.22,3.52,22.49708426,22.4352,1.4186,22.480005,0.2352,0.0686,0.245,22.2,1.35,22.24100942
22/01/2021 17:00,22.92,2.97,23.11162694,0,0,0,22.92,2.97,23.11162694,23.18,1.88,23.25611317,0,0,0,23.18,1.88,23.25611317
22/01/2021 17:30,24.53,3.47,24.77421644,0,0,0,24.53,3.47,24.77421644,24.51,2.31,24.61861491,0,0,0,24.51,2.31,24.61861491
22/01/2021 18:00,25.08,3.72,25.35438424,0,0,0,25.08,3.72,25.35438424,25,2.41,25.11589337,0,0,0,25,2.41,25.11589337
22/01/2021 18:30,24.72,3.5,24.96654562,0,0,0,24.72,3.5,24.96654562,24.65,2.28,24.75521965,0,0,0,24.65,2.28,24.75521965
22/01/2021 19:00,23.55,2.95,23.73404727,0,0,0,23.55,2.95,23.73404727,23.73,1.72,23.79225294,0,0,0,23.73,1.72,23.79225294
22/01/2021 19:30,22.37,2.5,22.50926254,0,0,0,22.37,2.5,22.50926254,22.32,1.04,22.34421625,0,0,0,22.32,1.04,22.34421625
22/01/2021 20:00,21.27,2.39,21.40385479,0,0,0,21.27,2.39,21.40385479,21.05,0.57,21.05771593,0,0,0,21.05,0.57,21.05771593
22/01/2021 20:30,20.7,2.32,20.82960393,0,0,0,20.7,2.32,20.82960393,20.66,0.39,20.6636807,0,0,0,20.66,0.39,20.6636807
22/01/2021 21:00,19.77,1.7,19.84295593,0,0,0,19.77,1.7,19.84295593,20.04,0.39,20.04379455,0,0,0,20.04,0.39,20.04379455
22/01/2021 21:30,19.12,1.7,19.19542654,0,0,0,19.12,1.7,19.19542654,19.28,-0.41,19.28435895,0,0,0,19.28,-0.41,19.28435895
22/01/2021 22:00,18,-1.27,18.04474716,0,0,0,18,-1.27,18.04474716,18.79,2.49,18.95426601,0,0,0,18.79,2.49,18.95426601
22/01/2021 22:30,17.03,-0.28,17.03230166,0,0,0,17.03,-0.28,17.03230166,17.57,1.93,17.67568386,0,0,0,17.57,1.93,17.67568386
22/01/2021 23:00,16.19,0.59,16.2007469,0,0,0,16.19,0.59,16.2007469,16.67,-0.64,16.68228102,0,0,0,16.67,-0.64,16.68228102
22/01/2021 23:30,15.36,0.9,15.3863446,0,0,0,15.36,0.9,15.3863446,15.89,-1.31,15.94390793,0,0,0,15.89,-1.31,15.94390793
23/01/2021 00:00,14.7,1.05,14.73745229,0,0,0,14.7,1.05,14.73745229,15.26,-1.31,15.31612549,0,0,0,15.26,-1.31,15.31612549
23/01/2021 00:30,14.6,1.15,14.64522106,0,0,0,14.6,1.15,14.64522106,15.11,-1.41,15.17564496,0,0,0,15.11,-1.41,15.17564496
23/01/2021 01:00,14.94,1.53,15.01813903,0,0,0,14.94,1.53,15.01813903,15.33,-1.83,15.43884063,0,0,0,15.33,-1.83,15.43884063
23/01/2021 01:30,15.05,1.37,15.11222684,0,0,0,15.05,1.37,15.11222684,15.5,-1.77,15.60073396,0,0,0,15.5,-1.77,15.60073396
23/01/2021 02:00,14.62,1.28,14.67592587,0,0,0,14.62,1.28,14.67592587,15.05,-1.84,15.16206121,0,0,0,15.05,-1.84,15.16206121
23/01/2021 02:30,14.47,1.28,14.52650336,0,0,0,14.47,1.28,14.52650336,14.93,-1.74,15.03105119,0,0,0,14.93,-1.74,15.03105119
23/01/2021 03:00,14.38,1.57,14.46545195,0,0,0,14.38,1.57,14.46545195,14.74,-2,14.87506639,0,0,0,14.74,-2,14.87506639
23/01/2021 03:30,14.15,1.48,14.22718876,0,0,0,14.15,1.48,14.22718876,14.54,-1.95,14.67017723,0,0,0,14.54,-1.95,14.67017723
23/01/2021 04:00,13.71,1.35,13.77630575,0,0,0,13.71,1.35,13.77630575,14.13,-2.04,14.27650167,0,0,0,14.13,-2.04,14.27650167
23/01/2021 04:30,13.55,1,13.58685026,0,0,0,13.55,1,13.58685026,14.13,-1.66,14.2271747,0,0,0,14.13,-1.66,14.2271747
23/01/2021 05:00,13.76,1.38,13.82902744,0,0,0,13.76,1.38,13.82902744,14.24,-1.73,14.34470286,0,0,0,14.24,-1.73,14.34470286
23/01/2021 05:30,13.62,1.2,13.67276124,0,0,0,13.62,1.2,13.67276124,14.2,-1.54,14.28326293,0,0,0,14.2,-1.54,14.28326293
23/01/2021 06:00,13.45,1.07,13.49249421,0,0,0,13.45,1.07,13.49249421,14.03,-1.75,14.13871989,0,0,0,14.03,-1.75,14.13871989
23/01/2021 06:30,13.83,1.25,13.88637462,0,0,0,13.83,1.25,13.88637462,14.28,-2.11,14.43504416,0,0,0,14.28,-2.11,14.43504416
23/01/2021 07:00,14.24,1.39,14.30767976,0,0,0,14.24,1.39,14.30767976,14.67,-2.11,14.82096488,0,0,0,14.67,-2.11,14.82096488
23/01/2021 07:30,15.1,0.86,15.12447024,0,0,0,15.1,0.86,15.12447024,15.8,-1.1,15.83824485,0,0,0,15.8,-1.1,15.83824485
23/01/2021 08:00,15.71,-0.41,15.71534918,0,0,0,15.71,-0.41,15.71534918,16.53,0.41,16.53508391,0,0,0,16.53,0.41,16.53508391
23/01/2021 08:30,16.6336,0.0623,16.63371667,0.2136,0.0623,0.2225,16.42,0,16.42,17.4836,0.5623,17.49263989,0.2136,0.0623,0.2225,17.27,0.5,17.27723647
23/01/2021 09:00,17.64984,0.50162,17.65696675,0.27984,0.08162,0.2915,17.37,0.42,17.37507698,18.46984,0.80162,18.4872276,0.27984,0.08162,0.2915,18.19,0.72,18.20424401
23/01/2021 09:30,18.26864,0.10752,18.2689564,0.36864,0.10752,0.384,17.9,0,17.9,19.15864,1.10752,19.19062498,0.36864,0.10752,0.384,18.79,1,18.81659108
23/01/2021 10:00,18.85904,0.71722,18.87267321,0.77904,0.22722,0.8115,18.08,0.49,18.08663871,19.45904,1.32722,19.50424955,0.77904,0.22722,0.8115,18.68,1.1,18.71235955
23/01/2021 10:30,19.31384,0.73612,19.327863,0.84384,0.24612,0.879,18.47,0.49,18.47649859,19.80384,1.50612,19.86102908,0.84384,0.24612,0.879,18.96,1.26,19.00182097
23/01/2021 11:00,19.59848,0.87914,19.61818813,0.64848,0.18914,0.6755,18.95,0.69,18.96255784,20.05848,1.31914,20.10180963,0.64848,0.18914,0.6755,19.41,1.13,19.44286502
23/01/2021 11:30,19.90768,0.91474,19.92868466,0.66768,0.19474,0.6955,19.24,0.72,19.25346722,20.26768,1.16474,20.30111997,0.66768,0.19474,0.6955,19.6,0.97,19.62398787
23/01/2021 12:00,20.1692,0.9356,20.19088844,0.4992,0.1456,0.52,19.67,0.79,19.68585787,20.5992,1.3256,20.64180845,0.4992,0.1456,0.52,20.1,1.18,20.13460702
23/01/2021 12:30,20.60464,3.08302,20.8340155,0.52464,0.15302,0.5465,20.08,2.93,20.29264152,20.50464,-0.85698,20.52254069,0.52464,0.15302,0.5465,19.98,-1.01,20.00551174
23/01/2021 13:00,20.0748,3.5239,20.38174345,2.5848,0.7539,2.6925,17.49,2.77,17.70799255,20.0748,-0.1261,20.07519605,2.5848,0.7539,2.6925,17.49,-0.88,17.51212437
23/01/2021 13:30,20.374,4.337,20.83049315,4.344,1.267,4.525,16.03,3.07,16.3213296,20.394,0.527,20.40080795,4.344,1.267,4.525,16.05,-0.74,16.06705013
23/01/2021 14:00,20.66192,3.61306,20.97544137,1.14192,0.33306,1.1895,19.52,3.28,19.79365555,20.45192,-0.99694,20.47620378,1.14192,0.33306,1.1895,19.31,-1.33,19.3557485
23/01/2021 14:30,19.87456,3.32508,20.15078887,1.11456,0.32508,1.161,18.76,3,18.99835782,19.71456,-1.17492,19.74953956,1.11456,0.32508,1.161,18.6,-1.5,18.66038585
23/01/2021 15:00,18.77776,0.16268,18.77846467,1.99776,0.58268,2.081,16.78,-0.42,16.78525543,19.39776,1.70268,19.4723448,1.99776,0.58268,2.081,17.4,1.12,17.43600872
23/01/2021 15:30,18.54656,0.29858,18.54896326,2.08656,0.60858,2.1735,16.46,-0.31,16.46291894,19.08656,1.45858,19.14221064,2.08656,0.60858,2.1735,17,0.85,17.02123674
23/01/2021 16:00,19.0228,-0.1896,19.02374485,0.6528,0.1904,0.68,18.37,-0.38,18.3739299,19.5028,0.8604,19.5217698,0.6528,0.1904,0.68,18.85,0.67,18.8619034
23/01/2021 16:30,19.63176,-0.03782,19.63179643,0.28176,0.08218,0.2935,19.35,-0.12,19.35037209,20.07176,0.79218,20.08738656,0.28176,0.08218,0.2935,19.79,0.71,19.80273213
23/01/2021 17:00,20.63712,0.54666,20.64435901,0.05712,0.01666,0.0595,20.58,0.53,20.58682346,20.96712,0.89666,20.9862841,0.05712,0.01666,0.0595,20.91,0.88,20.92850926
23/01/2021 17:30,22.22,3.04,22.42699267,0,0,0,22.22,3.04,22.42699267,22.07,-0.28,22.0717761,0,0,0,22.07,-0.28,22.0717761
23/01/2021 18:00,23,3.17,23.21742664,0,0,0,23,3.17,23.21742664,22.53,-0.96,22.55044345,0,0,0,22.53,-0.96,22.55044345
23/01/2021 18:30,22.77,3.08,22.97736495,0,0,0,22.77,3.08,22.97736495,22.29,-1.08,22.31614886,0,0,0,22.29,-1.08,22.31614886
23/01/2021 19:00,21.91,2.81,22.08945902,0,0,0,21.91,2.81,22.08945902,21.65,-1.39,21.69457536,0,0,0,21.65,-1.39,21.69457536
23/01/2021 19:30,21.13,2.81,21.31602683,0,0,0,21.13,2.81,21.31602683,20.82,-1.8,20.89766494,0,0,0,20.82,-1.8,20.89766494
23/01/2021 20:00,20.31,2.67,20.48475043,0,0,0,20.31,2.67,20.48475043,20.12,-1.88,20.20764212,0,0,0,20.12,-1.88,20.20764212
23/01/2021 20:30,19.65,2.3,19.78414769,0,0,0,19.65,2.3,19.78414769,19.67,-1.82,19.75401984,0,0,0,19.67,-1.82,19.75401984
23/01/2021 21:00,18.79,2.03,18.89933861,0,0,0,18.79,2.03,18.89933861,19.05,-2.09,19.16430536,0,0,0,19.05,-2.09,19.16430536
23/01/2021 21:30,17.75,0.79,17.76757158,0,0,0,17.75,0.79,17.76757158,18.4,-0.99,18.4266139,0,0,0,18.4,-0.99,18.4266139
23/01/2021 22:00,16.4,-1.87,16.50626851,0,0,0,16.4,-1.87,16.50626851,17.83,0.73,17.84493766,0,0,0,17.83,0.73,17.84493766
23/01/2021 22:30,15.44,-1.87,15.55282932,0,0,0,15.44,-1.87,15.55282932,16.8,0.59,16.81035693,0,0,0,16.8,0.59,16.81035693
23/01/2021 23:00,14.95,-1.64,15.03968417,0,0,0,14.95,-1.64,15.03968417,15.84,-0.41,15.8453053,0,0,0,15.84,-0.41,15.8453053
23/01/2021 23:30,14.34,-1.41,14.40915334,0,0,0,14.34,-1.41,14.40915334,15.03,-0.5,15.0383144,0,0,0,15.03,-0.5,15.0383144
24/01/2021 00:00,13.44,0.44,13.44720045,0,0,0,13.44,0.44,13.44720045,14.14,-2.37,14.33724172,0,0,0,14.14,-2.37,14.33724172
24/01/2021 00:30,13.49,0.6,13.50333662,0,0,0,13.49,0.6,13.50333662,14.1,-2.48,14.3164381,0,0,0,14.1,-2.48,14.3164381
24/01/2021 01:00,13.58,-1.6,13.6739314,0,0,0,13.58,-1.6,13.6739314,14.36,-0.71,14.37754151,0,0,0,14.36,-0.71,14.37754151
24/01/2021 01:30,13.75,-0.57,13.76180947,0,0,0,13.75,-0.57,13.76180947,14.27,-1.74,14.37569129,0,0,0,14.27,-1.74,14.37569129
24/01/2021 02:00,13.43,-0.46,13.43787558,0,0,0,13.43,-0.46,13.43787558,13.89,-1.83,14.01003212,0,0,0,13.89,-1.83,14.01003212
24/01/2021 02:30,13.12,-0.71,13.13919708,0,0,0,13.12,-0.71,13.13919708,13.7,-1.66,13.8002029,0,0,0,13.7,-1.66,13.8002029
24/01/2021 03:00,12.9,-0.71,12.91952399,0,0,0,12.9,-0.71,12.91952399,13.38,-1.69,13.48630787,0,0,0,13.38,-1.69,13.48630787
24/01/2021 03:30,12.93,-0.57,12.94255771,0,0,0,12.93,-0.57,12.94255771,13.32,-1.78,13.43840764,0,0,0,13.32,-1.78,13.43840764
24/01/2021 04:00,12.5,-0.95,12.53604802,0,0,0,12.5,-0.95,12.53604802,12.97,-1.5,13.05645051,0,0,0,12.97,-1.5,13.05645051
24/01/2021 04:30,12.28,0.24,12.28234505,0,0,0,12.28,0.24,12.28234505,12.59,-2.84,12.9063434,0,0,0,12.59,-2.84,12.9063434
24/01/2021 05:00,12.28,2.51,12.53389405,0,0,0,12.28,2.51,12.53389405,12.18,-5.28,13.27519491,0,0,0,12.18,-5.28,13.27519491
24/01/2021 05:30,12.14,1.18,12.1972128,0,0,0,12.14,1.18,12.1972128,12.53,-3.26,12.94714254,0,0,0,12.53,-3.26,12.94714254
24/01/2021 06:00,12.28,-0.41,12.28684256,0,0,0,12.28,-0.41,12.28684256,12.85,-2.13,13.02533685,0,0,0,12.85,-2.13,13.02533685
24/01/2021 06:30,12.81,0.45,12.81790154,0,0,0,12.81,0.45,12.81790154,13.39,-2.26,13.57938511,0,0,0,13.39,-2.26,13.57938511
24/01/2021 07:00,12.94,0.45,12.94782221,0,0,0,12.94,0.45,12.94782221,13.9,-2.26,14.08252818,0,0,0,13.9,-2.26,14.08252818
24/01/2021 07:30,13.44,0.59,13.45294392,0,0,0,13.44,0.59,13.45294392,14.23,-2.36,14.42437174,0,0,0,14.23,-2.36,14.42437174
24/01/2021 08:00,14.37,0.77,14.390615,0,0,0,14.37,0.77,14.390615,15.08,-2.2,15.23963254,0,0,0,15.08,-2.2,15.23963254
24/01/2021 08:30,15.38248,1.16864,15.42680817,0.13248,0.03864,0.138,15.25,1.13,15.29180826,15.88248,-2.12136,16.02352456,0.13248,0.03864,0.138,15.75,-2.16,15.89742432
24/01/2021 09:00,16.05064,1.02602,16.08340018,0.26064,0.07602,0.2715,15.79,0.95,15.8185524,16.74064,-1.59398,16.81635513,0.26064,0.07602,0.2715,16.48,-1.67,16.56439857
24/01/2021 09:30,17.36128,-1.82046,17.4564635,0.34128,0.09954,0.3555,17.02,-1.92,17.12795376,18.47128,2.31954,18.61634902,0.34128,0.09954,0.3555,18.13,2.22,18.26541267
24/01/2021 10:00,18.22568,-1.57876,18.29393054,0.65568,0.19124,0.683,17.57,-1.77,17.65892975,19.22568,2.67124,19.41036565,0.65568,0.19124,0.683,18.57,2.48,18.73486856
24/01/2021 10:30,18.69984,-1.42588,18.75412354,1.17984,0.34412,1.229,17.52,-1.77,17.60918226,19.70984,3.07412,19.94813291,1.17984,0.34412,1.229,18.53,2.73,18.73002403
24/01/2021 11:00,19.17568,-1.19376,19.21280215,1.25568,0.36624,1.308,17.92,-1.56,17.98777363,20.06568,3.05624,20.29709627,1.25568,0.36624,1.308,18.81,2.69,19.00137363
24/01/2021 11:30,19.6752,-0.6664,19.68648227,1.3152,0.3836,1.37,18.36,-1.05,18.39,20.4152,3.0036,20.63497041,1.3152,0.3836,1.37,19.1,2.62,19.27885889
24/01/2021 12:00,20.43272,-0.71254,20.44514025,0.88272,0.25746,0.9195,19.55,-0.97,19.57404915,21.06272,2.75746,21.24245182,0.88272,0.25746,0.9195,20.18,2.5,20.33426665
24/01/2021 12:30,21.68376,0.52318,21.69007066,0.83376,0.24318,0.8685,20.85,0.28,20.85188001,22.15376,2.21318,22.26403485,0.83376,0.24318,0.8685,21.32,1.97,21.41082203
24/01/2021 13:00,22.04456,1.83758,22.12101548,0.57456,0.16758,0.5985,21.47,1.67,21.53485082,22.22456,0.70758,22.23582102,0.57456,0.16758,0.5985,21.65,0.54,21.65673336
24/01/2021 13:30,22.1616,1.7463,22.2302964,0.2616,0.0763,0.2725,21.9,1.67,21.96358122,22.3416,0.6163,22.3500988,0.2616,0.0763,0.2725,22.08,0.54,22.08660227
24/01/2021 14:00,22.0884,1.9037,22.1702839,0.2184,0.0637,0.2275,21.87,1.84,21.94726634,22.1084,0.4937,22.11391169,0.2184,0.0637,0.2275,21.89,0.43,21.89422298
24/01/2021 14:30,21.38696,1.56828,21.44438295,0.09696,0.02828,0.101,21.29,1.54,21.34562484,21.53696,-0.12172,21.53730396,0.09696,0.02828,0.101,21.44,-0.15,21.44052471
24/01/2021 15:00,21.08048,1.19514,21.11433155,0.12048,0.03514,0.1255,20.96,1.16,20.99207469,21.30048,-0.37486,21.30377826,0.12048,0.03514,0.1255,21.18,-0.41,21.18396799
24/01/2021 15:30,21.17024,1.15382,21.20165942,0.15024,0.04382,0.1565,21.02,1.11,21.0492874,21.46024,0.44382,21.46482884,0.15024,0.04382,0.1565,21.31,0.4,21.31375378
24/01/2021 16:00,21.29,1.17,21.32212466,0,0,0,21.29,1.17,21.32212466,21.63,0.5,21.63577824,0,0,0,21.63,0.5,21.63577824
24/01/2021 16:30,21.38,1.22,21.41477994,0,0,0,21.38,1.22,21.41477994,21.75,0.42,21.75405479,0,0,0,21.75,0.42,21.75405479
24/01/2021 17:00,22.65,1.93,22.73207866,0,0,0,22.65,1.93,22.73207866,22.92,0.47,22.92481843,0,0,0,22.92,0.47,22.92481843
24/01/2021 17:30,24.03,2.45,24.15457307,0,0,0,24.03,2.45,24.15457307,24.11,0.89,24.1264212,0,0,0,24.11,0.89,24.1264212
24/01/2021 18:00,24.34,2.45,24.4629945,0,0,0,24.34,2.45,24.4629945,24.37,0.95,24.38850959,0,0,0,24.37,0.95,24.38850959
24/01/2021 18:30,23.82,2.31,23.9317467,0,0,0,23.82,2.31,23.9317467,23.86,0.8,23.8734078,0,0,0,23.86,0.8,23.8734078
24/01/2021 19:00,22.93,2.2,23.03529683,0,0,0,22.93,2.2,23.03529683,22.99,0.57,22.99706503,0,0,0,22.99,0.57,22.99706503
24/01/2021 19:30,21.79,1.79,21.86339864,0,0,0,21.79,1.79,21.86339864,22.1,0.44,22.10437966,0,0,0,22.1,0.44,22.10437966
24/01/2021 20:00,21.11,1.99,21.20358932,0,0,0,21.11,1.99,21.20358932,21.23,-0.41,21.23395865,0,0,0,21.23,-0.41,21.23395865
24/01/2021 20:30,20.95,1.61,21.01177289,0,0,0,20.95,1.61,21.01177289,21.23,0.42,21.23415409,0,0,0,21.23,0.42,21.23415409
24/01/2021 21:00,19.95,1.41,19.999765,0,0,0,19.95,1.41,19.999765,20.17,-0.44,20.17479864,0,0,0,20.17,-0.44,20.17479864
24/01/2021 21:30,18.95,0.62,18.96013977,0,0,0,18.95,0.62,18.96013977,19.32,0.28,19.32202888,0,0,0,19.32,0.28,19.32202888
24/01/2021 22:00,17.58,-1.58,17.65085834,0,0,0,17.58,-1.58,17.65085834,18.74,2.02,18.84855432,0,0,0,18.74,2.02,18.84855432
24/01/2021 22:30,16.63,-1.73,16.71974282,0,0,0,16.63,-1.73,16.71974282,17.91,1.77,17.99724979,0,0,0,17.91,1.77,17.99724979
24/01/2021 23:00,15.61,-2.27,15.77418778,0,0,0,15.61,-2.27,15.77418778,17.11,2.03,17.2300029,0,0,0,17.11,2.03,17.2300029
24/01/2021 23:30,14.93,-0.82,14.95250146,0,0,0,14.93,-0.82,14.95250146,15.57,-0.31,15.57308576,0,0,0,15.57,-0.31,15.57308576
25/01/2021 00:00,14.3,0.49,14.30839264,0,0,0,14.3,0.49,14.30839264,14.74,-1.26,14.79375544,0,0,0,14.74,-1.26,14.79375544
25/01/2021 00:30,14.3,0,14.3,0,0,0,14.3,0,14.3,14.82,-0.95,14.8504175,0,0,0,14.82,-0.95,14.8504175
25/01/2021 01:00,14.61,0.47,14.61755794,0,0,0,14.61,0.47,14.61755794,15.07,-0.95,15.09991391,0,0,0,15.07,-0.95,15.09991391
25/01/2021 01:30,14.7,-0.19,14.70122784,0,0,0,14.7,-0.19,14.70122784,15.18,-1.03,15.21490388,0,0,0,15.18,-1.03,15.21490388
25/01/2021 02:00,14.23,-0.41,14.23590531,0,0,0,14.23,-0.41,14.23590531,14.99,-0.64,15.00365622,0,0,0,14.99,-0.64,15.00365622
25/01/2021 02:30,14.02,-0.36,14.02462121,0,0,0,14.02,-0.36,14.02462121,14.58,-0.95,14.61091715,0,0,0,14.58,-0.95,14.61091715
25/01/2021 03:00,13.77,-0.56,13.78138237,0,0,0,13.77,-0.56,13.78138237,14.38,-0.95,14.41134622,0,0,0,14.38,-0.95,14.41134622
25/01/2021 03:30,13.85,-0.42,13.85636677,0,0,0,13.85,-0.42,13.85636677,14.38,-0.78,14.40113884,0,0,0,14.38,-0.78,14.40113884
25/01/2021 04:00,13.42,2.78,13.70491883,0,0,0,13.42,2.78,13.70491883,13.87,-2.19,14.04183037,0,0,0,13.87,-2.19,14.04183037
25/01/2021 04:30,13.34,0.5,13.34936703,0,0,0,13.34,0.5,13.34936703,14.19,-1.64,14.28445659,0,0,0,14.19,-1.64,14.28445659
25/01/2021 05:00,13.3,0.65,13.31587399,0,0,0,13.3,0.65,13.31587399,14.35,-1.84,14.46748423,0,0,0,14.35,-1.84,14.46748423
25/01/2021 05:30,13.44,0.42,13.4465609,0,0,0,13.44,0.42,13.4465609,14.39,-1.17,14.43748593,0,0,0,14.39,-1.17,14.43748593
25/01/2021 06:00,14.43,0.42,14.43611097,0,0,0,14.43,0.42,14.43611097,15.05,-0.76,15.06917715,0,0,0,15.05,-0.76,15.06917715
25/01/2021 06:30,16.29,0.97,16.31885413,0,0,0,16.29,0.97,16.31885413,16.8,0.06,16.80010714,0,0,0,16.8,0.06,16.80010714
25/01/2021 07:00,17.49,1,17.51856444,0,0,0,17.49,1,17.51856444,18.04,0.43,18.045124,0,0,0,18.04,0.43,18.045124
25/01/2021 07:30,18.4,-1.34,18.44872895,0,0,0,18.4,-1.34,18.44872895,19.39,3.55,19.71229566,0,0,0,19.39,3.55,19.71229566
25/01/2021 08:00,20.04,-0.5,20.04623655,0,0,0,20.04,-0.5,20.04623655,20.79,3.65,21.1079748,0,0,0,20.79,3.65,21.1079748
25/01/2021 08:30,21.71,0.73,21.72226968,0,0,0,21.71,0.73,21.72226968,22.3,3.86,22.63160622,0,0,0,22.3,3.86,22.63160622
25/01/2021 09:00,23.398,3.724,23.6925005,0.048,0.014,0.05,23.35,3.71,23.64289745,23.108,1.454,23.15369906,0.048,0.014,0.05,23.06,1.44,23.10491723
25/01/2021 09:30,24.07608,3.33094,24.30540659,0.10608,0.03094,0.1105,23.97,3.3,24.19609266,23.81608,2.21094,23.91848495,0.10608,0.03094,0.1105,23.71,2.18,23.8100084
25/01/2021 10:00,24.3304,2.5872,24.46756972,0.2304,0.0672,0.24,24.1,2.52,24.23139286,24.4604,3.6072,24.72494813,0.2304,0.0672,0.24,24.23,3.54,24.48723137
25/01/2021 10:30,24.34672,1.40196,24.38705121,0.24672,0.07196,0.257,24.1,1.33,24.13667127,25.00672,5.26196,25.55433952,0.24672,0.07196,0.257,24.76,5.19,25.29809677
25/01/2021 11:00,24.7232,1.3326,24.75908805,0.2832,0.0826,0.295,24.44,1.25,24.47194516,25.4732,5.6526,26.09283053,0.2832,0.0826,0.295,25.19,5.57,25.79846895
25/01/2021 11:30,24.3772,1.2296,24.40819117,0.3072,0.0896,0.32,24.07,1.14,24.09698114,25.2672,5.6596,25.89329002,0.3072,0.0896,0.32,24.96,5.57,25.57394182
25/01/2021 12:00,24.52792,1.36856,24.56607042,0.33792,0.09856,0.352,24.19,1.27,24.22331521,25.46792,5.81856,26.12413806,0.33792,0.09856,0.352,25.13,5.72,25.77276275
25/01/2021 12:30,24.95296,1.59878,25.00412586,0.37296,0.10878,0.3885,24.58,1.49,24.62511929,25.84296,5.90878,26.50985218,0.37296,0.10878,0.3885,25.47,5.8,26.12203859
25/01/2021 13:00,24.64416,1.19538,24.67313429,0.46416,0.13538,0.4835,24.18,1.06,24.20322293,25.74416,6.19538,26.47913343,0.46416,0.13538,0.4835,25.28,6.06,25.99619203
25/01/2021 13:30,24.71352,1.61436,24.76619125,0.80352,0.23436,0.837,23.91,1.38,23.94979123,25.78352,6.48436,26.58640307,0.80352,0.23436,0.837,24.98,6.25,25.75000777
25/01/2021 14:00,24.56336,2.06598,24.65008981,1.32336,0.38598,1.3785,23.24,1.68,23.30064377,25.52336,6.51598,26.34197982,1.32336,0.38598,1.3785,24.2,6.13,24.96431253
25/01/2021 14:30,24.10896,2.09178,24.19953503,2.02896,0.59178,2.1135,22.08,1.5,22.13089244,25.16896,6.79178,26.06923135,2.02896,0.59178,2.1135,23.14,6.2,23.9562017
25/01/2021 15:00,24.07208,1.83894,24.14221895,2.12208,0.61894,2.2105,21.95,1.22,21.98387818,25.21208,6.81894,26.1179425,2.12208,0.61894,2.2105,23.09,6.2,23.90790873
25/01/2021 15:30,24.58856,1.64708,24.6436636,1.01856,0.29708,1.061,23.57,1.35,23.60862978,25.43856,6.37708,26.22570274,1.01856,0.29708,1.061,24.42,6.08,25.16550814
25/01/2021 16:00,24.14872,1.25546,24.18133283,0.25872,0.07546,0.2695,23.89,1.18,23.91912415,24.95872,5.38546,25.53313305,0.25872,0.07546,0.2695,24.7,5.31,25.26432465
25/01/2021 16:30,24.58896,1.05678,24.61165858,0.22896,0.06678,0.2385,24.36,0.99,24.3801087,25.53896,5.68678,26.16444046,0.22896,0.06678,0.2385,25.31,5.62,25.92644403
25/01/2021 17:00,25,0.8575,25.0147018,0.06,0.0175,0.0625,24.94,0.84,24.95414194,26.01,5.6375,26.61393444,0.06,0.0175,0.0625,25.95,5.62,26.55158941
25/01/2021 17:30,26.09,1.13,26.1144596,0,0,0,26.09,1.13,26.1144596,26.93,5.62,27.51016721,0,0,0,26.93,5.62,27.51016721
25/01/2021 18:00,26.28,0.95,26.29716525,0,0,0,26.28,0.95,26.29716525,27.23,5.88,27.85762553,0,0,0,27.23,5.88,27.85762553
25/01/2021 18:30,25.75,1.39,25.78748921,0,0,0,25.75,1.39,25.78748921,26.53,4.7,26.94310487,0,0,0,26.53,4.7,26.94310487
25/01/2021 19:00,25.14,3,25.31836488,0,0,0,25.14,3,25.31836488,25.36,1.8,25.42379987,0,0,0,25.36,1.8,25.42379987
25/01/2021 19:30,24.26,3.29,24.48206895,0,0,0,24.26,3.29,24.48206895,24.21,0.97,24.22942426,0,0,0,24.21,0.97,24.22942426
25/01/2021 20:00,23,2.79,23.1686016,0,0,0,23,2.79,23.1686016,23.13,0.83,23.14488712,0,0,0,23.13,0.83,23.14488712
25/01/2021 20:30,22.36,2.56,22.50607029,0,0,0,22.36,2.56,22.50607029,22.65,0.69,22.6605075,0,0,0,22.65,0.69,22.6605075
25/01/2021 21:00,21.66,2.18,21.7694281,0,0,0,21.66,2.18,21.7694281,22.01,0.69,22.02081288,0,0,0,22.01,0.69,22.02081288
25/01/2021 21:30,20.99,2.35,21.12114107,0,0,0,20.99,2.35,21.12114107,21.17,0.69,21.1812417,0,0,0,21.17,0.69,21.1812417
25/01/2021 22:00,20.05,2.21,20.17143029,0,0,0,20.05,2.21,20.17143029,20.24,0.39,20.24375706,0,0,0,20.24,0.39,20.24375706
25/01/2021 22:30,18.68,1.46,18.73696881,0,0,0,18.68,1.46,18.73696881,19.11,0.39,19.11397918,0,0,0,19.11,0.39,19.11397918
25/01/2021 23:00,17.78,1.64,17.85547535,0,0,0,17.78,1.64,17.85547535,18.04,-0.39,18.04421514,0,0,0,18.04,-0.39,18.04421514
25/01/2021 23:30,16.77,1.49,16.83606249,0,0,0,16.77,1.49,16.83606249,17,-0.44,17.00569316,0,0,0,17,-0.44,17.00569316
26/01/2021 00:00,16.08,1.01,16.1116883,0,0,0,16.08,1.01,16.1116883,16.36,-0.31,16.36293678,0,0,0,16.36,-0.31,16.36293678
26/01/2021 00:30,15.62,-1.87,15.73153839,0,0,0,15.62,-1.87,15.73153839,16.62,1.86,16.72375556,0,0,0,16.62,1.86,16.72375556
26/01/2021 01:00,15.94,-1.67,16.02724243,0,0,0,15.94,-1.67,16.02724243,16.73,1.93,16.84095603,0,0,0,16.73,1.93,16.84095603
26/01/2021 01:30,16.03,-1.74,16.12415889,0,0,0,16.03,-1.74,16.12415889,16.78,1.7,16.86589458,0,0,0,16.78,1.7,16.86589458
26/01/2021 02:00,15.83,-1.61,15.91166239,0,0,0,15.83,-1.61,15.91166239,16.56,1.7,16.64702977,0,0,0,16.56,1.7,16.64702977
26/01/2021 02:30,15.73,-1.61,15.81217885,0,0,0,15.73,-1.61,15.81217885,16.4,1.89,16.50854627,0,0,0,16.4,1.89,16.50854627
26/01/2021 03:00,15.33,-2.09,15.47181308,0,0,0,15.33,-2.09,15.47181308,16.24,2.1,16.37521298,0,0,0,16.24,2.1,16.37521298
26/01/2021 03:30,15.15,-2.19,15.30746877,0,0,0,15.15,-2.19,15.30746877,16.02,1.92,16.13464595,0,0,0,16.02,1.92,16.13464595
26/01/2021 04:00,15.03,0.38,15.03480296,0,0,0,15.03,0.38,15.03480296,15.39,-0.49,15.39779854,0,0,0,15.39,-0.49,15.39779854
26/01/2021 04:30,15.08,0.38,15.08478704,0,0,0,15.08,0.38,15.08478704,15.51,-0.49,15.51773824,0,0,0,15.51,-0.49,15.51773824
26/01/2021 05:00,15.01,0.38,15.01480936,0,0,0,15.01,0.38,15.01480936,15.43,-0.44,15.43627222,0,0,0,15.43,-0.44,15.43627222
26/01/2021 05:30,15.22,0.48,15.22756711,0,0,0,15.22,0.48,15.22756711,15.65,-0.44,15.65618408,0,0,0,15.65,-0.44,15.65618408
26/01/2021 06:00,15.72,0.45,15.72643952,0,0,0,15.72,0.45,15.72643952,16.51,0.49,16.51726975,0,0,0,16.51,0.49,16.51726975
26/01/2021 06:30,17.64,-0.18,17.64091834,0,0,0,17.64,-0.18,17.64091834,18.9,2.9,19.12119243,0,0,0,18.9,2.9,19.12119243
26/01/2021 07:00,18.81,-0.89,18.83104352,0,0,0,18.81,-0.89,18.83104352,20.26,4.44,20.74081001,0,0,0,20.26,4.44,20.74081001
26/01/2021 07:30,21.68,3.52,21.96389765,0,0,0,21.68,3.52,21.96389765,21.72,1.76,21.79119088,0,0,0,21.72,1.76,21.79119088
26/01/2021 08:00,22.97,4.04,23.3225749,0,0,0,22.97,4.04,23.3225749,22.79,1.86,22.86577574,0,0,0,22.79,1.86,22.86577574
26/01/2021 08:30,23.39456,3.82508,23.70520353,0.15456,0.04508,0.161,23.24,3.78,23.54540295,23.32456,2.08508,23.41757156,0.15456,0.04508,0.161,23.17,2.04,23.25963241
26/01/2021 09:00,24.78608,4.29094,25.15475955,0.34608,0.10094,0.3605,24.44,4.19,24.79656629,24.41608,2.45094,24.53878704,0.34608,0.10094,0.3605,24.07,2.35,24.18444541
26/01/2021 09:30,25.15528,2.19404,25.25078065,0.42528,0.12404,0.443,24.73,2.07,24.81648243,25.71528,5.64404,26.32737763,0.42528,0.12404,0.443,25.29,5.52,25.88541095
26/01/2021 10:00,25.28272,1.83996,25.3495835,0.82272,0.23996,0.857,24.46,1.6,24.51227448,25.89272,6.28996,26.64576037,0.82272,0.23996,0.857,25.07,6.05,25.78967623
26/01/2021 10:30,25.24304,1.58922,25.2930166,0.68304,0.19922,0.7115,24.56,1.39,24.59930284,25.97304,6.47922,26.7689951,0.68304,0.19922,0.7115,25.29,6.28,26.05806017
26/01/2021 11:00,25.67504,1.75022,25.73462549,0.75504,0.22022,0.7865,24.92,1.53,24.96692412,26.33504,6.72022,27.17895672,0.75504,0.22022,0.7865,25.58,6.5,26.39292329
26/01/2021 11:30,25.73296,1.94878,25.80664592,0.85296,0.24878,0.8885,24.88,1.7,24.93801115,26.48296,6.81878,27.34671701,0.85296,0.24878,0.8885,25.63,6.57,26.458681
26/01/2021 12:00,25.95872,2.07546,26.04155676,0.73872,0.21546,0.7695,25.22,1.86,25.28849541,26.83872,6.85546,27.70043724,0.73872,0.21546,0.7695,26.1,6.64,26.93138689
26/01/2021 12:30,26.62064,2.20102,26.71147624,0.86064,0.25102,0.8965,25.76,1.95,25.83370086,27.46064,6.57102,28.23588237,0.86064,0.25102,0.8965,26.6,6.32,27.34049012
26/01/2021 13:00,25.97032,2.24176,26.06689488,1.00032,0.29176,1.042,24.97,1.95,25.04602563,26.67032,6.13176,27.36611864,1.00032,0.29176,1.042,25.67,5.84,26.32592828
26/01/2021 13:30,25.58936,1.99148,25.66673602,0.75936,0.22148,0.791,24.83,1.77,24.89300705,26.46936,6.28148,27.2044851,0.75936,0.22148,0.791,25.71,6.06,26.41453577
26/01/2021 14:00,25.6664,2.0052,25.74460946,0.8064,0.2352,0.84,24.86,1.77,24.92293121,26.5564,6.2952,27.29234186,0.8064,0.2352,0.84,25.75,6.06,26.45347047
26/01/2021 14:30,25.2436,1.9473,25.31859629,1.0536,0.3073,1.0975,24.19,1.64,24.24552948,26.1136,6.2573,26.85281937,1.0536,0.3073,1.0975,25.06,5.95,25.75667098
26/01/2021 15:00,25.3156,2.2008,25.4110827,0.5856,0.1708,0.61,24.73,2.03,24.81317795,26.0356,6.1208,26.74540447,0.5856,0.1708,0.61,25.45,5.95,26.13627747
26/01/2021 15:30,25.24216,1.97188,25.31906302,0.45216,0.13188,0.471,24.79,1.84,24.85819181,26.02216,6.24188,26.76030413,0.45216,0.13188,0.471,25.57,6.11,26.28986497
26/01/2021 16:00,26.53952,1.90986,26.60815076,0.23952,0.06986,0.2495,26.3,1.84,26.36428645,27.27952,6.03986,27.94015247,0.23952,0.06986,0.2495,27.04,5.97,27.69119896
26/01/2021 16:30,26.4816,1.2113,26.50928868,0.1416,0.0413,0.1475,26.34,1.17,26.36597239,27.3016,5.6013,27.87026954,0.1416,0.0413,0.1475,27.16,5.56,27.72326099
26/01/2021 17:00,26.34,1.21,26.36777768,0,0,0,26.34,1.21,26.36777768,27.12,5.94,27.7628889,0,0,0,27.12,5.94,27.7628889
26/01/2021 17:30,27.16,1.29,27.19061787,0,0,0,27.16,1.29,27.19061787,27.95,5.89,28.56386879,0,0,0,27.95,5.89,28.56386879
26/01/2021 18:00,27.07,1.07,27.09113877,0,0,0,27.07,1.07,27.09113877,27.86,5.67,28.43111851,0,0,0,27.86,5.67,28.43111851
26/01/2021 18:30,26.55,1.16,26.57532878,0,0,0,26.55,1.16,26.57532878,27.23,5.83,27.84711475,0,0,0,27.23,5.83,27.84711475
26/01/2021 19:00,25.97,1.03,25.99041746,0,0,0,25.97,1.03,25.99041746,26.81,5.73,27.41548832,0,0,0,26.81,5.73,27.41548832
26/01/2021 19:30,24.43,0.7,24.4400266,0,0,0,24.43,0.7,24.4400266,25.43,4.87,25.89211849,0,0,0,25.43,4.87,25.89211849
26/01/2021 20:00,22.99,-0.44,22.99421014,0,0,0,22.99,-0.44,22.99421014,24.37,4.76,24.8305155,0,0,0,24.37,4.76,24.8305155
26/01/2021 20:30,22.41,-0.5,22.41557717,0,0,0,22.41,-0.5,22.41557717,23.62,4.37,24.02085136,0,0,0,23.62,4.37,24.02085136
26/01/2021 21:00,21.9,0.2,21.90091322,0,0,0,21.9,0.2,21.90091322,22.83,3.9,23.1607189,0,0,0,22.83,3.9,23.1607189
26/01/2021 21:30,21.43,2.9,21.62533006,0,0,0,21.43,2.9,21.62533006,21.51,0.57,21.51755098,0,0,0,21.51,0.57,21.51755098
26/01/2021 22:00,20.25,2.31,20.38132969,0,0,0,20.25,2.31,20.38132969,20.58,0.57,20.58789207,0,0,0,20.58,0.57,20.58789207
26/01/2021 22:30,18.57,1.41,18.62345296,0,0,0,18.57,1.41,18.62345296,19.1,0.06,19.10009424,0,0,0,19.1,0.06,19.10009424
26/01/2021 23:00,17.71,1.61,17.78303124,0,0,0,17.71,1.61,17.78303124,18.08,-0.43,18.08511266,0,0,0,18.08,-0.43,18.08511266
26/01/2021 23:30,16.65,0.64,16.66229576,0,0,0,16.65,0.64,16.66229576,17.2,1.57,17.27150544,0,0,0,17.2,1.57,17.27150544
27/01/2021 00:00,15.75,-1.47,15.81845125,0,0,0,15.75,-1.47,15.81845125,16.69,2.17,16.83047831,0,0,0,16.69,2.17,16.83047831
27/01/2021 00:30,15.81,-1.57,15.88776259,0,0,0,15.81,-1.57,15.88776259,16.86,2.26,17.01079657,0,0,0,16.86,2.26,17.01079657
27/01/2021 01:00,15.74,-1.94,15.85910464,0,0,0,15.74,-1.94,15.85910464,16.79,2.47,16.97071006,0,0,0,16.79,2.47,16.97071006
27/01/2021 01:30,15.74,-2.12,15.88212832,0,0,0,15.74,-2.12,15.88212832,16.72,2.33,16.88156687,0,0,0,16.72,2.33,16.88156687
27/01/2021 02:00,15.45,-2.09,15.5907216,0,0,0,15.45,-2.09,15.5907216,16.38,2.33,16.54488743,0,0,0,16.38,2.33,16.54488743
27/01/2021 02:30,15.18,-2.02,15.31381076,0,0,0,15.18,-2.02,15.31381076,16.11,2.39,16.28631941,0,0,0,16.11,2.39,16.28631941
27/01/2021 03:00,15,-1.83,15.11121769,0,0,0,15,-1.83,15.11121769,15.79,2.1,15.92903324,0,0,0,15.79,2.1,15.92903324
27/01/2021 03:30,15,0.4,15.00533239,0,0,0,15,0.4,15.00533239,15.44,-0.46,15.44685081,0,0,0,15.44,-0.46,15.44685081
27/01/2021 04:00,14.79,0.57,14.8009797,0,0,0,14.79,0.57,14.8009797,15.09,-0.6,15.10192372,0,0,0,15.09,-0.6,15.10192372
27/01/2021 04:30,14.72,0.79,14.74118381,0,0,0,14.72,0.79,14.74118381,14.97,-0.87,14.99525925,0,0,0,14.97,-0.87,14.99525925
27/01/2021 05:00,14.6,0.55,14.61035592,0,0,0,14.6,0.55,14.61035592,14.9,-0.69,14.91596795,0,0,0,14.9,-0.69,14.91596795
27/01/2021 05:30,15.14,0.82,15.16218982,0,0,0,15.14,0.82,15.16218982,15.42,-0.48,15.42746901,0,0,0,15.42,-0.48,15.42746901
27/01/2021 06:00,15.61,0.93,15.63767886,0,0,0,15.61,0.93,15.63767886,15.94,-0.41,15.94527203,0,0,0,15.94,-0.41,15.94527203
27/01/2021 06:30,16.84,-1.03,16.87147,0,0,0,16.84,-1.03,16.87147,18.03,3.81,18.4281578,0,0,0,18.03,3.81,18.4281578
27/01/2021 07:00,18.26,-1.03,18.28902676,0,0,0,18.26,-1.03,18.28902676,19.87,4.83,20.44861364,0,0,0,19.87,4.83,20.44861364
27/01/2021 07:30,20.53,2.47,20.67805117,0,0,0,20.53,2.47,20.67805117,21.42,2.61,21.57842673,0,0,0,21.42,2.61,21.57842673
27/01/2021 08:00,22.51896,3.79428,22.83637713,0.04896,0.01428,0.051,22.47,3.78,22.78572579,22.82896,2.66428,22.98390312,0.04896,0.01428,0.051,22.78,2.65,22.93361943
27/01/2021 08:30,23.838,4.2465,24.21328161,0.228,0.0665,0.2375,23.61,4.18,23.97716622,24.128,3.2365,24.34410229,0.228,0.0665,0.2375,23.9,3.17,24.10931148
27/01/2021 09:00,24.99992,4.76206,25.44942466,0.34992,0.10206,0.3645,24.65,4.66,25.08661197,25.34992,3.83206,25.63792363,0.34992,0.10206,0.3645,25,3.73,25.27672645
27/01/2021 09:30,24.68488,4.78684,25.14472386,0.43488,0.12684,0.453,24.25,4.66,24.69368543,24.71488,3.48684,24.95963434,0.43488,0.12684,0.453,24.28,3.36,24.51138511
27/01/2021 10:00,24.79336,4.70598,25.2360248,0.60336,0.17598,0.6285,24.19,4.53,24.61050589,24.77336,3.46598,25.01464337,0.60336,0.17598,0.6285,24.17,3.29,24.39288831
27/01/2021 10:30,25.09208,4.43894,25.48169278,0.68208,0.19894,0.7105,24.41,4.24,24.77550605,25.23208,3.96894,25.5423246,0.68208,0.19894,0.7105,24.55,3.77,24.8377817
27/01/2021 11:00,25.2116,3.2313,25.41782985,0.6216,0.1813,0.6475,24.59,3.05,24.77843014,25.7516,5.5713,26.34737722,0.6216,0.1813,0.6475,25.13,5.39,25.70153692
27/01/2021 11:30,24.63864,2.12002,24.72967986,0.78864,0.23002,0.8215,23.85,1.89,23.92476959,25.50864,6.64002,26.35869079,0.78864,0.23002,0.8215,24.72,6.41,25.53755078
27/01/2021 12:00,24.31872,2.47046,24.44388093,1.57872,0.46046,1.6445,22.74,2.01,22.82865962,25.18872,6.87046,26.10890338,1.57872,0.46046,1.6445,23.61,6.41,24.46467249
27/01/2021 12:30,25.18432,2.70376,25.32904049,1.62432,0.47376,1.692,23.56,2.23,23.6653016,26.03432,7.09376,26.98346251,1.62432,0.47376,1.692,24.41,6.62,25.29174767
27/01/2021 13:00,25.14416,2.69788,25.28848233,1.84416,0.53788,1.921,23.3,2.16,23.39990598,25.97416,7.05788,26.9159926,1.84416,0.53788,1.921,24.13,6.52,24.99534557
27/01/2021 13:30,24.49232,2.85026,24.6576098,3.29232,0.96026,3.4295,21.2,1.89,21.28408091,25.41232,7.70026,26.55334276,3.29232,0.96026,3.4295,22.12,6.74,23.12405674
27/01/2021 14:00,24.28704,2.22372,24.38862937,1.72704,0.50372,1.799,22.56,1.72,22.62547237,25.07704,6.84372,25.99412316,1.72704,0.50372,1.799,23.35,6.34,24.19541485
27/01/2021 14:30,24.17088,2.55984,24.30605317,1.61088,0.46984,1.678,22.56,2.09,22.65660389,24.77088,6.53984,25.61964097,1.61088,0.46984,1.678,23.16,6.07,23.94223256
27/01/2021 15:00,23.89096,4.21528,24.25997847,1.08096,0.31528,1.126,22.81,3.9,23.14100473,23.82096,3.74528,24.11359072,1.08096,0.31528,1.126,22.74,3.43,22.99722809
27/01/2021 15:30,24.2952,4.6986,24.74537502,0.9552,0.2786,0.995,23.34,4.42,23.75483109,24.1152,3.3986,24.35350802,0.9552,0.2786,0.995,23.16,3.12,23.36921051
27/01/2021 16:00,24.68304,4.78422,25.14241883,0.80304,0.23422,0.8365,23.88,4.55,24.3096051,24.66304,3.40422,24.89687241,0.80304,0.23422,0.8365,23.86,3.17,24.06965932
27/01/2021 16:30,24.62272,4.26496,24.98936222,0.46272,0.13496,0.482,24.16,4.13,24.51045695,24.56272,2.99496,24.74463577,0.46272,0.13496,0.482,24.1,2.86,24.26910794
27/01/2021 17:00,25.6012,4.2966,25.95924138,0.0912,0.0266,0.095,25.51,4.27,25.86489899,25.5512,2.6966,25.69310166,0.0912,0.0266,0.095,25.46,2.67,25.59961914
27/01/2021 17:30,25.51,3.86,25.80038178,0,0,0,25.51,3.86,25.80038178,25.5,2.61,25.63322258,0,0,0,25.5,2.61,25.63322258
27/01/2021 18:00,25.68,3.82,25.96256536,0,0,0,25.68,3.82,25.96256536,25.46,2.13,25.54894323,0,0,0,25.46,2.13,25.54894323
27/01/2021 18:30,25.68,4.1,26.00523793,0,0,0,25.68,4.1,26.00523793,25.36,1.77,25.42169349,0,0,0,25.36,1.77,25.42169349
27/01/2021 19:00,24.77,3.69,25.04334243,0,0,0,24.77,3.69,25.04334243,24.66,1.61,24.71250089,0,0,0,24.66,1.61,24.71250089
27/01/2021 19:30,23.6,3.11,23.80403537,0,0,0,23.6,3.11,23.80403537,23.73,2.05,23.81838366,0,0,0,23.73,2.05,23.81838366
27/01/2021 20:00,22.15,-0.51,22.15587055,0,0,0,22.15,-0.51,22.15587055,22.82,4.01,23.16964609,0,0,0,22.82,4.01,23.16964609
27/01/2021 20:30,21.4,-0.78,21.41421024,0,0,0,21.4,-0.78,21.41421024,22.33,3.95,22.67667083,0,0,0,22.33,3.95,22.67667083
27/01/2021 21:00,20.46,1.08,20.48848457,0,0,0,20.46,1.08,20.48848457,21.13,1.5,21.18317493,0,0,0,21.13,1.5,21.18317493
27/01/2021 21:30,19.7,1.3,19.74284681,0,0,0,19.7,1.3,19.74284681,20.44,1,20.46444722,0,0,0,20.44,1,20.46444722
27/01/2021 22:00,18.99,1.45,19.04527763,0,0,0,18.99,1.45,19.04527763,19.57,0.73,19.58361049,0,0,0,19.57,0.73,19.58361049
27/01/2021 22:30,17.83,1.03,17.85972564,0,0,0,17.83,1.03,17.85972564,18.42,0.61,18.43009767,0,0,0,18.42,0.61,18.43009767
27/01/2021 23:00,16.95,1.22,16.99384889,0,0,0,16.95,1.22,16.99384889,17.31,0.46,17.316111,0,0,0,17.31,0.46,17.316111
27/01/2021 23:30,15.54,-2.19,15.693556,0,0,0,15.54,-2.19,15.693556,16.75,2.99,17.01477593,0,0,0,16.75,2.99,17.01477593
28/01/2021 00:00,14.91,-2.34,15.09250476,0,0,0,14.91,-2.34,15.09250476,16.15,2.91,16.41007617,0,0,0,16.15,2.91,16.41007617
28/01/2021 00:30,14.95,-2.34,15.13202234,0,0,0,14.95,-2.34,15.13202234,16.26,2.96,16.52722602,0,0,0,16.26,2.96,16.52722602
28/01/2021 01:00,15.01,-2.37,15.19595341,0,0,0,15.01,-2.37,15.19595341,16.3,2.82,16.54214013,0,0,0,16.3,2.82,16.54214013
28/01/2021 01:30,15.1,-2.12,15.24809496,0,0,0,15.1,-2.12,15.24809496,16.22,2.4,16.39659721,0,0,0,16.22,2.4,16.39659721
28/01/2021 02:00,14.73,-2.12,14.88177745,0,0,0,14.73,-2.12,14.88177745,15.9,2.4,16.08011194,0,0,0,15.9,2.4,16.08011194
28/01/2021 02:30,14.7,-2.06,14.84363837,0,0,0,14.7,-2.06,14.84363837,15.75,2.4,15.93180781,0,0,0,15.75,2.4,15.93180781
28/01/2021 03:00,14.51,-2,14.64718744,0,0,0,14.51,-2,14.64718744,15.66,2.4,15.84284065,0,0,0,15.66,2.4,15.84284065
28/01/2021 03:30,14.2,-0.22,14.20170412,0,0,0,14.2,-0.22,14.20170412,14.86,0.11,14.86040713,0,0,0,14.86,0.11,14.86040713
28/01/2021 04:00,14.26,0.42,14.26618379,0,0,0,14.26,0.42,14.26618379,14.75,-0.49,14.75813674,0,0,0,14.75,-0.49,14.75813674
28/01/2021 04:30,14.13,0.48,14.13815052,0,0,0,14.13,0.48,14.13815052,14.61,-0.46,14.61723982,0,0,0,14.61,-0.46,14.61723982
28/01/2021 05:00,13.86,0.41,13.86606289,0,0,0,13.86,0.41,13.86606289,14.38,-0.46,14.38735556,0,0,0,14.38,-0.46,14.38735556
28/01/2021 05:30,13.76,0.58,13.77221841,0,0,0,13.76,0.58,13.77221841,14.21,-0.52,14.21951124,0,0,0,14.21,-0.52,14.21951124
28/01/2021 06:00,14.6,0.93,14.62958988,0,0,0,14.6,0.93,14.62958988,15.01,-0.41,15.01559856,0,0,0,15.01,-0.41,15.01559856
28/01/2021 06:30,15.9,1.37,15.95891287,0,0,0,15.9,1.37,15.95891287,16.34,0.65,16.35292329,0,0,0,16.34,0.65,16.35292329
28/01/2021 07:00,17.49,2.05,17.60973026,0,0,0,17.49,2.05,17.60973026,17.85,1.22,17.8916433,0,0,0,17.85,1.22,17.8916433
28/01/2021 07:30,19.53,2.93,19.7485645,0,0,0,19.53,2.93,19.7485645,19.84,2.15,19.95615444,0,0,0,19.84,2.15,19.95615444
28/01/2021 08:00,21.36,2.62,21.52008364,0,0,0,21.36,2.62,21.52008364,21.84,3.8,22.16812126,0,0,0,21.84,3.8,22.16812126
28/01/2021 08:30,22.25112,2.81116,22.42799505,0.14112,0.04116,0.147,22.11,2.77,22.28284093,22.91112,4.41116,23.33190417,0.14112,0.04116,0.147,22.77,4.37,23.18555154
28/01/2021 09:00,22.7448,2.2264,22.85350704,0.3648,0.1064,0.38,22.38,2.12,22.48018683,23.8248,5.6064,24.47555548,0.3648,0.1064,0.38,23.46,5.5,24.09609097
28/01/2021 09:30,23.18944,4.98442,23.71907608,0.76944,0.22442,0.8015,22.42,4.76,22.91972949,23.49944,2.82442,23.66856626,0.76944,0.22442,0.8015,22.73,2.6,22.8782189
28/01/2021 10:00,23.82864,5.22502,24.39477235,0.66864,0.19502,0.6965,23.16,5.03,23.69992616,23.64864,2.93502,23.83007588,0.66864,0.19502,0.6965,22.98,2.74,23.14277425
28/01/2021 10:30,23.33184,5.58012,23.98984154,1.61184,0.47012,1.679,21.72,5.11,22.3130119,23.33184,2.93012,23.51510921,1.61184,0.47012,1.679,21.72,2.46,21.85886548
28/01/2021 11:00,23.87648,5.61814,24.52855059,1.53648,0.44814,1.6005,22.34,5.17,22.93042738,23.56648,3.01814,23.75895933,1.53648,0.44814,1.6005,22.03,2.57,22.17940035
28/01/2021 11:30,23.98168,5.73674,24.65828789,1.53168,0.44674,1.5955,22.45,5.29,23.06483471,23.56168,2.85674,23.73423114,1.53168,0.44674,1.5955,22.03,2.41,22.16143046
28/01/2021 12:00,23.90528,5.67654,24.57001258,1.32528,0.38654,1.3805,22.58,5.29,23.19138849,23.49528,2.83654,23.6658856,1.32528,0.38654,1.3805,22.17,2.45,22.30496357
28/01/2021 12:30,24.11264,5.74952,24.78863425,1.71264,0.49952,1.784,22.4,5.25,23.0070098,23.73264,3.03952,23.92648915,1.71264,0.49952,1.784,22.02,2.54,22.16601002
28/01/2021 13:00,24.02912,5.22516,24.59066703,1.62912,0.47516,1.697,22.4,4.75,22.89808944,23.82912,3.26516,24.05178226,1.62912,0.47516,1.697,22.2,2.79,22.37463072
28/01/2021 13:30,24.29336,5.48598,24.90508616,1.56336,0.45598,1.6285,22.73,5.03,23.2799012,24.04336,3.30598,24.2695831,1.56336,0.45598,1.6285,22.48,2.85,22.65994042
28/01/2021 14:00,24.3328,5.9429,25.04801821,1.5528,0.4529,1.6175,22.78,5.49,23.43221074,23.8228,3.2529,24.04385905,1.5528,0.4529,1.6175,22.27,2.8,22.44533136
28/01/2021 14:30,23.16,5.74,23.8607041,1.92,0.56,2,21.24,5.18,21.86252501,22.76,2.83,22.9352676,1.92,0.56,2,20.84,2.27,20.96326549
28/01/2021 15:00,22.14896,6.57678,23.10477146,4.78896,1.39678,4.9885,17.36,5.18,18.11634621,22.10896,3.96678,22.46200026,4.78896,1.39678,4.9885,17.32,2.57,17.50963449
28/01/2021 15:30,22.4076,5.0993,22.98050039,1.6776,0.4893,1.7475,20.73,4.61,21.23640742,22.5376,2.9593,22.73105519,1.6776,0.4893,1.7475,20.86,2.47,21.00572541
28/01/2021 16:00,22.4344,4.4817,22.87767336,0.5544,0.1617,0.5775,21.88,4.32,22.30239449,22.2044,2.1517,22.3084108,0.5544,0.1617,0.5775,21.65,1.99,21.74126491
28/01/2021 16:30,22.44224,4.38982,22.86754591,0.34224,0.09982,0.3565,22.1,4.29,22.51253207,22.07224,1.55982,22.12728671,0.34224,0.09982,0.3565,21.73,1.46,21.77899217
28/01/2021 17:00,23.70728,4.37254,24.10714067,0.07728,0.02254,0.0805,23.63,4.35,24.02705558,23.30728,1.87254,23.38238027,0.07728,0.02254,0.0805,23.23,1.85,23.30354909
28/01/2021 17:30,25.48,4.48,25.87084846,0,0,0,25.48,4.48,25.87084846,25.16,2.95,25.33235283,0,0,0,25.16,2.95,25.33235283
28/01/2021 18:00,25.77,4.2,26.11001532,0,0,0,25.77,4.2,26.11001532,25.56,3.1,25.74730277,0,0,0,25.56,3.1,25.74730277
28/01/2021 18:30,25.63,3.9,25.92502459,0,0,0,25.63,3.9,25.92502459,25.56,3.28,25.76959449,0,0,0,25.56,3.28,25.76959449
28/01/2021 19:00,25.48,4.26,25.83366021,0,0,0,25.48,4.26,25.83366021,25.35,2.99,25.52572428,0,0,0,25.35,2.99,25.52572428
28/01/2021 19:30,24.47,3.89,24.77726781,0,0,0,24.47,3.89,24.77726781,24.38,2.71,24.53015491,0,0,0,24.38,2.71,24.53015491
28/01/2021 20:00,23.46,4.02,23.80193269,0,0,0,23.46,4.02,23.80193269,23.27,2.38,23.39139372,0,0,0,23.27,2.38,23.39139372
28/01/2021 20:30,22.08,3.04,22.28829289,0,0,0,22.08,3.04,22.28829289,22.21,1.77,22.28041741,0,0,0,22.21,1.77,22.28041741
28/01/2021 21:00,21.11,2.83,21.29884973,0,0,0,21.11,2.83,21.29884973,21.38,1.59,21.43904149,0,0,0,21.38,1.59,21.43904149
28/01/2021 21:30,20.33,1.72,20.40262973,0,0,0,20.33,1.72,20.40262973,20.86,2.62,21.02389117,0,0,0,20.86,2.62,21.02389117
28/01/2021 22:00,19.09,1.9,19.18431912,0,0,0,19.09,1.9,19.18431912,19.4,1.12,19.432303,0,0,0,19.4,1.12,19.432303
28/01/2021 22:30,18.24,2.04,18.35372442,0,0,0,18.24,2.04,18.35372442,18.3,0.49,18.30655893,0,0,0,18.3,0.49,18.30655893
28/01/2021 23:00,16.89,0.93,16.91558453,0,0,0,16.89,0.93,16.91558453,17.39,1.27,17.43631268,0,0,0,17.39,1.27,17.43631268
28/01/2021 23:30,15.49,-1.03,15.5242069,0,0,0,15.49,-1.03,15.5242069,16.14,2.57,16.34333197,0,0,0,16.14,2.57,16.34333197
29/01/2021 00:00,14.97,1.37,15.032558,0,0,0,14.97,1.37,15.032558,15.07,-0.46,15.07701894,0,0,0,15.07,-0.46,15.07701894
29/01/2021 00:30,14.82,0.97,14.85171034,0,0,0,14.82,0.97,14.85171034,15,-0.54,15.00971685,0,0,0,15,-0.54,15.00971685
29/01/2021 01:00,15.08,1.08,15.11862428,0,0,0,15.08,1.08,15.11862428,15.2,-0.69,15.21565312,0,0,0,15.2,-0.69,15.21565312
29/01/2021 01:30,15.03,0.91,15.05752304,0,0,0,15.03,0.91,15.05752304,15.2,-0.12,15.20047368,0,0,0,15.2,-0.12,15.20047368
29/01/2021 02:00,14.63,0.79,14.65131393,0,0,0,14.63,0.79,14.65131393,14.89,-0.42,14.89592226,0,0,0,14.89,-0.42,14.89592226
29/01/2021 02:30,14.19,0.79,14.21197382,0,0,0,14.19,0.79,14.21197382,14.42,-0.42,14.42611521,0,0,0,14.42,-0.42,14.42611521
29/01/2021 03:00,14.04,0.64,14.05457932,0,0,0,14.04,0.64,14.05457932,14.27,-0.63,14.28390003,0,0,0,14.27,-0.63,14.28390003
29/01/2021 03:30,13.88,0.83,13.90479414,0,0,0,13.88,0.83,13.90479414,14.01,-0.77,14.03114393,0,0,0,14.01,-0.77,14.03114393
29/01/2021 04:00,13.69,0.83,13.71513762,0,0,0,13.69,0.83,13.71513762,13.79,-0.82,13.81435847,0,0,0,13.79,-0.82,13.81435847
29/01/2021 04:30,13.58,0.87,13.60783965,0,0,0,13.58,0.87,13.60783965,13.66,-0.91,13.69027757,0,0,0,13.66,-0.91,13.69027757
29/01/2021 05:00,13.58,0.95,13.61318846,0,0,0,13.58,0.95,13.61318846,13.73,-0.91,13.76012355,0,0,0,13.73,-0.91,13.76012355
29/01/2021 05:30,14.06,1.31,14.12089586,0,0,0,14.06,1.31,14.12089586,14.18,-0.68,14.19629529,0,0,0,14.18,-0.68,14.19629529
29/01/2021 06:00,14.38,1.16,14.42671134,0,0,0,14.38,1.16,14.42671134,14.52,-0.34,14.52398017,0,0,0,14.52,-0.34,14.52398017
29/01/2021 06:30,16.36,0.23,16.36161667,0,0,0,16.36,0.23,16.36161667,16.8,3.45,17.15058308,0,0,0,16.8,3.45,17.15058308
29/01/2021 07:00,17.71,-0.69,17.72343646,0,0,0,17.71,-0.69,17.72343646,18.65,4.66,19.22337379,0,0,0,18.65,4.66,19.22337379
29/01/2021 07:30,20.27,3.29,20.53526236,0,0,0,20.27,3.29,20.53526236,20.35,2.84,20.54721636,0,0,0,20.35,2.84,20.54721636
29/01/2021 08:00,21.69184,3.63512,21.9943179,0.05184,0.01512,0.054,21.64,3.62,21.94069279,21.52184,2.54512,21.67180733,0.05184,0.01512,0.054,21.47,2.53,21.61855222
29/01/2021 08:30,22.64176,4.18468,23.02522188,0.22176,0.06468,0.231,22.42,4.12,22.79541182,22.35176,2.59468,22.50185635,0.22176,0.06468,0.231,22.13,2.53,22.27415094
29/01/2021 09:00,23.31432,3.29626,23.5461854,0.36432,0.10626,0.3795,22.95,3.19,23.17064091,23.47432,4.77626,23.95529919,0.36432,0.10626,0.3795,23.11,4.67,23.57712875
29/01/2021 09:30,23.39248,2.22614,23.49816631,0.67248,0.19614,0.7005,22.72,2.03,22.81050854,24.10248,7.20614,25.15666901,0.67248,0.19614,0.7005,23.43,7.01,24.45618531
29/01/2021 10:00,23.29264,2.64952,23.44284612,1.23264,0.35952,1.284,22.06,2.29,22.17854143,23.90264,6.76952,24.8427575,1.23264,0.35952,1.284,22.67,6.41,23.55879878
