Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
29/01/2021 10:30,23.40984,2.86162,23.58409375,1.95984,0.57162,2.0415,21.45,2.29,21.57189375,24.14984,7.43162,25.26744443,1.95984,0.57162,2.0415,22.19,6.86,23.22618565
29/01/2021 11:00,23.15296,3.45128,23.40877806,4.15296,1.21128,4.326,19,2.24,19.13158645,23.96296,8.07128,25.28574723,4.15296,1.21128,4.326,19.81,6.86,20.96415274
29/01/2021 11:30,22.72904,2.78222,22.89869008,2.81904,0.82222,2.9365,19.91,1.96,20.00624153,23.59904,7.36222,24.72078017,2.81904,0.82222,2.9365,20.78,6.54,21.78485713
29/01/2021 12:00,23.0852,3.1536,23.29960626,3.2352,0.9436,3.37,19.85,2.21,19.97264629,23.8852,7.6336,25.07537892,3.2352,0.9436,3.37,20.65,6.69,21.70664875
29/01/2021 12:30,23.29464,3.27052,23.52310681,2.74464,0.80052,2.859,20.55,2.47,20.69790811,24.02464,7.39052,25.135694,2.74464,0.80052,2.859,21.28,6.59,22.27703975
29/01/2021 13:00,22.86888,2.44884,22.99961934,2.25888,0.65884,2.353,20.61,1.79,20.68758565,23.72888,7.24884,24.81139713,2.25888,0.65884,2.353,21.47,6.59,22.45860637
29/01/2021 13:30,22.88408,2.20994,22.99054049,1.71408,0.49994,1.7855,21.17,1.71,21.23895007,23.73408,6.90994,24.71950291,1.71408,0.49994,1.7855,22.02,6.41,22.93400314
29/01/2021 14:00,22.2164,2.4452,22.35055776,1.7664,0.5152,1.84,20.45,1.93,20.54087145,23.0564,6.6852,24.00603008,1.7664,0.5152,1.84,21.29,6.17,22.16603257
29/01/2021 14:30,22.30744,1.82592,22.38204332,1.35744,0.39592,1.414,20.95,1.43,20.99874758,23.47744,6.76592,24.43292578,1.35744,0.39592,1.414,22.12,6.37,23.01893351
29/01/2021 15:00,22.37968,2.54324,22.52372408,1.03968,0.30324,1.083,21.34,2.24,21.4572412,23.57968,5.84324,24.29289531,1.03968,0.30324,1.083,22.54,5.54,23.21084229
29/01/2021 15:30,22.37024,4.80132,22.87969212,0.69024,0.20132,0.719,21.68,4.6,22.16263522,22.60024,2.63132,22.75290516,0.69024,0.20132,0.719,21.91,2.43,22.04434168
29/01/2021 16:00,22.39816,4.62988,22.87167157,0.30816,0.08988,0.321,22.09,4.54,22.55171169,22.16816,2.22988,22.28002878,0.30816,0.08988,0.321,21.86,2.14,21.96449863
29/01/2021 16:30,22.15056,4.06308,22.52012272,0.25056,0.07308,0.261,21.9,3.99,22.26050539,21.82056,1.47308,21.87022641,0.25056,0.07308,0.261,21.57,1.4,21.61538572
29/01/2021 17:00,22.92296,4.03378,23.27516866,0.01296,0.00378,0.0135,22.91,4.03,23.26174972,22.57296,1.28378,22.6094364,0.01296,0.00378,0.0135,22.56,1.28,22.59628288
29/01/2021 17:30,24,3.84,24.30525869,0,0,0,24,3.84,24.30525869,24.01,1.91,24.08585062,0,0,0,24.01,1.91,24.08585062
29/01/2021 18:00,24.16,3.84,24.46326225,0,0,0,24.16,3.84,24.46326225,24.24,2.25,24.34420054,0,0,0,24.24,2.25,24.34420054
29/01/2021 18:30,23.58,3.48,23.83541063,0,0,0,23.58,3.48,23.83541063,23.58,1.86,23.65324502,0,0,0,23.58,1.86,23.65324502
29/01/2021 19:00,23.01,3.39,23.25837914,0,0,0,23.01,3.39,23.25837914,22.87,1.54,22.92179094,0,0,0,22.87,1.54,22.92179094
29/01/2021 19:30,21.96,3.03,22.16805134,0,0,0,21.96,3.03,22.16805134,21.8,1.36,21.84238082,0,0,0,21.8,1.36,21.84238082
29/01/2021 20:00,20.59,3.37,20.86396415,0,0,0,20.59,3.37,20.86396415,20.63,2.28,20.75560888,0,0,0,20.63,2.28,20.75560888
29/01/2021 20:30,19.6,-0.62,19.60980367,0,0,0,19.6,-0.62,19.60980367,20.38,3.88,20.74605505,0,0,0,20.38,3.88,20.74605505
29/01/2021 21:00,19.15,-1.06,19.17931438,0,0,0,19.15,-1.06,19.17931438,20.26,4.1,20.67069423,0,0,0,20.26,4.1,20.67069423
29/01/2021 21:30,18.24,-1.53,18.30405693,0,0,0,18.24,-1.53,18.30405693,19.4,3.96,19.8000404,0,0,0,19.4,3.96,19.8000404
29/01/2021 22:00,17.73,-1.76,17.81714062,0,0,0,17.73,-1.76,17.81714062,18.84,3.84,19.22735551,0,0,0,18.84,3.84,19.22735551
29/01/2021 22:30,16.91,-1.61,16.98647109,0,0,0,16.91,-1.61,16.98647109,17.76,3.38,18.07877208,0,0,0,17.76,3.38,18.07877208
29/01/2021 23:00,15.93,-1.45,15.99585571,0,0,0,15.93,-1.45,15.99585571,16.72,3.38,17.05821796,0,0,0,16.72,3.38,17.05821796
29/01/2021 23:30,15.1,0.52,15.10895099,0,0,0,15.1,0.52,15.10895099,15.31,0,15.31,0,0,0,15.31,0,15.31
30/01/2021 00:00,14.55,0.45,14.5569571,0,0,0,14.55,0.45,14.5569571,14.81,-0.41,14.81567413,0,0,0,14.81,-0.41,14.81567413
30/01/2021 00:30,14.55,0.63,14.56363279,0,0,0,14.55,0.63,14.56363279,14.64,-0.41,14.64573999,0,0,0,14.64,-0.41,14.64573999
30/01/2021 01:00,14.68,0.51,14.68885632,0,0,0,14.68,0.51,14.68885632,14.8,-0.57,14.81097228,0,0,0,14.8,-0.57,14.81097228
30/01/2021 01:30,14.77,0.46,14.77716143,0,0,0,14.77,0.46,14.77716143,14.93,-0.41,14.93562854,0,0,0,14.93,-0.41,14.93562854
30/01/2021 02:00,14.49,0.58,14.50160336,0,0,0,14.49,0.58,14.50160336,14.6,-0.56,14.61073578,0,0,0,14.6,-0.56,14.61073578
30/01/2021 02:30,14.05,0.41,14.05598093,0,0,0,14.05,0.41,14.05598093,14.2,-0.51,14.2091555,0,0,0,14.2,-0.51,14.2091555
30/01/2021 03:00,13.76,0.41,13.76610693,0,0,0,13.76,0.41,13.76610693,13.9,-0.64,13.91472601,0,0,0,13.9,-0.64,13.91472601
30/01/2021 03:30,13.76,0.49,13.7687218,0,0,0,13.76,0.49,13.7687218,13.83,-0.85,13.85609613,0,0,0,13.83,-0.85,13.85609613
30/01/2021 04:00,13.57,0.66,13.58604063,0,0,0,13.57,0.66,13.58604063,13.75,-0.89,13.77877353,0,0,0,13.75,-0.89,13.77877353
30/01/2021 04:30,13.31,0.41,13.3163133,0,0,0,13.31,0.41,13.3163133,13.57,-0.47,13.57813684,0,0,0,13.57,-0.47,13.57813684
30/01/2021 05:00,13.31,-0.11,13.31045454,0,0,0,13.31,-0.11,13.31045454,13.53,-0.54,13.54077177,0,0,0,13.53,-0.54,13.54077177
30/01/2021 05:30,13.36,0.31,13.36359607,0,0,0,13.36,0.31,13.36359607,13.6,-0.48,13.60846795,0,0,0,13.6,-0.48,13.60846795
30/01/2021 06:00,13.55,0.42,13.55650766,0,0,0,13.55,0.42,13.55650766,13.78,-0.44,13.78702288,0,0,0,13.78,-0.44,13.78702288
30/01/2021 06:30,14.03,0.47,14.03787021,0,0,0,14.03,0.47,14.03787021,14.28,-0.4,14.28560114,0,0,0,14.28,-0.4,14.28560114
30/01/2021 07:00,14.36,0.65,14.37470348,0,0,0,14.36,0.65,14.37470348,14.65,0.35,14.65418029,0,0,0,14.65,0.35,14.65418029
30/01/2021 07:30,15.17,0.02,15.17001318,0,0,0,15.17,0.02,15.17001318,15.53,0.41,15.53541116,0,0,0,15.53,0.41,15.53541116
30/01/2021 08:00,15.95,0.6,15.96128128,0,0,0,15.95,0.6,15.96128128,16.17,0.47,16.17682911,0,0,0,16.17,0.47,16.17682911
30/01/2021 08:30,16.90176,0.55718,16.91094145,0.16176,0.04718,0.1685,16.74,0.51,16.74776702,17.15176,0.51718,17.15955554,0.16176,0.04718,0.1685,16.99,0.47,16.99649964
30/01/2021 09:00,17.94456,0.95008,17.96969353,0.27456,0.08008,0.286,17.67,0.87,17.69140469,18.19456,1.24008,18.23677088,0.27456,0.08008,0.286,17.92,1.16,17.95750539
30/01/2021 09:30,18.4384,-0.9438,18.46253918,0.3984,0.1162,0.415,18.04,-1.06,18.07111507,19.1584,2.8462,19.368664,0.3984,0.1162,0.415,18.76,2.73,18.95759742
30/01/2021 10:00,18.76,-1.1975,18.79818093,0.66,0.1925,0.6875,18.1,-1.39,18.15329447,19.8,3.6925,20.14136431,0.66,0.1925,0.6875,19.14,3.5,19.45737906
30/01/2021 10:30,19.32408,-1.16006,19.35886895,0.99408,0.28994,1.0355,18.33,-1.45,18.3872619,20.46408,3.94994,20.84179926,0.99408,0.28994,1.0355,19.47,3.66,19.81101966
30/01/2021 11:00,20.3116,1.3188,20.35436877,0.9216,0.2688,0.96,19.39,1.05,19.41840879,20.5616,1.7188,20.63331452,0.9216,0.2688,0.96,19.64,1.45,19.69345323
30/01/2021 11:30,20.50208,1.86394,20.58663539,0.80208,0.23394,0.8355,19.7,1.63,19.76731899,20.66208,1.11394,20.69208574,0.80208,0.23394,0.8355,19.86,0.88,19.87948691
30/01/2021 12:00,20.97544,2.05242,21.07561413,0.86544,0.25242,0.9015,20.11,1.8,20.19039623,21.06544,1.16242,21.09748759,0.86544,0.25242,0.9015,20.2,0.91,20.22048714
30/01/2021 12:30,20.92472,1.88846,21.00976412,0.95472,0.27846,0.9945,19.97,1.61,20.03479473,21.04472,1.06846,21.0718259,0.95472,0.27846,0.9945,20.09,0.79,20.1055266
30/01/2021 13:00,20.86232,2.02776,20.96063469,1.43232,0.41776,1.492,19.43,1.61,19.49658945,21.02232,1.28776,21.0617251,1.43232,0.41776,1.492,19.59,0.87,19.60930901
30/01/2021 13:30,20.96784,2.17312,21.08015097,1.58784,0.46312,1.654,19.38,1.71,19.45529491,21.12784,1.42312,21.17571471,1.58784,0.46312,1.654,19.54,0.96,19.56356818
30/01/2021 14:00,20.61016,2.02338,20.70924339,1.28016,0.37338,1.3335,19.33,1.65,19.40029381,20.74016,1.16338,20.77276317,1.28016,0.37338,1.3335,19.46,0.79,19.47602886
30/01/2021 14:30,20.16072,1.53146,20.21880315,0.93072,0.27146,0.9695,19.23,1.26,19.27123504,20.31072,0.88146,20.32983814,0.93072,0.27146,0.9695,19.38,0.61,19.38959773
30/01/2021 15:00,19.29496,-1.46772,19.3507024,0.62496,0.18228,0.651,18.67,-1.65,18.74276927,20.00496,2.84228,20.205865,0.62496,0.18228,0.651,19.38,2.66,19.56169727
30/01/2021 15:30,19.214,-1.503,19.27269584,0.504,0.147,0.525,18.71,-1.65,18.7826143,19.964,2.907,20.17453705,0.504,0.147,0.525,19.46,2.76,19.65475006
30/01/2021 16:00,19.52328,-1.36946,19.57125143,0.41328,0.12054,0.4305,19.11,-1.49,19.16799937,20.20328,2.77054,20.39236167,0.41328,0.12054,0.4305,19.79,2.65,19.96663717
30/01/2021 16:30,19.67432,-1.32874,19.71913835,0.24432,0.07126,0.2545,19.43,-1.4,19.48037217,20.32432,2.56126,20.48506862,0.24432,0.07126,0.2545,20.08,2.49,20.23379599
30/01/2021 17:00,20.28096,-1.14222,20.31309935,0.06096,0.01778,0.0635,20.22,-1.16,20.25324665,20.84096,2.42778,20.98189051,0.06096,0.01778,0.0635,20.78,2.41,20.91928536
30/01/2021 17:30,22.06,1.8,22.13331426,0,0,0,22.06,1.8,22.13331426,22.12,0.64,22.12925665,0,0,0,22.12,0.64,22.12925665
30/01/2021 18:00,22.49,2.05,22.58323715,0,0,0,22.49,2.05,22.58323715,22.49,0.57,22.49722205,0,0,0,22.49,0.57,22.49722205
30/01/2021 18:30,22.26,1.97,22.34700204,0,0,0,22.26,1.97,22.34700204,22.29,0.46,22.29474602,0,0,0,22.29,0.46,22.29474602
30/01/2021 19:00,21.84,1.71,21.9068414,0,0,0,21.84,1.71,21.9068414,21.79,0,21.79,0,0,0,21.79,0,21.79
30/01/2021 19:30,21.03,1.62,21.09230428,0,0,0,21.03,1.62,21.09230428,20.96,-0.44,20.96461781,0,0,0,20.96,-0.44,20.96461781
30/01/2021 20:00,20.07,1.14,20.10235061,0,0,0,20.07,1.14,20.10235061,20.25,-0.4,20.25395023,0,0,0,20.25,-0.4,20.25395023
30/01/2021 20:30,19.58,1.14,19.61315885,0,0,0,19.58,1.14,19.61315885,19.65,-0.44,19.65492559,0,0,0,19.65,-0.44,19.65492559
30/01/2021 21:00,18.64,0.03,18.64002414,0,0,0,18.64,0.03,18.64002414,18.84,0.87,18.86007688,0,0,0,18.84,0.87,18.86007688
30/01/2021 21:30,17.7,-1.7,17.78145101,0,0,0,17.7,-1.7,17.78145101,18.27,1.63,18.34256798,0,0,0,18.27,1.63,18.34256798
30/01/2021 22:00,17.09,-1.79,17.18348626,0,0,0,17.09,-1.79,17.18348626,17.52,1.16,17.55835983,0,0,0,17.52,1.16,17.55835983
30/01/2021 22:30,16.02,-2.25,16.177234,0,0,0,16.02,-2.25,16.177234,16.58,1.3,16.63088693,0,0,0,16.58,1.3,16.63088693
30/01/2021 23:00,15.17,-2.25,15.33595123,0,0,0,15.17,-2.25,15.33595123,15.68,0.64,15.69305579,0,0,0,15.68,0.64,15.69305579
30/01/2021 23:30,14.62,0.43,14.62632216,0,0,0,14.62,0.43,14.62632216,14.7,-1.38,14.76463342,0,0,0,14.7,-1.38,14.76463342
31/01/2021 00:00,14.08,-0.6,14.09277829,0,0,0,14.08,-0.6,14.09277829,14.21,-1.31,14.27025578,0,0,0,14.21,-1.31,14.27025578
31/01/2021 00:30,14.13,-0.7,14.14732837,0,0,0,14.13,-0.7,14.14732837,14.44,-0.8,14.46214369,0,0,0,14.44,-0.8,14.46214369
31/01/2021 01:00,14.19,-0.64,14.20442537,0,0,0,14.19,-0.64,14.20442537,14.39,-1.22,14.44162387,0,0,0,14.39,-1.22,14.44162387
31/01/2021 01:30,14.19,-1.01,14.22589892,0,0,0,14.19,-1.01,14.22589892,14.55,-0.83,14.57365431,0,0,0,14.55,-0.83,14.57365431
31/01/2021 02:00,13.81,-0.94,13.84195434,0,0,0,13.81,-0.94,13.84195434,14.15,-0.96,14.18252798,0,0,0,14.15,-0.96,14.18252798
31/01/2021 02:30,13.54,-0.86,13.56728418,0,0,0,13.54,-0.86,13.56728418,13.87,-1.02,13.90745484,0,0,0,13.87,-1.02,13.90745484
31/01/2021 03:00,13.33,-1,13.36745675,0,0,0,13.33,-1,13.36745675,13.7,-1.02,13.73791833,0,0,0,13.7,-1.02,13.73791833
31/01/2021 03:30,13.17,-1,13.20791051,0,0,0,13.17,-1,13.20791051,13.62,-0.91,13.6503663,0,0,0,13.62,-0.91,13.6503663
31/01/2021 04:00,12.79,-2.83,13.09935113,0,0,0,12.79,-2.83,13.09935113,13.51,0.71,13.52864369,0,0,0,13.51,0.71,13.52864369
31/01/2021 04:30,12.54,-3.67,13.06600551,0,0,0,12.54,-3.67,13.06600551,13.45,1.55,13.53901769,0,0,0,13.45,1.55,13.53901769
31/01/2021 05:00,12.42,-3.43,12.8849253,0,0,0,12.42,-3.43,12.8849253,13.15,0.26,13.15257009,0,0,0,13.15,0.26,13.15257009
31/01/2021 05:30,12.24,-2.91,12.58116449,0,0,0,12.24,-2.91,12.58116449,13.22,0.7,13.23851955,0,0,0,13.22,0.7,13.23851955
31/01/2021 06:00,12.39,-2.83,12.70909123,0,0,0,12.39,-2.83,12.70909123,13.37,0.77,13.39215442,0,0,0,13.37,0.77,13.39215442
31/01/2021 06:30,12.96,-2.24,13.15215572,0,0,0,12.96,-2.24,13.15215572,13.79,0.41,13.79609365,0,0,0,13.79,0.41,13.79609365
31/01/2021 07:00,13.45,-1.88,13.58075477,0,0,0,13.45,-1.88,13.58075477,14.2,0.41,14.20591778,0,0,0,14.2,0.41,14.20591778
31/01/2021 07:30,14.38,0.75,14.39954513,0,0,0,14.38,0.75,14.39954513,14.61,-2.08,14.75732022,0,0,0,14.61,-2.08,14.75732022
31/01/2021 08:00,15.13368,1.20024,15.18120043,0.10368,0.03024,0.108,15.03,1.17,15.07547014,15.25368,-1.60976,15.33838586,0.10368,0.03024,0.108,15.15,-1.64,15.23850714
31/01/2021 08:30,15.87552,0.53786,15.88462869,0.33552,0.09786,0.3495,15.54,0.44,15.54622784,16.06552,-0.47214,16.07245622,0.33552,0.09786,0.3495,15.73,-0.57,15.74032401
31/01/2021 09:00,16.7096,-1.1672,16.75031606,0.7296,0.2128,0.76,15.98,-1.38,16.0394763,17.4096,2.9428,17.65656377,0.7296,0.2128,0.76,16.68,2.73,16.90193184
31/01/2021 09:30,17.28232,-0.85724,17.30356741,1.79232,0.52276,1.867,15.49,-1.38,15.55135042,18.08232,3.10276,18.34659141,1.79232,0.52276,1.867,16.29,2.58,16.49304399
31/01/2021 10:00,18.20824,1.00032,18.23569697,2.77824,0.81032,2.894,15.43,0.19,15.43116975,18.78824,3.19032,19.05717985,2.77824,0.81032,2.894,16.01,2.38,16.18593525
31/01/2021 10:30,18.90832,2.03326,19.01732661,2.06832,0.60326,2.1545,16.84,1.43,16.9006065,19.31832,1.04326,19.34646942,2.06832,0.60326,2.1545,17.25,0.44,17.25561068
31/01/2021 11:00,19.47376,2.45068,19.62735746,1.85376,0.54068,1.931,17.62,1.91,17.72321923,19.44376,0.13068,19.44419914,1.85376,0.54068,1.931,17.59,-0.41,17.59477763
31/01/2021 11:30,19.9148,2.5664,20.07948376,2.0448,0.5964,2.13,17.87,1.97,17.97825909,19.8848,0.5964,19.89374183,2.0448,0.5964,2.13,17.84,0,17.84
31/01/2021 12:00,20.62552,2.66286,20.79670403,1.65552,0.48286,1.7245,18.97,2.18,19.09485009,20.49552,0.02286,20.49553275,1.65552,0.48286,1.7245,18.84,-0.46,18.84561487
31/01/2021 12:30,21.09312,2.85466,21.28541273,2.31312,0.67466,2.4095,18.78,2.18,18.90610483,21.03312,1.08466,21.06106892,2.31312,0.67466,2.4095,18.72,0.41,18.72448931
31/01/2021 13:00,21.46392,2.76156,21.64084276,1.99392,0.58156,2.077,19.47,2.18,19.59166404,21.43392,1.13156,21.46376842,1.99392,0.58156,2.077,19.44,0.55,19.44777879
31/01/2021 13:30,21.48232,2.53526,21.63140346,1.73232,0.50526,1.8045,19.75,2.03,19.85405248,21.40232,0.94526,21.42318412,1.73232,0.50526,1.8045,19.67,0.44,19.67492058
31/01/2021 14:00,21.06288,2.52084,21.21319279,1.68288,0.49084,1.753,19.38,2.03,19.48602833,21.17288,0.88084,21.19119455,1.68288,0.49084,1.753,19.49,0.39,19.49390161
31/01/2021 14:30,20.79904,2.26222,20.92170414,1.37904,0.40222,1.4365,19.42,1.86,19.50886978,20.97904,0.58222,20.98711746,1.37904,0.40222,1.4365,19.6,0.18,19.60082651
31/01/2021 15:00,20.61288,2.04084,20.71366336,0.96288,0.28084,1.003,19.65,1.76,19.72866189,20.81288,0.28084,20.81477468,0.96288,0.28084,1.003,19.85,0,19.85
31/01/2021 15:30,20.40192,0.86806,20.42037874,1.02192,0.29806,1.0645,19.38,0.57,19.38838054,20.83192,2.97806,21.04371004,1.02192,0.29806,1.0645,19.81,2.68,19.99046022
31/01/2021 16:00,20.72216,-0.76562,20.73629883,0.63216,0.18438,0.6585,20.09,-0.95,20.11244888,21.30216,2.77438,21.48206706,0.63216,0.18438,0.6585,20.67,2.59,20.8316346
31/01/2021 16:30,21.79624,-0.51818,21.80239869,0.24624,0.07182,0.2565,21.55,-0.59,21.55807505,22.24624,2.57182,22.39440672,0.24624,0.07182,0.2565,22,2.5,22.14158983
31/01/2021 17:00,23.02432,2.30626,23.13953644,0.12432,0.03626,0.1295,22.9,2.27,23.0122337,22.98432,0.95626,23.00420394,0.12432,0.03626,0.1295,22.86,0.92,22.8785052
31/01/2021 17:30,24.05,2.61,24.19120915,0,0,0,24.05,2.61,24.19120915,23.97,0.92,23.98764891,0,0,0,23.97,0.92,23.98764891
31/01/2021 18:00,24.49,2.72,24.64058644,0,0,0,24.49,2.72,24.64058644,24.38,1.03,24.40174789,0,0,0,24.38,1.03,24.40174789
31/01/2021 18:30,23.87,2.44,23.99438476,0,0,0,23.87,2.44,23.99438476,23.79,0.76,23.80213646,0,0,0,23.79,0.76,23.80213646
31/01/2021 19:00,22.87,2.21,22.9765315,0,0,0,22.87,2.21,22.9765315,22.83,0.55,22.83662409,0,0,0,22.83,0.55,22.83662409
31/01/2021 19:30,22.03,1.9,22.11178193,0,0,0,22.03,1.9,22.11178193,21.98,0.42,21.98401237,0,0,0,21.98,0.42,21.98401237
31/01/2021 20:00,21.09,2.04,21.18843317,0,0,0,21.09,2.04,21.18843317,20.92,-0.46,20.92505675,0,0,0,20.92,-0.46,20.92505675
31/01/2021 20:30,20.57,1.63,20.63448085,0,0,0,20.57,1.63,20.63448085,20.58,-0.36,20.58314845,0,0,0,20.58,-0.36,20.58314845
31/01/2021 21:00,19.75,1.49,19.80612532,0,0,0,19.75,1.49,19.80612532,19.73,-0.64,19.7403774,0,0,0,19.73,-0.64,19.7403774
31/01/2021 21:30,19.31,1.8,19.3937129,0,0,0,19.31,1.8,19.3937129,19.18,-0.55,19.1878842,0,0,0,19.18,-0.55,19.1878842
31/01/2021 22:00,18.09,1.35,18.14030319,0,0,0,18.09,1.35,18.14030319,18.07,-0.75,18.08555777,0,0,0,18.07,-0.75,18.08555777
31/01/2021 22:30,16.86,1,16.88962995,0,0,0,16.86,1,16.88962995,16.85,-1.13,16.8878477,0,0,0,16.85,-1.13,16.8878477
31/01/2021 23:00,15.54,-1.47,15.60937218,0,0,0,15.54,-1.47,15.60937218,16.03,0.79,16.04945482,0,0,0,16.03,0.79,16.04945482
31/01/2021 23:30,14.82,-2.2,14.98240301,0,0,0,14.82,-2.2,14.98240301,15.35,0.71,15.36641142,0,0,0,15.35,0.71,15.36641142
01/02/2021 00:00,14.21,0,14.21,0,0,0,14.21,0,14.21,14.44,-1.12,14.48336977,0,0,0,14.44,-1.12,14.48336977
01/02/2021 00:30,14.24,0.02,14.24001404,0,0,0,14.24,0.02,14.24001404,14.41,-1.29,14.46762593,0,0,0,14.41,-1.29,14.46762593
01/02/2021 01:00,14.55,0.38,14.55496135,0,0,0,14.55,0.38,14.55496135,14.74,-1.08,14.77951285,0,0,0,14.74,-1.08,14.77951285
01/02/2021 01:30,14.51,0,14.51,0,0,0,14.51,0,14.51,14.74,-1.08,14.77951285,0,0,0,14.74,-1.08,14.77951285
01/02/2021 02:00,14.19,-0.44,14.19682007,0,0,0,14.19,-0.44,14.19682007,14.27,-0.99,14.30430005,0,0,0,14.27,-0.99,14.30430005
01/02/2021 02:30,14.32,-0.4,14.3255855,0,0,0,14.32,-0.4,14.3255855,14.27,-0.99,14.30430005,0,0,0,14.27,-0.99,14.30430005
01/02/2021 03:00,13.95,0,13.95,0,0,0,13.95,0,13.95,13.9,-1.14,13.94666985,0,0,0,13.9,-1.14,13.94666985
01/02/2021 03:30,13.5,-0.63,13.51469201,0,0,0,13.5,-0.63,13.51469201,13.71,-0.98,13.7449809,0,0,0,13.71,-0.98,13.7449809
01/02/2021 04:00,13.15,-0.63,13.16508261,0,0,0,13.15,-0.63,13.16508261,13.48,-0.93,13.51204278,0,0,0,13.48,-0.93,13.51204278
01/02/2021 04:30,13.24,-0.7,13.25849162,0,0,0,13.24,-0.7,13.25849162,13.6,-0.93,13.63176071,0,0,0,13.6,-0.93,13.63176071
01/02/2021 05:00,13.28,-0.58,13.29265963,0,0,0,13.28,-0.58,13.29265963,13.8,-0.58,13.81218303,0,0,0,13.8,-0.58,13.81218303
01/02/2021 05:30,13.81,-0.45,13.8173297,0,0,0,13.81,-0.45,13.8173297,14.29,-0.46,14.29740186,0,0,0,14.29,-0.46,14.29740186
01/02/2021 06:00,14.52,-0.52,14.52930831,0,0,0,14.52,-0.52,14.52930831,15.11,-0.06,15.11011913,0,0,0,15.11,-0.06,15.11011913
01/02/2021 06:30,16.65,0.94,16.67651342,0,0,0,16.65,0.94,16.67651342,17.16,1.11,17.19586287,0,0,0,17.16,1.11,17.19586287
01/02/2021 07:00,18.9,1.84,18.98935491,0,0,0,18.9,1.84,18.98935491,19.37,1.97,19.46992039,0,0,0,19.37,1.97,19.46992039
01/02/2021 07:30,21.06,2.98,21.26979078,0,0,0,21.06,2.98,21.26979078,21.26,2.33,21.38729763,0,0,0,21.26,2.33,21.38729763
01/02/2021 08:00,22.53,3.9,22.8650585,0,0,0,22.53,3.9,22.8650585,22.4,2.12,22.50009778,0,0,0,22.4,2.12,22.50009778
01/02/2021 08:30,24.27712,4.78166,24.74354113,0.17712,0.05166,0.1845,24.1,4.73,24.55978217,24.13712,2.89166,24.30971533,0.17712,0.05166,0.1845,23.96,2.84,24.12772679
01/02/2021 09:00,24.872,4.8885,25.34785625,0.372,0.1085,0.3875,24.5,4.78,24.96193903,24.872,3.2885,25.08845584,0.372,0.1085,0.3875,24.5,3.18,24.70551355
01/02/2021 09:30,25.128,3.499,25.37044314,2.328,0.679,2.425,22.8,2.82,22.97373283,25.858,6.709,26.71416937,2.328,0.679,2.425,23.53,6.03,24.29036434
01/02/2021 10:00,24.47544,3.28242,24.69456305,4.46544,1.30242,4.6515,20.01,1.98,20.1077224,25.58544,8.45242,26.94546611,4.46544,1.30242,4.6515,21.12,7.15,22.29746398
01/02/2021 10:30,24.22096,6.43528,25.06127954,5.64096,1.64528,5.876,18.58,4.79,19.18750896,24.56096,5.59528,25.1902345,5.64096,1.64528,5.876,18.92,3.95,19.32793057
01/02/2021 11:00,24.29496,7.06228,25.30061027,6.62496,1.93228,6.901,17.67,5.13,18.39961413,24.70496,6.16228,25.46190769,6.62496,1.93228,6.901,18.08,4.23,18.56823363
01/02/2021 11:30,24.25888,7.42884,25.3708676,7.53888,2.19884,7.853,16.72,5.23,17.5188841,24.54888,6.90884,25.50254065,7.53888,2.19884,7.853,17.01,4.71,17.65004816
01/02/2021 12:00,24.5248,7.2114,25.56306134,7.2048,2.1014,7.505,17.32,5.11,18.05808683,24.6948,6.5914,25.55933687,7.2048,2.1014,7.505,17.49,4.49,18.05713709
01/02/2021 12:30,24.74368,6.76524,25.65186489,5.98368,1.74524,6.233,18.76,5.02,19.42004119,24.64368,5.55524,25.2620596,5.98368,1.74524,6.233,18.66,3.81,19.04499147
01/02/2021 13:00,24.4972,7.0171,25.48239589,6.8472,1.9971,7.1325,17.65,5.02,18.3500109,24.3872,5.6971,25.04381106,6.8472,1.9971,7.1325,17.54,3.7,17.92600346
01/02/2021 13:30,24.79648,6.60564,25.6612529,5.43648,1.58564,5.663,19.36,5.02,20.00025,24.67648,5.07564,25.19307021,5.43648,1.58564,5.663,19.24,3.49,19.55396891
01/02/2021 14:00,24.32728,6.63504,25.21587413,5.53728,1.61504,5.768,18.79,5.02,19.44902311,24.42728,5.17504,24.96944227,5.53728,1.61504,5.768,18.89,3.56,19.22253105
01/02/2021 14:30,24.27064,6.69102,25.17605439,4.94064,1.44102,5.1465,19.33,5.25,20.03026211,24.23064,4.71102,24.68435991,4.94064,1.44102,5.1465,19.29,3.27,19.5651987
01/02/2021 15:00,24.12472,6.60596,25.01281317,5.09472,1.48596,5.307,19.03,5.12,19.70673235,23.95472,4.91596,24.45394187,5.09472,1.48596,5.307,18.86,3.43,19.16936358
01/02/2021 15:30,23.95432,6.18876,24.74086088,3.66432,1.06876,3.817,20.29,5.12,20.92602447,23.81432,4.15876,24.17472072,3.66432,1.06876,3.817,20.15,3.09,20.3855488
01/02/2021 16:00,24.41312,5.21966,24.96488091,1.71312,0.49966,1.7845,22.7,4.72,23.18552134,24.20312,3.25966,24.42163797,1.71312,0.49966,1.7845,22.49,2.76,22.65872238
01/02/2021 16:30,24.662,4.6885,25.10371041,0.612,0.1785,0.6375,24.05,4.51,24.4692174,24.342,2.5685,24.47713538,0.612,0.1785,0.6375,23.73,2.39,23.85005241
01/02/2021 17:00,24.97568,4.35124,25.35188121,0.17568,0.05124,0.183,24.8,4.3,25.17002185,24.75568,2.24124,24.85692759,0.17568,0.05124,0.183,24.58,2.19,24.67736817
01/02/2021 17:30,26.28,3.97,26.57817338,0,0,0,26.28,3.97,26.57817338,26.12,2.97,26.28831109,0,0,0,26.12,2.97,26.28831109
01/02/2021 18:00,27.29,4.08,27.59330535,0,0,0,27.29,4.08,27.59330535,27.23,3.54,27.45914238,0,0,0,27.23,3.54,27.45914238
01/02/2021 18:30,27.34,4.12,27.64868894,0,0,0,27.34,4.12,27.64868894,27.38,3.62,27.61826932,0,0,0,27.38,3.62,27.61826932
01/02/2021 19:00,26.44,3.8,26.71167535,0,0,0,26.44,3.8,26.71167535,26.66,3.31,26.86469244,0,0,0,26.66,3.31,26.86469244
01/02/2021 19:30,25.74,3.8,26.01898538,0,0,0,25.74,3.8,26.01898538,25.79,3.09,25.97445283,0,0,0,25.79,3.09,25.97445283
01/02/2021 20:00,24.24,2.9,24.41285727,0,0,0,24.24,2.9,24.41285727,24.34,3.09,24.53535612,0,0,0,24.34,3.09,24.53535612
01/02/2021 20:30,24.03,2.9,24.20435705,0,0,0,24.03,2.9,24.20435705,24.05,2.49,24.17855662,0,0,0,24.05,2.49,24.17855662
01/02/2021 21:00,23.29,3.19,23.50744988,0,0,0,23.29,3.19,23.50744988,23.18,1.72,23.24372604,0,0,0,23.18,1.72,23.24372604
01/02/2021 21:30,22.46,3.01,22.66079654,0,0,0,22.46,3.01,22.66079654,22.26,1.5,22.31048184,0,0,0,22.26,1.5,22.31048184
01/02/2021 22:00,20.62,2.45,20.76504033,0,0,0,20.62,2.45,20.76504033,20.5,0.81,20.5159962,0,0,0,20.5,0.81,20.5159962
01/02/2021 22:30,18.66,0.64,18.67097212,0,0,0,18.66,0.64,18.67097212,18.98,1.91,19.07586171,0,0,0,18.98,1.91,19.07586171
01/02/2021 23:00,17.48,1.1,17.51457679,0,0,0,17.48,1.1,17.51457679,17.61,-0.4,17.61454229,0,0,0,17.61,-0.4,17.61454229
01/02/2021 23:30,16.43,0.81,16.44995441,0,0,0,16.43,0.81,16.44995441,16.65,-0.4,16.65480411,0,0,0,16.65,-0.4,16.65480411
02/02/2021 00:00,15.73,0.58,15.74068931,0,0,0,15.73,0.58,15.74068931,16.13,-0.4,16.13495894,0,0,0,16.13,-0.4,16.13495894
02/02/2021 00:30,15.4,0.51,15.40844249,0,0,0,15.4,0.51,15.40844249,15.98,-0.48,15.98720739,0,0,0,15.98,-0.48,15.98720739
02/02/2021 01:00,15.47,0.41,15.47543214,0,0,0,15.47,0.41,15.47543214,16.02,0.02,16.02001248,0,0,0,16.02,0.02,16.02001248
02/02/2021 01:30,15.56,0.41,15.56540073,0,0,0,15.56,0.41,15.56540073,15.87,-0.41,15.87529527,0,0,0,15.87,-0.41,15.87529527
02/02/2021 02:00,15.24,0.41,15.24551409,0,0,0,15.24,0.41,15.24551409,15.61,-0.22,15.61155021,0,0,0,15.61,-0.22,15.61155021
02/02/2021 02:30,15.21,0.54,15.21958278,0,0,0,15.21,0.54,15.21958278,15.44,-0.48,15.44745934,0,0,0,15.44,-0.48,15.44745934
02/02/2021 03:00,14.87,0.43,14.87621592,0,0,0,14.87,0.43,14.87621592,15.16,-0.51,15.16857607,0,0,0,15.16,-0.51,15.16857607
02/02/2021 03:30,14.52,-0.17,14.52099514,0,0,0,14.52,-0.17,14.52099514,14.86,-0.28,14.86263772,0,0,0,14.86,-0.28,14.86263772
02/02/2021 04:00,14.75,0.41,14.7556972,0,0,0,14.75,0.41,14.7556972,15.07,-0.38,15.07479021,0,0,0,15.07,-0.38,15.07479021
02/02/2021 04:30,14.75,0.26,14.75229135,0,0,0,14.75,0.26,14.75229135,15.07,0,15.07,0,0,0,15.07,0,15.07
02/02/2021 05:00,14.75,0,14.75,0,0,0,14.75,0,14.75,15.07,0,15.07,0,0,0,15.07,0,15.07
02/02/2021 05:30,15.25,0.46,15.25693613,0,0,0,15.25,0.46,15.25693613,15.55,0.3,15.55289362,0,0,0,15.55,0.3,15.55289362
02/02/2021 06:00,15.55,0.46,15.55680237,0,0,0,15.55,0.46,15.55680237,15.94,0.51,15.94815663,0,0,0,15.94,0.51,15.94815663
02/02/2021 06:30,17.31,0.96,17.33660001,0,0,0,17.31,0.96,17.33660001,17.69,1.38,17.74374538,0,0,0,17.69,1.38,17.74374538
02/02/2021 07:00,18.67,1.55,18.7342307,0,0,0,18.67,1.55,18.7342307,19.15,1.84,19.23819378,0,0,0,19.15,1.84,19.23819378
02/02/2021 07:30,21.06,2.97,21.26839204,0,0,0,21.06,2.97,21.26839204,21.3,2.3,21.42381852,0,0,0,21.3,2.3,21.42381852
02/02/2021 08:00,23,3.77,23.30692815,0,0,0,23,3.77,23.30692815,22.94,2.94,23.1276285,0,0,0,22.94,2.94,23.1276285
02/02/2021 08:30,23.94104,3.72572,24.22920522,0.19104,0.05572,0.199,23.75,3.67,24.03188299,24.05104,3.68572,24.33181163,0.19104,0.05572,0.199,23.86,3.63,24.13454992
02/02/2021 09:00,24.53216,2.91938,24.70525559,0.27216,0.07938,0.2835,24.26,2.84,24.42566683,25.23216,7.04938,26.19839034,0.27216,0.07938,0.2835,24.96,6.97,25.91490884
02/02/2021 09:30,25.2456,5.2883,25.79353478,0.4056,0.1183,0.4225,24.84,5.17,25.37231759,29.4956,6.4983,30.20295221,0.4056,0.1183,0.4225,29.09,6.38,29.78141199
02/02/2021 10:00,-0.992,-0.0285,0.992409316,0.828,0.2415,0.8625,-1.82,-0.27,1.839918476,49.998,11.4615,51.2948924,0.828,0.2415,0.8625,49.17,11.22,50.43389039
02/02/2021 10:30,1.07664,0.31402,1.1215,1.07664,0.31402,1.1215,0,0,0,49.92664,11.53402,51.24161394,1.07664,0.31402,1.1215,48.85,11.22,50.12196026
02/02/2021 11:00,1.11408,0.32494,1.1605,1.11408,0.32494,1.1605,0,0,0,50.31408,11.63494,51.64182873,1.11408,0.32494,1.1605,49.2,11.31,50.48322593
02/02/2021 11:30,1.21776,0.35518,1.2685,1.21776,0.35518,1.2685,0,0,0,50.45776,11.78518,51.81578921,1.21776,0.35518,1.2685,49.24,11.43,50.5492087
02/02/2021 12:00,1.42808,0.42194,1.489109079,1.37808,0.40194,1.4355,0.05,0.02,0.053851648,49.78808,11.10194,51.01084181,1.37808,0.40194,1.4355,48.41,10.7,49.57840356
02/02/2021 12:30,3.13056,0.91308,3.261,3.13056,0.91308,3.261,0,0,0,48.41056,12.01308,49.87881725,3.13056,0.91308,3.261,45.28,11.1,46.6206864
02/02/2021 13:00,2.95056,0.86058,3.0735,2.95056,0.86058,3.0735,0,0,0,48.83056,11.87058,50.252704,2.95056,0.86058,3.0735,45.88,11.01,47.18256564
02/02/2021 13:30,3.24528,0.94654,3.3805,3.24528,0.94654,3.3805,0,0,0,47.98528,11.95654,49.45246147,3.24528,0.94654,3.3805,44.74,11.01,46.07480548
02/02/2021 14:00,5.24928,1.53104,5.468,5.24928,1.53104,5.468,0,0,0,44.17928,11.84104,45.73859431,5.24928,1.53104,5.468,38.93,10.31,40.27208711
02/02/2021 14:30,2.72688,0.79534,2.8405,2.72688,0.79534,2.8405,0,0,0,47.06688,10.75534,48.28010492,2.72688,0.79534,2.8405,44.34,9.96,45.4448809
02/02/2021 15:00,0.6432,0.1876,0.67,0.6432,0.1876,0.67,0,0,0,49.7632,11.1176,50.98997062,0.6432,0.1876,0.67,49.12,10.93,50.32136028
02/02/2021 15:30,0.89424,0.26082,0.9315,0.89424,0.26082,0.9315,0,0,0,48.16424,10.23082,49.23884333,0.89424,0.26082,0.9315,47.27,9.97,48.3099762
02/02/2021 16:00,24.04808,-0.93056,24.06607765,0.71808,0.20944,0.748,23.33,-1.14,23.35783594,35.21808,9.42944,36.45857235,0.71808,0.20944,0.748,34.5,9.22,35.71076028
02/02/2021 16:30,24.71376,2.53818,24.84375759,0.23376,0.06818,0.2435,24.48,2.47,24.60429434,25.34376,6.83818,26.25008336,0.23376,0.06818,0.2435,25.11,6.77,26.00663377
02/02/2021 17:00,25.24272,2.57246,25.37345982,0.04272,0.01246,0.0445,25.2,2.56,25.32969798,25.60272,6.37246,26.38384956,0.04272,0.01246,0.0445,25.56,6.36,26.33938496
02/02/2021 17:30,26.61,5.35,27.14248699,0,0,0,26.61,5.35,27.14248699,26.38,4.19,26.71068138,0,0,0,26.38,4.19,26.71068138
02/02/2021 18:00,27.11,6.53,27.88535458,0,0,0,27.11,6.53,27.88535458,26.82,3.72,27.07675756,0,0,0,26.82,3.72,27.07675756
02/02/2021 18:30,26.79,6.53,27.57435403,0,0,0,26.79,6.53,27.57435403,26.76,3.92,27.04559114,0,0,0,26.76,3.92,27.04559114
02/02/2021 19:00,26.39,6.53,27.18589708,0,0,0,26.39,6.53,27.18589708,26.1,3.83,26.37951667,0,0,0,26.1,3.83,26.37951667
02/02/2021 19:30,25.08,5.78,25.73742023,0,0,0,25.08,5.78,25.73742023,25.14,3.83,25.43007078,0,0,0,25.14,3.83,25.43007078
02/02/2021 20:00,23.13,2.8,23.29886049,0,0,0,23.13,2.8,23.29886049,23.79,4.95,24.29951851,0,0,0,23.79,4.95,24.29951851
02/02/2021 20:30,21.89,1.21,21.9234167,0,0,0,21.89,1.21,21.9234167,23.12,5.47,23.75826803,0,0,0,23.12,5.47,23.75826803
02/02/2021 21:00,20.84,0.6,20.84863545,0,0,0,20.84,0.6,20.84863545,22.01,4.77,22.52094581,0,0,0,22.01,4.77,22.52094581
02/02/2021 21:30,20.27,1.87,20.35607526,0,0,0,20.27,1.87,20.35607526,20.91,3.28,21.16569158,0,0,0,20.91,3.28,21.16569158
02/02/2021 22:00,19.07,2.07,19.18201762,0,0,0,19.07,2.07,19.18201762,19.31,2.01,19.41432976,0,0,0,19.31,2.01,19.41432976
02/02/2021 22:30,17.45,-0.87,17.47167422,0,0,0,17.45,-0.87,17.47167422,18.3,3.73,18.67626569,0,0,0,18.3,3.73,18.67626569
02/02/2021 23:00,16.66,-1.05,16.69305544,0,0,0,16.66,-1.05,16.69305544,17.35,3.19,17.64082198,0,0,0,17.35,3.19,17.64082198
02/02/2021 23:30,15.7,-1.16,15.74279518,0,0,0,15.7,-1.16,15.74279518,16.44,3.19,16.7466325,0,0,0,16.44,3.19,16.7466325
03/02/2021 00:00,14.95,-1.47,15.02209706,0,0,0,14.95,-1.47,15.02209706,15.91,3.19,16.22665092,0,0,0,15.91,3.19,16.22665092
03/02/2021 00:30,14.8,-1.78,14.90665623,0,0,0,14.8,-1.78,14.90665623,15.71,3.12,16.01681928,0,0,0,15.71,3.12,16.01681928
03/02/2021 01:00,14.91,-1.88,15.02805709,0,0,0,14.91,-1.88,15.02805709,15.77,2.95,16.04354699,0,0,0,15.77,2.95,16.04354699
03/02/2021 01:30,15.1,-2,15.23187447,0,0,0,15.1,-2,15.23187447,15.99,3.13,16.29346495,0,0,0,15.99,3.13,16.29346495
03/02/2021 02:00,14.93,-0.38,14.93483512,0,0,0,14.93,-0.38,14.93483512,15.4,3.3,15.74960317,0,0,0,15.4,3.3,15.74960317
03/02/2021 02:30,14.75,0.95,14.78056156,0,0,0,14.75,0.95,14.78056156,14.86,0,14.86,0,0,0,14.86,0,14.86
03/02/2021 03:00,14.46,1.07,14.49953448,0,0,0,14.46,1.07,14.49953448,14.55,-0.59,14.56195729,0,0,0,14.55,-0.59,14.56195729
03/02/2021 03:30,13.96,0.93,13.9909435,0,0,0,13.96,0.93,13.9909435,14.05,-0.74,14.06947405,0,0,0,14.05,-0.74,14.06947405
03/02/2021 04:00,13.8,0.93,13.83130146,0,0,0,13.8,0.93,13.83130146,13.91,-0.64,13.92471544,0,0,0,13.91,-0.64,13.92471544
03/02/2021 04:30,14.04,0.83,14.06451208,0,0,0,14.04,0.83,14.06451208,14.19,-0.41,14.19592195,0,0,0,14.19,-0.41,14.19592195
03/02/2021 05:00,13.84,0.66,13.85572806,0,0,0,13.84,0.66,13.85572806,14.11,-0.45,14.11717394,0,0,0,14.11,-0.45,14.11717394
03/02/2021 05:30,14.29,1.05,14.328524,0,0,0,14.29,1.05,14.328524,14.61,-0.45,14.61692854,0,0,0,14.61,-0.45,14.61692854
03/02/2021 06:00,14.99,1.23,15.04037898,0,0,0,14.99,1.23,15.04037898,15.33,0.34,15.33376992,0,0,0,15.33,0.34,15.33376992
03/02/2021 06:30,17.15,2.4,17.31711581,0,0,0,17.15,2.4,17.31711581,17.45,1.77,17.53953819,0,0,0,17.45,1.77,17.53953819
03/02/2021 07:00,18.83,2.69,19.02117241,0,0,0,18.83,2.69,19.02117241,18.89,2.48,19.05209962,0,0,0,18.89,2.48,19.05209962
03/02/2021 07:30,20.74,3.23,20.99000953,0,0,0,20.74,3.23,20.99000953,20.95,3.88,21.30626434,0,0,0,20.95,3.88,21.30626434
03/02/2021 08:00,21.94136,4.38248,22.37474938,0.11136,0.03248,0.116,21.83,4.35,22.25918687,22.01136,3.39248,22.27125703,0.11136,0.03248,0.116,21.9,3.36,22.1562542
03/02/2021 08:30,22.81744,4.88842,23.33521412,0.33744,0.09842,0.3515,22.48,4.79,22.98465793,22.98744,4.05842,23.34294691,0.33744,0.09842,0.3515,22.65,3.96,22.99356649
03/02/2021 09:00,23.84144,3.65292,24.11966181,0.42144,0.12292,0.439,23.42,3.53,23.68453715,24.26144,6.40292,25.09212736,0.42144,0.12292,0.439,23.84,6.28,24.65327564
03/02/2021 09:30,24.1432,2.8901,24.31556671,0.5832,0.1701,0.6075,23.56,2.72,23.71649215,24.8332,7.9301,26.06864608,0.5832,0.1701,0.6075,24.25,7.76,25.46134521
03/02/2021 10:00,23.72424,2.73332,23.88117673,1.07424,0.31332,1.119,22.65,2.42,22.77891349,24.51424,7.78332,25.72018727,1.07424,0.31332,1.119,23.44,7.47,24.60151418
03/02/2021 10:30,23.09664,2.67402,23.25091745,1.79664,0.52402,1.8715,21.3,2.15,21.4082344,23.99664,7.75402,25.21831789,1.79664,0.52402,1.8715,22.2,7.23,23.34765299
03/02/2021 11:00,23.14336,2.83098,23.31586498,2.16336,0.63098,2.2535,20.98,2.2,21.09503259,24.07336,7.92098,25.34301848,2.16336,0.63098,2.2535,21.91,7.29,23.09095494
03/02/2021 11:30,23.85656,3.59108,24.12532509,2.74656,0.80108,2.861,21.11,2.79,21.2935718,24.77656,8.71108,26.26329835,2.74656,0.80108,2.861,22.03,7.91,23.40702886
03/02/2021 12:00,24.25696,3.94578,24.57578663,3.27696,0.95578,3.4135,20.98,2.99,21.19199141,25.13696,9.03578,26.71164687,3.27696,0.95578,3.4135,21.86,8.08,23.30549291
03/02/2021 12:30,23.9432,3.7651,24.23742569,3.8232,1.1151,3.9825,20.12,2.65,20.29376505,24.8032,9.0851,26.41472643,3.8232,1.1151,3.9825,20.98,7.97,22.44284519
03/02/2021 13:00,23.77752,4.16636,24.13978072,5.50752,1.60636,5.737,18.27,2.56,18.44848232,24.59752,9.66636,26.42870609,5.50752,1.60636,5.737,19.09,8.06,20.72176875
03/02/2021 13:30,23.76488,4.95434,24.27581113,7.45488,2.17434,7.7655,16.31,2.78,16.5452259,24.69488,10.51434,26.84005298,7.45488,2.17434,7.7655,17.24,8.34,19.15132371
03/02/2021 14:00,23.7684,3.0287,23.96058977,2.0184,0.5887,2.1025,21.75,2.44,21.88643644,24.4684,7.8487,25.6963945,2.0184,0.5887,2.1025,22.45,7.26,23.59470491
03/02/2021 14:30,23.60048,2.56014,23.7389337,0.72048,0.21014,0.7505,22.88,2.35,23.00036739,24.28048,7.42014,25.38897766,0.72048,0.21014,0.7505,23.56,7.21,24.63854095
03/02/2021 15:00,23.18488,2.05684,23.27593718,0.91488,0.26684,0.953,22.27,1.79,22.34182177,23.97488,7.43684,25.10182185,0.91488,0.26684,0.953,23.06,7.17,24.14896478
03/02/2021 15:30,23.10064,1.85102,23.17468109,0.62064,0.18102,0.6465,22.48,1.67,22.54194535,23.90064,7.42102,25.02622885,0.62064,0.18102,0.6465,23.28,7.24,24.37982773
03/02/2021 16:00,23.13656,1.92358,23.21638578,0.52656,0.15358,0.5485,22.61,1.77,22.67917547,23.89656,7.06358,24.91866253,0.52656,0.15358,0.5485,23.37,6.91,24.37016619
03/02/2021 16:30,23.63592,1.96256,23.71725861,0.38592,0.11256,0.402,23.25,1.85,23.32348602,24.34592,7.26256,25.40607405,0.38592,0.11256,0.402,23.96,7.15,25.00408167
03/02/2021 17:00,23.9624,1.7032,24.02285379,0.1824,0.0532,0.19,23.78,1.65,23.83717475,24.6824,6.9432,25.64037628,0.1824,0.0532,0.19,24.5,6.89,25.45038507
03/02/2021 17:30,25.05,2.05,25.13374226,0,0,0,25.05,2.05,25.13374226,25.65,7.2,26.64136821,0,0,0,25.65,7.2,26.64136821
03/02/2021 18:00,26.64,6.01,27.30951666,0,0,0,26.64,6.01,27.30951666,26.44,4.69,26.85274101,0,0,0,26.44,4.69,26.85274101
03/02/2021 18:30,25.92,3.6,26.16880586,0,0,0,25.92,3.6,26.16880586,26.57,6.71,27.40417851,0,0,0,26.57,6.71,27.40417851
03/02/2021 19:00,24.35,2.2,24.44918199,0,0,0,24.35,2.2,24.44918199,24.89,5.72,25.53880381,0,0,0,24.89,5.72,25.53880381
03/02/2021 19:30,23.41,4.58,23.85381521,0,0,0,23.41,4.58,23.85381521,23.13,1.67,23.19020914,0,0,0,23.13,1.67,23.19020914
03/02/2021 20:00,22.66,4.42,23.08705265,0,0,0,22.66,4.42,23.08705265,22.47,1.67,22.53197284,0,0,0,22.47,1.67,22.53197284
03/02/2021 20:30,22.1,4.42,22.53766625,0,0,0,22.1,4.42,22.53766625,22.12,1.62,22.17924255,0,0,0,22.12,1.62,22.17924255
03/02/2021 21:00,21.14,3.73,21.46654374,0,0,0,21.14,3.73,21.46654374,21.47,1.46,21.5195841,0,0,0,21.47,1.46,21.5195841
03/02/2021 21:30,19.87,2.85,20.07335049,0,0,0,19.87,2.85,20.07335049,20.32,2.04,20.42214484,0,0,0,20.32,2.04,20.42214484
03/02/2021 22:00,18.84,1.35,18.88830591,0,0,0,18.84,1.35,18.88830591,19.58,3.11,19.82545081,0,0,0,19.58,3.11,19.82545081
03/02/2021 22:30,18.04,2.55,18.21933314,0,0,0,18.04,2.55,18.21933314,18.14,0.47,18.14608773,0,0,0,18.14,0.47,18.14608773
03/02/2021 23:00,16.7,2.17,16.84039489,0,0,0,16.7,2.17,16.84039489,16.85,-0.42,16.85523361,0,0,0,16.85,-0.42,16.85523361
03/02/2021 23:30,15.99,1.99,16.11335471,0,0,0,15.99,1.99,16.11335471,16.06,-0.49,16.06747335,0,0,0,16.06,-0.49,16.06747335
04/02/2021 00:00,15.29,1.7,15.38421594,0,0,0,15.29,1.7,15.38421594,15.42,-0.57,15.43053142,0,0,0,15.42,-0.57,15.43053142
04/02/2021 00:30,15.09,1.49,15.16338353,0,0,0,15.09,1.49,15.16338353,15.22,-0.8,15.24101047,0,0,0,15.22,-0.8,15.24101047
04/02/2021 01:00,15.21,1.29,15.26460612,0,0,0,15.21,1.29,15.26460612,15.47,-0.56,15.48013243,0,0,0,15.47,-0.56,15.48013243
04/02/2021 01:30,15.53,1.6,15.61220356,0,0,0,15.53,1.6,15.61220356,15.59,-0.95,15.61891802,0,0,0,15.59,-0.95,15.61891802
04/02/2021 02:00,15.18,1.43,15.2472063,0,0,0,15.18,1.43,15.2472063,15.34,-0.77,15.35931314,0,0,0,15.34,-0.77,15.35931314
04/02/2021 02:30,14.95,1.38,15.01355721,0,0,0,14.95,1.38,15.01355721,14.99,-0.84,15.01351724,0,0,0,14.99,-0.84,15.01351724
04/02/2021 03:00,14.75,0.91,14.77804453,0,0,0,14.75,0.91,14.77804453,14.83,-0.77,14.84997643,0,0,0,14.83,-0.77,14.84997643
04/02/2021 03:30,14.39,0.58,14.40168393,0,0,0,14.39,0.58,14.40168393,14.74,-0.38,14.74489742,0,0,0,14.74,-0.38,14.74489742
04/02/2021 04:00,14.02,-1.24,14.07472913,0,0,0,14.02,-1.24,14.07472913,14.74,1.44,14.81017218,0,0,0,14.74,1.44,14.81017218
04/02/2021 04:30,13.7,-2.02,13.84811901,0,0,0,13.7,-2.02,13.84811901,14.65,2.09,14.79833099,0,0,0,14.65,2.09,14.79833099
04/02/2021 05:00,13.87,-1.71,13.97501342,0,0,0,13.87,-1.71,13.97501342,14.54,1.77,14.64733764,0,0,0,14.54,1.77,14.64733764
04/02/2021 05:30,14.14,-1.71,14.24302285,0,0,0,14.14,-1.71,14.24302285,14.73,2.12,14.88177745,0,0,0,14.73,2.12,14.88177745
04/02/2021 06:00,14.54,0.26,14.54232444,0,0,0,14.54,0.26,14.54232444,14.88,1.45,14.9504816,0,0,0,14.88,1.45,14.9504816
04/02/2021 06:30,16.51,2.45,16.69079387,0,0,0,16.51,2.45,16.69079387,16.61,0.73,16.6260338,0,0,0,16.61,0.73,16.6260338
04/02/2021 07:00,17.86,3.04,18.11687611,0,0,0,17.86,3.04,18.11687611,17.91,0.85,17.93015895,0,0,0,17.91,0.85,17.93015895
04/02/2021 07:30,19.92672,2.66196,20.103736,0.00672,0.00196,0.007,19.92,2.66,20.09681567,20.50672,3.88196,20.87091705,0.00672,0.00196,0.007,20.5,3.88,20.86394977
04/02/2021 08:00,21.69672,4.85196,22.23261511,0.24672,0.07196,0.257,21.45,4.78,21.97614388,21.74672,3.07196,21.96262209,0.24672,0.07196,0.257,21.5,3,21.70829335
04/02/2021 08:30,22.90464,4.44302,23.33158718,0.76464,0.22302,0.7965,22.14,4.22,22.53858913,23.07464,5.17302,23.64739197,0.76464,0.22302,0.7965,22.31,4.95,22.85254034
04/02/2021 09:00,23.15304,4.22172,23.53478661,1.82304,0.53172,1.899,21.33,3.69,21.64682425,23.61304,6.47172,24.4838481,1.82304,0.53172,1.899,21.79,5.94,22.58512121
04/02/2021 09:30,23.42776,4.66518,23.88773415,1.45776,0.42518,1.5185,21.97,4.24,22.37539944,23.75776,6.01518,24.50741828,1.45776,0.42518,1.5185,22.3,5.59,22.9899565
04/02/2021 10:00,23.4072,4.6046,23.85580334,1.6272,0.4746,1.695,21.78,4.13,22.16811449,23.6872,6.1146,24.46368282,1.6272,0.4746,1.695,22.06,5.64,22.76956741
04/02/2021 10:30,23.77752,5.08386,24.31493553,1.96752,0.57386,2.0495,21.81,4.51,22.27142115,23.95752,6.29386,24.77045495,1.96752,0.57386,2.0495,21.99,5.72,22.7217627
04/02/2021 11:00,23.78584,4.79962,24.26525369,2.05584,0.59962,2.1415,21.73,4.2,22.1321689,23.92584,6.08962,24.68864702,2.05584,0.59962,2.1415,21.87,5.49,22.54854763
04/02/2021 11:30,23.62664,4.54402,24.05963914,1.55664,0.45402,1.6215,22.07,4.09,22.44577911,23.73664,5.73402,24.41939933,1.55664,0.45402,1.6215,22.18,5.28,22.79979824
04/02/2021 12:00,23.67968,4.74824,24.15104611,2.35968,0.68824,2.458,21.32,4.06,21.70313341,23.88968,6.21824,24.68569058,2.35968,0.68824,2.458,21.53,5.53,22.22885062
04/02/2021 12:30,24.39904,4.70472,24.84849177,2.03904,0.59472,2.124,22.36,4.11,22.73459258,24.59904,6.21472,25.37194343,2.03904,0.59472,2.124,22.56,5.62,23.24947311
04/02/2021 13:00,24.0616,4.3813,24.45723583,1.5816,0.4613,1.6475,22.48,3.92,22.81921997,24.1916,5.6813,24.84976218,1.5816,0.4613,1.6475,22.61,5.22,23.20475167
04/02/2021 13:30,23.96144,4.70042,24.4181194,2.88144,0.84042,3.0015,21.08,3.86,21.43049229,24.20144,6.18042,24.97813623,2.88144,0.84042,3.0015,21.32,5.34,21.97858048
04/02/2021 14:00,23.41856,4.26208,23.80324092,2.33856,0.68208,2.436,21.08,3.58,21.38183341,23.86856,6.07208,24.62881061,2.33856,0.68208,2.436,21.53,5.39,22.19443624
04/02/2021 14:30,23.62256,3.98158,23.95575756,0.62256,0.18158,0.6485,23,3.8,23.31179959,24.07256,5.43158,24.67772693,0.62256,0.18158,0.6485,23.45,5.25,24.03050145
04/02/2021 15:00,23.98752,3.97136,24.31404565,0.58752,0.17136,0.612,23.4,3.8,23.70653918,24.55752,5.57136,25.18157741,0.58752,0.17136,0.612,23.97,5.4,24.57073259
04/02/2021 15:30,23.70072,5.66146,24.36752466,0.45072,0.13146,0.4695,23.25,5.53,23.89860665,23.74072,3.14146,23.94766287,0.45072,0.13146,0.4695,23.29,3.01,23.48370073
04/02/2021 16:00,24.43008,6.61794,25.31058946,0.37008,0.10794,0.3855,24.06,6.51,24.92516199,23.76008,1.76794,23.82576365,0.37008,0.10794,0.3855,23.39,1.66,23.44883153
04/02/2021 16:30,24.99312,6.84966,25.9147427,0.27312,0.07966,0.2845,24.72,6.77,25.63028092,24.16312,1.87966,24.23611953,0.27312,0.07966,0.2845,23.89,1.8,23.95771483
04/02/2021 17:00,25.5664,6.5002,26.37979168,0.2064,0.0602,0.215,25.36,6.44,26.16492308,24.8364,2.2402,24.93722641,0.2064,0.0602,0.215,24.63,2.18,24.72628763
04/02/2021 17:30,25.55,3.6,25.80237392,0,0,0,25.55,3.6,25.80237392,25.8,5.49,26.37764394,0,0,0,25.8,5.49,26.37764394
04/02/2021 18:00,25.94,3.49,26.17372155,0,0,0,25.94,3.49,26.17372155,26.28,5.73,26.89742181,0,0,0,26.28,5.73,26.89742181
04/02/2021 18:30,25.88,3.4,26.10238303,0,0,0,25.88,3.4,26.10238303,26.24,5.73,26.85834135,0,0,0,26.24,5.73,26.85834135
04/02/2021 19:00,25.17,3.31,25.38670912,0,0,0,25.17,3.31,25.38670912,25.44,5.25,25.97606783,0,0,0,25.44,5.25,25.97606783
04/02/2021 19:30,23.89,2.86,24.06058395,0,0,0,23.89,2.86,24.06058395,24.24,4.79,24.70873732,0,0,0,24.24,4.79,24.70873732
04/02/2021 20:00,22.78,3.88,23.10806786,0,0,0,22.78,3.88,23.10806786,22.74,2.78,22.90929942,0,0,0,22.74,2.78,22.90929942
04/02/2021 20:30,21.75,4.2,22.1518058,0,0,0,21.75,4.2,22.1518058,21.29,0.72,21.30217125,0,0,0,21.29,0.72,21.30217125
04/02/2021 21:00,20.78,4.02,21.16527344,0,0,0,20.78,4.02,21.16527344,20.45,0.49,20.45586957,0,0,0,20.45,0.49,20.45586957
04/02/2021 21:30,19.68,3.26,19.94818287,0,0,0,19.68,3.26,19.94818287,19.82,0.78,19.8353422,0,0,0,19.82,0.78,19.8353422
04/02/2021 22:00,18.24,1.4,18.29364917,0,0,0,18.24,1.4,18.29364917,18.68,2.34,18.82599267,0,0,0,18.68,2.34,18.82599267
04/02/2021 22:30,17.1,0.5,17.10730838,0,0,0,17.1,0.5,17.10730838,17.65,2.45,17.81923118,0,0,0,17.65,2.45,17.81923118
04/02/2021 23:00,16.04,1.48,16.10813459,0,0,0,16.04,1.48,16.10813459,16.24,0.28,16.24241361,0,0,0,16.24,0.28,16.24241361
04/02/2021 23:30,15.37,1.75,15.46930509,0,0,0,15.37,1.75,15.46930509,15.41,-0.8,15.43075176,0,0,0,15.41,-0.8,15.43075176
05/02/2021 00:00,14.74,1.58,14.82443928,0,0,0,14.74,1.58,14.82443928,14.77,-0.72,14.78753867,0,0,0,14.77,-0.72,14.78753867
05/02/2021 00:30,14.74,1.44,14.81017218,0,0,0,14.74,1.44,14.81017218,14.77,-0.72,14.78753867,0,0,0,14.77,-0.72,14.78753867
05/02/2021 01:00,14.81,1.3,14.86694656,0,0,0,14.81,1.3,14.86694656,14.86,-0.89,14.88662823,0,0,0,14.86,-0.89,14.88662823
05/02/2021 01:30,15.31,1.5,15.38330589,0,0,0,15.31,1.5,15.38330589,15.37,-0.66,15.38416394,0,0,0,15.37,-0.66,15.38416394
05/02/2021 02:00,14.93,1.62,15.01763297,0,0,0,14.93,1.62,15.01763297,14.91,-0.93,14.93897587,0,0,0,14.91,-0.93,14.93897587
05/02/2021 02:30,14.64,1.1,14.68126698,0,0,0,14.64,1.1,14.68126698,14.71,-0.57,14.72103937,0,0,0,14.71,-0.57,14.72103937
05/02/2021 03:00,14.35,0.89,14.37757281,0,0,0,14.35,0.89,14.37757281,14.56,-0.39,14.56522228,0,0,0,14.56,-0.39,14.56522228
05/02/2021 03:30,13.69,-1.72,13.79762661,0,0,0,13.69,-1.72,13.79762661,14.41,1.81,14.52322967,0,0,0,14.41,1.81,14.52322967
05/02/2021 04:00,13.38,-1.53,13.46719347,0,0,0,13.38,-1.53,13.46719347,14.13,1.6,14.22029887,0,0,0,14.13,1.6,14.22029887
05/02/2021 04:30,13.38,-0.65,13.39577919,0,0,0,13.38,-0.65,13.39577919,14.02,0.46,14.02754433,0,0,0,14.02,0.46,14.02754433
05/02/2021 05:00,13.33,-0.68,13.34733307,0,0,0,13.33,-0.68,13.34733307,13.94,0.46,13.94758761,0,0,0,13.94,0.46,13.94758761
05/02/2021 05:30,13.87,-0.53,13.88012248,0,0,0,13.87,-0.53,13.88012248,14.5,0.53,14.50968297,0,0,0,14.5,0.53,14.50968297
05/02/2021 06:00,14.54,-1.64,14.63219737,0,0,0,14.54,-1.64,14.63219737,15.27,2.81,15.52639688,0,0,0,15.27,2.81,15.52639688
05/02/2021 06:30,16.47,-0.72,16.48573019,0,0,0,16.47,-0.72,16.48573019,17.28,3.99,17.73466944,0,0,0,17.28,3.99,17.73466944
05/02/2021 07:00,18.09,1.27,18.13452508,0,0,0,18.09,1.27,18.13452508,18.6,3.7,18.96444041,0,0,0,18.6,3.7,18.96444041
05/02/2021 07:30,19.68,1.18,19.71534428,0,0,0,19.68,1.18,19.71534428,20.43,5.05,21.04489012,0,0,0,20.43,5.05,21.04489012
05/02/2021 08:00,20.70856,2.11208,20.81598759,0.17856,0.05208,0.186,20.53,2.06,20.63309235,21.31856,4.83208,21.8593229,0.17856,0.05208,0.186,21.14,4.78,21.67367066
05/02/2021 08:30,22.304,5.4545,22.96127144,0.564,0.1645,0.5875,21.74,5.29,22.37435362,22.294,3.5345,22.57244174,0.564,0.1645,0.5875,21.73,3.37,21.9897658
05/02/2021 09:00,35.92544,7.87992,36.77948312,0.92544,0.26992,0.964,35,7.61,35.81776235,21.38544,3.00992,21.59621871,0.92544,0.26992,0.964,20.46,2.74,20.64265487
05/02/2021 09:30,45.33952,8.74986,46.17609905,0.95952,0.27986,0.9995,44.38,8.47,45.1810281,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0,0,0
05/02/2021 10:00,44.1544,8.6717,44.9978824,1.2744,0.3717,1.3275,42.88,8.3,43.67590182,1.2744,0.3717,1.3275,1.2744,0.3717,1.3275,0,0,0
05/02/2021 10:30,44.34376,9.27068,45.3024785,1.85376,0.54068,1.931,42.49,8.73,43.37756332,1.85376,0.54068,1.931,1.85376,0.54068,1.931,0,0,0
05/02/2021 11:00,44.25544,9.98492,45.36785863,2.48544,0.72492,2.589,41.77,9.26,42.78411504,2.48544,0.72492,2.589,2.48544,0.72492,2.589,0,0,0
05/02/2021 11:30,41.40384,10.59612,42.73822324,4.44384,1.29612,4.629,36.96,9.3,38.11209257,4.44384,1.29612,4.629,4.44384,1.29612,4.629,0,0,0
05/02/2021 12:00,45.36208,10.36394,46.53095265,2.24208,0.65394,2.3355,43.12,9.71,44.19975679,2.26208,0.65394,2.354706659,2.24208,0.65394,2.3355,0.02,0,0.02
05/02/2021 12:30,45.58192,10.70806,46.82279338,2.70192,0.78806,2.8145,42.88,9.92,44.01250731,2.72192,0.78806,2.833705533,2.70192,0.78806,2.8145,0.02,0,0.02
05/02/2021 13:00,46.93352,10.18936,48.02685037,1.40352,0.40936,1.462,45.53,9.78,46.5685441,1.40352,0.40936,1.462,1.40352,0.40936,1.462,0,0,0
05/02/2021 13:30,45.07384,10.25112,46.22484736,2.64384,0.77112,2.754,42.43,9.48,43.47614633,2.64384,0.77112,2.754,2.64384,0.77112,2.754,0,0,0
05/02/2021 14:00,47.33208,9.24394,48.2263022,0.80208,0.23394,0.8355,46.53,9.01,47.394314,0.80208,0.23394,0.8355,0.80208,0.23394,0.8355,0,0,0
05/02/2021 14:30,25.55232,6.81776,26.44622674,1.43232,0.41776,1.492,24.12,6.4,24.95464686,22.94232,2.56776,23.08556775,1.43232,0.41776,1.492,21.51,2.15,21.61718298
05/02/2021 15:00,23.27656,6.02608,24.04395736,1.90656,0.55608,1.986,21.37,5.47,22.0589619,22.71656,2.16608,22.81959686,1.90656,0.55608,1.986,20.81,1.61,20.87218724
05/02/2021 15:30,22.7156,5.2083,23.30503963,1.1256,0.3283,1.1725,21.59,4.88,22.13464479,22.1956,1.6583,22.25746208,1.1256,0.3283,1.1725,21.07,1.33,21.11193501
05/02/2021 16:00,22.24584,5.45712,22.90540452,1.87584,0.54712,1.954,20.37,4.91,20.95340068,21.60584,1.46712,21.65559427,1.87584,0.54712,1.954,19.73,0.92,19.75143792
