Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
05/02/2021 16:30,23.0484,4.7687,23.5365512,0.3384,0.0987,0.3525,22.71,4.67,23.18518924,22.4384,1.2087,22.47093123,0.3384,0.0987,0.3525,22.1,1.11,22.12785801
05/02/2021 17:00,23.72504,4.81272,24.20825886,0.21504,0.06272,0.224,23.51,4.75,23.98504951,23.03504,0.95272,23.05473364,0.21504,0.06272,0.224,22.82,0.89,22.8373488
05/02/2021 17:30,24.32912,4.44266,24.73142349,0.00912,0.00266,0.0095,24.32,4.44,24.72197403,23.81912,1.68266,23.87848032,0.00912,0.00266,0.0095,23.81,1.68,23.86919563
05/02/2021 18:00,25.76,5.67,26.37662791,0,0,0,25.76,5.67,26.37662791,25.27,2.19,25.36471959,0,0,0,25.27,2.19,25.36471959
05/02/2021 18:30,25.76,5.29,26.29756072,0,0,0,25.76,5.29,26.29756072,25.35,2.26,25.45054223,0,0,0,25.35,2.26,25.45054223
05/02/2021 19:00,23.88,1.99,23.96277321,0,0,0,23.88,1.99,23.96277321,24.09,3.76,24.38166729,0,0,0,24.09,3.76,24.38166729
05/02/2021 19:30,22.9,2.32,23.01721964,0,0,0,22.9,2.32,23.01721964,23.04,2.41,23.16570094,0,0,0,23.04,2.41,23.16570094
05/02/2021 20:00,21.1,0.53,21.10665535,0,0,0,21.1,0.53,21.10665535,21.69,3.33,21.94413361,0,0,0,21.69,3.33,21.94413361
05/02/2021 20:30,20.73,3.51,21.02505648,0,0,0,20.73,3.51,21.02505648,20.69,1.14,20.72138268,0,0,0,20.69,1.14,20.72138268
05/02/2021 21:00,19.95,3.18,20.20185388,0,0,0,19.95,3.18,20.20185388,19.54,-0.8,19.55636981,0,0,0,19.54,-0.8,19.55636981
05/02/2021 21:30,19.08,2.83,19.28873505,0,0,0,19.08,2.83,19.28873505,18.87,-0.38,18.87382579,0,0,0,18.87,-0.38,18.87382579
05/02/2021 22:00,17.88,-0.67,17.89254873,0,0,0,17.88,-0.67,17.89254873,18.29,1.76,18.37448503,0,0,0,18.29,1.76,18.37448503
05/02/2021 22:30,17.14,-0.43,17.14539297,0,0,0,17.14,-0.43,17.14539297,17.46,1.31,17.50907479,0,0,0,17.46,1.31,17.50907479
05/02/2021 23:00,16.11,-0.52,16.11839012,0,0,0,16.11,-0.52,16.11839012,16.5,1.31,16.55192134,0,0,0,16.5,1.31,16.55192134
05/02/2021 23:30,15.24,0.04,15.24005249,0,0,0,15.24,0.04,15.24005249,15.33,0.09,15.33026419,0,0,0,15.33,0.09,15.33026419
06/02/2021 00:00,14.52,0.94,14.55039518,0,0,0,14.52,0.94,14.55039518,14.73,-1.13,14.77327993,0,0,0,14.73,-1.13,14.77327993
06/02/2021 00:30,14.2,-0.95,14.23174269,0,0,0,14.2,-0.95,14.23174269,14.84,0.59,14.85172381,0,0,0,14.84,0.59,14.85172381
06/02/2021 01:00,14.04,-2.5,14.26084149,0,0,0,14.04,-2.5,14.26084149,14.84,2.96,15.13232302,0,0,0,14.84,2.96,15.13232302
06/02/2021 01:30,14.75,-1.36,14.81256561,0,0,0,14.75,-1.36,14.81256561,15.15,0.98,15.18166328,0,0,0,15.15,0.98,15.18166328
06/02/2021 02:00,13.93,-1.55,14.01596946,0,0,0,13.93,-1.55,14.01596946,14.46,0.89,14.48736346,0,0,0,14.46,0.89,14.48736346
06/02/2021 02:30,13.67,-1.43,13.74459166,0,0,0,13.67,-1.43,13.74459166,14.2,1.04,14.23803357,0,0,0,14.2,1.04,14.23803357
06/02/2021 03:00,13.4,-1.65,13.50120365,0,0,0,13.4,-1.65,13.50120365,14,0.79,14.02227157,0,0,0,14,0.79,14.02227157
06/02/2021 03:30,13.54,-1.6,13.63420698,0,0,0,13.54,-1.6,13.63420698,14.12,1.24,14.17434302,0,0,0,14.12,1.24,14.17434302
06/02/2021 04:00,13.24,-1.97,13.38575736,0,0,0,13.24,-1.97,13.38575736,13.89,1.54,13.97511002,0,0,0,13.89,1.54,13.97511002
06/02/2021 04:30,12.81,-2.27,13.0095734,0,0,0,12.81,-2.27,13.0095734,13.56,1.63,13.65761692,0,0,0,13.56,1.63,13.65761692
06/02/2021 05:00,12.81,-2.2,12.99754208,0,0,0,12.81,-2.2,12.99754208,13.53,1.54,13.61736024,0,0,0,13.53,1.54,13.61736024
06/02/2021 05:30,13.05,-1.99,13.20085603,0,0,0,13.05,-1.99,13.20085603,13.75,1.63,13.84627748,0,0,0,13.75,1.63,13.84627748
06/02/2021 06:00,13.11,-1.99,13.26017345,0,0,0,13.11,-1.99,13.26017345,13.75,1.37,13.81808236,0,0,0,13.75,1.37,13.81808236
06/02/2021 06:30,13.67,-2.14,13.83649161,0,0,0,13.67,-2.14,13.83649161,14.42,1.74,14.52459982,0,0,0,14.42,1.74,14.52459982
06/02/2021 07:00,14.12,-1.76,14.22926562,0,0,0,14.12,-1.76,14.22926562,14.75,1.51,14.82709007,0,0,0,14.75,1.51,14.82709007
06/02/2021 07:30,15.14,-1.66,15.23073209,0,0,0,15.14,-1.66,15.23073209,15.84,1.9,15.95354506,0,0,0,15.84,1.9,15.95354506
06/02/2021 08:00,16.04904,-0.96778,16.07819278,0.17904,0.05222,0.1865,15.87,-1.02,15.90274505,16.62904,1.95222,16.74324145,0.17904,0.05222,0.1865,16.45,1.9,16.55936291
06/02/2021 08:30,16.56192,1.52306,16.63180405,0.42192,0.12306,0.4395,16.14,1.4,16.20060493,16.63192,-0.67694,16.64569045,0.42192,0.12306,0.4395,16.21,-0.8,16.22972889
06/02/2021 09:00,17.43272,0.45246,17.43859073,1.72272,0.50246,1.7945,15.71,-0.05,15.71007957,17.93272,2.08246,18.05322925,1.72272,0.50246,1.7945,16.21,1.58,16.28681982
06/02/2021 09:30,18.17832,0.10576,18.17862765,2.24832,0.65576,2.342,15.93,-0.55,15.93949184,18.83832,3.49576,19.15992271,2.24832,0.65576,2.342,16.59,2.84,16.8313309
06/02/2021 10:00,18.52056,-0.40192,18.52492058,0.85056,0.24808,0.886,17.67,-0.65,17.68195125,19.25056,2.77808,19.44998172,0.85056,0.24808,0.886,18.4,2.53,18.57312305
06/02/2021 10:30,18.74936,-0.29852,18.75173631,1.47936,0.43148,1.541,17.27,-0.73,17.2854216,19.52936,3.15148,19.78200516,1.47936,0.43148,1.541,18.05,2.72,18.25379139
06/02/2021 11:00,18.95424,-0.39918,18.95844294,1.13424,0.33082,1.1815,17.82,-0.73,17.83494603,19.75424,3.05082,19.98843417,1.13424,0.33082,1.1815,18.62,2.72,18.8176194
06/02/2021 11:30,19.36704,-0.03878,19.36707883,1.78704,0.52122,1.8615,17.58,-0.56,17.58891696,20.03704,3.40122,20.3236628,1.78704,0.52122,1.8615,18.25,2.88,18.47584639
06/02/2021 12:00,19.5844,0.5167,19.59121493,1.6344,0.4767,1.7025,17.95,0.04,17.95004457,20.0344,2.5767,20.19941995,1.6344,0.4767,1.7025,18.4,2.1,18.51944924
06/02/2021 12:30,19.73984,-0.00088,19.73984002,1.53984,0.44912,1.604,18.2,-0.45,18.20556234,20.24984,2.79912,20.44238471,1.53984,0.44912,1.604,18.71,2.35,18.857004
06/02/2021 13:00,19.74368,-0.13976,19.74417465,1.06368,0.31024,1.108,18.68,-0.45,18.68541945,20.24368,2.66024,20.41772408,1.06368,0.31024,1.108,19.18,2.35,19.32342878
06/02/2021 13:30,20.17912,0.44016,20.18391996,0.54912,0.16016,0.572,19.63,0.28,19.63199684,20.64912,2.55016,20.80599608,0.54912,0.16016,0.572,20.1,2.39,20.24159332
06/02/2021 14:00,20.17104,0.31322,20.17347173,2.41104,0.70322,2.5115,17.76,-0.39,17.76428158,20.70104,3.25322,20.95510672,2.41104,0.70322,2.5115,18.29,2.55,18.46690553
06/02/2021 14:30,19.45112,0.28116,19.45315193,2.30112,0.67116,2.397,17.15,-0.39,17.15443383,19.93112,2.64116,20.10535428,2.30112,0.67116,2.397,17.63,1.97,17.73972379
06/02/2021 15:00,18.778,1.664,18.85158296,4.368,1.274,4.55,14.41,0.39,14.41527662,19.288,3.314,19.57062952,4.368,1.274,4.55,14.92,2.04,15.05881801
06/02/2021 15:30,18.49816,0.10738,18.49847166,1.80816,0.52738,1.8835,16.69,-0.42,16.69528377,18.87816,2.41738,19.03230546,1.80816,0.52738,1.8835,17.07,1.89,17.17431221
06/02/2021 16:00,18.53768,-0.28526,18.53987468,0.90768,0.26474,0.9455,17.63,-0.55,17.63857704,18.96768,1.94474,19.06711562,0.90768,0.26474,0.9455,18.06,1.68,18.13797122
06/02/2021 16:30,19.02656,-0.59642,19.03590561,0.28656,0.08358,0.2985,18.74,-0.68,18.75233319,19.47656,1.88358,19.56742863,0.28656,0.08358,0.2985,19.19,1.8,19.2742341
06/02/2021 17:00,19.81408,-0.29756,19.81631419,0.45408,0.13244,0.473,19.36,-0.43,19.36477472,20.04408,1.72244,20.11795076,0.45408,0.13244,0.473,19.59,1.59,19.65441935
06/02/2021 17:30,21.02192,0.31056,21.02421385,0.00192,0.00056,0.002,21.02,0.31,21.02228579,21.35192,1.98056,21.44357959,0.00192,0.00056,0.002,21.35,1.98,21.44161608
06/02/2021 18:00,21.87,0.48,21.87526686,0,0,0,21.87,0.48,21.87526686,22.13,2.13,22.23226934,0,0,0,22.13,2.13,22.23226934
06/02/2021 18:30,21.45,-0.41,21.45391806,0,0,0,21.45,-0.41,21.45391806,21.82,2.41,21.95268776,0,0,0,21.82,2.41,21.95268776
06/02/2021 19:00,21.02,-0.53,21.02668067,0,0,0,21.02,-0.53,21.02668067,21.35,2.06,21.4491515,0,0,0,21.35,2.06,21.4491515
06/02/2021 19:30,20.52,1.75,20.59448713,0,0,0,20.52,1.75,20.59448713,20.45,-0.25,20.45152806,0,0,0,20.45,-0.25,20.45152806
06/02/2021 20:00,19.55,1.58,19.61374263,0,0,0,19.55,1.58,19.61374263,19.47,-0.85,19.48854535,0,0,0,19.47,-0.85,19.48854535
06/02/2021 20:30,18.75,-1.14,18.78462403,0,0,0,18.75,-1.14,18.78462403,19.3,1.81,19.38468726,0,0,0,19.3,1.81,19.38468726
06/02/2021 21:00,18.31,-1.03,18.33894763,0,0,0,18.31,-1.03,18.33894763,18.68,1.21,18.71914795,0,0,0,18.68,1.21,18.71914795
06/02/2021 21:30,17.49,-1.27,17.53604859,0,0,0,17.49,-1.27,17.53604859,17.91,1.12,17.94498537,0,0,0,17.91,1.12,17.94498537
06/02/2021 22:00,16.79,-1.45,16.85249536,0,0,0,16.79,-1.45,16.85249536,17.22,0.79,17.23811185,0,0,0,17.22,0.79,17.23811185
06/02/2021 22:30,15.85,-1.27,15.90079872,0,0,0,15.85,-1.27,15.90079872,16.26,0.64,16.27259045,0,0,0,16.26,0.64,16.27259045
06/02/2021 23:00,14.82,-1.57,14.90292924,0,0,0,14.82,-1.57,14.90292924,15.29,0.49,15.29784952,0,0,0,15.29,0.49,15.29784952
06/02/2021 23:30,14.32,-0.42,14.32615789,0,0,0,14.32,-0.42,14.32615789,14.55,-0.72,14.56780354,0,0,0,14.55,-0.72,14.56780354
07/02/2021 00:00,13.74,-0.42,13.74641772,0,0,0,13.74,-0.42,13.74641772,13.98,-1.03,14.01789214,0,0,0,13.98,-1.03,14.01789214
07/02/2021 00:30,13.43,-2.3,13.62552384,0,0,0,13.43,-2.3,13.62552384,14.07,0.61,14.08321696,0,0,0,14.07,0.61,14.08321696
07/02/2021 01:00,13.63,-2.17,13.80165932,0,0,0,13.63,-2.17,13.80165932,14.21,0.53,14.21988045,0,0,0,14.21,0.53,14.21988045
07/02/2021 01:30,13.87,-1.99,14.01203055,0,0,0,13.87,-1.99,14.01203055,14.47,0.78,14.49100756,0,0,0,14.47,0.78,14.49100756
07/02/2021 02:00,13.48,-2.47,13.70442629,0,0,0,13.48,-2.47,13.70442629,14.19,0.89,14.21788311,0,0,0,14.19,0.89,14.21788311
07/02/2021 02:30,13.26,-2.63,13.51830241,0,0,0,13.26,-2.63,13.51830241,14,0.89,14.02826076,0,0,0,14,0.89,14.02826076
07/02/2021 03:00,13.05,-2.54,13.29489,0,0,0,13.05,-2.54,13.29489,13.76,0.84,13.78561569,0,0,0,13.76,0.84,13.78561569
07/02/2021 03:30,12.8,-2.72,13.08580911,0,0,0,12.8,-2.72,13.08580911,13.55,1,13.58685026,0,0,0,13.55,1,13.58685026
07/02/2021 04:00,12.73,-2.82,13.03860805,0,0,0,12.73,-2.82,13.03860805,13.32,0.38,13.32541932,0,0,0,13.32,0.38,13.32541932
07/02/2021 04:30,12.73,0.43,12.7372603,0,0,0,12.73,0.43,12.7372603,12.78,-2.03,12.94022025,0,0,0,12.78,-2.03,12.94022025
07/02/2021 05:00,12.63,0.4,12.63633254,0,0,0,12.63,0.4,12.63633254,12.68,-1.97,12.83211986,0,0,0,12.68,-1.97,12.83211986
07/02/2021 05:30,12.78,0.44,12.78757209,0,0,0,12.78,0.44,12.78757209,12.77,-2.05,12.93349914,0,0,0,12.77,-2.05,12.93349914
07/02/2021 06:00,12.95,0.37,12.95528464,0,0,0,12.95,0.37,12.95528464,13.03,-1.71,13.14172744,0,0,0,13.03,-1.71,13.14172744
07/02/2021 06:30,13.54,0.47,13.54815486,0,0,0,13.54,0.47,13.54815486,13.61,-1.46,13.68808606,0,0,0,13.61,-1.46,13.68808606
07/02/2021 07:00,13.93,0.21,13.93158282,0,0,0,13.93,0.21,13.93158282,14.03,-1.16,14.07787271,0,0,0,14.03,-1.16,14.07787271
07/02/2021 07:30,14.46,-2.05,14.60459174,0,0,0,14.46,-2.05,14.60459174,15.19,1.61,15.27508429,0,0,0,15.19,1.61,15.27508429
07/02/2021 08:00,14.57096,-1.91222,14.69589945,0.06096,0.01778,0.0635,14.51,-1.93,14.63779355,15.28096,1.62778,15.36741378,0.06096,0.01778,0.0635,15.22,1.61,15.30491751
07/02/2021 08:30,15.99416,-1.50462,16.06477623,0.22416,0.06538,0.2335,15.77,-1.57,15.84795886,16.66416,1.87538,16.76935534,0.22416,0.06538,0.2335,16.44,1.81,16.53933796
07/02/2021 09:00,17.06488,0.59434,17.07522678,0.49488,0.14434,0.5155,16.57,0.45,16.57610931,17.33488,0.73434,17.35042708,0.49488,0.14434,0.5155,16.84,0.59,16.85033234
07/02/2021 09:30,18.0668,1.7124,18.14777055,1.2768,0.3724,1.33,16.79,1.34,16.84338743,18.3268,0.7224,18.34103214,1.2768,0.3724,1.33,17.05,0.35,17.053592
07/02/2021 10:00,18.46088,2.55984,18.63751247,2.81088,0.81984,2.928,15.65,1.74,15.74643134,18.66088,1.16984,18.69751235,2.81088,0.81984,2.928,15.85,0.35,15.85386388
07/02/2021 10:30,19.3856,2.1358,19.50290053,1.1856,0.3458,1.235,18.2,1.79,18.28781288,19.4656,0.1558,19.46622349,1.1856,0.3458,1.235,18.28,-0.19,18.28098739
07/02/2021 11:00,19.93272,2.50246,20.08919194,1.96272,0.57246,2.0445,17.97,1.93,18.07334501,20.11272,3.01246,20.33707012,1.96272,0.57246,2.0445,18.15,2.44,18.3132766
07/02/2021 11:30,20.47072,0.22396,20.47194508,1.59072,0.46396,1.657,18.88,-0.24,18.88152536,20.95072,3.07396,21.17503007,1.59072,0.46396,1.657,19.36,2.61,19.53514013
07/02/2021 12:00,21.0608,0.9319,21.08140731,1.2408,0.3619,1.2925,19.82,0.57,19.82819457,21.3708,2.7519,21.54725148,1.2408,0.3619,1.2925,20.13,2.39,20.27138377
07/02/2021 12:30,22.40784,3.48312,22.67693582,1.10784,0.32312,1.154,21.3,3.16,21.53312797,22.08784,1.32312,22.12743371,1.10784,0.32312,1.154,20.98,1,21.0038187
07/02/2021 13:00,22.44576,4.32418,22.8584924,1.14576,0.33418,1.1935,21.3,3.99,21.67048915,21.97576,-0.30582,21.97788783,1.14576,0.33418,1.1935,20.83,-0.64,20.83982965
07/02/2021 13:30,22.34936,2.88898,22.5353078,1.29936,0.37898,1.3535,21.05,2.51,21.19911791,22.12936,1.14898,22.15916806,1.29936,0.37898,1.3535,20.83,0.77,20.84422702
07/02/2021 14:00,22.12224,1.74482,22.19094183,1.90224,0.55482,1.9815,20.22,1.19,20.25498704,22.23224,2.59482,22.38315407,1.90224,0.55482,1.9815,20.33,2.04,20.43209485
07/02/2021 14:30,22.03408,1.23744,22.06880013,0.81408,0.23744,0.848,21.22,1,21.24354961,22.16408,2.27744,22.2807804,0.81408,0.23744,0.848,21.35,2.04,21.44723992
07/02/2021 15:00,21.82288,0.90084,21.84146525,0.72288,0.21084,0.753,21.1,0.69,21.11127898,22.12288,2.69084,22.28592469,0.72288,0.21084,0.753,21.4,2.48,21.54322167
07/02/2021 15:30,21.73784,0.56062,21.74506801,0.44784,0.13062,0.4665,21.29,0.43,21.29434197,22.21784,2.97062,22.41555258,0.44784,0.13062,0.4665,21.77,2.84,21.95446424
07/02/2021 16:00,21.97792,0.57856,21.98553386,0.33792,0.09856,0.352,21.64,0.48,21.64532282,22.41792,2.73856,22.58457102,0.33792,0.09856,0.352,22.08,2.64,22.23726602
07/02/2021 16:30,22.62824,0.70532,22.63922971,0.25824,0.07532,0.269,22.37,0.63,22.3788695,22.87824,2.45532,23.00961672,0.25824,0.07532,0.269,22.62,2.38,22.74486316
07/02/2021 17:00,23.12656,0.77858,23.13966215,0.16656,0.04858,0.1735,22.96,0.73,22.97160203,23.35656,2.52858,23.49303326,0.16656,0.04858,0.1735,23.19,2.48,23.32223188
07/02/2021 17:30,24.14,1.17,24.16833672,0,0,0,24.14,1.17,24.16833672,24.48,2.97,24.65950729,0,0,0,24.48,2.97,24.65950729
07/02/2021 18:00,24.57,1.35,24.60705996,0,0,0,24.57,1.35,24.60705996,24.8,2.97,24.97720761,0,0,0,24.8,2.97,24.97720761
07/02/2021 18:30,24.09,1.15,24.11743353,0,0,0,24.09,1.15,24.11743353,24.26,2.77,24.41762683,0,0,0,24.26,2.77,24.41762683
07/02/2021 19:00,23.02,0.73,23.03157181,0,0,0,23.02,0.73,23.03157181,23.25,2.38,23.3714976,0,0,0,23.25,2.38,23.3714976
07/02/2021 19:30,22.04,0.47,22.04501077,0,0,0,22.04,0.47,22.04501077,22.3,2.16,22.40436565,0,0,0,22.3,2.16,22.40436565
07/02/2021 20:00,21.23,0,21.23,0,0,0,21.23,0,21.23,21.41,1.96,21.4995279,0,0,0,21.41,1.96,21.4995279
07/02/2021 20:30,21.04,-0.48,21.04547457,0,0,0,21.04,-0.48,21.04547457,21.47,2.26,21.58861969,0,0,0,21.47,2.26,21.58861969
07/02/2021 21:00,20.07,-0.59,20.07867027,0,0,0,20.07,-0.59,20.07867027,20.8,2.3,20.9267771,0,0,0,20.8,2.3,20.9267771
07/02/2021 21:30,19.52,0.63,19.53016385,0,0,0,19.52,0.63,19.53016385,19.65,0.39,19.65386985,0,0,0,19.65,0.39,19.65386985
07/02/2021 22:00,18.17,-1.15,18.20635603,0,0,0,18.17,-1.15,18.20635603,19,1.88,19.09278398,0,0,0,19,1.88,19.09278398
07/02/2021 22:30,17.42,-0.14,17.42056256,0,0,0,17.42,-0.14,17.42056256,17.76,0.48,17.7664853,0,0,0,17.76,0.48,17.7664853
07/02/2021 23:00,16.54,1.29,16.59022905,0,0,0,16.54,1.29,16.59022905,16.44,-1.52,16.51011811,0,0,0,16.44,-1.52,16.51011811
07/02/2021 23:30,15.75,1.45,15.8166052,0,0,0,15.75,1.45,15.8166052,15.57,-1.72,15.66471513,0,0,0,15.57,-1.72,15.66471513
08/02/2021 00:00,15.22,1.52,15.29571182,0,0,0,15.22,1.52,15.29571182,15.07,-1.64,15.15897424,0,0,0,15.07,-1.64,15.15897424
08/02/2021 00:30,15.22,1.55,15.29872217,0,0,0,15.22,1.55,15.29872217,15.07,-1.69,15.16446504,0,0,0,15.07,-1.69,15.16446504
08/02/2021 01:00,15.36,1.28,15.41324106,0,0,0,15.36,1.28,15.41324106,15.12,-1.62,15.20653807,0,0,0,15.12,-1.62,15.20653807
08/02/2021 01:30,15.29,-1.38,15.35214969,0,0,0,15.29,-1.38,15.35214969,15.57,1,15.60207999,0,0,0,15.57,1,15.60207999
08/02/2021 02:00,14.89,-1.88,15.00821442,0,0,0,14.89,-1.88,15.00821442,15.32,1.56,15.39922076,0,0,0,15.32,1.56,15.39922076
08/02/2021 02:30,15.05,-1.03,15.08520467,0,0,0,15.05,-1.03,15.08520467,15.22,0.68,15.23518297,0,0,0,15.22,0.68,15.23518297
08/02/2021 03:00,14.95,1.08,14.98895927,0,0,0,14.95,1.08,14.98895927,14.69,-1.51,14.76740329,0,0,0,14.69,-1.51,14.76740329
08/02/2021 03:30,14.54,-0.52,14.54929552,0,0,0,14.54,-0.52,14.54929552,14.64,-0.03,14.64003074,0,0,0,14.64,-0.03,14.64003074
08/02/2021 04:00,13.94,-2.39,14.14339775,0,0,0,13.94,-2.39,14.14339775,14.64,1.83,14.75393168,0,0,0,14.64,1.83,14.75393168
08/02/2021 04:30,13.99,-2.18,14.15883117,0,0,0,13.99,-2.18,14.15883117,14.69,1.66,14.78349417,0,0,0,14.69,1.66,14.78349417
08/02/2021 05:00,14.28,-1.91,14.40716835,0,0,0,14.28,-1.91,14.40716835,14.91,1.66,15.00212318,0,0,0,14.91,1.66,15.00212318
08/02/2021 05:30,14.56,-1.81,14.67207211,0,0,0,14.56,-1.81,14.67207211,15.14,1.72,15.23738823,0,0,0,15.14,1.72,15.23738823
08/02/2021 06:00,15.23,-1.59,15.31277245,0,0,0,15.23,-1.59,15.31277245,15.85,1.95,15.96950218,0,0,0,15.85,1.95,15.96950218
08/02/2021 06:30,17.71,2.12,17.83643742,0,0,0,17.71,2.12,17.83643742,17.53,0.53,17.53801015,0,0,0,17.53,0.53,17.53801015
08/02/2021 07:00,19.29,2.78,19.48929193,0,0,0,19.29,2.78,19.48929193,19.17,0.61,19.17970281,0,0,0,19.17,0.61,19.17970281
08/02/2021 07:30,21.59,4.62,22.0787794,0,0,0,21.59,4.62,22.0787794,21.17,1.68,21.23655575,0,0,0,21.17,1.68,21.23655575
08/02/2021 08:00,23.81,4.76,24.28113877,0,0,0,23.81,4.76,24.28113877,23.49,2.66,23.64012902,0,0,0,23.49,2.66,23.64012902
08/02/2021 08:30,24.99336,2.81598,25.15149672,0.12336,0.03598,0.1285,24.87,2.78,25.02489361,25.36336,5.87598,26.0351142,0.12336,0.03598,0.1285,25.24,5.84,25.90681764
08/02/2021 09:00,26.15,4.3,26.50117922,0.24,0.07,0.25,25.91,4.23,26.25301887,26.31,4.77,26.73890424,0.24,0.07,0.25,26.07,4.7,26.49027935
08/02/2021 09:30,28.30216,4.61938,28.6766618,0.27216,0.07938,0.2835,28.03,4.54,28.3952901,25.55216,5.04938,26.04628801,0.27216,0.07938,0.2835,25.28,4.97,25.76391469
08/02/2021 10:00,28.72264,5.06452,29.16572323,0.39264,0.11452,0.409,28.33,4.95,28.75919679,25.42264,4.99452,25.9086058,0.39264,0.11452,0.409,25.03,4.88,25.50128036
08/02/2021 10:30,29.18472,4.72346,29.56448809,0.35472,0.10346,0.3695,28.83,4.62,29.1978304,25.89472,5.65346,26.50468136,0.35472,0.10346,0.3695,25.54,5.55,26.13606895
08/02/2021 11:00,29.00032,3.83426,29.25269406,0.46032,0.13426,0.4795,28.54,3.7,28.77883945,25.40032,6.17426,26.13996447,0.46032,0.13426,0.4795,24.94,6.04,25.66096647
08/02/2021 11:30,29.05272,4.70496,29.43122811,0.70272,0.20496,0.732,28.35,4.5,28.70492118,25.19272,5.20496,25.72478862,0.70272,0.20496,0.732,24.49,5,24.99520154
08/02/2021 12:00,29.03696,5.52078,29.5571321,2.67696,0.78078,2.7885,26.36,4.74,26.78277805,25.22696,5.95078,25.91932278,2.67696,0.78078,2.7885,22.55,5.17,23.13506862
08/02/2021 12:30,29.51832,5.39576,30.00742311,2.24832,0.65576,2.342,27.27,4.74,27.67888184,25.58832,5.79576,26.23648136,2.24832,0.65576,2.342,23.34,5.14,23.89927196
08/02/2021 13:00,29.2052,5.3236,29.68643502,2.5152,0.7336,2.62,26.69,4.59,27.0818057,25.4652,5.8736,26.13380164,2.5152,0.7336,2.62,22.95,5.14,23.518548
08/02/2021 13:30,29.12384,5.53362,29.64488163,3.06384,0.89362,3.1915,26.06,4.64,26.46985455,25.56384,6.33362,26.33675488,3.06384,0.89362,3.1915,22.5,5.44,23.14829583
08/02/2021 14:00,28.84352,4.40186,29.17747449,2.06352,0.60186,2.1495,26.78,3.8,27.04826057,25.78352,6.41186,26.56881353,2.06352,0.60186,2.1495,23.72,5.81,24.42118957
08/02/2021 14:30,28.3148,4.2864,28.63740777,2.2848,0.6664,2.38,26.03,3.62,26.28051179,25.4548,6.6264,26.30315608,2.2848,0.6664,2.38,23.17,5.96,23.92426592
08/02/2021 15:00,27.41584,4.30462,27.75172132,2.89584,0.84462,3.0165,24.52,3.46,24.76291582,24.73584,6.91462,25.68411475,2.89584,0.84462,3.0165,21.84,6.07,22.66782963
08/02/2021 15:30,26.78112,3.66616,27.03089191,2.42112,0.70616,2.522,24.36,2.96,24.53917684,24.62112,6.74616,25.5286158,2.42112,0.70616,2.522,22.2,6.04,23.00699024
08/02/2021 16:00,27.39472,3.05846,27.56492085,0.95472,0.27846,0.9945,26.44,2.78,26.58574806,25.18472,6.43846,25.99468962,0.95472,0.27846,0.9945,24.23,6.16,25.00076999
08/02/2021 16:30,28.50648,5.48314,29.02902386,0.45648,0.13314,0.4755,28.05,5.35,28.55564743,25.12648,3.25314,25.33619776,0.45648,0.13314,0.4755,24.67,3.12,24.86650961
08/02/2021 17:00,28.96176,5.04468,29.39782881,0.22176,0.06468,0.231,28.74,4.98,29.16827043,25.45176,3.35468,25.67189056,0.22176,0.06468,0.231,25.23,3.29,25.4436043
08/02/2021 17:30,29.78128,6.36204,30.45324599,0.04128,0.01204,0.043,29.74,6.35,30.41036172,25.88128,2.26204,25.97994379,0.04128,0.01204,0.043,25.84,2.25,25.93777361
08/02/2021 18:00,30.11,4.15,30.39464756,0,0,0,30.11,4.15,30.39464756,26.95,5.19,27.44519266,0,0,0,26.95,5.19,27.44519266
08/02/2021 18:30,29.69,4.57,30.03965712,0,0,0,29.69,4.57,30.03965712,26.36,3.95,26.65430734,0,0,0,26.36,3.95,26.65430734
08/02/2021 19:00,29.16,7.05,30.000135,0,0,0,29.16,7.05,30.000135,24.59,0.66,24.59885566,0,0,0,24.59,0.66,24.59885566
08/02/2021 19:30,28.05,3.6,28.28007249,0,0,0,28.05,3.6,28.28007249,24.23,3.53,24.48578771,0,0,0,24.23,3.53,24.48578771
08/02/2021 20:00,26.76,4.71,27.17133968,0,0,0,26.76,4.71,27.17133968,23.02,1.73,23.08491499,0,0,0,23.02,1.73,23.08491499
08/02/2021 20:30,26.12,5.12,26.61707722,0,0,0,26.12,5.12,26.61707722,22.31,0.7,22.32097892,0,0,0,22.31,0.7,22.32097892
08/02/2021 21:00,25.26,4.73,25.69903695,0,0,0,25.26,4.73,25.69903695,21.97,0.85,21.98643673,0,0,0,21.97,0.85,21.98643673
08/02/2021 21:30,24.27,4.52,24.68731051,0,0,0,24.27,4.52,24.68731051,21.4,0.81,21.41532395,0,0,0,21.4,0.81,21.41532395
08/02/2021 22:00,23.1,3.76,23.4040082,0,0,0,23.1,3.76,23.4040082,20.25,0.66,20.2607527,0,0,0,20.25,0.66,20.2607527
08/02/2021 22:30,20.83,3.18,21.07133835,0,0,0,20.83,3.18,21.07133835,18,-0.88,18.02149827,0,0,0,18,-0.88,18.02149827
08/02/2021 23:00,19.34,2.49,19.49963333,0,0,0,19.34,2.49,19.49963333,17,-0.08,17.00018823,0,0,0,17,-0.08,17.00018823
08/02/2021 23:30,17.44,-0.55,17.44867044,0,0,0,17.44,-0.55,17.44867044,15.81,1.76,15.90766168,0,0,0,15.81,1.76,15.90766168
09/02/2021 00:00,16.68,-0.16,16.68076737,0,0,0,16.68,-0.16,16.68076737,15.07,1.15,15.11381487,0,0,0,15.07,1.15,15.11381487
09/02/2021 00:30,16.83,0.74,16.84626071,0,0,0,16.83,0.74,16.84626071,15.13,-0.01,15.1300033,0,0,0,15.13,-0.01,15.1300033
09/02/2021 01:00,17.06,0.61,17.07090214,0,0,0,17.06,0.61,17.07090214,15.29,0.39,15.29497303,0,0,0,15.29,0.39,15.29497303
09/02/2021 01:30,17,0.45,17.00595484,0,0,0,17,0.45,17.00595484,15.44,-0.33,15.44352615,0,0,0,15.44,-0.33,15.44352615
09/02/2021 02:00,16.88,0.65,16.89251017,0,0,0,16.88,0.65,16.89251017,15.33,-0.37,15.33446445,0,0,0,15.33,-0.37,15.33446445
09/02/2021 02:30,16.88,0.65,16.89251017,0,0,0,16.88,0.65,16.89251017,15.42,-0.07,15.42015888,0,0,0,15.42,-0.07,15.42015888
09/02/2021 03:00,16.69,0.87,16.71265987,0,0,0,16.69,0.87,16.71265987,15.19,-0.41,15.19553224,0,0,0,15.19,-0.41,15.19553224
09/02/2021 03:30,16.37,0.61,16.38136136,0,0,0,16.37,0.61,16.38136136,15.08,0.41,15.08557258,0,0,0,15.08,0.41,15.08557258
09/02/2021 04:00,16,0.52,16.00844777,0,0,0,16,0.52,16.00844777,14.55,-0.39,14.55522587,0,0,0,14.55,-0.39,14.55522587
09/02/2021 04:30,15.77,0.52,15.77857091,0,0,0,15.77,0.52,15.77857091,14.28,-0.48,14.28806495,0,0,0,14.28,-0.48,14.28806495
09/02/2021 05:00,15.67,0.42,15.67562758,0,0,0,15.67,0.42,15.67562758,14.24,0,14.24,0,0,0,14.24,0,14.24
09/02/2021 05:30,16,0.56,16.009797,0,0,0,16,0.56,16.009797,14.52,0.09,14.52027892,0,0,0,14.52,0.09,14.52027892
09/02/2021 06:00,16.37,0.56,16.3795757,0,0,0,16.37,0.56,16.3795757,14.98,0.45,14.98675749,0,0,0,14.98,0.45,14.98675749
09/02/2021 06:30,17.97,-1.43,18.02680782,0,0,0,17.97,-1.43,18.02680782,16.62,3.45,16.97430116,0,0,0,16.62,3.45,16.97430116
09/02/2021 07:00,19.62,2.34,19.75904856,0,0,0,19.62,2.34,19.75904856,17.67,2.29,17.81777203,0,0,0,17.67,2.29,17.81777203
09/02/2021 07:30,21.26,1.65,21.32393256,0,0,0,21.26,1.65,21.32393256,19.05,2.22,19.17891811,0,0,0,19.05,2.22,19.17891811
09/02/2021 08:00,23.85744,3.84842,24.16583911,0.09744,0.02842,0.1015,23.76,3.82,24.06511999,20.82744,3.00842,21.04359399,0.09744,0.02842,0.1015,20.73,2.98,20.94309671
09/02/2021 08:30,25.48992,3.05706,25.67258533,0.22992,0.06706,0.2395,25.26,2.99,25.43634604,22.56992,4.80706,23.07615901,0.22992,0.06706,0.2395,22.34,4.74,22.83732033
09/02/2021 09:00,26.5172,2.3896,26.62465181,0.3072,0.0896,0.32,26.21,2.3,26.31072215,23.4972,6.0496,24.26347189,0.3072,0.0896,0.32,23.19,5.96,23.9436359
09/02/2021 09:30,26.38384,2.39612,26.49242164,0.60384,0.17612,0.629,25.78,2.22,25.87540918,23.30384,6.13612,24.09815195,0.60384,0.17612,0.629,22.7,5.96,23.46937579
09/02/2021 10:00,27.02168,2.44424,27.13200139,0.63168,0.18424,0.658,26.39,2.26,26.48659472,23.89168,6.20424,24.68410353,0.63168,0.18424,0.658,23.26,6.02,24.02640214
09/02/2021 10:30,26.9948,2.4464,27.10542566,0.8448,0.2464,0.88,26.15,2.2,26.24237985,23.7748,6.0864,24.54150321,0.8448,0.2464,0.88,22.93,5.84,23.66200541
09/02/2021 11:00,27.11632,2.46726,27.22833418,0.91632,0.26726,0.9545,26.2,2.2,26.29220417,24.02632,6.30726,24.8404022,0.91632,0.26726,0.9545,23.11,6.04,23.88626593
09/02/2021 11:30,27.52408,2.55994,27.6428702,1.71408,0.49994,1.7855,25.81,2.06,25.89207794,24.44408,6.83994,25.3830224,1.71408,0.49994,1.7855,22.73,6.34,23.59763759
09/02/2021 12:00,27.13184,2.39512,27.23735196,1.97184,0.57512,2.054,25.16,1.82,25.22574082,24.66184,7.07512,25.65664973,1.97184,0.57512,2.054,22.69,6.5,23.60267146
09/02/2021 12:30,27.70104,2.87072,27.84939228,2.71104,0.79072,2.824,24.99,2.08,25.07641322,25.34104,7.46072,26.41648446,2.71104,0.79072,2.824,22.63,6.67,23.59249457
09/02/2021 13:00,26.38144,3.24292,26.58000953,3.78144,1.10292,3.939,22.6,2.14,22.70109248,26.41144,7.89292,27.56560083,3.78144,1.10292,3.939,22.63,6.79,23.626701
09/02/2021 13:30,25.6736,7.1873,26.66066425,5.1336,1.4973,5.3475,20.54,5.69,21.31355672,25.2936,4.2173,25.64277326,5.1336,1.4973,5.3475,20.16,2.72,20.34266453
09/02/2021 14:00,25.86448,7.10214,26.82185151,4.70448,1.37214,4.9005,21.16,5.73,21.92210072,25.63448,4.37214,26.00465676,4.70448,1.37214,4.9005,20.93,3,21.14390929
09/02/2021 14:30,25.36472,6.61096,26.21209287,3.53472,1.03096,3.682,21.83,5.58,22.53187298,25.27472,4.06096,25.5988841,3.53472,1.03096,3.682,21.74,3.03,21.95013667
09/02/2021 15:00,25.54848,6.55164,26.3751553,2.02848,0.59164,2.113,23.52,5.96,24.26338806,25.24848,2.96164,25.42158637,2.02848,0.59164,2.113,23.22,2.37,23.34063624
09/02/2021 15:30,25.4692,6.4881,26.28261003,2.1192,0.6181,2.2075,23.35,5.87,24.07653214,25.1492,2.8881,25.31448957,2.1192,0.6181,2.2075,23.03,2.27,23.14160323
09/02/2021 16:00,26.21584,6.26212,26.95337481,0.79584,0.23212,0.829,25.42,6.03,26.12541483,25.81584,2.09212,25.90047415,0.79584,0.23212,0.829,25.02,1.86,25.08904143
09/02/2021 16:30,26.39352,5.76936,27.01672469,0.44352,0.12936,0.462,25.95,5.64,26.55582987,26.02352,1.89936,26.09274155,0.44352,0.12936,0.462,25.58,1.77,25.64116417
09/02/2021 17:00,26.6028,5.8354,27.23528706,0.2928,0.0854,0.305,26.31,5.75,26.93099701,26.2128,1.6854,26.26692706,0.2928,0.0854,0.305,25.92,1.6,25.96933576
09/02/2021 17:30,27.01664,5.72652,27.61687651,0.05664,0.01652,0.059,26.96,5.71,27.55804238,26.58664,1.49652,26.62872507,0.05664,0.01652,0.059,26.53,1.48,26.5712495
09/02/2021 18:00,27.39,5.59,27.95460964,0,0,0,27.39,5.59,27.95460964,26.8,1.6,26.84771871,0,0,0,26.8,1.6,26.84771871
09/02/2021 18:30,27.23,5.32,27.74482474,0,0,0,27.23,5.32,27.74482474,26.8,2.1,26.88215021,0,0,0,26.8,2.1,26.88215021
09/02/2021 19:00,26.35,5.18,26.8543274,0,0,0,26.35,5.18,26.8543274,25.91,1.48,25.95223497,0,0,0,25.91,1.48,25.95223497
09/02/2021 19:30,25.24,4.72,25.67753882,0,0,0,25.24,4.72,25.67753882,25.05,0.9,25.06616245,0,0,0,25.05,0.9,25.06616245
09/02/2021 20:00,24.13,4.51,24.54785123,0,0,0,24.13,4.51,24.54785123,24.14,0.82,24.15392308,0,0,0,24.14,0.82,24.15392308
09/02/2021 20:30,23.61,4.16,23.97368766,0,0,0,23.61,4.16,23.97368766,23.99,1.15,24.01754775,0,0,0,23.99,1.15,24.01754775
09/02/2021 21:00,23.01,3.81,23.32329737,0,0,0,23.01,3.81,23.32329737,23.2,0.79,23.21344653,0,0,0,23.2,0.79,23.21344653
09/02/2021 21:30,21.62,3.38,21.8826141,0,0,0,21.62,3.38,21.8826141,21.82,0.59,21.82797517,0,0,0,21.82,0.59,21.82797517
09/02/2021 22:00,20.38,3.04,20.60548471,0,0,0,20.38,3.04,20.60548471,20.73,2.88,20.92910175,0,0,0,20.73,2.88,20.92910175
09/02/2021 22:30,18.72,1.63,18.79083021,0,0,0,18.72,1.63,18.79083021,19.12,2.91,19.34017839,0,0,0,19.12,2.91,19.34017839
09/02/2021 23:00,17.77,2.03,17.88557519,0,0,0,17.77,2.03,17.88557519,18.1,-0.39,18.10420117,0,0,0,18.1,-0.39,18.10420117
09/02/2021 23:30,16.69,1.65,16.7713625,0,0,0,16.69,1.65,16.7713625,17.15,-0.48,17.15671589,0,0,0,17.15,-0.48,17.15671589
10/02/2021 00:00,16.01,1.43,16.07373634,0,0,0,16.01,1.43,16.07373634,16.59,-0.57,16.59978916,0,0,0,16.59,-0.57,16.59978916
10/02/2021 00:30,15.95,1.54,16.02417237,0,0,0,15.95,1.54,16.02417237,16.35,-0.64,16.3625212,0,0,0,16.35,-0.64,16.3625212
10/02/2021 01:00,16.06,1.61,16.14049875,0,0,0,16.06,1.61,16.14049875,16.35,-0.84,16.37156376,0,0,0,16.35,-0.84,16.37156376
10/02/2021 01:30,16.3,1.4,16.36001222,0,0,0,16.3,1.4,16.36001222,16.56,-0.73,16.57608217,0,0,0,16.56,-0.73,16.57608217
10/02/2021 02:00,15.95,1.5,16.02037765,0,0,0,15.95,1.5,16.02037765,16.15,-1.07,16.18540701,0,0,0,16.15,-1.07,16.18540701
10/02/2021 02:30,15.63,1.35,15.68819301,0,0,0,15.63,1.35,15.68819301,15.91,-1.01,15.94202622,0,0,0,15.91,-1.01,15.94202622
10/02/2021 03:00,15.54,1.55,15.61710921,0,0,0,15.54,1.55,15.61710921,15.8,-0.84,15.82231336,0,0,0,15.8,-0.84,15.82231336
10/02/2021 03:30,15.45,1.27,15.50210953,0,0,0,15.45,1.27,15.50210953,15.83,-0.8,15.85020189,0,0,0,15.83,-0.8,15.85020189
10/02/2021 04:00,15.2,1.1,15.23975065,0,0,0,15.2,1.1,15.23975065,15.91,-0.69,15.92495526,0,0,0,15.91,-0.69,15.92495526
10/02/2021 04:30,15.14,1.1,15.17990777,0,0,0,15.14,1.1,15.17990777,15.96,-0.62,15.97203807,0,0,0,15.96,-0.62,15.97203807
10/02/2021 05:00,15.14,1.02,15.17432041,0,0,0,15.14,1.02,15.17432041,16.03,-0.62,16.04198554,0,0,0,16.03,-0.62,16.04198554
10/02/2021 05:30,15.48,1.38,15.5413899,0,0,0,15.48,1.38,15.5413899,16.34,-0.46,16.34647363,0,0,0,16.34,-0.46,16.34647363
10/02/2021 06:00,16.23,1.63,16.31164615,0,0,0,16.23,1.63,16.31164615,17.08,-0.41,17.08492025,0,0,0,17.08,-0.41,17.08492025
10/02/2021 06:30,17.84,0.22,17.84135645,0,0,0,17.84,0.22,17.84135645,19.1,3.71,19.45698075,0,0,0,19.1,3.71,19.45698075
10/02/2021 07:00,19.74,0.57,19.74822777,0,0,0,19.74,0.57,19.74822777,20.73,3.86,21.08631073,0,0,0,20.73,3.86,21.08631073
10/02/2021 07:30,22.19,1.05,22.21482838,0,0,0,22.19,1.05,22.21482838,22.95,4.87,23.46101873,0,0,0,22.95,4.87,23.46101873
10/02/2021 08:00,23.55144,3.68792,23.83843703,0.06144,0.01792,0.064,23.49,3.67,23.77496583,23.63144,3.07792,23.83104169,0.06144,0.01792,0.064,23.57,3.06,23.76780385
10/02/2021 08:30,25.34064,4.42602,25.72426265,0.26064,0.07602,0.2715,25.08,4.35,25.45444755,25.42064,3.99602,25.73280229,0.26064,0.07602,0.2715,25.16,3.92,25.46354257
10/02/2021 09:00,26.00224,3.66482,26.25923439,0.46224,0.13482,0.4815,25.54,3.53,25.78279465,26.30224,5.31482,26.8338432,0.46224,0.13482,0.4815,25.84,5.18,26.35408887
10/02/2021 09:30,26.27328,3.45554,26.49954714,0.29328,0.08554,0.3055,25.98,3.37,26.19765829,26.40328,5.15554,26.90191048,0.29328,0.08554,0.3055,26.11,5.07,26.59768787
10/02/2021 10:00,26.00904,3.70222,26.27121228,1.13904,0.33222,1.1865,24.87,3.37,25.09728671,26.20904,5.40222,26.76000296,1.13904,0.33222,1.1865,25.07,5.07,25.57752529
10/02/2021 10:30,25.91312,4.31966,26.27069186,2.19312,0.63966,2.2845,23.72,3.68,24.00376637,26.32312,6.21966,27.04793554,2.19312,0.63966,2.2845,24.13,5.58,24.76677815
10/02/2021 11:00,25.4912,6.0941,26.20952751,6.3912,1.8641,6.6575,19.1,4.23,19.56279377,25.9112,7.4441,26.95931954,6.3912,1.8641,6.6575,19.52,5.58,20.30189154
10/02/2021 11:30,25.526,7.6205,26.63923228,9.876,2.8805,10.2875,15.65,4.74,16.35206715,26.116,9.3305,27.7327187,9.876,2.8805,10.2875,16.24,6.45,17.47398352
10/02/2021 12:00,25.64136,8.71998,27.08352624,10.49136,3.05998,10.9285,15.15,5.66,16.17275796,26.13136,8.87998,27.59894962,10.49136,3.05998,10.9285,15.64,5.82,16.68777996
10/02/2021 12:30,25.64216,10.99438,27.89976274,11.19216,3.26438,11.6585,14.45,7.73,16.38765999,25.66216,6.82438,26.55406971,11.19216,3.26438,11.6585,14.47,3.56,14.90149321
10/02/2021 13:00,25.75256,9.10658,27.31527312,8.18256,2.38658,8.5235,17.57,6.72,18.81125461,25.94256,6.03658,26.63562872,8.18256,2.38658,8.5235,17.76,3.65,18.13119136
10/02/2021 13:30,25.21104,5.67822,25.84257573,7.57104,2.20822,7.8865,17.64,3.47,17.97805607,26.22104,8.78822,27.65457918,7.57104,2.20822,7.8865,18.65,6.58,19.77672622
10/02/2021 14:00,24.90088,5.67484,25.53933503,8.93088,2.60484,9.303,15.97,3.07,16.2624045,25.85088,9.75484,27.63014477,8.93088,2.60484,9.303,16.92,7.15,18.36869348
10/02/2021 14:30,24.38688,4.09284,24.72794483,5.42688,1.58284,5.653,18.96,2.51,19.12542026,25.38688,7.98284,26.61239205,5.42688,1.58284,5.653,19.96,6.4,20.96095418
10/02/2021 15:00,24.45664,1.83652,24.52549787,0.29664,0.08652,0.309,24.16,1.75,24.22329664,25.48664,5.84652,26.14862548,0.29664,0.08652,0.309,25.19,5.76,25.84015673
10/02/2021 15:30,24.2588,1.8334,24.32798251,0.8688,0.2534,0.905,23.39,1.58,23.44330395,25.3988,6.0534,26.11020285,0.8688,0.2534,0.905,24.53,5.8,25.20636626
10/02/2021 16:00,23.62888,1.64384,23.68599122,1.17888,0.34384,1.228,22.45,1.3,22.4876077,24.58888,5.05384,25.1028747,1.17888,0.34384,1.228,23.41,4.71,23.8791164
10/02/2021 16:30,23.26424,1.11082,23.2907446,1.13424,0.33082,1.1815,22.13,0.78,22.14374178,24.39424,4.75082,24.85254989,1.13424,0.33082,1.1815,23.26,4.42,23.67623281
10/02/2021 17:00,23.97584,1.22962,24.00735031,0.37584,0.10962,0.3915,23.6,1.12,23.62656132,25.04584,4.68962,25.48110353,0.37584,0.10962,0.3915,24.67,4.58,25.09153841
10/02/2021 17:30,26.05472,2.00596,26.13182561,0.05472,0.01596,0.057,26,1.99,26.07604456,26.81472,4.88596,27.25622523,0.05472,0.01596,0.057,26.76,4.87,27.19953125
10/02/2021 18:00,27.89,5.59,28.44468667,0,0,0,27.89,5.59,28.44468667,27.55,2.27,27.64336087,0,0,0,27.55,2.27,27.64336087
10/02/2021 18:30,27.86,5.33,28.36526926,0,0,0,27.86,5.33,28.36526926,27.66,2.57,27.77913786,0,0,0,27.66,2.57,27.77913786
10/02/2021 19:00,27.6,5.61,28.16437644,0,0,0,27.6,5.61,28.16437644,27.25,2.24,27.34191105,0,0,0,27.25,2.24,27.34191105
10/02/2021 19:30,26.43,5.28,26.95224109,0,0,0,26.43,5.28,26.95224109,26.44,2.05,26.51935331,0,0,0,26.44,2.05,26.51935331
10/02/2021 20:00,24.85,4.44,25.24353581,0,0,0,24.85,4.44,25.24353581,25.04,1.54,25.08731153,0,0,0,25.04,1.54,25.08731153
10/02/2021 20:30,24.5,4.24,24.86418308,0,0,0,24.5,4.24,24.86418308,24.6,1.39,24.63923903,0,0,0,24.6,1.39,24.63923903
10/02/2021 21:00,23.7,3.92,24.02199825,0,0,0,23.7,3.92,24.02199825,23.82,1.31,23.85599505,0,0,0,23.82,1.31,23.85599505
10/02/2021 21:30,22.67,3.54,22.94472706,0,0,0,22.67,3.54,22.94472706,23.07,2.22,23.17656791,0,0,0,23.07,2.22,23.17656791
10/02/2021 22:00,21.23,-0.6,21.23847688,0,0,0,21.23,-0.6,21.23847688,22.28,4,22.63621877,0,0,0,22.28,4,22.63621877
10/02/2021 22:30,18.79,-1.43,18.84433602,0,0,0,18.79,-1.43,18.84433602,20.43,3.7,20.76234332,0,0,0,20.43,3.7,20.76234332
10/02/2021 23:00,17.69,0.57,17.69918077,0,0,0,17.69,0.57,17.69918077,18.56,0.8,18.57723338,0,0,0,18.56,0.8,18.57723338
10/02/2021 23:30,16.68,1.76,16.7725967,0,0,0,16.68,1.76,16.7725967,17.22,-0.76,17.23676304,0,0,0,17.22,-0.76,17.23676304
11/02/2021 00:00,16.19,0.76,16.20782836,0,0,0,16.19,0.76,16.20782836,16.63,-0.13,16.63050811,0,0,0,16.63,-0.13,16.63050811
11/02/2021 00:30,15.81,-1.28,15.86173067,0,0,0,15.81,-1.28,15.86173067,16.68,1.49,16.74641753,0,0,0,16.68,1.49,16.74641753
11/02/2021 01:00,16.25,-0.98,16.27952395,0,0,0,16.25,-0.98,16.27952395,17.11,1.4,17.1671809,0,0,0,17.11,1.4,17.1671809
11/02/2021 01:30,16.46,-0.7,16.47487784,0,0,0,16.46,-0.7,16.47487784,17.26,1.3,17.30888789,0,0,0,17.26,1.3,17.30888789
11/02/2021 02:00,16.11,-0.97,16.13917594,0,0,0,16.11,-0.97,16.13917594,16.91,1.47,16.97377389,0,0,0,16.91,1.47,16.97377389
11/02/2021 02:30,15.78,-1.12,15.81969658,0,0,0,15.78,-1.12,15.81969658,16.67,1.63,16.74950149,0,0,0,16.67,1.63,16.74950149
11/02/2021 03:00,15.61,-1.24,15.65917303,0,0,0,15.61,-1.24,15.65917303,16.67,1.72,16.75849934,0,0,0,16.67,1.72,16.75849934
11/02/2021 03:30,15.8,-1.05,15.8348508,0,0,0,15.8,-1.05,15.8348508,16.59,1.67,16.67384179,0,0,0,16.59,1.67,16.67384179
11/02/2021 04:00,15.51,-0.88,15.53494448,0,0,0,15.51,-0.88,15.53494448,16.18,1.37,16.23789703,0,0,0,16.18,1.37,16.23789703
11/02/2021 04:30,15.37,-1.09,15.40860149,0,0,0,15.37,-1.09,15.40860149,16.27,1.7,16.35857268,0,0,0,16.27,1.7,16.35857268
11/02/2021 05:00,15.33,-0.98,15.36129226,0,0,0,15.33,-0.98,15.36129226,16.38,1.85,16.48414086,0,0,0,16.38,1.85,16.48414086
11/02/2021 05:30,15.33,-1.25,15.38087774,0,0,0,15.33,-1.25,15.38087774,16.43,2.1,16.56366203,0,0,0,16.43,2.1,16.56366203
11/02/2021 06:00,15.68,-1.06,15.71578824,0,0,0,15.68,-1.06,15.71578824,16.76,2.04,16.88369628,0,0,0,16.76,2.04,16.88369628
11/02/2021 06:30,17.34,-0.48,17.34664233,0,0,0,17.34,-0.48,17.34664233,18.23,2.9,18.45922263,0,0,0,18.23,2.9,18.45922263
11/02/2021 07:00,18.7,-0.42,18.70471598,0,0,0,18.7,-0.42,18.70471598,19.73,3.59,20.05395223,0,0,0,19.73,3.59,20.05395223
11/02/2021 07:30,20.52,0.63,20.52966877,0,0,0,20.52,0.63,20.52966877,21.81,4.1,22.19202785,0,0,0,21.81,4.1,22.19202785
11/02/2021 08:00,22.2684,1.3537,22.30950789,0.2184,0.0637,0.2275,22.05,1.29,22.08770246,23.2484,4.3037,23.64339096,0.2184,0.0637,0.2275,23.03,4.24,23.41705575
11/02/2021 08:30,23.57808,3.49194,23.83525753,0.65808,0.19194,0.6855,22.92,3.3,23.15634686,23.82808,3.35194,24.06268685,0.65808,0.19194,0.6855,23.17,3.16,23.38449272
11/02/2021 09:00,24.87872,6.14296,25.62589835,1.51872,0.44296,1.582,23.36,5.7,24.04536546,24.55872,2.31296,24.66739775,1.51872,0.44296,1.582,23.04,1.87,23.11576302
11/02/2021 09:30,24.87976,6.22368,25.64637694,2.54976,0.74368,2.656,22.33,5.48,22.99259229,24.72976,2.94368,24.90434263,2.54976,0.74368,2.656,22.18,2.2,22.28884026
11/02/2021 10:00,24.54064,7.33602,25.61367215,4.82064,1.40602,5.0215,19.72,5.93,20.59231167,24.51064,3.51602,24.76154013,4.82064,1.40602,5.0215,19.69,2.11,19.80273213
11/02/2021 10:30,24.8284,8.9412,26.38928768,8.1984,2.3912,8.54,16.63,6.55,17.8734272,24.8784,5.2612,25.42862584,8.1984,2.3912,8.54,16.68,2.87,16.92510857
11/02/2021 11:00,25.11056,9.93808,27.00565973,9.73056,2.83808,10.136,15.38,7.1,16.93972845,25.03056,6.26808,25.80344475,9.73056,2.83808,10.136,15.3,3.43,15.67976084
11/02/2021 11:30,24.82776,9.73018,26.66634713,10.21776,2.98018,10.6435,14.61,6.75,16.09393053,24.66776,6.14018,25.42046801,10.21776,2.98018,10.6435,14.45,3.16,14.79148742
11/02/2021 12:00,24.80544,6.40242,25.6183691,8.06544,2.35242,8.4015,16.74,4.05,17.22295271,25.55544,8.57242,26.9549049,8.06544,2.35242,8.4015,17.49,6.22,18.56309511
11/02/2021 12:30,25.49696,5.65578,26.11671527,7.11696,2.07578,7.4135,18.38,3.58,18.7254052,26.37696,8.71578,27.77964794,7.11696,2.07578,7.4135,19.26,6.64,20.37246181
11/02/2021 13:00,25.15512,5.51816,25.75325517,6.64512,1.93816,6.922,18.51,3.58,18.85302363,25.85512,8.01816,27.06987477,6.64512,1.93816,6.922,19.21,6.08,20.14920594
11/02/2021 13:30,25.05912,6.31016,25.84139343,8.46912,2.47016,8.822,16.59,3.84,17.02861415,25.79912,8.73016,27.23619442,8.46912,2.47016,8.822,17.33,6.26,18.42597352
11/02/2021 14:00,25.07336,6.69348,25.95141723,8.82336,2.57348,9.191,16.25,4.12,16.76415521,25.72336,8.59348,27.12082499,8.82336,2.57348,9.191,16.9,6.02,17.94018952
11/02/2021 14:30,24.9356,6.3183,25.72362848,7.8456,2.2883,8.1725,17.09,4.03,17.55873002,25.5756,8.3083,26.89124698,7.8456,2.2883,8.1725,17.73,6.02,18.72413683
11/02/2021 15:00,25.38376,6.10318,26.10716526,3.95376,1.15318,4.1185,21.43,4.95,21.99425834,25.53376,5.31318,26.08069749,3.95376,1.15318,4.1185,21.58,4.16,21.97730648
11/02/2021 15:30,25.88392,7.20906,26.86908745,2.53392,0.73906,2.6395,23.35,6.47,24.22980396,25.58392,3.22906,25.78689185,2.53392,0.73906,2.6395,23.05,2.49,23.18410231
11/02/2021 16:00,25.89928,6.64354,26.73778839,1.58928,0.46354,1.6555,24.31,6.18,25.08323145,25.53928,2.55354,25.66662014,1.58928,0.46354,1.6555,23.95,2.09,24.04101911
11/02/2021 16:30,26.22368,6.36774,26.98572781,0.64368,0.18774,0.6705,25.58,6.18,26.31594194,25.74368,2.08774,25.82819619,0.64368,0.18774,0.6705,25.1,1.9,25.17180963
11/02/2021 17:00,26.88536,6.27198,27.60725114,0.31536,0.09198,0.3285,26.57,6.18,27.27924669,26.62536,2.05198,26.70431458,0.31536,0.09198,0.3285,26.31,1.96,26.38290545
11/02/2021 17:30,27.53224,5.94982,28.16779362,0.10224,0.02982,0.1065,27.43,5.92,28.06156268,27.03224,1.78982,27.0914277,0.10224,0.02982,0.1065,26.93,1.76,26.98745079
11/02/2021 18:00,28.22,4.79,28.62363534,0,0,0,28.22,4.79,28.62363534,28.28,3.58,28.50569768,0,0,0,28.28,3.58,28.50569768
11/02/2021 18:30,28.11,3.24,28.29610751,0,0,0,28.11,3.24,28.29610751,28.74,5.46,29.25404587,0,0,0,28.74,5.46,29.25404587
11/02/2021 19:00,27.33,3.05,27.49966182,0,0,0,27.33,3.05,27.49966182,27.8,5.07,28.25853676,0,0,0,27.8,5.07,28.25853676
11/02/2021 19:30,26.09,2.56,26.21529515,0,0,0,26.09,2.56,26.21529515,26.76,4.61,27.15418384,0,0,0,26.76,4.61,27.15418384
11/02/2021 20:00,24.83,4,25.15012724,0,0,0,24.83,4,25.15012724,24.86,1.72,24.91943017,0,0,0,24.86,1.72,24.91943017
11/02/2021 20:30,24.04,4.23,24.40931175,0,0,0,24.04,4.23,24.40931175,24.06,0.54,24.06605909,0,0,0,24.06,0.54,24.06605909
11/02/2021 21:00,22.92,3.61,23.20255374,0,0,0,22.92,3.61,23.20255374,23.07,0.54,23.07631903,0,0,0,23.07,0.54,23.07631903
11/02/2021 21:30,21.67,2.45,21.80805814,0,0,0,21.67,2.45,21.80805814,22.38,2.51,22.52031305,0,0,0,22.38,2.51,22.52031305
11/02/2021 22:00,20.85,1.57,20.90902676,0,0,0,20.85,1.57,20.90902676,21.74,3.42,22.0073624,0,0,0,21.74,3.42,22.0073624
11/02/2021 22:30,19.58,2.06,19.68806745,0,0,0,19.58,2.06,19.68806745,19.92,0.67,19.93126439,0,0,0,19.92,0.67,19.93126439
11/02/2021 23:00,18.11,1.52,18.17367602,0,0,0,18.11,1.52,18.17367602,18.73,0.49,18.73640841,0,0,0,18.73,0.49,18.73640841
11/02/2021 23:30,17.46,1.35,17.51211295,0,0,0,17.46,1.35,17.51211295,17.92,-0.38,17.92402857,0,0,0,17.92,-0.38,17.92402857
12/02/2021 00:00,16.83,1.35,16.88405757,0,0,0,16.83,1.35,16.88405757,17.19,-0.57,17.19944767,0,0,0,17.19,-0.57,17.19944767
12/02/2021 00:30,16.78,1.41,16.83913596,0,0,0,16.78,1.41,16.83913596,17.31,-0.52,17.31780875,0,0,0,17.31,-0.52,17.31780875
12/02/2021 01:00,16.73,-1.45,16.79271866,0,0,0,16.73,-1.45,16.79271866,17.88,2.51,18.05531778,0,0,0,17.88,2.51,18.05531778
12/02/2021 01:30,16.52,-0.99,16.54963746,0,0,0,16.52,-0.99,16.54963746,17.5,1.67,17.57950227,0,0,0,17.5,1.67,17.57950227
12/02/2021 02:00,16.43,1.17,16.47160587,0,0,0,16.43,1.17,16.47160587,16.82,-0.81,16.83949227,0,0,0,16.82,-0.81,16.83949227
12/02/2021 02:30,16.33,1.23,16.3762572,0,0,0,16.33,1.23,16.3762572,16.77,-0.71,16.78502309,0,0,0,16.77,-0.71,16.78502309
12/02/2021 03:00,16.25,1.47,16.31635376,0,0,0,16.25,1.47,16.31635376,16.56,-0.82,16.5802895,0,0,0,16.56,-0.82,16.5802895
12/02/2021 03:30,16.05,1.22,16.09630082,0,0,0,16.05,1.22,16.09630082,16.38,-0.62,16.39172962,0,0,0,16.38,-0.62,16.39172962
12/02/2021 04:00,15.87,1.22,15.91682443,0,0,0,15.87,1.22,15.91682443,16.25,-0.83,16.27118312,0,0,0,16.25,-0.83,16.27118312
12/02/2021 04:30,15.5,0.75,15.51813455,0,0,0,15.5,0.75,15.51813455,16.1,-0.68,16.11435385,0,0,0,16.1,-0.68,16.11435385
12/02/2021 05:00,15.6,0.18,15.60103843,0,0,0,15.6,0.18,15.60103843,16.21,0.13,16.21052127,0,0,0,16.21,0.13,16.21052127
12/02/2021 05:30,16.17,1.28,16.2205826,0,0,0,16.17,1.28,16.2205826,16.47,-0.5,16.47758781,0,0,0,16.47,-0.5,16.47758781
12/02/2021 06:00,16.47,-0.56,16.47951759,0,0,0,16.47,-0.56,16.47951759,17.43,1.95,17.53873998,0,0,0,17.43,1.95,17.53873998
12/02/2021 06:30,18.33,0.39,18.33414847,0,0,0,18.33,0.39,18.33414847,19.54,3.68,19.88351076,0,0,0,19.54,3.68,19.88351076
12/02/2021 07:00,19.88,0.51,19.88654067,0,0,0,19.88,0.51,19.88654067,21.02,4.09,21.41421257,0,0,0,21.02,4.09,21.41421257
12/02/2021 07:30,21.93248,2.07114,22.03005447,0.07248,0.02114,0.0755,21.86,2.05,21.95591264,22.65248,3.89114,22.98425158,0.07248,0.02114,0.0755,22.58,3.87,22.90924049
12/02/2021 08:00,24.02816,4.62238,24.46873249,0.24816,0.07238,0.2585,23.78,4.55,24.21137956,23.89816,2.08238,23.98871313,0.24816,0.07238,0.2585,23.65,2.01,23.73526069
12/02/2021 08:30,25.15384,2.95862,25.32724026,0.54384,0.15862,0.5665,24.61,2.8,24.76877268,25.51384,5.03862,26.00660922,0.54384,0.15862,0.5665,24.97,4.88,25.44239179
12/02/2021 09:00,25.7228,2.4104,25.83548854,0.8928,0.2604,0.93,24.83,2.15,24.92290914,26.1928,6.5004,26.9873669,0.8928,0.2604,0.93,25.3,6.24,26.05815803
12/02/2021 09:30,26.02768,5.00974,26.50542626,2.22768,0.64974,2.3205,23.8,4.36,24.1960658,26.16768,5.19974,26.67929483,2.22768,0.64974,2.3205,23.94,4.55,24.36854735
12/02/2021 10:00,26.80184,6.66012,27.61694816,3.05184,0.89012,3.179,23.75,5.77,24.44085514,26.81184,4.60012,27.20360028,3.05184,0.89012,3.179,23.76,3.71,24.04790427
12/02/2021 10:30,26.56696,6.67328,27.39226222,3.09696,0.90328,3.226,23.47,5.77,24.16886013,26.64696,4.61328,27.04335093,3.09696,0.90328,3.226,23.55,3.71,23.84044043
12/02/2021 11:00,26.39048,7.23514,27.36429581,4.44048,1.29514,4.6255,21.95,5.94,22.73952726,26.48048,5.00514,26.94934596,4.44048,1.29514,4.6255,22.04,3.71,22.35007159
12/02/2021 11:30,26.34032,5.64176,26.93774143,5.80032,1.69176,6.042,20.54,3.95,20.91635963,27.10032,7.64176,28.15712769,5.80032,1.69176,6.042,21.3,5.95,22.11543579
12/02/2021 12:00,26.87624,4.68932,27.28226528,4.62624,1.34932,4.819,22.25,3.34,22.4992911,27.76624,8.17932,28.94590402,4.62624,1.34932,4.819,23.14,6.83,24.12692479
12/02/2021 12:30,25.94808,4.30694,26.30309084,4.85808,1.41694,5.0605,21.09,2.89,21.28708998,26.70808,7.34694,27.70016362,4.85808,1.41694,5.0605,21.85,5.93,22.64039311
12/02/2021 13:00,25.57408,4.16744,25.91140915,4.65408,1.35744,4.848,20.92,2.81,21.10787768,26.32408,7.16744,27.28240063,4.65408,1.35744,4.848,21.67,5.81,22.43535157
12/02/2021 13:30,26.54784,5.17562,27.0476404,5.12784,1.49562,5.3415,21.42,3.68,21.73381697,27.15784,7.69562,28.22712951,5.12784,1.49562,5.3415,22.03,6.2,22.88582312
12/02/2021 14:00,26.15696,6.15578,26.87154971,6.63696,1.93578,6.9135,19.52,4.22,19.9709489,26.58696,7.57578,27.64523258,6.63696,1.93578,6.9135,19.95,5.64,20.73191019
12/02/2021 14:30,24.89608,3.56594,25.15016357,2.86608,0.83594,2.9855,22.03,2.73,22.19850896,25.22608,4.94594,25.70636953,2.86608,0.83594,2.9855,22.36,4.11,22.73459258
12/02/2021 15:00,24.93552,4.35536,25.31302665,5.19552,1.51536,5.412,19.74,2.84,19.94324948,25.33552,5.78536,25.98766946,5.19552,1.51536,5.412,20.14,4.27,20.58767835
12/02/2021 15:30,24.98624,2.98932,25.16442376,1.26624,0.36932,1.319,23.72,2.62,23.86425779,25.34624,4.43932,25.73207034,1.26624,0.36932,1.319,24.08,4.07,24.42153353
12/02/2021 16:00,25.79632,3.32726,26.01001316,0.67632,0.19726,0.7045,25.12,3.13,25.31425093,26.18632,4.81726,26.6257272,0.67632,0.19726,0.7045,25.51,4.62,25.9249783
12/02/2021 16:30,25.65304,2.34922,25.76038229,0.44304,0.12922,0.4615,25.21,2.22,25.30755816,26.40304,5.51922,26.97373372,0.44304,0.12922,0.4615,25.96,5.39,26.5136512
12/02/2021 17:00,26.2332,3.9951,26.53566668,0.2232,0.0651,0.2325,26.01,3.93,26.30522762,26.2832,3.4351,26.50672583,0.2232,0.0651,0.2325,26.06,3.37,26.27699564
12/02/2021 17:30,27.39912,4.34266,27.74113323,0.00912,0.00266,0.0095,27.39,4.34,27.73170929,27.63912,3.87266,27.90911052,0.00912,0.00266,0.0095,27.63,3.87,27.89970968
12/02/2021 18:00,27.56,2.52,27.67497064,0,0,0,27.56,2.52,27.67497064,28.42,5.89,29.02392978,0,0,0,28.42,5.89,29.02392978
12/02/2021 18:30,27.67,2.81,27.81231742,0,0,0,27.67,2.81,27.81231742,28.24,5.66,28.80161801,0,0,0,28.24,5.66,28.80161801
12/02/2021 19:00,26.3,2.72,26.44027988,0,0,0,26.3,2.72,26.44027988,26.71,4.52,27.08974898,0,0,0,26.71,4.52,27.08974898
12/02/2021 19:30,25,2.88,25.16534125,0,0,0,25,2.88,25.16534125,25.22,3.41,25.44948919,0,0,0,25.22,3.41,25.44948919
