Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
12/02/2021 20:00,23.36,2.81,23.52840199,0,0,0,23.36,2.81,23.52840199,23.63,2.55,23.76719167,0,0,0,23.63,2.55,23.76719167
12/02/2021 20:30,23.08,4.04,23.43091974,0,0,0,23.08,4.04,23.43091974,22.71,-0.08,22.71014091,0,0,0,22.71,-0.08,22.71014091
12/02/2021 21:00,22.4,3.85,22.72845133,0,0,0,22.4,3.85,22.72845133,21.98,-0.45,21.98460598,0,0,0,21.98,-0.45,21.98460598
12/02/2021 21:30,21.34,2.81,21.52421195,0,0,0,21.34,2.81,21.52421195,21.58,1.53,21.63416973,0,0,0,21.58,1.53,21.63416973
12/02/2021 22:00,20.51,2.34,20.64305452,0,0,0,20.51,2.34,20.64305452,20.65,0.36,20.65313778,0,0,0,20.65,0.36,20.65313778
12/02/2021 22:30,19.7,2.34,19.83848785,0,0,0,19.7,2.34,19.83848785,19.77,-0.51,19.77657705,0,0,0,19.77,-0.51,19.77657705
12/02/2021 23:00,18.46,1.76,18.54371052,0,0,0,18.46,1.76,18.54371052,18.49,-0.44,18.49523452,0,0,0,18.49,-0.44,18.49523452
12/02/2021 23:30,17.26,1.49,17.32419406,0,0,0,17.26,1.49,17.32419406,17.32,-0.92,17.34441697,0,0,0,17.32,-0.92,17.34441697
13/02/2021 00:00,16.83,1.85,16.93137325,0,0,0,16.83,1.85,16.93137325,16.83,-1.04,16.86210248,0,0,0,16.83,-1.04,16.86210248
13/02/2021 00:30,16.68,1.75,16.77155032,0,0,0,16.68,1.75,16.77155032,16.62,-1.41,16.67970323,0,0,0,16.62,-1.41,16.67970323
13/02/2021 01:00,16.8,1.64,16.87985782,0,0,0,16.8,1.64,16.87985782,16.83,-1.14,16.86856544,0,0,0,16.83,-1.14,16.86856544
13/02/2021 01:30,16.94,1.43,17.00025,0,0,0,16.94,1.43,17.00025,16.98,-1.28,17.02817665,0,0,0,16.98,-1.28,17.02817665
13/02/2021 02:00,16.32,-0.43,16.32566385,0,0,0,16.32,-0.43,16.32566385,16.81,0.42,16.81524606,0,0,0,16.81,0.42,16.81524606
13/02/2021 02:30,16.09,0.83,16.11139348,0,0,0,16.09,0.83,16.11139348,16.3,-0.93,16.32650912,0,0,0,16.3,-0.93,16.32650912
13/02/2021 03:00,15.85,1.09,15.88743529,0,0,0,15.85,1.09,15.88743529,16.01,-1.24,16.05794819,0,0,0,16.01,-1.24,16.05794819
13/02/2021 03:30,15.72,1.16,15.76274088,0,0,0,15.72,1.16,15.76274088,15.92,-1.28,15.97137439,0,0,0,15.92,-1.28,15.97137439
13/02/2021 04:00,15.72,1.12,15.75984772,0,0,0,15.72,1.12,15.75984772,15.92,-0.93,15.94714081,0,0,0,15.92,-0.93,15.94714081
13/02/2021 04:30,15.58,1.07,15.6166994,0,0,0,15.58,1.07,15.6166994,15.79,-0.96,15.81915611,0,0,0,15.79,-0.96,15.81915611
13/02/2021 05:00,15.4,1.07,15.43712732,0,0,0,15.4,1.07,15.43712732,15.59,-1.04,15.6246504,0,0,0,15.59,-1.04,15.6246504
13/02/2021 05:30,15.45,1.23,15.49888383,0,0,0,15.45,1.23,15.49888383,15.65,-1.09,15.68791254,0,0,0,15.65,-1.09,15.68791254
13/02/2021 06:00,15.41,0.39,15.41493432,0,0,0,15.41,0.39,15.41493432,15.77,-0.3,15.77285326,0,0,0,15.77,-0.3,15.77285326
13/02/2021 06:30,16.36,-1.22,16.40542593,0,0,0,16.36,-1.22,16.40542593,17.08,1.77,17.17146761,0,0,0,17.08,1.77,17.17146761
13/02/2021 07:00,16.93,-0.67,16.94325234,0,0,0,16.93,-0.67,16.94325234,17.45,1.74,17.53653615,0,0,0,17.45,1.74,17.53653615
13/02/2021 07:30,18.19512,-0.40934,18.19972393,0.10512,0.03066,0.1095,18.09,-0.44,18.09535023,18.76512,2.45066,18.92446731,0.10512,0.03066,0.1095,18.66,2.42,18.81626956
13/02/2021 08:00,19.2,1.085,19.23063246,0.36,0.105,0.375,18.84,0.98,18.8654711,19.78,2.885,19.98928776,0.36,0.105,0.375,19.42,2.78,19.61797135
13/02/2021 08:30,20.13824,3.82282,20.49786972,1.75824,0.51282,1.8315,18.38,3.31,18.67566599,19.94824,0.84282,19.96603678,1.75824,0.51282,1.8315,18.19,0.33,18.19299316
13/02/2021 09:00,20.34624,4.03182,20.74186719,3.12624,0.91182,3.2565,17.22,3.12,17.50036571,20.24624,1.31182,20.28869404,3.12624,0.91182,3.2565,17.12,0.4,17.12467226
13/02/2021 09:30,20.8656,3.8008,21.20894491,2.7456,0.8008,2.86,18.12,3,18.36666546,20.9856,1.5208,21.04063307,2.7456,0.8008,2.86,18.24,0.72,18.254205
13/02/2021 10:00,21.6632,4.4451,22.11454608,3.5832,1.0451,3.7325,18.08,3.4,18.39691278,21.8232,2.0351,21.91788517,3.5832,1.0451,3.7325,18.24,0.99,18.26684702
13/02/2021 10:30,22.56112,4.92366,23.09213207,3.92112,1.14366,4.0845,18.64,3.78,19.01941114,22.68112,2.62366,22.83236291,3.92112,1.14366,4.0845,18.76,1.48,18.81828898
13/02/2021 11:00,22.81328,5.82554,23.54533204,6.53328,1.90554,6.8055,16.28,3.92,16.74529188,23.05328,3.95554,23.39016921,6.53328,1.90554,6.8055,16.52,2.05,16.64670838
13/02/2021 11:30,22.16152,3.21336,22.39327245,7.45152,2.17336,7.762,14.71,1.04,14.74671828,23.18152,7.32336,24.31078919,7.45152,2.17336,7.762,15.73,5.15,16.55159811
13/02/2021 12:00,21.18464,4.56052,21.66996342,11.14464,3.25052,11.609,10.04,1.31,10.12510247,22.15464,8.40052,23.69381375,11.14464,3.25052,11.609,11.01,5.15,12.15494138
13/02/2021 12:30,20.95288,3.66334,21.27071321,9.78288,2.85334,10.1905,11.17,0.81,11.19933034,21.97288,7.60334,23.25119856,9.78288,2.85334,10.1905,12.19,4.75,13.08275965
13/02/2021 13:00,20.2764,2.7002,20.45540215,8.6064,2.5102,8.965,11.67,0.19,11.6715466,21.2064,6.4602,22.16857201,8.6064,2.5102,8.965,12.6,3.95,13.20463934
13/02/2021 13:30,20.35464,0.92802,20.37578442,5.44464,1.58802,5.6715,14.91,-0.66,14.9246005,21.17464,4.94802,21.74507487,5.44464,1.58802,5.6715,15.73,3.36,16.08485312
13/02/2021 14:00,20.50448,2.85214,20.7018937,4.94448,1.44214,5.1505,15.56,1.41,15.62375435,20.73448,3.08214,20.9623054,4.94448,1.44214,5.1505,15.79,1.64,15.87493937
13/02/2021 14:30,19.79448,3.66714,20.13130285,5.78448,1.68714,6.0255,14.01,1.98,14.14922259,20.02448,2.43714,20.17224456,5.78448,1.68714,6.0255,14.24,0.75,14.25973702
13/02/2021 15:00,20.30248,2.23364,20.42498083,1.93248,0.56364,2.013,18.37,1.67,18.4457529,20.56248,0.96364,20.58504763,1.93248,0.56364,2.013,18.63,0.4,18.63429365
13/02/2021 15:30,20.47112,1.76866,20.54738213,1.40112,0.40866,1.4595,19.07,1.36,19.11843351,20.88112,0.02866,20.88113967,1.40112,0.40866,1.4595,19.48,-0.38,19.48370601
13/02/2021 16:00,21.11536,1.63448,21.17852575,0.49536,0.14448,0.516,20.62,1.49,20.67376357,21.22536,0.18448,21.22616169,0.49536,0.14448,0.516,20.73,0.04,20.73003859
13/02/2021 16:30,21.53792,1.47856,21.58861129,0.33792,0.09856,0.352,21.2,1.38,21.24486762,21.56792,-0.31144,21.57016847,0.33792,0.09856,0.352,21.23,-0.41,21.23395865
13/02/2021 17:00,22.11328,1.74804,22.1822631,0.23328,0.06804,0.243,21.88,1.68,21.94440248,22.17328,-0.43196,22.17748713,0.23328,0.06804,0.243,21.94,-0.5,21.94569662
13/02/2021 17:30,23.0988,-0.5616,23.10562607,0.0288,0.0084,0.03,23.07,-0.57,23.07704054,23.6788,3.1584,23.88851314,0.0288,0.0084,0.03,23.65,3.15,23.8588558
13/02/2021 18:00,24.04,0.51,24.04540913,0,0,0,24.04,0.51,24.04540913,24.32,2.74,24.47386361,0,0,0,24.32,2.74,24.47386361
13/02/2021 18:30,23.7,0.41,23.70354615,0,0,0,23.7,0.41,23.70354615,24.16,2.78,24.31941611,0,0,0,24.16,2.78,24.31941611
13/02/2021 19:00,23.16,-0.4,23.16345397,0,0,0,23.16,-0.4,23.16345397,23.65,2.42,23.77349154,0,0,0,23.65,2.42,23.77349154
13/02/2021 19:30,22.54,-0.5,22.54554501,0,0,0,22.54,-0.5,22.54554501,22.81,2.42,22.9380143,0,0,0,22.81,2.42,22.9380143
13/02/2021 20:00,21.75,1.39,21.79437083,0,0,0,21.75,1.39,21.79437083,21.64,0.57,21.64750563,0,0,0,21.64,0.57,21.64750563
13/02/2021 20:30,20.58,1.43,20.62962191,0,0,0,20.58,1.43,20.62962191,20.63,-0.6,20.63872331,0,0,0,20.63,-0.6,20.63872331
13/02/2021 21:00,20.31,1.62,20.37450613,0,0,0,20.31,1.62,20.37450613,20.28,-0.6,20.2888738,0,0,0,20.28,-0.6,20.2888738
13/02/2021 21:30,19.39,1.13,19.42289886,0,0,0,19.39,1.13,19.42289886,19.49,-0.8,19.50641177,0,0,0,19.49,-0.8,19.50641177
13/02/2021 22:00,18.45,0.73,18.46443609,0,0,0,18.45,0.73,18.46443609,18.59,-0.84,18.60896827,0,0,0,18.59,-0.84,18.60896827
13/02/2021 22:30,17.42,0.73,17.43528893,0,0,0,17.42,0.73,17.43528893,17.55,-1.11,17.58506753,0,0,0,17.55,-1.11,17.58506753
13/02/2021 23:00,16.14,-2.46,16.32639581,0,0,0,16.14,-2.46,16.32639581,16.89,0.44,16.89573023,0,0,0,16.89,0.44,16.89573023
13/02/2021 23:30,15,-2.67,15.23577697,0,0,0,15,-2.67,15.23577697,15.91,1.43,15.97413534,0,0,0,15.91,1.43,15.97413534
14/02/2021 00:00,14.48,-2.57,14.70630137,0,0,0,14.48,-2.57,14.70630137,15.32,1.29,15.37421543,0,0,0,15.32,1.29,15.37421543
14/02/2021 00:30,14.3,-2.73,14.55825882,0,0,0,14.3,-2.73,14.55825882,15.15,1.13,15.19208346,0,0,0,15.15,1.13,15.19208346
14/02/2021 01:00,14.59,-2.26,14.76400014,0,0,0,14.59,-2.26,14.76400014,15.38,1.02,15.41378604,0,0,0,15.38,1.02,15.41378604
14/02/2021 01:30,14.75,-2.45,14.95209015,0,0,0,14.75,-2.45,14.95209015,15.52,1.21,15.56709671,0,0,0,15.52,1.21,15.56709671
14/02/2021 02:00,14.4,-2.55,14.62403843,0,0,0,14.4,-2.55,14.62403843,15.28,1.21,15.32783416,0,0,0,15.28,1.21,15.32783416
14/02/2021 02:30,14.29,-2.55,14.51573629,0,0,0,14.29,-2.55,14.51573629,15.06,1.15,15.10384388,0,0,0,15.06,1.15,15.10384388
14/02/2021 03:00,14.06,-2.47,14.27531085,0,0,0,14.06,-2.47,14.27531085,14.81,0.88,14.83612146,0,0,0,14.81,0.88,14.83612146
14/02/2021 03:30,13.74,-2.73,14.00858665,0,0,0,13.74,-2.73,14.00858665,14.58,1.11,14.62219204,0,0,0,14.58,1.11,14.62219204
14/02/2021 04:00,13.64,-2.03,13.79023205,0,0,0,13.64,-2.03,13.79023205,14.19,-0.58,14.20184847,0,0,0,14.19,-0.58,14.20184847
14/02/2021 04:30,13.51,-0.8,13.53366543,0,0,0,13.51,-0.8,13.53366543,14.02,-1.11,14.06387216,0,0,0,14.02,-1.11,14.06387216
14/02/2021 05:00,13.36,-0.8,13.38393066,0,0,0,13.36,-0.8,13.38393066,13.93,-0.92,13.96034742,0,0,0,13.93,-0.92,13.96034742
14/02/2021 05:30,13.53,-0.55,13.54117425,0,0,0,13.53,-0.55,13.54117425,14.02,-0.96,14.0528289,0,0,0,14.02,-0.96,14.0528289
14/02/2021 06:00,13.86,-0.42,13.86636218,0,0,0,13.86,-0.42,13.86636218,14.32,-0.68,14.33613616,0,0,0,14.32,-0.68,14.33613616
14/02/2021 06:30,14.37,-0.21,14.37153436,0,0,0,14.37,-0.21,14.37153436,14.81,-0.68,14.82560285,0,0,0,14.81,-0.68,14.82560285
14/02/2021 07:00,14.67,-0.43,14.67630062,0,0,0,14.67,-0.43,14.67630062,15.19,-0.46,15.19696351,0,0,0,15.19,-0.46,15.19696351
14/02/2021 07:30,15.37,0.3,15.3729275,0,0,0,15.37,0.3,15.3729275,15.75,-0.51,15.75825498,0,0,0,15.75,-0.51,15.75825498
14/02/2021 08:00,16.016,0.448,16.02226451,0.096,0.028,0.1,15.92,0.42,15.92553924,16.406,-0.342,16.40956428,0.096,0.028,0.1,16.31,-0.37,16.31419627
14/02/2021 08:30,16.97752,0.00386,16.97752044,0.28752,0.08386,0.2995,16.69,-0.08,16.69019173,17.61752,1.12386,17.65333034,0.28752,0.08386,0.2995,17.33,1.04,17.36117796
14/02/2021 09:00,17.50144,-2.54458,17.68545418,0.36144,0.10542,0.3765,17.14,-2.65,17.34364725,18.72144,3.82542,19.10827449,0.36144,0.10542,0.3765,18.36,3.72,18.73307236
14/02/2021 09:30,18.74352,-1.26564,18.78620203,0.56352,0.16436,0.587,18.18,-1.43,18.23615365,19.64352,3.08436,19.88419359,0.56352,0.16436,0.587,19.08,2.92,19.30214496
14/02/2021 10:00,19.65512,1.53316,19.71482492,0.76512,0.22316,0.797,18.89,1.31,18.93536902,19.94512,0.72316,19.95822568,0.76512,0.22316,0.797,19.18,0.5,19.1865161
14/02/2021 10:30,20.46392,2.16906,20.57855299,1.57392,0.45906,1.6395,18.89,1.71,18.96724018,20.64392,1.07906,20.67210206,1.57392,0.45906,1.6395,19.07,0.62,19.080076
14/02/2021 11:00,20.81816,1.89488,20.90421862,1.38816,0.40488,1.446,19.43,1.49,19.48704698,21.12816,1.30488,21.16841649,1.38816,0.40488,1.446,19.74,0.9,19.76050607
14/02/2021 11:30,21.22232,2.05276,21.32136698,1.31232,0.38276,1.367,19.91,1.67,19.97991491,21.50232,0.97276,21.52431247,1.31232,0.38276,1.367,20.19,0.59,20.19861876
14/02/2021 12:00,21.87928,0.32854,21.88174654,1.22928,0.35854,1.2805,20.65,-0.03,20.65002179,22.32928,3.23854,22.56290953,1.22928,0.35854,1.2805,21.1,2.88,21.29564275
14/02/2021 12:30,22.7424,-0.4093,22.74608283,0.9624,0.2807,1.0025,21.78,-0.69,21.79092701,23.1824,4.2507,23.56888034,0.9624,0.2807,1.0025,22.22,3.97,22.57186966
14/02/2021 13:00,22.91456,-0.77492,22.9276593,0.63456,0.18508,0.661,22.28,-0.96,22.30067264,23.49456,4.42508,23.90764904,0.63456,0.18508,0.661,22.86,4.24,23.24988602
14/02/2021 13:30,23.2936,-0.6652,23.30309619,0.3936,0.1148,0.41,22.9,-0.78,22.91327999,23.9136,4.4048,24.31589044,0.3936,0.1148,0.41,23.52,4.29,23.90804258
14/02/2021 14:00,23.08328,1.39804,23.12557743,0.47328,0.13804,0.493,22.61,1.26,22.64508114,23.13328,1.91804,23.21265864,0.47328,0.13804,0.493,22.66,1.78,22.72980422
14/02/2021 14:30,22.39736,2.09548,22.49517218,0.80736,0.23548,0.841,21.59,1.86,21.66997231,22.63736,1.18548,22.66837953,0.80736,0.23548,0.841,21.83,0.95,21.85066132
14/02/2021 15:00,22.43144,2.16292,22.535477,0.66144,0.19292,0.689,21.77,1.97,21.8589524,22.70144,1.14292,22.73019235,0.66144,0.19292,0.689,22.04,0.95,22.06046464
14/02/2021 15:30,22.43864,2.27502,22.55367556,0.66864,0.19502,0.6965,21.77,2.08,21.86914036,22.64864,1.14502,22.67756523,0.66864,0.19502,0.6965,21.98,0.95,22.00052045
14/02/2021 16:00,22.64568,1.95624,22.73001755,0.29568,0.08624,0.308,22.35,1.87,22.42809399,22.73568,0.69624,22.74633806,0.29568,0.08624,0.308,22.44,0.61,22.44828947
14/02/2021 16:30,22.89424,2.05832,22.98658101,0.23424,0.06832,0.244,22.66,1.99,22.74721302,22.96424,0.67832,22.97425596,0.23424,0.06832,0.244,22.73,0.61,22.73818374
14/02/2021 17:00,22.81216,0.70188,22.8229551,0.21216,0.06188,0.221,22.6,0.64,22.60906013,23.26216,2.78188,23.42790951,0.21216,0.06188,0.221,23.05,2.72,23.20993106
14/02/2021 17:30,23.47,-0.49,23.47511448,0,0,0,23.47,-0.49,23.47511448,24.43,4.03,24.76016559,0,0,0,24.43,4.03,24.76016559
14/02/2021 18:00,24.16,-0.41,24.16347864,0,0,0,24.16,-0.41,24.16347864,24.82,3.96,25.1339213,0,0,0,24.82,3.96,25.1339213
14/02/2021 18:30,24.05,-0.41,24.05349455,0,0,0,24.05,-0.41,24.05349455,24.73,4.21,25.08579279,0,0,0,24.73,4.21,25.08579279
14/02/2021 19:00,23.02,-0.67,23.02974815,0,0,0,23.02,-0.67,23.02974815,23.93,4.08,24.27532286,0,0,0,23.93,4.08,24.27532286
14/02/2021 19:30,22.09,-0.41,22.09380456,0,0,0,22.09,-0.41,22.09380456,22.94,3.57,23.21612586,0,0,0,22.94,3.57,23.21612586
14/02/2021 20:00,21.53,1.5,21.58218942,0,0,0,21.53,1.5,21.58218942,21.78,2.25,21.89591058,0,0,0,21.78,2.25,21.89591058
14/02/2021 20:30,20.58,-0.14,20.58047618,0,0,0,20.58,-0.14,20.58047618,21.44,2.36,21.56949698,0,0,0,21.44,2.36,21.56949698
14/02/2021 21:00,20.27,1.92,20.36072936,0,0,0,20.27,1.92,20.36072936,20.3,-0.51,20.30640539,0,0,0,20.3,-0.51,20.30640539
14/02/2021 21:30,19.44,1.59,19.50491477,0,0,0,19.44,1.59,19.50491477,19.58,-0.44,19.5849432,0,0,0,19.58,-0.44,19.5849432
14/02/2021 22:00,18.45,1.41,18.50379961,0,0,0,18.45,1.41,18.50379961,18.63,-0.44,18.6351952,0,0,0,18.63,-0.44,18.6351952
14/02/2021 22:30,17.12,-1,17.14918074,0,0,0,17.12,-1,17.14918074,17.71,2.97,17.95731049,0,0,0,17.71,2.97,17.95731049
14/02/2021 23:00,15.89,-2.62,16.10454905,0,0,0,15.89,-2.62,16.10454905,17,2.97,17.25748823,0,0,0,17,2.97,17.25748823
14/02/2021 23:30,15.14,-2.75,15.38772563,0,0,0,15.14,-2.75,15.38772563,15.84,2.32,16.00899747,0,0,0,15.84,2.32,16.00899747
15/02/2021 00:00,14.67,-1.71,14.76932632,0,0,0,14.67,-1.71,14.76932632,14.89,-0.07,14.89016454,0,0,0,14.89,-0.07,14.89016454
15/02/2021 00:30,14.86,0.13,14.86056863,0,0,0,14.86,0.13,14.86056863,14.93,-0.5,14.93837006,0,0,0,14.93,-0.5,14.93837006
15/02/2021 01:00,14.92,0.41,14.92563231,0,0,0,14.92,0.41,14.92563231,15.06,-0.56,15.07040809,0,0,0,15.06,-0.56,15.07040809
15/02/2021 01:30,15.35,0.41,15.35547459,0,0,0,15.35,0.41,15.35547459,15.41,-0.46,15.41686414,0,0,0,15.41,-0.46,15.41686414
15/02/2021 02:00,15.04,0.51,15.04864446,0,0,0,15.04,0.51,15.04864446,15.22,-0.46,15.22694979,0,0,0,15.22,-0.46,15.22694979
15/02/2021 02:30,14.69,0.39,14.69517608,0,0,0,14.69,0.39,14.69517608,15.06,-0.46,15.06702359,0,0,0,15.06,-0.46,15.06702359
15/02/2021 03:00,14.03,0.26,14.03240892,0,0,0,14.03,0.26,14.03240892,14.4,-0.55,14.41049964,0,0,0,14.4,-0.55,14.41049964
15/02/2021 03:30,13.64,-0.37,13.64501741,0,0,0,13.64,-0.37,13.64501741,13.95,-0.64,13.96467329,0,0,0,13.95,-0.64,13.96467329
15/02/2021 04:00,13.48,-0.19,13.48133895,0,0,0,13.48,-0.19,13.48133895,13.79,-0.58,13.80219185,0,0,0,13.79,-0.58,13.80219185
15/02/2021 04:30,13.98,0.43,13.98661146,0,0,0,13.98,0.43,13.98661146,14.03,-0.58,14.04198348,0,0,0,14.03,-0.58,14.04198348
15/02/2021 05:00,14.28,0.43,14.28647262,0,0,0,14.28,0.43,14.28647262,14.27,-0.62,14.28346247,0,0,0,14.27,-0.62,14.28346247
15/02/2021 05:30,14.37,0.43,14.3764321,0,0,0,14.37,0.43,14.3764321,14.54,0.19,14.54124135,0,0,0,14.54,0.19,14.54124135
15/02/2021 06:00,15.3,0,15.3,0,0,0,15.3,0,15.3,15.67,3,15.95458868,0,0,0,15.67,3,15.95458868
15/02/2021 06:30,17.41,2.24,17.55350962,0,0,0,17.41,2.24,17.55350962,17.26,1.96,17.37092974,0,0,0,17.26,1.96,17.37092974
15/02/2021 07:00,19.16,3.41,19.46108168,0,0,0,19.16,3.41,19.46108168,18.99,0.79,19.00642523,0,0,0,18.99,0.79,19.00642523
15/02/2021 07:30,20.72,1.86,20.80331704,0,0,0,20.72,1.86,20.80331704,21.1,3.67,21.41679014,0,0,0,21.1,3.67,21.41679014
15/02/2021 08:00,22.05344,3.22392,22.28784144,0.01344,0.00392,0.014,22.04,3.22,22.27397585,22.41344,3.67392,22.71255117,0.01344,0.00392,0.014,22.4,3.67,22.69865415
15/02/2021 08:30,23.27184,4.02762,23.61779541,0.23184,0.06762,0.2415,23.04,3.96,23.37783566,23.63184,3.84762,23.94301655,0.23184,0.06762,0.2415,23.4,3.78,23.70334154
15/02/2021 09:00,23.98136,4.30248,24.36425582,0.35136,0.10248,0.366,23.63,4.2,24.00035208,24.28136,3.99248,24.60740417,0.35136,0.10248,0.366,23.93,3.89,24.24411269
15/02/2021 09:30,24.58632,4.87726,25.06541035,0.43632,0.12726,0.4545,24.15,4.75,24.61269997,24.88632,3.72726,25.1638906,0.43632,0.12726,0.4545,24.45,3.6,24.71360961
15/02/2021 10:00,24.94256,5.18158,25.47508726,0.62256,0.18158,0.6485,24.32,5,24.82866086,24.89256,3.96158,25.2058259,0.62256,0.18158,0.6485,24.27,3.78,24.56259962
15/02/2021 10:30,23.29584,4.76712,23.7785953,0.91584,0.26712,0.954,22.38,4.5,22.82793026,26.13584,4.29712,26.48673957,0.91584,0.26712,0.954,25.22,4.03,25.53995497
15/02/2021 11:00,23.39328,5.27054,23.97966099,1.13328,0.33054,1.1805,22.26,4.94,22.80156135,26.91328,4.23054,27.24375358,1.13328,0.33054,1.1805,25.78,3.9,26.07332737
15/02/2021 11:30,23.58808,5.87194,24.30796572,2.09808,0.61194,2.1855,21.49,5.26,22.12436892,27.10808,4.80194,27.53010405,2.09808,0.61194,2.1855,25.01,4.19,25.3585528
15/02/2021 12:00,23.20504,7.87522,24.5049581,7.83504,2.28522,8.1615,15.37,5.59,16.35496866,26.81504,7.09522,27.7378535,7.83504,2.28522,8.1615,18.98,4.81,19.58000255
15/02/2021 12:30,22.48048,7.90014,23.82822262,8.64048,2.52014,9.0005,13.84,5.38,14.84890568,26.18048,7.14014,27.13667504,8.64048,2.52014,9.0005,17.54,4.62,18.13824688
15/02/2021 13:00,21.78816,6.64988,22.78036041,6.30816,1.83988,6.571,15.48,4.81,16.21007403,25.42816,5.86988,26.09687361,6.30816,1.83988,6.571,19.12,4.03,19.54009468
15/02/2021 13:30,21.4444,7.8717,22.84351007,8.7144,2.5417,9.0775,12.73,5.33,13.80078983,24.9344,6.7017,25.81931615,8.7144,2.5417,9.0775,16.22,4.16,16.74496939
15/02/2021 14:00,21.64448,5.61964,22.36210787,2.84448,0.82964,2.963,18.8,4.79,19.40062112,24.92448,4.05964,25.25292815,2.84448,0.82964,2.963,22.08,3.23,22.31500168
15/02/2021 14:30,21.26456,6.63758,22.27642207,5.61456,1.63758,5.8485,15.65,5,16.42931831,24.50456,5.20758,25.05179335,5.61456,1.63758,5.8485,18.89,3.57,19.22438556
15/02/2021 15:00,22.01552,6.27286,22.89174291,4.53552,1.32286,4.7245,17.48,4.95,18.16735809,25.34552,5.20286,25.87402435,4.53552,1.32286,4.7245,20.81,3.88,21.16862064
15/02/2021 15:30,20.9244,5.7067,21.6886362,4.5144,1.3167,4.7025,16.41,4.39,16.98705978,24.3544,4.8367,24.83003154,4.5144,1.3167,4.7025,19.84,3.52,20.14983871
15/02/2021 16:00,20.94568,4.69874,21.46624486,2.87568,0.83874,2.9955,18.07,3.86,18.47767572,24.41568,4.18874,24.77238327,2.87568,0.83874,2.9955,21.54,3.35,21.79894722
15/02/2021 16:30,21.48096,3.96028,21.84297279,0.96096,0.28028,1.001,20.52,3.68,20.84736914,24.96096,3.63028,25.22356947,0.96096,0.28028,1.001,24,3.35,24.23267422
15/02/2021 17:00,22.14352,3.40186,22.40330622,0.38352,0.11186,0.3995,21.76,3.29,22.00731015,25.73352,3.50186,25.97069647,0.38352,0.11186,0.3995,25.35,3.39,25.57566421
15/02/2021 17:30,23.05272,2.93996,23.23943339,0.10272,0.02996,0.107,22.95,2.91,23.13375456,26.19272,4.67996,26.60752913,0.10272,0.02996,0.107,26.09,4.65,26.50114337
15/02/2021 18:00,23.86,2.42,23.98241022,0,0,0,23.86,2.42,23.98241022,26.85,4.65,27.2496789,0,0,0,26.85,4.65,27.2496789
15/02/2021 18:30,24.03,1.67,24.08795965,0,0,0,24.03,1.67,24.08795965,27.22,5.33,27.73693026,0,0,0,27.22,5.33,27.73693026
15/02/2021 19:00,22.87,1,22.89185226,0,0,0,22.87,1,22.89185226,26.49,5.33,27.02089932,0,0,0,26.49,5.33,27.02089932
15/02/2021 19:30,21.82,2.35,21.9461819,0,0,0,21.82,2.35,21.9461819,25.6,3.43,25.8287611,0,0,0,25.6,3.43,25.8287611
15/02/2021 20:00,20.48,1.78,20.55720798,0,0,0,20.48,1.78,20.55720798,24.37,3.16,24.57402084,0,0,0,24.37,3.16,24.57402084
15/02/2021 20:30,19.97,0.91,19.99072285,0,0,0,19.97,0.91,19.99072285,23.86,3.46,24.10956657,0,0,0,23.86,3.46,24.10956657
15/02/2021 21:00,19.44,1.06,19.46887773,0,0,0,19.44,1.06,19.46887773,23.02,3.03,23.21855508,0,0,0,23.02,3.03,23.21855508
15/02/2021 21:30,18.59,1.39,18.64189368,0,0,0,18.59,1.39,18.64189368,21.66,1.58,21.71755051,0,0,0,21.66,1.58,21.71755051
15/02/2021 22:00,17.59,0.59,17.59989205,0,0,0,17.59,0.59,17.59989205,20.65,1.7,20.71985762,0,0,0,20.65,1.7,20.71985762
15/02/2021 22:30,16.96,3.47,17.31134021,0,0,0,16.96,3.47,17.31134021,19.16,-1.34,19.20680088,0,0,0,19.16,-1.34,19.20680088
15/02/2021 23:00,15.58,3.15,15.89524772,0,0,0,15.58,3.15,15.89524772,17.65,-1.9,17.75197172,0,0,0,17.65,-1.9,17.75197172
15/02/2021 23:30,14.9,3.1,15.21906699,0,0,0,14.9,3.1,15.21906699,16.84,-1.99,16.95717252,0,0,0,16.84,-1.99,16.95717252
16/02/2021 00:00,14.2,3,14.51344205,0,0,0,14.2,3,14.51344205,16.35,-0.69,16.36455316,0,0,0,16.35,-0.69,16.36455316
16/02/2021 00:30,14.03,1.4,14.0996773,0,0,0,14.03,1.4,14.0996773,16.14,-0.26,16.14209404,0,0,0,16.14,-0.26,16.14209404
16/02/2021 01:00,14.36,1.9,14.48515102,0,0,0,14.36,1.9,14.48515102,16.24,-1.15,16.28066645,0,0,0,16.24,-1.15,16.28066645
16/02/2021 01:30,14.64,1.78,14.7478134,0,0,0,14.64,1.78,14.7478134,16.57,-0.94,16.59664123,0,0,0,16.57,-0.94,16.59664123
16/02/2021 02:00,13.85,-0.3,13.85324872,0,0,0,13.85,-0.3,13.85324872,16.21,1.33,16.26447048,0,0,0,16.21,1.33,16.26447048
16/02/2021 02:30,13.42,-1.51,13.50468437,0,0,0,13.42,-1.51,13.50468437,15.97,1.94,16.0874019,0,0,0,15.97,1.94,16.0874019
16/02/2021 03:00,13.26,-1.35,13.32854456,0,0,0,13.26,-1.35,13.32854456,15.7,1.86,15.80979443,0,0,0,15.7,1.86,15.80979443
16/02/2021 03:30,12.95,-1.53,13.04006902,0,0,0,12.95,-1.53,13.04006902,15.35,1.62,15.43524862,0,0,0,15.35,1.62,15.43524862
16/02/2021 04:00,12.79,-1.53,12.88118783,0,0,0,12.79,-1.53,12.88118783,15.23,1.69,15.32347872,0,0,0,15.23,1.69,15.32347872
16/02/2021 04:30,12.9,-1.46,12.98235726,0,0,0,12.9,-1.46,12.98235726,15.27,1.69,15.36323534,0,0,0,15.27,1.69,15.36323534
16/02/2021 05:00,13.05,-1.17,13.1023433,0,0,0,13.05,-1.17,13.1023433,15.36,1.69,15.45269232,0,0,0,15.36,1.69,15.45269232
16/02/2021 05:30,13.33,-1.24,13.38755019,0,0,0,13.33,-1.24,13.38755019,15.71,1.9,15.82447787,0,0,0,15.71,1.9,15.82447787
16/02/2021 06:00,13.88,-1.02,13.91742792,0,0,0,13.88,-1.02,13.91742792,16.38,2.36,16.54913895,0,0,0,16.38,2.36,16.54913895
16/02/2021 06:30,15.63,-0.11,15.63038707,0,0,0,15.63,-0.11,15.63038707,18.31,3.43,18.62849967,0,0,0,18.31,3.43,18.62849967
16/02/2021 07:00,16.84,0.45,16.8460114,0,0,0,16.84,0.45,16.8460114,19.81,4.14,20.23797668,0,0,0,19.81,4.14,20.23797668
16/02/2021 07:30,18.19,2.74,18.39520862,0,0,0,18.19,2.74,18.39520862,20.73,2.11,20.83710633,0,0,0,20.73,2.11,20.83710633
16/02/2021 08:00,19.17648,3.95564,19.58020615,0.15648,0.04564,0.163,19.02,3.91,19.41773674,21.74648,1.59564,21.80494117,0.15648,0.04564,0.163,21.59,1.55,21.64556768
16/02/2021 08:30,20.34528,4.65154,20.87024779,0.24528,0.07154,0.2555,20.1,4.58,20.61519828,23.09528,1.66154,23.15497082,0.24528,0.07154,0.2555,22.85,1.59,22.90525267
16/02/2021 09:00,21.0632,4.3001,21.49765695,0.3432,0.1001,0.3575,20.72,4.2,21.14139068,23.6032,2.5101,23.73629399,0.3432,0.1001,0.3575,23.26,2.41,23.38451838
16/02/2021 09:30,0.56676,0.16318,0.589783528,0.56976,0.16618,0.5935,-0.003,-0.003,0.004242641,0.57276,0.16318,0.595551618,0.56976,0.16618,0.5935,0.003,-0.003,0.004242641
16/02/2021 10:00,20.74224,1.88732,20.82792589,0.88224,0.25732,0.919,19.86,1.63,19.92677847,24.79224,5.70732,25.44068918,0.88224,0.25732,0.919,23.91,5.45,24.5232665
16/02/2021 10:30,20.89472,2.14096,21.00411944,1.37472,0.40096,1.432,19.52,1.74,19.59739779,24.93472,6.19096,25.69179338,1.37472,0.40096,1.432,23.56,5.79,24.26103254
16/02/2021 11:00,20.86072,2.49396,21.00927118,2.31072,0.67396,2.407,18.55,1.82,18.63906918,24.89072,6.55396,25.73912069,2.31072,0.67396,2.407,22.58,5.88,23.33304095
16/02/2021 11:30,20.97048,2.18014,21.08350165,1.68048,0.49014,1.7505,19.29,1.69,19.36388907,24.98048,6.27014,25.75536908,1.68048,0.49014,1.7505,23.3,5.78,24.00621586
16/02/2021 12:00,20.87256,4.66658,21.38786408,2.90256,0.84658,3.0235,17.97,3.82,18.37153505,24.17256,3.27658,24.3936187,2.90256,0.84658,3.0235,21.27,2.43,21.40835818
16/02/2021 12:30,21.31088,5.75984,22.07553767,3.77088,1.09984,3.928,17.54,4.66,18.14847652,24.47088,3.14984,24.67276758,3.77088,1.09984,3.928,20.7,2.05,20.80126198
16/02/2021 13:00,21.43536,6.01948,22.26451881,3.97536,1.15948,4.141,17.46,4.86,18.12377444,24.57536,3.43948,24.81488146,3.97536,1.15948,4.141,20.6,2.28,20.7257907
16/02/2021 13:30,21.73664,5.25902,22.36378344,2.15664,0.62902,2.2465,19.58,4.63,20.11997266,24.90664,2.74902,25.05788952,2.15664,0.62902,2.2465,22.75,2.12,22.84856451
16/02/2021 14:00,21.1976,5.0618,21.79357853,1.6176,0.4718,1.685,19.58,4.59,20.11080555,24.3176,2.0518,24.4040069,1.6176,0.4718,1.685,22.7,1.58,22.75492035
16/02/2021 14:30,21.82392,5.51406,22.50973882,1.69392,0.49406,1.7645,20.13,5.02,20.74650091,24.89392,2.80406,25.05134738,1.69392,0.49406,1.7645,23.2,2.31,23.31471853
16/02/2021 15:00,21.46584,5.40962,22.13698885,1.57584,0.45962,1.6415,19.89,4.95,20.49669729,24.56584,2.67962,24.71155313,1.57584,0.45962,1.6415,22.99,2.22,23.09693703
16/02/2021 15:30,21.10416,5.82538,21.89339219,2.62416,0.76538,2.7335,18.48,5.06,19.16021921,24.19416,3.11538,24.39391257,2.62416,0.76538,2.7335,21.57,2.35,21.69763582
16/02/2021 16:00,21.24744,5.33092,21.90599038,1.71744,0.50092,1.789,19.53,4.83,20.11839457,24.27744,2.56092,24.41213641,1.71744,0.50092,1.789,22.56,2.06,22.65385618
16/02/2021 16:30,21.61432,5.06126,22.19899056,0.48432,0.14126,0.5045,21.13,4.92,21.6952368,24.56432,2.24126,24.66635489,0.48432,0.14126,0.5045,24.08,2.1,24.17139632
16/02/2021 17:00,21.79976,4.81868,22.32597619,0.26976,0.07868,0.281,21.53,4.74,22.04560047,24.61976,1.94868,24.69675963,0.26976,0.07868,0.281,24.35,1.87,24.42169937
16/02/2021 17:30,23.26688,5.25284,23.85246388,0.14688,0.04284,0.153,23.12,5.21,23.69975738,25.30688,1.95284,25.38211495,0.14688,0.04284,0.153,25.16,1.91,25.23239386
16/02/2021 18:00,23.49,2.76,23.6515898,0,0,0,23.49,2.76,23.6515898,26.68,4.28,27.02111767,0,0,0,26.68,4.28,27.02111767
16/02/2021 18:30,23.82,1.62,23.87502461,0,0,0,23.82,1.62,23.87502461,27.56,5.67,28.13720846,0,0,0,27.56,5.67,28.13720846
16/02/2021 19:00,23.34,1.62,23.39615353,0,0,0,23.34,1.62,23.39615353,27.52,5.57,28.07802165,0,0,0,27.52,5.57,28.07802165
16/02/2021 19:30,22.43,1.8,22.50210879,0,0,0,22.43,1.8,22.50210879,26.38,5.36,26.91902673,0,0,0,26.38,5.36,26.91902673
16/02/2021 20:00,21.24,1.77,21.3136224,0,0,0,21.24,1.77,21.3136224,24.88,4.73,25.32562536,0,0,0,24.88,4.73,25.32562536
16/02/2021 20:30,20.21,0.95,20.23231573,0,0,0,20.21,0.95,20.23231573,24.03,4.28,24.40818101,0,0,0,24.03,4.28,24.40818101
16/02/2021 21:00,18.96,0.46,18.96557935,0,0,0,18.96,0.46,18.96557935,22.63,3.45,22.89147003,0,0,0,22.63,3.45,22.89147003
16/02/2021 21:30,18.03,0.46,18.03586704,0,0,0,18.03,0.46,18.03586704,21.45,2.98,21.65601302,0,0,0,21.45,2.98,21.65601302
16/02/2021 22:00,17.27,1.03,17.30068785,0,0,0,17.27,1.03,17.30068785,20.27,1.87,20.35607526,0,0,0,20.27,1.87,20.35607526
16/02/2021 22:30,16.42,2.68,16.63727141,0,0,0,16.42,2.68,16.63727141,18.63,-0.99,18.6562858,0,0,0,18.63,-0.99,18.6562858
16/02/2021 23:00,16.21,3.18,16.51897394,0,0,0,16.21,3.18,16.51897394,18.14,-1.28,18.18510379,0,0,0,18.14,-1.28,18.18510379
16/02/2021 23:30,15.05,2.08,15.19305433,0,0,0,15.05,2.08,15.19305433,17.3,0.33,17.30314711,0,0,0,17.3,0.33,17.30314711
17/02/2021 00:00,14.08,-0.52,14.089599,0,0,0,14.08,-0.52,14.089599,16.64,2.06,16.76702717,0,0,0,16.64,2.06,16.76702717
17/02/2021 00:30,13.94,-0.76,13.96070199,0,0,0,13.94,-0.76,13.96070199,16.45,1.77,16.54495089,0,0,0,16.45,1.77,16.54495089
17/02/2021 01:00,14.1,-0.7,14.11736519,0,0,0,14.1,-0.7,14.11736519,16.71,2.21,16.85550949,0,0,0,16.71,2.21,16.85550949
17/02/2021 01:30,14.1,-1.09,14.14206845,0,0,0,14.1,-1.09,14.14206845,16.64,1.92,16.75040298,0,0,0,16.64,1.92,16.75040298
17/02/2021 02:00,13.58,-1.25,13.63740811,0,0,0,13.58,-1.25,13.63740811,16.26,1.84,16.36377707,0,0,0,16.26,1.84,16.36377707
17/02/2021 02:30,13.53,-1.15,13.57878492,0,0,0,13.53,-1.15,13.57878492,16.15,1.84,16.25447938,0,0,0,16.15,1.84,16.25447938
17/02/2021 03:00,13.42,-0.99,13.45646685,0,0,0,13.42,-0.99,13.45646685,15.87,1.54,15.94454452,0,0,0,15.87,1.54,15.94454452
17/02/2021 03:30,13.38,-0.99,13.41657557,0,0,0,13.38,-0.99,13.41657557,15.87,1.75,15.96619554,0,0,0,15.87,1.75,15.96619554
17/02/2021 04:00,13.01,-1.36,13.08089064,0,0,0,13.01,-1.36,13.08089064,15.53,1.69,15.62168365,0,0,0,15.53,1.69,15.62168365
17/02/2021 04:30,13.06,0.52,13.07034812,0,0,0,13.06,0.52,13.07034812,15.13,-0.37,15.13452345,0,0,0,15.13,-0.37,15.13452345
17/02/2021 05:00,13.25,1.85,13.37852757,0,0,0,13.25,1.85,13.37852757,15.13,-1.29,15.18489381,0,0,0,15.13,-1.29,15.18489381
17/02/2021 05:30,13.12,-0.38,13.1255019,0,0,0,13.12,-0.38,13.1255019,15.46,0.93,15.48794693,0,0,0,15.46,0.93,15.48794693
17/02/2021 06:00,13.84,1.44,13.91471164,0,0,0,13.84,1.44,13.91471164,15.89,-0.58,15.90058175,0,0,0,15.89,-0.58,15.90058175
17/02/2021 06:30,15.05,-0.03,15.0500299,0,0,0,15.05,-0.03,15.0500299,17.91,2.91,18.14486704,0,0,0,17.91,2.91,18.14486704
17/02/2021 07:00,16.42,0.73,16.43621915,0,0,0,16.42,0.73,16.43621915,19.51,3.46,19.81443161,0,0,0,19.51,3.46,19.81443161
17/02/2021 07:30,18.17,2.27,18.31124791,0,0,0,18.17,2.27,18.31124791,21.09,3.04,21.30797269,0,0,0,21.09,3.04,21.30797269
17/02/2021 08:00,18.92728,1.62754,18.99712648,0.19728,0.05754,0.2055,18.73,1.57,18.79568568,22.46728,4.91754,22.99914934,0.19728,0.05754,0.2055,22.27,4.86,22.79413302
17/02/2021 08:30,20.05912,2.49016,20.21309457,0.54912,0.16016,0.572,19.51,2.33,19.64863863,23.50912,4.73016,23.98026557,0.54912,0.16016,0.572,22.96,4.57,23.41039299
17/02/2021 09:00,20.95944,1.57442,21.01849004,0.76944,0.22442,0.8015,20.19,1.35,20.23508339,24.53944,6.55442,25.39969561,0.76944,0.22442,0.8015,23.77,6.33,24.59841052
17/02/2021 09:30,21.75736,0.99298,21.78000743,0.62736,0.18298,0.6535,21.13,0.81,21.14551962,25.63736,7.53298,26.72115296,0.62736,0.18298,0.6535,25.01,7.35,26.06765429
17/02/2021 10:00,20.91064,1.62852,20.97395868,3.80064,1.10852,3.959,17.11,0.52,17.11789999,24.83064,8.74852,26.32674087,3.80064,1.10852,3.959,21.03,7.64,22.37477374
17/02/2021 10:30,20.74168,4.71924,21.27177744,3.63168,1.05924,3.783,17.11,3.66,17.4970769,24.00168,4.79924,24.47679202,3.63168,1.05924,3.783,20.37,3.74,20.71049251
17/02/2021 11:00,21.03808,2.88194,21.23455646,3.29808,0.96194,3.4355,17.74,1.92,17.84359829,25.02808,7.72194,26.19223446,3.29808,0.96194,3.4355,21.73,6.76,22.75720765
17/02/2021 11:30,21.16184,3.16012,21.39649108,4.25184,1.24012,4.429,16.91,1.92,17.01865153,25.09184,8.28012,26.42273305,4.25184,1.24012,4.429,20.84,7.04,21.99698161
17/02/2021 12:00,21.23912,3.38016,21.50641067,5.10912,1.49016,5.322,16.13,1.89,16.24035098,25.21912,8.96016,26.76356629,5.10912,1.49016,5.322,20.11,7.47,21.4525756
17/02/2021 12:30,21.97496,4.40478,22.41207161,3.68496,1.07478,3.8385,18.29,3.33,18.5906697,25.91496,7.10478,26.87123091,3.68496,1.07478,3.8385,22.23,6.03,23.03331934
17/02/2021 13:00,21.82408,6.43994,22.75441265,5.31408,1.54994,5.5355,16.51,4.89,17.21894886,25.50408,6.23994,26.25633158,5.31408,1.54994,5.5355,20.19,4.69,20.72757101
17/02/2021 13:30,21.35872,4.13046,21.75443908,4.93872,1.44046,5.1445,16.42,2.69,16.63888518,25.37872,7.76046,26.53872959,4.93872,1.44046,5.1445,20.44,6.32,21.39476572
17/02/2021 14:00,21.10272,5.40746,21.78452237,6.64272,1.93746,6.9195,14.46,3.47,14.87052454,24.96272,7.89746,26.18219365,6.64272,1.93746,6.9195,18.32,5.96,19.26509798
17/02/2021 14:30,20.81696,6.80078,21.89969023,6.51696,1.90078,6.7885,14.3,4.9,15.11621646,24.32696,6.04078,25.06575365,6.51696,1.90078,6.7885,17.81,4.14,18.28484892
17/02/2021 15:00,20.58904,4.69472,21.11750374,2.03904,0.59472,2.124,18.55,4.1,18.99769723,24.14904,3.85472,24.45475412,2.03904,0.59472,2.124,22.11,3.26,22.34904249
17/02/2021 15:30,20.77256,4.20408,21.19371458,0.56256,0.16408,0.586,20.21,4.04,20.60984473,24.36256,3.29408,24.58424888,0.56256,0.16408,0.586,23.8,3.13,24.00493491
17/02/2021 16:00,22.07256,3.91158,22.41647526,0.38256,0.11158,0.3985,21.69,3.8,22.02035649,23.33256,3.00158,23.52483451,0.38256,0.11158,0.3985,22.95,2.89,23.13124726
17/02/2021 16:30,22.81744,3.36342,23.06400144,0.45744,0.13342,0.4765,22.36,3.23,22.59208932,22.78744,3.99342,23.13471039,0.45744,0.13342,0.4765,22.33,3.86,22.66116723
17/02/2021 17:00,23.61336,3.10348,23.81643043,0.18336,0.05348,0.191,23.43,3.05,23.62768292,23.40336,3.47348,23.65971941,0.18336,0.05348,0.191,23.22,3.42,23.47050916
17/02/2021 17:30,24.12208,2.02644,24.20704861,0.02208,0.00644,0.023,24.1,2.02,24.18450744,24.22208,4.47644,24.63224867,0.02208,0.00644,0.023,24.2,4.47,24.6093661
17/02/2021 18:00,24.64,0.51,24.64527744,0,0,0,24.64,0.51,24.64527744,25.36,6.24,26.11641629,0,0,0,25.36,6.24,26.11641629
17/02/2021 18:30,25.16,0.79,25.17239957,0,0,0,25.16,0.79,25.17239957,25.97,6.76,26.8353964,0,0,0,25.97,6.76,26.8353964
17/02/2021 19:00,24.85,1.03,24.87133692,0,0,0,24.85,1.03,24.87133692,25.52,6.62,26.36465058,0,0,0,25.52,6.62,26.36465058
17/02/2021 19:30,24.27,1.94,24.34741259,0,0,0,24.27,1.94,24.34741259,24.59,5.29,25.1525784,0,0,0,24.59,5.29,25.1525784
17/02/2021 20:00,23.12,3.4,23.36866278,0,0,0,23.12,3.4,23.36866278,22.9,2.85,23.0766657,0,0,0,22.9,2.85,23.0766657
17/02/2021 20:30,22.41,3.02,22.61257394,0,0,0,22.41,3.02,22.61257394,22.21,2.68,22.3711086,0,0,0,22.21,2.68,22.3711086
17/02/2021 21:00,21.16,2.3,21.28463295,0,0,0,21.16,2.3,21.28463295,21.17,2.65,21.33521502,0,0,0,21.17,2.65,21.33521502
17/02/2021 21:30,19.75,1.32,19.79406224,0,0,0,19.75,1.32,19.79406224,19.8,1.82,19.88347052,0,0,0,19.8,1.82,19.88347052
17/02/2021 22:00,18.99,1.21,19.02851019,0,0,0,18.99,1.21,19.02851019,19.05,1.7,19.1257026,0,0,0,19.05,1.7,19.1257026
17/02/2021 22:30,18.04,1.11,18.07411685,0,0,0,18.04,1.11,18.07411685,18.13,1.6,18.20046428,0,0,0,18.13,1.6,18.20046428
17/02/2021 23:00,17.08,0.79,17.09826015,0,0,0,17.08,0.79,17.09826015,17.19,1.4,17.24691567,0,0,0,17.19,1.4,17.24691567
17/02/2021 23:30,16.22,0.64,16.23262148,0,0,0,16.22,0.64,16.23262148,16.36,1.29,16.41077999,0,0,0,16.36,1.29,16.41077999
18/02/2021 00:00,15.88,2.41,16.06183364,0,0,0,15.88,2.41,16.06183364,15.61,-0.46,15.61677624,0,0,0,15.61,-0.46,15.61677624
18/02/2021 00:30,15.97,3.52,16.35332688,0,0,0,15.97,3.52,16.35332688,15.39,-1.75,15.48917687,0,0,0,15.39,-1.75,15.48917687
18/02/2021 01:00,16.12,3.62,16.52146483,0,0,0,16.12,3.62,16.52146483,15.48,-1.83,15.5877933,0,0,0,15.48,-1.83,15.5877933
18/02/2021 01:30,16.35,3.8,16.78578267,0,0,0,16.35,3.8,16.78578267,15.69,-1.76,15.78840397,0,0,0,15.69,-1.76,15.78840397
18/02/2021 02:00,15.83,3.17,16.14428072,0,0,0,15.83,3.17,16.14428072,15.31,-1.8,15.41545004,0,0,0,15.31,-1.8,15.41545004
18/02/2021 02:30,15.58,3.29,15.92358314,0,0,0,15.58,3.29,15.92358314,14.99,-2.09,15.13499917,0,0,0,14.99,-2.09,15.13499917
18/02/2021 03:00,15.15,3.29,15.50311582,0,0,0,15.15,3.29,15.50311582,14.53,-2.27,14.70625037,0,0,0,14.53,-2.27,14.70625037
18/02/2021 03:30,14.89,3.14,15.21748008,0,0,0,14.89,3.14,15.21748008,14.3,-2.36,14.493433,0,0,0,14.3,-2.36,14.493433
18/02/2021 04:00,14.7,2.97,14.99702971,0,0,0,14.7,2.97,14.99702971,14.14,-2.36,14.33559207,0,0,0,14.14,-2.36,14.33559207
18/02/2021 04:30,14.41,2.52,14.62868757,0,0,0,14.41,2.52,14.62868757,14,-2.14,14.16261275,0,0,0,14,-2.14,14.16261275
18/02/2021 05:00,14.41,2.52,14.62868757,0,0,0,14.41,2.52,14.62868757,14,-2.06,14.15074556,0,0,0,14,-2.06,14.15074556
18/02/2021 05:30,14.68,2.62,14.91196835,0,0,0,14.68,2.62,14.91196835,14.27,-1.93,14.39992361,0,0,0,14.27,-1.93,14.39992361
18/02/2021 06:00,14.28,-0.04,14.28005602,0,0,0,14.28,-0.04,14.28005602,14.67,1.2,14.71899793,0,0,0,14.67,1.2,14.71899793
18/02/2021 06:30,15.75,0.63,15.76259496,0,0,0,15.75,0.63,15.76259496,16.36,3,16.6327869,0,0,0,16.36,3,16.6327869
18/02/2021 07:00,17.48,3.18,17.76690181,0,0,0,17.48,3.18,17.76690181,17.31,0.81,17.32894111,0,0,0,17.31,0.81,17.32894111
18/02/2021 07:30,18.73056,3.66308,19.08538794,0.01056,0.00308,0.011,18.72,3.66,19.07443315,18.20056,0.95308,18.22549713,0.01056,0.00308,0.011,18.19,0.95,18.21479069
18/02/2021 08:00,19.39808,2.99944,19.62860535,0.23808,0.06944,0.248,19.16,2.93,19.38273716,19.30808,2.80944,19.51140452,0.23808,0.06944,0.248,19.07,2.74,19.26583764
18/02/2021 08:30,20.50424,3.06832,20.73254556,0.47424,0.13832,0.494,20.03,2.93,20.24316675,20.65424,3.23832,20.90656228,0.47424,0.13832,0.494,20.18,3.1,20.41671864
18/02/2021 09:00,21.37952,2.34236,21.5074528,0.41952,0.12236,0.437,20.96,2.22,21.07723891,21.75952,5.02236,22.33161012,0.41952,0.12236,0.437,21.34,4.9,21.89533284
18/02/2021 09:30,22.0564,2.8802,22.24365826,0.6864,0.2002,0.715,21.37,2.68,21.53739306,22.4064,5.1802,22.99741796,0.6864,0.2002,0.715,21.72,4.98,22.28359935
18/02/2021 10:00,22.70864,3.15252,22.92641954,0.48864,0.14252,0.509,22.22,3.01,22.42294584,22.98864,5.16252,23.56117955,0.48864,0.14252,0.509,22.5,5.02,23.05320802
18/02/2021 10:30,23.52136,6.53998,24.41363788,0.89136,0.25998,0.9285,22.63,6.28,23.4852145,22.82136,2.24998,22.93200563,0.89136,0.25998,0.9285,21.93,1.99,22.02010445
18/02/2021 11:00,23.40584,6.71962,24.35131699,1.33584,0.38962,1.3915,22.07,6.33,22.95983014,22.71584,2.44962,22.84753871,1.33584,0.38962,1.3915,21.38,2.06,21.47901301
18/02/2021 11:30,23.48224,6.16732,24.27862087,2.32224,0.67732,2.419,21.16,5.49,21.86059697,23.08224,3.75732,23.38604834,2.32224,0.67732,2.419,20.76,3.08,20.98723422
18/02/2021 12:00,23.17024,4.24882,23.55658067,3.39024,0.98882,3.5315,19.78,3.26,20.04684514,23.63024,6.64882,24.54781151,3.39024,0.98882,3.5315,20.24,5.66,21.01649828
18/02/2021 12:30,22.92816,4.68988,23.40289502,5.34816,1.55988,5.571,17.58,3.13,17.85646382,23.55816,7.31988,24.66916184,5.34816,1.55988,5.571,18.21,5.76,19.09925915
18/02/2021 13:00,21.87064,5.61352,22.57955936,8.24064,2.40352,8.584,13.63,3.21,14.00289256,22.38064,7.88352,23.72852575,8.24064,2.40352,8.584,14.14,5.48,15.16476179
18/02/2021 13:30,21.53528,7.90154,22.93910676,9.84528,2.87154,10.2555,11.69,5.03,12.72623275,21.64528,5.89154,22.43275261,9.84528,2.87154,10.2555,11.8,3.02,12.1803284
18/02/2021 14:00,20.97464,7.72802,22.353027,9.04464,2.63802,9.4215,11.93,5.09,12.97046645,20.90464,4.98802,21.49149406,9.04464,2.63802,9.4215,11.86,2.35,12.09057898
18/02/2021 14:30,20.60392,4.89656,21.1777671,7.87392,2.29656,8.202,12.73,2.6,12.99280185,21.04392,6.74656,22.0989285,7.87392,2.29656,8.202,13.17,4.45,13.90148913
18/02/2021 15:00,20.60656,1.64608,20.67220101,2.62656,0.76608,2.736,17.98,0.88,18.00152216,21.29656,5.58608,22.01698793,2.62656,0.76608,2.736,18.67,4.82,19.28214978
18/02/2021 15:30,19.96176,2.44218,20.11059684,5.80176,1.69218,6.0435,14.16,0.75,14.17984838,20.75176,6.57218,21.7676157,5.80176,1.69218,6.0435,14.95,4.88,15.72631235
18/02/2021 16:00,20.6528,1.2729,20.69198933,2.0328,0.5929,2.1175,18.62,0.68,18.63241262,21.3028,5.0129,21.88466253,2.0328,0.5929,2.1175,19.27,4.42,19.77041477
18/02/2021 16:30,20.75736,0.83298,20.77406676,1.10736,0.32298,1.1535,19.65,0.51,19.65661721,21.33736,4.25298,21.75708553,1.10736,0.32298,1.1535,20.23,3.93,20.6081974
18/02/2021 17:00,21.20704,0.77622,21.22124085,0.46704,0.13622,0.4865,20.74,0.64,20.74987229,21.69704,3.86622,22.03881126,0.46704,0.13622,0.4865,21.23,3.73,21.55518035
18/02/2021 17:30,22.3576,0.6918,22.36830045,0.1776,0.0518,0.185,22.18,0.64,22.18923162,22.8976,4.0018,23.24466582,0.1776,0.0518,0.185,22.72,3.95,23.06080875
18/02/2021 18:00,23.6,1.15,23.62800245,0,0,0,23.6,1.15,23.62800245,24.13,4.33,24.51541964,0,0,0,24.13,4.33,24.51541964
18/02/2021 18:30,23.99,1.15,24.01754775,0,0,0,23.99,1.15,24.01754775,24.48,4.33,24.85999397,0,0,0,24.48,4.33,24.85999397
18/02/2021 19:00,23.81,0.99,23.8305728,0,0,0,23.81,0.99,23.8305728,24.37,4.66,24.81153965,0,0,0,24.37,4.66,24.81153965
18/02/2021 19:30,23.91,1.28,23.9442373,0,0,0,23.91,1.28,23.9442373,24.47,5.19,25.01433589,0,0,0,24.47,5.19,25.01433589
18/02/2021 20:00,23.62,1.55,23.67080269,0,0,0,23.62,1.55,23.67080269,24.12,5.09,24.65121701,0,0,0,24.12,5.09,24.65121701
18/02/2021 20:30,22.83,1.55,22.88255668,0,0,0,22.83,1.55,22.88255668,23.33,4.6,23.77916946,0,0,0,23.33,4.6,23.77916946
18/02/2021 21:00,22.08,1.27,22.11649385,0,0,0,22.08,1.27,22.11649385,22.64,4.6,23.1025886,0,0,0,22.64,4.6,23.1025886
18/02/2021 21:30,21.19,1.31,21.23045454,0,0,0,21.19,1.31,21.23045454,21.76,4.51,22.22245936,0,0,0,21.76,4.51,22.22245936
18/02/2021 22:00,20.43,1.27,20.46943575,0,0,0,20.43,1.27,20.46943575,20.93,4.14,21.33552202,0,0,0,20.93,4.14,21.33552202
18/02/2021 22:30,18.47,1.88,18.56543293,0,0,0,18.47,1.88,18.56543293,18.82,3.51,19.14451619,0,0,0,18.82,3.51,19.14451619
18/02/2021 23:00,17.7,2.47,17.87151085,0,0,0,17.7,2.47,17.87151085,17.4,0.52,17.40776838,0,0,0,17.4,0.52,17.40776838
18/02/2021 23:30,16.62,2.17,16.761065,0,0,0,16.62,2.17,16.761065,16.38,-0.3,16.38274702,0,0,0,16.38,-0.3,16.38274702
19/02/2021 00:00,15.75,2.17,15.89878612,0,0,0,15.75,2.17,15.89878612,15.64,-0.71,15.65610743,0,0,0,15.64,-0.71,15.65610743
19/02/2021 00:30,15.75,2.01,15.87773913,0,0,0,15.75,2.01,15.87773913,15.64,-0.74,15.65749661,0,0,0,15.64,-0.74,15.65749661
19/02/2021 01:00,15.97,2.24,16.1263294,0,0,0,15.97,2.24,16.1263294,15.81,-0.65,15.82335615,0,0,0,15.81,-0.65,15.82335615
19/02/2021 01:30,15.9,1.77,15.99821553,0,0,0,15.9,1.77,15.99821553,15.9,-0.43,15.9058134,0,0,0,15.9,-0.43,15.9058134
19/02/2021 02:00,15.57,1.67,15.65930394,0,0,0,15.57,1.67,15.65930394,15.58,-0.43,15.58593276,0,0,0,15.58,-0.43,15.58593276
19/02/2021 02:30,15.42,1.9,15.53661482,0,0,0,15.42,1.9,15.53661482,15.34,-0.73,15.3573598,0,0,0,15.34,-0.73,15.3573598
19/02/2021 03:00,14.99,-0.12,14.99048031,0,0,0,14.99,-0.12,14.99048031,15.34,1.24,15.39003574,0,0,0,15.34,1.24,15.39003574
19/02/2021 03:30,14.56,-1.4,14.62715283,0,0,0,14.56,-1.4,14.62715283,15.23,2.05,15.3673485,0,0,0,15.23,2.05,15.3673485
19/02/2021 04:00,14.3,-1.4,14.36836804,0,0,0,14.3,-1.4,14.36836804,14.96,1.91,15.08143561,0,0,0,14.96,1.91,15.08143561
19/02/2021 04:30,13.92,-1.6,14.01165229,0,0,0,13.92,-1.6,14.01165229,14.66,2.03,14.79988176,0,0,0,14.66,2.03,14.79988176
19/02/2021 05:00,13.96,-1.57,14.04800698,0,0,0,13.96,-1.57,14.04800698,14.69,2.03,14.82959878,0,0,0,14.69,2.03,14.82959878
19/02/2021 05:30,14.51,-0.85,14.5348753,0,0,0,14.51,-0.85,14.5348753,15.13,1.79,15.23551771,0,0,0,15.13,1.79,15.23551771
19/02/2021 06:00,15.13,-0.55,15.13999339,0,0,0,15.13,-0.55,15.13999339,15.83,1.76,15.92753904,0,0,0,15.83,1.76,15.92753904
19/02/2021 06:30,16.77,0.91,16.79467177,0,0,0,16.77,0.91,16.79467177,17.44,2.51,17.61969637,0,0,0,17.44,2.51,17.61969637
19/02/2021 07:00,18.43,2.81,18.64298796,0,0,0,18.43,2.81,18.64298796,18.72,2.28,18.85833503,0,0,0,18.72,2.28,18.85833503
19/02/2021 07:30,20.25,2.43,20.39527887,0,0,0,20.25,2.43,20.39527887,20.61,3.96,20.98698883,0,0,0,20.61,3.96,20.98698883
19/02/2021 08:00,21.24808,2.54944,21.40048009,0.23808,0.06944,0.248,21.01,2.48,21.15586207,21.62808,4.86944,22.16946753,0.23808,0.06944,0.248,21.39,4.8,21.92195475
19/02/2021 08:30,22.16824,2.64782,22.32581052,0.43824,0.12782,0.4565,21.73,2.52,21.87563256,22.57824,5.17782,23.16434202,0.43824,0.12782,0.4565,22.14,5.05,22.70863492
19/02/2021 09:00,22.41104,2.31822,22.53062045,0.61104,0.17822,0.6365,21.8,2.14,21.90478487,22.98104,5.49822,23.62961326,0.61104,0.17822,0.6365,22.37,5.32,22.99389702
19/02/2021 09:30,23.90928,5.54604,24.54408747,0.56928,0.16604,0.593,23.34,5.38,23.9520354,23.66928,3.17604,23.88141633,0.56928,0.16604,0.593,23.1,3.01,23.29528064
19/02/2021 10:00,23.93152,5.92586,24.65427886,0.91152,0.26586,0.9495,23.02,5.66,23.70561115,23.59152,3.07586,23.79119019,0.91152,0.26586,0.9495,22.68,2.81,22.85341331
19/02/2021 10:30,24.30464,6.57802,25.17907609,1.12464,0.32802,1.1715,23.18,6.25,24.00780915,23.68464,2.51802,23.81811488,1.12464,0.32802,1.1715,22.56,2.19,22.6660473
19/02/2021 11:00,24.66584,7.01212,25.64319578,1.27584,0.37212,1.329,23.39,6.64,24.31422834,23.93584,2.69212,24.08675874,1.27584,0.37212,1.329,22.66,2.32,22.77845473
19/02/2021 11:30,24.26336,3.44098,24.50614172,0.72336,0.21098,0.7535,23.54,3.23,23.76056607,24.40336,5.71098,25.06270679,0.72336,0.21098,0.7535,23.68,5.5,24.31033525
19/02/2021 12:00,23.61136,2.66248,23.761,1.55136,0.45248,1.616,22.06,2.21,22.17042399,24.23136,6.52248,25.09385488,1.55136,0.45248,1.616,22.68,6.07,23.47823034
19/02/2021 12:30,24.18856,2.22208,24.29041116,1.13856,0.33208,1.186,23.05,1.89,23.1273561,24.67856,6.47208,25.51311708,1.13856,0.33208,1.186,23.54,6.14,24.32758106
19/02/2021 13:00,24.04568,1.90374,24.12092354,0.83568,0.24374,0.8705,23.21,1.66,23.26928662,24.55568,6.29374,25.34940992,0.83568,0.24374,0.8705,23.72,6.05,24.47939746
19/02/2021 13:30,23.79448,2.33214,23.90849547,1.10448,0.32214,1.1505,22.69,2.01,22.77885423,24.39448,6.22214,25.17549762,1.10448,0.32214,1.1505,23.29,5.9,24.02569666
19/02/2021 14:00,22.93952,4.22986,23.32623616,1.67952,0.48986,1.7495,21.26,3.74,21.58645872,22.83952,3.36986,23.08678475,1.67952,0.48986,1.7495,21.16,2.88,21.35509307
19/02/2021 14:30,23.05792,5.03106,23.60040761,1.23792,0.36106,1.2895,21.82,4.67,22.31415022,22.71792,2.36106,22.84028225,1.23792,0.36106,1.2895,21.48,2,21.57290894
19/02/2021 15:00,22.75008,4.86544,23.26453624,0.67008,0.19544,0.698,22.08,4.67,22.56845808,22.36008,1.83544,22.4352851,0.67008,0.19544,0.698,21.69,1.64,21.75191256
19/02/2021 15:30,22.4424,4.5682,22.90261489,0.5424,0.1582,0.565,21.9,4.41,22.33960832,22.1224,1.6482,22.18371351,0.5424,0.1582,0.565,21.58,1.49,21.63137767
19/02/2021 16:00,22.49712,4.78416,23.00018685,0.35712,0.10416,0.372,22.14,4.68,22.62922889,22.08712,1.47416,22.13626024,0.35712,0.10416,0.372,21.73,1.37,21.77314401
19/02/2021 16:30,22.4876,4.3668,22.90766457,0.2976,0.0868,0.31,22.19,4.28,22.59899334,22.1876,1.4168,22.23278921,0.2976,0.0868,0.31,21.89,1.33,21.93036707
19/02/2021 17:00,22.516,3.963,22.86210019,0.216,0.063,0.225,22.3,3.9,22.63846285,22.256,1.183,22.28741854,0.216,0.063,0.225,22.04,1.12,22.068439
19/02/2021 17:30,23.32592,4.05506,23.67576937,0.08592,0.02506,0.0895,23.24,4.03,23.58682895,22.94592,1.08506,22.97156068,0.08592,0.02506,0.0895,22.86,1.06,22.88456248
19/02/2021 18:00,23.88,1.96,23.9603005,0,0,0,23.88,1.96,23.9603005,24.22,4.01,24.54971487,0,0,0,24.22,4.01,24.54971487
19/02/2021 18:30,23.99,1.41,24.03140029,0,0,0,23.99,1.41,24.03140029,24.66,4.86,25.13434304,0,0,0,24.66,4.86,25.13434304
19/02/2021 19:00,23.56,1.29,23.59528978,0,0,0,23.56,1.29,23.59528978,24.16,4.75,24.62251206,0,0,0,24.16,4.75,24.62251206
19/02/2021 19:30,22.66,2.45,22.79206221,0,0,0,22.66,2.45,22.79206221,22.79,2.84,22.9662731,0,0,0,22.79,2.84,22.9662731
19/02/2021 20:00,21.39,3.17,21.62362134,0,0,0,21.39,3.17,21.62362134,21.19,0.84,21.20664283,0,0,0,21.19,0.84,21.20664283
19/02/2021 20:30,20.76,3.08,20.98723422,0,0,0,20.76,3.08,20.98723422,20.5,0.71,20.51229144,0,0,0,20.5,0.71,20.51229144
19/02/2021 21:00,20.45,3.19,20.697309,0,0,0,20.45,3.19,20.697309,20.13,0.5,20.13620868,0,0,0,20.13,0.5,20.13620868
19/02/2021 21:30,19.02,2.68,19.2078838,0,0,0,19.02,2.68,19.2078838,18.83,-0.15,18.83059744,0,0,0,18.83,-0.15,18.83059744
19/02/2021 22:00,17.99,2.35,18.14283881,0,0,0,17.99,2.35,18.14283881,17.91,0,17.91,0,0,0,17.91,0,17.91
19/02/2021 22:30,16.8,1.71,16.88680254,0,0,0,16.8,1.71,16.88680254,16.72,-0.4,16.724784,0,0,0,16.72,-0.4,16.724784
19/02/2021 23:00,16.26,3.48,16.62822901,0,0,0,16.26,3.48,16.62822901,16.05,-2.77,16.28727724,0,0,0,16.05,-2.77,16.28727724
19/02/2021 23:30,15.18,2.33,15.35777653,0,0,0,15.18,2.33,15.35777653,15.26,-1.27,15.31275612,0,0,0,15.26,-1.27,15.31275612
