Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
20/02/2021 00:00,14.42,2.11,14.57355482,0,0,0,14.42,2.11,14.57355482,14.45,-1.67,14.54618163,0,0,0,14.45,-1.67,14.54618163
20/02/2021 00:30,14.42,2.16,14.58087789,0,0,0,14.42,2.16,14.58087789,14.45,-1.71,14.55082816,0,0,0,14.45,-1.71,14.55082816
20/02/2021 01:00,15.12,2.2,15.27921464,0,0,0,15.12,2.2,15.27921464,15.16,-1.54,15.23801824,0,0,0,15.16,-1.54,15.23801824
20/02/2021 01:30,15.23,1.89,15.34682378,0,0,0,15.23,1.89,15.34682378,15.32,-1.27,15.37255021,0,0,0,15.32,-1.27,15.37255021
20/02/2021 02:00,14.48,-0.83,14.50376848,0,0,0,14.48,-0.83,14.50376848,14.91,0.73,14.92785986,0,0,0,14.91,0.73,14.92785986
20/02/2021 02:30,14.06,-1,14.09551702,0,0,0,14.06,-1,14.09551702,14.49,0.97,14.52243093,0,0,0,14.49,0.97,14.52243093
20/02/2021 03:00,13.82,-1.12,13.86530923,0,0,0,13.82,-1.12,13.86530923,14.29,1.31,14.34991986,0,0,0,14.29,1.31,14.34991986
20/02/2021 03:30,13.71,-1.12,13.75567156,0,0,0,13.71,-1.12,13.75567156,14.19,1.38,14.25694568,0,0,0,14.19,1.38,14.25694568
20/02/2021 04:00,12.88,-1.41,12.95694794,0,0,0,12.88,-1.41,12.95694794,13.42,1.28,13.48090501,0,0,0,13.42,1.28,13.48090501
20/02/2021 04:30,12.62,-1.57,12.71728351,0,0,0,12.62,-1.57,12.71728351,13.19,1.24,13.24815836,0,0,0,13.19,1.24,13.24815836
20/02/2021 05:00,12.95,-1.33,13.01811814,0,0,0,12.95,-1.33,13.01811814,13.45,1.24,13.50703891,0,0,0,13.45,1.24,13.50703891
20/02/2021 05:30,13.46,-1.15,13.50903772,0,0,0,13.46,-1.15,13.50903772,13.92,1.27,13.97781456,0,0,0,13.92,1.27,13.97781456
20/02/2021 06:00,13.59,-1.21,13.64376048,0,0,0,13.59,-1.21,13.64376048,14.05,1.19,14.10030496,0,0,0,14.05,1.19,14.10030496
20/02/2021 06:30,14.26,-0.66,14.27526532,0,0,0,14.26,-0.66,14.27526532,14.62,0.76,14.63974043,0,0,0,14.62,0.76,14.63974043
20/02/2021 07:00,15.42,2.45,15.61342051,0,0,0,15.42,2.45,15.61342051,15.12,-1.66,15.21085139,0,0,0,15.12,-1.66,15.21085139
20/02/2021 07:30,15.71232,2.95526,15.98782541,0.05232,0.01526,0.0545,15.66,2.94,15.93358717,15.35232,-1.60474,15.4359619,0.05232,0.01526,0.0545,15.3,-1.62,15.38552567
20/02/2021 08:00,15.96672,2.04946,16.09771517,0.30672,0.08946,0.3195,15.66,1.96,15.78217982,15.82672,-0.03054,15.82674947,0.30672,0.08946,0.3195,15.52,-0.12,15.52046391
20/02/2021 08:30,16.6504,-0.2178,16.65182443,0.5904,0.1722,0.615,16.06,-0.39,16.06473467,16.8204,2.3222,16.97994314,0.5904,0.1722,0.615,16.23,2.15,16.37178671
20/02/2021 09:00,17.302,-0.214,17.30332338,0.912,0.266,0.95,16.39,-0.48,16.39702717,17.492,2.656,17.69249558,0.912,0.266,0.95,16.58,2.39,16.75137308
20/02/2021 09:30,17.85896,1.07678,17.89139199,0.94896,0.27678,0.9885,16.91,0.8,16.92891314,17.99896,2.84678,18.22269786,0.94896,0.27678,0.9885,17.05,2.57,17.24260421
20/02/2021 10:00,18.19832,0.83576,18.21750108,1.28832,0.37576,1.342,16.91,0.46,16.9162555,18.51832,2.72576,18.71785092,1.28832,0.37576,1.342,17.23,2.35,17.38951983
20/02/2021 10:30,18.77144,1.28042,18.81505873,1.68144,0.49042,1.7515,17.09,0.79,17.10824947,19.02144,2.84042,19.23234685,1.68144,0.49042,1.7515,17.34,2.35,17.49851708
20/02/2021 11:00,18.7552,1.4286,18.80953016,2.3952,0.6986,2.495,16.36,0.73,16.37627858,19.1552,3.1986,19.42042041,2.3952,0.6986,2.495,16.76,2.5,16.94543006
20/02/2021 11:30,18.2284,1.2662,18.27232413,2.5584,0.7462,2.665,15.67,0.52,15.67862558,18.9484,3.0362,19.19011133,2.5584,0.7462,2.665,16.39,2.29,16.54920542
20/02/2021 12:00,18.13328,1.91554,18.23417498,3.89328,1.13554,4.0555,14.24,0.78,14.26134636,18.82328,3.51554,19.14875692,3.89328,1.13554,4.0555,14.93,2.38,15.11850852
20/02/2021 12:30,18.14696,1.74828,18.23098023,4.17696,1.21828,4.351,13.97,0.53,13.98005007,18.91696,3.52828,19.24318413,4.17696,1.21828,4.351,14.74,2.31,14.91990952
20/02/2021 13:00,18.59816,1.48238,18.65714356,3.60816,1.05238,3.7585,14.99,0.43,14.99616618,19.36816,3.48238,19.67873452,3.60816,1.05238,3.7585,15.76,2.43,15.9462378
20/02/2021 13:30,18.71504,0.64022,18.72598739,1.71504,0.50022,1.7865,17,0.14,17.00057646,19.48504,2.73022,19.6753878,1.71504,0.50022,1.7865,17.77,2.23,17.90937743
20/02/2021 14:00,18.43936,1.05148,18.46931529,2.19936,0.64148,2.291,16.24,0.41,16.24517467,19.07936,2.53148,19.24656772,2.19936,0.64148,2.291,16.88,1.89,16.98547909
20/02/2021 14:30,17.75912,2.49016,17.93285365,1.74912,0.51016,1.822,16.01,1.98,16.13197136,18.19912,1.06016,18.22997279,1.74912,0.51016,1.822,16.45,0.55,16.45919196
20/02/2021 15:00,17.37456,2.12008,17.50343036,1.95456,0.57008,2.036,15.42,1.55,15.49770628,17.75456,0.11008,17.75490125,1.95456,0.57008,2.036,15.8,-0.46,15.80669478
20/02/2021 15:30,17.04968,2.58074,17.24389188,3.01968,0.88074,3.1455,14.03,1.7,14.1326183,17.35968,0.09074,17.35991715,3.01968,0.88074,3.1455,14.34,-0.79,14.36174432
20/02/2021 16:00,16.54768,-1.06776,16.5820935,1.44768,0.42224,1.508,15.1,-1.49,15.17333516,17.54768,2.21224,17.68657907,1.44768,0.42224,1.508,16.1,1.79,16.1992006
20/02/2021 16:30,17.0876,-1.3157,17.13817786,0.5976,0.1743,0.6225,16.49,-1.49,16.55717971,18.0776,1.9643,18.18400661,0.5976,0.1743,0.6225,17.48,1.79,17.57141144
20/02/2021 17:00,18.0116,0.9613,18.03723461,0.3816,0.1113,0.3975,17.63,0.85,17.65047875,18.4216,0.0213,18.42161231,0.3816,0.1113,0.3975,18.04,-0.09,18.0402245
20/02/2021 17:30,19.2736,1.8048,19.35791724,0.1536,0.0448,0.16,19.12,1.76,19.20083332,19.4836,-0.6952,19.49599887,0.1536,0.0448,0.16,19.33,-0.74,19.34415933
20/02/2021 18:00,20.02,0.08,20.02015984,0,0,0,20.02,0.08,20.02015984,20.72,1.79,20.79717529,0,0,0,20.72,1.79,20.79717529
20/02/2021 18:30,20.36,-0.78,20.37493558,0,0,0,20.36,-0.78,20.37493558,21.07,2.64,21.23474747,0,0,0,21.07,2.64,21.23474747
20/02/2021 19:00,19.83,-0.35,19.83308851,0,0,0,19.83,-0.35,19.83308851,20.33,1.83,20.41219733,0,0,0,20.33,1.83,20.41219733
20/02/2021 19:30,19.07,2.14,19.18969776,0,0,0,19.07,2.14,19.18969776,18.8,-1.34,18.84769482,0,0,0,18.8,-1.34,18.84769482
20/02/2021 20:00,17.9,1.46,17.9594432,0,0,0,17.9,1.46,17.9594432,18.08,-1.11,18.11404151,0,0,0,18.08,-1.11,18.11404151
20/02/2021 20:30,17.67,1.31,17.71849316,0,0,0,17.67,1.31,17.71849316,17.86,-1.39,17.91400848,0,0,0,17.86,-1.39,17.91400848
20/02/2021 21:00,16.83,0.93,16.8556756,0,0,0,16.83,0.93,16.8556756,17.13,-1.31,17.18001746,0,0,0,17.13,-1.31,17.18001746
20/02/2021 21:30,16.4,1.33,16.4538415,0,0,0,16.4,1.33,16.4538415,16.55,-1.66,16.63304242,0,0,0,16.55,-1.66,16.63304242
20/02/2021 22:00,15.64,0.9,15.66587374,0,0,0,15.64,0.9,15.66587374,15.92,-1.55,15.99527743,0,0,0,15.92,-1.55,15.99527743
20/02/2021 22:30,14.58,-2.13,14.73476501,0,0,0,14.58,-2.13,14.73476501,15.27,0.02,15.2700131,0,0,0,15.27,0.02,15.2700131
20/02/2021 23:00,13.61,-2.33,13.80800492,0,0,0,13.61,-2.33,13.80800492,14.55,1.1,14.59152151,0,0,0,14.55,1.1,14.59152151
20/02/2021 23:30,12.92,-2.19,13.10429319,0,0,0,12.92,-2.19,13.10429319,13.86,0.69,13.8771647,0,0,0,13.86,0.69,13.8771647
21/02/2021 00:00,12.48,0.79,12.50497901,0,0,0,12.48,0.79,12.50497901,12.95,-2.54,13.19674581,0,0,0,12.95,-2.54,13.19674581
21/02/2021 00:30,12.51,0.79,12.53491923,0,0,0,12.51,0.79,12.53491923,12.95,-2.54,13.19674581,0,0,0,12.95,-2.54,13.19674581
21/02/2021 01:00,12.51,-1.25,12.57229494,0,0,0,12.51,-1.25,12.57229494,13.38,-0.86,13.40760978,0,0,0,13.38,-0.86,13.40760978
21/02/2021 01:30,12.7,-1.3,12.76636205,0,0,0,12.7,-1.3,12.76636205,13.41,-0.23,13.41197226,0,0,0,13.41,-0.23,13.41197226
21/02/2021 02:00,12.41,-1.57,12.50891682,0,0,0,12.41,-1.57,12.50891682,12.81,1,12.84897272,0,0,0,12.81,1,12.84897272
21/02/2021 02:30,12.1,-1.57,12.20143024,0,0,0,12.1,-1.57,12.20143024,12.5,0,12.5,0,0,0,12.5,0,12.5
21/02/2021 03:00,11.75,-1.89,11.90103357,0,0,0,11.75,-1.89,11.90103357,12.3,0.42,12.30716864,0,0,0,12.3,0.42,12.30716864
21/02/2021 03:30,11.43,-2.03,11.6088673,0,0,0,11.43,-2.03,11.6088673,12.3,0.42,12.30716864,0,0,0,12.3,0.42,12.30716864
21/02/2021 04:00,11.12,-2.08,11.31285994,0,0,0,11.12,-2.08,11.31285994,11.97,0.42,11.97736615,0,0,0,11.97,0.42,11.97736615
21/02/2021 04:30,10.98,-2.21,11.20020089,0,0,0,10.98,-2.21,11.20020089,11.86,0.42,11.86743443,0,0,0,11.86,0.42,11.86743443
21/02/2021 05:00,10.98,-2.05,11.16973142,0,0,0,10.98,-2.05,11.16973142,11.81,0.42,11.81746589,0,0,0,11.81,0.42,11.81746589
21/02/2021 05:30,10.91,-1.98,11.08821446,0,0,0,10.91,-1.98,11.08821446,11.73,0.42,11.73751677,0,0,0,11.73,0.42,11.73751677
21/02/2021 06:00,11.19,-1.76,11.32756373,0,0,0,11.19,-1.76,11.32756373,11.92,0,11.92,0,0,0,11.92,0,11.92
21/02/2021 06:30,11.6,-2.02,11.77456581,0,0,0,11.6,-2.02,11.77456581,12.37,0.42,12.3771281,0,0,0,12.37,0.42,12.3771281
21/02/2021 07:00,11.86,-1.65,11.97422649,0,0,0,11.86,-1.65,11.97422649,12.57,0.17,12.57114951,0,0,0,12.57,0.17,12.57114951
21/02/2021 07:30,12.61,-1.13,12.66052921,0,0,0,12.61,-1.13,12.66052921,13.23,0.45,13.23765085,0,0,0,13.23,0.45,13.23765085
21/02/2021 08:00,13.45584,-0.72788,13.47551258,0.07584,0.02212,0.079,13.38,-0.75,13.40100369,14.04584,0.51212,14.055173,0.07584,0.02212,0.079,13.97,0.49,13.97859077
21/02/2021 08:30,13.88072,0.37646,13.88582406,0.33072,0.09646,0.3445,13.55,0.28,13.55289268,14.30072,-0.58354,14.31262071,0.33072,0.09646,0.3445,13.97,-0.68,13.98653996
21/02/2021 09:00,14.65504,2.45772,14.85969667,0.57504,0.16772,0.599,14.08,2.29,14.26500964,14.60504,-2.03228,14.7457572,0.57504,0.16772,0.599,14.03,-2.2,14.20144007
21/02/2021 09:30,15.26832,0.87076,15.29312978,0.92832,0.27076,0.967,14.34,0.6,14.35254681,15.46832,-0.18924,15.46947754,0.92832,0.27076,0.967,14.54,-0.46,14.54727466
21/02/2021 10:00,15.90888,0.82884,15.93045632,1.05888,0.30884,1.103,14.85,0.52,14.85910159,15.87888,0.69884,15.89425077,1.05888,0.30884,1.103,14.82,0.39,14.82513069
21/02/2021 10:30,16.78304,1.17672,16.82424149,0.98304,0.28672,1.024,15.8,0.89,15.8250466,16.65304,0.73672,16.66932805,0.98304,0.28672,1.024,15.67,0.45,15.67646006
21/02/2021 11:00,17.10624,1.00432,17.13569682,0.90624,0.26432,0.944,16.2,0.74,16.21689243,17.10624,0.71432,17.12114774,0.90624,0.26432,0.944,16.2,0.45,16.20624879
21/02/2021 11:30,17.54536,1.54698,17.61342683,1.15536,0.33698,1.2035,16.39,1.21,16.43460374,17.76536,0.69698,17.77902689,1.15536,0.33698,1.2035,16.61,0.36,16.61390081
21/02/2021 12:00,18.28824,1.75782,18.37252442,1.39824,0.40782,1.4565,16.89,1.35,16.94386615,18.67824,1.02782,18.70649789,1.39824,0.40782,1.4565,17.28,0.62,17.29111911
21/02/2021 12:30,18.43248,1.45114,18.48951395,0.79248,0.23114,0.8255,17.64,1.22,17.68213788,18.77248,0.74114,18.78710446,0.79248,0.23114,0.8255,17.98,0.51,17.98723158
21/02/2021 13:00,18.25792,1.51106,18.32034238,0.99792,0.29106,1.0395,17.26,1.22,17.30306331,18.55792,0.77106,18.57393142,0.99792,0.29106,1.0395,17.56,0.48,17.56655914
21/02/2021 13:30,18.0292,1.8381,18.1226561,2.1192,0.6181,2.2075,15.91,1.22,15.95670705,18.2892,1.0581,18.31978199,2.1192,0.6181,2.2075,16.17,0.44,16.17598529
21/02/2021 14:00,17.61704,2.37122,17.77590455,3.22704,0.94122,3.3615,14.39,1.43,14.46087826,17.91704,0.62122,17.92780624,3.22704,0.94122,3.3615,14.69,-0.32,14.69348495
21/02/2021 14:30,17.91128,2.35454,18.065376,2.62128,0.76454,2.7305,15.29,1.59,15.37244938,18.17128,0.76454,18.18735655,2.62128,0.76454,2.7305,15.55,0,15.55
21/02/2021 15:00,17.77064,3.07102,18.03404585,3.02064,0.88102,3.1465,14.75,2.19,14.9116934,18.00064,-0.55898,18.00931701,3.02064,0.88102,3.1465,14.98,-1.44,15.04905313
21/02/2021 15:30,17.51392,4.58656,18.10452779,4.03392,1.17656,4.202,13.48,3.41,13.90462153,17.68392,-0.52344,17.69166516,4.03392,1.17656,4.202,13.65,-1.7,13.75545346
21/02/2021 16:00,18.0784,3.2687,18.37152542,0.8184,0.2387,0.8525,17.26,3.03,17.52394077,18.6184,-0.4413,18.62362919,0.8184,0.2387,0.8525,17.8,-0.68,17.81298403
21/02/2021 16:30,18.91216,-0.52062,18.91932454,0.51216,0.14938,0.5335,18.4,-0.67,18.41219433,19.91216,2.54938,20.07469687,0.51216,0.14938,0.5335,19.4,2.4,19.54788991
21/02/2021 17:00,19.26504,-0.54728,19.27281198,0.69504,0.20272,0.724,18.57,-0.75,18.58513922,20.24504,3.00272,20.46650854,0.69504,0.20272,0.724,19.55,2.8,19.74949366
21/02/2021 17:30,20.30152,-0.67664,20.31279291,0.25152,0.07336,0.262,20.05,-0.75,20.06402253,20.95152,3.17336,21.19047909,0.25152,0.07336,0.262,20.7,3.1,20.93083849
21/02/2021 18:00,21.13,-0.57,21.13768672,0,0,0,21.13,-0.57,21.13768672,21.7,3.1,21.92031022,0,0,0,21.7,3.1,21.92031022
21/02/2021 18:30,21.54,0.81,21.55522442,0,0,0,21.54,0.81,21.55522442,21.8,1.56,21.85574524,0,0,0,21.8,1.56,21.85574524
21/02/2021 19:00,20.77,1.06,20.79703104,0,0,0,20.77,1.06,20.79703104,20.92,0.74,20.93308386,0,0,0,20.92,0.74,20.93308386
21/02/2021 19:30,19.95,0.95,19.97260624,0,0,0,19.95,0.95,19.97260624,19.96,0.46,19.9652999,0,0,0,19.96,0.46,19.9652999
21/02/2021 20:00,18.9,0.68,18.91222885,0,0,0,18.9,0.68,18.91222885,19.21,0.56,19.21816068,0,0,0,19.21,0.56,19.21816068
21/02/2021 20:30,18.51,0.75,18.52518826,0,0,0,18.51,0.75,18.52518826,18.75,-0.4,18.75426618,0,0,0,18.75,-0.4,18.75426618
21/02/2021 21:00,17.74,0.48,17.74649261,0,0,0,17.74,0.48,17.74649261,18.03,-0.4,18.0344365,0,0,0,18.03,-0.4,18.0344365
21/02/2021 21:30,16.67,0.57,16.6797422,0,0,0,16.67,0.57,16.6797422,16.95,-0.63,16.96170392,0,0,0,16.95,-0.63,16.96170392
21/02/2021 22:00,15.75,0.44,15.75614483,0,0,0,15.75,0.44,15.75614483,16.23,-0.63,16.24222275,0,0,0,16.23,-0.63,16.24222275
21/02/2021 22:30,15.02,0.31,15.02319873,0,0,0,15.02,0.31,15.02319873,15.56,-0.63,15.57274863,0,0,0,15.56,-0.63,15.57274863
21/02/2021 23:00,13.71,-2.6,13.95435774,0,0,0,13.71,-2.6,13.95435774,14.5,0.18,14.5011172,0,0,0,14.5,0.18,14.5011172
21/02/2021 23:30,13.4,-0.96,13.43434405,0,0,0,13.4,-0.96,13.43434405,13.98,-0.74,13.99957142,0,0,0,13.98,-0.74,13.99957142
22/02/2021 00:00,12.86,-1,12.89882165,0,0,0,12.86,-1,12.89882165,13.47,-0.41,13.47623835,0,0,0,13.47,-0.41,13.47623835
22/02/2021 00:30,12.86,-0.95,12.89504168,0,0,0,12.86,-0.95,12.89504168,13.47,-0.41,13.47623835,0,0,0,13.47,-0.41,13.47623835
22/02/2021 01:00,13.15,-1.16,13.20106435,0,0,0,13.15,-1.16,13.20106435,13.8,0,13.8,0,0,0,13.8,0,13.8
22/02/2021 01:30,13.23,-1.24,13.28798329,0,0,0,13.23,-1.24,13.28798329,13.87,0.42,13.87635759,0,0,0,13.87,0.42,13.87635759
22/02/2021 02:00,12.84,-1.18,12.89410718,0,0,0,12.84,-1.18,12.89410718,13.43,-0.48,13.43857507,0,0,0,13.43,-0.48,13.43857507
22/02/2021 02:30,12.64,-0.96,12.67640328,0,0,0,12.64,-0.96,12.67640328,13.14,-0.45,13.14770322,0,0,0,13.14,-0.45,13.14770322
22/02/2021 03:00,12.34,-1.05,12.38459123,0,0,0,12.34,-1.05,12.38459123,12.91,-0.45,12.91784038,0,0,0,12.91,-0.45,12.91784038
22/02/2021 03:30,12.34,-1.01,12.38126407,0,0,0,12.34,-1.01,12.38126407,12.91,-0.41,12.91650882,0,0,0,12.91,-0.41,12.91650882
22/02/2021 04:00,12.08,-1.27,12.14657565,0,0,0,12.08,-1.27,12.14657565,12.71,0.4,12.7162927,0,0,0,12.71,0.4,12.7162927
22/02/2021 04:30,11.93,-1.73,12.05478328,0,0,0,11.93,-1.73,12.05478328,12.68,0.4,12.68630758,0,0,0,12.68,0.4,12.68630758
22/02/2021 05:00,12.12,-1.59,12.22384964,0,0,0,12.12,-1.59,12.22384964,12.84,0.49,12.84934629,0,0,0,12.84,0.49,12.84934629
22/02/2021 05:30,12.55,-1.33,12.62027733,0,0,0,12.55,-1.33,12.62027733,13.23,0.67,13.24695437,0,0,0,13.23,0.67,13.24695437
22/02/2021 06:00,13.58,-0.68,13.59701438,0,0,0,13.58,-0.68,13.59701438,14.1,0.67,14.11590946,0,0,0,14.1,0.67,14.11590946
22/02/2021 06:30,16.09,1.15,16.1310446,0,0,0,16.09,1.15,16.1310446,16.67,1.59,16.74565615,0,0,0,16.67,1.59,16.74565615
22/02/2021 07:00,17.98,1.33,18.02912366,0,0,0,17.98,1.33,18.02912366,18.61,2.59,18.78936401,0,0,0,18.61,2.59,18.78936401
22/02/2021 07:30,19.96504,4.78022,20.52932842,0.03504,0.01022,0.0365,19.93,4.77,20.49287193,20.12504,1.29022,20.16635571,0.03504,0.01022,0.0365,20.09,1.28,20.13073521
22/02/2021 08:00,21.24504,4.04272,21.62626435,0.21504,0.06272,0.224,21.03,3.98,21.40330115,21.66504,2.77272,21.84174751,0.21504,0.06272,0.224,21.45,2.71,21.62051341
22/02/2021 08:30,22.44192,2.62056,22.59440435,0.24192,0.07056,0.252,22.2,2.55,22.34597279,23.05192,5.29056,23.65123762,0.24192,0.07056,0.252,22.81,5.22,23.3996688
22/02/2021 09:00,23.7112,4.5491,24.14363925,0.2712,0.0791,0.2825,23.44,4.47,23.86240767,23.5912,3.5991,23.86416222,0.2712,0.0791,0.2825,23.32,3.52,23.58416418
22/02/2021 09:30,24.46864,4.84252,24.94322239,0.24864,0.07252,0.259,24.22,4.77,24.68524458,24.45864,4.00252,24.78397137,0.24864,0.07252,0.259,24.21,3.93,24.5269036
22/02/2021 10:00,24.45664,4.57902,24.88161298,0.23664,0.06902,0.2465,24.22,4.51,24.63632481,24.49664,3.99902,24.82090917,0.23664,0.06902,0.2465,24.26,3.93,24.57625887
22/02/2021 10:30,24.10216,4.59438,24.53614567,0.63216,0.18438,0.6585,23.47,4.41,23.88072444,24.31216,4.33438,24.69550513,0.63216,0.18438,0.6585,23.68,4.15,24.04090057
22/02/2021 11:00,24.22048,5.33014,24.80004121,1.92048,0.56014,2.0005,22.3,4.77,22.80444913,24.51048,5.02014,25.01930126,1.92048,0.56014,2.0005,22.59,4.46,23.02606566
22/02/2021 11:30,23.88424,4.83582,24.36887514,2.21424,0.64582,2.3065,21.67,4.19,22.07136153,24.40424,5.17582,24.94706481,2.21424,0.64582,2.3065,22.19,4.53,22.64767096
22/02/2021 12:00,23.12328,5.12554,23.68453585,3.41328,0.99554,3.5555,19.71,4.13,20.13804856,23.51328,5.43554,24.13336759,3.41328,0.99554,3.5555,20.1,4.44,20.5845476
22/02/2021 12:30,22.11824,4.93032,22.66108109,3.97824,1.16032,4.144,18.14,3.77,18.52761453,22.27824,5.08032,22.85015599,3.97824,1.16032,4.144,18.3,3.92,18.71513826
22/02/2021 13:00,21.6104,6.6597,22.61329238,7.8504,2.2897,8.1775,13.76,4.37,14.43726082,21.8004,6.6997,22.80665298,7.8504,2.2897,8.1775,13.95,4.41,14.63046821
22/02/2021 13:30,22.40064,5.55852,23.07998737,5.00064,1.45852,5.209,17.4,4.1,17.87652091,22.50064,5.53852,23.172268,5.00064,1.45852,5.209,17.5,4.08,17.9693183
22/02/2021 14:00,22.47816,5.06488,23.04171622,2.34816,0.68488,2.446,20.13,4.38,20.6010024,22.22816,3.78488,22.54809113,2.34816,0.68488,2.446,19.88,3.1,20.12024851
22/02/2021 14:30,21.92448,5.20214,22.53319959,3.26448,0.95214,3.4005,18.66,4.25,19.13787083,21.71448,4.15214,22.10789244,3.26448,0.95214,3.4005,18.45,3.2,18.7254506
22/02/2021 15:00,21.64976,4.07868,22.03060913,2.42976,0.70868,2.531,19.22,3.37,19.51320835,21.75976,4.52868,22.22602299,2.42976,0.70868,2.531,19.33,3.82,19.70383973
22/02/2021 15:30,21.82304,6.44422,22.75462692,2.24304,0.65422,2.3365,19.58,5.79,20.41814144,21.19304,1.40422,21.23950984,2.24304,0.65422,2.3365,18.95,0.75,18.96483588
22/02/2021 16:00,21.31024,6.70882,22.34132034,3.15024,0.91882,3.2815,18.16,5.79,19.06068467,20.69024,1.56882,20.74963198,3.15024,0.91882,3.2815,17.54,0.65,17.55203977
22/02/2021 16:30,21.15624,2.93932,21.35944974,1.50624,0.43932,1.569,19.65,2.5,19.80839469,21.24624,3.54932,21.5406682,1.50624,0.43932,1.569,19.74,3.11,19.98348568
22/02/2021 17:00,21.68104,2.74322,21.85389557,0.49104,0.14322,0.5115,21.19,2.6,21.34891332,21.54104,3.08322,21.76057559,0.49104,0.14322,0.5115,21.05,2.94,21.25431956
22/02/2021 17:30,22.8496,2.5828,22.99510983,0.2496,0.0728,0.26,22.6,2.51,22.73895556,22.8996,3.2028,23.12249139,0.2496,0.0728,0.26,22.65,3.13,22.86524437
22/02/2021 18:00,24.09776,4.17518,24.45678158,0.01776,0.00518,0.0185,24.08,4.17,24.43839807,23.92776,2.36518,24.04437096,0.01776,0.00518,0.0185,23.91,2.36,24.0261878
22/02/2021 18:30,24.42,2.45,24.54259359,0,0,0,24.42,2.45,24.54259359,24.83,4.17,25.17772428,0,0,0,24.83,4.17,25.17772428
22/02/2021 19:00,23.98,2.51,24.11100371,0,0,0,23.98,2.51,24.11100371,24.18,3.89,24.49090648,0,0,0,24.18,3.89,24.49090648
22/02/2021 19:30,23.08,2.22,23.18652195,0,0,0,23.08,2.22,23.18652195,23.41,3.8,23.71640993,0,0,0,23.41,3.8,23.71640993
22/02/2021 20:00,22.29,2.87,22.47400721,0,0,0,22.29,2.87,22.47400721,22.49,2.8,22.66362945,0,0,0,22.49,2.8,22.66362945
22/02/2021 20:30,22.13,4.97,22.68122131,0,0,0,22.13,4.97,22.68122131,21.84,0.82,21.85538835,0,0,0,21.84,0.82,21.85538835
22/02/2021 21:00,21.59,5.21,22.2097321,0,0,0,21.59,5.21,22.2097321,20.89,-0.22,20.89115842,0,0,0,20.89,-0.22,20.89115842
22/02/2021 21:30,20.48,2.77,20.66647769,0,0,0,20.48,2.77,20.66647769,20.35,2.5,20.50298759,0,0,0,20.35,2.5,20.50298759
22/02/2021 22:00,19.27,1.46,19.32522962,0,0,0,19.27,1.46,19.32522962,19.57,2.45,19.7227635,0,0,0,19.57,2.45,19.7227635
22/02/2021 22:30,17.52,1.46,17.58072809,0,0,0,17.52,1.46,17.58072809,17.71,0.77,17.72673123,0,0,0,17.71,0.77,17.72673123
22/02/2021 23:00,16.48,1.32,16.53277956,0,0,0,16.48,1.32,16.53277956,16.48,0.53,16.48852025,0,0,0,16.48,0.53,16.48852025
22/02/2021 23:30,15.37,0.84,15.39293669,0,0,0,15.37,0.84,15.39293669,15.59,1.6,15.67188885,0,0,0,15.59,1.6,15.67188885
23/02/2021 00:00,14.47,-1.49,14.54651161,0,0,0,14.47,-1.49,14.54651161,15.2,2.32,15.3760333,0,0,0,15.2,2.32,15.3760333
23/02/2021 00:30,14.38,-1.29,14.43774567,0,0,0,14.38,-1.29,14.43774567,15,1.93,15.12365366,0,0,0,15,1.93,15.12365366
23/02/2021 01:00,14.45,-1.48,14.52559465,0,0,0,14.45,-1.48,14.52559465,15.28,2.09,15.42227285,0,0,0,15.28,2.09,15.42227285
23/02/2021 01:30,14.55,-1.73,14.65248784,0,0,0,14.55,-1.73,14.65248784,15.34,2.34,15.51744824,0,0,0,15.34,2.34,15.51744824
23/02/2021 02:00,14.09,-1.82,14.20705811,0,0,0,14.09,-1.82,14.20705811,14.91,2.37,15.09718517,0,0,0,14.91,2.37,15.09718517
23/02/2021 02:30,13.69,-1.88,13.818484,0,0,0,13.69,-1.88,13.818484,14.52,2.3,14.70103398,0,0,0,14.52,2.3,14.70103398
23/02/2021 03:00,13.57,-1.68,13.67359865,0,0,0,13.57,-1.68,13.67359865,14.29,2.04,14.4348779,0,0,0,14.29,2.04,14.4348779
23/02/2021 03:30,13.32,-1.99,13.46783205,0,0,0,13.32,-1.99,13.46783205,14.11,2.04,14.25670719,0,0,0,14.11,2.04,14.25670719
23/02/2021 04:00,13.02,-2.03,13.17730246,0,0,0,13.02,-2.03,13.17730246,13.84,2.17,14.00908634,0,0,0,13.84,2.17,14.00908634
23/02/2021 04:30,13.16,-2.03,13.31564869,0,0,0,13.16,-2.03,13.31564869,13.73,2.12,13.89270672,0,0,0,13.73,2.12,13.89270672
23/02/2021 05:00,13.19,-1.87,13.32189926,0,0,0,13.19,-1.87,13.32189926,13.82,1.98,13.96111743,0,0,0,13.82,1.98,13.96111743
23/02/2021 05:30,14.01,-0.85,14.03576147,0,0,0,14.01,-0.85,14.03576147,14.4,2.53,14.62056428,0,0,0,14.4,2.53,14.62056428
23/02/2021 06:00,14.68,-1.35,14.74194356,0,0,0,14.68,-1.35,14.74194356,15.31,2.89,15.58037869,0,0,0,15.31,2.89,15.58037869
23/02/2021 06:30,16.71,-0.8,16.72913925,0,0,0,16.71,-0.8,16.72913925,17.7,4.69,18.31081921,0,0,0,17.7,4.69,18.31081921
23/02/2021 07:00,18.5848,2.4314,18.74317201,0.0048,0.0014,0.005,18.58,2.43,18.73823097,19.0448,2.9614,19.27366849,0.0048,0.0014,0.005,19.04,2.96,19.26871039
23/02/2021 07:30,20.0956,3.7308,20.43898256,0.1056,0.0308,0.11,19.99,3.7,20.32953762,20.1556,2.0608,20.26067886,0.1056,0.0308,0.11,20.05,2.03,20.15250357
23/02/2021 08:00,21.03456,3.05508,21.25526354,0.39456,0.11508,0.411,20.64,2.94,20.84833806,21.34456,3.70508,21.66374528,0.39456,0.11508,0.411,20.95,3.59,21.25536638
23/02/2021 08:30,22.08352,1.91436,22.16634002,0.80352,0.23436,0.837,21.28,1.68,21.34621278,22.88352,6.18436,23.70446785,0.80352,0.23436,0.837,22.08,5.95,22.86763871
23/02/2021 09:00,22.55488,2.92934,22.74431016,2.77488,0.80934,2.8905,19.78,2.12,19.8932853,23.29488,6.93934,24.30649859,2.77488,0.80934,2.8905,20.52,6.13,21.41605239
23/02/2021 09:30,22.04632,3.61476,22.34069639,5.77632,1.68476,6.017,16.27,1.93,16.38407153,22.99632,8.37476,24.47380924,5.77632,1.68476,6.017,17.22,6.69,18.47388698
23/02/2021 10:00,21.4884,3.3112,21.74201877,5.7984,1.6912,6.04,15.69,1.62,15.77341117,22.4184,8.0712,23.82706293,5.7984,1.6912,6.04,16.62,6.38,17.80249421
23/02/2021 10:30,21.5824,3.8982,21.93161994,6.7824,1.9782,7.065,14.8,1.92,14.92402091,22.5124,8.5882,24.09492339,6.7824,1.9782,7.065,15.73,6.61,17.06238553
23/02/2021 11:00,21.42216,4.89438,21.97416425,9.03216,2.63438,9.4085,12.39,2.26,12.59443131,22.30216,9.29438,24.16137083,9.03216,2.63438,9.4085,13.27,6.66,14.84750821
23/02/2021 11:30,21.58648,4.41814,22.03397558,8.73648,2.54814,9.1005,12.85,1.87,12.98535329,22.04648,9.73814,24.10142425,8.73648,2.54814,9.1005,13.31,7.19,15.12786171
23/02/2021 12:00,21.48488,3.14184,21.7133882,6.79488,1.98184,7.078,14.69,1.16,14.73572869,22.10488,9.25184,23.9629352,6.79488,1.98184,7.078,15.31,7.27,16.94842176
23/02/2021 12:30,22.6192,4.0006,22.97026358,2.5392,0.7406,2.645,20.08,3.26,20.34291031,22.6092,5.6006,23.29254484,2.5392,0.7406,2.645,20.07,4.86,20.65004843
23/02/2021 13:00,22.1484,4.1462,22.53314441,3.0384,0.8862,3.165,19.11,3.26,19.38606974,22.1784,5.0562,22.74745227,3.0384,0.8862,3.165,19.14,4.17,19.58898925
23/02/2021 13:30,22.78688,5.59534,23.46379615,1.76688,0.51534,1.8405,21.02,5.08,21.62514277,22.15688,2.39534,22.28598181,1.76688,0.51534,1.8405,20.39,1.88,20.47648652
23/02/2021 14:00,23.46296,6.97878,24.4788452,2.53296,0.73878,2.6385,20.93,6.24,21.8403869,22.72296,2.30878,22.83995132,2.53296,0.73878,2.6385,20.19,1.57,20.25095059
23/02/2021 14:30,22.53016,7.33088,23.69282404,3.74016,1.09088,3.896,18.79,6.24,19.7990328,22.00016,2.54088,22.14640177,3.74016,1.09088,3.896,18.26,1.45,18.31748072
23/02/2021 15:00,21.97424,7.28332,23.14981585,1.79424,0.52332,1.869,20.18,6.76,21.28215215,21.31424,0.83332,21.33052388,1.79424,0.52332,1.869,19.52,0.31,19.52246142
23/02/2021 15:30,22.09968,6.92074,23.15798994,1.09968,0.32074,1.1455,21,6.6,22.01272359,21.55968,0.34074,21.56237244,1.09968,0.32074,1.1455,20.46,0.02,20.46000978
23/02/2021 16:00,22.29512,6.83066,23.31802504,0.58512,0.17066,0.6095,21.71,6.66,22.70858208,21.55512,-0.31934,21.55748539,0.58512,0.17066,0.6095,20.97,-0.49,20.97572406
23/02/2021 16:30,22.21072,6.78896,23.22511702,0.75072,0.21896,0.782,21.46,6.57,22.44318382,21.40072,-0.70104,21.41219918,0.75072,0.21896,0.782,20.65,-0.92,20.67048379
23/02/2021 17:00,22.48208,5.70144,23.19375647,0.38208,0.11144,0.398,22.1,5.59,22.79601062,21.99208,0.43144,21.99631158,0.38208,0.11144,0.398,21.61,0.32,21.61236914
23/02/2021 17:30,23.02256,3.95158,23.35922202,0.14256,0.04158,0.1485,22.88,3.91,23.21168887,22.67256,2.12158,22.77160685,0.14256,0.04158,0.1485,22.53,2.08,22.62581048
23/02/2021 18:00,24.04,3.24,24.25735352,0,0,0,24.04,3.24,24.25735352,23.77,3.11,23.97258851,0,0,0,23.77,3.11,23.97258851
23/02/2021 18:30,24.56,3.62,24.82534995,0,0,0,24.56,3.62,24.82534995,24.23,3.32,24.45639589,0,0,0,24.23,3.32,24.45639589
23/02/2021 19:00,24.01,3.96,24.33437281,0,0,0,24.01,3.96,24.33437281,23.6,2.62,23.74498684,0,0,0,23.6,2.62,23.74498684
23/02/2021 19:30,23.11,3.29,23.3430118,0,0,0,23.11,3.29,23.3430118,22.79,2.62,22.9401068,0,0,0,22.79,2.62,22.9401068
23/02/2021 20:00,22.31,6.03,23.11053872,0,0,0,22.31,6.03,23.11053872,21.51,-0.51,21.51604518,0,0,0,21.51,-0.51,21.51604518
23/02/2021 20:30,21.95,5.81,22.70591553,0,0,0,21.95,5.81,22.70591553,21.23,-0.62,21.2390513,0,0,0,21.23,-0.62,21.2390513
23/02/2021 21:00,20.67,2.83,20.86283298,0,0,0,20.67,2.83,20.86283298,20.7,1.55,20.75795028,0,0,0,20.7,1.55,20.75795028
23/02/2021 21:30,20.19,2.89,20.39578878,0,0,0,20.19,2.89,20.39578878,20.21,1.35,20.25503888,0,0,0,20.21,1.35,20.25503888
23/02/2021 22:00,19.12,3,19.35392467,0,0,0,19.12,3,19.35392467,19.11,0.88,19.13025091,0,0,0,19.11,0.88,19.13025091
23/02/2021 22:30,17.27,2.34,17.42780824,0,0,0,17.27,2.34,17.42780824,17.29,0.63,17.30147393,0,0,0,17.29,0.63,17.30147393
23/02/2021 23:00,15.52,0.01,15.52000322,0,0,0,15.52,0.01,15.52000322,15.91,2.87,16.16678694,0,0,0,15.91,2.87,16.16678694
23/02/2021 23:30,14.49,0.23,14.49182528,0,0,0,14.49,0.23,14.49182528,14.52,1.29,14.57719109,0,0,0,14.52,1.29,14.57719109
24/02/2021 00:00,13.79,0.44,13.79701779,0,0,0,13.79,0.44,13.79701779,13.76,-0.56,13.77139063,0,0,0,13.76,-0.56,13.77139063
24/02/2021 00:30,13.73,0.57,13.74182666,0,0,0,13.73,0.57,13.74182666,13.67,-0.25,13.67228584,0,0,0,13.67,-0.25,13.67228584
24/02/2021 01:00,14.03,0.67,14.04598875,0,0,0,14.03,0.67,14.04598875,13.98,0.4,13.98572129,0,0,0,13.98,0.4,13.98572129
24/02/2021 01:30,14.03,0.7,14.04745173,0,0,0,14.03,0.7,14.04745173,13.92,-0.4,13.92574594,0,0,0,13.92,-0.4,13.92574594
24/02/2021 02:00,13.4,0.44,13.40722193,0,0,0,13.4,0.44,13.40722193,13.38,-0.2,13.38149468,0,0,0,13.38,-0.2,13.38149468
24/02/2021 02:30,13.11,0.41,13.11640957,0,0,0,13.11,0.41,13.11640957,13.08,-0.41,13.08642426,0,0,0,13.08,-0.41,13.08642426
24/02/2021 03:00,13.11,0.61,13.12418378,0,0,0,13.11,0.61,13.12418378,13,-0.41,13.00646378,0,0,0,13,-0.41,13.00646378
24/02/2021 03:30,13,-1.37,13.07198914,0,0,0,13,-1.37,13.07198914,13.3,2.46,13.52559056,0,0,0,13.3,2.46,13.52559056
24/02/2021 04:00,12.81,-1.55,12.90343365,0,0,0,12.81,-1.55,12.90343365,13.15,2.33,13.35482684,0,0,0,13.15,2.33,13.35482684
24/02/2021 04:30,12.34,-0.47,12.34894732,0,0,0,12.34,-0.47,12.34894732,12.51,0.39,12.51607766,0,0,0,12.51,0.39,12.51607766
24/02/2021 05:00,12.13,-0.41,12.13692712,0,0,0,12.13,-0.41,12.13692712,12.25,0,12.25,0,0,0,12.25,0,12.25
24/02/2021 05:30,12.35,-0.41,12.35680379,0,0,0,12.35,-0.41,12.35680379,12.51,0.35,12.51489513,0,0,0,12.51,0.35,12.51489513
24/02/2021 06:00,12.97,1.72,13.08355074,0,0,0,12.97,1.72,13.08355074,13.08,0.07,13.08018731,0,0,0,13.08,0.07,13.08018731
24/02/2021 06:30,14.96,1,14.99338521,0,0,0,14.96,1,14.99338521,15.15,1.56,15.23010506,0,0,0,15.15,1.56,15.23010506
24/02/2021 07:00,16.95,3.38,17.28371777,0,0,0,16.95,3.38,17.28371777,16.94,0.87,16.9623259,0,0,0,16.94,0.87,16.9623259
24/02/2021 07:30,19.5692,5.2656,20.26524443,0.0192,0.0056,0.02,19.55,5.26,20.24524883,19.2192,0.6956,19.2317838,0.0192,0.0056,0.02,19.2,0.69,19.21239444
24/02/2021 08:00,20.46408,5.46244,21.1805765,0.21408,0.06244,0.223,20.25,5.4,20.95763584,20.04408,0.81244,20.06053842,0.21408,0.06244,0.223,19.83,0.75,19.84417799
24/02/2021 08:30,20.898,2.4815,21.04481519,0.348,0.1015,0.3625,20.55,2.38,20.68736088,21.458,4.6615,21.95849144,0.348,0.1015,0.3625,21.11,4.56,21.59689098
24/02/2021 09:00,21.80184,2.58512,21.95456838,0.53184,0.15512,0.554,21.27,2.43,21.40835818,22.51184,5.42512,23.15631377,0.53184,0.15512,0.554,21.98,5.27,22.60294892
24/02/2021 09:30,22.13584,2.76212,22.30750366,1.03584,0.30212,1.079,21.1,2.46,21.24291882,22.90584,6.08212,23.69957151,1.03584,0.30212,1.079,21.87,5.78,22.62090405
24/02/2021 10:00,21.5144,2.8567,21.70322884,1.6344,0.4767,1.7025,19.88,2.38,20.02195795,22.2744,5.8367,23.02641879,1.6344,0.4767,1.7025,20.64,5.36,21.32461489
24/02/2021 10:30,20.82632,3.37226,21.09757669,2.95632,0.86226,3.0795,17.87,2.51,18.04541493,21.50632,5.75226,22.2623066,2.95632,0.86226,3.0795,18.55,4.89,19.18370663
24/02/2021 11:00,20.79976,3.78868,21.14199877,3.86976,1.12868,4.031,16.93,2.66,17.13769238,21.48976,6.13868,22.34934399,3.86976,1.12868,4.031,17.62,5.01,18.31841969
24/02/2021 11:30,21.11104,4.91572,21.67580017,6.19104,1.80572,6.449,14.92,3.11,15.24068568,21.84104,7.24572,23.01155116,6.19104,1.80572,6.449,15.65,5.44,16.56852739
24/02/2021 12:00,21.62656,5.61358,22.34324009,6.76656,1.97358,7.0485,14.86,3.64,15.29932025,22.34656,7.85358,23.68644048,6.76656,1.97358,7.0485,15.58,5.88,16.65265144
24/02/2021 12:30,22.17616,5.40638,22.82566575,6.53616,1.90638,6.8085,15.64,3.5,16.02683999,22.86616,7.73638,24.13944591,6.53616,1.90638,6.8085,16.33,5.83,17.33948673
24/02/2021 13:00,22.38416,4.30788,22.79492156,3.76416,1.09788,3.921,18.62,3.21,18.89466856,23.01416,6.81788,24.00281334,3.76416,1.09788,3.921,19.25,5.72,20.08185499
24/02/2021 13:30,22.40848,3.36664,22.65997001,1.66848,0.48664,1.738,20.74,2.88,20.93900666,22.95848,5.79664,23.67895351,1.66848,0.48664,1.738,21.29,5.31,21.94220135
24/02/2021 14:00,22.47856,3.53708,22.75514435,1.73856,0.50708,1.811,20.74,3.03,20.9601646,23.06856,6.07708,23.85559393,1.73856,0.50708,1.811,21.33,5.57,22.04526707
24/02/2021 14:30,21.33096,1.92778,21.41789416,1.02096,0.29778,1.0635,20.31,1.63,20.37530368,21.70096,5.55778,22.40135227,1.02096,0.29778,1.0635,20.68,5.26,21.33846292
24/02/2021 15:00,20.76592,1.55506,20.82406409,2.00592,0.58506,2.0895,18.76,0.97,18.78506055,21.29592,6.24506,22.19272365,2.00592,0.58506,2.0895,19.29,5.66,20.10322611
24/02/2021 15:30,21.44904,1.66722,21.51373839,1.25904,0.36722,1.3115,20.19,1.3,20.23180911,21.85904,5.92722,22.64838994,1.25904,0.36722,1.3115,20.6,5.56,21.33714133
24/02/2021 16:00,21.39048,1.22014,21.4252509,0.96048,0.28014,1.0005,20.43,0.94,20.45161363,21.91048,5.99014,22.71455285,0.96048,0.28014,1.0005,20.95,5.71,21.71420273
24/02/2021 16:30,21.55384,1.00362,21.57719333,0.90384,0.26362,0.9415,20.65,0.74,20.66325483,22.08384,5.80362,22.83370303,0.90384,0.26362,0.9415,21.18,5.54,21.89255581
24/02/2021 17:00,21.1108,0.9594,21.13258917,0.5808,0.1694,0.605,20.53,0.79,20.54519409,21.5308,4.9994,22.10360489,0.5808,0.1694,0.605,20.95,4.83,21.49956744
24/02/2021 17:30,21.94856,1.36958,21.99124907,0.23856,0.06958,0.2485,21.71,1.3,21.74888733,22.16856,4.47958,22.61662418,0.23856,0.06958,0.2485,21.93,4.41,22.36901875
24/02/2021 18:00,23.55,2.48,23.68022171,0,0,0,23.55,2.48,23.68022171,23.72,4.22,24.09246355,0,0,0,23.72,4.22,24.09246355
24/02/2021 18:30,23.81,0.81,23.82377384,0,0,0,23.81,0.81,23.82377384,24.61,6.18,25.37409112,0,0,0,24.61,6.18,25.37409112
24/02/2021 19:00,23.52,2.6,23.66327112,0,0,0,23.52,2.6,23.66327112,23.6,3.97,23.93158791,0,0,0,23.6,3.97,23.93158791
24/02/2021 19:30,22.71,3.47,22.97357177,0,0,0,22.71,3.47,22.97357177,22.61,2.59,22.75786018,0,0,0,22.61,2.59,22.75786018
24/02/2021 20:00,21.45,4.2,21.85732143,0,0,0,21.45,4.2,21.85732143,21.3,1.19,21.33321589,0,0,0,21.3,1.19,21.33321589
24/02/2021 20:30,21.15,4.2,21.56298912,0,0,0,21.15,4.2,21.56298912,20.88,0.78,20.89456389,0,0,0,20.88,0.78,20.89456389
24/02/2021 21:00,20.06,3.8,20.41674803,0,0,0,20.06,3.8,20.41674803,19.8,0.5,19.80631213,0,0,0,19.8,0.5,19.80631213
24/02/2021 21:30,19.65,3.64,19.98429633,0,0,0,19.65,3.64,19.98429633,19.49,0.66,19.50117176,0,0,0,19.49,0.66,19.50117176
24/02/2021 22:00,19.08,3.92,19.4785215,0,0,0,19.08,3.92,19.4785215,19,0.73,19.01401851,0,0,0,19,0.73,19.01401851
24/02/2021 22:30,17.23,2.33,17.38682835,0,0,0,17.23,2.33,17.38682835,17.36,1.9,17.46366514,0,0,0,17.36,1.9,17.46366514
24/02/2021 23:00,15.12,-1.1,15.15996042,0,0,0,15.12,-1.1,15.15996042,15.66,2.47,15.85359581,0,0,0,15.66,2.47,15.85359581
24/02/2021 23:30,14.04,-1.8,14.15491434,0,0,0,14.04,-1.8,14.15491434,14.75,2.47,14.9553803,0,0,0,14.75,2.47,14.9553803
25/02/2021 00:00,13.57,-1.65,13.66994514,0,0,0,13.57,-1.65,13.66994514,14.24,2.47,14.45262952,0,0,0,14.24,2.47,14.45262952
25/02/2021 00:30,13.57,-1.72,13.67857083,0,0,0,13.57,-1.72,13.67857083,14.24,2.4,14.440831,0,0,0,14.24,2.4,14.440831
25/02/2021 01:00,13.69,-1.68,13.79269734,0,0,0,13.69,-1.68,13.79269734,14.34,2.26,14.51699693,0,0,0,14.34,2.26,14.51699693
25/02/2021 01:30,13.69,-1.72,13.79762661,0,0,0,13.69,-1.72,13.79762661,14.37,2.47,14.58073386,0,0,0,14.37,2.47,14.58073386
25/02/2021 02:00,12.83,-1.97,12.98036209,0,0,0,12.83,-1.97,12.98036209,13.52,2.47,13.74377314,0,0,0,13.52,2.47,13.74377314
25/02/2021 02:30,12.68,-1.7,12.79345145,0,0,0,12.68,-1.7,12.79345145,13.27,2.18,13.44787344,0,0,0,13.27,2.18,13.44787344
25/02/2021 03:00,12.43,0.45,12.43814295,0,0,0,12.43,0.45,12.43814295,12.68,-0.46,12.68834111,0,0,0,12.68,-0.46,12.68834111
25/02/2021 03:30,12.66,0.49,12.66947907,0,0,0,12.66,0.49,12.66947907,12.82,-0.42,12.82687803,0,0,0,12.82,-0.42,12.82687803
25/02/2021 04:00,12.75,0.53,12.76101093,0,0,0,12.75,0.53,12.76101093,12.86,-0.42,12.86685665,0,0,0,12.86,-0.42,12.86685665
25/02/2021 04:30,12.79,0.64,12.8060025,0,0,0,12.79,0.64,12.8060025,12.86,-0.42,12.86685665,0,0,0,12.86,-0.42,12.86685665
25/02/2021 05:00,12.89,0.49,12.89931006,0,0,0,12.89,0.49,12.89931006,13.02,-0.42,13.02677243,0,0,0,13.02,-0.42,13.02677243
25/02/2021 05:30,13.54,0.76,13.56131262,0,0,0,13.54,0.76,13.56131262,13.65,0.44,13.65708973,0,0,0,13.65,0.44,13.65708973
25/02/2021 06:00,14.32,-0.99,14.35418058,0,0,0,14.32,-0.99,14.35418058,14.98,3.02,15.28138737,0,0,0,14.98,3.02,15.28138737
25/02/2021 06:30,16.09,1.52,16.16163667,0,0,0,16.09,1.52,16.16163667,16.22,1.62,16.30069937,0,0,0,16.22,1.62,16.30069937
25/02/2021 07:00,17.99,1.68,18.0682733,0,0,0,17.99,1.68,18.0682733,18.31,3.39,18.62117612,0,0,0,18.31,3.39,18.62117612
25/02/2021 07:30,19.92176,1.10718,19.95250283,0.16176,0.04718,0.1685,19.76,1.06,19.78841075,20.54176,5.20718,21.19147535,0.16176,0.04718,0.1685,20.38,5.16,21.02308255
25/02/2021 08:00,20.6396,1.4753,20.69225938,0.4296,0.1253,0.4475,20.21,1.35,20.25503888,21.2396,5.7253,21.99771961,0.4296,0.1253,0.4475,20.81,5.6,21.55031554
25/02/2021 08:30,21.33688,4.40534,21.78691049,1.04688,0.30534,1.0905,20.29,4.1,20.70009903,21.13688,3.42534,21.41262829,1.04688,0.30534,1.0905,20.09,3.12,20.33082635
25/02/2021 09:00,21.7,5.6825,22.43169201,2.34,0.6825,2.4375,19.36,5,19.99523943,21.05,3.2425,21.29827003,2.34,0.6825,2.4375,18.71,2.56,18.88432419
25/02/2021 09:30,21.77448,5.47714,22.45277359,4.34448,1.26714,4.5255,17.43,4.21,17.93122974,21.38448,5.31714,22.0356067,4.34448,1.26714,4.5255,17.04,4.05,17.51468241
25/02/2021 10:00,21.35936,4.59398,21.84781252,2.61936,0.76398,2.7285,18.74,3.83,19.12737567,20.98936,4.65398,21.49913401,2.61936,0.76398,2.7285,18.37,3.89,18.77735338
25/02/2021 10:30,20.6972,4.5821,21.19834258,3.8472,1.1221,4.0075,16.85,3.46,17.2015726,20.6372,5.1821,21.27788016,3.8472,1.1221,4.0075,16.79,4.06,17.27390228
25/02/2021 11:00,25.51736,5.98798,26.21052395,8.66736,2.52798,9.0285,16.85,3.46,17.2015726,25.45736,6.58798,26.2959818,8.66736,2.52798,9.0285,16.79,4.06,17.27390228
25/02/2021 11:30,20.53368,5.54274,21.26861493,6.52368,1.90274,6.7955,14.01,3.64,14.47514076,20.51368,6.13274,21.41078156,6.52368,1.90274,6.7955,13.99,4.23,14.61550547
25/02/2021 12:00,21.07496,7.37228,22.32721325,9.98496,2.91228,10.401,11.09,4.46,11.95322969,21.13496,7.92228,22.57097815,9.98496,2.91228,10.401,11.15,5.01,12.22385373
25/02/2021 12:30,21.11144,7.51542,22.40924891,10.68144,3.11542,11.1265,10.43,4.4,11.32011042,21.19144,8.06542,22.67439369,10.68144,3.11542,11.1265,10.51,4.95,11.61734049
25/02/2021 13:00,21.42272,7.91746,22.83898214,11.20272,3.26746,11.6695,10.22,4.65,11.22812985,21.44272,8.27746,22.98492082,11.20272,3.26746,11.6695,10.24,5.01,11.39989912
25/02/2021 13:30,21.46264,6.82952,22.52303841,7.47264,2.17952,7.784,13.99,4.65,14.74254388,21.41264,6.22952,22.30040518,7.47264,2.17952,7.784,13.94,4.05,14.51640796
25/02/2021 14:00,21.4908,7.8069,22.86486764,9.0408,2.6369,9.4175,12.45,5.17,13.48077891,21.5208,6.5569,22.49750587,9.0408,2.6369,9.4175,12.48,3.92,13.08116203
25/02/2021 14:30,20.84704,5.90372,21.66686379,5.08704,1.48372,5.299,15.76,4.42,16.36807869,20.74704,4.46372,21.22179222,5.08704,1.48372,5.299,15.66,2.98,15.94101628
25/02/2021 15:00,20.4436,7.1073,21.64380961,8.2536,2.4073,8.5975,12.19,4.7,13.06468905,20.3936,5.4873,21.11893421,8.2536,2.4073,8.5975,12.14,3.08,12.52461576
25/02/2021 15:30,20.81312,4.69216,21.33547116,4.05312,1.18216,4.222,16.76,3.51,17.12360067,20.80312,4.75216,21.33899778,4.05312,1.18216,4.222,16.75,3.57,17.12621966
25/02/2021 16:00,20.64928,2.60354,20.81276495,3.74928,1.09354,3.9055,16.9,1.51,16.96732448,21.07928,6.30354,22.00160589,3.74928,1.09354,3.9055,17.33,5.21,18.09621507
25/02/2021 16:30,20.14672,1.89196,20.23536111,3.36672,0.98196,3.507,16.78,0.91,16.80465709,20.65672,5.85196,21.46964175,3.36672,0.98196,3.507,17.29,4.87,17.96276705
25/02/2021 17:00,20.4832,0.5176,20.4897387,1.1232,0.3276,1.17,19.36,0.19,19.36093231,20.7332,5.1576,21.36507477,1.1232,0.3276,1.17,19.61,4.83,20.19606397
25/02/2021 17:30,21.64248,1.87364,21.7234313,0.25248,0.07364,0.263,21.39,1.8,21.46560272,21.41248,3.21364,21.65229276,0.25248,0.07364,0.263,21.16,3.14,21.39170867
25/02/2021 18:00,22.33752,1.27386,22.37381324,0.04752,0.01386,0.0495,22.29,1.26,22.32558398,22.46752,3.88386,22.80074173,0.04752,0.01386,0.0495,22.42,3.87,22.75155599
25/02/2021 18:30,23.27,1.35,23.30912697,0,0,0,23.27,1.35,23.30912697,23.22,4.02,23.56541534,0,0,0,23.22,4.02,23.56541534
25/02/2021 19:00,23.11,1.35,23.1493974,0,0,0,23.11,1.35,23.1493974,23.18,4.08,23.53632937,0,0,0,23.18,4.08,23.53632937
25/02/2021 19:30,22.49,1.11,22.51737551,0,0,0,22.49,1.11,22.51737551,22.6,3.87,22.92895331,0,0,0,22.6,3.87,22.92895331
25/02/2021 20:00,21.7,0.86,21.71703479,0,0,0,21.7,0.86,21.71703479,21.82,3.97,22.17821679,0,0,0,21.82,3.97,22.17821679
25/02/2021 20:30,21.05,0.81,21.06557856,0,0,0,21.05,0.81,21.06557856,21.19,3.59,21.49195663,0,0,0,21.19,3.59,21.49195663
25/02/2021 21:00,20.23,0.59,20.23860173,0,0,0,20.23,0.59,20.23860173,20.27,3.2,20.52103555,0,0,0,20.27,3.2,20.52103555
25/02/2021 21:30,19.3,0.28,19.30203098,0,0,0,19.3,0.28,19.30203098,19.64,2.95,19.8603147,0,0,0,19.64,2.95,19.8603147
25/02/2021 22:00,18.1,-0.52,18.10746807,0,0,0,18.1,-0.52,18.10746807,18.58,2.88,18.80188288,0,0,0,18.58,2.88,18.80188288
25/02/2021 22:30,16.85,-0.52,16.85802183,0,0,0,16.85,-0.52,16.85802183,17.23,2.09,17.35629569,0,0,0,17.23,2.09,17.35629569
25/02/2021 23:00,15.76,-0.97,15.78982267,0,0,0,15.76,-0.97,15.78982267,16.27,2.22,16.4207582,0,0,0,16.27,2.22,16.4207582
25/02/2021 23:30,15.2,0.84,15.22319283,0,0,0,15.2,0.84,15.22319283,15.2,0.24,15.20189462,0,0,0,15.2,0.24,15.20189462
26/02/2021 00:00,14.85,1.95,14.9774831,0,0,0,14.85,1.95,14.9774831,14.56,-1.22,14.61102324,0,0,0,14.56,-1.22,14.61102324
26/02/2021 00:30,14.85,1.87,14.96727764,0,0,0,14.85,1.87,14.96727764,14.6,-1.13,14.64366416,0,0,0,14.6,-1.13,14.64366416
26/02/2021 01:00,15.13,1.87,15.24512381,0,0,0,15.13,1.87,15.24512381,14.94,-0.79,14.9608723,0,0,0,14.94,-0.79,14.9608723
26/02/2021 01:30,14.95,1.56,15.03117095,0,0,0,14.95,1.56,15.03117095,14.82,-0.94,14.84978114,0,0,0,14.82,-0.94,14.84978114
26/02/2021 02:00,14.71,1.59,14.7956818,0,0,0,14.71,1.59,14.7956818,14.52,-0.89,14.5472506,0,0,0,14.52,-0.89,14.5472506
26/02/2021 02:30,14.03,-1.19,14.08037642,0,0,0,14.03,-1.19,14.08037642,14.47,1.62,14.56040178,0,0,0,14.47,1.62,14.56040178
26/02/2021 03:00,14.03,-0.95,14.06212644,0,0,0,14.03,-0.95,14.06212644,14.39,1.47,14.46488852,0,0,0,14.39,1.47,14.46488852
26/02/2021 03:30,13.93,-0.46,13.93759305,0,0,0,13.93,-0.46,13.93759305,14.31,0.7,14.32711066,0,0,0,14.31,0.7,14.32711066
26/02/2021 04:00,13.69,-0.46,13.69772609,0,0,0,13.69,-0.46,13.69772609,13.97,0.55,13.98082258,0,0,0,13.97,0.55,13.98082258
26/02/2021 04:30,13.69,0.38,13.69527291,0,0,0,13.69,0.38,13.69527291,13.89,-0.3,13.89323936,0,0,0,13.89,-0.3,13.89323936
26/02/2021 05:00,13.73,0.02,13.73001457,0,0,0,13.73,0.02,13.73001457,13.95,-0.38,13.95517467,0,0,0,13.95,-0.38,13.95517467
26/02/2021 05:30,14.4,0.59,14.41208174,0,0,0,14.4,0.59,14.41208174,14.6,0.48,14.60788828,0,0,0,14.6,0.48,14.60788828
26/02/2021 06:00,14.94,-0.06,14.94012048,0,0,0,14.94,-0.06,14.94012048,15.28,2.22,15.44042746,0,0,0,15.28,2.22,15.44042746
26/02/2021 06:30,16.44,0.37,16.4441631,0,0,0,16.44,0.37,16.4441631,16.71,2.86,16.95298499,0,0,0,16.71,2.86,16.95298499
26/02/2021 07:00,17.44888,0.82134,17.46820004,0.03888,0.01134,0.0405,17.41,0.81,17.42883243,17.70888,3.13134,17.98359589,0.03888,0.01134,0.0405,17.67,3.12,17.94333581
26/02/2021 07:30,18.3872,0.7996,18.4045778,0.3072,0.0896,0.32,18.08,0.71,18.09393545,18.7972,3.7096,19.15974582,0.3072,0.0896,0.32,18.49,3.62,18.84103235
26/02/2021 08:00,19.30256,1.15658,19.33717921,1.22256,0.35658,1.2735,18.08,0.8,18.09769046,19.71256,4.58658,20.23911406,1.22256,0.35658,1.2735,18.49,4.23,18.96768304
26/02/2021 08:30,20.50368,2.48274,20.65344745,2.92368,0.85274,3.0455,17.58,1.63,17.65540427,20.83368,5.51274,21.55069662,2.92368,0.85274,3.0455,17.91,4.66,18.50631514
26/02/2021 09:00,20.8224,3.8182,21.16957706,5.1024,1.4882,5.315,15.72,2.33,15.89173685,21.0224,5.9482,21.84770892,5.1024,1.4882,5.315,15.92,4.46,16.53293682
26/02/2021 09:30,21.29976,4.79618,21.83307396,6.80976,1.98618,7.0935,14.49,2.81,14.75995257,21.49976,6.71618,22.52435912,6.80976,1.98618,7.0935,14.69,4.73,15.43272497
26/02/2021 10:00,20.5516,5.2313,21.2069508,8.3016,2.4213,8.6475,12.25,2.81,12.56815818,20.9216,7.4713,22.21561771,8.3016,2.4213,8.6475,12.62,5.05,13.59289888
26/02/2021 10:30,20.72008,5.90044,21.54383688,9.43008,2.75044,9.823,11.29,3.15,11.72120301,21.09008,8.07044,22.58148525,9.43008,2.75044,9.823,11.66,5.32,12.81631772
26/02/2021 11:00,20.48688,6.22534,21.41184509,10.16688,2.96534,10.5905,10.32,3.26,10.82266141,20.88688,8.53534,22.56354992,10.16688,2.96534,10.5905,10.72,5.57,12.08069948
26/02/2021 11:30,20.45944,6.55942,21.48521994,10.72944,3.12942,11.1765,9.73,3.43,10.31686968,20.81944,8.69942,22.56388686,10.72944,3.12942,11.1765,10.09,5.57,11.52531995
26/02/2021 12:00,20.97024,6.53132,21.96381357,10.77024,3.14132,11.219,10.2,3.39,10.74858595,21.38024,9.17132,23.26430255,10.77024,3.14132,11.219,10.61,6.03,12.20381088
26/02/2021 12:30,21.10312,6.02966,21.94763025,10.35312,3.01966,10.7845,10.75,3.01,11.16344929,21.58312,9.16966,23.45023952,10.35312,3.01966,10.7845,11.23,6.15,12.80372602
26/02/2021 13:00,21.63232,6.48526,22.58353085,11.33232,3.30526,11.8045,10.3,3.18,10.7797217,22.17232,9.87526,24.27205253,11.33232,3.30526,11.8045,10.84,6.57,12.67558677
26/02/2021 13:30,21.22656,4.60608,21.7205622,8.14656,2.37608,8.486,13.08,2.23,13.26873393,21.81656,8.45608,23.39802511,8.14656,2.37608,8.486,13.67,6.08,14.96112629
26/02/2021 14:00,20.88112,3.99366,21.25959766,6.32112,1.84366,6.5845,14.56,2.15,14.71788368,21.39112,7.67366,22.72586792,6.32112,1.84366,6.5845,15.07,5.83,16.1583972
26/02/2021 14:30,20.53168,5.96424,21.38041259,10.71168,3.12424,11.158,9.82,2.84,10.22242633,21.00168,9.14424,22.90606225,10.71168,3.12424,11.158,10.29,6.02,11.92159805
26/02/2021 15:00,20.16336,4.59848,20.68108084,8.70336,2.53848,9.066,11.46,2.06,11.6436764,20.69336,8.13848,22.2362318,8.70336,2.53848,9.066,11.99,5.6,13.23329513
26/02/2021 15:30,20.3456,4.0058,20.73619717,7.9056,2.3058,8.235,12.44,1.7,12.55562026,20.9056,7.8558,22.33288394,7.9056,2.3058,8.235,13,5.55,14.13515122
26/02/2021 16:00,20.85616,2.51138,21.00681888,4.01616,1.17138,4.1835,16.84,1.34,16.89322941,21.37616,6.42138,22.31981939,4.01616,1.17138,4.1835,17.36,5.25,18.13648533
26/02/2021 16:30,21.00928,2.07104,21.11111207,3.32928,0.97104,3.468,17.68,1.1,17.71418641,21.50928,5.97104,22.32268901,3.32928,0.97104,3.468,18.18,5,18.85503646
26/02/2021 17:00,21.48264,1.24452,21.51865822,0.87264,0.25452,0.909,20.61,0.99,20.63376359,21.93264,5.04452,22.50528559,0.87264,0.25452,0.909,21.06,4.79,21.59786332
26/02/2021 17:30,22.37648,2.77814,22.54827974,0.33648,0.09814,0.3505,22.04,2.68,22.20234222,22.30648,3.51814,22.58221333,0.33648,0.09814,0.3505,21.97,3.42,22.23459692
26/02/2021 18:00,23.75928,5.34604,24.35330634,0.08928,0.02604,0.093,23.67,5.32,24.26048845,23.43928,1.61604,23.49492354,0.08928,0.02604,0.093,23.35,1.59,23.4040723
26/02/2021 18:30,24.68,5.24,25.23014071,0,0,0,24.68,5.24,25.23014071,24.08,1.72,24.14135042,0,0,0,24.08,1.72,24.14135042
26/02/2021 19:00,24.11,2.24,24.21383282,0,0,0,24.11,2.24,24.21383282,24.59,4.67,25.02952257,0,0,0,24.59,4.67,25.02952257
26/02/2021 19:30,23.36,2.28,23.47100339,0,0,0,23.36,2.28,23.47100339,23.64,4.3,24.02789213,0,0,0,23.64,4.3,24.02789213
26/02/2021 20:00,21.89,1.74,21.95904597,0,0,0,21.89,1.74,21.95904597,22.2,3.77,22.51783515,0,0,0,22.2,3.77,22.51783515
26/02/2021 20:30,20.97,1.95,21.06047008,0,0,0,20.97,1.95,21.06047008,21.23,3.45,21.508496,0,0,0,21.23,3.45,21.508496
26/02/2021 21:00,20.28,4.06,20.68240798,0,0,0,20.28,4.06,20.68240798,19.93,0.13,19.93042398,0,0,0,19.93,0.13,19.93042398
26/02/2021 21:30,18.75,1.25,18.79162047,0,0,0,18.75,1.25,18.79162047,18.89,2,18.99558107,0,0,0,18.89,2,18.99558107
26/02/2021 22:00,18.03,0.41,18.03466107,0,0,0,18.03,0.41,18.03466107,18.27,2.25,18.40802542,0,0,0,18.27,2.25,18.40802542
26/02/2021 22:30,17.13,1.51,17.19642405,0,0,0,17.13,1.51,17.19642405,17.29,1.45,17.35069451,0,0,0,17.29,1.45,17.35069451
26/02/2021 23:00,15.92,1.82,16.02369495,0,0,0,15.92,1.82,16.02369495,15.97,-0.77,15.98855215,0,0,0,15.97,-0.77,15.98855215
26/02/2021 23:30,14.64,0.58,14.65148457,0,0,0,14.64,0.58,14.65148457,15.07,-0.19,15.0711977,0,0,0,15.07,-0.19,15.0711977
27/02/2021 00:00,14.14,-0.45,14.14715873,0,0,0,14.14,-0.45,14.14715873,14.74,0.89,14.76684462,0,0,0,14.74,0.89,14.76684462
27/02/2021 00:30,14.22,-0.53,14.22987351,0,0,0,14.22,-0.53,14.22987351,14.82,0.69,14.83605406,0,0,0,14.82,0.69,14.83605406
27/02/2021 01:00,14.44,-0.5,14.44865392,0,0,0,14.44,-0.5,14.44865392,15.04,0.63,15.05318903,0,0,0,15.04,0.63,15.05318903
27/02/2021 01:30,14.32,-0.54,14.33017795,0,0,0,14.32,-0.54,14.33017795,14.89,0.49,14.89806028,0,0,0,14.89,0.49,14.89806028
27/02/2021 02:00,14.17,-0.59,14.18227767,0,0,0,14.17,-0.59,14.18227767,14.75,0.49,14.75813674,0,0,0,14.75,0.49,14.75813674
