Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
27/02/2021 02:30,13.92,-0.95,13.95237973,0,0,0,13.92,-0.95,13.95237973,14.32,0.81,14.34289022,0,0,0,14.32,0.81,14.34289022
27/02/2021 03:00,13.83,-1.14,13.87690527,0,0,0,13.83,-1.14,13.87690527,14.29,1.12,14.33382364,0,0,0,14.29,1.12,14.33382364
27/02/2021 03:30,13.76,-1.14,13.80714308,0,0,0,13.76,-1.14,13.80714308,14.23,1.07,14.27017169,0,0,0,14.23,1.07,14.27017169
27/02/2021 04:00,13.23,-1.14,13.27902481,0,0,0,13.23,-1.14,13.27902481,13.66,0.88,13.68831619,0,0,0,13.66,0.88,13.68831619
27/02/2021 04:30,13.46,-1.14,13.50819011,0,0,0,13.46,-1.14,13.50819011,13.91,1.09,13.95264133,0,0,0,13.91,1.09,13.95264133
27/02/2021 05:00,13.46,-1.38,13.53055801,0,0,0,13.46,-1.38,13.53055801,14.05,1.45,14.12462389,0,0,0,14.05,1.45,14.12462389
27/02/2021 05:30,13.97,-0.71,13.9880306,0,0,0,13.97,-0.71,13.9880306,14.37,1.27,14.42601123,0,0,0,14.37,1.27,14.42601123
27/02/2021 06:00,14.11,-0.86,14.13618407,0,0,0,14.11,-0.86,14.13618407,14.54,1.27,14.59535885,0,0,0,14.54,1.27,14.59535885
27/02/2021 06:30,14.46,-0.82,14.48323168,0,0,0,14.46,-0.82,14.48323168,14.89,0.86,14.91481478,0,0,0,14.89,0.86,14.91481478
27/02/2021 07:00,14.51328,-0.54446,14.52348901,0.05328,0.01554,0.0555,14.46,-0.56,14.47083964,14.94328,0.87554,14.96890736,0.05328,0.01554,0.0555,14.89,0.86,14.91481478
27/02/2021 07:30,15.26616,-0.36612,15.2705496,0.35616,0.10388,0.371,14.91,-0.47,14.91740594,15.61616,1.24388,15.6656213,0.35616,0.10388,0.371,15.26,1.14,15.30252267
27/02/2021 08:00,16.14568,3.30874,16.48122395,1.43568,0.41874,1.4955,14.71,2.89,14.99120409,16.09568,0.21874,16.09716627,1.43568,0.41874,1.4955,14.66,-0.2,14.66136419
27/02/2021 08:30,16.72328,1.14304,16.762298,3.23328,0.94304,3.368,13.49,0.2,13.4914825,17.04328,3.16304,17.33430746,3.23328,0.94304,3.368,13.81,2.22,13.98729781
27/02/2021 09:00,17.05928,1.95104,17.17048605,5.24928,1.53104,5.468,11.81,0.42,11.81746589,17.42928,4.41104,17.97879515,5.24928,1.53104,5.468,12.18,2.88,12.51586194
27/02/2021 09:30,17.51936,2.44398,17.68900826,6.93936,2.02398,7.2285,10.58,0.42,10.5883332,17.98936,5.16398,18.71586927,6.93936,2.02398,7.2285,11.05,3.14,11.48747579
27/02/2021 10:00,17.50456,2.86258,17.73707938,8.37456,2.44258,8.7235,9.13,0.42,9.139655355,18.04456,5.73258,18.93326752,8.37456,2.44258,8.7235,9.67,3.29,10.21435265
27/02/2021 10:30,17.43496,3.46228,17.77541035,9.50496,2.77228,9.901,7.93,0.69,7.959962311,17.98496,6.53228,19.13450988,9.50496,2.77228,9.901,8.48,3.76,9.276206121
27/02/2021 11:00,17.11488,3.51684,17.47247209,10.27488,2.99684,10.703,6.84,0.52,6.859737604,17.75488,6.96684,19.07282421,10.27488,2.99684,10.703,7.48,3.97,8.468252476
27/02/2021 11:30,16.61744,3.63092,17.00949418,10.83744,3.16092,11.289,5.78,0.47,5.799077513,17.22744,6.86092,18.5433792,10.83744,3.16092,11.289,6.39,3.7,7.383908179
27/02/2021 12:00,16.50312,3.76716,16.92762429,10.89312,3.17716,11.347,5.61,0.59,5.640939638,17.12312,6.87716,18.4525491,10.89312,3.17716,11.347,6.23,3.7,7.245888489
27/02/2021 12:30,16.7184,4.5687,17.3314142,8.7384,2.5487,9.1025,7.98,2.02,8.231694844,16.9284,3.9987,17.39426136,8.7384,2.5487,9.1025,8.19,1.45,8.317367372
27/02/2021 13:00,16.61,5.785,17.58858508,10.68,3.115,11.125,5.93,2.67,6.503368358,16.88,3.935,17.33258853,10.68,3.115,11.125,6.2,0.82,6.253990726
27/02/2021 13:30,16.18488,4.31184,16.74939715,8.23488,2.40184,8.578,7.95,1.91,8.176221621,16.59488,3.15184,16.89154042,8.23488,2.40184,8.578,8.36,0.75,8.393574924
27/02/2021 14:00,15.79048,5.46514,16.70948874,9.96048,2.90514,10.3755,5.83,2.56,6.36729927,16.33048,2.66514,16.54652677,9.96048,2.90514,10.3755,6.37,-0.24,6.37451959
27/02/2021 14:30,15.10336,4.99098,15.9066453,7.92336,2.31098,8.2535,7.18,2.68,7.663863256,15.54336,1.09098,15.58160061,7.92336,2.31098,8.2535,7.62,-1.22,7.717046067
27/02/2021 15:00,14.77584,4.13462,15.34341977,6.25584,1.82462,6.5165,8.52,2.31,8.827598768,15.22584,0.31462,15.22909024,6.25584,1.82462,6.5165,8.97,-1.51,9.096208001
27/02/2021 15:30,14.70872,4.28546,15.32030063,6.97872,2.03546,7.2695,7.73,2.25,8.050801202,15.10872,0.52546,15.11785462,6.97872,2.03546,7.2695,8.13,-1.51,8.269038638
27/02/2021 16:00,14.98864,2.97252,15.28054987,5.28864,1.54252,5.509,9.7,1.43,9.804840641,15.38864,0.61252,15.40082536,5.28864,1.54252,5.509,10.1,-0.93,10.14272646
27/02/2021 16:30,15.80256,0.79408,15.82249872,3.44256,1.00408,3.586,12.36,-0.21,12.36178385,15.95256,1.66408,16.03911883,3.44256,1.00408,3.586,12.51,0.66,12.52739797
27/02/2021 17:00,16.76096,1.52528,16.83021863,1.56096,0.45528,1.626,15.2,1.07,15.23761464,16.51096,-0.46472,16.51749875,1.56096,0.45528,1.626,14.95,-0.92,14.97828094
27/02/2021 17:30,18.12496,2.45978,18.29110966,0.44496,0.12978,0.4635,17.68,2.33,17.83287133,17.68496,-1.69022,17.76554682,0.44496,0.12978,0.4635,17.24,-1.82,17.33580111
27/02/2021 18:00,20.03648,4.38814,20.5113701,0.09648,0.02814,0.1005,19.94,4.36,20.41110482,19.19648,-2.85186,19.40716233,0.09648,0.02814,0.1005,19.1,-2.88,19.31591054
27/02/2021 18:30,20.56,1.96,20.65321283,0,0,0,20.56,1.96,20.65321283,20.26,-0.41,20.26414814,0,0,0,20.26,-0.41,20.26414814
27/02/2021 19:00,20.42,1.86,20.50453608,0,0,0,20.42,1.86,20.50453608,20.26,-0.41,20.26414814,0,0,0,20.26,-0.41,20.26414814
27/02/2021 19:30,19.8,1.66,19.86946401,0,0,0,19.8,1.66,19.86946401,19.54,-0.46,19.54541378,0,0,0,19.54,-0.46,19.54541378
27/02/2021 20:00,18.55,1.17,18.58686095,0,0,0,18.55,1.17,18.58686095,18.37,-0.65,18.38149613,0,0,0,18.37,-0.65,18.38149613
27/02/2021 20:30,17.68,-0.3,17.68254507,0,0,0,17.68,-0.3,17.68254507,17.86,0.49,17.86672046,0,0,0,17.86,0.49,17.86672046
27/02/2021 21:00,17.06,-2.07,17.18512438,0,0,0,17.06,-2.07,17.18512438,17.78,1.93,17.88444296,0,0,0,17.78,1.93,17.88444296
27/02/2021 21:30,16.38,-2.31,16.5420827,0,0,0,16.38,-2.31,16.5420827,17.19,2.03,17.30944829,0,0,0,17.19,2.03,17.30944829
27/02/2021 22:00,15.57,-0.84,15.5926425,0,0,0,15.57,-0.84,15.5926425,16,-0.75,16.01756848,0,0,0,16,-0.75,16.01756848
27/02/2021 22:30,14.92,-0.24,14.92193017,0,0,0,14.92,-0.24,14.92193017,14.99,-1.05,15.02672952,0,0,0,14.99,-1.05,15.02672952
27/02/2021 23:00,14.35,-0.32,14.3535675,0,0,0,14.35,-0.32,14.3535675,14.39,-1.19,14.43912047,0,0,0,14.39,-1.19,14.43912047
27/02/2021 23:30,13.58,1.07,13.62208868,0,0,0,13.58,1.07,13.62208868,13.68,-2.37,13.8837783,0,0,0,13.68,-2.37,13.8837783
28/02/2021 00:00,13.06,0.44,13.06740984,0,0,0,13.06,0.44,13.06740984,13.37,-1.71,13.47890945,0,0,0,13.37,-1.71,13.47890945
28/02/2021 00:30,13,0.2,13.00153837,0,0,0,13,0.2,13.00153837,13.33,-1.86,13.45914187,0,0,0,13.33,-1.86,13.45914187
28/02/2021 01:00,13.04,0.02,13.04001534,0,0,0,13.04,0.02,13.04001534,13.33,-1.96,13.4733255,0,0,0,13.33,-1.96,13.4733255
28/02/2021 01:30,13.04,-0.41,13.04644396,0,0,0,13.04,-0.41,13.04644396,13.41,-1.89,13.542533,0,0,0,13.41,-1.89,13.542533
28/02/2021 02:00,12.72,-1.41,12.79790999,0,0,0,12.72,-1.41,12.79790999,13.13,-1.76,13.24743371,0,0,0,13.13,-1.76,13.24743371
28/02/2021 02:30,12.03,-3.22,12.45348546,0,0,0,12.03,-3.22,12.45348546,13.13,0.92,13.16219207,0,0,0,13.13,0.92,13.16219207
28/02/2021 03:00,11.73,-3.27,12.1772657,0,0,0,11.73,-3.27,12.1772657,12.89,0.92,12.92278995,0,0,0,12.89,0.92,12.92278995
28/02/2021 03:30,11.61,-3.13,12.02451662,0,0,0,11.61,-3.13,12.02451662,12.65,0.79,12.67464398,0,0,0,12.65,0.79,12.67464398
28/02/2021 04:00,11.4,-3.16,11.82986052,0,0,0,11.4,-3.16,11.82986052,12.45,0.86,12.47966746,0,0,0,12.45,0.86,12.47966746
28/02/2021 04:30,11.46,-2.62,11.75567948,0,0,0,11.46,-2.62,11.75567948,12.34,0.54,12.35180958,0,0,0,12.34,0.54,12.35180958
28/02/2021 05:00,11.39,-2.57,11.67634361,0,0,0,11.39,-2.57,11.67634361,12.25,0.41,12.2568593,0,0,0,12.25,0.41,12.2568593
28/02/2021 05:30,11.48,-2.51,11.75119143,0,0,0,11.48,-2.51,11.75119143,12.32,0.45,12.3282156,0,0,0,12.32,0.45,12.3282156
28/02/2021 06:00,11.84,-2.23,12.04817414,0,0,0,11.84,-2.23,12.04817414,12.65,0.66,12.66720569,0,0,0,12.65,0.66,12.66720569
28/02/2021 06:30,12.53,-2.1,12.70475895,0,0,0,12.53,-2.1,12.70475895,13.32,0.57,13.33219037,0,0,0,13.32,0.57,13.33219037
28/02/2021 07:00,13.07232,-1.76474,13.19090055,0.05232,0.01526,0.0545,13.02,-1.78,13.14111106,13.73232,0.47526,13.74054164,0.05232,0.01526,0.0545,13.68,0.46,13.68773173
28/02/2021 07:30,13.66288,-1.48166,13.74298389,0.30288,0.08834,0.3155,13.36,-1.57,13.45193295,14.37288,0.73834,14.3918319,0.30288,0.08834,0.3155,14.07,0.65,14.08500621
28/02/2021 08:00,14.36736,-0.91202,14.39627778,0.74736,0.21798,0.7785,13.62,-1.13,13.66679553,15.02736,0.86798,15.05240638,0.74736,0.21798,0.7785,14.28,0.65,14.29478576
28/02/2021 08:30,15.2596,1.1853,15.30556527,1.3896,0.4053,1.4475,13.87,0.78,13.89191491,15.6096,-0.1947,15.61081421,1.3896,0.4053,1.4475,14.22,-0.6,14.2326526
28/02/2021 09:00,15.5908,2.1719,15.741353,2.9208,0.8519,3.0425,12.67,1.32,12.73857527,15.8308,-0.1981,15.83203942,2.9208,0.8519,3.0425,12.91,-1.05,12.95262908
28/02/2021 09:30,15.83048,0.37514,15.83492428,5.64048,1.64514,5.8755,10.19,-1.27,10.26883635,16.70048,4.34514,17.25648498,5.64048,1.64514,5.8755,11.06,2.7,11.38479688
28/02/2021 10:00,16.40296,1.20378,16.44707217,7.69296,2.24378,8.0135,8.71,-1.04,8.771869812,17.39296,5.63378,18.28262931,7.69296,2.24378,8.0135,9.7,3.39,10.27531508
28/02/2021 10:30,16.55216,1.83688,16.65377221,8.97216,2.61688,9.346,7.58,-0.78,7.620026247,17.54216,6.35688,18.65843779,8.97216,2.61688,9.346,8.57,3.74,9.350534744
28/02/2021 11:00,16.31232,2.21526,16.46205214,9.89232,2.88526,10.3045,6.42,-0.67,6.454866381,17.42232,6.85526,18.72249513,9.89232,2.88526,10.3045,7.53,3.97,8.512449706
28/02/2021 11:30,16.34768,2.37474,16.51926244,10.26768,2.99474,10.6955,6.08,-0.62,6.111530087,17.31768,6.89474,18.63972855,10.26768,2.99474,10.6955,7.05,3.9,8.056829401
28/02/2021 12:00,16.27728,1.67254,16.36298366,8.71728,2.54254,9.0805,7.56,-0.87,7.609894874,17.18728,5.87254,18.1628555,8.71728,2.54254,9.0805,8.47,3.33,9.101087847
28/02/2021 12:30,16.3032,1.5201,16.37391322,8.7432,2.5501,9.1075,7.56,-1.03,7.629842724,17.2132,6.0001,18.22897293,8.7432,2.5501,9.1075,8.47,3.45,9.145676574
28/02/2021 13:00,16.15456,2.35008,16.32460366,10.59456,3.09008,11.036,5.56,-0.74,5.609028436,17.11456,6.77008,18.40494899,10.59456,3.09008,11.036,6.52,3.68,7.486841791
28/02/2021 13:30,16.08376,2.91318,16.34545666,9.95376,2.90318,10.3685,6.13,0.01,6.130008157,16.84376,5.88318,17.84163832,9.95376,2.90318,10.3685,6.89,2.98,7.506830223
28/02/2021 14:00,15.934,4.8895,16.66732031,9.804,2.8595,10.2125,6.13,2.03,6.457383371,16.224,3.3295,16.56211781,9.804,2.8595,10.2125,6.42,0.47,6.43718106
28/02/2021 14:30,15.66088,4.24734,16.22661577,8.87088,2.58734,9.2405,6.79,1.66,6.989971388,16.16088,3.12734,16.46068947,8.87088,2.58734,9.2405,7.29,0.54,7.30997264
28/02/2021 15:00,15.56128,3.70704,15.99673657,7.84128,2.28704,8.168,7.72,1.42,7.849509539,16.25128,2.82704,16.49534046,7.84128,2.28704,8.168,8.41,0.54,8.427318672
28/02/2021 15:30,15.73264,2.71702,15.96553034,6.57264,1.91702,6.8465,9.16,0.8,9.194868134,16.74264,2.40702,16.91477873,6.57264,1.91702,6.8465,10.17,0.49,10.18179748
28/02/2021 16:00,16.25504,2.16772,16.39894312,4.89504,1.42772,5.099,11.36,0.74,11.3840766,17.44504,1.83772,17.54156878,4.89504,1.42772,5.099,12.55,0.41,12.55669543
28/02/2021 16:30,17.48,2.1525,17.61203158,3.06,0.8925,3.1875,14.42,1.26,14.47494387,17.79,0.3725,17.79389941,3.06,0.8925,3.1875,14.73,-0.52,14.73917569
28/02/2021 17:00,18.32816,1.21988,18.36871134,1.50816,0.43988,1.571,16.82,0.78,16.8380759,18.69816,0.84988,18.71746466,1.50816,0.43988,1.571,17.19,0.41,17.19488878
28/02/2021 17:30,19.43104,0.52572,19.43815056,0.43104,0.12572,0.449,19,0.4,19.00421006,19.65104,2.85572,19.85745477,0.43104,0.12572,0.449,19.22,2.73,19.4129158
28/02/2021 18:00,20.11528,-1.37346,20.16211501,0.12528,0.03654,0.1305,19.99,-1.41,20.03966567,20.79528,2.87654,20.99328828,0.12528,0.03654,0.1305,20.67,2.84,20.86419181
28/02/2021 18:30,20.78,-0.94,20.80124996,0,0,0,20.78,-0.94,20.80124996,21.1,2.48,21.24524417,0,0,0,21.1,2.48,21.24524417
28/02/2021 19:00,20.46,-1.07,20.48795988,0,0,0,20.46,-1.07,20.48795988,20.82,2.35,20.95220513,0,0,0,20.82,2.35,20.95220513
28/02/2021 19:30,19.46,-1.32,19.50471738,0,0,0,19.46,-1.32,19.50471738,20.08,2.23,20.20344773,0,0,0,20.08,2.23,20.20344773
28/02/2021 20:00,18.43,-1.48,18.48932936,0,0,0,18.43,-1.48,18.48932936,19.09,2.1,19.20515816,0,0,0,19.09,2.1,19.20515816
28/02/2021 20:30,17.99,-1.8,18.07982577,0,0,0,17.99,-1.8,18.07982577,18.84,2.1,18.95667692,0,0,0,18.84,2.1,18.95667692
28/02/2021 21:00,17.29,-2.14,17.42193158,0,0,0,17.29,-2.14,17.42193158,18.3,2.27,18.44025217,0,0,0,18.3,2.27,18.44025217
28/02/2021 21:30,16.34,-2.5,16.53014217,0,0,0,16.34,-2.5,16.53014217,17.3,2.03,17.41869398,0,0,0,17.3,2.03,17.41869398
28/02/2021 22:00,15.82,-0.41,15.825312,0,0,0,15.82,-0.41,15.825312,16.28,-0.7,16.29504219,0,0,0,16.28,-0.7,16.29504219
28/02/2021 22:30,15,0.51,15.0086675,0,0,0,15,0.51,15.0086675,15.4,-1.01,15.43308459,0,0,0,15.4,-1.01,15.43308459
28/02/2021 23:00,14.14,-0.41,14.14594288,0,0,0,14.14,-0.41,14.14594288,14.58,-0.68,14.59584872,0,0,0,14.58,-0.68,14.59584872
28/02/2021 23:30,13.26,0.5,13.2694235,0,0,0,13.26,0.5,13.2694235,13.6,-1.59,13.6926294,0,0,0,13.6,-1.59,13.6926294
01/03/2021 00:00,12.85,0.5,12.85972395,0,0,0,12.85,0.5,12.85972395,13.29,-1.59,13.38477493,0,0,0,13.29,-1.59,13.38477493
01/03/2021 00:30,13.08,0.41,13.08642426,0,0,0,13.08,0.41,13.08642426,13.49,-1.66,13.59175117,0,0,0,13.49,-1.66,13.59175117
01/03/2021 01:00,13.13,0.41,13.13639981,0,0,0,13.13,0.41,13.13639981,13.59,-1.55,13.67810659,0,0,0,13.59,-1.55,13.67810659
01/03/2021 01:30,13.4,0.41,13.40627092,0,0,0,13.4,0.41,13.40627092,13.85,-1.51,13.93207092,0,0,0,13.85,-1.51,13.93207092
01/03/2021 02:00,12.95,0.41,12.95648872,0,0,0,12.95,0.41,12.95648872,13.48,-1.7,13.58677298,0,0,0,13.48,-1.7,13.58677298
01/03/2021 02:30,12.73,0.49,12.73942699,0,0,0,12.73,0.49,12.73942699,13.15,-1.7,13.25943061,0,0,0,13.15,-1.7,13.25943061
01/03/2021 03:00,12.56,0.49,12.56955449,0,0,0,12.56,0.49,12.56955449,13.03,-1.76,13.14832689,0,0,0,13.03,-1.76,13.14832689
01/03/2021 03:30,12.56,0.45,12.56805872,0,0,0,12.56,0.45,12.56805872,12.96,-1.69,13.06972456,0,0,0,12.96,-1.69,13.06972456
01/03/2021 04:00,12.18,-2.33,12.40085884,0,0,0,12.18,-2.33,12.40085884,12.83,-0.72,12.85018677,0,0,0,12.83,-0.72,12.85018677
01/03/2021 04:30,12.06,-2.37,12.29066719,0,0,0,12.06,-2.37,12.29066719,13.06,1.02,13.09977099,0,0,0,13.06,1.02,13.09977099
01/03/2021 05:00,12.06,-2.49,12.31436966,0,0,0,12.06,-2.49,12.31436966,13.06,0.9,13.09097399,0,0,0,13.06,0.9,13.09097399
01/03/2021 05:30,12.81,-1.96,12.9590779,0,0,0,12.81,-1.96,12.9590779,13.56,1.25,13.61749243,0,0,0,13.56,1.25,13.61749243
01/03/2021 06:00,14.2,0.08,14.20022535,0,0,0,14.2,0.08,14.20022535,14.69,0.53,14.69955782,0,0,0,14.69,0.53,14.69955782
01/03/2021 06:30,16.17,0.03,16.17002783,0,0,0,16.17,0.03,16.17002783,16.93,2.43,17.10350257,0,0,0,16.93,2.43,17.10350257
01/03/2021 07:00,18.26048,2.04014,18.3740932,0.00048,0.00014,0.0005,18.26,2.04,18.37360063,18.72048,1.76014,18.80304402,0.00048,0.00014,0.0005,18.72,1.76,18.80255302
01/03/2021 07:30,20.38088,3.24734,20.63796227,0.23088,0.06734,0.2405,20.15,3.18,20.39938479,20.90088,3.07734,21.12621136,0.23088,0.06734,0.2405,20.67,3.01,20.88801092
01/03/2021 08:00,21.86744,3.41842,22.13301894,0.33744,0.09842,0.3515,21.53,3.32,21.78447383,22.33744,3.67842,22.63828614,0.33744,0.09842,0.3515,22,3.58,22.28937864
01/03/2021 08:30,23.04288,3.79084,23.35261841,0.48288,0.14084,0.503,22.56,3.65,22.8533608,23.29288,3.98084,23.63060189,0.48288,0.14084,0.503,22.81,3.84,23.13096842
01/03/2021 09:00,24.04648,4.23564,24.41667149,0.63648,0.18564,0.663,23.41,4.05,23.75774821,23.98648,4.12564,24.33869611,0.63648,0.18564,0.663,23.35,3.94,23.68007812
01/03/2021 09:30,24.72528,3.54154,24.97762952,0.96528,0.28154,1.0055,23.76,3.26,23.98260203,24.99528,5.81154,25.66199562,0.96528,0.28154,1.0055,24.03,5.53,24.65809806
01/03/2021 10:00,24.80104,2.32572,24.90984863,1.39104,0.40572,1.449,23.41,1.92,23.48860362,25.38104,7.51572,26.47042196,1.39104,0.40572,1.449,23.99,7.11,25.02143481
01/03/2021 10:30,24.31624,2.20432,24.41594877,1.62624,0.47432,1.694,22.69,1.73,22.75585639,24.94624,7.58432,26.07368022,1.62624,0.47432,1.694,23.32,7.11,24.37979696
01/03/2021 11:00,24.99992,2.66206,25.14125223,1.78992,0.52206,1.8645,23.21,2.14,23.30844697,25.65992,7.99206,26.87572357,1.78992,0.52206,1.8645,23.87,7.47,25.01155333
01/03/2021 11:30,25.37152,2.76086,25.52129258,1.75152,0.51086,1.8245,23.62,2.25,23.72692353,26.06152,8.03086,27.27081842,1.75152,0.51086,1.8245,24.31,7.52,25.446542
01/03/2021 12:00,25.34016,3.26338,25.5494297,2.48016,0.72338,2.5835,22.86,2.54,23.00067825,26.21016,7.86338,27.36430581,2.48016,0.72338,2.5835,23.73,7.14,24.78088981
01/03/2021 12:30,26.51144,6.91792,27.39916181,2.70144,0.78792,2.814,23.81,6.13,24.58643935,26.38144,4.64792,26.78774975,2.70144,0.78792,2.814,23.68,3.86,23.99254051
01/03/2021 13:00,25.83352,6.69936,26.68805313,2.12352,0.61936,2.212,23.71,6.08,24.4771424,25.72352,4.03936,26.03873865,2.12352,0.61936,2.212,23.6,3.42,23.84651757
01/03/2021 13:30,25.9792,6.6031,26.80521894,1.9992,0.5831,2.0825,23.98,6.02,24.72409351,26.0992,4.2031,26.43547409,1.9992,0.5831,2.0825,24.1,3.62,24.37035905
01/03/2021 14:00,25.57,6.2575,26.3245362,1.98,0.5775,2.0625,23.59,5.68,24.26418142,25.79,4.3275,26.15055174,1.98,0.5775,2.0625,23.81,3.75,24.10349767
01/03/2021 14:30,24.91128,4.77454,25.36470192,1.66128,0.48454,1.7305,23.25,4.29,23.64247449,25.20128,5.32454,25.75762489,1.66128,0.48454,1.7305,23.54,4.84,24.03241977
01/03/2021 15:00,24.2168,2.6049,24.35649618,1.4568,0.4249,1.5175,22.76,2.18,22.8641641,24.8868,6.4949,25.72035265,1.4568,0.4249,1.5175,23.43,6.07,24.20350801
01/03/2021 15:30,24.63728,3.07004,24.82782132,1.09728,0.32004,1.143,23.54,2.75,23.7000865,25.02728,6.00004,25.7364571,1.09728,0.32004,1.143,23.93,5.68,24.59486328
01/03/2021 16:00,24.74352,3.20686,24.95046559,0.74352,0.21686,0.7745,24,2.99,24.18553493,25.06352,5.69686,25.70280624,0.74352,0.21686,0.7745,24.32,5.48,24.92975732
01/03/2021 16:30,24.91024,2.97132,25.08682522,0.45024,0.13132,0.469,24.46,2.84,24.62432131,25.25024,5.47132,25.83621417,0.45024,0.13132,0.469,24.8,5.34,25.36839766
01/03/2021 17:00,25.10432,2.60876,25.23950299,0.30432,0.08876,0.317,24.8,2.52,24.92770346,25.49432,5.13876,26.00706071,0.30432,0.08876,0.317,25.19,5.05,25.6912164
01/03/2021 17:30,25.3488,2.4309,25.4650925,0.2088,0.0609,0.2175,25.14,2.37,25.2514653,25.8088,4.9409,26.27749323,0.2088,0.0609,0.2175,25.6,4.88,26.06097466
01/03/2021 18:00,25.6,2.42,25.71412841,0,0,0,25.6,2.42,25.71412841,26.03,4.88,26.48349108,0,0,0,26.03,4.88,26.48349108
01/03/2021 18:30,26.04,2.38,26.14853724,0,0,0,26.04,2.38,26.14853724,26.37,5.15,26.86818565,0,0,0,26.37,5.15,26.86818565
01/03/2021 19:00,24.89,1.55,24.93821565,0,0,0,24.89,1.55,24.93821565,25.56,5.35,26.11390626,0,0,0,25.56,5.35,26.11390626
01/03/2021 19:30,24.36,3.76,24.64847257,0,0,0,24.36,3.76,24.64847257,24.39,2.71,24.54009372,0,0,0,24.39,2.71,24.54009372
01/03/2021 20:00,23.87,4.57,24.30353472,0,0,0,23.87,4.57,24.30353472,23.76,2.07,23.85,0,0,0,23.76,2.07,23.85
01/03/2021 20:30,23.42,4.48,23.84463881,0,0,0,23.42,4.48,23.84463881,23.17,1.47,23.21658459,0,0,0,23.17,1.47,23.21658459
01/03/2021 21:00,22.62,4.21,23.0084441,0,0,0,22.62,4.21,23.0084441,22.34,1.17,22.37061689,0,0,0,22.34,1.17,22.37061689
01/03/2021 21:30,21.63,3.58,21.92426282,0,0,0,21.63,3.58,21.92426282,21.76,1.53,21.81372275,0,0,0,21.76,1.53,21.81372275
01/03/2021 22:00,20.56,3.16,20.80142303,0,0,0,20.56,3.16,20.80142303,20.8,1.45,20.85047961,0,0,0,20.8,1.45,20.85047961
01/03/2021 22:30,18.32,1.03,18.34893185,0,0,0,18.32,1.03,18.34893185,18.85,2.23,18.98144884,0,0,0,18.85,2.23,18.98144884
01/03/2021 23:00,16.88,1.44,16.94131046,0,0,0,16.88,1.44,16.94131046,17.1,0.22,17.10141515,0,0,0,17.1,0.22,17.10141515
01/03/2021 23:30,15.94,1.26,15.9897217,0,0,0,15.94,1.26,15.9897217,16.19,-0.41,16.19519064,0,0,0,16.19,-0.41,16.19519064
02/03/2021 00:00,15.2,0.9,15.22662142,0,0,0,15.2,0.9,15.22662142,15.56,0.21,15.56141703,0,0,0,15.56,0.21,15.56141703
02/03/2021 00:30,15.03,0.46,15.03703761,0,0,0,15.03,0.46,15.03703761,15.49,0.53,15.49906449,0,0,0,15.49,0.53,15.49906449
02/03/2021 01:00,14.91,0.51,14.91871978,0,0,0,14.91,0.51,14.91871978,15.39,0.41,15.39546037,0,0,0,15.39,0.41,15.39546037
02/03/2021 01:30,15.13,0.41,15.13555417,0,0,0,15.13,0.41,15.13555417,15.7,0.41,15.70535259,0,0,0,15.7,0.41,15.70535259
02/03/2021 02:00,14.85,0.46,14.85712287,0,0,0,14.85,0.46,14.85712287,15.4,0.5,15.40811475,0,0,0,15.4,0.5,15.40811475
02/03/2021 02:30,14.64,0.41,14.64573999,0,0,0,14.64,0.41,14.64573999,15.32,0.46,15.32690445,0,0,0,15.32,0.46,15.32690445
02/03/2021 03:00,14.68,0.79,14.70124144,0,0,0,14.68,0.79,14.70124144,15.21,0.1,15.21032873,0,0,0,15.21,0.1,15.21032873
02/03/2021 03:30,14.57,1.39,14.63615387,0,0,0,14.57,1.39,14.63615387,15.01,-0.86,15.03461672,0,0,0,15.01,-0.86,15.03461672
02/03/2021 04:00,14.23,1.32,14.29109163,0,0,0,14.23,1.32,14.29109163,14.64,-1.1,14.68126698,0,0,0,14.64,-1.1,14.68126698
02/03/2021 04:30,14.37,1.74,14.47496114,0,0,0,14.37,1.74,14.47496114,14.75,-0.89,14.77682645,0,0,0,14.75,-0.89,14.77682645
02/03/2021 05:00,14.51,1.85,14.62746048,0,0,0,14.51,1.85,14.62746048,14.79,-1.16,14.83542045,0,0,0,14.79,-1.16,14.83542045
02/03/2021 05:30,15.11,2.18,15.26645014,0,0,0,15.11,2.18,15.26645014,15.39,-0.63,15.40288934,0,0,0,15.39,-0.63,15.40288934
02/03/2021 06:00,15.65,2.38,15.82993683,0,0,0,15.65,2.38,15.82993683,15.93,-0.74,15.94717843,0,0,0,15.93,-0.74,15.94717843
02/03/2021 06:30,17.18,0.54,17.18848452,0,0,0,17.18,0.54,17.18848452,18.03,3.38,18.34408079,0,0,0,18.03,3.38,18.34408079
02/03/2021 07:00,18.44,2.63,18.62660731,0,0,0,18.44,2.63,18.62660731,19.4,3.64,19.73853085,0,0,0,19.4,3.64,19.73853085
02/03/2021 07:30,21.31696,4.37328,21.7609366,0.21696,0.06328,0.226,21.1,4.31,21.53569363,21.49696,2.30328,21.61999972,0.21696,0.06328,0.226,21.28,2.24,21.39756996
02/03/2021 08:00,22.13728,4.56254,22.60256483,0.31728,0.09254,0.3305,21.82,4.47,22.273152,22.11728,2.41254,22.24847015,0.31728,0.09254,0.3305,21.8,2.32,21.92310197
02/03/2021 08:30,22.8976,4.8468,23.40494725,0.5376,0.1568,0.56,22.36,4.69,22.84656867,22.7776,2.7868,22.94744683,0.5376,0.1568,0.56,22.24,2.63,22.39496595
02/03/2021 09:00,23.71464,4.74552,24.18479089,0.70464,0.20552,0.734,23.01,4.54,23.4536074,23.49464,3.27552,23.7218705,0.70464,0.20552,0.734,22.79,3.07,22.99584745
02/03/2021 09:30,23.94904,5.00222,24.46586851,0.89904,0.26222,0.9365,23.05,4.74,23.53232033,23.65904,3.63222,23.93623186,0.89904,0.26222,0.9365,22.76,3.37,23.00813986
02/03/2021 10:00,24.06432,4.94626,24.56739679,1.08432,0.31626,1.1295,22.98,4.63,23.44178534,23.84432,3.78626,24.14306031,1.08432,0.31626,1.1295,22.76,3.47,23.02299937
02/03/2021 10:30,24.254,5.2395,24.81348174,1.164,0.3395,1.2125,23.09,4.9,23.60419666,23.924,3.9895,24.25435809,1.164,0.3395,1.2125,22.76,3.65,23.0508156
02/03/2021 11:00,24.3552,5.3811,24.94257413,1.3752,0.4011,1.4325,22.98,4.98,23.51341745,23.9452,3.9411,24.26736228,1.3752,0.4011,1.4325,22.57,3.54,22.84592962
02/03/2021 11:30,24.54928,5.64854,25.19073545,1.94928,0.56854,2.0305,22.6,5.08,23.16390295,24.22928,4.49854,24.64335349,1.94928,0.56854,2.0305,22.28,3.93,22.62395412
02/03/2021 12:00,24.7156,5.4808,25.31600387,2.2656,0.6608,2.36,22.45,4.82,22.9615962,24.4556,4.5608,24.87724398,2.2656,0.6608,2.36,22.19,3.9,22.5301154
02/03/2021 12:30,24.90256,5.56158,25.51604724,2.54256,0.74158,2.6485,22.36,4.82,22.87360925,24.69256,4.73158,25.1418052,2.54256,0.74158,2.6485,22.15,3.99,22.50650128
02/03/2021 13:00,24.6928,5.3604,25.26792948,2.3328,0.6804,2.43,22.36,4.68,22.84451794,24.5828,4.5804,25.00588171,2.3328,0.6804,2.43,22.25,3.9,22.58921203
02/03/2021 13:30,24.86768,5.39224,25.44558431,1.92768,0.56224,2.008,22.94,4.83,23.4429627,24.67768,4.58224,25.09949827,1.92768,0.56224,2.008,22.75,4.02,23.10244359
02/03/2021 14:00,24.69072,4.95396,25.18279917,1.59072,0.46396,1.657,23.1,4.49,23.53232033,24.60072,4.18396,24.95397655,1.59072,0.46396,1.657,23.01,3.72,23.30876445
02/03/2021 14:30,24.3852,4.9461,24.88175806,1.2552,0.3661,1.3075,23.13,4.58,23.57908607,24.3152,3.7361,24.60055679,1.2552,0.3661,1.3075,23.06,3.37,23.30494583
02/03/2021 15:00,24.25832,4.81576,24.73171311,1.04832,0.30576,1.092,23.21,4.51,23.64411555,24.18832,3.82576,24.48900292,1.04832,0.30576,1.092,23.14,3.52,23.40619576
02/03/2021 15:30,23.6496,4.3553,24.04729129,0.9096,0.2653,0.9475,22.74,4.09,23.10488476,23.6696,3.5953,23.94109743,0.9096,0.2653,0.9475,22.76,3.33,23.0023151
02/03/2021 16:00,24.49608,4.55844,24.91660712,0.64608,0.18844,0.673,23.85,4.37,24.24704931,24.48608,3.79844,24.77894792,0.64608,0.18844,0.673,23.84,3.61,24.11177513
02/03/2021 16:30,24.62872,4.27796,24.99749569,0.43872,0.12796,0.457,24.19,4.15,24.54340237,24.73872,3.55796,24.99326603,0.43872,0.12796,0.457,24.3,3.43,24.54088222
02/03/2021 17:00,24.36904,4.04722,24.70283587,0.29904,0.08722,0.3115,24.07,3.96,24.39357497,24.41904,3.06722,24.61091939,0.29904,0.08722,0.3115,24.12,2.98,24.30339071
02/03/2021 17:30,25.63696,4.51328,26.03120079,0.21696,0.06328,0.226,25.42,4.45,25.80656699,25.29696,2.92328,25.46530485,0.21696,0.06328,0.226,25.08,2.86,25.24254345
02/03/2021 18:00,26.18,4.6,26.5810534,0,0,0,26.18,4.6,26.5810534,25.84,3.17,26.03371852,0,0,0,25.84,3.17,26.03371852
02/03/2021 18:30,26.35,4.41,26.71648555,0,0,0,26.35,4.41,26.71648555,26.05,3.11,26.23498809,0,0,0,26.05,3.11,26.23498809
02/03/2021 19:00,25.78,3.99,26.08694118,0,0,0,25.78,3.99,26.08694118,25.65,3.27,25.8575985,0,0,0,25.65,3.27,25.8575985
02/03/2021 19:30,25.11,4.12,25.44575603,0,0,0,25.11,4.12,25.44575603,25.01,3.05,25.19528924,0,0,0,25.01,3.05,25.19528924
02/03/2021 20:00,23.23,3.87,23.55015499,0,0,0,23.23,3.87,23.55015499,23.37,2.3,23.48290655,0,0,0,23.37,2.3,23.48290655
02/03/2021 20:30,22.43,3.43,22.69074261,0,0,0,22.43,3.43,22.69074261,22.61,1.9,22.68969149,0,0,0,22.61,1.9,22.68969149
02/03/2021 21:00,21.17,2.88,21.36500176,0,0,0,21.17,2.88,21.36500176,21.22,1.1,21.24849171,0,0,0,21.22,1.1,21.24849171
02/03/2021 21:30,19.9,2.16,20.01688287,0,0,0,19.9,2.16,20.01688287,20.04,0.93,20.06156774,0,0,0,20.04,0.93,20.06156774
02/03/2021 22:00,19,2.16,19.12238479,0,0,0,19,2.16,19.12238479,18.96,0.63,18.97046388,0,0,0,18.96,0.63,18.97046388
02/03/2021 22:30,17.77,-0.51,17.77731701,0,0,0,17.77,-0.51,17.77731701,18.47,3.1,18.72834483,0,0,0,18.47,3.1,18.72834483
02/03/2021 23:00,16.7,-0.02,16.70001198,0,0,0,16.7,-0.02,16.70001198,17.2,3.01,17.46138883,0,0,0,17.2,3.01,17.46138883
02/03/2021 23:30,16.02,1.01,16.05180675,0,0,0,16.02,1.01,16.05180675,16.3,0.45,16.30621047,0,0,0,16.3,0.45,16.30621047
03/03/2021 00:00,15.61,0.82,15.63152264,0,0,0,15.61,0.82,15.63152264,16.04,0.51,16.04810581,0,0,0,16.04,0.51,16.04810581
03/03/2021 00:30,15.64,0.68,15.65477563,0,0,0,15.64,0.68,15.65477563,16.09,0.63,16.10232902,0,0,0,16.09,0.63,16.10232902
03/03/2021 01:00,15.56,0.52,15.56868652,0,0,0,15.56,0.52,15.56868652,16.01,0.5,16.01780572,0,0,0,16.01,0.5,16.01780572
03/03/2021 01:30,15.6,0.62,15.61231565,0,0,0,15.6,0.62,15.61231565,16.01,0.5,16.01780572,0,0,0,16.01,0.5,16.01780572
03/03/2021 02:00,14.91,0.3,14.9130178,0,0,0,14.91,0.3,14.9130178,15.51,0.5,15.51805722,0,0,0,15.51,0.5,15.51805722
03/03/2021 02:30,14.91,0.45,14.9167892,0,0,0,14.91,0.45,14.9167892,15.57,0.42,15.57566371,0,0,0,15.57,0.42,15.57566371
03/03/2021 03:00,14.65,0.49,14.65819225,0,0,0,14.65,0.49,14.65819225,15.3,0.42,15.30576362,0,0,0,15.3,0.42,15.30576362
03/03/2021 03:30,14.71,0.43,14.7162835,0,0,0,14.71,0.43,14.7162835,15.27,0.49,15.2778598,0,0,0,15.27,0.49,15.2778598
03/03/2021 04:00,14.33,0.39,14.33530607,0,0,0,14.33,0.39,14.33530607,14.96,0.42,14.96589456,0,0,0,14.96,0.42,14.96589456
03/03/2021 04:30,14.13,0.23,14.13187178,0,0,0,14.13,0.23,14.13187178,14.74,0.42,14.7459825,0,0,0,14.74,0.42,14.7459825
03/03/2021 05:00,14.1,0.41,14.10595973,0,0,0,14.1,0.41,14.10595973,14.74,0.42,14.7459825,0,0,0,14.74,0.42,14.7459825
03/03/2021 05:30,14.1,0,14.1,0,0,0,14.1,0,14.1,14.74,0.48,14.7478134,0,0,0,14.74,0.48,14.7478134
03/03/2021 06:00,14.99,0.68,15.00541569,0,0,0,14.99,0.68,15.00541569,15.57,0.71,15.58617978,0,0,0,15.57,0.71,15.58617978
03/03/2021 06:30,17.25,1.48,17.31337344,0,0,0,17.25,1.48,17.31337344,17.82,1.68,17.89901673,0,0,0,17.82,1.68,17.89901673
03/03/2021 07:00,18.88,1.97,18.98249984,0,0,0,18.88,1.97,18.98249984,19.48,2.4,19.62728713,0,0,0,19.48,2.4,19.62728713
03/03/2021 07:30,21.35824,3.39782,21.62682586,0.19824,0.05782,0.2065,21.16,3.34,21.42197937,21.79824,3.15782,22.02578249,0.19824,0.05782,0.2065,21.6,3.1,21.82131985
03/03/2021 08:00,23.16232,4.85526,23.66572664,0.29232,0.08526,0.3045,22.87,4.77,23.36214459,23.24232,3.10526,23.4488396,0.29232,0.08526,0.3045,22.95,3.02,23.14784871
03/03/2021 08:30,24.03912,2.87766,24.21074591,0.36912,0.10766,0.3845,23.67,2.77,23.83152954,24.70912,5.85766,25.39395188,0.36912,0.10766,0.3845,24.34,5.75,25.00996002
03/03/2021 09:00,24.80808,2.04694,24.89238431,0.53808,0.15694,0.5605,24.27,1.89,24.34347962,25.82808,7.20694,26.81472917,0.53808,0.15694,0.5605,25.29,7.05,26.25426822
03/03/2021 09:30,25.32184,2.06262,25.40570767,0.59184,0.17262,0.6165,24.73,1.89,24.80211685,26.35184,7.66262,27.44330914,0.59184,0.17262,0.6165,25.76,7.49,26.82680935
03/03/2021 10:00,24.68128,1.74704,24.74303399,0.64128,0.18704,0.668,24.04,1.56,24.09056247,25.62128,7.35704,26.65663194,0.64128,0.18704,0.668,24.98,7.17,25.9886379
03/03/2021 10:30,24.71032,2.05676,24.79576932,1.36032,0.39676,1.417,23.35,1.66,23.40893206,25.66032,7.68676,26.78690542,1.36032,0.39676,1.417,24.3,7.29,25.36994482
03/03/2021 11:00,24.936,2.0555,25.02057506,1.116,0.3255,1.1625,23.82,1.73,23.88274063,25.886,7.6655,26.99712737,1.116,0.3255,1.1625,24.77,7.34,25.8346376
03/03/2021 11:30,24.94768,2.40224,25.06307033,1.68768,0.49224,1.758,23.26,1.91,23.33828828,25.85768,7.98224,27.06170302,1.68768,0.49224,1.758,24.17,7.49,25.3039325
03/03/2021 12:00,25.41192,2.22556,25.50919041,1.08192,0.31556,1.127,24.33,1.91,24.40485607,26.32192,7.80556,27.45487642,1.08192,0.31556,1.127,25.24,7.49,26.32788826
03/03/2021 12:30,25.55952,2.17486,25.65188256,1.31952,0.38486,1.3745,24.24,1.79,24.30600132,26.49952,7.73486,27.60530057,1.31952,0.38486,1.3745,25.18,7.35,26.2308006
03/03/2021 13:00,24.36968,1.49324,24.41538591,1.03968,0.30324,1.083,23.33,1.19,23.36032962,25.32968,7.19324,26.33126261,1.03968,0.30324,1.083,24.29,6.89,25.24829103
03/03/2021 13:30,24.66104,1.73072,24.72169666,1.27104,0.37072,1.324,23.39,1.36,23.4295049,25.52104,7.36072,26.56131927,1.27104,0.37072,1.324,24.25,6.99,25.23732553
03/03/2021 14:00,24.40288,1.41584,24.44391857,1.56288,0.45584,1.628,22.84,0.96,22.86016623,25.26288,7.02584,26.22166153,1.56288,0.45584,1.628,23.7,6.57,24.593798
03/03/2021 14:30,24.13088,1.22484,24.16194534,1.25088,0.36484,1.303,22.88,0.86,22.89615688,24.95088,6.81484,25.86481117,1.25088,0.36484,1.303,23.7,6.45,24.56201335
03/03/2021 15:00,24.57592,1.62506,24.62958919,1.04592,0.30506,1.0895,23.53,1.32,23.56699599,25.41592,7.21506,26.4201832,1.04592,0.30506,1.0895,24.37,6.91,25.33071258
03/03/2021 15:30,24.05432,1.31876,24.09044289,1.02432,0.29876,1.067,23.03,1.02,23.05257686,24.87432,6.80876,25.78935843,1.02432,0.29876,1.067,23.85,6.51,24.72251201
03/03/2021 16:00,24.15584,1.43962,24.19870062,0.61584,0.17962,0.6415,23.54,1.26,23.57369721,24.87584,6.62962,25.7441115,0.61584,0.17962,0.6415,24.26,6.45,25.10279068
03/03/2021 16:30,23.94664,0.95652,23.96573591,0.29664,0.08652,0.309,23.65,0.87,23.6659967,24.81664,5.94652,25.51914421,0.29664,0.08652,0.309,24.52,5.86,25.21051368
03/03/2021 17:00,23.56768,0.42224,23.57146214,0.24768,0.07224,0.258,23.32,0.35,23.32262635,24.82768,5.81224,25.49893778,0.24768,0.07224,0.258,24.58,5.74,25.24131534
03/03/2021 17:30,24.05016,0.26338,24.05160213,0.08016,0.02338,0.0835,23.97,0.24,23.97120147,25.17016,5.49338,25.76265084,0.08016,0.02338,0.0835,25.09,5.47,25.67934968
03/03/2021 18:00,24.77,0.74,24.78105123,0,0,0,24.77,0.74,24.78105123,25.68,5.76,26.31805464,0,0,0,25.68,5.76,26.31805464
03/03/2021 18:30,25.33,0.79,25.34231639,0,0,0,25.33,0.79,25.34231639,26.31,6.14,27.01695209,0,0,0,26.31,6.14,27.01695209
03/03/2021 19:00,24.52,0.42,24.5235968,0,0,0,24.52,0.42,24.5235968,25.54,5.92,26.2171318,0,0,0,25.54,5.92,26.2171318
03/03/2021 19:30,23.64,1.73,23.70321708,0,0,0,23.64,1.73,23.70321708,24.84,5.53,25.44811388,0,0,0,24.84,5.53,25.44811388
03/03/2021 20:00,23.23,3.19,23.44800631,0,0,0,23.23,3.19,23.44800631,23.55,2.25,23.65723991,0,0,0,23.55,2.25,23.65723991
03/03/2021 20:30,23.13,3.32,23.36705587,0,0,0,23.13,3.32,23.36705587,23.38,2.04,23.46883039,0,0,0,23.38,2.04,23.46883039
03/03/2021 21:00,22.2,2.64,22.3564219,0,0,0,22.2,2.64,22.3564219,22.48,1.83,22.55436321,0,0,0,22.48,1.83,22.55436321
03/03/2021 21:30,21.45,2.8,21.63197864,0,0,0,21.45,2.8,21.63197864,21.59,1.59,21.64846877,0,0,0,21.59,1.59,21.64846877
03/03/2021 22:00,19.65,-0.64,19.66041963,0,0,0,19.65,-0.64,19.66041963,20.76,3.98,21.13806992,0,0,0,20.76,3.98,21.13806992
03/03/2021 22:30,18.24,-1.09,18.27253951,0,0,0,18.24,-1.09,18.27253951,19.31,3.67,19.65566076,0,0,0,19.31,3.67,19.65566076
03/03/2021 23:00,16.97,-1.35,17.02361301,0,0,0,16.97,-1.35,17.02361301,18.17,3.25,18.45836938,0,0,0,18.17,3.25,18.45836938
03/03/2021 23:30,16.3,0.85,16.32214753,0,0,0,16.3,0.85,16.32214753,16.84,0.53,16.8483382,0,0,0,16.84,0.53,16.8483382
04/03/2021 00:00,15.38,0.67,15.39458671,0,0,0,15.38,0.67,15.39458671,15.94,0.5,15.94783998,0,0,0,15.94,0.5,15.94783998
04/03/2021 00:30,15.61,0.67,15.62437199,0,0,0,15.61,0.67,15.62437199,16.24,0.69,16.25465164,0,0,0,16.24,0.69,16.25465164
04/03/2021 01:00,15.73,0.61,15.74182327,0,0,0,15.73,0.61,15.74182327,16.08,0.54,16.08906461,0,0,0,16.08,0.54,16.08906461
04/03/2021 01:30,15.87,0.57,15.880233,0,0,0,15.87,0.57,15.880233,16.12,0.44,16.12600384,0,0,0,16.12,0.44,16.12600384
04/03/2021 02:00,15.51,0.66,15.5240362,0,0,0,15.51,0.66,15.5240362,15.76,0.44,15.76614094,0,0,0,15.76,0.44,15.76614094
04/03/2021 02:30,15.22,0.47,15.22725517,0,0,0,15.22,0.47,15.22725517,15.5,0.44,15.5062439,0,0,0,15.5,0.44,15.5062439
04/03/2021 03:00,14.83,0.47,14.83744587,0,0,0,14.83,0.47,14.83744587,15.13,0.47,15.13729831,0,0,0,15.13,0.47,15.13729831
04/03/2021 03:30,14.58,0.53,14.58962988,0,0,0,14.58,0.53,14.58962988,14.97,0.47,14.97737627,0,0,0,14.97,0.47,14.97737627
04/03/2021 04:00,14.58,0.57,14.59113772,0,0,0,14.58,0.57,14.59113772,14.85,-1.1,14.89068501,0,0,0,14.85,-1.1,14.89068501
04/03/2021 04:30,14.44,1.37,14.50484402,0,0,0,14.44,1.37,14.50484402,14.82,-0.94,14.84978114,0,0,0,14.82,-0.94,14.84978114
04/03/2021 05:00,14.49,1.4,14.55747574,0,0,0,14.49,1.4,14.55747574,14.78,-0.94,14.80986158,0,0,0,14.78,-0.94,14.80986158
04/03/2021 05:30,15.06,2.17,15.21553482,0,0,0,15.06,2.17,15.21553482,15.17,-1.38,15.2326393,0,0,0,15.17,-1.38,15.2326393
04/03/2021 06:00,15.02,2.24,15.18611208,0,0,0,15.02,2.24,15.18611208,15.4,-1.11,15.43995142,0,0,0,15.4,-1.11,15.43995142
04/03/2021 06:30,16.45,1.22,16.49517808,0,0,0,16.45,1.22,16.49517808,17.57,2.89,17.80609446,0,0,0,17.57,2.89,17.80609446
04/03/2021 07:00,17.83,-0.55,17.83848088,0,0,0,17.83,-0.55,17.83848088,18.84,4.11,19.28309363,0,0,0,18.84,4.11,19.28309363
04/03/2021 07:30,20.65104,3.84822,21.00652875,0.13104,0.03822,0.1365,20.52,3.81,20.87070914,20.72104,2.12822,20.83004606,0.13104,0.03822,0.1365,20.59,2.09,20.69580151
04/03/2021 08:00,22.09472,1.59846,22.15246547,0.23472,0.06846,0.2445,21.86,1.53,21.91347759,22.98472,5.70846,23.68298691,0.23472,0.06846,0.2445,22.75,5.64,23.4386881
04/03/2021 08:30,23.43536,1.95198,23.51651174,0.31536,0.09198,0.3285,23.12,1.86,23.19469767,24.14536,6.37198,24.97199509,0.31536,0.09198,0.3285,23.83,6.28,24.64360566
04/03/2021 09:00,24.32264,2.32452,24.43346496,0.39264,0.11452,0.409,23.93,2.21,24.03183306,24.92264,6.61452,25.78545829,0.39264,0.11452,0.409,24.53,6.5,25.37658172
04/03/2021 09:30,24.35784,2.20812,24.45772196,0.98784,0.28812,1.029,23.37,1.92,23.44873771,25.11784,7.00812,26.07718605,0.98784,0.28812,1.029,24.13,6.72,25.04825942
04/03/2021 10:00,24.15088,2.43984,24.27380942,1.37088,0.39984,1.428,22.78,2.04,22.87116088,24.87088,6.87984,25.80490012,1.37088,0.39984,1.428,23.5,6.48,24.37704658
04/03/2021 10:30,23.73488,2.49934,23.86611047,2.53488,0.73934,2.6405,21.2,1.76,21.27293116,24.65488,7.34934,25.72694903,2.53488,0.73934,2.6405,22.12,6.61,23.08650038
04/03/2021 11:00,23.26048,2.20764,23.36500811,1.98048,0.57764,2.063,21.28,1.63,21.34233586,24.17048,6.87764,25.129943,1.98048,0.57764,2.063,22.19,6.3,23.06699157
04/03/2021 11:30,23.32096,2.37278,23.4413579,2.34096,0.68278,2.4385,20.98,1.69,21.04795715,24.12096,6.81278,25.06461016,2.34096,0.68278,2.4385,21.78,6.13,22.62620826
04/03/2021 12:00,23.73592,2.93756,23.9170056,3.14592,0.91756,3.277,20.59,2.02,20.68884965,24.32592,6.93756,25.29585189,3.14592,0.91756,3.277,21.18,6.02,22.01891914
04/03/2021 12:30,23.84896,2.19928,23.95015085,1.60896,0.46928,1.676,22.24,1.73,22.30718494,24.67896,6.58928,25.54348601,1.60896,0.46928,1.676,23.07,6.12,23.86795551
04/03/2021 13:00,23.606,2.418,23.72951664,2.496,0.728,2.6,21.11,1.69,21.17753999,24.496,6.938,25.45957305,2.496,0.728,2.6,22,6.21,22.85966098
04/03/2021 13:30,23.83136,3.12748,24.0356995,4.07136,1.18748,4.241,19.76,1.94,19.85500441,24.54136,7.90748,25.7838436,4.07136,1.18748,4.241,20.47,6.72,21.54482072
04/03/2021 14:00,23.49384,2.76112,23.65553427,3.36384,0.98112,3.504,20.13,1.78,20.20854522,24.35384,7.50112,25.48286334,3.36384,0.98112,3.504,20.99,6.52,21.97931983
04/03/2021 14:30,22.9036,3.0323,23.10345724,4.2936,1.2523,4.4725,18.61,1.78,18.69493247,23.7636,7.5523,24.93483347,4.2936,1.2523,4.4725,19.47,6.3,20.46389259
04/03/2021 15:00,23.22896,1.89928,23.30647651,0.88896,0.25928,0.926,22.34,1.64,22.40011607,24.40896,6.77928,25.33290283,0.88896,0.25928,0.926,23.52,6.52,24.40698261
04/03/2021 15:30,22.83024,1.36382,22.87093928,0.63024,0.18382,0.6565,22.2,1.18,22.23133824,23.93024,6.31382,24.74915573,0.63024,0.18382,0.6565,23.3,6.13,24.09288069
04/03/2021 16:00,22.73512,1.45566,22.78167306,0.70512,0.20566,0.7345,22.03,1.25,22.06543451,23.51512,6.05566,24.28233693,0.70512,0.20566,0.7345,22.81,5.85,23.54821862
04/03/2021 16:30,23.56288,1.28584,23.59793844,0.36288,0.10584,0.378,23.2,1.18,23.22998924,24.40288,6.22584,25.18455153,0.36288,0.10584,0.378,24.04,6.12,24.80677327
04/03/2021 17:00,23.83064,1.09602,23.85583079,0.26064,0.07602,0.2715,23.57,1.02,23.59206011,24.63064,5.87602,25.32184902,0.26064,0.07602,0.2715,24.37,5.8,25.05068662
04/03/2021 17:30,24.37656,1.08608,24.40074276,0.22656,0.06608,0.236,24.15,1.02,24.17153077,25.16656,5.99608,25.87100148,0.22656,0.06608,0.236,24.94,5.93,25.63529793
04/03/2021 18:00,25.14064,1.19352,25.16895448,0.08064,0.02352,0.084,25.06,1.17,25.08729758,25.87064,6.06352,26.57171972,0.08064,0.02352,0.084,25.79,6.04,26.48784061
04/03/2021 18:30,25.55,1.47,25.59225273,0,0,0,25.55,1.47,25.59225273,26.34,6.16,27.05071533,0,0,0,26.34,6.16,27.05071533
04/03/2021 19:00,25.38,1.23,25.40978748,0,0,0,25.38,1.23,25.40978748,26.2,6.02,26.88271564,0,0,0,26.2,6.02,26.88271564
04/03/2021 19:30,24.5,1.15,24.52697495,0,0,0,24.5,1.15,24.52697495,25.16,5.76,25.81091242,0,0,0,25.16,5.76,25.81091242
04/03/2021 20:00,23.81,1.36,23.84880919,0,0,0,23.81,1.36,23.84880919,24.4,5.46,25.00343176,0,0,0,24.4,5.46,25.00343176
04/03/2021 20:30,23.19,0.97,23.2102779,0,0,0,23.19,0.97,23.2102779,23.84,5.24,24.40908028,0,0,0,23.84,5.24,24.40908028
04/03/2021 21:00,22.27,0.93,22.28941004,0,0,0,22.27,0.93,22.28941004,23.11,4.84,23.6113892,0,0,0,23.11,4.84,23.6113892
04/03/2021 21:30,21.21,1.87,21.29227559,0,0,0,21.21,1.87,21.29227559,21.88,2.72,22.04841944,0,0,0,21.88,2.72,22.04841944
04/03/2021 22:00,20.41,2.52,20.56498237,0,0,0,20.41,2.52,20.56498237,20.5,1.85,20.58330634,0,0,0,20.5,1.85,20.58330634
04/03/2021 22:30,17.73,-1,17.7581784,0,0,0,17.73,-1,17.7581784,18.4,3.3,18.69358179,0,0,0,18.4,3.3,18.69358179
04/03/2021 23:00,16.67,-1.24,16.71605516,0,0,0,16.67,-1.24,16.71605516,17.34,2.99,17.59590009,0,0,0,17.34,2.99,17.59590009
04/03/2021 23:30,15.91,0.64,15.9228672,0,0,0,15.91,0.64,15.9228672,16.1,0.31,16.1029842,0,0,0,16.1,0.31,16.1029842
05/03/2021 00:00,15.38,1.04,15.41512245,0,0,0,15.38,1.04,15.41512245,15.41,-0.51,15.41843702,0,0,0,15.41,-0.51,15.41843702
05/03/2021 00:30,15.5,1.17,15.54409534,0,0,0,15.5,1.17,15.54409534,15.62,-0.51,15.62832365,0,0,0,15.62,-0.51,15.62832365
05/03/2021 01:00,15.59,1.1,15.62875875,0,0,0,15.59,1.1,15.62875875,15.65,-0.51,15.6583077,0,0,0,15.65,-0.51,15.6583077
05/03/2021 01:30,15.39,0.81,15.41130105,0,0,0,15.39,0.81,15.41130105,15.39,-1,15.42245441,0,0,0,15.39,-1,15.42245441
05/03/2021 02:00,14.82,0.63,14.83338464,0,0,0,14.82,0.63,14.83338464,14.84,-1,14.87365456,0,0,0,14.84,-1,14.87365456
05/03/2021 02:30,14.32,0.41,14.32586821,0,0,0,14.32,0.41,14.32586821,14.48,-0.79,14.5015344,0,0,0,14.48,-0.79,14.5015344
05/03/2021 03:00,14.43,0.27,14.43252577,0,0,0,14.43,0.27,14.43252577,14.64,-0.47,14.64754246,0,0,0,14.64,-0.47,14.64754246
05/03/2021 03:30,14.21,0.41,14.21591362,0,0,0,14.21,0.41,14.21591362,14.48,-0.41,14.4858034,0,0,0,14.48,-0.41,14.4858034
05/03/2021 04:00,14.21,1.99,14.34866544,0,0,0,14.21,1.99,14.34866544,14.4,-1.94,14.53009291,0,0,0,14.4,-1.94,14.53009291
05/03/2021 04:30,14.21,1.2,14.26057853,0,0,0,14.21,1.2,14.26057853,14.35,-1.34,14.41242866,0,0,0,14.35,-1.34,14.41242866
05/03/2021 05:00,14.31,1.35,14.37353819,0,0,0,14.31,1.35,14.37353819,14.51,-1.44,14.58127909,0,0,0,14.51,-1.44,14.58127909
05/03/2021 05:30,14.82,1.93,14.94514302,0,0,0,14.82,1.93,14.94514302,14.9,-1.52,14.97732954,0,0,0,14.9,-1.52,14.97732954
05/03/2021 06:00,15.44,2.51,15.64268839,0,0,0,15.44,2.51,15.64268839,15.5,-1.35,15.55867925,0,0,0,15.5,-1.35,15.55867925
05/03/2021 06:30,16.68,-0.8,16.69917363,0,0,0,16.68,-0.8,16.69917363,17.49,3.12,17.76610537,0,0,0,17.49,3.12,17.76610537
05/03/2021 07:00,18.84392,3.58156,19.18126411,0.07392,0.02156,0.077,18.77,3.56,19.10461986,19.08392,2.04156,19.19281037,0.07392,0.02156,0.077,19.01,2.02,19.11702121
05/03/2021 07:30,21.19296,4.37128,21.63907675,0.31296,0.09128,0.326,20.88,4.28,21.31414554,21.21296,1.88128,21.29621765,0.31296,0.09128,0.326,20.9,1.79,20.97651306
05/03/2021 08:00,21.94024,4.77882,22.45464878,0.75024,0.21882,0.7815,21.19,4.56,21.675094,21.97024,2.39882,22.10080956,0.75024,0.21882,0.7815,21.22,2.18,21.33168535
05/03/2021 08:30,22.76456,4.75508,23.2558805,1.35456,0.39508,1.411,21.41,4.36,21.84943249,22.85456,3.13508,23.06858555,1.35456,0.39508,1.411,21.5,2.74,21.67389213
05/03/2021 09:00,23.5532,5.1026,24.09958002,1.9632,0.5726,2.045,21.59,4.53,22.06012239,23.5032,3.9326,23.82993397,1.9632,0.5726,2.045,21.54,3.36,21.80048623
05/03/2021 09:30,23.7344,5.6217,24.39108965,3.4344,1.0017,3.5775,20.3,4.62,20.8190874,23.5644,4.8017,24.04864383,3.4344,1.0017,3.5775,20.13,3.8,20.48552904
05/03/2021 10:00,22.16872,3.32546,22.41675335,4.81872,1.40546,5.0195,17.35,1.92,17.45591304,23.07872,7.65546,24.31529117,4.81872,1.40546,5.0195,18.26,6.25,19.30000259
05/03/2021 10:30,23.1548,2.7064,23.31242939,2.2848,0.6664,2.38,20.87,2.04,20.9694659,23.8748,6.8364,24.83429967,2.2848,0.6664,2.38,21.59,6.17,22.45433143
05/03/2021 11:00,23.4832,2.6301,23.63002557,2.0232,0.5901,2.1075,21.46,2.04,21.55674372,24.1132,6.7101,25.02941981,2.0232,0.5901,2.1075,22.09,6.12,22.92209633
05/03/2021 11:30,23.63688,2.69284,23.78977687,1.82688,0.53284,1.903,21.81,2.16,21.91669911,24.20688,6.74284,25.12844863,1.82688,0.53284,1.903,22.38,6.21,23.2256001
05/03/2021 12:00,24.32552,2.78786,24.48475213,2.01552,0.58786,2.0995,22.31,2.2,22.41820912,24.95552,7.06786,25.93708973,2.01552,0.58786,2.0995,22.94,6.48,23.83765928
05/03/2021 12:30,23.74992,2.84206,23.91936465,2.74992,0.80206,2.8645,21,2.04,21.09885305,24.39992,6.98206,25.37922887,2.74992,0.80206,2.8645,21.65,6.18,22.51477071
05/03/2021 13:00,23.4188,2.1909,23.52105942,1.8888,0.5509,1.9675,21.53,1.64,21.59237134,24.1688,6.7009,25.08052939,1.8888,0.5509,1.9675,22.28,6.15,23.11321916
05/03/2021 13:30,23.72984,2.05912,23.81901093,1.53984,0.44912,1.604,22.19,1.61,22.24833027,24.38984,6.59912,25.26682964,1.53984,0.44912,1.604,22.85,6.15,23.66315702
05/03/2021 14:00,23.40976,2.18368,23.51138706,1.58976,0.46368,1.656,21.82,1.72,21.88768604,23.99976,6.38368,24.83424753,1.58976,0.46368,1.656,22.41,5.92,23.17875104
05/03/2021 14:30,22.69336,1.54848,22.74612887,1.02336,0.29848,1.066,21.67,1.25,21.70602221,23.50336,5.84848,24.22008773,1.02336,0.29848,1.066,22.48,5.55,23.15497571
05/03/2021 15:00,23.16608,1.46594,23.2124157,0.94608,0.27594,0.9855,22.22,1.19,22.25184262,24.17608,6.21594,24.96238679,0.94608,0.27594,0.9855,23.23,5.94,23.97741646
05/03/2021 15:30,23.00792,1.79356,23.07772173,1.17792,0.34356,1.227,21.83,1.45,21.87810321,23.69792,6.00356,24.44655692,1.17792,0.34356,1.227,22.52,5.66,23.22037898
05/03/2021 16:00,23.2332,1.8501,23.30674693,0.5832,0.1701,0.6075,22.65,1.68,22.71221918,23.8132,5.6801,24.48125876,0.5832,0.1701,0.6075,23.23,5.51,23.87452617
05/03/2021 16:30,23.2528,1.9279,23.33258465,0.4728,0.1379,0.4925,22.78,1.79,22.85021882,23.7028,5.1379,24.25326255,0.4728,0.1379,0.4925,23.23,5,23.76200539
05/03/2021 17:00,23.25152,1.48336,23.29878836,0.25152,0.07336,0.262,23,1.41,23.04317903,23.90152,5.13336,24.44655483,0.25152,0.07336,0.262,23.65,5.06,24.1852455
05/03/2021 17:30,23.92808,1.67944,23.98694502,0.23808,0.06944,0.248,23.69,1.61,23.74464571,24.49808,4.90944,24.9851661,0.23808,0.06944,0.248,24.26,4.84,24.73809208
05/03/2021 18:00,24.40264,1.71702,24.46297195,0.09264,0.02702,0.0965,24.31,1.69,24.36867251,25.10264,5.43702,25.6846982,0.09264,0.02702,0.0965,25.01,5.41,25.5884388
05/03/2021 18:30,24.84,1.69,24.89742356,0,0,0,24.84,1.69,24.89742356,25.58,5.54,26.17303956,0,0,0,25.58,5.54,26.17303956
05/03/2021 19:00,24.32,1.26,24.35261793,0,0,0,24.32,1.26,24.35261793,25.11,5.4,25.68408262,0,0,0,25.11,5.4,25.68408262
05/03/2021 19:30,23.11,1.17,23.1395981,0,0,0,23.11,1.17,23.1395981,23.83,4.76,24.30075102,0,0,0,23.83,4.76,24.30075102
05/03/2021 20:00,21.61,3.15,21.83837448,0,0,0,21.61,3.15,21.83837448,21.65,1.04,21.67496482,0,0,0,21.65,1.04,21.67496482
05/03/2021 20:30,21.1,3.19,21.33977741,0,0,0,21.1,3.19,21.33977741,20.92,0.48,20.92550597,0,0,0,20.92,0.48,20.92550597
05/03/2021 21:00,20,2.4,20.1434853,0,0,0,20,2.4,20.1434853,20.43,0.61,20.43910468,0,0,0,20.43,0.61,20.43910468
05/03/2021 21:30,19.08,2.3,19.21812686,0,0,0,19.08,2.3,19.21812686,19.31,0.43,19.31478708,0,0,0,19.31,0.43,19.31478708
05/03/2021 22:00,18.34,0.61,18.35014169,0,0,0,18.34,0.61,18.35014169,18.86,2.52,19.02761152,0,0,0,18.86,2.52,19.02761152
05/03/2021 22:30,17.03,-0.05,17.0300734,0,0,0,17.03,-0.05,17.0300734,17.61,1.78,17.69973164,0,0,0,17.61,1.78,17.69973164
05/03/2021 23:00,16.19,0.75,16.20736252,0,0,0,16.19,0.75,16.20736252,16.42,0.44,16.42589419,0,0,0,16.42,0.44,16.42589419
05/03/2021 23:30,15.73,1.2,15.77570601,0,0,0,15.73,1.2,15.77570601,15.84,-0.43,15.84583542,0,0,0,15.84,-0.43,15.84583542
06/03/2021 00:00,15.01,0.59,15.02159113,0,0,0,15.01,0.59,15.02159113,15.41,0.21,15.41143082,0,0,0,15.41,0.21,15.41143082
06/03/2021 00:30,14.96,0.5,14.96835328,0,0,0,14.96,0.5,14.96835328,15.47,0.41,15.47543214,0,0,0,15.47,0.41,15.47543214
06/03/2021 01:00,15.04,0.42,15.04586322,0,0,0,15.04,0.42,15.04586322,15.47,-0.26,15.47218472,0,0,0,15.47,-0.26,15.47218472
06/03/2021 01:30,15.3,0.42,15.30576362,0,0,0,15.3,0.42,15.30576362,15.43,-0.4,15.43518383,0,0,0,15.43,-0.4,15.43518383
06/03/2021 02:00,14.81,0.42,14.81595424,0,0,0,14.81,0.42,14.81595424,15.01,0,15.01,0,0,0,15.01,0,15.01
06/03/2021 02:30,14.6,0.42,14.60603985,0,0,0,14.6,0.42,14.60603985,14.77,-0.4,14.77541539,0,0,0,14.77,-0.4,14.77541539
06/03/2021 03:00,14.48,0.42,14.48608988,0,0,0,14.48,0.42,14.48608988,14.71,0,14.71,0,0,0,14.71,0,14.71
06/03/2021 03:30,14.2,1.05,14.2387675,0,0,0,14.2,1.05,14.2387675,14.41,-1.37,14.47497841,0,0,0,14.41,-1.37,14.47497841
06/03/2021 04:00,13.91,1.33,13.97343909,0,0,0,13.91,1.33,13.97343909,14.07,-1.44,14.14349674,0,0,0,14.07,-1.44,14.14349674
