Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
06/03/2021 04:30,13.62,1.25,13.67724022,0,0,0,13.62,1.25,13.67724022,13.84,-1.49,13.91997486,0,0,0,13.84,-1.49,13.91997486
06/03/2021 05:00,13.56,1.25,13.61749243,0,0,0,13.56,1.25,13.61749243,13.67,-1.6,13.76331719,0,0,0,13.67,-1.6,13.76331719
06/03/2021 05:30,13.88,1.51,13.96189457,0,0,0,13.88,1.51,13.96189457,13.92,-1.46,13.99635667,0,0,0,13.92,-1.46,13.99635667
06/03/2021 06:00,13.81,1.27,13.86827314,0,0,0,13.81,1.27,13.86827314,13.8,-1.91,13.93155052,0,0,0,13.8,-1.91,13.93155052
06/03/2021 06:30,14.24,1.13,14.28476461,0,0,0,14.24,1.13,14.28476461,14.35,-1.91,14.47655346,0,0,0,14.35,-1.91,14.47655346
06/03/2021 07:00,14.79216,1.55938,14.87412732,0.03216,0.00938,0.0335,14.76,1.55,14.84116235,14.88216,-1.96062,15.01075338,0.03216,0.00938,0.0335,14.85,-1.97,14.98010013
06/03/2021 07:30,15.34856,1.52958,15.42458781,0.23856,0.06958,0.2485,15.11,1.46,15.1803722,15.71856,-1.53042,15.79288808,0.23856,0.06958,0.2485,15.48,-1.6,15.56246767
06/03/2021 08:00,16.14024,1.33632,16.19546537,0.33024,0.09632,0.344,15.81,1.24,15.8585529,16.51024,-0.82368,16.53077353,0.33024,0.09632,0.344,16.18,-0.92,16.20613464
06/03/2021 08:30,16.79224,-1.40268,16.8507221,0.40224,0.11732,0.419,16.39,-1.52,16.4603311,17.64224,2.94732,17.88673607,0.40224,0.11732,0.419,17.24,2.83,17.47073267
06/03/2021 09:00,17.5256,-1.5592,17.59482197,0.5856,0.1708,0.61,16.94,-1.73,17.02810911,18.3856,3.1808,18.6587185,0.5856,0.1708,0.61,17.8,3.01,18.0527034
06/03/2021 09:30,18.31576,-1.57832,18.38363833,0.96576,0.28168,1.006,17.35,-1.86,17.44941546,19.09576,3.62168,19.43616773,0.96576,0.28168,1.006,18.13,3.34,18.43508883
06/03/2021 10:00,18.17024,-1.46618,18.229298,1.35024,0.39382,1.4065,16.82,-1.86,16.92252936,19.27024,3.73382,19.62864136,1.35024,0.39382,1.4065,17.92,3.34,18.2286039
06/03/2021 10:30,18.95528,-0.78096,18.97136101,1.74528,0.50904,1.818,17.21,-1.29,17.25827917,19.49528,3.68904,19.84124387,1.74528,0.50904,1.818,17.75,3.18,18.03260658
06/03/2021 11:00,19.17976,-0.22132,19.18103689,2.18976,0.63868,2.281,16.99,-0.86,17.01175182,19.87976,3.99868,20.27792641,2.18976,0.63868,2.281,17.69,3.36,18.00626835
06/03/2021 11:30,19.1424,-0.3218,19.14510467,2.2224,0.6482,2.315,16.92,-0.97,16.94778157,19.6724,3.9182,20.05880388,2.2224,0.6482,2.315,17.45,3.27,17.75374327
06/03/2021 12:00,19.3336,-0.3127,19.33612863,2.2536,0.6573,2.3475,17.08,-0.97,17.10752174,19.8936,3.5373,20.20563813,2.2536,0.6573,2.3475,17.64,2.88,17.87355589
06/03/2021 12:30,19.53808,-0.61806,19.54785329,2.09808,0.61194,2.1855,17.44,-1.23,17.48332062,20.43808,3.57194,20.74786421,2.09808,0.61194,2.1855,18.34,2.96,18.57733027
06/03/2021 13:00,19.57432,-0.58874,19.58317181,1.92432,0.56126,2.0045,17.65,-1.15,17.68742491,20.31432,3.52126,20.61724688,1.92432,0.56126,2.0045,18.39,2.96,18.62669321
06/03/2021 13:30,19.24456,-0.45992,19.25005496,2.19456,0.64008,2.286,17.05,-1.1,17.08544702,20.45456,3.84008,20.81190138,2.19456,0.64008,2.286,18.26,3.2,18.53827392
06/03/2021 14:00,18.8476,-1.0282,18.87562505,1.8576,0.5418,1.935,16.99,-1.57,17.06238553,20.2176,3.5918,20.53417583,1.8576,0.5418,1.935,18.36,3.05,18.61161197
06/03/2021 14:30,18.774,-1.108,18.80666743,1.584,0.462,1.65,17.19,-1.57,17.26154686,20.004,3.412,20.29289925,1.584,0.462,1.65,18.42,2.95,18.65472862
06/03/2021 15:00,18.51168,-1.09826,18.54423014,1.41168,0.41174,1.4705,17.1,-1.51,17.16654013,19.44168,2.98174,19.6690034,1.41168,0.41174,1.4705,18.03,2.57,18.21224313
06/03/2021 15:30,18.46248,-0.63886,18.47352998,1.03248,0.30114,1.0755,17.43,-0.94,17.4553287,19.22248,2.75114,19.41835494,1.03248,0.30114,1.0755,18.19,2.45,18.35425291
06/03/2021 16:00,18.31504,0.89022,18.33666223,0.75504,0.22022,0.7865,17.56,0.67,17.57277724,18.81504,0.63022,18.82559182,0.75504,0.22022,0.7865,18.06,0.41,18.06465333
06/03/2021 16:30,18.90784,0.98562,18.93351157,0.56784,0.16562,0.5915,18.34,0.82,18.35832236,19.38784,0.57562,19.39638312,0.56784,0.16562,0.5915,18.82,0.41,18.82446546
06/03/2021 17:00,19.45704,1.12872,19.48975152,0.40704,0.11872,0.424,19.05,1.01,19.07675549,19.87704,0.11872,19.87739454,0.40704,0.11872,0.424,19.47,0,19.47
06/03/2021 17:30,20.29632,1.18476,20.33086968,0.25632,0.07476,0.267,20.04,1.11,20.07071748,20.73632,0.48476,20.74198543,0.25632,0.07476,0.267,20.48,0.41,20.48410359
06/03/2021 18:00,20.7112,0.2466,20.71266803,0.0912,0.0266,0.095,20.62,0.22,20.62117358,21.3012,1.9166,21.38725034,0.0912,0.0266,0.095,21.21,1.89,21.29404142
06/03/2021 18:30,21.05,-1.04,21.07567555,0,0,0,21.05,-1.04,21.07567555,21.95,2.73,22.11911843,0,0,0,21.95,2.73,22.11911843
06/03/2021 19:00,20.97,-1.08,20.99779274,0,0,0,20.97,-1.08,20.99779274,21.64,2.54,21.78855663,0,0,0,21.64,2.54,21.78855663
06/03/2021 19:30,20.3,-1.43,20.35030467,0,0,0,20.3,-1.43,20.35030467,21.03,2.54,21.18283503,0,0,0,21.03,2.54,21.18283503
06/03/2021 20:00,19.2,-1.91,19.29476872,0,0,0,19.2,-1.91,19.29476872,20.27,2.54,20.42852173,0,0,0,20.27,2.54,20.42852173
06/03/2021 20:30,18.82,-1.82,18.90779733,0,0,0,18.82,-1.82,18.90779733,19.85,2.41,19.99576455,0,0,0,19.85,2.41,19.99576455
06/03/2021 21:00,17.84,-2.18,17.97270152,0,0,0,17.84,-2.18,17.97270152,18.86,1.94,18.95951476,0,0,0,18.86,1.94,18.95951476
06/03/2021 21:30,17.14,0,17.14,0,0,0,17.14,0,17.14,17.65,-0.62,17.66088616,0,0,0,17.65,-0.62,17.66088616
06/03/2021 22:00,16.39,0,16.39,0,0,0,16.39,0,16.39,16.96,-1,16.98945555,0,0,0,16.96,-1,16.98945555
06/03/2021 22:30,15.37,-0.6,15.38170667,0,0,0,15.37,-0.6,15.38170667,16.13,-1,16.16096841,0,0,0,16.13,-1,16.16096841
06/03/2021 23:00,14.53,-0.65,14.54453162,0,0,0,14.53,-0.65,14.54453162,15.39,-0.77,15.40925047,0,0,0,15.39,-0.77,15.40925047
06/03/2021 23:30,13.7,-0.85,13.72634329,0,0,0,13.7,-0.85,13.72634329,14.5,-0.93,14.52979353,0,0,0,14.5,-0.93,14.52979353
07/03/2021 00:00,13.08,-0.55,13.09155835,0,0,0,13.08,-0.55,13.09155835,13.62,-2.09,13.77942306,0,0,0,13.62,-2.09,13.77942306
07/03/2021 00:30,13.25,-0.41,13.25634188,0,0,0,13.25,-0.41,13.25634188,13.71,-2.01,13.85655801,0,0,0,13.71,-2.01,13.85655801
07/03/2021 01:00,13.12,-2.51,13.35793772,0,0,0,13.12,-2.51,13.35793772,14.09,0.41,14.09596396,0,0,0,14.09,0.41,14.09596396
07/03/2021 01:30,13.24,-2.29,13.43658067,0,0,0,13.24,-2.29,13.43658067,14.18,0.58,14.19185682,0,0,0,14.18,0.58,14.19185682
07/03/2021 02:00,12.76,-2.5,13.00259974,0,0,0,12.76,-2.5,13.00259974,13.85,0.54,13.86052308,0,0,0,13.85,0.54,13.86052308
07/03/2021 02:30,12.59,-2.79,12.8954333,0,0,0,12.59,-2.79,12.8954333,13.75,0.74,13.76989833,0,0,0,13.75,0.74,13.76989833
07/03/2021 03:00,12.46,-2.53,12.71426364,0,0,0,12.46,-2.53,12.71426364,13.45,0.47,13.45820939,0,0,0,13.45,0.47,13.45820939
07/03/2021 03:30,12.35,-2.38,12.57723738,0,0,0,12.35,-2.38,12.57723738,13.19,0.4,13.19606381,0,0,0,13.19,0.4,13.19606381
07/03/2021 04:00,12.15,-2.19,12.34579281,0,0,0,12.15,-2.19,12.34579281,12.94,0.4,12.9461809,0,0,0,12.94,0.4,12.9461809
07/03/2021 04:30,12.04,-2.12,12.22521983,0,0,0,12.04,-2.12,12.22521983,12.78,0,12.78,0,0,0,12.78,0,12.78
07/03/2021 05:00,11.9,-2.22,12.10530462,0,0,0,11.9,-2.22,12.10530462,12.68,0,12.68,0,0,0,12.68,0,12.68
07/03/2021 05:30,11.9,-2.16,12.09444501,0,0,0,11.9,-2.16,12.09444501,12.68,0,12.68,0,0,0,12.68,0,12.68
07/03/2021 06:00,12.24,-2.03,12.40719549,0,0,0,12.24,-2.03,12.40719549,12.98,0,12.98,0,0,0,12.98,0,12.98
07/03/2021 06:30,12.72,-1.73,12.83710637,0,0,0,12.72,-1.73,12.83710637,13.54,0.41,13.54620611,0,0,0,13.54,0.41,13.54620611
07/03/2021 07:00,13.0948,-1.6136,13.19384296,0.1248,0.0364,0.13,12.97,-1.65,13.0745325,13.8348,0.4164,13.84106499,0.1248,0.0364,0.13,13.71,0.38,13.71526522
07/03/2021 07:30,13.30312,-1.61284,13.40053188,0.33312,0.09716,0.347,12.97,-1.71,13.08223987,14.15312,0.51716,14.16256545,0.33312,0.09716,0.347,13.82,0.42,13.82638058
07/03/2021 08:00,13.76504,-1.26228,13.82279556,0.57504,0.16772,0.599,13.19,-1.43,13.26729061,14.55504,0.69772,14.57175359,0.57504,0.16772,0.599,13.98,0.53,13.99004289
07/03/2021 08:30,14.9324,0.6507,14.94657085,0.9624,0.2807,1.0025,13.97,0.37,13.97489893,15.5324,-0.6793,15.54724729,0.9624,0.2807,1.0025,14.57,-0.96,14.60159238
07/03/2021 09:00,15.67824,-0.11718,15.6786779,1.51824,0.44282,1.5815,14.16,-0.56,14.17106912,16.65824,1.08282,16.69339567,1.51824,0.44282,1.5815,15.14,0.64,15.15352104
07/03/2021 09:30,16.21416,-1.23212,16.26090724,1.84416,0.53788,1.921,14.37,-1.77,14.478598,17.54416,3.19788,17.83322704,1.84416,0.53788,1.921,15.7,2.66,15.92374328
07/03/2021 10:00,16.71616,-0.86112,16.73832527,3.35616,0.97888,3.496,13.36,-1.84,13.48611137,18.06616,4.01888,18.50776955,3.35616,0.97888,3.496,14.71,3.04,15.02084219
07/03/2021 10:30,17.09312,-0.31034,17.09593701,4.59312,1.33966,4.7845,12.5,-1.65,12.60842972,18.36312,4.53966,18.91593744,4.59312,1.33966,4.7845,13.77,3.2,14.1369339
07/03/2021 11:00,17.13456,1.53508,17.20318625,8.31456,2.42508,8.661,8.82,-0.89,8.864789902,18.40456,5.82508,19.30438773,8.31456,2.42508,8.661,10.09,3.4,10.6474457
07/03/2021 11:30,17.09264,2.94952,17.34525902,11.55264,3.36952,12.034,5.54,-0.42,5.555897767,18.32264,7.30952,19.72684007,11.55264,3.36952,12.034,6.77,3.94,7.833039002
07/03/2021 12:00,17.27176,3.47718,17.61829941,11.92176,3.47718,12.4185,5.35,0,5.35,18.22176,7.32718,19.63975825,11.92176,3.47718,12.4185,6.3,3.85,7.383258088
07/03/2021 12:30,17.40064,3.79602,17.80988603,11.78064,3.43602,12.2715,5.62,0.36,5.631518445,18.35064,7.38602,19.7812861,11.78064,3.43602,12.2715,6.57,3.95,7.665989825
07/03/2021 13:00,17.32336,2.99348,17.58009454,11.70336,3.41348,12.191,5.62,-0.42,5.635672098,18.33336,7.77348,19.91328904,11.70336,3.41348,12.191,6.63,4.36,7.935143351
07/03/2021 13:30,17.1292,2.8256,17.36068858,11.2992,3.2956,11.77,5.83,-0.47,5.848914429,18.0292,7.0456,19.35697631,11.2992,3.2956,11.77,6.73,3.75,7.704245583
07/03/2021 14:00,16.94576,2.55418,17.13717064,10.74576,3.13418,11.1935,6.2,-0.58,6.227069937,17.87576,6.95418,19.18080851,10.74576,3.13418,11.1935,7.13,3.82,8.088837988
07/03/2021 14:30,16.56664,2.99402,16.8350146,9.71664,2.83402,10.1215,6.85,0.16,6.851868358,17.33664,5.61402,18.22296098,9.71664,2.83402,10.1215,7.62,2.78,8.111276102
07/03/2021 15:00,16.318,3.9265,16.78375781,8.628,2.5165,8.9875,7.69,1.41,7.818196723,16.808,3.1865,17.10738572,8.628,2.5165,8.9875,8.18,0.67,8.207393009
07/03/2021 15:30,16.58016,3.28838,16.90311062,7.16016,2.08838,7.4585,9.42,1.2,9.496125526,17.04016,2.57838,17.23412592,7.16016,2.08838,7.4585,9.88,0.49,9.892143347
07/03/2021 16:00,17.01464,2.55552,17.20548334,5.50464,1.60552,5.734,11.51,0.95,11.5491385,17.45464,2.02552,17.5717725,5.50464,1.60552,5.734,11.95,0.42,11.95737848
07/03/2021 16:30,17.69712,1.78666,17.78707987,3.65712,1.06666,3.8095,14.04,0.72,14.05844942,18.20712,1.48666,18.26771405,3.65712,1.06666,3.8095,14.55,0.42,14.55606059
07/03/2021 17:00,19.07304,1.53422,19.13464622,1.28304,0.37422,1.3365,17.79,1.16,17.82777889,19.31304,0.79422,19.32936366,1.28304,0.37422,1.3365,18.03,0.42,18.03489118
07/03/2021 17:30,20.61432,1.58126,20.6748778,0.48432,0.14126,0.5045,20.13,1.44,20.18143949,20.68432,0.94126,20.7057254,0.48432,0.14126,0.5045,20.2,0.8,20.21583538
07/03/2021 18:00,21.25976,-0.90882,21.27917642,0.20976,0.06118,0.2185,21.05,-0.97,21.07233732,21.99976,3.87118,22.33775894,0.20976,0.06118,0.2185,21.79,3.81,22.12058317
07/03/2021 18:30,21.89,-0.57,21.89741994,0,0,0,21.89,-0.57,21.89741994,22.3,3.21,22.52984909,0,0,0,22.3,3.21,22.52984909
07/03/2021 19:00,21.67,-0.63,21.67915589,0,0,0,21.67,-0.63,21.67915589,22.05,3.03,22.25721007,0,0,0,22.05,3.03,22.25721007
07/03/2021 19:30,20.68,-1.04,20.70613436,0,0,0,20.68,-1.04,20.70613436,21.09,2.76,21.26983075,0,0,0,21.09,2.76,21.26983075
07/03/2021 20:00,19.65,-1.11,19.68132617,0,0,0,19.65,-1.11,19.68132617,20.2,2.53,20.35782159,0,0,0,20.2,2.53,20.35782159
07/03/2021 20:30,19.32,-1.36,19.36780834,0,0,0,19.32,-1.36,19.36780834,19.99,2.71,20.172858,0,0,0,19.99,2.71,20.172858
07/03/2021 21:00,18.4,-0.49,18.4065233,0,0,0,18.4,-0.49,18.4065233,18.84,2.29,18.97866434,0,0,0,18.84,2.29,18.97866434
07/03/2021 21:30,17.68,0.61,17.69052006,0,0,0,17.68,0.61,17.69052006,17.96,-0.44,17.96538895,0,0,0,17.96,-0.44,17.96538895
07/03/2021 22:00,16.77,0.57,16.77968414,0,0,0,16.77,0.57,16.77968414,17.16,-0.44,17.1656401,0,0,0,17.16,-0.44,17.1656401
07/03/2021 22:30,15.73,0.47,15.73702005,0,0,0,15.73,0.47,15.73702005,16.19,-0.44,16.1959779,0,0,0,16.19,-0.44,16.1959779
07/03/2021 23:00,14.78,1.43,14.8490168,0,0,0,14.78,1.43,14.8490168,15.28,-1.64,15.36775846,0,0,0,15.28,-1.64,15.36775846
07/03/2021 23:30,13.97,0.6,13.98287882,0,0,0,13.97,0.6,13.98287882,14.45,-1.23,14.502255,0,0,0,14.45,-1.23,14.502255
08/03/2021 00:00,13.32,-0.24,13.32216199,0,0,0,13.32,-0.24,13.32216199,13.88,-0.59,13.89253397,0,0,0,13.88,-0.59,13.89253397
08/03/2021 00:30,13.15,-2.13,13.32138882,0,0,0,13.15,-2.13,13.32138882,14.1,1.17,14.14845928,0,0,0,14.1,1.17,14.14845928
08/03/2021 01:00,13.35,-1.54,13.43853043,0,0,0,13.35,-1.54,13.43853043,14.1,0.5,14.10886246,0,0,0,14.1,0.5,14.10886246
08/03/2021 01:30,13.65,-1.51,13.73326618,0,0,0,13.65,-1.51,13.73326618,14.35,0.61,14.36295931,0,0,0,14.35,0.61,14.36295931
08/03/2021 02:00,13.25,-1.63,13.34988389,0,0,0,13.25,-1.63,13.34988389,14.04,0.67,14.05597738,0,0,0,14.04,0.67,14.05597738
08/03/2021 02:30,13.1,-1.56,13.19255851,0,0,0,13.1,-1.56,13.19255851,13.86,0.67,13.87618463,0,0,0,13.86,0.67,13.87618463
08/03/2021 03:00,13.03,-1.51,13.11720245,0,0,0,13.03,-1.51,13.11720245,13.7,0.67,13.71637343,0,0,0,13.7,0.67,13.71637343
08/03/2021 03:30,12.81,-1.51,12.89868986,0,0,0,12.81,-1.51,12.89868986,13.6,0.67,13.61649367,0,0,0,13.6,0.67,13.61649367
08/03/2021 04:00,12.91,-1.47,12.99342141,0,0,0,12.91,-1.47,12.99342141,13.6,0.75,13.62066445,0,0,0,13.6,0.75,13.62066445
08/03/2021 04:30,12.79,-1.52,12.88000388,0,0,0,12.79,-1.52,12.88000388,13.49,0.7,13.50814939,0,0,0,13.49,0.7,13.50814939
08/03/2021 05:00,12.92,-1.52,13.0091045,0,0,0,12.92,-1.52,13.0091045,13.65,0.74,13.67004389,0,0,0,13.65,0.74,13.67004389
08/03/2021 05:30,13.56,-1.36,13.62802994,0,0,0,13.56,-1.36,13.62802994,14.71,1.32,14.76910627,0,0,0,14.71,1.32,14.76910627
08/03/2021 06:00,14.48,0.54,14.49006556,0,0,0,14.48,0.54,14.49006556,15.38,0.3,15.3829256,0,0,0,15.38,0.3,15.3829256
08/03/2021 06:30,16.47,-0.51,16.47789428,0,0,0,16.47,-0.51,16.47789428,17.83,3.31,18.13463537,0,0,0,17.83,3.31,18.13463537
08/03/2021 07:00,18.0776,-0.3607,18.08119814,0.2376,0.0693,0.2475,17.84,-0.43,17.84518142,19.3276,3.8793,19.71306902,0.2376,0.0693,0.2475,19.09,3.81,19.46648915
08/03/2021 07:30,20.6444,3.1992,20.89081454,1.0944,0.3192,1.14,19.55,2.88,19.76099441,20.8244,3.2092,21.07023018,1.0944,0.3192,1.14,19.73,2.89,19.9405366
08/03/2021 08:00,22.28944,4.16442,22.6751302,0.76944,0.22442,0.8015,21.52,3.94,21.87770555,22.07944,3.16442,22.30504931,0.76944,0.22442,0.8015,21.31,2.94,21.51185022
08/03/2021 08:30,23.51096,4.74278,23.98456175,1.14096,0.33278,1.1885,22.37,4.41,22.80054824,23.23096,3.50278,23.49355167,1.14096,0.33278,1.1885,22.09,3.17,22.3162945
08/03/2021 09:00,24.20488,5.01434,24.71881513,1.45488,0.42434,1.5155,22.75,4.59,23.20841658,23.99488,3.82434,24.29773328,1.45488,0.42434,1.5155,22.54,3.4,22.79499068
08/03/2021 09:30,24.83088,5.40984,25.41336204,1.61088,0.46984,1.678,23.22,4.94,23.73967144,24.54088,4.05984,24.87442647,1.61088,0.46984,1.678,22.93,3.59,23.20933002
08/03/2021 10:00,24.7416,5.8538,25.42466804,2.9616,0.8638,3.085,21.78,4.99,22.34431695,24.5916,4.5538,25.00967583,2.9616,0.8638,3.085,21.63,3.69,21.94249302
08/03/2021 10:30,24.30032,5.30676,24.87302261,2.32032,0.67676,2.417,21.98,4.63,22.46235295,24.17032,4.06676,24.51005724,2.32032,0.67676,2.417,21.85,3.39,22.11141334
08/03/2021 11:00,24.4628,5.7054,25.11931872,3.1728,0.9254,3.305,21.29,4.78,21.82000229,24.4128,4.6154,24.8452555,3.1728,0.9254,3.305,21.24,3.69,21.55814695
08/03/2021 11:30,23.80792,5.44856,24.42342852,3.21792,0.93856,3.352,20.59,4.51,21.07814508,23.82792,4.48856,24.24699863,3.21792,0.93856,3.352,20.61,3.55,20.91350282
08/03/2021 12:00,23.73584,5.13462,24.28485996,2.89584,0.84462,3.0165,20.84,4.29,21.27697582,23.77584,4.33462,24.16773672,2.89584,0.84462,3.0165,20.88,3.49,21.16965989
08/03/2021 12:30,23.90176,4.99718,24.41855727,2.80176,0.81718,2.9185,21.1,4.18,21.51005346,23.97176,4.24718,24.34509839,2.80176,0.81718,2.9185,21.17,3.43,21.44606724
08/03/2021 13:00,23.74256,5.17658,24.30033201,2.42256,0.70658,2.5235,21.32,4.47,21.78355572,23.64256,3.98658,23.97631046,2.42256,0.70658,2.5235,21.22,3.28,21.47200037
08/03/2021 13:30,24.87144,5.45292,25.46218498,1.62144,0.47292,1.689,23.25,4.98,23.77736108,24.66144,4.15292,25.00866585,1.62144,0.47292,1.689,23.04,3.68,23.33203806
08/03/2021 14:00,24.65904,5.25222,25.21218096,2.09904,0.61222,2.1865,22.56,4.64,23.03222091,24.54904,4.22222,24.90948628,2.09904,0.61222,2.1865,22.45,3.61,22.73839484
08/03/2021 14:30,24.07296,5.03128,24.59311248,2.47296,0.72128,2.576,21.6,4.31,22.02580532,24.06296,4.58128,24.49518668,2.47296,0.72128,2.576,21.59,3.86,21.9323437
08/03/2021 15:00,23.93368,5.25274,24.50331234,2.92368,0.85274,3.0455,21.01,4.4,21.46578906,24.03368,5.10274,24.56940638,2.92368,0.85274,3.0455,21.11,4.25,21.53356914
08/03/2021 15:30,22.73176,5.98218,23.50573101,6.28176,1.83218,6.5435,16.45,4.15,16.96540598,23.04176,6.13218,23.84379029,6.28176,1.83218,6.5435,16.76,4.3,17.30282058
08/03/2021 16:00,22.75192,6.25056,23.59490123,7.20192,2.10056,7.502,15.55,4.15,16.09425363,23.31192,7.03056,24.34901205,7.20192,2.10056,7.502,16.11,4.93,16.84746272
08/03/2021 16:30,22.96496,5.07228,23.51844834,5.18496,1.51228,5.401,17.78,3.56,18.13289828,23.52496,5.91228,24.25652073,5.18496,1.51228,5.401,18.34,4.4,18.86042417
08/03/2021 17:00,23.22536,5.51698,23.87162365,1.63536,0.47698,1.7035,21.59,5.04,22.1704691,22.76536,2.12698,22.86450655,1.63536,0.47698,1.7035,21.13,1.65,21.19432471
08/03/2021 17:30,23.34832,5.99826,24.10649642,1.22832,0.35826,1.2795,22.12,5.64,22.82770247,22.65832,0.95826,22.67857419,1.22832,0.35826,1.2795,21.43,0.6,21.43839779
08/03/2021 18:00,24.44304,6.01672,25.17266621,0.26304,0.07672,0.274,24.18,5.94,24.89891564,23.79304,0.67672,23.80266167,0.26304,0.07672,0.274,23.53,0.6,23.53764857
08/03/2021 18:30,24.93,2.91,25.09926294,0,0,0,24.93,2.91,25.09926294,25.27,3.78,25.55115066,0,0,0,25.27,3.78,25.55115066
08/03/2021 19:00,24.67,2.46,24.79234761,0,0,0,24.67,2.46,24.79234761,25.1,3.78,25.3830337,0,0,0,25.1,3.78,25.3830337
08/03/2021 19:30,24.4,2.46,24.52369466,0,0,0,24.4,2.46,24.52369466,24.91,3.84,25.20423972,0,0,0,24.91,3.84,25.20423972
08/03/2021 20:00,23.39,2.41,23.51382997,0,0,0,23.39,2.41,23.51382997,23.83,3.78,24.12793609,0,0,0,23.83,3.78,24.12793609
08/03/2021 20:30,23.24,2.54,23.37839173,0,0,0,23.24,2.54,23.37839173,23.66,3.99,23.99407635,0,0,0,23.66,3.99,23.99407635
08/03/2021 21:00,22.13,2.06,22.22567209,0,0,0,22.13,2.06,22.22567209,22.71,3.8,23.02572692,0,0,0,22.71,3.8,23.02572692
08/03/2021 21:30,21.2,1.77,21.27376083,0,0,0,21.2,1.77,21.27376083,21.96,3.47,22.232465,0,0,0,21.96,3.47,22.232465
08/03/2021 22:00,19.98,1.34,20.02488452,0,0,0,19.98,1.34,20.02488452,20.84,3.12,21.07225664,0,0,0,20.84,3.12,21.07225664
08/03/2021 22:30,17.41,1.63,17.48613737,0,0,0,17.41,1.63,17.48613737,17.83,0.79,17.84749282,0,0,0,17.83,0.79,17.84749282
08/03/2021 23:00,16.21,-0.51,16.21802084,0,0,0,16.21,-0.51,16.21802084,16.79,1.57,16.86324405,0,0,0,16.79,1.57,16.86324405
08/03/2021 23:30,15.64,2.43,15.82764986,0,0,0,15.64,2.43,15.82764986,15.43,-1.47,15.49986452,0,0,0,15.43,-1.47,15.49986452
09/03/2021 00:00,15.07,2.89,15.34460817,0,0,0,15.07,2.89,15.34460817,14.82,-2.41,15.01467615,0,0,0,14.82,-2.41,15.01467615
09/03/2021 00:30,15.07,2.82,15.33157852,0,0,0,15.07,2.82,15.33157852,14.95,-2.41,15.14300499,0,0,0,14.95,-2.41,15.14300499
09/03/2021 01:00,15.07,0.81,15.09175271,0,0,0,15.07,0.81,15.09175271,15.26,-0.49,15.26786495,0,0,0,15.26,-0.49,15.26786495
09/03/2021 01:30,15.21,0.72,15.22703188,0,0,0,15.21,0.72,15.22703188,15.36,-0.42,15.36574111,0,0,0,15.36,-0.42,15.36574111
09/03/2021 02:00,14.84,0.6,14.85212443,0,0,0,14.84,0.6,14.85212443,15,-0.42,15.00587885,0,0,0,15,-0.42,15.00587885
09/03/2021 02:30,14.58,0.6,14.59234046,0,0,0,14.58,0.6,14.59234046,14.74,-0.42,14.7459825,0,0,0,14.74,-0.42,14.7459825
09/03/2021 03:00,14.52,0.77,14.54040233,0,0,0,14.52,0.77,14.54040233,14.71,-0.49,14.71815885,0,0,0,14.71,-0.49,14.71815885
09/03/2021 03:30,14.29,0.87,14.31645906,0,0,0,14.29,0.87,14.31645906,14.48,-0.56,14.49082468,0,0,0,14.48,-0.56,14.49082468
09/03/2021 04:00,14.04,1.12,14.08460152,0,0,0,14.04,1.12,14.08460152,14.33,0.03,14.3300314,0,0,0,14.33,0.03,14.3300314
09/03/2021 04:30,14.15,2.21,14.32154321,0,0,0,14.15,2.21,14.32154321,14.05,-1.99,14.19022903,0,0,0,14.05,-1.99,14.19022903
09/03/2021 05:00,14.11,2.21,14.28202367,0,0,0,14.11,2.21,14.28202367,14.01,-1.99,14.15062543,0,0,0,14.01,-1.99,14.15062543
09/03/2021 05:30,14.72,2.34,14.90483143,0,0,0,14.72,2.34,14.90483143,14.46,-1.7,14.55958791,0,0,0,14.46,-1.7,14.55958791
09/03/2021 06:00,15.44,2.04,15.57418377,0,0,0,15.44,2.04,15.57418377,15.44,-0.45,15.44655625,0,0,0,15.44,-0.45,15.44655625
09/03/2021 06:30,17.51,1.3,17.55819182,0,0,0,17.51,1.3,17.55819182,17.78,2.42,17.94393491,0,0,0,17.78,2.42,17.94393491
09/03/2021 07:00,19.38656,2.55608,19.55434104,0.22656,0.06608,0.236,19.16,2.49,19.32112057,19.60656,2.72608,19.79516878,0.22656,0.06608,0.236,19.38,2.66,19.56169727
09/03/2021 07:30,21.2912,3.9366,21.65206727,0.5712,0.1666,0.595,20.72,3.77,21.06018281,21.6012,3.0866,21.82060817,0.5712,0.1666,0.595,21.03,2.92,21.23175217
09/03/2021 08:00,22.20144,4.17792,22.59112555,1.26144,0.36792,1.314,20.94,3.81,21.28378961,22.42144,4.35792,22.84102534,1.26144,0.36792,1.314,21.16,3.99,21.53289809
09/03/2021 08:30,22.57992,4.51706,23.02730158,3.82992,1.11706,3.9895,18.75,3.4,19.0557734,23.73992,6.66706,24.65833512,3.82992,1.11706,3.9895,19.91,5.55,20.66907352
09/03/2021 09:00,21.5904,4.1072,21.97759004,5.2704,1.5372,5.49,16.32,2.57,16.52111679,25.0604,8.5172,26.46821384,5.2704,1.5372,5.49,19.79,6.98,20.98486359
09/03/2021 09:30,21.01552,4.77786,21.5517987,7.77552,2.26786,8.0995,13.24,2.51,13.47581908,24.76552,9.62786,26.57116236,7.77552,2.26786,8.0995,16.99,7.36,18.51566094
09/03/2021 10:00,21.09584,5.40962,21.7783942,8.77584,2.55962,9.1415,12.32,2.85,12.64535092,24.60584,9.64962,26.43033349,8.77584,2.55962,9.1415,15.83,7.09,17.34522989
09/03/2021 10:30,21.46712,5.61916,22.19036278,8.39712,2.44916,8.747,13.07,3.17,13.44893304,24.90712,9.53916,26.67133668,8.39712,2.44916,8.747,16.51,7.09,17.96797707
09/03/2021 11:00,20.80024,5.79132,21.59141893,8.61024,2.51132,8.969,12.19,3.28,12.62356923,24.14024,9.05132,25.78134172,8.61024,2.51132,8.969,15.53,6.54,16.85089018
09/03/2021 11:30,19.96016,8.51338,21.69989922,11.36016,3.31338,11.8335,8.6,5.2,10.04987562,22.96016,8.16338,24.36821126,11.36016,3.31338,11.8335,11.6,4.85,12.57308634
09/03/2021 12:00,20.61416,7.15788,21.82152237,11.92416,3.47788,12.421,8.69,3.68,9.437081117,24.11416,10.66788,26.36847315,11.92416,3.47788,12.421,12.19,7.19,14.15246268
09/03/2021 12:30,20.98952,5.78986,21.77343401,9.59952,2.79986,9.9995,11.39,2.99,11.7759161,24.59952,9.35986,26.3200183,9.59952,2.79986,9.9995,15,6.56,16.37173173
09/03/2021 13:00,21.4216,3.5338,21.71111902,3.6816,1.0738,3.835,17.74,2.46,17.90975153,24.9416,6.9938,25.90360301,3.6816,1.0738,3.835,21.26,5.92,22.06884682
09/03/2021 13:30,21.68736,3.32048,21.94008139,3.32736,0.97048,3.466,18.36,2.35,18.5097839,25.34736,7.33048,26.38606822,3.32736,0.97048,3.466,22.02,6.36,22.92007853
09/03/2021 14:00,22.15264,3.61452,22.44558339,3.27264,0.95452,3.409,18.88,2.66,19.0664627,25.76264,7.48452,26.82781503,3.27264,0.95452,3.409,22.49,6.53,23.41881722
09/03/2021 14:30,20.86808,3.46444,21.15370198,3.47808,1.01444,3.623,17.39,2.45,17.56173682,24.22808,6.86444,25.1817473,3.47808,1.01444,3.623,20.75,5.85,21.55887288
09/03/2021 15:00,20.95992,3.95956,21.33064373,5.68992,1.65956,5.927,15.27,2.3,15.44224401,24.60992,8.14956,25.92418737,5.68992,1.65956,5.927,18.92,6.49,20.00216238
09/03/2021 15:30,20.97664,4.92902,21.54796194,3.59664,1.04902,3.7465,17.38,3.88,17.80782974,23.88664,4.89902,24.38384644,3.59664,1.04902,3.7465,20.29,3.85,20.65203622
09/03/2021 16:00,21.63832,5.60826,22.35328774,2.90832,0.84826,3.0295,18.73,4.76,19.32538486,24.28832,3.84826,24.59129101,2.90832,0.84826,3.0295,21.38,3,21.58945113
09/03/2021 16:30,21.97384,5.43612,22.63627719,2.04384,0.59612,2.129,19.93,4.84,20.50927839,24.63384,3.12612,24.83140551,2.04384,0.59612,2.129,22.59,2.53,22.73123402
09/03/2021 17:00,21.98712,3.55166,22.2721291,1.13712,0.33166,1.1845,20.85,3.22,21.09717754,25.10712,4.09166,25.43834028,1.13712,0.33166,1.1845,23.97,3.76,24.26310986
09/03/2021 17:30,21.77664,1.81902,21.85248003,0.47664,0.13902,0.4965,21.3,1.68,21.3661508,25.13664,4.62902,25.55931331,0.47664,0.13902,0.4965,24.66,4.49,25.06542838
09/03/2021 18:00,23.15424,2.06082,23.2457697,0.17424,0.05082,0.1815,22.98,2.01,23.06773721,26.32424,5.02082,26.7987732,0.17424,0.05082,0.1815,26.15,4.97,26.61810286
09/03/2021 18:30,24.02,1.65,24.07660483,0,0,0,24.02,1.65,24.07660483,27.22,5.95,27.86271523,0,0,0,27.22,5.95,27.86271523
09/03/2021 19:00,23.91,1.55,23.96018781,0,0,0,23.91,1.55,23.96018781,27,5.88,27.63285002,0,0,0,27,5.88,27.63285002
09/03/2021 19:30,23.5,3.16,23.71150775,0,0,0,23.5,3.16,23.71150775,26.2,4.07,26.51423957,0,0,0,26.2,4.07,26.51423957
09/03/2021 20:00,22.56,4.54,23.01228368,0,0,0,22.56,4.54,23.01228368,24.91,1.72,24.96931116,0,0,0,24.91,1.72,24.96931116
09/03/2021 20:30,20.65,3.2,20.89647099,0,0,0,20.65,3.2,20.89647099,23.23,1.44,23.27458915,0,0,0,23.23,1.44,23.27458915
09/03/2021 21:00,19.24,1.33,19.28591455,0,0,0,19.24,1.33,19.28591455,22.07,2.91,22.26101974,0,0,0,22.07,2.91,22.26101974
09/03/2021 21:30,18.45,1.01,18.47762431,0,0,0,18.45,1.01,18.47762431,20.87,1.8,20.94747956,0,0,0,20.87,1.8,20.94747956
09/03/2021 22:00,17.75,0.83,17.76939504,0,0,0,17.75,0.83,17.76939504,20.11,2.13,20.22248748,0,0,0,20.11,2.13,20.22248748
09/03/2021 22:30,16.98,3.26,17.29011278,0,0,0,16.98,3.26,17.29011278,18.48,-0.68,18.49250659,0,0,0,18.48,-0.68,18.49250659
09/03/2021 23:00,15.96,4.63,16.61801733,0,0,0,15.96,4.63,16.61801733,17.16,-2.77,17.38213163,0,0,0,17.16,-2.77,17.38213163
09/03/2021 23:30,14.57,2.19,14.73366893,0,0,0,14.57,2.19,14.73366893,16.34,-1.34,16.39485285,0,0,0,16.34,-1.34,16.39485285
10/03/2021 00:00,14.05,1.44,14.12360082,0,0,0,14.05,1.44,14.12360082,15.8,-0.54,15.80922515,0,0,0,15.8,-0.54,15.80922515
10/03/2021 00:30,14.01,1.4,14.07977628,0,0,0,14.01,1.4,14.07977628,15.72,-0.54,15.72927207,0,0,0,15.72,-0.54,15.72927207
10/03/2021 01:00,14.22,1.33,14.28206218,0,0,0,14.22,1.33,14.28206218,15.97,-0.54,15.97912701,0,0,0,15.97,-0.54,15.97912701
10/03/2021 01:30,14.15,1.18,14.19911617,0,0,0,14.15,1.18,14.19911617,15.92,-0.6,15.93130252,0,0,0,15.92,-0.6,15.93130252
10/03/2021 02:00,13.67,1.05,13.71026623,0,0,0,13.67,1.05,13.71026623,15.43,-0.47,15.43715647,0,0,0,15.43,-0.47,15.43715647
10/03/2021 02:30,13.67,1.26,13.72794595,0,0,0,13.67,1.26,13.72794595,15.32,-0.6,15.33174485,0,0,0,15.32,-0.6,15.33174485
10/03/2021 03:00,13.39,1.3,13.45295878,0,0,0,13.39,1.3,13.45295878,15.02,-0.7,15.03630274,0,0,0,15.02,-0.7,15.03630274
10/03/2021 03:30,13.3,1.1,13.3454112,0,0,0,13.3,1.1,13.3454112,14.94,-0.6,14.95204334,0,0,0,14.94,-0.6,14.95204334
10/03/2021 04:00,13.22,1.1,13.26568506,0,0,0,13.22,1.1,13.26568506,14.85,-0.6,14.86211627,0,0,0,14.85,-0.6,14.86211627
10/03/2021 04:30,12.85,-1.27,12.91260624,0,0,0,12.85,-1.27,12.91260624,15,1.41,15.06612425,0,0,0,15,1.41,15.06612425
10/03/2021 05:00,12.62,-1.77,12.74351992,0,0,0,12.62,-1.77,12.74351992,14.84,1.78,14.9463708,0,0,0,14.84,1.78,14.9463708
10/03/2021 05:30,13.14,-1.5,13.22533932,0,0,0,13.14,-1.5,13.22533932,15.4,2.08,15.53983269,0,0,0,15.4,2.08,15.53983269
10/03/2021 06:00,13.85,-1.37,13.91759318,0,0,0,13.85,-1.37,13.91759318,16.3,2.45,16.4830974,0,0,0,16.3,2.45,16.4830974
10/03/2021 06:30,15.95,2.03,16.07866288,0,0,0,15.95,2.03,16.07866288,17.97,1.05,18.00064999,0,0,0,17.97,1.05,18.00064999
10/03/2021 07:00,17.68352,1.44686,17.74261208,0.02352,0.00686,0.0245,17.66,1.44,17.71861168,20.24352,3.50686,20.54502784,0.02352,0.00686,0.0245,20.22,3.5,20.52068225
10/03/2021 07:30,20.80888,3.74384,21.14298524,0.21888,0.06384,0.228,20.59,3.68,20.91627357,22.89888,2.98384,23.09246644,0.21888,0.06384,0.228,22.68,2.92,22.86719922
10/03/2021 08:00,21.33856,2.35708,21.46834807,0.29856,0.08708,0.311,21.04,2.27,21.16210056,24.08856,5.55708,24.72124311,0.29856,0.08708,0.311,23.79,5.47,24.41075583
10/03/2021 08:30,22.2552,3.1436,22.47612395,0.3552,0.1036,0.37,21.9,3.04,22.10998869,25.2852,5.7936,25.94045374,0.3552,0.1036,0.37,24.93,5.69,25.57109697
10/03/2021 09:00,22.38248,3.03864,22.58780078,0.61248,0.17864,0.638,21.77,2.86,21.95706037,25.60248,5.89864,26.27319805,0.61248,0.17864,0.638,24.99,5.72,25.63627313
10/03/2021 09:30,22.6204,3.0672,22.82740047,0.7104,0.2072,0.74,21.91,2.86,22.09587518,26.0604,5.9272,26.72594522,0.7104,0.2072,0.74,25.35,5.72,25.98732191
10/03/2021 10:00,22.27904,3.05722,22.48782376,1.01904,0.29722,1.0615,21.26,2.76,21.43840479,25.74904,5.75722,26.38481842,1.01904,0.29722,1.0615,24.73,5.46,25.32557008
10/03/2021 10:30,23.05408,3.25494,23.28272405,1.11408,0.32494,1.1605,21.94,2.93,22.13478032,26.47408,6.27494,27.2075685,1.11408,0.32494,1.1605,25.36,5.95,26.04864872
10/03/2021 11:00,23.0156,3.4233,23.26879512,1.4856,0.4333,1.5475,21.53,2.99,21.73662807,26.4256,6.3433,27.17627256,1.4856,0.4333,1.5475,24.94,5.91,25.63067888
10/03/2021 11:30,23.56856,3.69708,23.85676887,1.25856,0.36708,1.311,22.31,3.33,22.55714964,26.69856,6.09708,27.38589948,1.25856,0.36708,1.311,25.44,5.73,26.07731773
10/03/2021 12:00,23.84024,3.93132,24.16220851,1.17024,0.34132,1.219,22.67,3.59,22.95249442,26.91024,5.90132,27.54971133,1.17024,0.34132,1.219,25.74,5.56,26.33365147
10/03/2021 12:30,23.35048,3.49514,23.61061032,0.84048,0.24514,0.8755,22.51,3.25,22.74340784,26.58048,5.35514,27.11456143,0.84048,0.24514,0.8755,25.74,5.11,26.2423265
10/03/2021 13:00,23.49208,3.43144,23.74136903,0.62208,0.18144,0.648,22.87,3.25,23.09977056,26.69208,5.29144,27.21151359,0.62208,0.18144,0.648,26.07,5.11,26.5660874
10/03/2021 13:30,23.84448,3.65214,24.12254864,0.62448,0.18214,0.6505,23.22,3.47,23.47784701,26.95448,5.38214,27.48656805,0.62448,0.18214,0.6505,26.33,5.2,26.83857112
10/03/2021 14:00,23.86128,3.62204,24.13461947,0.52128,0.15204,0.543,23.34,3.47,23.59653576,27.02128,5.44204,27.56384175,0.52128,0.15204,0.543,26.5,5.29,27.02284404
10/03/2021 14:30,23.03592,3.40756,23.28658574,0.50592,0.14756,0.527,22.53,3.26,22.76463266,26.13592,5.43756,26.69556842,0.50592,0.14756,0.527,25.63,5.29,26.17023118
10/03/2021 15:00,23.34512,3.41816,23.59403411,0.40512,0.11816,0.422,22.94,3.3,23.17614291,26.57512,6.31816,27.31585892,0.40512,0.11816,0.422,26.17,6.2,26.89440276
10/03/2021 15:30,23.11608,3.41844,23.36747497,0.40608,0.11844,0.423,22.71,3.3,22.94850976,26.30608,5.95844,26.97244617,0.40608,0.11844,0.423,25.9,5.84,26.5502467
10/03/2021 16:00,23.03496,2.77478,23.20148241,0.32496,0.09478,0.3385,22.71,2.68,22.86758623,26.39496,6.02478,27.07382292,0.32496,0.09478,0.3385,26.07,5.93,26.73592714
10/03/2021 16:30,23.22512,2.61316,23.3716667,0.28512,0.08316,0.297,22.94,2.53,23.07909227,26.60512,5.86316,27.24351401,0.28512,0.08316,0.297,26.32,5.78,26.94718538
10/03/2021 17:00,23.25352,2.46686,23.38400288,0.26352,0.07686,0.2745,22.99,2.39,23.11389625,26.63352,5.39686,27.17481344,0.26352,0.07686,0.2745,26.37,5.32,26.90128807
10/03/2021 17:30,23.22184,2.34762,23.34020507,0.23184,0.06762,0.2415,22.99,2.28,23.10278122,26.47184,5.09762,26.95819064,0.23184,0.06762,0.2415,26.24,5.03,26.71775627
10/03/2021 18:00,23.35832,2.57576,23.49990751,0.08832,0.02576,0.092,23.27,2.55,23.40930157,26.51832,4.47576,26.89337694,0.08832,0.02576,0.092,26.43,4.45,26.80200366
10/03/2021 18:30,24.13,2.55,24.26436482,0,0,0,24.13,2.55,24.26436482,27.16,4.84,27.5878814,0,0,0,27.16,4.84,27.5878814
10/03/2021 19:00,23.89,3.05,24.08390749,0,0,0,23.89,3.05,24.08390749,26.43,4.08,26.74306078,0,0,0,26.43,4.08,26.74306078
10/03/2021 19:30,22.24,2.16,22.34464589,0,0,0,22.24,2.16,22.34464589,25.22,3.97,25.5305562,0,0,0,25.22,3.97,25.5305562
10/03/2021 20:00,21.26,1.46,21.31007274,0,0,0,21.26,1.46,21.31007274,24.33,4.51,24.74447413,0,0,0,24.33,4.51,24.74447413
10/03/2021 20:30,20.41,2.16,20.52397866,0,0,0,20.41,2.16,20.52397866,22.9,2.62,23.04939045,0,0,0,22.9,2.62,23.04939045
10/03/2021 21:00,19.29,3.32,19.57361745,0,0,0,19.29,3.32,19.57361745,21.32,0.48,21.32540269,0,0,0,21.32,0.48,21.32540269
10/03/2021 21:30,17.98,2.04,18.09535852,0,0,0,17.98,2.04,18.09535852,20.37,1.88,20.45657107,0,0,0,20.37,1.88,20.45657107
10/03/2021 22:00,16.89,0,16.89,0,0,0,16.89,0,16.89,19.27,1.88,19.36149013,0,0,0,19.27,1.88,19.36149013
10/03/2021 22:30,15.82,-0.49,15.82758668,0,0,0,15.82,-0.49,15.82758668,18.12,1.76,18.20527396,0,0,0,18.12,1.76,18.20527396
10/03/2021 23:00,15.29,-0.6,15.30176787,0,0,0,15.29,-0.6,15.30176787,17.7,1.76,17.7872876,0,0,0,17.7,1.76,17.7872876
10/03/2021 23:30,14.62,-0.42,14.62603159,0,0,0,14.62,-0.42,14.62603159,16.8,1.58,16.87413405,0,0,0,16.8,1.58,16.87413405
11/03/2021 00:00,14.14,-0.42,14.14623625,0,0,0,14.14,-0.42,14.14623625,16.23,1.41,16.29113256,0,0,0,16.23,1.41,16.29113256
11/03/2021 00:30,14.07,-0.74,14.08944641,0,0,0,14.07,-0.74,14.08944641,16.26,1.78,16.35713911,0,0,0,16.26,1.78,16.35713911
11/03/2021 01:00,14.34,-0.55,14.35054354,0,0,0,14.34,-0.55,14.35054354,16.38,2.04,16.50654416,0,0,0,16.38,2.04,16.50654416
11/03/2021 01:30,14.38,-0.47,14.38767876,0,0,0,14.38,-0.47,14.38767876,16.41,1.65,16.49274386,0,0,0,16.41,1.65,16.49274386
11/03/2021 02:00,13.86,-0.6,13.87298093,0,0,0,13.86,-0.6,13.87298093,15.9,1.35,15.9572084,0,0,0,15.9,1.35,15.9572084
11/03/2021 02:30,13.5,-0.54,13.51079568,0,0,0,13.5,-0.54,13.51079568,15.54,1.35,15.59852878,0,0,0,15.54,1.35,15.59852878
11/03/2021 03:00,13.36,-0.54,13.37090872,0,0,0,13.36,-0.54,13.37090872,15.36,1.24,15.4099708,0,0,0,15.36,1.24,15.4099708
11/03/2021 03:30,13.22,-0.74,13.24069485,0,0,0,13.22,-0.74,13.24069485,15.25,1.43,15.31689916,0,0,0,15.25,1.43,15.31689916
11/03/2021 04:00,13.11,-0.54,13.12111657,0,0,0,13.11,-0.54,13.12111657,15.05,1.36,15.11132357,0,0,0,15.05,1.36,15.11132357
11/03/2021 04:30,12.98,-0.54,12.99122781,0,0,0,12.98,-0.54,12.99122781,14.88,1.04,14.91629981,0,0,0,14.88,1.04,14.91629981
11/03/2021 05:00,12.98,-0.54,12.99122781,0,0,0,12.98,-0.54,12.99122781,14.91,1.04,14.94622695,0,0,0,14.91,1.04,14.94622695
11/03/2021 05:30,13.62,-0.41,13.62616967,0,0,0,13.62,-0.41,13.62616967,15.57,1.37,15.63015675,0,0,0,15.57,1.37,15.63015675
11/03/2021 06:00,14.14,-0.32,14.14362047,0,0,0,14.14,-0.32,14.14362047,16.12,1.76,16.21579477,0,0,0,16.12,1.76,16.21579477
11/03/2021 06:30,15.03,0.69,15.04582999,0,0,0,15.03,0.69,15.04582999,17.28,2.56,17.4686004,0,0,0,17.28,2.56,17.4686004
11/03/2021 07:00,16.79008,1.30294,16.84055934,0.25008,0.07294,0.2605,16.54,1.23,16.58567153,18.98008,3.34294,19.27222573,0.25008,0.07294,0.2605,18.73,3.27,19.01330587
11/03/2021 07:30,18.98352,2.60436,19.16133405,0.32352,0.09436,0.337,18.66,2.51,18.82805619,21.48352,3.78436,21.81428459,0.32352,0.09436,0.337,21.16,3.69,21.47933193
11/03/2021 08:00,19.9736,1.9073,20.06445838,1.0536,0.3073,1.0975,18.92,1.6,18.98753275,22.9836,6.0573,23.76839818,1.0536,0.3073,1.0975,21.93,5.75,22.67129021
11/03/2021 08:30,21.09512,2.31816,21.22211002,0.64512,0.18816,0.672,20.45,2.13,20.56062742,24.30512,5.71816,24.96870465,0.64512,0.18816,0.672,23.66,5.53,24.2976645
11/03/2021 09:00,21.16464,2.95052,21.36931339,2.02464,0.59052,2.109,19.14,2.36,19.2849475,24.38464,6.17052,25.15324999,2.02464,0.59052,2.109,22.36,5.58,23.04573713
11/03/2021 09:30,20.80048,4.74514,21.33486166,6.60048,1.92514,6.8755,14.2,2.82,14.47730638,24.09048,7.75514,25.30797153,6.60048,1.92514,6.8755,17.49,5.83,18.43607876
11/03/2021 10:00,19.7876,5.5918,20.56252273,8.8176,2.5718,9.185,10.97,3.02,11.37810617,23.0076,8.3218,24.4663445,8.8176,2.5718,9.185,14.19,5.75,15.3107348
11/03/2021 10:30,20.72256,6.03408,21.58320213,8.72256,2.54408,9.086,12,3.49,12.49720369,23.94256,8.87408,25.53420207,8.72256,2.54408,9.086,15.22,6.33,16.48384967
11/03/2021 11:00,20.43768,4.98474,21.03678675,6.90768,2.01474,7.1955,13.53,2.97,13.85214063,23.74768,8.01474,25.06368613,6.90768,2.01474,7.1955,16.84,6,17.87695724
11/03/2021 11:30,19.76968,5.52324,20.52672471,9.19968,2.68324,9.583,10.57,2.84,10.94488465,23.13968,8.89324,24.78980654,9.19968,2.68324,9.583,13.94,6.21,15.26065857
11/03/2021 12:00,19.74584,5.16462,20.41008322,8.17584,2.38462,8.5165,11.57,2.78,11.8992983,23.08584,8.15462,24.48374636,8.17584,2.38462,8.5165,14.91,5.77,15.98752639
11/03/2021 12:30,20.10816,6.20238,21.04299447,11.04816,3.22238,11.5085,9.06,2.98,9.537504915,23.62816,9.92238,25.6270086,11.04816,3.22238,11.5085,12.58,6.7,14.25294356
11/03/2021 13:00,19.56408,6.84494,20.72694936,8.31408,2.42494,8.6605,11.25,4.42,12.08713779,22.37408,5.98494,23.16072025,8.31408,2.42494,8.6605,14.06,3.56,14.50369608
11/03/2021 13:30,19.94368,6.49024,20.9731635,5.62368,1.64024,5.858,14.32,4.85,15.11902444,22.39368,4.07024,22.76057463,5.62368,1.64024,5.858,16.77,2.43,16.9451409
11/03/2021 14:00,20.02672,5.71446,20.826055,9.30672,2.71446,9.6945,10.72,3,11.13186417,23.11672,8.51446,24.63490963,9.30672,2.71446,9.6945,13.81,5.8,14.97852129
11/03/2021 14:30,21.53376,5.72068,22.28068669,8.33376,2.43068,8.681,13.2,3.29,13.60382667,22.14376,8.01068,23.54818679,8.33376,2.43068,8.681,13.81,5.58,14.89471383
11/03/2021 15:00,21.8388,4.4959,22.29677784,5.3688,1.5659,5.5925,16.47,2.93,16.72859229,22.1688,6.6859,23.15506321,5.3688,1.5659,5.5925,16.8,5.12,17.56286992
11/03/2021 15:30,21.63784,4.59312,22.11996544,5.90784,1.72312,6.154,15.73,2.87,15.98967792,21.99784,6.84312,23.03764866,5.90784,1.72312,6.154,16.09,5.12,16.88497853
11/03/2021 16:00,21.91496,4.98228,22.47417598,6.62496,1.93228,6.901,15.29,3.05,15.59123472,22.24496,6.87228,23.28232114,6.62496,1.93228,6.901,15.62,4.94,16.38255169
11/03/2021 16:30,22.01984,3.05662,22.23097567,2.07984,0.60662,2.1665,19.94,2.45,20.08995022,22.13984,4.48662,22.58987105,2.07984,0.60662,2.1665,20.06,3.88,20.43178896
11/03/2021 17:00,22.04808,3.00944,22.25251808,2.39808,0.69944,2.498,19.65,2.31,19.78531273,22.13808,4.25944,22.54412152,2.39808,0.69944,2.498,19.74,3.56,20.05844461
11/03/2021 17:30,23.0784,5.5662,23.74015857,1.1184,0.3262,1.165,21.96,5.24,22.57651878,22.3684,1.1462,22.3977475,1.1184,0.3262,1.165,21.25,0.82,21.26581529
11/03/2021 18:00,23.56792,3.74106,23.86299191,0.27792,0.08106,0.2895,23.29,3.66,23.57582872,23.47792,2.69106,23.63164259,0.27792,0.08106,0.2895,23.2,2.61,23.34635089
11/03/2021 18:30,24.14064,2.34602,24.25436681,0.02064,0.00602,0.0215,24.12,2.34,24.23324163,24.52064,4.13602,24.86701525,0.02064,0.00602,0.0215,24.5,4.13,24.84566159
11/03/2021 19:00,24.54,2.58,24.67525076,0,0,0,24.54,2.58,24.67525076,24.53,3.46,24.77281776,0,0,0,24.53,3.46,24.77281776
11/03/2021 19:30,23.78,3.56,24.04499948,0,0,0,23.78,3.56,24.04499948,23.52,3.15,23.73,0,0,0,23.52,3.15,23.73
11/03/2021 20:00,22.71,4.37,23.12662967,0,0,0,22.71,4.37,23.12662967,22.12,1.98,22.20843984,0,0,0,22.12,1.98,22.20843984
11/03/2021 20:30,21.54,0.93,21.56006725,0,0,0,21.54,0.93,21.56006725,21.79,2.91,21.98345287,0,0,0,21.79,2.91,21.98345287
11/03/2021 21:00,21.01,3.29,21.26603395,0,0,0,21.01,3.29,21.26603395,20.66,2.51,20.81191245,0,0,0,20.66,2.51,20.81191245
11/03/2021 21:30,20.34,2.67,20.51449488,0,0,0,20.34,2.67,20.51449488,20.18,2.66,20.35455723,0,0,0,20.18,2.66,20.35455723
11/03/2021 22:00,18.89,0.46,18.89560002,0,0,0,18.89,0.46,18.89560002,19.26,2.38,19.40649376,0,0,0,19.26,2.38,19.40649376
11/03/2021 22:30,17.67,-0.29,17.67237958,0,0,0,17.67,-0.29,17.67237958,18.03,1.92,18.13194143,0,0,0,18.03,1.92,18.13194143
11/03/2021 23:00,16.68,0.41,16.68503821,0,0,0,16.68,0.41,16.68503821,17,1.77,17.09189574,0,0,0,17,1.77,17.09189574
11/03/2021 23:30,15.81,-0.47,15.81698454,0,0,0,15.81,-0.47,15.81698454,16.2,1.77,16.29640758,0,0,0,16.2,1.77,16.29640758
12/03/2021 00:00,15.31,-0.47,15.31721254,0,0,0,15.31,-0.47,15.31721254,15.66,1.73,15.75526896,0,0,0,15.66,1.73,15.75526896
12/03/2021 00:30,14.87,-0.44,14.87650833,0,0,0,14.87,-0.44,14.87650833,15.17,1.16,15.21428605,0,0,0,15.17,1.16,15.21428605
12/03/2021 01:00,15.02,-0.6,15.03197924,0,0,0,15.02,-0.6,15.03197924,15.39,1.4,15.45354652,0,0,0,15.39,1.4,15.45354652
12/03/2021 01:30,15.21,-0.66,15.22431279,0,0,0,15.21,-0.66,15.22431279,15.59,1.56,15.66785563,0,0,0,15.59,1.56,15.66785563
12/03/2021 02:00,14.74,-0.62,14.75303359,0,0,0,14.74,-0.62,14.75303359,15.05,1.32,15.10777614,0,0,0,15.05,1.32,15.10777614
12/03/2021 02:30,14.48,-0.74,14.49889651,0,0,0,14.48,-0.74,14.49889651,14.78,1.15,14.824672,0,0,0,14.78,1.15,14.824672
12/03/2021 03:00,14.35,-0.74,14.36906747,0,0,0,14.35,-0.74,14.36906747,14.68,1.25,14.73312255,0,0,0,14.68,1.25,14.73312255
12/03/2021 03:30,14.13,0.64,14.14448656,0,0,0,14.13,0.64,14.14448656,14.22,-0.29,14.2229568,0,0,0,14.22,-0.29,14.2229568
12/03/2021 04:00,14,1.42,14.07183002,0,0,0,14,1.42,14.07183002,13.94,-1.38,14.00814049,0,0,0,13.94,-1.38,14.00814049
12/03/2021 04:30,14,1.42,14.07183002,0,0,0,14,1.42,14.07183002,13.94,-1.38,14.00814049,0,0,0,13.94,-1.38,14.00814049
12/03/2021 05:00,14.08,1.31,14.14080974,0,0,0,14.08,1.31,14.14080974,14.06,-1.16,14.10777091,0,0,0,14.06,-1.16,14.10777091
12/03/2021 05:30,14.48,1.48,14.55543885,0,0,0,14.48,1.48,14.55543885,14.47,-0.89,14.49734458,0,0,0,14.47,-0.89,14.49734458
12/03/2021 06:00,15.17,1.92,15.29102024,0,0,0,15.17,1.92,15.29102024,15.03,-0.99,15.0625695,0,0,0,15.03,-0.99,15.0625695
12/03/2021 06:30,16.88,2.76,17.10415154,0,0,0,16.88,2.76,17.10415154,16.85,1.72,16.93755886,0,0,0,16.85,1.72,16.93755886
12/03/2021 07:00,18.98416,2.90038,19.2044405,0.10416,0.03038,0.1085,18.88,2.87,19.09689242,19.09416,2.51038,19.25847745,0.10416,0.03038,0.1085,18.99,2.48,19.15125322
12/03/2021 07:30,21.48312,4.41216,21.93152071,0.21312,0.06216,0.222,21.27,4.35,21.71026025,21.14312,1.93216,21.23122148,0.21312,0.06216,0.222,20.93,1.87,21.01337193
12/03/2021 08:00,22.73448,5.36464,23.3588515,0.32448,0.09464,0.338,22.41,5.27,23.02131621,22.15448,1.63464,22.21470306,0.32448,0.09464,0.338,21.83,1.54,21.88425233
12/03/2021 08:30,23.3692,3.0681,23.56974218,0.4392,0.1281,0.4575,22.93,2.94,23.11770966,23.6492,5.2481,24.2245168,0.4392,0.1281,0.4575,23.21,5.12,23.76801422
12/03/2021 09:00,23.726,2.8655,23.89841347,0.396,0.1155,0.4125,23.33,2.75,23.49151762,24.106,5.7655,24.78588764,0.396,0.1155,0.4125,23.71,5.65,24.37389177
12/03/2021 09:30,24.05264,3.09702,24.25120665,1.53264,0.44702,1.5965,22.52,2.65,22.67538092,24.34264,6.46702,25.18702979,1.53264,0.44702,1.5965,22.81,6.02,23.59102584
12/03/2021 10:00,23.9452,3.8361,24.25053126,3.6552,1.0661,3.8075,20.29,2.77,20.47820793,24.4252,7.2861,25.48877495,3.6552,1.0661,3.8075,20.77,6.22,21.68135835
12/03/2021 10:30,22.92544,7.41242,24.09397787,11.18544,3.26242,11.6515,11.74,4.15,12.4519115,23.37544,9.90242,25.3863963,11.18544,3.26242,11.6515,12.19,6.64,13.88112748
12/03/2021 11:00,23.8888,6.4784,24.75165514,8.1888,2.3884,8.53,15.7,4.09,16.22399766,24.2388,8.6984,25.75231228,8.1888,2.3884,8.53,16.05,6.31,17.24582848
12/03/2021 11:30,22.9456,6.0083,23.71919535,8.3256,2.4283,8.6725,14.62,3.58,15.05193675,23.3656,8.4383,24.84262809,8.3256,2.4283,8.6725,15.04,6.01,16.19634835
12/03/2021 12:00,22.55608,7.32094,23.71440295,10.42608,3.04094,10.8605,12.13,4.28,12.8629429,22.89608,9.14094,24.65334183,10.42608,3.04094,10.8605,12.47,6.1,13.88203515
12/03/2021 12:30,23.29024,7.10882,24.35098768,9.15024,2.66882,9.5315,14.14,4.44,14.82070174,23.54024,8.65882,25.08222604,9.15024,2.66882,9.5315,14.39,5.99,15.58692401
12/03/2021 13:00,22.32216,7.86688,23.66783953,11.37216,3.31688,11.846,10.95,4.55,11.85769792,22.63216,8.86688,24.30712297,11.37216,3.31688,11.846,11.26,5.55,12.55348955
12/03/2021 13:30,21.5808,6.9069,22.65913053,8.0808,2.3569,8.4175,13.5,4.55,14.24613983,21.6208,5.9469,22.42375107,8.0808,2.3569,8.4175,13.54,3.59,14.00784423
12/03/2021 14:00,21.51064,6.62602,22.50803799,10.58064,3.08602,11.0215,10.93,3.54,11.48897297,21.92064,8.47602,23.50228442,10.58064,3.08602,11.0215,11.34,5.39,12.55578353
12/03/2021 14:30,21.30056,6.31058,22.21569887,10.15056,2.96058,10.5735,11.15,3.35,11.64237948,21.66056,7.97058,23.08051137,10.15056,2.96058,10.5735,11.51,5.01,12.55309524
12/03/2021 15:00,21.10216,4.31938,21.53968895,5.31216,1.54938,5.5335,15.79,2.77,16.03112597,21.46216,6.06938,22.30384912,5.31216,1.54938,5.5335,16.15,4.52,16.77059629
12/03/2021 15:30,21.01248,4.13864,21.41617746,5.89248,1.71864,6.138,15.12,2.42,15.31243939,21.39248,6.40864,22.33179051,5.89248,1.71864,6.138,15.5,4.69,16.19401433
12/03/2021 16:00,21.31592,3.59756,21.61737457,4.82592,1.40756,5.027,16.49,2.19,16.63478885,21.67592,6.09756,22.5172322,4.82592,1.40756,5.027,16.85,4.69,17.49052887
12/03/2021 16:30,21.66912,2.15766,21.77627742,1.56912,0.45766,1.6345,20.1,1.7,20.17176244,21.94912,4.63766,22.43371924,1.56912,0.45766,1.6345,20.38,4.18,20.80424957
12/03/2021 17:00,21.81176,2.29468,21.93213238,1.66176,0.48468,1.731,20.15,1.81,20.23112948,22.07176,4.51468,22.52875773,1.66176,0.48468,1.731,20.41,4.03,20.8040621
12/03/2021 17:30,22.65256,4.64158,23.12320781,0.62256,0.18158,0.6485,22.03,4.46,22.47693262,22.14256,1.33158,22.18256227,0.62256,0.18158,0.6485,21.52,1.15,21.55070532
12/03/2021 18:00,23.27112,3.19866,23.48992235,0.20112,0.05866,0.2095,23.07,3.14,23.28270818,23.05112,2.79866,23.22039257,0.20112,0.05866,0.2095,22.85,2.74,23.01369375
12/03/2021 18:30,23.76,2.16,23.8579798,0,0,0,23.76,2.16,23.8579798,23.85,3.73,24.13991301,0,0,0,23.85,3.73,24.13991301
12/03/2021 19:00,23.22,1.86,23.294377,0,0,0,23.22,1.86,23.294377,23.31,3.44,23.56246379,0,0,0,23.31,3.44,23.56246379
12/03/2021 19:30,22.78,3,22.97669254,0,0,0,22.78,3,22.97669254,22.51,2.85,22.68970251,0,0,0,22.51,2.85,22.68970251
12/03/2021 20:00,21.53,4.24,21.9435298,0,0,0,21.53,4.24,21.9435298,20.89,0.46,20.89506401,0,0,0,20.89,0.46,20.89506401
12/03/2021 20:30,20.99,3.98,21.36400009,0,0,0,20.99,3.98,21.36400009,20.38,-0.48,20.38565182,0,0,0,20.38,-0.48,20.38565182
12/03/2021 21:00,20.02,3.59,20.33933381,0,0,0,20.02,3.59,20.33933381,19.44,-0.81,19.45686768,0,0,0,19.44,-0.81,19.45686768
12/03/2021 21:30,19.27,3.66,19.61449719,0,0,0,19.27,3.66,19.61449719,18.99,0.28,18.99206413,0,0,0,18.99,0.28,18.99206413
12/03/2021 22:00,17.81,0,17.81,0,0,0,17.81,0,17.81,18.13,2.25,18.26908317,0,0,0,18.13,2.25,18.26908317
12/03/2021 22:30,16.89,-0.49,16.89710626,0,0,0,16.89,-0.49,16.89710626,17.14,1.59,17.21359056,0,0,0,17.14,1.59,17.21359056
12/03/2021 23:00,16.19,1.81,16.29086247,0,0,0,16.19,1.81,16.29086247,16.21,0.2,16.21123376,0,0,0,16.21,0.2,16.21123376
12/03/2021 23:30,15.44,1.07,15.47703137,0,0,0,15.44,1.07,15.47703137,15.59,0.01,15.59000321,0,0,0,15.59,0.01,15.59000321
13/03/2021 00:00,14.33,-0.9,14.35823457,0,0,0,14.33,-0.9,14.35823457,14.86,1.37,14.92301913,0,0,0,14.86,1.37,14.92301913
13/03/2021 00:30,14.19,-1.76,14.29873071,0,0,0,14.19,-1.76,14.29873071,14.76,2.05,14.90168111,0,0,0,14.76,2.05,14.90168111
13/03/2021 01:00,14.41,-1.38,14.47592829,0,0,0,14.41,-1.38,14.47592829,14.85,1.49,14.92456365,0,0,0,14.85,1.49,14.92456365
13/03/2021 01:30,14.41,-1.38,14.47592829,0,0,0,14.41,-1.38,14.47592829,14.85,1.44,14.91965482,0,0,0,14.85,1.44,14.91965482
13/03/2021 02:00,13.97,-1.54,14.05462557,0,0,0,13.97,-1.54,14.05462557,14.41,1.32,14.47033172,0,0,0,14.41,1.32,14.47033172
13/03/2021 02:30,13.97,-1.5,14.05029893,0,0,0,13.97,-1.5,14.05029893,14.44,1.54,14.52188693,0,0,0,14.44,1.54,14.52188693
13/03/2021 03:00,13.81,-1.59,13.90123016,0,0,0,13.81,-1.59,13.90123016,14.34,1.61,14.43009702,0,0,0,14.34,1.61,14.43009702
13/03/2021 03:30,13.44,-1.7,13.54708825,0,0,0,13.44,-1.7,13.54708825,14,1.61,14.09227093,0,0,0,14,1.61,14.09227093
13/03/2021 04:00,13.14,-1.66,13.24444034,0,0,0,13.14,-1.66,13.24444034,13.66,1.54,13.74653411,0,0,0,13.66,1.54,13.74653411
13/03/2021 04:30,13.1,-1.91,13.23850822,0,0,0,13.1,-1.91,13.23850822,13.66,1.72,13.76786113,0,0,0,13.66,1.72,13.76786113
