Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
13/03/2021 05:00,13.04,-1.6,13.13779281,0,0,0,13.04,-1.6,13.13779281,13.43,1.27,13.48991475,0,0,0,13.43,1.27,13.48991475
13/03/2021 05:30,13.2,-1.49,13.28382851,0,0,0,13.2,-1.49,13.28382851,13.67,1.69,13.77406984,0,0,0,13.67,1.69,13.77406984
13/03/2021 06:00,13.67,-1.6,13.76331719,0,0,0,13.67,-1.6,13.76331719,14.16,1.69,14.26049438,0,0,0,14.16,1.69,14.26049438
13/03/2021 06:30,14.52632,0.73226,14.54476461,0.07632,0.02226,0.0795,14.45,0.71,14.46743239,14.53632,-0.21774,14.53795068,0.07632,0.02226,0.0795,14.46,-0.24,14.46199156
13/03/2021 07:00,14.74168,1.92424,14.86673565,0.39168,0.11424,0.408,14.35,1.81,14.46369939,14.42168,-1.35576,14.48526628,0.39168,0.11424,0.408,14.03,-1.47,14.10679978
13/03/2021 07:30,15.45688,1.93534,15.57756978,0.56688,0.16534,0.5905,14.89,1.77,14.99483244,15.17688,-0.97466,15.20814416,0.56688,0.16534,0.5905,14.61,-1.14,14.65440889
13/03/2021 08:00,16.01632,2.13726,16.15829158,0.67632,0.19726,0.7045,15.34,1.94,15.46218613,15.84632,-0.99274,15.87738613,0.67632,0.19726,0.7045,15.17,-1.19,15.21660277
13/03/2021 08:30,16.54912,1.92516,16.66072069,1.14912,0.33516,1.197,15.4,1.59,15.48186358,16.82912,1.20516,16.87221653,1.14912,0.33516,1.197,15.68,0.87,15.70411729
13/03/2021 09:00,17.45904,1.11222,17.49443086,1.37904,0.40222,1.4365,16.08,0.71,16.09566712,17.69904,1.53222,17.76523895,1.37904,0.40222,1.4365,16.32,1.13,16.35907393
13/03/2021 09:30,18.16496,2.20978,18.298877,3.32496,0.96978,3.4635,14.84,1.24,14.89171582,18.22496,2.24978,18.36329701,3.32496,0.96978,3.4635,14.9,1.28,14.9548788
13/03/2021 10:00,18.44552,2.69536,18.64141018,4.23552,1.23536,4.412,14.21,1.46,14.28480661,18.62552,2.60536,18.80685769,4.23552,1.23536,4.412,14.39,1.37,14.45506832
13/03/2021 10:30,18.06024,4.32882,18.57177836,8.67024,2.52882,9.0315,9.39,1.8,9.560967524,18.40024,4.47882,18.93749352,8.67024,2.52882,9.0315,9.73,1.95,9.923477213
13/03/2021 11:00,18.23224,4.21982,18.71420467,7.78224,2.26982,8.1065,10.45,1.95,10.63038099,18.51224,4.12982,18.96729931,7.78224,2.26982,8.1065,10.73,1.86,10.89001837
13/03/2021 11:30,18.3004,4.2397,18.78509239,7.8504,2.2897,8.1775,10.45,1.95,10.63038099,18.5804,4.2897,19.06915809,7.8504,2.2897,8.1775,10.73,2,10.91480188
13/03/2021 12:00,18.42928,5.57104,19.25291791,11.24928,3.28104,11.718,7.18,2.29,7.536345268,18.79928,5.59104,19.61307362,11.24928,3.28104,11.718,7.55,2.31,7.895479719
13/03/2021 12:30,18.62616,3.48888,18.95009551,6.71616,1.95888,6.996,11.91,1.53,12.00787242,18.97616,3.59888,19.31441393,6.71616,1.95888,6.996,12.26,1.64,12.36920369
13/03/2021 13:00,18.14384,3.56112,18.49001097,6.96384,2.03112,7.254,11.18,1.53,11.28420578,18.46384,3.67112,18.82526254,6.96384,2.03112,7.254,11.5,1.64,11.61635055
13/03/2021 13:30,17.67792,5.26356,18.44488871,10.05792,2.93356,10.477,7.62,2.33,7.968268319,17.92792,4.57356,18.50210168,10.05792,2.93356,10.477,7.87,1.64,8.03906089
13/03/2021 14:00,17.7144,3.7617,18.10939961,7.2744,2.1217,7.5775,10.44,1.64,10.56802725,17.9344,3.2217,18.22147234,7.2744,2.1217,7.5775,10.66,1.1,10.71660394
13/03/2021 14:30,17.39968,4.69574,18.02217629,10.09968,2.94574,10.5205,7.3,1.75,7.506830223,17.75968,4.36574,18.28840943,10.09968,2.94574,10.5205,7.66,1.42,7.790507044
13/03/2021 15:00,18.10232,1.59276,18.17225561,2.51232,0.73276,2.617,15.59,0.86,15.61370232,18.30232,1.40276,18.35599774,2.51232,0.73276,2.617,15.79,0.67,15.8042083
13/03/2021 15:30,17.60248,2.08364,17.72537328,3.61248,1.05364,3.763,13.99,1.03,14.02786513,17.73248,1.61364,17.80574854,3.61248,1.05364,3.763,14.12,0.56,14.13110045
13/03/2021 16:00,17.56184,2.09512,17.68637193,3.89184,1.13512,4.054,13.67,0.96,13.70366739,17.69184,1.75512,17.77868524,3.89184,1.13512,4.054,13.8,0.62,13.81392052
13/03/2021 16:30,17.44104,1.41072,17.49800009,2.47104,0.72072,2.574,14.97,0.69,14.98589337,17.59104,1.21072,17.63265525,2.47104,0.72072,2.574,15.12,0.49,15.12793773
13/03/2021 17:00,18.05168,0.83424,18.07094649,0.63168,0.18424,0.658,17.42,0.65,17.43212265,18.13168,0.59424,18.14141507,0.63168,0.18424,0.658,17.5,0.41,17.5048022
13/03/2021 17:30,18.7492,0.9131,18.77142116,0.5592,0.1631,0.5825,18.19,0.75,18.20545523,18.7092,0.1631,18.70991091,0.5592,0.1631,0.5825,18.15,0,18.15
13/03/2021 18:00,19.41064,0.73352,19.42449476,0.32064,0.09352,0.334,19.09,0.64,19.10072512,19.53064,0.65352,19.54157075,0.32064,0.09352,0.334,19.21,0.56,19.21816068
13/03/2021 18:30,19.77272,-0.16754,19.77342979,0.04272,0.01246,0.0445,19.73,-0.18,19.73082107,20.15272,1.46246,20.20571485,0.04272,0.01246,0.0445,20.11,1.45,20.16220722
13/03/2021 19:00,20.41,-2.6,20.57493864,0,0,0,20.41,-2.6,20.57493864,21.06,4.1,21.45538627,0,0,0,21.06,4.1,21.45538627
13/03/2021 19:30,20.07,-0.97,20.09342679,0,0,0,20.07,-0.97,20.09342679,20.29,1.93,20.38158483,0,0,0,20.29,1.93,20.38158483
13/03/2021 20:00,19.25,-1.12,19.28255429,0,0,0,19.25,-1.12,19.28255429,19.59,2.12,19.70437769,0,0,0,19.59,2.12,19.70437769
13/03/2021 20:30,18.65,-1.12,18.68359976,0,0,0,18.65,-1.12,18.68359976,19.02,1.67,19.09317417,0,0,0,19.02,1.67,19.09317417
13/03/2021 21:00,17.81,-1.44,17.86811965,0,0,0,17.81,-1.44,17.86811965,18.34,1.71,18.41954668,0,0,0,18.34,1.71,18.41954668
13/03/2021 21:30,17.09,-1.49,17.15483022,0,0,0,17.09,-1.49,17.15483022,17.62,1.71,17.70278227,0,0,0,17.62,1.71,17.70278227
13/03/2021 22:00,16.35,-0.88,16.37366483,0,0,0,16.35,-0.88,16.37366483,16.69,0.68,16.70384686,0,0,0,16.69,0.68,16.70384686
13/03/2021 22:30,15.43,1.09,15.46845176,0,0,0,15.43,1.09,15.46845176,15.24,-1.9,15.35798164,0,0,0,15.24,-1.9,15.35798164
13/03/2021 23:00,14.29,-0.87,14.31645906,0,0,0,14.29,-0.87,14.31645906,14.55,-0.42,14.55606059,0,0,0,14.55,-0.42,14.55606059
13/03/2021 23:30,13.05,-2.33,13.25637205,0,0,0,13.05,-2.33,13.25637205,13.64,0.81,13.66402942,0,0,0,13.64,0.81,13.66402942
14/03/2021 00:00,12.59,0.09,12.59032168,0,0,0,12.59,0.09,12.59032168,12.62,-2.29,12.8260867,0,0,0,12.62,-2.29,12.8260867
14/03/2021 00:30,12.55,0.62,12.56530541,0,0,0,12.55,0.62,12.56530541,12.47,-2.91,12.80503807,0,0,0,12.47,-2.91,12.80503807
14/03/2021 01:00,12.44,-1.71,12.55697814,0,0,0,12.44,-1.71,12.55697814,12.93,-1.12,12.9784167,0,0,0,12.93,-1.12,12.9784167
14/03/2021 01:30,12.44,-1.89,12.58275407,0,0,0,12.44,-1.89,12.58275407,12.93,-0.43,12.93714806,0,0,0,12.93,-0.43,12.93714806
14/03/2021 02:00,12.01,-1.95,12.16727578,0,0,0,12.01,-1.95,12.16727578,12.54,0,12.54,0,0,0,12.54,0,12.54
14/03/2021 02:30,11.75,-1.99,11.91732353,0,0,0,11.75,-1.99,11.91732353,12.33,0.66,12.3476516,0,0,0,12.33,0.66,12.3476516
14/03/2021 03:00,11.88,-2.28,12.0968095,0,0,0,11.88,-2.28,12.0968095,12.47,2,12.62936657,0,0,0,12.47,2,12.62936657
14/03/2021 03:30,11.83,-2.16,12.02557691,0,0,0,11.83,-2.16,12.02557691,12.32,2.51,12.57308634,0,0,0,12.32,2.51,12.57308634
14/03/2021 04:00,11.67,-1.89,11.82205566,0,0,0,11.67,-1.89,11.82205566,12.13,0,12.13,0,0,0,12.13,0,12.13
14/03/2021 04:30,11.67,-1.67,11.7888846,0,0,0,11.67,-1.67,11.7888846,12.13,-0.5,12.14030066,0,0,0,12.13,-0.5,12.14030066
14/03/2021 05:00,11.62,-1.73,11.74807644,0,0,0,11.62,-1.73,11.74807644,12.06,0.33,12.06451408,0,0,0,12.06,0.33,12.06451408
14/03/2021 05:30,11.81,-1.73,11.93603787,0,0,0,11.81,-1.73,11.93603787,12.3,0.45,12.30822895,0,0,0,12.3,0.45,12.30822895
14/03/2021 06:00,12.15,-1.38,12.22811923,0,0,0,12.15,-1.38,12.22811923,12.58,0.58,12.59336333,0,0,0,12.58,0.58,12.59336333
14/03/2021 06:30,12.64512,-1.34934,12.71690915,0.10512,0.03066,0.1095,12.54,-1.38,12.6157045,13.02512,0.48066,13.03398577,0.10512,0.03066,0.1095,12.92,0.45,12.92783431
14/03/2021 07:00,13.03584,-1.28788,13.09930378,0.31584,0.09212,0.329,12.72,-1.38,12.7946395,13.46584,0.64212,13.48114109,0.31584,0.09212,0.329,13.15,0.55,13.16149688
14/03/2021 07:30,13.6816,-1.1412,13.72911199,0.6816,0.1988,0.71,13,-1.34,13.06887906,14.1516,1.1088,14.19497164,0.6816,0.1988,0.71,13.47,0.91,13.50070369
14/03/2021 08:00,14.4152,-0.6264,14.42880342,1.3152,0.3836,1.37,13.1,-1.01,13.13887743,14.7852,1.2936,14.84168252,1.3152,0.3836,1.37,13.47,0.91,13.50070369
14/03/2021 08:30,15.274,0.8845,15.29958876,2.004,0.5845,2.0875,13.27,0.3,13.27339067,15.514,1.0345,15.54845286,2.004,0.5845,2.0875,13.51,0.45,13.51749237
14/03/2021 09:00,15.73632,2.72226,15.97004905,4.63632,1.35226,4.8295,11.1,1.37,11.1842255,16.09632,2.04226,16.22536112,4.63632,1.35226,4.8295,11.46,0.69,11.48075346
14/03/2021 09:30,16.46768,2.50474,16.65707679,4.74768,1.38474,4.9455,11.72,1.12,11.77339373,16.98768,2.45474,17.16412014,4.74768,1.38474,4.9455,12.24,1.07,12.28667978
14/03/2021 10:00,17.04448,3.84214,17.47215895,6.86448,2.00214,7.1505,10.18,1.84,10.34495046,17.43448,3.07214,17.7030827,6.86448,2.00214,7.1505,10.57,1.07,10.62401995
14/03/2021 10:30,18.02912,3.01266,18.2790943,3.36912,0.98266,3.5095,14.66,2.03,14.79988176,18.15912,1.43266,18.21554704,3.36912,0.98266,3.5095,14.79,0.45,14.79684426
14/03/2021 11:00,18.4688,2.5709,18.6468791,2.3688,0.6909,2.4675,16.1,1.88,16.20939234,18.6288,1.3209,18.67557138,2.3688,0.6909,2.4675,16.26,0.63,16.27220022
14/03/2021 11:30,18.8864,2.5077,19.05215642,1.7064,0.4977,1.7775,17.18,2.01,17.29718185,18.9464,0.9077,18.96813096,1.7064,0.4977,1.7775,17.24,0.41,17.2448746
14/03/2021 12:00,19.28912,2.99766,19.52065869,1.80912,0.52766,1.8845,17.48,2.47,17.65364835,19.21912,0.16766,19.21985129,1.80912,0.52766,1.8845,17.41,-0.36,17.4137216
14/03/2021 12:30,19.47472,3.22846,19.74050843,2.87472,0.83846,2.9945,16.6,2.39,16.77116871,19.44472,1.30846,19.48869425,2.87472,0.83846,2.9945,16.57,0.47,16.57666432
14/03/2021 13:00,19.48744,3.21342,19.7506047,3.33744,0.97342,3.4765,16.15,2.24,16.30460364,19.39744,1.55342,19.45954245,3.33744,0.97342,3.4765,16.06,0.58,16.07046981
14/03/2021 13:30,19.54192,3.20306,19.80268241,2.82192,0.82306,2.9395,16.72,2.38,16.88854049,19.39192,1.13306,19.42499385,2.82192,0.82306,2.9395,16.57,0.31,16.57289957
14/03/2021 14:00,19.18224,3.52982,19.50430621,3.94224,1.14982,4.1065,15.24,2.38,15.42472042,19.15224,0.70982,19.16538915,3.94224,1.14982,4.1065,15.21,-0.44,15.2163629
14/03/2021 14:30,18.90072,3.23146,19.17497198,3.09072,0.90146,3.2195,15.81,2.33,15.98076969,18.85072,0.38146,18.85457919,3.09072,0.90146,3.2195,15.76,-0.52,15.76857635
14/03/2021 15:00,18.9604,2.2172,19.0895978,1.6704,0.4872,1.74,17.29,1.73,17.37633448,19.0204,0.7272,19.03429631,1.6704,0.4872,1.74,17.35,0.24,17.35165986
14/03/2021 15:30,19.27584,1.75462,19.35553407,0.49584,0.14462,0.5165,18.78,1.61,18.84888591,19.37584,-0.20538,19.37692846,0.49584,0.14462,0.5165,18.88,-0.35,18.8832439
14/03/2021 16:00,20.01864,2.18752,20.13780502,0.36864,0.10752,0.384,19.65,2.08,19.75977986,19.93864,-0.29248,19.94078508,0.36864,0.10752,0.384,19.57,-0.4,19.57408746
14/03/2021 16:30,20.46272,2.07246,20.5674014,0.28272,0.08246,0.2945,20.18,1.99,20.27788204,20.41272,0.51246,20.41915162,0.28272,0.08246,0.2945,20.13,0.43,20.13459212
14/03/2021 17:00,20.58848,-0.22586,20.58971883,0.28848,0.08414,0.3005,20.3,-0.31,20.30236686,21.28848,3.20414,21.52825803,0.28848,0.08414,0.3005,21,3.12,21.23050635
14/03/2021 17:30,20.8548,-0.3986,20.85860889,0.2448,0.0714,0.255,20.61,-0.47,20.61535835,21.7248,3.3114,21.97572081,0.2448,0.0714,0.255,21.48,3.24,21.72298322
14/03/2021 18:00,20.98424,-0.67918,20.99522836,0.17424,0.05082,0.1815,20.81,-0.73,20.8228,21.93424,3.46082,22.20558847,0.17424,0.05082,0.1815,21.76,3.41,22.02556923
14/03/2021 18:30,21.17,-0.61,21.17878656,0,0,0,21.17,-0.61,21.17878656,21.98,3.19,22.21027915,0,0,0,21.98,3.19,22.21027915
14/03/2021 19:00,21.05,-0.68,21.06098051,0,0,0,21.05,-0.68,21.06098051,21.81,3.02,22.01809483,0,0,0,21.81,3.02,22.01809483
14/03/2021 19:30,20.32,-1,20.34459142,0,0,0,20.32,-1,20.34459142,21.2,3.19,21.43865901,0,0,0,21.2,3.19,21.43865901
14/03/2021 20:00,19.52,-0.8,19.53638656,0,0,0,19.52,-0.8,19.53638656,20.36,2.9,20.56549537,0,0,0,20.36,2.9,20.56549537
14/03/2021 20:30,19.22,-1.03,19.24757907,0,0,0,19.22,-1.03,19.24757907,19.98,2.69,20.16027034,0,0,0,19.98,2.69,20.16027034
14/03/2021 21:00,18.38,0.36,18.38352523,0,0,0,18.38,0.36,18.38352523,18.63,0.41,18.63451099,0,0,0,18.63,0.41,18.63451099
14/03/2021 21:30,17.83,1.7,17.91085983,0,0,0,17.83,1.7,17.91085983,17.79,-0.87,17.81126048,0,0,0,17.79,-0.87,17.81126048
14/03/2021 22:00,16.86,1.15,16.89917454,0,0,0,16.86,1.15,16.89917454,16.96,-0.87,16.98229961,0,0,0,16.96,-0.87,16.98229961
14/03/2021 22:30,15.83,1.08,15.86679867,0,0,0,15.83,1.08,15.86679867,16.12,-1.04,16.15351355,0,0,0,16.12,-1.04,16.15351355
14/03/2021 23:00,14.65,-1.51,14.72761352,0,0,0,14.65,-1.51,14.72761352,15.25,0.79,15.27044859,0,0,0,15.25,0.79,15.27044859
14/03/2021 23:30,14.06,-0.65,14.07501687,0,0,0,14.06,-0.65,14.07501687,14.22,-0.62,14.23350976,0,0,0,14.22,-0.62,14.23350976
15/03/2021 00:00,13.63,0.41,13.63616515,0,0,0,13.63,0.41,13.63616515,13.75,-0.96,13.78347199,0,0,0,13.75,-0.96,13.78347199
15/03/2021 00:30,13.72,0.44,13.72705358,0,0,0,13.72,0.44,13.72705358,13.8,-1.11,13.84456933,0,0,0,13.8,-1.11,13.84456933
15/03/2021 01:00,13.84,0.4,13.84577914,0,0,0,13.84,0.4,13.84577914,14,-0.8,14.02283851,0,0,0,14,-0.8,14.02283851
15/03/2021 01:30,13.97,0.43,13.97661619,0,0,0,13.97,0.43,13.97661619,14.12,-0.8,14.14264473,0,0,0,14.12,-0.8,14.14264473
15/03/2021 02:00,13.48,0.43,13.48685656,0,0,0,13.48,0.43,13.48685656,13.61,-0.96,13.64381545,0,0,0,13.61,-0.96,13.64381545
15/03/2021 02:30,13.2,0.01,13.20000379,0,0,0,13.2,0.01,13.20000379,13.36,-1,13.39737288,0,0,0,13.36,-1,13.39737288
15/03/2021 03:00,12.99,0.42,12.99678806,0,0,0,12.99,0.42,12.99678806,13.13,-1,13.16802567,0,0,0,13.13,-1,13.16802567
15/03/2021 03:30,12.65,0.09,12.65032015,0,0,0,12.65,0.09,12.65032015,12.86,-0.89,12.89076026,0,0,0,12.86,-0.89,12.89076026
15/03/2021 04:00,12.56,0.2,12.56159226,0,0,0,12.56,0.2,12.56159226,12.74,-0.71,12.75976881,0,0,0,12.74,-0.71,12.75976881
15/03/2021 04:30,12.71,0.41,12.71661118,0,0,0,12.71,0.41,12.71661118,12.92,-0.45,12.92783431,0,0,0,12.92,-0.45,12.92783431
15/03/2021 05:00,12.78,0,12.78,0,0,0,12.78,0,12.78,13,-0.53,13.01079936,0,0,0,13,-0.53,13.01079936
15/03/2021 05:30,13.49,0.45,13.49750347,0,0,0,13.49,0.45,13.49750347,13.66,-0.42,13.66645528,0,0,0,13.66,-0.42,13.66645528
15/03/2021 06:00,14.58,0.71,14.59727714,0,0,0,14.58,0.71,14.59727714,14.75,0.44,14.75656125,0,0,0,14.75,0.44,14.75656125
15/03/2021 06:30,16.504,1.7245,16.59385176,0.084,0.0245,0.0875,16.42,1.7,16.50776787,16.544,1.6045,16.62162315,0.084,0.0245,0.0875,16.46,1.58,16.53565844
15/03/2021 07:00,18.55488,3.52684,18.88709009,0.43488,0.12684,0.453,18.12,3.4,18.43622521,18.25488,1.13684,18.29024464,0.43488,0.12684,0.453,17.82,1.01,17.84859938
15/03/2021 07:30,20.38288,2.66584,20.556471,0.60288,0.17584,0.628,19.78,2.49,19.93611045,20.83288,3.94584,21.20326726,0.60288,0.17584,0.628,20.23,3.77,20.57828467
15/03/2021 08:00,21.98808,3.14194,22.21142609,1.37808,0.40194,1.4355,20.61,2.74,20.79133714,22.62808,5.46194,23.2779465,1.37808,0.40194,1.4355,21.25,5.06,21.84413194
15/03/2021 08:30,22.2048,3.5389,22.4850385,2.4648,0.7189,2.5675,19.74,2.82,19.94041123,23.0548,5.8389,23.78269447,2.4648,0.7189,2.5675,20.59,5.12,21.21703325
15/03/2021 09:00,22.5104,3.7597,22.82221401,2.5704,0.7497,2.6775,19.94,3.01,20.16590439,23.6004,6.4197,24.45795225,2.5704,0.7497,2.6775,21.03,5.67,21.78095039
15/03/2021 09:30,22.70264,4.77202,23.19875078,4.77264,1.39202,4.9715,17.93,3.38,18.24580226,23.69264,7.06202,24.72272875,4.77264,1.39202,4.9715,18.92,5.67,19.75133666
15/03/2021 10:00,22.77656,4.44608,23.20644981,4.30656,1.25608,4.486,18.47,3.19,18.74345219,23.77656,6.99608,24.78446975,4.30656,1.25608,4.486,19.47,5.74,20.29848517
15/03/2021 10:30,22.43304,6.19422,23.27250835,8.48304,2.47422,8.8365,13.95,3.72,14.43748247,23.36304,8.82422,24.97395637,8.48304,2.47422,8.8365,14.88,6.35,16.17828483
15/03/2021 11:00,22.28184,4.07012,22.65052473,3.29184,0.96012,3.429,18.99,3.11,19.24297794,22.97184,6.32012,23.82539296,3.29184,0.96012,3.429,19.68,5.36,20.3968625
15/03/2021 11:30,21.59952,3.49736,21.88083159,2.93952,0.85736,3.062,18.66,2.64,18.84582712,22.66952,6.26736,23.51992641,2.93952,0.85736,3.062,19.73,5.41,20.45827461
15/03/2021 12:00,22.88072,3.20896,23.10464828,1.47072,0.42896,1.532,21.41,2.78,21.58973136,24.20072,6.18896,24.97955313,1.47072,0.42896,1.532,22.73,5.76,23.44846477
15/03/2021 12:30,23.60296,3.79878,23.90670304,3.49296,1.01878,3.6385,20.11,2.78,20.3012438,24.99296,6.95878,25.94364409,3.49296,1.01878,3.6385,21.5,5.94,22.30546121
15/03/2021 13:00,23.13592,4.72756,23.61399199,5.30592,1.54756,5.527,17.83,3.18,18.11135831,24.49592,7.36756,25.57989517,5.30592,1.54756,5.527,19.19,5.82,20.0531419
15/03/2021 13:30,22.78848,3.59414,23.07016825,4.36848,1.27414,4.5505,18.42,2.32,18.56552719,24.44848,7.16414,25.4765201,4.36848,1.27414,4.5505,20.08,5.89,20.92602447
15/03/2021 14:00,22.40336,3.32598,22.64890024,4.68336,1.36598,4.8785,17.72,1.96,17.82806776,24.03336,7.30598,25.11931004,4.68336,1.36598,4.8785,19.35,5.94,20.24119809
15/03/2021 14:30,22.49704,2.76122,22.66585857,3.22704,0.94122,3.3615,19.27,1.82,19.35575625,23.87704,6.43122,24.72799284,3.22704,0.94122,3.3615,20.65,5.49,21.36732552
15/03/2021 15:00,22.42576,3.02668,22.62908534,3.48576,1.01668,3.631,18.94,2.01,19.04635661,23.95576,6.61668,24.85274414,3.48576,1.01668,3.631,20.47,5.6,21.22217944
15/03/2021 15:30,22.20296,2.45378,22.33813934,2.89296,0.84378,3.0135,19.31,1.61,19.37700183,23.88296,6.52378,24.75793779,2.89296,0.84378,3.0135,20.99,5.68,21.74494194
15/03/2021 16:00,22.88712,2.93416,23.07443514,3.23712,0.94416,3.372,19.65,1.99,19.75050885,24.27712,6.62416,25.16461904,3.23712,0.94416,3.372,21.04,5.68,21.79320995
15/03/2021 16:30,22.99392,2.65156,23.14629835,2.71392,0.79156,2.827,20.28,1.86,20.36511724,24.38392,6.30156,25.18501961,2.71392,0.79156,2.827,21.67,5.51,22.35953935
15/03/2021 17:00,23.35584,2.02712,23.44364472,1.39584,0.40712,1.454,21.96,1.62,22.01967302,24.74584,5.75712,25.40671226,1.39584,0.40712,1.454,23.35,5.35,23.9550621
15/03/2021 17:30,23.64936,1.46148,23.69447514,0.51936,0.15148,0.541,23.13,1.31,23.16706714,24.75936,5.03148,25.26542496,0.51936,0.15148,0.541,24.24,4.88,24.72634223
15/03/2021 18:00,24.19072,1.53896,24.23962318,0.27072,0.07896,0.282,23.92,1.46,23.96451543,25.26072,4.87896,25.72757714,0.27072,0.07896,0.282,24.99,4.8,25.44680923
15/03/2021 18:30,25.41736,1.99548,25.49557079,0.08736,0.02548,0.091,25.33,1.97,25.4064913,26.39736,5.18548,26.90185529,0.08736,0.02548,0.091,26.31,5.16,26.8112234
15/03/2021 19:00,25.62,2.33,25.72573225,0,0,0,25.62,2.33,25.72573225,26.55,4.9,26.99837958,0,0,0,26.55,4.9,26.99837958
15/03/2021 19:30,24.8,1.94,24.8757633,0,0,0,24.8,1.94,24.8757633,25.7,4.73,26.13164557,0,0,0,25.7,4.73,26.13164557
15/03/2021 20:00,23.67,1.82,23.73986731,0,0,0,23.67,1.82,23.73986731,24.48,4.1,24.82096694,0,0,0,24.48,4.1,24.82096694
15/03/2021 20:30,22.99,1.7,23.05276773,0,0,0,22.99,1.7,23.05276773,23.68,3.69,23.96577768,0,0,0,23.68,3.69,23.96577768
15/03/2021 21:00,22.06,1.48,22.10959068,0,0,0,22.06,1.48,22.10959068,22.84,3.56,23.11577816,0,0,0,22.84,3.56,23.11577816
15/03/2021 21:30,21,1.05,21.02623361,0,0,0,21,1.05,21.02623361,22.13,3.51,22.40662848,0,0,0,22.13,3.51,22.40662848
15/03/2021 22:00,19.62,2.6,19.79152344,0,0,0,19.62,2.6,19.79152344,20.45,2.99,20.66742848,0,0,0,20.45,2.99,20.66742848
15/03/2021 22:30,18.38,0.53,18.38763987,0,0,0,18.38,0.53,18.38763987,19.17,3.11,19.42063336,0,0,0,19.17,3.11,19.42063336
15/03/2021 23:00,17.14,-1.46,17.20206964,0,0,0,17.14,-1.46,17.20206964,18.22,3.46,18.54561943,0,0,0,18.22,3.46,18.54561943
15/03/2021 23:30,15.92,-1.59,15.99920311,0,0,0,15.92,-1.59,15.99920311,16.78,2.92,17.03216956,0,0,0,16.78,2.92,17.03216956
16/03/2021 00:00,15.16,-1.86,15.2736767,0,0,0,15.16,-1.86,15.2736767,15.84,2.83,16.09082036,0,0,0,15.84,2.83,16.09082036
16/03/2021 00:30,15.23,-1.86,15.34315808,0,0,0,15.23,-1.86,15.34315808,15.87,2.45,16.05800112,0,0,0,15.87,2.45,16.05800112
16/03/2021 01:00,15.28,-1.77,15.38217475,0,0,0,15.28,-1.77,15.38217475,15.92,2.24,16.07681561,0,0,0,15.92,2.24,16.07681561
16/03/2021 01:30,15.32,-1.92,15.43984456,0,0,0,15.32,-1.92,15.43984456,15.96,2.39,16.13795836,0,0,0,15.96,2.39,16.13795836
16/03/2021 02:00,14.91,-2.13,15.06137444,0,0,0,14.91,-2.13,15.06137444,15.66,2.6,15.87436928,0,0,0,15.66,2.6,15.87436928
16/03/2021 02:30,14.65,-2.13,14.80403323,0,0,0,14.65,-2.13,14.80403323,15.4,2.48,15.59841018,0,0,0,15.4,2.48,15.59841018
16/03/2021 03:00,14.49,-1.83,14.60510185,0,0,0,14.49,-1.83,14.60510185,15.05,2.12,15.19858217,0,0,0,15.05,2.12,15.19858217
16/03/2021 03:30,14.31,-1.51,14.38944752,0,0,0,14.31,-1.51,14.38944752,14.83,2.05,14.97101867,0,0,0,14.83,2.05,14.97101867
16/03/2021 04:00,14.4,0.42,14.4061237,0,0,0,14.4,0.42,14.4061237,14.49,-0.41,14.49579939,0,0,0,14.49,-0.41,14.49579939
16/03/2021 04:30,14.14,0.42,14.14623625,0,0,0,14.14,0.42,14.14623625,14.35,-0.41,14.35585595,0,0,0,14.35,-0.41,14.35585595
16/03/2021 05:00,14.14,0.42,14.14623625,0,0,0,14.14,0.42,14.14623625,14.3,-0.47,14.30772169,0,0,0,14.3,-0.47,14.30772169
16/03/2021 05:30,14.72,0.57,14.73103187,0,0,0,14.72,0.57,14.73103187,14.87,-0.38,14.87485462,0,0,0,14.87,-0.38,14.87485462
16/03/2021 06:00,15.63,1.24,15.67911031,0,0,0,15.63,1.24,15.67911031,15.91,1.18,15.95369863,0,0,0,15.91,1.18,15.95369863
16/03/2021 06:30,17.82,2.8,18.03863631,0,0,0,17.82,2.8,18.03863631,17.97,1.12,18.00486879,0,0,0,17.97,1.12,18.00486879
16/03/2021 07:00,19.46096,2.88778,19.67404985,0.30096,0.08778,0.3135,19.16,2.8,19.36351208,19.62096,2.18778,19.74255436,0.30096,0.08778,0.3135,19.32,2.1,19.43379531
16/03/2021 07:30,21.3128,1.4504,21.36209503,0.6528,0.1904,0.68,20.66,1.26,20.69838641,22.0328,5.5504,22.72116229,0.6528,0.1904,0.68,21.38,5.36,22.04164241
16/03/2021 08:00,22.48608,3.15344,22.70612203,1.24608,0.36344,1.298,21.24,2.79,21.42245784,23.36608,5.27344,23.95376513,1.24608,0.36344,1.298,22.12,4.91,22.65838697
16/03/2021 08:30,23.34056,3.14558,23.55156926,1.39056,0.40558,1.4485,21.95,2.74,22.12035488,24.17056,6.12558,24.93468871,1.39056,0.40558,1.4485,22.78,5.72,23.48716245
16/03/2021 09:00,24.33632,3.32976,24.56305707,0.85632,0.24976,0.892,23.48,3.08,23.68114862,23.98632,5.85976,24.69170578,0.85632,0.24976,0.892,23.13,5.61,23.80060924
16/03/2021 09:30,25.23112,3.87616,25.52712347,1.94112,0.56616,2.022,23.29,3.31,23.52403452,23.19112,5.70616,23.88280362,1.94112,0.56616,2.022,21.25,5.14,21.86280174
16/03/2021 10:00,25.2556,3.7258,25.52894273,1.6656,0.4858,1.735,23.59,3.24,23.81146153,23.1756,5.5358,23.82757892,1.6656,0.4858,1.735,21.51,5.05,22.0948546
16/03/2021 10:30,25.31784,3.94062,25.62267567,2.12784,0.62062,2.2165,23.19,3.32,23.42644873,23.17784,5.74062,23.87816963,2.12784,0.62062,2.2165,21.05,5.12,21.66372313
16/03/2021 11:00,24.48872,4.63296,24.92311629,3.67872,1.07296,3.832,20.81,3.56,21.11231157,22.35872,5.86296,23.11464168,3.67872,1.07296,3.832,18.68,4.79,19.28435895
16/03/2021 11:30,24.96856,4.90208,25.44522306,4.01856,1.17208,4.186,20.95,3.73,21.27945958,22.81856,6.13208,23.62814181,4.01856,1.17208,4.186,18.8,4.96,19.4432919
16/03/2021 12:00,25.26264,5.13202,25.77864638,4.53264,1.32202,4.7215,20.73,3.81,21.07721519,23.11264,6.37202,23.97491953,4.53264,1.32202,4.7215,18.58,5.05,19.25406191
16/03/2021 12:30,25.48768,5.61224,26.09825798,5.04768,1.47224,5.258,20.44,4.14,20.85505215,23.31768,6.66224,24.25076581,5.04768,1.47224,5.258,18.27,5.19,18.99286708
16/03/2021 13:00,25.00032,5.08426,25.51206969,4.06032,1.18426,4.2295,20.94,3.9,21.30008451,23.04032,6.37426,23.90580549,4.06032,1.18426,4.2295,18.98,5.19,19.67680106
16/03/2021 13:30,25.3164,4.3952,25.69509471,2.9664,0.8652,3.09,22.35,3.53,22.62705018,23.3564,6.3552,24.20557762,2.9664,0.8652,3.09,20.39,5.49,21.11615969
16/03/2021 14:00,25.06816,5.88738,25.75022115,6.36816,1.85738,6.6335,18.7,4.03,19.12932043,22.89816,7.19738,24.00266673,6.36816,1.85738,6.6335,16.53,5.34,17.37113986
16/03/2021 14:30,23.90008,5.51544,24.52822665,6.67008,1.94544,6.948,17.23,3.57,17.59595976,21.99008,7.28544,23.16551865,6.67008,1.94544,6.948,15.32,5.34,16.22399458
16/03/2021 15:00,24.02768,4.31974,24.41289741,3.42768,0.99974,3.5705,20.6,3.32,20.86581894,22.08768,6.17974,22.93588442,3.42768,0.99974,3.5705,18.66,5.18,19.36563967
16/03/2021 15:30,23.33792,5.40856,23.95644029,6.81792,1.98856,7.102,16.52,3.42,16.87029342,21.47792,7.34856,22.70027272,6.81792,1.98856,7.102,14.66,5.36,15.60913835
16/03/2021 16:00,24.05496,5.17728,24.60579868,6.02496,1.75728,6.276,18.03,3.42,18.35149313,22.11496,7.11728,23.23202812,6.02496,1.75728,6.276,16.09,5.36,16.95929539
16/03/2021 16:30,24.266,3.3955,24.50241164,1.356,0.3955,1.4125,22.91,3,23.1055859,22.006,4.8755,22.53962148,1.356,0.3955,1.4125,20.65,4.48,21.13037861
16/03/2021 17:00,24.69168,3.13174,24.8894929,1.41168,0.41174,1.4705,23.28,2.72,23.43836172,22.32168,4.51174,22.77308051,1.41168,0.41174,1.4705,20.91,4.1,21.30816979
16/03/2021 17:30,25.05208,2.66894,25.19384752,0.68208,0.19894,0.7105,24.37,2.47,24.49485252,22.88208,4.47894,23.31631379,0.68208,0.19894,0.7105,22.2,4.28,22.60881244
16/03/2021 18:00,25.61592,2.87506,25.77675944,0.32592,0.09506,0.3395,25.29,2.78,25.44233676,23.35592,4.27506,23.74394948,0.32592,0.09506,0.3395,23.03,4.18,23.40626626
16/03/2021 18:30,26.27776,2.85268,26.43214811,0.07776,0.02268,0.081,26.2,2.83,26.35239837,24.12776,4.30268,24.50840382,0.07776,0.02268,0.081,24.05,4.28,24.42787138
16/03/2021 19:00,26.73,3.25,26.92685277,0,0,0,26.73,3.25,26.92685277,24.24,4.03,24.57271861,0,0,0,24.24,4.03,24.57271861
16/03/2021 19:30,26.32,3.35,26.53233687,0,0,0,26.32,3.35,26.53233687,23.77,4.03,24.10920571,0,0,0,23.77,4.03,24.10920571
16/03/2021 20:00,25.27,3.06,25.45459683,0,0,0,25.27,3.06,25.45459683,22.99,3.81,23.30356625,0,0,0,22.99,3.81,23.30356625
16/03/2021 20:30,24.37,2.39,24.48691487,0,0,0,24.37,2.39,24.48691487,22.3,3.74,22.61144843,0,0,0,22.3,3.74,22.61144843
16/03/2021 21:00,22.75,1.69,22.81268507,0,0,0,22.75,1.69,22.81268507,20.84,3.28,21.09654,0,0,0,20.84,3.28,21.09654
16/03/2021 21:30,21.58,1.33,21.62094586,0,0,0,21.58,1.33,21.62094586,19.87,3.1,20.11036797,0,0,0,19.87,3.1,20.11036797
16/03/2021 22:00,20.4,2.98,20.61650795,0,0,0,20.4,2.98,20.61650795,18.26,0.54,18.26798292,0,0,0,18.26,0.54,18.26798292
16/03/2021 22:30,18.72,0.88,18.74067235,0,0,0,18.72,0.88,18.74067235,16.89,1.12,16.92709367,0,0,0,16.89,1.12,16.92709367
16/03/2021 23:00,17.74,-0.78,17.75713941,0,0,0,17.74,-0.78,17.75713941,16.25,2.09,16.38385181,0,0,0,16.25,2.09,16.38385181
16/03/2021 23:30,16.69,-0.9,16.71424841,0,0,0,16.69,-0.9,16.71424841,15.32,2.02,15.45259849,0,0,0,15.32,2.02,15.45259849
17/03/2021 00:00,16.2,-0.9,16.22498074,0,0,0,16.2,-0.9,16.22498074,14.85,1.71,14.94813032,0,0,0,14.85,1.71,14.94813032
17/03/2021 00:30,15.94,-1.28,15.99131014,0,0,0,15.94,-1.28,15.99131014,14.69,1.89,14.81108369,0,0,0,14.69,1.89,14.81108369
17/03/2021 01:00,15.99,-1.37,16.04858249,0,0,0,15.99,-1.37,16.04858249,14.69,1.79,14.79865534,0,0,0,14.69,1.79,14.79865534
17/03/2021 01:30,16.13,-1.37,16.18807586,0,0,0,16.13,-1.37,16.18807586,14.87,1.79,14.97734957,0,0,0,14.87,1.79,14.97734957
17/03/2021 02:00,15.64,-1.51,15.71272414,0,0,0,15.64,-1.51,15.71272414,14.44,1.75,14.54565571,0,0,0,14.44,1.75,14.54565571
17/03/2021 02:30,15.37,-1.43,15.43637911,0,0,0,15.37,-1.43,15.43637911,14.16,1.59,14.24898944,0,0,0,14.16,1.59,14.24898944
17/03/2021 03:00,15.04,-1.43,15.1078291,0,0,0,15.04,-1.43,15.1078291,13.82,1.41,13.89174215,0,0,0,13.82,1.41,13.89174215
17/03/2021 03:30,14.96,-1.76,15.06317364,0,0,0,14.96,-1.76,15.06317364,13.93,1.92,14.0616962,0,0,0,13.93,1.92,14.0616962
17/03/2021 04:00,14.89,-1.72,14.98901264,0,0,0,14.89,-1.72,14.98901264,13.93,2.01,14.0742673,0,0,0,13.93,2.01,14.0742673
17/03/2021 04:30,15.06,-1.29,15.11514803,0,0,0,15.06,-1.29,15.11514803,13.99,1.66,14.0881404,0,0,0,13.99,1.66,14.0881404
17/03/2021 05:00,14.99,-1.63,15.07836198,0,0,0,14.99,-1.63,15.07836198,14.1,1.91,14.22877718,0,0,0,14.1,1.91,14.22877718
17/03/2021 05:30,15.81,-1.04,15.84416927,0,0,0,15.81,-1.04,15.84416927,14.58,1.83,14.69439689,0,0,0,14.58,1.83,14.69439689
17/03/2021 06:00,16.79,-0.65,16.80257718,0,0,0,16.79,-0.65,16.80257718,15.42,2.15,15.56916504,0,0,0,15.42,2.15,15.56916504
17/03/2021 06:30,19.47448,3.18464,19.73315239,0.08448,0.02464,0.088,19.39,3.16,19.64580617,17.24448,1.03464,17.27549045,0.08448,0.02464,0.088,17.16,1.01,17.1896975
17/03/2021 07:00,21.00256,2.89408,21.20101945,0.32256,0.09408,0.336,20.68,2.8,20.86869426,18.71256,2.05408,18.82496073,0.32256,0.09408,0.336,18.39,1.96,18.49415313
17/03/2021 07:30,23.5008,1.5294,23.55051305,0.5808,0.1694,0.605,22.92,1.36,22.96031359,21.3508,5.7694,22.11656929,0.5808,0.1694,0.605,20.77,5.6,21.51169217
17/03/2021 08:00,24.96832,2.70076,25.11396242,0.68832,0.20076,0.717,24.28,2.5,24.40836742,22.35832,5.63076,23.05645097,0.68832,0.20076,0.717,21.67,5.43,22.33995971
17/03/2021 08:30,25.91224,5.05982,26.40162798,1.30224,0.37982,1.3565,24.61,4.68,25.0510379,22.50224,4.14982,22.88169161,1.30224,0.37982,1.3565,21.2,3.77,21.53260086
17/03/2021 09:00,26.54032,5.41176,27.08644923,1.48032,0.43176,1.542,25.06,4.98,25.55002935,23.01032,4.45176,23.43700052,1.48032,0.43176,1.542,21.53,4.02,21.90208438
17/03/2021 09:30,26.56576,5.22668,27.07503995,1.32576,0.38668,1.381,25.24,4.84,25.6998677,22.98576,4.26668,23.37840288,1.32576,0.38668,1.381,21.66,3.88,22.00477221
17/03/2021 10:00,26.35432,5.38126,26.89810666,1.44432,0.42126,1.5045,24.91,4.96,25.39900982,22.64432,4.17126,23.0253043,1.44432,0.42126,1.5045,21.2,3.75,21.5291082
17/03/2021 10:30,26.38616,6.03138,27.06671358,2.81616,0.82138,2.9335,23.57,5.21,24.13895192,22.86616,5.10138,23.42830235,2.81616,0.82138,2.9335,20.05,4.28,20.5017292
17/03/2021 11:00,26.462,5.4185,27.01106415,1.812,0.5285,1.8875,24.65,4.89,25.13035217,23.122,4.6585,23.5866171,1.812,0.5285,1.8875,21.31,4.13,21.70651976
17/03/2021 11:30,26.97232,5.60276,27.54808461,1.55232,0.45276,1.617,25.42,5.15,25.93643962,23.45232,4.72276,23.92312219,1.55232,0.45276,1.617,21.9,4.27,22.31239342
17/03/2021 12:00,26.8076,5.3018,27.32684579,1.8576,0.5418,1.935,24.95,4.76,25.40000197,23.4876,4.8618,23.98550506,1.8576,0.5418,1.935,21.63,4.32,22.0571825
17/03/2021 12:30,26.27072,4.99396,26.74117361,3.27072,0.95396,3.407,23,4.04,23.35212196,23.30072,5.34396,23.90567843,3.27072,0.95396,3.407,20.03,4.39,20.5054383
17/03/2021 13:00,25.59376,5.97568,26.28210993,5.81376,1.69568,6.056,19.78,4.28,20.23775679,22.76376,6.03568,23.55033338,5.81376,1.69568,6.056,16.95,4.34,17.49680257
17/03/2021 13:30,25.02744,8.76342,26.51735815,11.25744,3.28342,11.7265,13.77,5.48,14.82036774,22.42744,8.33342,23.92563382,11.25744,3.28342,11.7265,11.17,5.05,12.25852357
17/03/2021 14:00,24.43928,10.53104,26.61167433,11.24928,3.28104,11.718,13.19,7.25,15.05119929,21.66928,6.31104,22.56960172,11.24928,3.28104,11.718,10.42,3.03,10.85160357
17/03/2021 14:30,23.72128,9.81454,25.67146899,10.78128,3.14454,11.2305,12.94,6.67,14.55790163,21.09128,5.89454,21.89949072,10.78128,3.14454,11.2305,10.31,2.75,10.67045454
17/03/2021 15:00,23.36336,8.86598,24.98904144,9.72336,2.83598,10.1285,13.64,6.03,14.91343354,20.83336,5.99598,21.67903746,9.72336,2.83598,10.1285,11.11,3.16,11.55065799
17/03/2021 15:30,22.9124,7.6557,24.1575623,8.2824,2.4157,8.6275,14.63,5.24,15.54009331,20.3924,5.3357,21.07889163,8.2824,2.4157,8.6275,12.11,2.92,12.45706627
17/03/2021 16:00,23.46728,6.93254,24.46984555,6.79728,1.98254,7.0805,16.67,4.95,17.38940482,20.93728,5.00254,21.52661377,6.79728,1.98254,7.0805,14.14,3.02,14.45890729
17/03/2021 16:30,24.09896,6.25428,24.89730691,5.08896,1.48428,5.301,19.01,4.77,19.59931121,21.44896,4.18428,21.85328543,5.08896,1.48428,5.301,16.36,2.7,16.58130272
17/03/2021 17:00,24.52576,5.55918,25.14791017,3.18576,0.92918,3.3185,21.34,4.63,21.83649468,21.75576,3.27918,22.00150255,3.18576,0.92918,3.3185,18.57,2.35,18.71810354
17/03/2021 17:30,24.78192,4.88056,25.25793786,1.44192,0.42056,1.502,23.34,4.46,23.76230629,21.94192,2.50056,22.08394561,1.44192,0.42056,1.502,20.5,2.08,20.60525176
17/03/2021 18:00,25.65704,4.43122,26.03688561,0.34704,0.10122,0.3615,25.31,4.33,25.67771407,22.91704,2.43122,23.04564065,0.34704,0.10122,0.3615,22.57,2.33,22.68994932
17/03/2021 18:30,26.52704,3.41122,26.74547201,0.10704,0.03122,0.1115,26.42,3.38,26.63532992,24.08704,3.48122,24.33730447,0.10704,0.03122,0.1115,23.98,3.45,24.22690447
17/03/2021 19:00,26.66,1.31,26.69216552,0,0,0,26.66,1.31,26.69216552,24.44,5.11,24.96849415,0,0,0,24.44,5.11,24.96849415
17/03/2021 19:30,26.08,3.02,26.25427203,0,0,0,26.08,3.02,26.25427203,23.59,3.14,23.79806085,0,0,0,23.59,3.14,23.79806085
17/03/2021 20:00,25.37,3.49,25.60892423,0,0,0,25.37,3.49,25.60892423,22.39,2.09,22.48733421,0,0,0,22.39,2.09,22.48733421
17/03/2021 20:30,24.62,2.98,24.79969355,0,0,0,24.62,2.98,24.79969355,21.96,2.54,22.10640631,0,0,0,21.96,2.54,22.10640631
17/03/2021 21:00,23.64,4.79,24.12040008,0,0,0,23.64,4.79,24.12040008,20.45,-0.47,20.45540026,0,0,0,20.45,-0.47,20.45540026
17/03/2021 21:30,22.31,3.27,22.54837023,0,0,0,22.31,3.27,22.54837023,19.6,0.36,19.60330584,0,0,0,19.6,0.36,19.60330584
17/03/2021 22:00,20.91,1.32,20.95162285,0,0,0,20.91,1.32,20.95162285,19.22,1.68,19.29328381,0,0,0,19.22,1.68,19.29328381
17/03/2021 22:30,18.57,0.75,18.58513922,0,0,0,18.57,0.75,18.58513922,17.03,0.72,17.0452134,0,0,0,17.03,0.72,17.0452134
17/03/2021 23:00,17.54,0.69,17.55356659,0,0,0,17.54,0.69,17.55356659,16.08,0.55,16.08940335,0,0,0,16.08,0.55,16.08940335
17/03/2021 23:30,16.43,-0.83,16.45095134,0,0,0,16.43,-0.83,16.45095134,15.35,1.61,15.43420228,0,0,0,15.35,1.61,15.43420228
18/03/2021 00:00,15.58,-3.07,15.87958753,0,0,0,15.58,-3.07,15.87958753,14.87,3.42,15.25822074,0,0,0,14.87,3.42,15.25822074
18/03/2021 00:30,15.7,-1.11,15.73918994,0,0,0,15.7,-1.11,15.73918994,14.51,1.05,14.54794144,0,0,0,14.51,1.05,14.54794144
18/03/2021 01:00,15.86,-0.91,15.88608511,0,0,0,15.86,-0.91,15.88608511,14.6,0.83,14.62357343,0,0,0,14.6,0.83,14.62357343
18/03/2021 01:30,15.8,-1.07,15.83618957,0,0,0,15.8,-1.07,15.83618957,14.6,0.89,14.62710156,0,0,0,14.6,0.89,14.62710156
18/03/2021 02:00,15.55,-0.99,15.5814826,0,0,0,15.55,-0.99,15.5814826,14.36,0.94,14.39073313,0,0,0,14.36,0.94,14.39073313
18/03/2021 02:30,15.2,-1.36,15.26072082,0,0,0,15.2,-1.36,15.26072082,14.22,1.09,14.26171448,0,0,0,14.22,1.09,14.26171448
18/03/2021 03:00,15,-1.39,15.06426566,0,0,0,15,-1.39,15.06426566,13.94,1,13.97582198,0,0,0,13.94,1,13.97582198
18/03/2021 03:30,14.9,-1.35,14.96103272,0,0,0,14.9,-1.35,14.96103272,13.87,0.95,13.90249618,0,0,0,13.87,0.95,13.90249618
18/03/2021 04:00,14.98,-1.35,15.0407081,0,0,0,14.98,-1.35,15.0407081,13.96,1.02,13.99721401,0,0,0,13.96,1.02,13.99721401
18/03/2021 04:30,14.85,-1.35,14.91123737,0,0,0,14.85,-1.35,14.91123737,13.81,0.81,13.83373413,0,0,0,13.81,0.81,13.83373413
18/03/2021 05:00,14.99,-1.45,15.0599668,0,0,0,14.99,-1.45,15.0599668,14,1.09,14.04236803,0,0,0,14,1.09,14.04236803
18/03/2021 05:30,15.72,0.97,15.74989841,0,0,0,15.72,0.97,15.74989841,14.11,-0.91,14.13931399,0,0,0,14.11,-0.91,14.13931399
18/03/2021 06:00,16.18,-0.08,16.18019777,0,0,0,16.18,-0.08,16.18019777,14.73,0.79,14.75116945,0,0,0,14.73,0.79,14.75116945
18/03/2021 06:30,18.3304,2.9847,18.57180654,0.0504,0.0147,0.0525,18.28,2.97,18.51970032,16.3004,0.9447,16.32775239,0.0504,0.0147,0.0525,16.25,0.93,16.27659055
18/03/2021 07:00,19.95488,2.63434,20.12801488,0.25488,0.07434,0.2655,19.7,2.56,19.86563868,17.74488,1.99434,17.85659985,0.25488,0.07434,0.2655,17.49,1.92,17.59507033
18/03/2021 07:30,21.90392,2.39906,22.03490867,0.37392,0.10906,0.3895,21.53,2.29,21.65144337,19.71392,3.28906,19.98640932,0.37392,0.10906,0.3895,19.34,3.18,19.59969388
18/03/2021 08:00,23.56672,3.12946,23.77359484,0.54672,0.15946,0.5695,23.02,2.97,23.21080136,20.94672,4.04946,21.33455425,0.54672,0.15946,0.5695,20.4,3.89,20.76757328
18/03/2021 08:30,24.4404,3.7747,24.73017412,1.2504,0.3647,1.3025,23.19,3.41,23.43937286,21.7304,4.4147,22.17430631,1.2504,0.3647,1.3025,20.48,4.05,20.87661132
18/03/2021 09:00,24.7336,4.4898,25.13780565,2.9136,0.8498,3.035,21.82,3.64,22.12152798,21.9936,5.1098,22.57938212,2.9136,0.8498,3.035,19.08,4.26,19.54978261
18/03/2021 09:30,25.17216,4.26188,25.53039875,2.61216,0.76188,2.721,22.56,3.5,22.82988392,22.35216,5.05188,22.91594528,2.61216,0.76188,2.721,19.74,4.29,20.20078464
18/03/2021 10:00,24.78048,4.27264,25.14612578,3.06048,0.89264,3.188,21.72,3.38,21.98141943,21.94048,5.18264,22.54427688,3.06048,0.89264,3.188,18.88,4.29,19.36126287
18/03/2021 10:30,25.22032,3.61426,25.47797905,1.18032,0.34426,1.2295,24.04,3.27,24.26137877,22.48032,4.67426,22.96113006,1.18032,0.34426,1.2295,21.3,4.33,21.73565964
18/03/2021 11:00,25.51144,3.78542,25.79075368,1.32144,0.38542,1.3765,24.19,3.4,24.42777313,22.83144,4.82542,23.33579505,1.32144,0.38542,1.3765,21.51,4.44,21.96346284
18/03/2021 11:30,25.8088,4.2759,26.16060929,2.2488,0.6559,2.3425,23.56,3.62,23.83648464,23.1688,5.2159,23.74866115,2.2488,0.6559,2.3425,20.92,4.56,21.41121202
18/03/2021 12:00,25.4548,4.2514,25.80738741,2.4048,0.7014,2.505,23.05,3.55,23.32177094,22.8248,5.3214,23.43691091,2.4048,0.7014,2.505,20.42,4.62,20.93611234
18/03/2021 12:30,25.23368,4.69524,25.66678564,4.78368,1.39524,4.983,20.45,3.3,20.71454803,22.73368,6.10524,23.53920478,4.78368,1.39524,4.983,17.95,4.71,18.5576561
18/03/2021 13:00,24.17512,4.99816,24.68639363,5.68512,1.65816,5.922,18.49,3.34,18.78924426,22.23512,6.14816,23.06946971,5.68512,1.65816,5.922,16.55,4.49,17.14825356
18/03/2021 13:30,23.54368,3.68524,23.83035589,2.62368,0.76524,2.733,20.92,2.92,21.12280284,23.60368,5.06524,24.14105146,2.62368,0.76524,2.733,20.98,4.3,21.41612477
18/03/2021 14:00,22.8588,4.2859,23.25712098,4.1688,1.2159,4.3425,18.69,3.07,18.94045934,22.8588,5.7859,23.57968143,4.1688,1.2159,4.3425,18.69,4.57,19.2406081
18/03/2021 14:30,21.96176,3.36468,22.21801012,1.66176,0.48468,1.731,20.3,2.88,20.50327779,22.11176,4.79468,22.62562456,1.66176,0.48468,1.731,20.45,4.31,20.89924879
18/03/2021 15:00,22.53512,3.26066,22.7697944,1.30512,0.38066,1.3595,21.23,2.88,21.42445565,22.46512,4.95066,23.00414421,1.30512,0.38066,1.3595,21.16,4.57,21.64787518
18/03/2021 15:30,22.29864,3.09752,22.51275141,1.32864,0.38752,1.384,20.97,2.71,21.1443846,22.18864,4.79752,22.70136435,1.32864,0.38752,1.384,20.86,4.41,21.32106236
18/03/2021 16:00,22.92464,2.97552,23.11693834,0.46464,0.13552,0.484,22.46,2.84,22.63884273,22.82464,4.41552,23.24781727,0.46464,0.13552,0.484,22.36,4.28,22.76593947
18/03/2021 16:30,23.12824,2.71032,23.2865051,0.37824,0.11032,0.394,22.75,2.6,22.89808944,23.17824,4.14032,23.54512814,0.37824,0.11032,0.394,22.8,4.03,23.15342091
18/03/2021 17:00,23.15072,2.74896,23.31335706,0.51072,0.14896,0.532,22.64,2.6,22.78880427,23.24072,4.22896,23.62234469,0.51072,0.14896,0.532,22.73,4.08,23.09327391
18/03/2021 17:30,23.14792,2.10606,23.24353005,0.39792,0.11606,0.4145,22.75,1.99,22.83686931,23.41792,4.19606,23.79087843,0.39792,0.11606,0.4145,23.02,4.08,23.37876815
18/03/2021 18:00,24.06856,2.33208,24.18127742,0.17856,0.05208,0.186,23.89,2.28,23.99855204,24.28856,4.25208,24.65794661,0.17856,0.05208,0.186,24.11,4.2,24.4730893
18/03/2021 18:30,24.33,2.67,24.47606586,0,0,0,24.33,2.67,24.47606586,24.49,3.79,24.78152941,0,0,0,24.49,3.79,24.78152941
18/03/2021 19:00,24.46,2.78,24.61747347,0,0,0,24.46,2.78,24.61747347,24.62,3.67,24.89203286,0,0,0,24.62,3.67,24.89203286
18/03/2021 19:30,23.43,2.48,23.56088496,0,0,0,23.43,2.48,23.56088496,23.62,3.49,23.87644236,0,0,0,23.62,3.49,23.87644236
18/03/2021 20:00,22.42,2.05,22.51352704,0,0,0,22.42,2.05,22.51352704,22.46,3.06,22.66749214,0,0,0,22.46,3.06,22.66749214
18/03/2021 20:30,22.03,1.4,22.07443997,0,0,0,22.03,1.4,22.07443997,21.93,3.56,22.21707677,0,0,0,21.93,3.56,22.21707677
18/03/2021 21:00,21.1,0.89,21.1187618,0,0,0,21.1,0.89,21.1187618,21.11,3.73,21.43700072,0,0,0,21.11,3.73,21.43700072
18/03/2021 21:30,20.55,2.8,20.73987705,0,0,0,20.55,2.8,20.73987705,20.22,1.59,20.28241849,0,0,0,20.22,1.59,20.28241849
18/03/2021 22:00,19.26,2.52,19.42416021,0,0,0,19.26,2.52,19.42416021,19.22,0.7,19.23274291,0,0,0,19.22,0.7,19.23274291
18/03/2021 22:30,17.2,2.07,17.32411325,0,0,0,17.2,2.07,17.32411325,17.1,-0.38,17.1042217,0,0,0,17.1,-0.38,17.1042217
18/03/2021 23:00,15.77,1.07,15.80625825,0,0,0,15.77,1.07,15.80625825,15.91,0.66,15.92368362,0,0,0,15.91,0.66,15.92368362
18/03/2021 23:30,15.01,1.8,15.11754279,0,0,0,15.01,1.8,15.11754279,15.17,0.29,15.17277167,0,0,0,15.17,0.29,15.17277167
19/03/2021 00:00,14.7,2,14.83543056,0,0,0,14.7,2,14.83543056,14.62,-0.86,14.64527227,0,0,0,14.62,-0.86,14.64527227
19/03/2021 00:30,14.74,1.81,14.85071379,0,0,0,14.74,1.81,14.85071379,14.68,-1.05,14.71750318,0,0,0,14.68,-1.05,14.71750318
19/03/2021 01:00,14.69,1.81,14.8010878,0,0,0,14.69,1.81,14.8010878,14.68,-0.78,14.70070747,0,0,0,14.68,-0.78,14.70070747
19/03/2021 01:30,14.78,1.88,14.89908722,0,0,0,14.78,1.88,14.89908722,14.73,-0.96,14.76124995,0,0,0,14.73,-0.96,14.76124995
19/03/2021 02:00,14.37,1.62,14.46102693,0,0,0,14.37,1.62,14.46102693,14.37,-0.92,14.39942013,0,0,0,14.37,-0.92,14.39942013
19/03/2021 02:30,14.14,1.69,14.24063552,0,0,0,14.14,1.69,14.24063552,14.1,-1.16,14.14763584,0,0,0,14.1,-1.16,14.14763584
19/03/2021 03:00,13.81,1.54,13.89560002,0,0,0,13.81,1.54,13.89560002,13.78,-1.3,13.84118492,0,0,0,13.78,-1.3,13.84118492
19/03/2021 03:30,13.46,1.49,13.54221917,0,0,0,13.46,1.49,13.54221917,13.5,-1.36,13.56833077,0,0,0,13.5,-1.36,13.56833077
19/03/2021 04:00,13.35,1.49,13.43289247,0,0,0,13.35,1.49,13.43289247,13.42,-1.32,13.48476177,0,0,0,13.42,-1.32,13.48476177
19/03/2021 04:30,13.13,1.38,13.20232177,0,0,0,13.13,1.38,13.20232177,13.21,-1.43,13.28717427,0,0,0,13.21,-1.43,13.28717427
19/03/2021 05:00,12.95,1.25,13.01018832,0,0,0,12.95,1.25,13.01018832,13.04,-1.59,13.1365787,0,0,0,13.04,-1.59,13.1365787
19/03/2021 05:30,13.95,1.7,14.05320248,0,0,0,13.95,1.7,14.05320248,13.99,-1.18,14.03967592,0,0,0,13.99,-1.18,14.03967592
19/03/2021 06:00,14.84,2.09,14.98645055,0,0,0,14.84,2.09,14.98645055,14.89,-0.58,14.90129189,0,0,0,14.89,-0.58,14.90129189
19/03/2021 06:30,16.08072,-0.10104,16.08103743,0.03072,0.00896,0.032,16.05,-0.11,16.05037694,16.95072,3.75896,17.36250814,0.03072,0.00896,0.032,16.92,3.75,17.33057702
19/03/2021 07:00,17.97096,3.99028,18.40863215,0.24096,0.07028,0.251,17.73,3.92,18.15817447,18.54096,2.71028,18.73800457,0.24096,0.07028,0.251,18.3,2.64,18.48944564
19/03/2021 07:30,20.32448,3.56214,20.63427558,0.38448,0.11214,0.4005,19.94,3.45,20.23625706,20.96448,2.93214,21.16853483,0.38448,0.11214,0.4005,20.58,2.82,20.77230849
19/03/2021 08:00,21.48896,2.41928,21.62471543,0.40896,0.11928,0.426,21.08,2.3,21.20510316,22.41896,4.97928,22.9652563,0.40896,0.11928,0.426,22.01,4.86,22.54017968
19/03/2021 08:30,22.44592,2.61256,22.59745106,0.62592,0.18256,0.652,21.82,2.43,21.95489239,23.22592,5.44256,23.85507953,0.62592,0.18256,0.652,22.6,5.26,23.20404275
19/03/2021 09:00,22.63176,2.88468,22.81486225,0.70176,0.20468,0.731,21.93,2.68,22.09315052,22.99176,5.05468,23.54083299,0.70176,0.20468,0.731,22.29,4.85,22.81154532
19/03/2021 09:30,22.922,3.086,23.12880196,0.912,0.266,0.95,22.01,2.82,22.18991888,23.312,5.426,23.93513777,0.912,0.266,0.95,22.4,5.16,22.9866396
19/03/2021 10:00,23.03376,3.16818,23.25062288,1.43376,0.41818,1.4935,21.6,2.75,21.77435418,23.46376,5.73818,24.15522186,1.43376,0.41818,1.4935,22.03,5.32,22.66325881
19/03/2021 10:30,22.96592,3.42506,23.2199164,2.00592,0.58506,2.0895,20.96,2.84,21.1515295,23.32592,5.69506,24.01108603,2.00592,0.58506,2.0895,21.32,5.11,21.92383406
19/03/2021 11:00,22.6164,3.3127,22.85772365,2.7864,0.8127,2.9025,19.83,2.5,19.98696825,23.1564,6.1527,23.95985347,2.7864,0.8127,2.9025,20.37,5.34,21.0583119
19/03/2021 11:30,22.19696,3.50328,22.47171564,3.09696,0.90328,3.226,19.1,2.6,19.27615107,22.62696,5.95328,23.39702677,3.09696,0.90328,3.226,19.53,5.05,20.17234245
19/03/2021 12:00,22.32824,4.13282,22.70749882,4.63824,1.35282,4.8315,17.69,2.78,17.90710753,22.74824,6.54282,23.67046507,4.63824,1.35282,4.8315,18.11,5.19,18.8390074
19/03/2021 12:30,22.66088,3.87984,22.99062071,4.01088,1.16984,4.178,18.65,2.71,18.84586427,23.03088,6.04984,23.8122237,4.01088,1.16984,4.178,19.02,4.88,19.63605867
19/03/2021 13:00,22.55544,2.28492,22.67087852,1.28544,0.37492,1.339,21.27,1.91,21.35558475,23.06544,5.69492,23.7580857,1.28544,0.37492,1.339,21.78,5.32,22.42032114
19/03/2021 13:30,22.78272,1.87496,22.85974203,1.18272,0.34496,1.232,21.6,1.53,21.6541197,23.59272,6.31496,24.42325033,1.18272,0.34496,1.232,22.41,5.97,23.19157174
19/03/2021 14:00,22.55464,2.14052,22.65598401,1.30464,0.38052,1.359,21.25,1.76,21.32276014,23.17464,5.76052,23.87985615,1.30464,0.38052,1.359,21.87,5.38,22.52201812
19/03/2021 14:30,22.0908,1.5919,22.14808322,0.7608,0.2219,0.7925,21.33,1.37,21.37395144,22.7908,5.6019,23.46916803,0.7608,0.2219,0.7925,22.03,5.38,22.67741828
19/03/2021 15:00,22.22128,2.49204,22.36058023,1.00128,0.29204,1.043,21.22,2.2,21.33373854,22.79128,5.24204,23.38635131,1.00128,0.29204,1.043,21.79,4.95,22.3451695
19/03/2021 15:30,22.30848,5.63414,23.00895072,1.00848,0.29414,1.0505,21.3,5.34,21.95918031,22.12848,1.35414,22.1698742,1.00848,0.29414,1.0505,21.12,1.06,21.14658365
19/03/2021 16:00,22.69592,5.53006,23.3599304,0.92592,0.27006,0.9645,21.77,5.26,22.39643945,22.62592,1.65006,22.68600789,0.92592,0.27006,0.9645,21.7,1.38,21.74383591
19/03/2021 16:30,22.56784,5.44312,23.2149727,0.62784,0.18312,0.654,21.94,5.26,22.56171979,22.32784,1.05312,22.35266205,0.62784,0.18312,0.654,21.7,0.87,21.71743309
19/03/2021 17:00,22.54592,5.17006,23.13110523,0.44592,0.13006,0.4645,22.1,5.04,22.66741273,22.33592,0.86006,22.35247247,0.44592,0.13006,0.4645,21.89,0.73,21.90216884
19/03/2021 17:30,23.15936,5.26148,23.74950794,0.27936,0.08148,0.291,22.88,5.18,23.45904516,22.84936,0.65148,22.8586456,0.27936,0.08148,0.291,22.57,0.57,22.57719646
19/03/2021 18:00,23.48224,4.17482,23.85046577,0.22224,0.06482,0.2315,23.26,4.11,23.62032388,23.57224,2.04482,23.66076473,0.22224,0.06482,0.2315,23.35,1.98,23.43379824
19/03/2021 18:30,23.644,2.547,23.78078941,0.024,0.007,0.025,23.62,2.54,23.75617814,24.314,3.927,24.62908697,0.024,0.007,0.025,24.29,3.92,24.60427808
19/03/2021 19:00,23.62,2.31,23.73268843,0,0,0,23.62,2.31,23.73268843,24.21,3.87,24.5173612,0,0,0,24.21,3.87,24.5173612
19/03/2021 19:30,22.77,2.14,22.87034106,0,0,0,22.77,2.14,22.87034106,23.27,3.58,23.54377412,0,0,0,23.27,3.58,23.54377412
19/03/2021 20:00,21.74,2.05,21.83643973,0,0,0,21.74,2.05,21.83643973,22.39,3.32,22.63480727,0,0,0,22.39,3.32,22.63480727
19/03/2021 20:30,20.95,1.93,21.03871194,0,0,0,20.95,1.93,21.03871194,21.76,3.07,21.97549772,0,0,0,21.76,3.07,21.97549772
19/03/2021 21:00,19.74,1.5,19.79690885,0,0,0,19.74,1.5,19.79690885,20.36,2.62,20.52788348,0,0,0,20.36,2.62,20.52788348
19/03/2021 21:30,18.83,4.06,19.26272307,0,0,0,18.83,4.06,19.26272307,18.78,-0.86,18.79968085,0,0,0,18.78,-0.86,18.79968085
19/03/2021 22:00,17.61,3.59,17.97220632,0,0,0,17.61,3.59,17.97220632,17.97,-1.22,18.01136586,0,0,0,17.97,-1.22,18.01136586
19/03/2021 22:30,16.47,1.53,16.54091291,0,0,0,16.47,1.53,16.54091291,17.04,0.75,17.0564973,0,0,0,17.04,0.75,17.0564973
19/03/2021 23:00,15.24,-0.34,15.24379218,0,0,0,15.24,-0.34,15.24379218,15.83,0.9,15.85556369,0,0,0,15.83,0.9,15.85556369
19/03/2021 23:30,14.5,-0.66,14.51501292,0,0,0,14.5,-0.66,14.51501292,15.06,1.27,15.11345427,0,0,0,15.06,1.27,15.11345427
20/03/2021 00:00,14.12,-0.56,14.13110045,0,0,0,14.12,-0.56,14.13110045,14.7,1.54,14.78044654,0,0,0,14.7,1.54,14.78044654
20/03/2021 00:30,13.98,-1.04,14.01863046,0,0,0,13.98,-1.04,14.01863046,14.7,1.76,14.80498565,0,0,0,14.7,1.76,14.80498565
20/03/2021 01:00,13.98,-1.29,14.03939101,0,0,0,13.98,-1.29,14.03939101,14.84,1.93,14.96497578,0,0,0,14.84,1.93,14.96497578
20/03/2021 01:30,14.09,-1.19,14.14016266,0,0,0,14.09,-1.19,14.14016266,14.75,1.58,14.83438236,0,0,0,14.75,1.58,14.83438236
20/03/2021 02:00,13.76,0.03,13.7600327,0,0,0,13.76,0.03,13.7600327,14.06,0.01,14.06000356,0,0,0,14.06,0.01,14.06000356
20/03/2021 02:30,13.49,1.16,13.53978213,0,0,0,13.49,1.16,13.53978213,13.51,-1.44,13.58652641,0,0,0,13.51,-1.44,13.58652641
20/03/2021 03:00,13.17,1.16,13.2209871,0,0,0,13.17,1.16,13.2209871,13.24,-1.44,13.31807794,0,0,0,13.24,-1.44,13.31807794
