Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
20/03/2021 03:30,13.13,1.16,13.18114183,0,0,0,13.13,1.16,13.18114183,13.16,-1.36,13.23008692,0,0,0,13.16,-1.36,13.23008692
20/03/2021 04:00,13.13,1.37,13.20128024,0,0,0,13.13,1.37,13.20128024,13.09,-1.45,13.17006454,0,0,0,13.09,-1.45,13.17006454
20/03/2021 04:30,12.93,1.47,13.0132932,0,0,0,12.93,1.47,13.0132932,12.86,-1.6,12.95915121,0,0,0,12.86,-1.6,12.95915121
20/03/2021 05:00,12.84,1.43,12.91938466,0,0,0,12.84,1.43,12.91938466,12.8,-1.56,12.89471209,0,0,0,12.8,-1.56,12.89471209
20/03/2021 05:30,13.01,1.43,13.0883536,0,0,0,13.01,1.43,13.0883536,13,-1.4,13.0751673,0,0,0,13,-1.4,13.0751673
20/03/2021 06:00,13.35,1.47,13.43068874,0,0,0,13.35,1.47,13.43068874,13.32,-1.36,13.38924942,0,0,0,13.32,-1.36,13.38924942
20/03/2021 06:30,13.68704,1.83122,13.80899818,0.10704,0.03122,0.1115,13.58,1.8,13.69877367,13.58704,-1.32878,13.65186113,0.10704,0.03122,0.1115,13.48,-1.36,13.54843164
20/03/2021 07:00,13.90736,1.79798,14.02310216,0.26736,0.07798,0.2785,13.64,1.72,13.74801804,13.85736,-1.05202,13.89723614,0.26736,0.07798,0.2785,13.59,-1.13,13.63689847
20/03/2021 07:30,14.75952,1.82486,14.87190454,0.35952,0.10486,0.3745,14.4,1.72,14.50235843,14.39952,-1.22514,14.4515447,0.35952,0.10486,0.3745,14.04,-1.33,14.10285432
20/03/2021 08:00,15.74952,2.43236,15.93624032,0.65952,0.19236,0.687,15.09,2.24,15.25534988,15.49952,0.51236,15.5079861,0.65952,0.19236,0.687,14.84,0.32,14.84344973
20/03/2021 08:30,16.4704,0.9872,16.49995879,0.9504,0.2772,0.99,15.52,0.71,15.53623185,16.5204,1.9772,16.63829727,0.9504,0.2772,0.99,15.57,1.7,15.66253172
20/03/2021 09:00,17.15672,2.92946,17.4050216,1.26672,0.36946,1.3195,15.89,2.56,16.09489671,16.90672,0.31946,16.9097379,1.26672,0.36946,1.3195,15.64,-0.05,15.64007992
20/03/2021 09:30,17.95752,2.30886,18.10534062,1.12752,0.32886,1.1745,16.83,1.98,16.94607034,17.46752,1.06886,17.5001919,1.12752,0.32886,1.1745,16.34,0.74,16.35674784
20/03/2021 10:00,18.3828,2.3129,18.52773171,1.5528,0.4529,1.6175,16.83,1.86,16.93246881,17.8928,1.1929,17.9325208,1.5528,0.4529,1.6175,16.34,0.74,16.35674784
20/03/2021 10:30,18.68952,2.77236,18.89402386,2.09952,0.61236,2.187,16.59,2.16,16.73002391,18.18952,1.35236,18.23972356,2.09952,0.61236,2.187,16.09,0.74,16.10700779
20/03/2021 11:00,18.4348,2.8339,18.65134956,2.5848,0.7539,2.6925,15.85,2.08,15.98589691,18.1748,1.6439,18.24899346,2.5848,0.7539,2.6925,15.59,0.89,15.61538344
20/03/2021 11:30,18.17624,3.11182,18.44069208,3.36624,0.98182,3.5065,14.81,2.13,14.96238617,17.91624,1.69182,17.9959415,3.36624,0.98182,3.5065,14.55,0.71,14.56731272
20/03/2021 12:00,18.12304,3.36172,18.43219304,4.22304,1.23172,4.399,13.9,2.13,14.06225089,17.71304,1.88172,17.81271052,4.22304,1.23172,4.399,13.49,0.65,13.50565067
20/03/2021 12:30,17.7824,3.1557,18.06023788,5.1624,1.5057,5.3775,12.62,1.65,12.72740743,17.4624,2.2357,17.60493591,5.1624,1.5057,5.3775,12.3,0.73,12.32164356
20/03/2021 13:00,17.18872,2.83046,17.42020663,4.93872,1.44046,5.1445,12.25,1.39,12.32860901,17.10872,2.17046,17.24584578,4.93872,1.44046,5.1445,12.17,0.73,12.19187434
20/03/2021 13:30,17.10496,2.37728,17.26936932,4.34496,1.26728,4.526,12.76,1.11,12.80818879,16.97496,1.71728,17.06160361,4.34496,1.26728,4.526,12.63,0.45,12.63801408
20/03/2021 14:00,17.11144,1.87542,17.21390656,2.76144,0.80542,2.8765,14.35,1.07,14.38983669,16.91144,0.41542,16.91654151,2.76144,0.80542,2.8765,14.15,-0.39,14.15537354
20/03/2021 14:30,16.18376,1.26068,16.23278786,3.29376,0.96068,3.431,12.89,0.3,12.89349061,16.38376,2.05068,16.51159835,3.29376,0.96068,3.431,13.09,1.09,13.13530357
20/03/2021 15:00,15.58464,-0.35448,15.58867089,2.86464,0.83552,2.984,12.72,-1.19,12.77554304,16.12464,2.26552,16.28301557,2.86464,0.83552,2.984,13.26,1.43,13.33688494
20/03/2021 15:30,15.926,-0.502,15.93390975,1.776,0.518,1.85,14.15,-1.02,14.18671562,16.366,1.538,16.43810816,1.776,0.518,1.85,14.59,1.02,14.6256111
20/03/2021 16:00,15.5936,-0.6552,15.60735878,1.5936,0.4648,1.66,14,-1.12,14.04472855,16.1036,1.5348,16.17657393,1.5936,0.4648,1.66,14.51,1.07,14.54939861
20/03/2021 16:30,15.16232,-0.63224,15.17549588,2.39232,0.69776,2.492,12.77,-1.33,12.83907318,15.74232,1.82776,15.84807072,2.39232,0.69776,2.492,13.35,1.13,13.39773862
20/03/2021 17:00,15.89432,0.91126,15.92042094,1.68432,0.49126,1.7545,14.21,0.42,14.21620554,15.94432,0.01126,15.94432398,1.68432,0.49126,1.7545,14.26,-0.48,14.26807625
20/03/2021 17:30,16.82072,2.16396,16.95934386,1.59072,0.46396,1.657,15.23,1.7,15.32458482,16.55072,-1.17604,16.59245017,1.59072,0.46396,1.657,14.96,-1.64,15.04962458
20/03/2021 18:00,18.4056,1.7608,18.48963299,0.3456,0.1008,0.36,18.06,1.66,18.13612969,17.7656,-0.6592,17.77782574,0.3456,0.1008,0.36,17.42,-0.76,17.43657076
20/03/2021 18:30,19.23056,1.99808,19.3340829,0.13056,0.03808,0.136,19.1,1.96,19.20030208,18.72056,-0.50192,18.72728732,0.13056,0.03808,0.136,18.59,-0.54,18.59784127
20/03/2021 19:00,19.86,2.11,19.97177258,0,0,0,19.86,2.11,19.97177258,19.48,-1.15,19.51391555,0,0,0,19.48,-1.15,19.51391555
20/03/2021 19:30,19.49,1.59,19.55474878,0,0,0,19.49,1.59,19.55474878,19.27,-0.55,19.27784739,0,0,0,19.27,-0.55,19.27784739
20/03/2021 20:00,18.57,1.65,18.6431596,0,0,0,18.57,1.65,18.6431596,18.56,-3.17,18.82876788,0,0,0,18.56,-3.17,18.82876788
20/03/2021 20:30,17.88,2.08,18.00057777,0,0,0,17.88,2.08,18.00057777,17.88,-1.67,17.95782002,0,0,0,17.88,-1.67,17.95782002
20/03/2021 21:00,16.88,-0.46,16.88626661,0,0,0,16.88,-0.46,16.88626661,17.39,0.3,17.3925875,0,0,0,17.39,0.3,17.3925875
20/03/2021 21:30,16.15,-0.73,16.16649003,0,0,0,16.15,-0.73,16.16649003,16.73,0.54,16.73871261,0,0,0,16.73,0.54,16.73871261
20/03/2021 22:00,15.53,-1.67,15.61953264,0,0,0,15.53,-1.67,15.61953264,16.12,1.43,16.18330312,0,0,0,16.12,1.43,16.18330312
20/03/2021 22:30,14.59,-2.31,14.77173653,0,0,0,14.59,-2.31,14.77173653,15.18,1.43,15.2472063,0,0,0,15.18,1.43,15.2472063
20/03/2021 23:00,13.95,-2.4,14.15494613,0,0,0,13.95,-2.4,14.15494613,14.62,1.58,14.70512836,0,0,0,14.62,1.58,14.70512836
20/03/2021 23:30,13.05,-0.95,13.08453285,0,0,0,13.05,-0.95,13.08453285,13.24,-0.94,13.27332664,0,0,0,13.24,-0.94,13.27332664
21/03/2021 00:00,12.6,-1.14,12.65146632,0,0,0,12.6,-1.14,12.65146632,12.89,-0.53,12.90089144,0,0,0,12.89,-0.53,12.90089144
21/03/2021 00:30,12.5,-1.32,12.56950277,0,0,0,12.5,-1.32,12.56950277,12.81,-0.53,12.8209594,0,0,0,12.81,-0.53,12.8209594
21/03/2021 01:00,12.5,-1.59,12.60071823,0,0,0,12.5,-1.59,12.60071823,12.86,-0.53,12.87091683,0,0,0,12.86,-0.53,12.87091683
21/03/2021 01:30,12.59,-1.38,12.66540564,0,0,0,12.59,-1.38,12.66540564,12.86,-0.43,12.86718695,0,0,0,12.86,-0.43,12.86718695
21/03/2021 02:00,12.16,-1.75,12.28527981,0,0,0,12.16,-1.75,12.28527981,12.45,-0.43,12.45742349,0,0,0,12.45,-0.43,12.45742349
21/03/2021 02:30,11.86,-1.47,11.95075311,0,0,0,11.86,-1.47,11.95075311,12.18,-0.46,12.18868328,0,0,0,12.18,-0.46,12.18868328
21/03/2021 03:00,11.7,-1.47,11.79198457,0,0,0,11.7,-1.47,11.79198457,11.94,-0.51,11.950887,0,0,0,11.94,-0.51,11.950887
21/03/2021 03:30,11.42,-1.53,11.52203541,0,0,0,11.42,-1.53,11.52203541,11.78,-0.51,11.79103473,0,0,0,11.78,-0.51,11.79103473
21/03/2021 04:00,11.42,-1.39,11.50428181,0,0,0,11.42,-1.39,11.50428181,11.75,-0.43,11.75786545,0,0,0,11.75,-0.43,11.75786545
21/03/2021 04:30,11.27,-1.32,11.34703926,0,0,0,11.27,-1.32,11.34703926,11.57,-0.52,11.5816795,0,0,0,11.57,-0.52,11.5816795
21/03/2021 05:00,11.21,-1.35,11.29099641,0,0,0,11.21,-1.35,11.29099641,11.53,-0.41,11.53728738,0,0,0,11.53,-0.41,11.53728738
21/03/2021 05:30,11.28,-1.39,11.36532006,0,0,0,11.28,-1.39,11.36532006,11.62,-0.41,11.62723097,0,0,0,11.62,-0.41,11.62723097
21/03/2021 06:00,11.59,-1.19,11.65093129,0,0,0,11.59,-1.19,11.65093129,11.87,-0.54,11.88227672,0,0,0,11.87,-0.54,11.88227672
21/03/2021 06:30,11.88496,-1.03772,11.93017758,0.14496,0.04228,0.151,11.74,-1.08,11.78957166,12.17496,-0.36772,12.18051185,0.14496,0.04228,0.151,12.03,-0.41,12.03698467
21/03/2021 07:00,12.26672,-0.79304,12.29232818,0.60672,0.17696,0.632,11.66,-0.97,11.70027777,12.57672,0.17696,12.57796489,0.60672,0.17696,0.632,11.97,0,11.97
21/03/2021 07:30,13.04568,-0.22876,13.04768553,1.61568,0.47124,1.683,11.43,-0.7,11.45141476,13.43568,1.15124,13.48491196,1.61568,0.47124,1.683,11.82,0.68,11.83954391
21/03/2021 08:00,13.69248,0.17864,13.69364527,3.01248,0.87864,3.138,10.68,-0.7,10.70291549,14.12248,1.84864,14.24296006,3.01248,0.87864,3.138,11.11,0.97,11.15226434
21/03/2021 08:30,14.3568,1.4024,14.42513196,5.1168,1.4924,5.33,9.24,-0.09,9.240438301,14.7568,2.5124,14.96914493,5.1168,1.4924,5.33,9.64,1.02,9.69381246
21/03/2021 09:00,15.38832,1.96576,15.51336858,3.92832,1.14576,4.092,11.46,0.82,11.48929937,15.61832,1.90576,15.73416159,3.92832,1.14576,4.092,11.69,0.76,11.71467883
21/03/2021 09:30,16.41072,2.41146,16.58694879,3.33072,0.97146,3.4695,13.08,1.44,13.15902732,16.39072,1.52146,16.46118291,3.33072,0.97146,3.4695,13.06,0.55,13.07157603
21/03/2021 10:00,16.33192,4.35056,16.90144914,7.68192,2.24056,8.002,8.65,2.11,8.903628474,16.49192,3.16056,16.79203873,7.68192,2.24056,8.002,8.81,0.92,8.857906073
21/03/2021 10:30,16.25544,5.98742,17.32306347,10.10544,2.94742,10.5265,6.15,3.04,6.86032798,16.45544,3.78742,16.88567606,10.10544,2.94742,10.5265,6.35,0.84,6.405318103
21/03/2021 11:00,16.1572,6.5096,17.41924235,11.3472,3.3096,11.82,4.81,3.2,5.777205207,16.3472,4.1096,16.8558524,11.3472,3.3096,11.82,5,0.8,5.06359556
21/03/2021 11:30,16.15608,6.81844,17.53596433,12.16608,3.54844,12.673,3.99,3.27,5.158778925,16.37608,4.57844,17.00406154,12.16608,3.54844,12.673,4.21,1.03,4.334166587
21/03/2021 12:00,16.63592,5.22756,17.4379247,8.90592,2.59756,9.277,7.73,2.63,8.165157684,16.90592,3.46756,17.25787077,8.90592,2.59756,9.277,8,0.87,8.047167203
21/03/2021 12:30,17.51384,3.31362,17.82455242,4.02384,1.17362,4.1915,13.49,2.14,13.65868588,17.56384,1.55362,17.63241931,4.02384,1.17362,4.1915,13.54,0.38,13.5453313
21/03/2021 13:00,17.72544,2.88992,17.9594783,3.32544,0.96992,3.464,14.4,1.92,14.52743611,17.81544,0.52992,17.82331949,3.32544,0.96992,3.464,14.49,-0.44,14.49667893
21/03/2021 13:30,17.62432,2.37876,17.78412648,2.46432,0.71876,2.567,15.16,1.66,15.2506131,17.67432,0.27876,17.67651817,2.46432,0.71876,2.567,15.21,-0.44,15.2163629
21/03/2021 14:00,17.64408,2.51994,17.82312141,2.43408,0.70994,2.5355,15.21,1.81,15.317317,17.64408,0.07994,17.64426109,2.43408,0.70994,2.5355,15.21,-0.63,15.22304175
21/03/2021 14:30,17.84512,3.09316,18.11121052,2.44512,0.71316,2.547,15.4,2.38,15.58282388,17.69512,-0.11684,17.69550574,2.44512,0.71316,2.547,15.25,-0.83,15.27257018
21/03/2021 15:00,17.5056,2.4258,17.67287574,1.9056,0.5558,1.985,15.6,1.87,15.71168037,17.5856,-0.1142,17.5859708,1.9056,0.5558,1.985,15.68,-0.67,15.69430789
21/03/2021 15:30,17.69472,2.35346,17.85054312,1.31472,0.38346,1.3695,16.38,1.97,16.49803928,17.75472,-0.48654,17.76138518,1.31472,0.38346,1.3695,16.44,-0.87,16.46300398
21/03/2021 16:00,18.18888,2.46884,18.35566742,1.05888,0.30884,1.103,17.13,2.16,17.26564508,18.34888,-0.39116,18.35304889,1.05888,0.30884,1.103,17.29,-0.7,17.30416424
21/03/2021 16:30,18.80424,2.32332,18.94722296,0.83424,0.24332,0.869,17.97,2.08,18.08997789,18.91424,-0.40668,18.91861156,0.83424,0.24332,0.869,18.08,-0.65,18.09168041
21/03/2021 17:00,19.08672,2.21196,19.21446454,0.72672,0.21196,0.757,18.36,2,18.46861121,18.98672,-0.32804,18.98955362,0.72672,0.21196,0.757,18.26,-0.54,18.26798292
21/03/2021 17:30,19.87128,2.69454,20.05313728,0.46128,0.13454,0.4805,19.41,2.56,19.57809235,19.71128,-0.29546,19.71349426,0.46128,0.13454,0.4805,19.25,-0.43,19.254802
21/03/2021 18:00,19.94656,3.05858,20.17969691,0.40656,0.11858,0.4235,19.54,2.94,19.75993927,19.73656,-0.31142,19.73901677,0.40656,0.11858,0.4235,19.33,-0.43,19.33478213
21/03/2021 18:30,20.0348,2.4814,20.18788144,0.2448,0.0714,0.255,19.79,2.41,19.93620325,19.9848,-0.2786,19.98674183,0.2448,0.0714,0.255,19.74,-0.35,19.74310259
21/03/2021 19:00,20.02928,0.87854,20.04853835,0.02928,0.00854,0.0305,20,0.87,20.01891356,20.37928,2.34854,20.51415837,0.02928,0.00854,0.0305,20.35,2.34,20.48409383
21/03/2021 19:30,20.13,-0.51,20.13645947,0,0,0,20.13,-0.51,20.13645947,20.6,2.82,20.79212351,0,0,0,20.6,2.82,20.79212351
21/03/2021 20:00,19.23,-0.84,19.24833759,0,0,0,19.23,-0.84,19.24833759,19.92,2.68,20.09947263,0,0,0,19.92,2.68,20.09947263
21/03/2021 20:30,18.84,-0.58,18.8489257,0,0,0,18.84,-0.58,18.8489257,19.4,2.42,19.5503555,0,0,0,19.4,2.42,19.5503555
21/03/2021 21:00,18.02,-0.97,18.04608822,0,0,0,18.02,-0.97,18.04608822,18.68,2.51,18.84787786,0,0,0,18.68,2.51,18.84787786
21/03/2021 21:30,17.17,1.28,17.21764502,0,0,0,17.17,1.28,17.21764502,17.16,-0.94,17.18572664,0,0,0,17.16,-0.94,17.18572664
21/03/2021 22:00,16.58,1.53,16.65044444,0,0,0,16.58,1.53,16.65044444,16.68,-1.05,16.71301589,0,0,0,16.68,-1.05,16.71301589
21/03/2021 22:30,15.58,0.9,15.60597322,0,0,0,15.58,0.9,15.60597322,15.64,-0.82,15.66148141,0,0,0,15.64,-0.82,15.66148141
21/03/2021 23:00,14.57,-0.41,14.57576756,0,0,0,14.57,-0.41,14.57576756,14.85,0.64,14.86378485,0,0,0,14.85,0.64,14.86378485
21/03/2021 23:30,13.7,-1.14,13.74734884,0,0,0,13.7,-1.14,13.74734884,14.17,1.09,14.21186124,0,0,0,14.17,1.09,14.21186124
22/03/2021 00:00,13.12,-0.85,13.14750547,0,0,0,13.12,-0.85,13.14750547,13.37,0,13.37,0,0,0,13.37,0,13.37
22/03/2021 00:30,13.16,-0.92,13.19211886,0,0,0,13.16,-0.92,13.19211886,13.45,0.63,13.46474656,0,0,0,13.45,0.63,13.46474656
22/03/2021 01:00,13.4,-0.87,13.42821284,0,0,0,13.4,-0.87,13.42821284,13.55,0.4,13.55590277,0,0,0,13.55,0.4,13.55590277
22/03/2021 01:30,13.75,-0.72,13.768838,0,0,0,13.75,-0.72,13.768838,13.73,0.45,13.73737238,0,0,0,13.73,0.45,13.73737238
22/03/2021 02:00,13.6,-0.56,13.61152453,0,0,0,13.6,-0.56,13.61152453,13.6,0.41,13.60617874,0,0,0,13.6,0.41,13.60617874
22/03/2021 02:30,13.33,-0.68,13.34733307,0,0,0,13.33,-0.68,13.34733307,13.56,0.41,13.56619696,0,0,0,13.56,0.41,13.56619696
22/03/2021 03:00,12.95,-0.74,12.97112563,0,0,0,12.95,-0.74,12.97112563,13.2,0.41,13.20636589,0,0,0,13.2,0.41,13.20636589
22/03/2021 03:30,12.76,-0.74,12.78143967,0,0,0,12.76,-0.74,12.78143967,13.08,0.49,13.08917492,0,0,0,13.08,0.49,13.08917492
22/03/2021 04:00,12.65,-0.74,12.67162578,0,0,0,12.65,-0.74,12.67162578,12.9,0.42,12.9068354,0,0,0,12.9,0.42,12.9068354
22/03/2021 04:30,12.58,-0.82,12.60669663,0,0,0,12.58,-0.82,12.60669663,12.84,0.42,12.84686732,0,0,0,12.84,0.42,12.84686732
22/03/2021 05:00,12.67,-0.78,12.69398677,0,0,0,12.67,-0.78,12.69398677,12.95,0.42,12.95680902,0,0,0,12.95,0.42,12.95680902
22/03/2021 05:30,13.63,1.84,13.75363588,0,0,0,13.63,1.84,13.75363588,13.39,-1.76,13.50517308,0,0,0,13.39,-1.76,13.50517308
22/03/2021 06:00,14.31,2.78,14.57753409,0,0,0,14.31,2.78,14.57753409,13.86,-2.08,14.01520603,0,0,0,13.86,-2.08,14.01520603
22/03/2021 06:30,16.02288,1.79834,16.12348319,0.30288,0.08834,0.3155,15.72,1.71,15.81273221,16.03288,0.87834,16.05692132,0.30288,0.08834,0.3155,15.73,0.79,15.7498254
22/03/2021 07:00,17.85456,1.95258,17.96101003,0.69456,0.20258,0.7235,17.16,1.75,17.24900287,17.91456,1.90258,18.01530657,0.69456,0.20258,0.7235,17.22,1.7,17.30371058
22/03/2021 07:30,20.48432,5.99876,21.34461261,0.78432,0.22876,0.817,19.7,5.77,20.52761311,19.91432,-0.42124,19.91877467,0.78432,0.22876,0.817,19.13,-0.65,19.14103968
22/03/2021 08:00,21.49928,5.35354,22.15579904,0.86928,0.25354,0.9055,20.63,5.1,21.25104468,21.12928,1.23354,21.16525677,0.86928,0.25354,0.9055,20.26,0.98,20.28368803
22/03/2021 08:30,22.69072,5.52396,23.35343461,0.87072,0.25396,0.907,21.82,5.27,22.4473896,22.23072,2.50396,22.37129248,0.87072,0.25396,0.907,21.36,2.25,21.4781773
22/03/2021 09:00,23.47752,5.32636,24.07413667,0.94752,0.27636,0.987,22.53,5.05,23.08903203,22.98752,3.43636,23.2429483,0.94752,0.27636,0.987,22.04,3.16,22.2653812
22/03/2021 09:30,24.21192,5.58556,24.84784801,1.08192,0.31556,1.127,23.13,5.27,23.72276965,23.63192,3.70556,23.92067762,1.08192,0.31556,1.127,22.55,3.39,22.8033901
22/03/2021 10:00,24.17464,5.54552,24.80254042,0.94464,0.27552,0.984,23.23,5.27,23.82028127,23.55464,3.66552,23.83814385,0.94464,0.27552,0.984,22.61,3.39,22.86272512
22/03/2021 10:30,24.75072,5.80896,25.42326015,1.23072,0.35896,1.282,23.52,5.45,24.14317502,24.18072,3.94896,24.5010511,1.23072,0.35896,1.282,22.95,3.59,23.22908952
22/03/2021 11:00,24.8572,6.1271,25.60120595,1.8072,0.5271,1.8825,23.05,5.6,23.720508,24.2872,4.2271,24.65231142,1.8072,0.5271,1.8825,22.48,3.7,22.78245816
22/03/2021 11:30,24.61664,6.16902,25.37785989,2.15664,0.62902,2.2465,22.46,5.54,23.13316234,24.05664,4.27902,24.43423705,2.15664,0.62902,2.2465,21.9,3.65,22.20208324
22/03/2021 12:00,24.36048,6.01014,25.09093001,2.64048,0.77014,2.7505,21.72,5.24,22.34314212,23.92048,4.63014,24.36447331,2.64048,0.77014,2.7505,21.28,3.86,21.62725133
22/03/2021 12:30,23.98384,6.20112,24.7725346,3.84384,1.12112,4.004,20.14,5.08,20.77079681,23.54384,4.79112,24.02638618,3.84384,1.12112,4.004,19.7,3.67,20.0389346
22/03/2021 13:00,22.75016,6.71088,23.7193105,6.62016,1.93088,6.896,16.13,4.78,16.82335579,22.62016,5.98088,23.39749055,6.62016,1.93088,6.896,16,4.05,16.50462057
22/03/2021 13:30,22.744,9.3595,24.59450703,6.444,1.8795,6.7125,16.3,7.48,17.93433578,22.244,3.0195,22.44800473,6.444,1.8795,6.7125,15.8,1.14,15.8410732
22/03/2021 14:00,22.4272,10.1396,24.61281756,7.7472,2.2596,8.07,14.68,7.88,16.66123645,21.9372,2.9896,22.13997407,7.7472,2.2596,8.07,14.19,0.73,14.2087649
22/03/2021 14:30,21.29184,7.87012,22.69980703,9.77184,2.85012,10.179,11.52,5.02,12.5662564,21.53184,6.44012,22.47432489,9.77184,2.85012,10.179,11.76,3.59,12.29575943
22/03/2021 15:00,20.99752,7.26136,22.21763253,8.50752,2.48136,8.862,12.49,4.78,13.37342514,21.28752,6.07136,22.13639356,8.50752,2.48136,8.862,12.78,3.59,13.2746563
22/03/2021 15:30,20.63856,5.91458,21.46933663,7.79856,2.27458,8.1235,12.84,3.64,13.34598067,21.27856,6.72458,22.31584845,7.79856,2.27458,8.1235,13.48,4.45,14.19552394
22/03/2021 16:00,20.68904,3.52222,20.98671984,6.41904,1.87222,6.6865,14.27,1.65,14.3650757,21.88904,7.92222,23.27856615,6.41904,1.87222,6.6865,15.47,6.05,16.61094218
22/03/2021 16:30,21.21888,2.69384,21.38919452,4.53888,1.32384,4.728,16.68,1.37,16.73616742,22.05888,7.06384,23.16229743,4.53888,1.32384,4.728,17.52,5.74,18.43632284
22/03/2021 17:00,21.51008,2.04044,21.60664104,3.19008,0.93044,3.323,18.32,1.11,18.35359638,22.25008,6.37044,23.14408274,3.19008,0.93044,3.323,19.06,5.44,19.82113014
22/03/2021 17:30,21.4304,1.3472,21.47270342,1.6704,0.4872,1.74,19.76,0.86,19.77870572,22.1104,5.2872,22.73376942,1.6704,0.4872,1.74,20.44,4.8,20.99603772
22/03/2021 18:00,22.21232,1.09776,22.23942978,0.71232,0.20776,0.742,21.5,0.89,21.51841305,22.83232,5.28776,23.43662182,0.71232,0.20776,0.742,22.12,5.08,22.69583222
22/03/2021 18:30,23.00128,0.52454,23.00726024,0.22128,0.06454,0.2305,22.78,0.46,22.78464395,23.62128,5.82454,24.32879231,0.22128,0.06454,0.2305,23.4,5.76,24.09849788
22/03/2021 19:00,23.89,3.57,24.15526858,0,0,0,23.89,3.57,24.15526858,23.95,4.09,24.29671994,0,0,0,23.95,4.09,24.29671994
22/03/2021 19:30,24.11,3.46,24.35700515,0,0,0,24.11,3.46,24.35700515,23.9,3.26,24.12131008,0,0,0,23.9,3.26,24.12131008
22/03/2021 20:00,23.03,3,23.22457535,0,0,0,23.03,3,23.22457535,22.85,3.08,23.05664546,0,0,0,22.85,3.08,23.05664546
22/03/2021 20:30,22.12,2.56,22.26764469,0,0,0,22.12,2.56,22.26764469,22.21,3.32,22.45676958,0,0,0,22.21,3.32,22.45676958
22/03/2021 21:00,21.02,3.28,21.27436956,0,0,0,21.02,3.28,21.27436956,20.8,2.08,20.90374129,0,0,0,20.8,2.08,20.90374129
22/03/2021 21:30,19.87,1.53,19.92881833,0,0,0,19.87,1.53,19.92881833,20.29,2.76,20.47685767,0,0,0,20.29,2.76,20.47685767
22/03/2021 22:00,18.83,-0.61,18.83987792,0,0,0,18.83,-0.61,18.83987792,19.84,4.52,20.34836603,0,0,0,19.84,4.52,20.34836603
22/03/2021 22:30,17.02,-1.04,17.05174478,0,0,0,17.02,-1.04,17.05174478,17.83,4.11,18.29756814,0,0,0,17.83,4.11,18.29756814
22/03/2021 23:00,15.83,1.29,15.88247462,0,0,0,15.83,1.29,15.88247462,16.02,0.37,16.02427221,0,0,0,16.02,0.37,16.02427221
22/03/2021 23:30,14.49,-0.53,14.49968965,0,0,0,14.49,-0.53,14.49968965,14.95,2.62,15.1778424,0,0,0,14.95,2.62,15.1778424
23/03/2021 00:00,14.06,-0.9,14.08877567,0,0,0,14.06,-0.9,14.08877567,14.3,2.33,14.48857826,0,0,0,14.3,2.33,14.48857826
23/03/2021 00:30,13.94,0.44,13.94694232,0,0,0,13.94,0.44,13.94694232,14.35,-0.41,14.35585595,0,0,0,14.35,-0.41,14.35585595
23/03/2021 01:00,13.84,0.44,13.84699245,0,0,0,13.84,0.44,13.84699245,14.15,-0.41,14.15593868,0,0,0,14.15,-0.41,14.15593868
23/03/2021 01:30,14.19,0.41,14.19592195,0,0,0,14.19,0.41,14.19592195,14.48,-0.41,14.4858034,0,0,0,14.48,-0.41,14.4858034
23/03/2021 02:00,13.65,-1.24,13.70620662,0,0,0,13.65,-1.24,13.70620662,13.95,-0.41,13.95602379,0,0,0,13.95,-0.41,13.95602379
23/03/2021 02:30,13.51,-0.87,13.5379836,0,0,0,13.51,-0.87,13.5379836,13.79,0.45,13.79734032,0,0,0,13.79,0.45,13.79734032
23/03/2021 03:00,13.25,-0.8,13.27412897,0,0,0,13.25,-0.8,13.27412897,13.61,0.49,13.61881786,0,0,0,13.61,0.49,13.61881786
23/03/2021 03:30,13.25,-0.74,13.27064806,0,0,0,13.25,-0.74,13.27064806,13.61,0.49,13.61881786,0,0,0,13.61,0.49,13.61881786
23/03/2021 04:00,12.92,-0.81,12.94536597,0,0,0,12.92,-0.81,12.94536597,13.3,0.49,13.30902325,0,0,0,13.3,0.49,13.30902325
23/03/2021 04:30,13.02,-0.77,13.04274894,0,0,0,13.02,-0.77,13.04274894,13.38,0.6,13.39344616,0,0,0,13.38,0.6,13.39344616
23/03/2021 05:00,12.98,-0.62,12.99479896,0,0,0,12.98,-0.62,12.99479896,13.21,0.6,13.22361902,0,0,0,13.21,0.6,13.22361902
23/03/2021 05:30,13.85,1.97,13.98940313,0,0,0,13.85,1.97,13.98940313,13.61,-1.73,13.71951165,0,0,0,13.61,-1.73,13.71951165
23/03/2021 06:00,14.57,2.62,14.80369211,0,0,0,14.57,2.62,14.80369211,14.35,-1.4,14.41813095,0,0,0,14.35,-1.4,14.41813095
23/03/2021 06:30,16.4284,1.2837,16.47847724,0.2184,0.0637,0.2275,16.21,1.22,16.2558451,16.5684,2.0837,16.69891267,0.2184,0.0637,0.2275,16.35,2.02,16.4743103
23/03/2021 07:00,18.3148,1.9664,18.42006048,0.3648,0.1064,0.38,17.95,1.86,18.04611038,18.3848,2.7464,18.58880265,0.3648,0.1064,0.38,18.02,2.64,18.21235844
23/03/2021 07:30,20.23008,2.85044,20.4299081,0.55008,0.16044,0.573,19.68,2.69,19.86299323,20.43008,3.59044,20.74317787,0.55008,0.16044,0.573,19.88,3.43,20.17372796
23/03/2021 08:00,21.41136,2.72248,21.58374931,0.83136,0.24248,0.866,20.58,2.48,20.72888806,21.78136,4.59248,22.26024519,0.83136,0.24248,0.866,20.95,4.35,21.39684556
23/03/2021 08:30,22.28056,3.39808,22.5381965,1.09056,0.31808,1.136,21.19,3.08,21.41267148,22.47056,4.66808,22.95031672,1.09056,0.31808,1.136,21.38,4.35,21.8180407
23/03/2021 09:00,22.25912,4.19016,22.65007426,2.46912,0.72016,2.572,19.79,3.47,20.0919138,22.45912,5.30016,23.07604314,2.46912,0.72016,2.572,19.99,4.58,20.50796187
23/03/2021 09:30,22.77408,4.33994,23.18391251,2.67408,0.77994,2.7855,20.1,3.56,20.4128293,23.00408,5.66994,23.6925287,2.67408,0.77994,2.7855,20.33,4.89,20.90983022
23/03/2021 10:00,22.91056,4.25058,23.30152763,2.23056,0.65058,2.3235,20.68,3.6,20.9910076,23.15056,5.22058,23.73189592,2.23056,0.65058,2.3235,20.92,4.57,21.41334397
23/03/2021 10:30,22.68664,4.47402,23.12359162,2.99664,0.87402,3.1215,19.69,3.6,20.01639578,22.95664,5.44402,23.59331842,2.99664,0.87402,3.1215,19.96,4.57,20.47648652
23/03/2021 11:00,22.626,5.1105,23.19597134,5.796,1.6905,6.0375,16.83,3.42,17.17397158,22.896,7.1605,23.98957224,5.796,1.6905,6.0375,17.1,5.47,17.95357625
23/03/2021 11:30,22.83448,3.15464,23.05136071,3.92448,1.14464,4.088,18.91,2.01,19.01652439,23.46448,8.11464,24.82799235,3.92448,1.14464,4.088,19.54,6.97,20.74590321
23/03/2021 12:00,22.30888,2.89134,22.49546563,4.11888,1.20134,4.2905,18.19,1.69,18.26833873,23.00888,8.02134,24.36699518,4.11888,1.20134,4.2905,18.89,6.82,20.08343845
23/03/2021 12:30,22.21336,5.27848,22.83190123,5.10336,1.48848,5.316,17.11,3.79,17.5247311,22.46336,5.70848,23.17734425,5.10336,1.48848,5.316,17.36,4.22,17.86555345
23/03/2021 13:00,21.89696,5.05078,22.47192105,5.07696,1.48078,5.2885,16.82,3.57,17.19468813,22.14696,5.50078,22.81986893,5.07696,1.48078,5.2885,17.07,4.02,17.53696952
23/03/2021 13:30,21.38864,4.86752,21.93551166,4.44864,1.29752,4.634,16.94,3.57,17.31209115,21.56864,5.05752,22.153662,4.44864,1.29752,4.634,17.12,3.76,17.52803469
23/03/2021 14:00,21.46312,7.48216,22.72989746,7.17312,2.09216,7.472,14.29,5.39,15.27272733,21.47312,4.87216,22.01891972,7.17312,2.09216,7.472,14.3,2.78,14.56771773
23/03/2021 14:30,21.24592,4.60756,21.7397959,5.30592,1.54756,5.527,15.94,3.06,16.23105665,21.81592,6.26756,22.69838483,5.30592,1.54756,5.527,16.51,4.72,17.17144432
23/03/2021 15:00,21.04968,2.95074,21.25549093,3.73968,1.09074,3.8955,17.31,1.86,17.40964388,21.89968,6.89074,22.95818551,3.73968,1.09074,3.8955,18.16,5.8,19.06372471
23/03/2021 15:30,20.46384,2.94112,20.67411266,4.32384,1.26112,4.504,16.14,1.68,16.22719939,21.28384,6.66112,22.30184667,4.32384,1.26112,4.504,16.96,5.4,17.79892132
23/03/2021 16:00,20.66616,2.51638,20.81879769,3.89616,1.13638,4.0585,16.77,1.38,16.82668417,21.41616,6.31638,22.32820112,3.89616,1.13638,4.0585,17.52,5.18,18.26972359
23/03/2021 16:30,20.4792,1.4106,20.52772333,2.5392,0.7406,2.645,17.94,0.67,17.95250679,21.3392,5.5106,22.03924157,2.5392,0.7406,2.645,18.8,4.77,19.39569282
23/03/2021 17:00,21.24992,1.59956,21.31003736,1.36992,0.39956,1.427,19.88,1.2,19.91618437,21.77992,4.38956,22.21785661,1.36992,0.39956,1.427,20.41,3.99,20.79635064
23/03/2021 17:30,21.85104,1.53822,21.90511515,0.85104,0.24822,0.8865,21,1.29,21.03958412,22.31104,4.58822,22.77793381,0.85104,0.24822,0.8865,21.46,4.34,21.89445592
23/03/2021 18:00,22.19992,2.27456,22.31613925,0.52992,0.15456,0.552,21.67,2.12,21.77345402,22.68992,4.63456,23.15840271,0.52992,0.15456,0.552,22.16,4.48,22.60831705
23/03/2021 18:30,22.66096,3.69278,22.95987222,0.18096,0.05278,0.1885,22.48,3.64,22.77279078,22.65096,1.77278,22.7202275,0.18096,0.05278,0.1885,22.47,1.72,22.53573385
23/03/2021 19:00,23.54,2.11,23.63437539,0,0,0,23.54,2.11,23.63437539,24.17,4.55,24.59454004,0,0,0,24.17,4.55,24.59454004
23/03/2021 19:30,23.46,1.93,23.53925445,0,0,0,23.46,1.93,23.53925445,24.04,4.55,24.46679587,0,0,0,24.04,4.55,24.46679587
23/03/2021 20:00,22.23,1.23,22.26400234,0,0,0,22.23,1.23,22.26400234,22.9,4.41,23.32076542,0,0,0,22.9,4.41,23.32076542
23/03/2021 20:30,22.37,1.39,22.41314347,0,0,0,22.37,1.39,22.41314347,22.65,4.93,23.18032355,0,0,0,22.65,4.93,23.18032355
23/03/2021 21:00,20.97,0.45,20.97482777,0,0,0,20.97,0.45,20.97482777,21.41,5.03,21.99293068,0,0,0,21.41,5.03,21.99293068
23/03/2021 21:30,20.2,2.6,20.36663939,0,0,0,20.2,2.6,20.36663939,20.18,2.76,20.36786685,0,0,0,20.18,2.76,20.36786685
23/03/2021 22:00,19.22,2.46,19.37679024,0,0,0,19.22,2.46,19.37679024,19.12,1.54,19.18191857,0,0,0,19.12,1.54,19.18191857
23/03/2021 22:30,17.3,1.62,17.37568416,0,0,0,17.3,1.62,17.37568416,17.35,1.04,17.38114208,0,0,0,17.35,1.04,17.38114208
23/03/2021 23:00,16.19,3.28,16.5189134,0,0,0,16.19,3.28,16.5189134,15.94,-1.41,16.00224047,0,0,0,15.94,-1.41,16.00224047
23/03/2021 23:30,15.23,1.71,15.32569737,0,0,0,15.23,1.71,15.32569737,15.39,-1.04,15.42509968,0,0,0,15.39,-1.04,15.42509968
24/03/2021 00:00,14.52,1.09,14.56085506,0,0,0,14.52,1.09,14.56085506,14.83,0.47,14.83744587,0,0,0,14.83,0.47,14.83744587
24/03/2021 00:30,14.28,-1.04,14.31782106,0,0,0,14.28,-1.04,14.31782106,14.95,1.81,15.05916996,0,0,0,14.95,1.81,15.05916996
24/03/2021 01:00,14.31,-1.27,14.36624516,0,0,0,14.31,-1.27,14.36624516,15.11,2.24,15.27513339,0,0,0,15.11,2.24,15.27513339
24/03/2021 01:30,14.39,-0.94,14.42066919,0,0,0,14.39,-0.94,14.42066919,15,1.67,15.09267703,0,0,0,15,1.67,15.09267703
24/03/2021 02:00,14.06,-0.89,14.0881404,0,0,0,14.06,-0.89,14.0881404,14.63,1.61,14.71832192,0,0,0,14.63,1.61,14.71832192
24/03/2021 02:30,13.75,-0.84,13.77563429,0,0,0,13.75,-0.84,13.77563429,14.22,1.27,14.27659974,0,0,0,14.22,1.27,14.27659974
24/03/2021 03:00,13.49,-0.93,13.52201908,0,0,0,13.49,-0.93,13.52201908,13.98,1.35,14.04503115,0,0,0,13.98,1.35,14.04503115
24/03/2021 03:30,13.34,-1.37,13.41016406,0,0,0,13.34,-1.37,13.41016406,13.87,1.82,13.98889917,0,0,0,13.87,1.82,13.98889917
24/03/2021 04:00,13.23,-1.6,13.32639861,0,0,0,13.23,-1.6,13.32639861,13.77,2.1,13.92921032,0,0,0,13.77,2.1,13.92921032
24/03/2021 04:30,13.27,-1.43,13.34682734,0,0,0,13.27,-1.43,13.34682734,13.7,1.71,13.80630653,0,0,0,13.7,1.71,13.80630653
24/03/2021 05:00,12.93,-1.7,13.04127678,0,0,0,12.93,-1.7,13.04127678,13.43,1.84,13.55546015,0,0,0,13.43,1.84,13.55546015
24/03/2021 05:30,13.33,-0.06,13.33013503,0,0,0,13.33,-0.06,13.33013503,13.43,0.4,13.43595549,0,0,0,13.43,0.4,13.43595549
24/03/2021 06:00,14.38,0.03,14.38003129,0,0,0,14.38,0.03,14.38003129,14.59,2.78,14.85249137,0,0,0,14.59,2.78,14.85249137
24/03/2021 06:30,16.21904,1.59222,16.29700657,0.17904,0.05222,0.1865,16.04,1.54,16.1137581,16.42904,3.60222,16.81931462,0.17904,0.05222,0.1865,16.25,3.55,16.63324983
24/03/2021 07:00,18.08576,0.61168,18.09610088,0.48576,0.14168,0.506,17.6,0.47,17.60627445,18.61576,4.52168,19.15703814,0.48576,0.14168,0.506,18.13,4.38,18.65157634
24/03/2021 07:30,20.24144,3.95542,20.62428764,1.08144,0.31542,1.1265,19.16,3.64,19.50269725,20.08144,2.80542,20.27645467,1.08144,0.31542,1.1265,19,2.49,19.16246592
24/03/2021 08:00,21.53576,4.05668,21.91450687,1.80576,0.52668,1.881,19.73,3.53,20.04329813,21.43576,4.20668,21.84463237,1.80576,0.52668,1.881,19.63,3.68,19.97196285
24/03/2021 08:30,21.77984,2.54662,21.92821707,2.31984,0.67662,2.4165,19.46,1.87,19.54964194,21.98984,6.18662,22.84354023,2.31984,0.67662,2.4165,19.67,5.51,20.42716329
24/03/2021 09:00,22.4588,1.8759,22.5370073,1.5288,0.4459,1.5925,20.93,1.43,20.97879405,22.8488,7.4159,24.0221405,1.5288,0.4459,1.5925,21.32,6.97,22.43041016
24/03/2021 09:30,22.79632,1.39226,22.8387958,1.27632,0.37226,1.3295,21.52,1.02,21.5441593,23.30632,7.60226,24.51487118,1.27632,0.37226,1.3295,22.03,7.23,23.18606909
24/03/2021 10:00,22.51488,1.71934,22.58043293,2.29488,0.66934,2.3905,20.22,1.05,20.24724426,23.05488,7.97934,24.39666696,2.29488,0.66934,2.3905,20.76,7.31,22.00940026
24/03/2021 10:30,23.2424,4.5807,23.68949071,1.4424,0.4207,1.5025,21.8,4.16,22.19336838,23.0624,4.3607,23.47104596,1.4424,0.4207,1.5025,21.62,3.94,21.9760779
24/03/2021 11:00,23.07576,5.85418,23.80676633,2.82576,0.82418,2.9435,20.25,5.03,20.86536364,22.77576,3.99418,23.12333707,2.82576,0.82418,2.9435,19.95,3.17,20.20028218
24/03/2021 11:30,22.85312,6.54216,23.77109487,4.05312,1.18216,4.222,18.8,5.36,19.54915855,22.53312,4.45216,22.96874454,4.05312,1.18216,4.222,18.48,3.27,18.76708022
24/03/2021 12:00,22.3104,6.9247,23.36033857,5.8104,1.6947,6.0525,16.5,5.23,17.30904099,22.0704,4.9647,22.62190978,5.8104,1.6947,6.0525,16.26,3.27,16.58555094
24/03/2021 12:30,21.82936,7.12648,22.96318086,6.87936,2.00648,7.166,14.95,5.12,15.80243336,21.55936,4.87648,22.10398292,6.87936,2.00648,7.166,14.68,2.87,14.95791764
24/03/2021 13:00,21.47912,8.51016,23.10358022,10.14912,2.96016,10.572,11.33,5.55,12.61631483,21.39912,6.17016,22.27090504,10.14912,2.96016,10.572,11.25,3.21,11.69899996
24/03/2021 13:30,22.00992,9.29956,23.89389869,9.52992,2.77956,9.927,12.48,6.52,14.08051135,21.60992,5.59956,22.32361339,9.52992,2.77956,9.927,12.08,2.82,12.4047894
24/03/2021 14:00,21.40888,9.71884,23.51161402,11.13888,3.24884,11.603,10.27,6.47,12.13811353,21.09888,6.27884,22.01332708,11.13888,3.24884,11.603,9.96,3.03,10.41069162
24/03/2021 14:30,20.26128,8.51204,21.9766761,10.36128,3.02204,10.793,9.9,5.49,11.3203401,20.13128,6.16204,21.0532461,10.36128,3.02204,10.793,9.77,3.14,10.26218788
24/03/2021 15:00,20.12504,8.46772,21.83390751,9.93504,2.89772,10.349,10.19,5.57,11.61296689,19.92504,5.66772,20.71545966,9.93504,2.89772,10.349,9.99,2.77,10.36691854
24/03/2021 15:30,20.1276,8.0143,21.6644706,8.7576,2.5543,9.1225,11.37,5.46,12.61302898,19.8476,4.9843,20.46388214,8.7576,2.5543,9.1225,11.09,2.43,11.3531053
24/03/2021 16:00,20.19624,7.19432,21.43936451,7.14624,2.08432,7.444,13.05,5.11,14.01479932,19.83624,4.12432,20.26046477,7.14624,2.08432,7.444,12.69,2.04,12.85292574
24/03/2021 16:30,20.434,5.8645,21.25889734,5.124,1.4945,5.3375,15.31,4.37,15.9214635,20.044,2.8845,20.2504883,5.124,1.4945,5.3375,14.92,1.39,14.98460877
24/03/2021 17:00,20.68432,4.86626,21.24903716,3.48432,1.01626,3.6295,17.2,3.85,17.62562056,20.32432,2.36626,20.46160233,3.48432,1.01626,3.6295,16.84,1.35,16.89402557
24/03/2021 17:30,21.32104,4.67072,21.82664363,1.75104,0.51072,1.824,19.57,4.16,20.00726118,20.80104,1.90072,20.88769977,1.75104,0.51072,1.824,19.05,1.39,19.10064397
24/03/2021 18:00,21.66,4.3525,22.09298206,0.66,0.1925,0.6875,21,4.16,21.40807324,21.1,1.3325,21.14203293,0.66,0.1925,0.6875,20.44,1.14,20.47176592
24/03/2021 18:30,21.95824,3.63782,22.25753891,0.19824,0.05782,0.2065,21.76,3.58,22.0525282,21.71824,2.00782,21.81085257,0.19824,0.05782,0.2065,21.52,1.95,21.60816744
24/03/2021 19:00,22.38,1.08,22.40604383,0,0,0,22.38,1.08,22.40604383,22.82,4.98,23.35707173,0,0,0,22.82,4.98,23.35707173
24/03/2021 19:30,22.57,1.16,22.59978982,0,0,0,22.57,1.16,22.59978982,22.91,5.22,23.4971594,0,0,0,22.91,5.22,23.4971594
24/03/2021 20:00,21.71,1.05,21.73537669,0,0,0,21.71,1.05,21.73537669,21.93,4.41,22.36901875,0,0,0,21.93,4.41,22.36901875
24/03/2021 20:30,20.81,0.78,20.82461284,0,0,0,20.81,0.78,20.82461284,21.1,4.18,21.51005346,0,0,0,21.1,4.18,21.51005346
24/03/2021 21:00,19.64,-0.41,19.64427907,0,0,0,19.64,-0.41,19.64427907,19.96,4.39,20.43706681,0,0,0,19.96,4.39,20.43706681
24/03/2021 21:30,18.72,1.5,18.78,0,0,0,18.72,1.5,18.78,18.84,1.9,18.93556442,0,0,0,18.84,1.9,18.93556442
24/03/2021 22:00,17.63,2.25,17.77299637,0,0,0,17.63,2.25,17.77299637,17.69,0.51,17.69735008,0,0,0,17.69,0.51,17.69735008
24/03/2021 22:30,16.64,2.29,16.79683601,0,0,0,16.64,2.29,16.79683601,16.86,1.62,16.93765037,0,0,0,16.86,1.62,16.93765037
24/03/2021 23:00,15.61,-0.41,15.61538344,0,0,0,15.61,-0.41,15.61538344,16.12,1.95,16.2375152,0,0,0,16.12,1.95,16.2375152
24/03/2021 23:30,14.84,-1,14.87365456,0,0,0,14.84,-1,14.87365456,15.3,2.03,15.43408242,0,0,0,15.3,2.03,15.43408242
25/03/2021 00:00,14.33,-1.41,14.39920137,0,0,0,14.33,-1.41,14.39920137,14.92,2.7,15.16233491,0,0,0,14.92,2.7,15.16233491
25/03/2021 00:30,14.25,0.97,14.28297588,0,0,0,14.25,0.97,14.28297588,14.26,-0.5,14.26876309,0,0,0,14.26,-0.5,14.26876309
25/03/2021 01:00,14.33,0.97,14.36279221,0,0,0,14.33,0.97,14.36279221,14.26,-0.5,14.26876309,0,0,0,14.26,-0.5,14.26876309
25/03/2021 01:30,14.33,0.79,14.35175947,0,0,0,14.33,0.79,14.35175947,14.3,-0.5,14.30873859,0,0,0,14.3,-0.5,14.30873859
25/03/2021 02:00,13.85,0.64,13.86477912,0,0,0,13.85,0.64,13.86477912,13.91,-0.74,13.92966977,0,0,0,13.91,-0.74,13.92966977
25/03/2021 02:30,13.68,0.52,13.68987947,0,0,0,13.68,0.52,13.68987947,13.77,-0.4,13.77580851,0,0,0,13.77,-0.4,13.77580851
25/03/2021 03:00,13.48,0.65,13.49566227,0,0,0,13.48,0.65,13.49566227,13.5,-0.62,13.51422954,0,0,0,13.5,-0.62,13.51422954
25/03/2021 03:30,13.23,0.62,13.24451962,0,0,0,13.23,0.62,13.24451962,13.27,-0.62,13.2844759,0,0,0,13.27,-0.62,13.2844759
25/03/2021 04:00,13.14,0.62,13.15461896,0,0,0,13.14,0.62,13.15461896,13.18,-0.53,13.19065199,0,0,0,13.18,-0.53,13.19065199
25/03/2021 04:30,13.11,0.55,13.12153192,0,0,0,13.11,0.55,13.12153192,13.13,-0.57,13.14236661,0,0,0,13.13,-0.57,13.14236661
25/03/2021 05:00,13.22,0.41,13.22635626,0,0,0,13.22,0.41,13.22635626,13.33,-0.44,13.33725984,0,0,0,13.33,-0.44,13.33725984
25/03/2021 05:30,13.64,0.51,13.64953113,0,0,0,13.64,0.51,13.64953113,13.72,-0.41,13.72612473,0,0,0,13.72,-0.41,13.72612473
25/03/2021 06:00,14.1424,0.8082,14.1654744,0.0624,0.0182,0.065,14.08,0.79,14.10214523,14.1824,-0.2718,14.18500423,0.0624,0.0182,0.065,14.12,-0.29,14.12297773
25/03/2021 06:30,15.41896,1.45178,15.48715573,0.34896,0.10178,0.3635,15.07,1.35,15.13034699,15.44896,1.21178,15.49641171,0.34896,0.10178,0.3635,15.1,1.11,15.14074305
25/03/2021 07:00,17.15136,1.87498,17.25354166,0.53136,0.15498,0.5535,16.62,1.72,16.70876417,17.18136,1.95498,17.29222595,0.53136,0.15498,0.5535,16.65,1.8,16.74701466
25/03/2021 07:30,19.50984,3.87162,19.8902815,1.71984,0.50162,1.7915,17.79,3.37,18.10638009,19.36984,2.64162,19.54913957,1.71984,0.50162,1.7915,17.65,2.14,17.77926039
25/03/2021 08:00,19.84152,2.53836,20.00322942,3.49152,1.01836,3.637,16.35,1.52,16.42050243,20.20152,5.41836,20.9155453,3.49152,1.01836,3.637,16.71,4.4,17.27958622
25/03/2021 08:30,20.77488,3.33184,21.04036114,2.23488,0.65184,2.328,18.54,2.68,18.73269868,21.09488,4.72184,21.61688542,2.23488,0.65184,2.328,18.86,4.07,19.29415715
25/03/2021 09:00,20.89536,3.26448,21.14882737,2.89536,0.84448,3.016,18,2.42,18.16194923,21.40536,5.85448,22.19153832,2.89536,0.84448,3.016,18.51,5.01,19.17603191
25/03/2021 09:30,20.89664,4.45652,21.36656579,5.57664,1.62652,5.809,15.32,2.83,15.57919446,21.38664,6.88652,22.46803347,5.57664,1.62652,5.809,15.81,5.26,16.66204369
25/03/2021 10:00,20.98232,3.84026,21.3308544,3.77232,1.10026,3.9295,17.21,2.74,17.42675242,21.41232,5.80026,22.1840137,3.77232,1.10026,3.9295,17.64,4.7,18.2553992
25/03/2021 10:30,20.86736,4.74798,21.40070156,5.54736,1.61798,5.7785,15.32,3.13,15.63647339,21.27736,6.66798,22.29771302,5.54736,1.61798,5.7785,15.73,5.05,16.52075664
25/03/2021 11:00,20.77032,4.32176,21.21517859,4.36032,1.27176,4.542,16.41,3.05,16.69103352,21.11032,6.11176,21.97724325,4.36032,1.27176,4.542,16.75,4.84,17.43525451
25/03/2021 11:30,20.26544,5.90492,21.10820074,8.96544,2.61492,9.339,11.3,3.29,11.76920133,20.74544,7.83492,22.17564547,8.96544,2.61492,9.339,11.78,5.22,12.88475068
25/03/2021 12:00,20.57592,5.31006,21.25006402,6.92592,2.02006,7.2145,13.65,3.29,14.04089029,21.10592,7.41006,22.36892595,6.92592,2.02006,7.2145,14.18,5.39,15.16985498
25/03/2021 12:30,20.66176,6.93718,21.79524702,10.72176,3.12718,11.1685,9.94,3.81,10.64517261,21.24176,9.10718,23.11175232,10.72176,3.12718,11.1685,10.52,5.98,12.10085947
25/03/2021 13:00,20.61104,6.39822,21.58129257,9.73104,2.83822,10.1365,10.88,3.56,11.44761984,21.14104,8.42822,22.75914024,9.73104,2.83822,10.1365,11.41,5.59,12.7057546
25/03/2021 13:30,20.44888,7.24884,21.6956764,11.85888,3.45884,12.353,8.59,3.79,9.388940302,20.86888,9.14884,22.78621131,11.85888,3.45884,12.353,9.01,5.69,10.65627515
25/03/2021 14:00,20.39288,7.13834,21.60614386,11.10288,3.23834,11.5655,9.29,3.9,10.07542059,20.75288,8.88834,22.57619579,11.10288,3.23834,11.5655,9.65,5.65,11.18235217
25/03/2021 14:30,19.64488,6.30684,20.63243905,9.07488,2.64684,9.453,10.57,3.66,11.18572751,19.86488,7.25684,21.14888139,9.07488,2.64684,9.453,10.79,4.61,11.73355019
25/03/2021 15:00,19.8836,4.4998,20.38641089,3.6336,1.0598,3.785,16.25,3.44,16.61012041,20.0336,4.5398,20.54154115,3.6336,1.0598,3.785,16.4,3.48,16.76515434
25/03/2021 15:30,19.73464,8.24552,21.38795493,7.42464,2.16552,7.734,12.31,6.08,13.72962126,19.37464,3.26552,19.64790818,7.42464,2.16552,7.734,11.95,1.1,12.00052082
25/03/2021 16:00,19.7728,7.6979,21.21841851,6.2328,1.8179,6.4925,13.54,5.88,14.76163948,19.3728,2.6979,19.55975573,6.2328,1.8179,6.4925,13.14,0.88,13.16943431
25/03/2021 16:30,20.0252,6.8261,21.15666033,4.8552,1.4161,5.0575,15.17,5.41,16.10580641,19.4752,2.0461,19.58238852,4.8552,1.4161,5.0575,14.62,0.63,14.63356758
25/03/2021 17:00,20.53792,6.18356,21.44860304,3.57792,1.04356,3.727,16.96,5.14,17.72177192,19.97792,1.51356,20.03517286,3.57792,1.04356,3.727,16.4,0.47,16.40673337
25/03/2021 17:30,21.50864,5.77502,22.27043894,1.86864,0.54502,1.9465,19.64,5.23,20.32443111,20.87864,1.01502,20.90329816,1.86864,0.54502,1.9465,19.01,0.47,19.01580921
25/03/2021 18:00,22.18288,2.90084,22.37174642,0.48288,0.14084,0.503,21.7,2.76,21.87481657,22.28288,3.79084,22.60303539,0.48288,0.14084,0.503,21.8,3.65,22.10344996
25/03/2021 18:30,23.01312,2.91216,23.19664562,0.21312,0.06216,0.222,22.8,2.85,22.97743458,23.12312,3.91216,23.45173073,0.21312,0.06216,0.222,22.91,3.85,23.2312419
25/03/2021 19:00,24.14,3.16,24.34594833,0,0,0,24.14,3.16,24.34594833,24.23,4.14,24.58114115,0,0,0,24.23,4.14,24.58114115
25/03/2021 19:30,24.14,3.16,24.34594833,0,0,0,24.14,3.16,24.34594833,24.23,4.14,24.58114115,0,0,0,24.23,4.14,24.58114115
25/03/2021 20:00,22.97,2.36,23.09091813,0,0,0,22.97,2.36,23.09091813,23.18,4.03,23.52771345,0,0,0,23.18,4.03,23.52771345
25/03/2021 20:30,22.19,0.84,22.20589336,0,0,0,22.19,0.84,22.20589336,22.72,5.22,23.31194544,0,0,0,22.72,5.22,23.31194544
25/03/2021 21:00,21.11,0.42,21.1141777,0,0,0,21.11,0.42,21.1141777,21.73,4.89,22.27341465,0,0,0,21.73,4.89,22.27341465
25/03/2021 21:30,20.06,2.16,20.17595599,0,0,0,20.06,2.16,20.17595599,20.14,2.51,20.29580499,0,0,0,20.14,2.51,20.29580499
25/03/2021 22:00,19.12,3.05,19.36173804,0,0,0,19.12,3.05,19.36173804,19.12,0.62,19.13004966,0,0,0,19.12,0.62,19.13004966
25/03/2021 22:30,17.32,0.73,17.33537712,0,0,0,17.32,0.73,17.33537712,17.67,2.8,17.89046953,0,0,0,17.67,2.8,17.89046953
25/03/2021 23:00,16.16,0.46,16.1665457,0,0,0,16.16,0.46,16.1665457,16.31,1.15,16.35049235,0,0,0,16.31,1.15,16.35049235
25/03/2021 23:30,15.01,-0.43,15.01615796,0,0,0,15.01,-0.43,15.01615796,15.07,0.84,15.09339259,0,0,0,15.07,0.84,15.09339259
26/03/2021 00:00,14.03,-0.65,14.04504895,0,0,0,14.03,-0.65,14.04504895,14.27,0.66,14.28525464,0,0,0,14.27,0.66,14.28525464
26/03/2021 00:30,14.03,-0.59,14.04240008,0,0,0,14.03,-0.59,14.04240008,14.22,0.6,14.2326526,0,0,0,14.22,0.6,14.2326526
26/03/2021 01:00,14.66,2.35,14.84715798,0,0,0,14.66,2.35,14.84715798,14.4,-2.12,14.555219,0,0,0,14.4,-2.12,14.555219
26/03/2021 01:30,14.66,2.44,14.86166882,0,0,0,14.66,2.44,14.86166882,14.51,-2.58,14.737588,0,0,0,14.51,-2.58,14.737588
26/03/2021 02:00,14.24,0.16,14.24089885,0,0,0,14.24,0.16,14.24089885,14.46,2.07,14.6074125,0,0,0,14.46,2.07,14.6074125
26/03/2021 02:30,13.68,-0.96,13.71364284,0,0,0,13.68,-0.96,13.71364284,13.99,1.28,14.04843408,0,0,0,13.99,1.28,14.04843408
26/03/2021 03:00,13.34,-0.96,13.37449812,0,0,0,13.34,-0.96,13.37449812,13.66,1.22,13.71437202,0,0,0,13.66,1.22,13.71437202
26/03/2021 03:30,13.28,-0.89,13.30978963,0,0,0,13.28,-0.89,13.30978963,13.56,1.07,13.60215057,0,0,0,13.56,1.07,13.60215057
26/03/2021 04:00,12.95,-0.71,12.96944872,0,0,0,12.95,-0.71,12.96944872,13.21,1.07,13.25326375,0,0,0,13.21,1.07,13.25326375
26/03/2021 04:30,12.91,-0.86,12.93861275,0,0,0,12.91,-0.86,12.93861275,13.21,1.02,13.24932074,0,0,0,13.21,1.02,13.24932074
26/03/2021 05:00,12.96,-0.6,12.97388145,0,0,0,12.96,-0.6,12.97388145,13.17,0.59,13.18320902,0,0,0,13.17,0.59,13.18320902
26/03/2021 05:30,13.73,2.02,13.87779882,0,0,0,13.73,2.02,13.87779882,13.62,-0.56,13.63150762,0,0,0,13.62,-0.56,13.63150762
26/03/2021 06:00,14.74744,3.48092,15.15268262,0.03744,0.01092,0.039,14.71,3.47,15.11373547,14.11744,-2.01908,14.26109379,0.03744,0.01092,0.039,14.08,-2.03,14.2255861
26/03/2021 06:30,16.31856,1.71458,16.40838764,0.35856,0.10458,0.3735,15.96,1.61,16.04100059,16.32856,1.74458,16.42149296,0.35856,0.10458,0.3735,15.97,1.64,16.05398704
26/03/2021 07:00,17.96224,2.35732,18.11626406,0.40224,0.11732,0.419,17.56,2.24,17.70229364,17.95224,2.61732,18.1420309,0.40224,0.11732,0.419,17.55,2.5,17.72716841
26/03/2021 07:30,19.72584,5.37212,20.44427639,0.55584,0.16212,0.579,19.17,5.21,19.86537188,18.99584,1.66212,19.0684184,0.55584,0.16212,0.579,18.44,1.5,18.50090809
26/03/2021 08:00,21.50232,4.77276,22.02564422,0.59232,0.17276,0.617,20.91,4.6,21.41,20.90232,2.97276,21.11265695,0.59232,0.17276,0.617,20.31,2.8,20.50209989
26/03/2021 08:30,20.37624,4.23432,20.81155022,1.86624,0.54432,1.944,18.51,3.69,18.87422051,22.47624,4.07432,22.84253594,1.86624,0.54432,1.944,20.61,3.53,20.91011717
26/03/2021 09:00,19.88016,6.03338,20.77552492,3.44016,1.00338,3.5835,16.44,5.03,17.19228024,23.31016,3.83338,23.62325891,3.44016,1.00338,3.5835,19.87,2.83,20.07052067
26/03/2021 09:30,19.9756,4.7583,20.53450789,4.0056,1.1683,4.1725,15.97,3.59,16.36853689,24.1956,5.7583,24.87137065,4.0056,1.1683,4.1725,20.19,4.59,20.70517327
26/03/2021 10:00,19.34184,1.65012,19.41210114,1.85184,0.54012,1.929,17.49,1.11,17.52518759,24.19184,6.97012,25.17593485,1.85184,0.54012,1.929,22.34,6.43,23.24694604
26/03/2021 10:30,20.51632,3.18726,20.76241828,1.15632,0.33726,1.2045,19.36,2.85,19.56865095,25.01632,5.53726,25.62181716,1.15632,0.33726,1.2045,23.86,5.2,24.42006552
26/03/2021 11:00,21.35304,6.14922,22.2208286,1.64304,0.47922,1.7115,19.71,5.67,20.50933934,25.46304,3.45922,25.69693774,1.64304,0.47922,1.7115,23.82,2.98,24.00568266
26/03/2021 11:30,20.85184,4.14262,21.25936339,1.79184,0.52262,1.8665,19.06,3.62,19.40072164,25.79184,4.91262,26.25552981,1.79184,0.52262,1.8665,24,4.39,24.3981987
26/03/2021 12:00,20.4368,4.3674,20.89825297,2.8368,0.8274,2.955,17.6,3.54,17.95248172,25.4368,5.2174,25.96636395,2.8368,0.8274,2.955,22.6,4.39,23.02242602
26/03/2021 12:30,19.99944,4.28192,20.45268782,3.22944,0.94192,3.364,16.77,3.34,17.09937133,24.99944,5.02192,25.49885646,3.22944,0.94192,3.364,21.77,4.08,22.14902481
26/03/2021 13:00,19.93008,4.87794,20.51834271,3.73008,1.08794,3.8855,16.2,3.79,16.63743069,24.71008,4.79794,25.17157686,3.73008,1.08794,3.8855,20.98,3.71,21.30550398
26/03/2021 13:30,20.56816,4.76738,21.11343453,4.92816,1.43738,5.1335,15.64,3.33,15.99057535,23.34816,5.55738,24.00043849,4.92816,1.43738,5.1335,18.42,4.12,18.87513709
26/03/2021 14:00,20.55544,5.30492,21.22894933,6.56544,1.91492,6.839,13.99,3.39,14.39486714,23.18544,6.52492,24.08607915,6.56544,1.91492,6.839,16.62,4.61,17.24750707
26/03/2021 14:30,20.79936,3.77648,21.13942236,2.55936,0.74648,2.666,18.24,3.03,18.48995673,22.99936,4.94648,23.52526779,2.55936,0.74648,2.666,20.44,4.2,20.86704579
26/03/2021 15:00,20.22712,4.67416,20.76015788,5.63712,1.64416,5.872,14.59,3.03,14.90130867,22.01712,5.77416,22.76168923,5.63712,1.64416,5.872,16.38,4.13,16.89264041
26/03/2021 15:30,18.75528,3.96904,19.17064961,8.70528,2.53904,9.068,10.05,1.43,10.15122653,20.86528,7.79904,22.27520896,8.70528,2.53904,9.068,12.16,5.26,13.24889429
26/03/2021 16:00,19.13344,3.76142,19.49966171,4.63344,1.35142,4.8265,14.5,2.41,14.69891493,20.95344,4.84142,21.50548757,4.63344,1.35142,4.8265,16.32,3.49,16.68899338
26/03/2021 16:30,19.3464,3.7302,19.70273039,2.8464,0.8302,2.965,16.5,2.9,16.75291019,21.0264,2.8302,21.21602057,2.8464,0.8302,2.965,18.18,2,18.28968015
26/03/2021 17:00,20.46648,4.46564,20.94800096,0.63648,0.18564,0.663,19.83,4.28,20.2866286,22.28648,1.30564,22.32469231,0.63648,0.18564,0.663,21.65,1.12,21.67895062
26/03/2021 17:30,20.49224,5.66232,21.26014506,1.72224,0.50232,1.794,18.77,5.16,19.46634275,22.09224,0.07232,22.09235837,1.72224,0.50232,1.794,20.37,-0.43,20.37453803
26/03/2021 18:00,20.42528,3.19404,20.67350852,0.66528,0.19404,0.693,19.76,3,19.9864354,23.25528,2.87404,23.43220335,0.66528,0.19404,0.693,22.59,2.68,22.74841753
26/03/2021 18:30,21.07,2.79,21.25391729,0.24,0.07,0.25,20.83,2.72,21.00683936,23.71,2.93,23.8903537,0.24,0.07,0.25,23.47,2.86,23.64361436
26/03/2021 19:00,21.88672,3.18196,22.1168122,0.00672,0.00196,0.007,21.88,3.18,22.10988014,24.19672,2.82196,24.36072078,0.00672,0.00196,0.007,24.19,2.82,24.353819
26/03/2021 19:30,22.61,2.95,22.80163591,0,0,0,22.61,2.95,22.80163591,23.71,2.88,23.88427307,0,0,0,23.71,2.88,23.88427307
26/03/2021 20:00,21.57,-0.27,21.57168978,0,0,0,21.57,-0.27,21.57168978,23.06,5.6,23.73022545,0,0,0,23.06,5.6,23.73022545
26/03/2021 20:30,19.88,0.8,19.89609007,0,0,0,19.88,0.8,19.89609007,22.85,3.82,23.16710815,0,0,0,22.85,3.82,23.16710815
26/03/2021 21:00,20.08,0.97,20.10341513,0,0,0,20.08,0.97,20.10341513,21.7,3.61,21.99822947,0,0,0,21.7,3.61,21.99822947
26/03/2021 21:30,19.21,2.71,19.40021134,0,0,0,19.21,2.71,19.40021134,20.29,2.01,20.38931583,0,0,0,20.29,2.01,20.38931583
26/03/2021 22:00,18.67,3.9,19.07298875,0,0,0,18.67,3.9,19.07298875,18.95,0.4,18.95422117,0,0,0,18.95,0.4,18.95422117
26/03/2021 22:30,17.31,1.24,17.3543568,0,0,0,17.31,1.24,17.3543568,17.48,1.92,17.58513008,0,0,0,17.48,1.92,17.58513008
26/03/2021 23:00,15.81,-0.53,15.81888112,0,0,0,15.81,-0.53,15.81888112,16.93,2.19,17.07105738,0,0,0,16.93,2.19,17.07105738
26/03/2021 23:30,14.5,0.38,14.50497846,0,0,0,14.5,0.38,14.50497846,15.84,0.56,15.8498959,0,0,0,15.84,0.56,15.8498959
27/03/2021 00:00,14.09,1.9,14.21752791,0,0,0,14.09,1.9,14.21752791,15.55,-1.09,15.58815576,0,0,0,15.55,-1.09,15.58815576
28/03/2021 00:30,11.54,0.84,11.57053153,0,0,0,11.54,0.84,11.57053153,13.12,-1.94,13.26265433,0,0,0,13.12,-1.94,13.26265433
