Timestamp,GT1A_Demand_MW,GT1A_Demand_MVAr,GT1A_Demand_MVA,GT1A_Gen_MW,GT1A_Gen_MVAr,GT1A_Gen_MVA,GT1A_Import_MW,GT1A_Import_MVAr,GT1A_Import_MVA,GT2A_Demand_MW,GT2A_Demand_MVAr,GT2A_Demand_MVA,GT2A_Gen_MW,GT2A_Gen_MVAr,GT2A_Gen_MVA,GT2A_Import_MW,GT2A_Import_MVAr,GT2A_Import_MVA
28/03/2021 01:00,11.54,0.76,11.56499892,0,0,0,11.54,0.76,11.56499892,13.12,-2.15,13.2949953,0,0,0,13.12,-2.15,13.2949953
28/03/2021 01:30,-0.003,-0.003,0.004242641,0,0,0,-0.003,-0.003,0.004242641,0.003,-0.003,0.004242641,0,0,0,0.003,-0.003,0.004242641
28/03/2021 02:00,-0.003,-0.003,0.004242641,0,0,0,-0.003,-0.003,0.004242641,0.003,-0.003,0.004242641,0,0,0,0.003,-0.003,0.004242641
28/03/2021 02:30,11.62,0.76,11.64482718,0,0,0,11.62,0.76,11.64482718,13.2,-2.11,13.36757644,0,0,0,13.2,-2.11,13.36757644
28/03/2021 03:00,11,-0.54,11.01324657,0,0,0,11,-0.54,11.01324657,12.79,-1.52,12.88000388,0,0,0,12.79,-1.52,12.88000388
28/03/2021 03:30,10.71,-1.92,10.88073986,0,0,0,10.71,-1.92,10.88073986,12.7,0.46,12.70832798,0,0,0,12.7,0.46,12.70832798
28/03/2021 04:00,10.71,-2.29,10.95208656,0,0,0,10.71,-2.29,10.95208656,12.73,0.57,12.7427548,0,0,0,12.73,0.57,12.7427548
28/03/2021 04:30,10.53,-2.19,10.75532426,0,0,0,10.53,-2.19,10.75532426,12.5,0.5,12.509996,0,0,0,12.5,0.5,12.509996
28/03/2021 05:00,10.53,-1.84,10.68955097,0,0,0,10.53,-1.84,10.68955097,12.43,0.41,12.43676003,0,0,0,12.43,0.41,12.43676003
28/03/2021 05:30,10.46,-1.76,10.6070354,0,0,0,10.46,-1.76,10.6070354,12.31,0.41,12.31682589,0,0,0,12.31,0.41,12.31682589
28/03/2021 06:00,10.33,-2.09,10.53930738,0,0,0,10.33,-2.09,10.53930738,12.24,0.41,12.2468649,0,0,0,12.24,0.41,12.2468649
28/03/2021 06:30,10.70248,-2.36636,10.96096427,0.25248,0.07364,0.263,10.45,-2.44,10.73108103,12.73248,0.63364,12.748237,0.25248,0.07364,0.263,12.48,0.56,12.49255778
28/03/2021 07:00,11.15488,-2.07066,11.34543876,0.37488,0.10934,0.3905,10.78,-2.18,10.99821804,13.10488,0.54934,13.11638877,0.37488,0.10934,0.3905,12.73,0.44,12.73760182
28/03/2021 07:30,12.06792,-1.73144,12.19149612,0.81792,0.23856,0.852,11.25,-1.97,11.42118208,14.09792,0.85856,14.12403886,0.81792,0.23856,0.852,13.28,0.62,13.29446501
28/03/2021 08:00,12.79296,-0.96872,12.82958472,1.03296,0.30128,1.076,11.76,-1.27,11.8283769,14.86296,1.11128,14.90444642,1.03296,0.30128,1.076,13.83,0.81,13.85369987
28/03/2021 08:30,13.68376,-1.71432,13.79072807,1.73376,0.50568,1.806,11.95,-2.22,12.15446009,15.99376,2.64568,16.21110674,1.73376,0.50568,1.806,14.26,2.14,14.419681
28/03/2021 09:00,14.81704,1.55372,14.8982791,2.20704,0.64372,2.299,12.61,0.91,12.64279241,16.76704,0.48372,16.77401608,2.20704,0.64372,2.299,14.56,-0.16,14.56087909
28/03/2021 09:30,14.6604,0.2447,14.66244203,2.2104,0.6447,2.3025,12.45,-0.4,12.45642405,16.5704,1.4747,16.63589181,2.2104,0.6447,2.3025,14.36,0.83,14.38396677
28/03/2021 10:00,14.85096,1.12028,14.89315414,2.40096,0.70028,2.501,12.45,0.42,12.45708232,16.76096,1.43028,16.82187507,2.40096,0.70028,2.501,14.36,0.73,14.37854304
28/03/2021 10:30,15.47864,1.24252,15.52843045,2.64864,0.77252,2.759,12.83,0.47,12.83860584,17.42864,1.39252,17.48418154,2.64864,0.77252,2.759,14.78,0.62,14.79299834
28/03/2021 11:00,17.48576,2.10918,17.61250814,4.62576,1.34918,4.8185,12.86,0.76,12.88243766,19.84576,2.01918,19.9482149,4.62576,1.34918,4.8185,15.22,0.67,15.23473991
28/03/2021 11:30,18.37504,2.19772,18.50600087,5.37504,1.56772,5.599,13,0.63,13.01525643,21.09504,2.77772,21.27713423,5.37504,1.56772,5.599,15.72,1.21,15.76649929
28/03/2021 12:00,14.6556,1.7033,14.75424828,3.4056,0.9933,3.5475,11.25,0.71,11.27238218,17.4356,2.2833,17.5844706,3.4056,0.9933,3.5475,14.03,1.29,14.08918025
28/03/2021 12:30,15.87432,2.36626,16.04971096,5.16432,1.50626,5.3795,10.71,0.86,10.744473,18.46432,2.99626,18.70584633,5.16432,1.50626,5.3795,13.3,1.49,13.38320216
28/03/2021 13:00,15.03888,1.46634,15.11019737,2.31888,0.67634,2.4155,12.72,0.79,12.74450862,17.31888,2.02634,17.43701976,2.31888,0.67634,2.4155,15,1.35,15.06062748
28/03/2021 13:30,12.68384,1.45612,12.76714857,2.04384,0.59612,2.129,10.64,0.86,10.67469906,14.95384,1.83612,15.06614308,2.04384,0.59612,2.129,12.91,1.24,12.96941402
28/03/2021 14:00,15.95928,1.32854,16.01448209,2.18928,0.63854,2.2805,13.77,0.69,13.78727674,18.17928,1.82854,18.27100927,2.18928,0.63854,2.2805,15.99,1.19,16.03421966
28/03/2021 14:30,15.35232,0.87776,15.37739224,1.43232,0.41776,1.492,13.92,0.46,13.9275985,17.57232,1.65776,17.65034273,1.43232,0.41776,1.492,16.14,1.24,16.18756313
28/03/2021 15:00,14.96792,0.85606,14.99238033,1.35792,0.39606,1.4145,13.61,0.46,13.61777148,17.71792,1.74606,17.80374721,1.35792,0.39606,1.4145,16.36,1.35,16.41560538
28/03/2021 15:30,17.89664,1.40902,17.95202107,3.11664,0.90902,3.2465,14.78,0.5,14.78845496,19.95664,2.03902,20.06053545,3.11664,0.90902,3.2465,16.84,1.13,16.87787013
28/03/2021 16:00,16.77104,1.05072,16.80392202,1.51104,0.44072,1.574,15.26,0.61,15.27218714,19.04104,1.62072,19.10989109,1.51104,0.44072,1.574,17.53,1.18,17.56966989
28/03/2021 16:30,14.55344,1.15392,14.5991146,0.73344,0.21392,0.764,13.82,0.94,13.85193127,16.68344,1.49392,16.75019305,0.73344,0.21392,0.764,15.95,1.28,16.00127807
28/03/2021 17:00,16.46936,1.15398,16.50973921,0.45936,0.13398,0.4785,16.01,1.02,16.04245929,18.58936,1.13398,18.62391516,0.45936,0.13398,0.4785,18.13,1,18.15755766
28/03/2021 17:30,17.45664,0.86652,17.47813311,0.29664,0.08652,0.309,17.16,0.78,17.17771813,19.73664,1.43652,19.78884909,0.29664,0.08652,0.309,19.44,1.35,19.48681862
28/03/2021 18:00,17.97232,0.95776,17.99782182,0.23232,0.06776,0.242,17.74,0.89,17.76231122,20.15232,1.19776,20.18788326,0.23232,0.06776,0.242,19.92,1.13,19.95202496
28/03/2021 18:30,18.15384,0.78862,18.17096113,0.06384,0.01862,0.0665,18.09,0.77,18.10638009,20.25384,0.96862,20.27698842,0.06384,0.01862,0.0665,20.19,0.95,20.21233782
28/03/2021 19:00,17.87,0.5,17.8769936,0,0,0,17.87,0.5,17.8769936,20.08,0.68,20.09151065,0,0,0,20.08,0.68,20.09151065
28/03/2021 19:30,17.6,0.56,17.60890684,0,0,0,17.6,0.56,17.60890684,20.2,0.85,20.21787575,0,0,0,20.2,0.85,20.21787575
28/03/2021 20:00,17.53,0.56,17.53894239,0,0,0,17.53,0.56,17.53894239,20.13,0.85,20.14793786,0,0,0,20.13,0.85,20.14793786
28/03/2021 20:30,17.53,0.62,17.54096064,0,0,0,17.53,0.62,17.54096064,19.6,0.74,19.61396441,0,0,0,19.6,0.74,19.61396441
28/03/2021 21:00,16.61,1.61,16.68784588,0,0,0,16.61,1.61,16.68784588,18.35,-0.31,18.35261834,0,0,0,18.35,-0.31,18.35261834
28/03/2021 21:30,16.08,0.44,16.08601877,0,0,0,16.08,0.44,16.08601877,17.92,0.65,17.93178463,0,0,0,17.92,0.65,17.93178463
28/03/2021 22:00,15.07,-1.25,15.12175254,0,0,0,15.07,-1.25,15.12175254,17.24,1.3,17.28894444,0,0,0,17.24,1.3,17.28894444
28/03/2021 22:30,14.62,1.51,14.69777194,0,0,0,14.62,1.51,14.69777194,16.41,-1.55,16.48303977,0,0,0,16.41,-1.55,16.48303977
28/03/2021 23:00,13.58,-1.71,13.68723858,0,0,0,13.58,-1.71,13.68723858,15.59,1.23,15.63844621,0,0,0,15.59,1.23,15.63844621
28/03/2021 23:30,13.02,1.01,13.05911559,0,0,0,13.02,1.01,13.05911559,14.67,-1.26,14.724011,0,0,0,14.67,-1.26,14.724011
29/03/2021 00:00,12.17,-1.33,12.2424589,0,0,0,12.17,-1.33,12.2424589,14.05,0.64,14.06456896,0,0,0,14.05,0.64,14.06456896
29/03/2021 00:30,11.99,0.9,12.0237307,0,0,0,11.99,0.9,12.0237307,13.33,-1.77,13.44699967,0,0,0,13.33,-1.77,13.44699967
29/03/2021 01:00,11.75,1.39,11.83193137,0,0,0,11.75,1.39,11.83193137,12.91,-2.26,13.1063229,0,0,0,12.91,-2.26,13.1063229
29/03/2021 01:30,12.04,1.5,12.13307875,0,0,0,12.04,1.5,12.13307875,13.25,-2.1,13.41538296,0,0,0,13.25,-2.1,13.41538296
29/03/2021 02:00,11.97,1.31,12.04147001,0,0,0,11.97,1.31,12.04147001,13.29,-2.21,13.47249791,0,0,0,13.29,-2.21,13.47249791
29/03/2021 02:30,11.81,-1.62,11.92059143,0,0,0,11.81,-1.62,11.92059143,13.92,0.94,13.95170241,0,0,0,13.92,0.94,13.95170241
29/03/2021 03:00,11.27,-1.88,11.42572974,0,0,0,11.27,-1.88,11.42572974,13.44,1.15,13.48911042,0,0,0,13.44,1.15,13.48911042
29/03/2021 03:30,10.94,-1.8,11.08709159,0,0,0,10.94,-1.8,11.08709159,13.02,0.89,13.05038314,0,0,0,13.02,0.89,13.05038314
29/03/2021 04:00,10.75,-2.06,10.94559729,0,0,0,10.75,-2.06,10.94559729,12.92,1.13,12.96932149,0,0,0,12.92,1.13,12.96932149
29/03/2021 04:30,10.83,-1.98,11.00950953,0,0,0,10.83,-1.98,11.00950953,13.02,1.29,13.08374946,0,0,0,13.02,1.29,13.08374946
29/03/2021 05:00,11.16,-1.98,11.33428427,0,0,0,11.16,-1.98,11.33428427,13.39,1.47,13.47044914,0,0,0,13.39,1.47,13.47044914
29/03/2021 05:30,11.7,-1.75,11.83015215,0,0,0,11.7,-1.75,11.83015215,13.89,1.47,13.96756958,0,0,0,13.89,1.47,13.96756958
29/03/2021 06:00,12.54,-1.35,12.61245813,0,0,0,12.54,-1.35,12.61245813,14.72,2.04,14.86068639,0,0,0,14.72,2.04,14.86068639
29/03/2021 06:30,14.07,-0.7,14.08740217,0,0,0,14.07,-0.7,14.08740217,15.84,2.69,16.06678873,0,0,0,15.84,2.69,16.06678873
29/03/2021 07:00,15.3096,0.7003,15.32560838,0.0696,0.0203,0.0725,15.24,0.68,15.25516306,17.0596,2.6203,17.25966177,0.0696,0.0203,0.0725,16.99,2.6,17.18778927
29/03/2021 07:30,16.82808,0.86944,16.85052529,0.23808,0.06944,0.248,16.59,0.8,16.60927753,19.34808,3.72944,19.70423615,0.23808,0.06944,0.248,19.11,3.66,19.45733024
29/03/2021 08:00,18.60088,4.81234,19.21331187,0.35088,0.10234,0.3655,18.25,4.71,18.84798663,19.67088,1.13234,19.70344421,0.35088,0.10234,0.3655,19.32,1.03,19.34743652
29/03/2021 08:30,19.38272,2.51746,19.54552224,0.64272,0.18746,0.6695,18.74,2.33,18.88429241,20.15272,4.19746,20.58520813,0.64272,0.18746,0.6695,19.51,4.01,19.91783623
29/03/2021 09:00,22.74664,3.69902,23.04544164,1.19664,0.34902,1.2465,21.55,3.35,21.80882849,20.57664,3.73902,20.91359329,1.19664,0.34902,1.2465,19.38,3.39,19.67425983
29/03/2021 09:30,25.78728,6.00004,26.47610791,1.81728,0.53004,1.893,23.97,5.47,24.58621158,20.77728,2.33004,20.90752139,1.81728,0.53004,1.893,18.96,1.8,19.04525138
29/03/2021 10:00,19.19232,6.53776,20.27529168,4.31232,1.25776,4.492,14.88,5.28,15.78900884,21.21232,3.32776,21.47176067,4.31232,1.25776,4.492,16.9,2.07,17.02630024
29/03/2021 10:30,19.73584,7.48462,21.10741379,5.29584,1.54462,5.5165,14.44,5.94,15.61400653,21.61584,3.69462,21.92931271,5.29584,1.54462,5.5165,16.32,2.15,16.46101151
29/03/2021 11:00,19.87312,7.38466,21.20080427,4.95312,1.44466,5.1595,14.92,5.94,16.05895389,21.81312,3.66466,22.1188141,4.95312,1.44466,5.1595,16.86,2.22,17.00552851
29/03/2021 11:30,19.67296,9.28878,21.75561512,9.25296,2.69878,9.6385,10.42,6.59,12.3290105,21.71296,5.68878,22.44582032,9.25296,2.69878,9.6385,12.46,2.99,12.81373092
29/03/2021 12:00,19.12712,9.32916,21.28097615,10.31712,3.00916,10.747,8.81,6.32,10.84243976,21.21712,6.04916,22.06260451,10.31712,3.00916,10.747,10.9,3.04,11.31598869
29/03/2021 12:30,19.0356,9.6783,21.35470811,10.9656,3.1983,11.4225,8.07,6.48,10.34965217,21.0656,6.0583,21.91945488,10.9656,3.1983,11.4225,10.1,2.86,10.49712342
29/03/2021 13:00,19.35272,10.13246,21.84478238,11.32272,3.30246,11.7945,8.03,6.83,10.54181199,21.27272,6.26246,22.1753697,11.32272,3.30246,11.7945,9.95,2.96,10.3809489
29/03/2021 13:30,18.92488,10.46184,21.62408794,11.59488,3.38184,12.078,7.33,7.08,10.19094206,20.74488,6.08184,21.61802082,11.59488,3.38184,12.078,9.15,2.7,9.54004717
29/03/2021 14:00,18.526,9.0855,20.63392804,11.676,3.4055,12.1625,6.85,5.68,8.898589776,20.566,7.5455,21.9065042,11.676,3.4055,12.1625,8.89,4.14,9.806717086
29/03/2021 14:30,18.04064,7.12102,19.39519573,11.66064,3.40102,12.1465,6.38,3.72,7.385309743,20.38064,8.87102,22.22758382,11.66064,3.40102,12.1465,8.72,5.47,10.29365338
29/03/2021 15:00,18.0884,6.9512,19.37806482,11.3184,3.3012,11.79,6.77,3.65,7.691254774,20.4284,9.0012,22.32355545,11.3184,3.3012,11.79,9.11,5.7,10.74625981
29/03/2021 15:30,18.41136,7.17748,19.76093106,10.79136,3.14748,11.241,7.62,4.03,8.620052204,20.52136,8.31748,22.14286995,10.79136,3.14748,11.241,9.73,5.17,11.0182485
29/03/2021 16:00,18.45016,6.57588,19.58700084,10.10016,2.94588,10.521,8.35,3.63,9.104910763,20.66016,8.04588,22.17156729,10.10016,2.94588,10.521,10.56,5.1,11.72704566
29/03/2021 16:30,18.7236,5.5573,19.53091857,8.9736,2.6173,9.3475,9.75,2.94,10.1836192,19.9236,7.4173,21.25949614,8.9736,2.6173,9.3475,10.95,4.8,11.95585631
29/03/2021 17:00,18.18288,6.59084,19.34053508,7.68288,2.24084,8.003,10.5,4.35,11.36540804,20.21288,4.87084,20.79147903,7.68288,2.24084,8.003,12.53,2.63,12.8030387
29/03/2021 17:30,18.252,6.6885,19.43891808,5.892,1.7185,6.1375,12.36,4.97,13.32180543,20.182,3.0585,20.41243607,5.892,1.7185,6.1375,14.29,1.34,14.35268964
29/03/2021 18:00,19.23744,3.36092,19.5288218,3.87744,1.13092,4.039,15.36,2.23,15.52103412,20.78744,5.09092,21.40175526,3.87744,1.13092,4.039,16.91,3.96,17.36748974
29/03/2021 18:30,20.34176,2.30468,20.47190147,2.14176,0.62468,2.231,18.2,1.68,18.27737399,21.03176,5.08468,21.63767315,2.14176,0.62468,2.231,18.89,4.46,19.40937145
29/03/2021 19:00,19.21376,1.36318,19.26205682,0.83376,0.24318,0.8685,18.38,1.12,18.41409243,21.43376,4.75318,21.95447079,0.83376,0.24318,0.8685,20.6,4.51,21.0879136
29/03/2021 19:30,19.23736,1.12798,19.2704011,0.26736,0.07798,0.2785,18.97,1.05,18.99903682,22.23736,4.42798,22.67393187,0.26736,0.07798,0.2785,21.97,4.35,22.39650419
29/03/2021 20:00,19.87136,1.06498,19.89987765,0.05136,0.01498,0.0535,19.82,1.05,19.84779333,21.05136,4.21498,21.4691829,0.05136,0.01498,0.0535,21,4.2,21.41588196
29/03/2021 20:30,19.72,0.82,19.73704132,0,0,0,19.72,0.82,19.73704132,21.76,4.36,22.19250324,0,0,0,21.76,4.36,22.19250324
29/03/2021 21:00,19.02,3.06,19.26457889,0,0,0,19.02,3.06,19.26457889,20.74,2.24,20.86061361,0,0,0,20.74,2.24,20.86061361
29/03/2021 21:30,18.31,3.93,18.72701258,0,0,0,18.31,3.93,18.72701258,19.43,-0.46,19.43544443,0,0,0,19.43,-0.46,19.43544443
29/03/2021 22:00,17.35,3.59,17.7175224,0,0,0,17.35,3.59,17.7175224,18.84,-0.65,18.85120951,0,0,0,18.84,-0.65,18.85120951
29/03/2021 22:30,16.11,3.01,16.38878275,0,0,0,16.11,3.01,16.38878275,17.52,-1.06,17.55203692,0,0,0,17.52,-1.06,17.55203692
29/03/2021 23:00,15.05,2.02,15.18495637,0,0,0,15.05,2.02,15.18495637,16.63,-0.46,16.63636078,0,0,0,16.63,-0.46,16.63636078
29/03/2021 23:30,14.03,-0.46,14.03753896,0,0,0,14.03,-0.46,14.03753896,16.01,1.64,16.0937783,0,0,0,16.01,1.64,16.0937783
30/03/2021 00:00,13.5,-0.57,13.51202798,0,0,0,13.5,-0.57,13.51202798,15.4,1.74,15.49798697,0,0,0,15.4,1.74,15.49798697
31/03/2021 00:30,0,0,0,0,0,0,0,0,0,25.56,-0.87,25.57480205,0,0,0,25.56,-0.87,25.57480205
31/03/2021 01:00,0,0,0,0,0,0,0,0,0,25.21,-0.91,25.22641869,0,0,0,25.21,-0.91,25.22641869
31/03/2021 01:30,0,0,0,0,0,0,0,0,0,25.37,-0.59,25.37685954,0,0,0,25.37,-0.59,25.37685954
31/03/2021 02:00,0,0,0,0,0,0,0,0,0,25.22,-0.59,25.22690032,0,0,0,25.22,-0.59,25.22690032
31/03/2021 02:30,0,0,0,0,0,0,0,0,0,25.28,-0.45,25.28400483,0,0,0,25.28,-0.45,25.28400483
31/03/2021 03:00,0,0,0,0,0,0,0,0,0,24.73,-0.45,24.73409388,0,0,0,24.73,-0.45,24.73409388
31/03/2021 03:30,0.01,0.02,0.02236068,0,0,0,0.01,0.02,0.02236068,24.18,-0.55,24.18625436,0,0,0,24.18,-0.55,24.18625436
31/03/2021 04:00,0,0,0,0,0,0,0,0,0,23.78,-0.44,23.7840703,0,0,0,23.78,-0.44,23.7840703
31/03/2021 04:30,0,0,0,0,0,0,0,0,0,23.92,-0.61,23.92777675,0,0,0,23.92,-0.61,23.92777675
31/03/2021 05:00,0,0,0,0,0,0,0,0,0,23.75,-0.48,23.75485003,0,0,0,23.75,-0.48,23.75485003
31/03/2021 05:30,0,0,0,0,0,0,0,0,0,24.55,-0.57,24.55661622,0,0,0,24.55,-0.57,24.55661622
31/03/2021 06:00,0,0,0,0,0,0,0,0,0,25.43,-0.66,25.43856325,0,0,0,25.43,-0.66,25.43856325
31/03/2021 06:30,0,0,0,0,0,0,0,0,0,28.64,-3.07,28.80407089,0,0,0,28.64,-3.07,28.80407089
31/03/2021 07:00,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,29.83872,-3.92704,30.09602722,0.07872,0.02296,0.082,29.76,-3.95,30.02099432
31/03/2021 07:30,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,31.86408,-4.48256,32.17783303,0.33408,0.09744,0.348,31.53,-4.58,31.86090551
31/03/2021 08:00,0.62928,0.18354,0.6555,0.62928,0.18354,0.6555,0,0,0,34.28928,-5.49646,34.72701823,0.62928,0.18354,0.6555,33.66,-5.68,34.13587556
31/03/2021 08:30,1.63584,0.47712,1.704,1.63584,0.47712,1.704,0,0,0,35.51584,-6.36288,36.08131279,1.63584,0.47712,1.704,33.88,-6.84,34.56356463
31/03/2021 09:00,2.8704,0.8372,2.99,2.8704,0.8372,2.99,0,0,0,35.5904,-7.2828,36.32789215,2.8704,0.8372,2.99,32.72,-8.12,33.71250213
31/03/2021 09:30,2.92416,0.85288,3.046,2.92416,0.85288,3.046,0,0,0,36.51416,-8.01712,37.38392828,2.92416,0.85288,3.046,33.59,-8.87,34.74140181
31/03/2021 10:00,4.72752,1.37886,4.9245,4.72752,1.37886,4.9245,0,0,0,34.54752,-7.61114,35.37598889,4.72752,1.37886,4.9245,29.82,-8.99,31.14566583
31/03/2021 10:30,4.95504,1.44522,5.1615,4.95504,1.44522,5.1615,0,0,0,34.37504,-7.35478,35.15303918,4.95504,1.44522,5.1615,29.42,-8.8,30.7079208
31/03/2021 11:00,8.04288,2.34584,8.378,8.04288,2.34584,8.378,0,0,0,30.20288,-7.07416,31.02027885,8.04288,2.34584,8.378,22.16,-9.42,24.07907806
31/03/2021 11:30,9.89568,2.88624,10.308,9.89568,2.88624,10.308,0,0,0,27.58568,-6.53376,28.34889347,9.89568,2.88624,10.308,17.69,-9.42,20.04176888
31/03/2021 12:00,10.47792,3.05606,10.9145,10.47792,3.05606,10.9145,0,0,0,27.89792,-7.04394,28.77344316,10.47792,3.05606,10.9145,17.42,-10.1,20.13619626
31/03/2021 12:30,11.21808,3.27194,11.6855,11.21808,3.27194,11.6855,0,0,0,27.91808,-7.75806,28.97596738,11.21808,3.27194,11.6855,16.7,-11.03,20.01376776
31/03/2021 13:00,11.24592,3.28006,11.7145,11.24592,3.28006,11.7145,0,0,0,26.75592,-7.21994,27.7129354,11.24592,3.28006,11.7145,15.51,-10.5,18.72992525
31/03/2021 13:30,11.15616,3.25388,11.621,11.15616,3.25388,11.621,0,0,0,26.02616,-7.04612,26.96310092,11.15616,3.25388,11.621,14.87,-10.3,18.08886121
31/03/2021 14:00,10.86864,3.17002,11.3215,10.86864,3.17002,11.3215,0,0,0,25.95864,-6.71998,26.81434545,10.86864,3.17002,11.3215,15.09,-9.89,18.04217836
31/03/2021 14:30,10.53024,3.07132,10.969,10.53024,3.07132,10.969,0,0,0,25.62024,-6.13868,26.34539978,10.53024,3.07132,10.969,15.09,-9.21,17.67858026
31/03/2021 15:00,10.25232,2.99026,10.6795,10.25232,2.99026,10.6795,0,0,0,26.02232,-6.21974,26.75530422,10.25232,2.99026,10.6795,15.77,-9.21,18.26244781
31/03/2021 15:30,9.86928,2.87854,10.2805,9.86928,2.87854,10.2805,0,0,0,26.59928,-5.93146,27.25259463,9.86928,2.87854,10.2805,16.73,-8.81,18.9079084
31/03/2021 16:00,5.84832,1.70576,6.092,5.84832,1.70576,6.092,0,0,0,31.72832,-6.37424,32.36228091,5.84832,1.70576,6.092,25.88,-8.08,27.11200472
31/03/2021 16:30,5.88384,1.71612,6.129,5.88384,1.71612,6.129,0,0,0,31.55384,-6.13388,32.14450657,5.88384,1.71612,6.129,25.67,-7.85,26.84346103
31/03/2021 17:00,6.828,1.9915,7.1125,6.828,1.9915,7.1125,0,0,0,30.918,-5.7685,31.45152327,6.828,1.9915,7.1125,24.09,-7.76,25.30900433
31/03/2021 17:30,2.82768,0.82474,2.9455,2.82768,0.82474,2.9455,0,0,0,35.16768,-5.94526,35.66667679,2.82768,0.82474,2.9455,32.34,-6.77,33.04101239
31/03/2021 18:00,2.20464,0.64302,2.2965,2.20464,0.64302,2.2965,0,0,0,35.85464,-5.81698,36.32344237,2.20464,0.64302,2.2965,33.65,-6.46,34.26447285
31/03/2021 18:30,1.73088,0.50484,1.803,1.73088,0.50484,1.803,0,0,0,36.61088,-6.08516,37.11314736,1.73088,0.50484,1.803,34.88,-6.59,35.49707734
31/03/2021 19:00,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,37.1592,-5.8044,37.60980197,0.7392,0.2156,0.77,36.42,-6.02,36.91418156
31/03/2021 19:30,0.28752,0.08386,0.2995,0.28752,0.08386,0.2995,0,0,0,37.75752,-5.73614,38.19075305,0.28752,0.08386,0.2995,37.47,-5.82,37.91929984
31/03/2021 20:00,0.05136,0.01498,0.0535,0.05136,0.01498,0.0535,0,0,0,38.32136,-6.13502,38.80934298,0.05136,0.01498,0.0535,38.27,-6.15,38.7610036
31/03/2021 20:30,0,0,0,0,0,0,0,0,0,38.63,-6.15,39.11648502,0,0,0,38.63,-6.15,39.11648502
31/03/2021 21:00,0,0,0,0,0,0,0,0,0,37.52,-5.45,37.91375608,0,0,0,37.52,-5.45,37.91375608
31/03/2021 21:30,0,0,0,0,0,0,0,0,0,36.54,-5.11,36.89557833,0,0,0,36.54,-5.11,36.89557833
31/03/2021 22:00,0.04,0.01,0.041231056,0,0,0,0.04,0.01,0.041231056,34.77,-4.4,35.04729519,0,0,0,34.77,-4.4,35.04729519
31/03/2021 22:30,0,0,0,0,0,0,0,0,0,31.41,-2.74,31.52928321,0,0,0,31.41,-2.74,31.52928321
31/03/2021 23:00,0,0,0,0,0,0,0,0,0,29.91,-1.94,29.97284938,0,0,0,29.91,-1.94,29.97284938
31/03/2021 23:30,0,0,0,0,0,0,0,0,0,27.78,-1.47,27.8188659,0,0,0,27.78,-1.47,27.8188659
01/04/2021 00:00,0,0,0,0,0,0,0,0,0,26.39,-1.31,26.4224942,0,0,0,26.39,-1.31,26.4224942
